Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730789,RICHARD RD - WALSALL,2022-12-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
730789,RICHARD RD - WALSALL,2022-12-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
730789,RICHARD RD - WALSALL,2022-12-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.07
730789,RICHARD RD - WALSALL,2022-12-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.56
730789,RICHARD RD - WALSALL,2022-12-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.6
730789,RICHARD RD - WALSALL,2022-12-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.58
730789,RICHARD RD - WALSALL,2022-12-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.95
730789,RICHARD RD - WALSALL,2022-12-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,4.83
730789,RICHARD RD - WALSALL,2022-12-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
730789,RICHARD RD - WALSALL,2022-12-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
730789,RICHARD RD - WALSALL,2022-12-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
730789,RICHARD RD - WALSALL,2022-12-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
730789,RICHARD RD - WALSALL,2022-12-12T22:10:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-12T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.35
730789,RICHARD RD - WALSALL,2022-12-12T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.66
730789,RICHARD RD - WALSALL,2022-12-12T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730789,RICHARD RD - WALSALL,2022-12-12T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,-1.32
730789,RICHARD RD - WALSALL,2022-12-12T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,-2.93
730789,RICHARD RD - WALSALL,2022-12-12T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.14
730789,RICHARD RD - WALSALL,2022-12-12T22:00:00.000+00:00,feeder,03,N Current (RMS),A,11.4
730789,RICHARD RD - WALSALL,2022-12-12T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.4
730789,RICHARD RD - WALSALL,2022-12-12T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.0
730789,RICHARD RD - WALSALL,2022-12-12T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.8
730789,RICHARD RD - WALSALL,2022-12-12T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
730789,RICHARD RD - WALSALL,2022-12-12T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
730789,RICHARD RD - WALSALL,2022-12-12T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
730789,RICHARD RD - WALSALL,2022-12-12T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.89
730789,RICHARD RD - WALSALL,2022-12-12T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.84
730789,RICHARD RD - WALSALL,2022-12-12T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.35
730789,RICHARD RD - WALSALL,2022-12-12T22:00:00.000+00:00,feeder,02,N Current (RMS),A,11.8
730789,RICHARD RD - WALSALL,2022-12-12T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.1
730789,RICHARD RD - WALSALL,2022-12-12T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,12.2
730789,RICHARD RD - WALSALL,2022-12-12T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.3
730789,RICHARD RD - WALSALL,2022-12-12T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,14.45
730789,RICHARD RD - WALSALL,2022-12-12T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.51
730789,RICHARD RD - WALSALL,2022-12-12T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-12.77
730789,RICHARD RD - WALSALL,2022-12-12T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,-7.02
730789,RICHARD RD - WALSALL,2022-12-12T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,-3.39
730789,RICHARD RD - WALSALL,2022-12-12T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.83
730789,RICHARD RD - WALSALL,2022-12-12T22:00:00.000+00:00,feeder,01,N Current (RMS),A,35.7
730789,RICHARD RD - WALSALL,2022-12-12T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,66.3
730789,RICHARD RD - WALSALL,2022-12-12T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,28.1
730789,RICHARD RD - WALSALL,2022-12-12T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,62.0
730789,RICHARD RD - WALSALL,2022-12-12T22:00:00.000+00:00,transformer,,Temperature,C,8.3
730789,RICHARD RD - WALSALL,2022-12-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
730789,RICHARD RD - WALSALL,2022-12-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
730789,RICHARD RD - WALSALL,2022-12-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
730789,RICHARD RD - WALSALL,2022-12-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
730789,RICHARD RD - WALSALL,2022-12-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
730789,RICHARD RD - WALSALL,2022-12-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
730789,RICHARD RD - WALSALL,2022-12-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.46
730789,RICHARD RD - WALSALL,2022-12-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.42
730789,RICHARD RD - WALSALL,2022-12-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.68
730789,RICHARD RD - WALSALL,2022-12-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.45
730789,RICHARD RD - WALSALL,2022-12-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.48
730789,RICHARD RD - WALSALL,2022-12-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,14.32
730789,RICHARD RD - WALSALL,2022-12-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
730789,RICHARD RD - WALSALL,2022-12-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
730789,RICHARD RD - WALSALL,2022-12-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
730789,RICHARD RD - WALSALL,2022-12-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
730789,RICHARD RD - WALSALL,2022-12-12T22:00:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-12T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.13
730789,RICHARD RD - WALSALL,2022-12-12T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.99
730789,RICHARD RD - WALSALL,2022-12-12T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
730789,RICHARD RD - WALSALL,2022-12-12T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,-1.1
730789,RICHARD RD - WALSALL,2022-12-12T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,-2.95
730789,RICHARD RD - WALSALL,2022-12-12T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.93
730789,RICHARD RD - WALSALL,2022-12-12T21:50:00.000+00:00,feeder,03,N Current (RMS),A,12.0
730789,RICHARD RD - WALSALL,2022-12-12T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.2
730789,RICHARD RD - WALSALL,2022-12-12T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.9
730789,RICHARD RD - WALSALL,2022-12-12T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.5
730789,RICHARD RD - WALSALL,2022-12-12T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
730789,RICHARD RD - WALSALL,2022-12-12T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
730789,RICHARD RD - WALSALL,2022-12-12T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
730789,RICHARD RD - WALSALL,2022-12-12T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.68
730789,RICHARD RD - WALSALL,2022-12-12T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.89
730789,RICHARD RD - WALSALL,2022-12-12T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.93
730789,RICHARD RD - WALSALL,2022-12-12T21:50:00.000+00:00,feeder,02,N Current (RMS),A,12.7
730789,RICHARD RD - WALSALL,2022-12-12T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.0
730789,RICHARD RD - WALSALL,2022-12-12T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,12.4
730789,RICHARD RD - WALSALL,2022-12-12T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.6
730789,RICHARD RD - WALSALL,2022-12-12T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,14.55
730789,RICHARD RD - WALSALL,2022-12-12T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.83
730789,RICHARD RD - WALSALL,2022-12-12T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-13.1
730789,RICHARD RD - WALSALL,2022-12-12T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,-7.17
730789,RICHARD RD - WALSALL,2022-12-12T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,-4.38
730789,RICHARD RD - WALSALL,2022-12-12T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.2
730789,RICHARD RD - WALSALL,2022-12-12T21:50:00.000+00:00,feeder,01,N Current (RMS),A,33.5
730789,RICHARD RD - WALSALL,2022-12-12T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,66.7
730789,RICHARD RD - WALSALL,2022-12-12T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,34.2
730789,RICHARD RD - WALSALL,2022-12-12T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,64.1
730789,RICHARD RD - WALSALL,2022-12-12T21:50:00.000+00:00,transformer,,Temperature,C,8.4
730789,RICHARD RD - WALSALL,2022-12-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
730789,RICHARD RD - WALSALL,2022-12-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
730789,RICHARD RD - WALSALL,2022-12-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
730789,RICHARD RD - WALSALL,2022-12-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
730789,RICHARD RD - WALSALL,2022-12-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
730789,RICHARD RD - WALSALL,2022-12-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
730789,RICHARD RD - WALSALL,2022-12-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.16
730789,RICHARD RD - WALSALL,2022-12-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
730789,RICHARD RD - WALSALL,2022-12-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.19
730789,RICHARD RD - WALSALL,2022-12-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.59
730789,RICHARD RD - WALSALL,2022-12-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.45
730789,RICHARD RD - WALSALL,2022-12-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,14.06
730789,RICHARD RD - WALSALL,2022-12-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,39.1
730789,RICHARD RD - WALSALL,2022-12-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
730789,RICHARD RD - WALSALL,2022-12-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
730789,RICHARD RD - WALSALL,2022-12-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
730789,RICHARD RD - WALSALL,2022-12-12T21:50:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-12T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.55
730789,RICHARD RD - WALSALL,2022-12-12T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.5
730789,RICHARD RD - WALSALL,2022-12-12T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
730789,RICHARD RD - WALSALL,2022-12-12T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,-1.55
730789,RICHARD RD - WALSALL,2022-12-12T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,-2.8
730789,RICHARD RD - WALSALL,2022-12-12T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.41
730789,RICHARD RD - WALSALL,2022-12-12T21:40:00.000+00:00,feeder,03,N Current (RMS),A,10.2
730789,RICHARD RD - WALSALL,2022-12-12T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.3
730789,RICHARD RD - WALSALL,2022-12-12T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.9
730789,RICHARD RD - WALSALL,2022-12-12T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.1
730789,RICHARD RD - WALSALL,2022-12-12T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
730789,RICHARD RD - WALSALL,2022-12-12T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
730789,RICHARD RD - WALSALL,2022-12-12T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
730789,RICHARD RD - WALSALL,2022-12-12T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.01
730789,RICHARD RD - WALSALL,2022-12-12T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.12
730789,RICHARD RD - WALSALL,2022-12-12T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.22
730789,RICHARD RD - WALSALL,2022-12-12T21:40:00.000+00:00,feeder,02,N Current (RMS),A,13.1
730789,RICHARD RD - WALSALL,2022-12-12T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.6
730789,RICHARD RD - WALSALL,2022-12-12T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,13.2
730789,RICHARD RD - WALSALL,2022-12-12T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.5
730789,RICHARD RD - WALSALL,2022-12-12T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,15.2
730789,RICHARD RD - WALSALL,2022-12-12T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.18
730789,RICHARD RD - WALSALL,2022-12-12T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-13.65
730789,RICHARD RD - WALSALL,2022-12-12T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,-7.4
730789,RICHARD RD - WALSALL,2022-12-12T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,-4.68
730789,RICHARD RD - WALSALL,2022-12-12T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,-2.13
730789,RICHARD RD - WALSALL,2022-12-12T21:40:00.000+00:00,feeder,01,N Current (RMS),A,32.7
730789,RICHARD RD - WALSALL,2022-12-12T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,70.1
730789,RICHARD RD - WALSALL,2022-12-12T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,36.5
730789,RICHARD RD - WALSALL,2022-12-12T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,59.4
730789,RICHARD RD - WALSALL,2022-12-12T21:40:00.000+00:00,transformer,,Temperature,C,8.3
730789,RICHARD RD - WALSALL,2022-12-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
730789,RICHARD RD - WALSALL,2022-12-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
730789,RICHARD RD - WALSALL,2022-12-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
730789,RICHARD RD - WALSALL,2022-12-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
730789,RICHARD RD - WALSALL,2022-12-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
730789,RICHARD RD - WALSALL,2022-12-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
730789,RICHARD RD - WALSALL,2022-12-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.14
730789,RICHARD RD - WALSALL,2022-12-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.84
730789,RICHARD RD - WALSALL,2022-12-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.58
730789,RICHARD RD - WALSALL,2022-12-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.94
730789,RICHARD RD - WALSALL,2022-12-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.36
730789,RICHARD RD - WALSALL,2022-12-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,6.49
730789,RICHARD RD - WALSALL,2022-12-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,41.9
730789,RICHARD RD - WALSALL,2022-12-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
730789,RICHARD RD - WALSALL,2022-12-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
730789,RICHARD RD - WALSALL,2022-12-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
730789,RICHARD RD - WALSALL,2022-12-12T21:40:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-12T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.26
730789,RICHARD RD - WALSALL,2022-12-12T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.41
730789,RICHARD RD - WALSALL,2022-12-12T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.11
730789,RICHARD RD - WALSALL,2022-12-12T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,-1.3
730789,RICHARD RD - WALSALL,2022-12-12T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,-2.85
730789,RICHARD RD - WALSALL,2022-12-12T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.12
730789,RICHARD RD - WALSALL,2022-12-12T21:30:00.000+00:00,feeder,03,N Current (RMS),A,10.4
730789,RICHARD RD - WALSALL,2022-12-12T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.3
730789,RICHARD RD - WALSALL,2022-12-12T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.9
730789,RICHARD RD - WALSALL,2022-12-12T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.3
730789,RICHARD RD - WALSALL,2022-12-12T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
730789,RICHARD RD - WALSALL,2022-12-12T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
730789,RICHARD RD - WALSALL,2022-12-12T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
730789,RICHARD RD - WALSALL,2022-12-12T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.99
730789,RICHARD RD - WALSALL,2022-12-12T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
730789,RICHARD RD - WALSALL,2022-12-12T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.02
730789,RICHARD RD - WALSALL,2022-12-12T21:30:00.000+00:00,feeder,02,N Current (RMS),A,14.3
730789,RICHARD RD - WALSALL,2022-12-12T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.3
730789,RICHARD RD - WALSALL,2022-12-12T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.8
730789,RICHARD RD - WALSALL,2022-12-12T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.0
730789,RICHARD RD - WALSALL,2022-12-12T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,14.7
730789,RICHARD RD - WALSALL,2022-12-12T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.01
730789,RICHARD RD - WALSALL,2022-12-12T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-13.21
730789,RICHARD RD - WALSALL,2022-12-12T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,-7.31
730789,RICHARD RD - WALSALL,2022-12-12T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,-4.57
730789,RICHARD RD - WALSALL,2022-12-12T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.72
730789,RICHARD RD - WALSALL,2022-12-12T21:30:00.000+00:00,feeder,01,N Current (RMS),A,28.8
730789,RICHARD RD - WALSALL,2022-12-12T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,68.1
730789,RICHARD RD - WALSALL,2022-12-12T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,36.3
730789,RICHARD RD - WALSALL,2022-12-12T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,57.7
730789,RICHARD RD - WALSALL,2022-12-12T21:30:00.000+00:00,transformer,,Temperature,C,8.3
730789,RICHARD RD - WALSALL,2022-12-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
730789,RICHARD RD - WALSALL,2022-12-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
730789,RICHARD RD - WALSALL,2022-12-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
730789,RICHARD RD - WALSALL,2022-12-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
730789,RICHARD RD - WALSALL,2022-12-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
730789,RICHARD RD - WALSALL,2022-12-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
730789,RICHARD RD - WALSALL,2022-12-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.56
730789,RICHARD RD - WALSALL,2022-12-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.6
730789,RICHARD RD - WALSALL,2022-12-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.73
730789,RICHARD RD - WALSALL,2022-12-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.62
730789,RICHARD RD - WALSALL,2022-12-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.42
730789,RICHARD RD - WALSALL,2022-12-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,10.86
730789,RICHARD RD - WALSALL,2022-12-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
730789,RICHARD RD - WALSALL,2022-12-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
730789,RICHARD RD - WALSALL,2022-12-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
730789,RICHARD RD - WALSALL,2022-12-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
730789,RICHARD RD - WALSALL,2022-12-12T21:30:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-12T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.11
730789,RICHARD RD - WALSALL,2022-12-12T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.59
730789,RICHARD RD - WALSALL,2022-12-12T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.13
730789,RICHARD RD - WALSALL,2022-12-12T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,-1.18
730789,RICHARD RD - WALSALL,2022-12-12T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,-2.93
730789,RICHARD RD - WALSALL,2022-12-12T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.33
730789,RICHARD RD - WALSALL,2022-12-12T21:20:00.000+00:00,feeder,03,N Current (RMS),A,11.6
730789,RICHARD RD - WALSALL,2022-12-12T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.4
730789,RICHARD RD - WALSALL,2022-12-12T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.7
730789,RICHARD RD - WALSALL,2022-12-12T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.6
730789,RICHARD RD - WALSALL,2022-12-12T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
730789,RICHARD RD - WALSALL,2022-12-12T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
730789,RICHARD RD - WALSALL,2022-12-12T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
730789,RICHARD RD - WALSALL,2022-12-12T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.53
730789,RICHARD RD - WALSALL,2022-12-12T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.44
730789,RICHARD RD - WALSALL,2022-12-12T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.83
730789,RICHARD RD - WALSALL,2022-12-12T21:20:00.000+00:00,feeder,02,N Current (RMS),A,14.3
730789,RICHARD RD - WALSALL,2022-12-12T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,27.5
730789,RICHARD RD - WALSALL,2022-12-12T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,14.8
730789,RICHARD RD - WALSALL,2022-12-12T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,30.1
730789,RICHARD RD - WALSALL,2022-12-12T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,15.84
730789,RICHARD RD - WALSALL,2022-12-12T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.4
730789,RICHARD RD - WALSALL,2022-12-12T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-14.55
730789,RICHARD RD - WALSALL,2022-12-12T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,-7.98
730789,RICHARD RD - WALSALL,2022-12-12T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,-4.57
730789,RICHARD RD - WALSALL,2022-12-12T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,-1.63
730789,RICHARD RD - WALSALL,2022-12-12T21:20:00.000+00:00,feeder,01,N Current (RMS),A,34.4
730789,RICHARD RD - WALSALL,2022-12-12T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,73.6
730789,RICHARD RD - WALSALL,2022-12-12T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,37.1
730789,RICHARD RD - WALSALL,2022-12-12T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,62.9
730789,RICHARD RD - WALSALL,2022-12-12T21:20:00.000+00:00,transformer,,Temperature,C,8.3
730789,RICHARD RD - WALSALL,2022-12-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
730789,RICHARD RD - WALSALL,2022-12-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
730789,RICHARD RD - WALSALL,2022-12-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
730789,RICHARD RD - WALSALL,2022-12-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
730789,RICHARD RD - WALSALL,2022-12-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
730789,RICHARD RD - WALSALL,2022-12-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
730789,RICHARD RD - WALSALL,2022-12-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.82
730789,RICHARD RD - WALSALL,2022-12-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.03
730789,RICHARD RD - WALSALL,2022-12-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.04
730789,RICHARD RD - WALSALL,2022-12-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.62
730789,RICHARD RD - WALSALL,2022-12-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.05
730789,RICHARD RD - WALSALL,2022-12-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,10.52
730789,RICHARD RD - WALSALL,2022-12-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,39.8
730789,RICHARD RD - WALSALL,2022-12-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
730789,RICHARD RD - WALSALL,2022-12-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
730789,RICHARD RD - WALSALL,2022-12-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
730789,RICHARD RD - WALSALL,2022-12-12T21:20:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-12T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.39
730789,RICHARD RD - WALSALL,2022-12-12T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.42
730789,RICHARD RD - WALSALL,2022-12-12T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.15
730789,RICHARD RD - WALSALL,2022-12-12T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,-1.44
730789,RICHARD RD - WALSALL,2022-12-12T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,-3.35
730789,RICHARD RD - WALSALL,2022-12-12T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.14
730789,RICHARD RD - WALSALL,2022-12-12T21:10:00.000+00:00,feeder,03,N Current (RMS),A,10.2
730789,RICHARD RD - WALSALL,2022-12-12T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.9
730789,RICHARD RD - WALSALL,2022-12-12T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,20.1
730789,RICHARD RD - WALSALL,2022-12-12T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.4
730789,RICHARD RD - WALSALL,2022-12-12T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
730789,RICHARD RD - WALSALL,2022-12-12T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
730789,RICHARD RD - WALSALL,2022-12-12T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
730789,RICHARD RD - WALSALL,2022-12-12T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.08
730789,RICHARD RD - WALSALL,2022-12-12T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.28
730789,RICHARD RD - WALSALL,2022-12-12T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.45
730789,RICHARD RD - WALSALL,2022-12-12T21:10:00.000+00:00,feeder,02,N Current (RMS),A,12.6
730789,RICHARD RD - WALSALL,2022-12-12T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,34.1
730789,RICHARD RD - WALSALL,2022-12-12T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.1
730789,RICHARD RD - WALSALL,2022-12-12T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.0
730789,RICHARD RD - WALSALL,2022-12-12T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,16.81
730789,RICHARD RD - WALSALL,2022-12-12T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-8.06
730789,RICHARD RD - WALSALL,2022-12-12T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-15.77
730789,RICHARD RD - WALSALL,2022-12-12T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,-8.49
730789,RICHARD RD - WALSALL,2022-12-12T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,-4.64
730789,RICHARD RD - WALSALL,2022-12-12T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.55
730789,RICHARD RD - WALSALL,2022-12-12T21:10:00.000+00:00,feeder,01,N Current (RMS),A,35.9
730789,RICHARD RD - WALSALL,2022-12-12T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,78.3
730789,RICHARD RD - WALSALL,2022-12-12T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,38.8
730789,RICHARD RD - WALSALL,2022-12-12T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,68.6
730789,RICHARD RD - WALSALL,2022-12-12T21:10:00.000+00:00,transformer,,Temperature,C,8.3
730789,RICHARD RD - WALSALL,2022-12-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
730789,RICHARD RD - WALSALL,2022-12-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
730789,RICHARD RD - WALSALL,2022-12-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
730789,RICHARD RD - WALSALL,2022-12-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
730789,RICHARD RD - WALSALL,2022-12-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
730789,RICHARD RD - WALSALL,2022-12-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
730789,RICHARD RD - WALSALL,2022-12-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.77
730789,RICHARD RD - WALSALL,2022-12-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.46
730789,RICHARD RD - WALSALL,2022-12-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.28
730789,RICHARD RD - WALSALL,2022-12-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.85
730789,RICHARD RD - WALSALL,2022-12-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.71
730789,RICHARD RD - WALSALL,2022-12-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,10.14
730789,RICHARD RD - WALSALL,2022-12-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,43.9
730789,RICHARD RD - WALSALL,2022-12-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
730789,RICHARD RD - WALSALL,2022-12-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
730789,RICHARD RD - WALSALL,2022-12-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
730789,RICHARD RD - WALSALL,2022-12-12T21:10:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-12T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.03
730789,RICHARD RD - WALSALL,2022-12-12T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-5.04
730789,RICHARD RD - WALSALL,2022-12-12T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.19
730789,RICHARD RD - WALSALL,2022-12-12T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,-1.12
730789,RICHARD RD - WALSALL,2022-12-12T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,-4.07
730789,RICHARD RD - WALSALL,2022-12-12T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.59
730789,RICHARD RD - WALSALL,2022-12-12T21:00:00.000+00:00,feeder,03,N Current (RMS),A,17.6
730789,RICHARD RD - WALSALL,2022-12-12T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.0
730789,RICHARD RD - WALSALL,2022-12-12T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,27.3
730789,RICHARD RD - WALSALL,2022-12-12T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.9
730789,RICHARD RD - WALSALL,2022-12-12T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.23
730789,RICHARD RD - WALSALL,2022-12-12T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
730789,RICHARD RD - WALSALL,2022-12-12T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
730789,RICHARD RD - WALSALL,2022-12-12T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.87
730789,RICHARD RD - WALSALL,2022-12-12T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.37
730789,RICHARD RD - WALSALL,2022-12-12T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.27
730789,RICHARD RD - WALSALL,2022-12-12T21:00:00.000+00:00,feeder,02,N Current (RMS),A,16.8
730789,RICHARD RD - WALSALL,2022-12-12T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,34.0
730789,RICHARD RD - WALSALL,2022-12-12T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.8
730789,RICHARD RD - WALSALL,2022-12-12T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,38.8
730789,RICHARD RD - WALSALL,2022-12-12T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,16.01
730789,RICHARD RD - WALSALL,2022-12-12T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-10.15
730789,RICHARD RD - WALSALL,2022-12-12T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-14.9
730789,RICHARD RD - WALSALL,2022-12-12T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,-7.93
730789,RICHARD RD - WALSALL,2022-12-12T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,-5.55
730789,RICHARD RD - WALSALL,2022-12-12T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.47
730789,RICHARD RD - WALSALL,2022-12-12T21:00:00.000+00:00,feeder,01,N Current (RMS),A,29.9
730789,RICHARD RD - WALSALL,2022-12-12T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,74.7
730789,RICHARD RD - WALSALL,2022-12-12T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,48.3
730789,RICHARD RD - WALSALL,2022-12-12T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,64.6
730789,RICHARD RD - WALSALL,2022-12-12T21:00:00.000+00:00,transformer,,Temperature,C,8.3
730789,RICHARD RD - WALSALL,2022-12-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
730789,RICHARD RD - WALSALL,2022-12-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
730789,RICHARD RD - WALSALL,2022-12-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
730789,RICHARD RD - WALSALL,2022-12-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
730789,RICHARD RD - WALSALL,2022-12-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
730789,RICHARD RD - WALSALL,2022-12-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
730789,RICHARD RD - WALSALL,2022-12-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.81
730789,RICHARD RD - WALSALL,2022-12-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.11
730789,RICHARD RD - WALSALL,2022-12-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.39
730789,RICHARD RD - WALSALL,2022-12-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.18
730789,RICHARD RD - WALSALL,2022-12-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.25
730789,RICHARD RD - WALSALL,2022-12-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,14.33
730789,RICHARD RD - WALSALL,2022-12-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,40.3
730789,RICHARD RD - WALSALL,2022-12-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
730789,RICHARD RD - WALSALL,2022-12-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
730789,RICHARD RD - WALSALL,2022-12-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
730789,RICHARD RD - WALSALL,2022-12-12T21:00:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-12T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.78
730789,RICHARD RD - WALSALL,2022-12-12T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.62
730789,RICHARD RD - WALSALL,2022-12-12T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.22
730789,RICHARD RD - WALSALL,2022-12-12T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,-1.68
730789,RICHARD RD - WALSALL,2022-12-12T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,-3.29
730789,RICHARD RD - WALSALL,2022-12-12T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.02
730789,RICHARD RD - WALSALL,2022-12-12T20:50:00.000+00:00,feeder,03,N Current (RMS),A,11.3
730789,RICHARD RD - WALSALL,2022-12-12T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.0
730789,RICHARD RD - WALSALL,2022-12-12T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.6
730789,RICHARD RD - WALSALL,2022-12-12T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.4
730789,RICHARD RD - WALSALL,2022-12-12T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
730789,RICHARD RD - WALSALL,2022-12-12T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
730789,RICHARD RD - WALSALL,2022-12-12T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
730789,RICHARD RD - WALSALL,2022-12-12T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.82
730789,RICHARD RD - WALSALL,2022-12-12T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.51
730789,RICHARD RD - WALSALL,2022-12-12T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.33
730789,RICHARD RD - WALSALL,2022-12-12T20:50:00.000+00:00,feeder,02,N Current (RMS),A,16.6
730789,RICHARD RD - WALSALL,2022-12-12T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,33.4
730789,RICHARD RD - WALSALL,2022-12-12T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.4
730789,RICHARD RD - WALSALL,2022-12-12T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,27.7
730789,RICHARD RD - WALSALL,2022-12-12T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,16.58
730789,RICHARD RD - WALSALL,2022-12-12T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-9.0
730789,RICHARD RD - WALSALL,2022-12-12T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-15.65
730789,RICHARD RD - WALSALL,2022-12-12T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,-8.26
730789,RICHARD RD - WALSALL,2022-12-12T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,-5.18
730789,RICHARD RD - WALSALL,2022-12-12T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,-0.84
730789,RICHARD RD - WALSALL,2022-12-12T20:50:00.000+00:00,feeder,01,N Current (RMS),A,35.2
730789,RICHARD RD - WALSALL,2022-12-12T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,77.2
730789,RICHARD RD - WALSALL,2022-12-12T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,43.2
730789,RICHARD RD - WALSALL,2022-12-12T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,67.2
730789,RICHARD RD - WALSALL,2022-12-12T20:50:00.000+00:00,transformer,,Temperature,C,8.3
730789,RICHARD RD - WALSALL,2022-12-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
730789,RICHARD RD - WALSALL,2022-12-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
730789,RICHARD RD - WALSALL,2022-12-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
730789,RICHARD RD - WALSALL,2022-12-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
730789,RICHARD RD - WALSALL,2022-12-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
730789,RICHARD RD - WALSALL,2022-12-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
730789,RICHARD RD - WALSALL,2022-12-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.14
730789,RICHARD RD - WALSALL,2022-12-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.72
730789,RICHARD RD - WALSALL,2022-12-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.11
730789,RICHARD RD - WALSALL,2022-12-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.11
730789,RICHARD RD - WALSALL,2022-12-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.96
730789,RICHARD RD - WALSALL,2022-12-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,9.51
730789,RICHARD RD - WALSALL,2022-12-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
730789,RICHARD RD - WALSALL,2022-12-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
730789,RICHARD RD - WALSALL,2022-12-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
730789,RICHARD RD - WALSALL,2022-12-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
730789,RICHARD RD - WALSALL,2022-12-12T20:50:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-12T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.38
730789,RICHARD RD - WALSALL,2022-12-12T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.42
730789,RICHARD RD - WALSALL,2022-12-12T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.19
730789,RICHARD RD - WALSALL,2022-12-12T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,-1.41
730789,RICHARD RD - WALSALL,2022-12-12T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,-2.89
730789,RICHARD RD - WALSALL,2022-12-12T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.9
730789,RICHARD RD - WALSALL,2022-12-12T20:40:00.000+00:00,feeder,03,N Current (RMS),A,13.4
730789,RICHARD RD - WALSALL,2022-12-12T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,15.9
730789,RICHARD RD - WALSALL,2022-12-12T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,19.6
730789,RICHARD RD - WALSALL,2022-12-12T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,25.0
730789,RICHARD RD - WALSALL,2022-12-12T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.17
730789,RICHARD RD - WALSALL,2022-12-12T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
730789,RICHARD RD - WALSALL,2022-12-12T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
730789,RICHARD RD - WALSALL,2022-12-12T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.84
730789,RICHARD RD - WALSALL,2022-12-12T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.41
730789,RICHARD RD - WALSALL,2022-12-12T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.67
730789,RICHARD RD - WALSALL,2022-12-12T20:40:00.000+00:00,feeder,02,N Current (RMS),A,19.8
730789,RICHARD RD - WALSALL,2022-12-12T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,41.5
730789,RICHARD RD - WALSALL,2022-12-12T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.1
730789,RICHARD RD - WALSALL,2022-12-12T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.3
730789,RICHARD RD - WALSALL,2022-12-12T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,19.13
730789,RICHARD RD - WALSALL,2022-12-12T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-9.32
730789,RICHARD RD - WALSALL,2022-12-12T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-17.77
730789,RICHARD RD - WALSALL,2022-12-12T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,-9.54
730789,RICHARD RD - WALSALL,2022-12-12T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,-5.46
730789,RICHARD RD - WALSALL,2022-12-12T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,-0.03
730789,RICHARD RD - WALSALL,2022-12-12T20:40:00.000+00:00,feeder,01,N Current (RMS),A,39.7
730789,RICHARD RD - WALSALL,2022-12-12T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,88.1
730789,RICHARD RD - WALSALL,2022-12-12T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,45.1
730789,RICHARD RD - WALSALL,2022-12-12T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,76.0
730789,RICHARD RD - WALSALL,2022-12-12T20:40:00.000+00:00,transformer,,Temperature,C,8.1
730789,RICHARD RD - WALSALL,2022-12-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
730789,RICHARD RD - WALSALL,2022-12-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
730789,RICHARD RD - WALSALL,2022-12-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
730789,RICHARD RD - WALSALL,2022-12-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
730789,RICHARD RD - WALSALL,2022-12-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
730789,RICHARD RD - WALSALL,2022-12-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
730789,RICHARD RD - WALSALL,2022-12-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.34
730789,RICHARD RD - WALSALL,2022-12-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.96
730789,RICHARD RD - WALSALL,2022-12-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.59
730789,RICHARD RD - WALSALL,2022-12-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.12
730789,RICHARD RD - WALSALL,2022-12-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.94
730789,RICHARD RD - WALSALL,2022-12-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,11.54
730789,RICHARD RD - WALSALL,2022-12-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
730789,RICHARD RD - WALSALL,2022-12-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
730789,RICHARD RD - WALSALL,2022-12-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
730789,RICHARD RD - WALSALL,2022-12-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
730789,RICHARD RD - WALSALL,2022-12-12T20:40:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-12T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.47
730789,RICHARD RD - WALSALL,2022-12-12T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-6.34
730789,RICHARD RD - WALSALL,2022-12-12T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.15
730789,RICHARD RD - WALSALL,2022-12-12T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,-1.26
730789,RICHARD RD - WALSALL,2022-12-12T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,-4.58
730789,RICHARD RD - WALSALL,2022-12-12T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.04
730789,RICHARD RD - WALSALL,2022-12-12T20:30:00.000+00:00,feeder,03,N Current (RMS),A,22.7
730789,RICHARD RD - WALSALL,2022-12-12T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.1
730789,RICHARD RD - WALSALL,2022-12-12T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,33.9
730789,RICHARD RD - WALSALL,2022-12-12T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.6
730789,RICHARD RD - WALSALL,2022-12-12T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
730789,RICHARD RD - WALSALL,2022-12-12T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.21
730789,RICHARD RD - WALSALL,2022-12-12T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
730789,RICHARD RD - WALSALL,2022-12-12T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.78
730789,RICHARD RD - WALSALL,2022-12-12T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.44
730789,RICHARD RD - WALSALL,2022-12-12T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.44
730789,RICHARD RD - WALSALL,2022-12-12T20:30:00.000+00:00,feeder,02,N Current (RMS),A,17.9
730789,RICHARD RD - WALSALL,2022-12-12T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,37.3
730789,RICHARD RD - WALSALL,2022-12-12T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.3
730789,RICHARD RD - WALSALL,2022-12-12T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,32.1
730789,RICHARD RD - WALSALL,2022-12-12T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,18.95
730789,RICHARD RD - WALSALL,2022-12-12T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-9.54
730789,RICHARD RD - WALSALL,2022-12-12T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-17.75
730789,RICHARD RD - WALSALL,2022-12-12T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,-9.25
730789,RICHARD RD - WALSALL,2022-12-12T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,-5.79
730789,RICHARD RD - WALSALL,2022-12-12T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.02
730789,RICHARD RD - WALSALL,2022-12-12T20:30:00.000+00:00,feeder,01,N Current (RMS),A,36.8
730789,RICHARD RD - WALSALL,2022-12-12T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,87.2
730789,RICHARD RD - WALSALL,2022-12-12T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,46.5
730789,RICHARD RD - WALSALL,2022-12-12T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,75.5
730789,RICHARD RD - WALSALL,2022-12-12T20:30:00.000+00:00,transformer,,Temperature,C,8.0
730789,RICHARD RD - WALSALL,2022-12-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
730789,RICHARD RD - WALSALL,2022-12-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
730789,RICHARD RD - WALSALL,2022-12-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
730789,RICHARD RD - WALSALL,2022-12-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
730789,RICHARD RD - WALSALL,2022-12-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
730789,RICHARD RD - WALSALL,2022-12-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
730789,RICHARD RD - WALSALL,2022-12-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.17
730789,RICHARD RD - WALSALL,2022-12-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.08
730789,RICHARD RD - WALSALL,2022-12-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.39
730789,RICHARD RD - WALSALL,2022-12-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.74
730789,RICHARD RD - WALSALL,2022-12-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.93
730789,RICHARD RD - WALSALL,2022-12-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,12.5
730789,RICHARD RD - WALSALL,2022-12-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,42.5
730789,RICHARD RD - WALSALL,2022-12-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
730789,RICHARD RD - WALSALL,2022-12-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
730789,RICHARD RD - WALSALL,2022-12-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
730789,RICHARD RD - WALSALL,2022-12-12T20:30:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-12T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,8.5
730789,RICHARD RD - WALSALL,2022-12-12T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-5.25
730789,RICHARD RD - WALSALL,2022-12-12T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.24
730789,RICHARD RD - WALSALL,2022-12-12T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,-4.35
730789,RICHARD RD - WALSALL,2022-12-12T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,-4.16
730789,RICHARD RD - WALSALL,2022-12-12T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.17
730789,RICHARD RD - WALSALL,2022-12-12T20:20:00.000+00:00,feeder,03,N Current (RMS),A,24.7
730789,RICHARD RD - WALSALL,2022-12-12T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,42.2
730789,RICHARD RD - WALSALL,2022-12-12T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,29.4
730789,RICHARD RD - WALSALL,2022-12-12T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.4
730789,RICHARD RD - WALSALL,2022-12-12T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
730789,RICHARD RD - WALSALL,2022-12-12T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.21
730789,RICHARD RD - WALSALL,2022-12-12T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
730789,RICHARD RD - WALSALL,2022-12-12T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.72
730789,RICHARD RD - WALSALL,2022-12-12T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.88
730789,RICHARD RD - WALSALL,2022-12-12T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.43
730789,RICHARD RD - WALSALL,2022-12-12T20:20:00.000+00:00,feeder,02,N Current (RMS),A,17.4
730789,RICHARD RD - WALSALL,2022-12-12T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,40.8
730789,RICHARD RD - WALSALL,2022-12-12T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.5
730789,RICHARD RD - WALSALL,2022-12-12T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,33.1
730789,RICHARD RD - WALSALL,2022-12-12T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,19.56
730789,RICHARD RD - WALSALL,2022-12-12T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-9.5
