Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730789,RICHARD RD - WALSALL,2022-12-12T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-17.92
730789,RICHARD RD - WALSALL,2022-12-12T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,-9.59
730789,RICHARD RD - WALSALL,2022-12-12T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,-5.53
730789,RICHARD RD - WALSALL,2022-12-12T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.28
730789,RICHARD RD - WALSALL,2022-12-12T20:20:00.000+00:00,feeder,01,N Current (RMS),A,37.9
730789,RICHARD RD - WALSALL,2022-12-12T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,90.4
730789,RICHARD RD - WALSALL,2022-12-12T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,45.9
730789,RICHARD RD - WALSALL,2022-12-12T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,78.4
730789,RICHARD RD - WALSALL,2022-12-12T20:20:00.000+00:00,transformer,,Temperature,C,8.0
730789,RICHARD RD - WALSALL,2022-12-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
730789,RICHARD RD - WALSALL,2022-12-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
730789,RICHARD RD - WALSALL,2022-12-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
730789,RICHARD RD - WALSALL,2022-12-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
730789,RICHARD RD - WALSALL,2022-12-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
730789,RICHARD RD - WALSALL,2022-12-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
730789,RICHARD RD - WALSALL,2022-12-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.99
730789,RICHARD RD - WALSALL,2022-12-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.96
730789,RICHARD RD - WALSALL,2022-12-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.71
730789,RICHARD RD - WALSALL,2022-12-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.22
730789,RICHARD RD - WALSALL,2022-12-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.81
730789,RICHARD RD - WALSALL,2022-12-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,15.87
730789,RICHARD RD - WALSALL,2022-12-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,53.7
730789,RICHARD RD - WALSALL,2022-12-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
730789,RICHARD RD - WALSALL,2022-12-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
730789,RICHARD RD - WALSALL,2022-12-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
730789,RICHARD RD - WALSALL,2022-12-12T20:20:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-12T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,8.6
730789,RICHARD RD - WALSALL,2022-12-12T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.37
730789,RICHARD RD - WALSALL,2022-12-12T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.25
730789,RICHARD RD - WALSALL,2022-12-12T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,-4.69
730789,RICHARD RD - WALSALL,2022-12-12T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,-2.98
730789,RICHARD RD - WALSALL,2022-12-12T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.6
730789,RICHARD RD - WALSALL,2022-12-12T20:10:00.000+00:00,feeder,03,N Current (RMS),A,22.3
730789,RICHARD RD - WALSALL,2022-12-12T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,42.7
730789,RICHARD RD - WALSALL,2022-12-12T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.3
730789,RICHARD RD - WALSALL,2022-12-12T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,19.9
730789,RICHARD RD - WALSALL,2022-12-12T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
730789,RICHARD RD - WALSALL,2022-12-12T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.29
730789,RICHARD RD - WALSALL,2022-12-12T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
730789,RICHARD RD - WALSALL,2022-12-12T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.76
730789,RICHARD RD - WALSALL,2022-12-12T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.34
730789,RICHARD RD - WALSALL,2022-12-12T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.22
730789,RICHARD RD - WALSALL,2022-12-12T20:10:00.000+00:00,feeder,02,N Current (RMS),A,16.4
730789,RICHARD RD - WALSALL,2022-12-12T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,36.9
730789,RICHARD RD - WALSALL,2022-12-12T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,14.6
730789,RICHARD RD - WALSALL,2022-12-12T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.5
730789,RICHARD RD - WALSALL,2022-12-12T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,21.26
730789,RICHARD RD - WALSALL,2022-12-12T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.71
730789,RICHARD RD - WALSALL,2022-12-12T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-20.42
730789,RICHARD RD - WALSALL,2022-12-12T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,-11.24
730789,RICHARD RD - WALSALL,2022-12-12T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,-4.83
730789,RICHARD RD - WALSALL,2022-12-12T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.09
730789,RICHARD RD - WALSALL,2022-12-12T20:10:00.000+00:00,feeder,01,N Current (RMS),A,49.4
730789,RICHARD RD - WALSALL,2022-12-12T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,99.9
730789,RICHARD RD - WALSALL,2022-12-12T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,38.3
730789,RICHARD RD - WALSALL,2022-12-12T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,86.5
730789,RICHARD RD - WALSALL,2022-12-12T20:10:00.000+00:00,transformer,,Temperature,C,7.8
730789,RICHARD RD - WALSALL,2022-12-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
730789,RICHARD RD - WALSALL,2022-12-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
730789,RICHARD RD - WALSALL,2022-12-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
730789,RICHARD RD - WALSALL,2022-12-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
730789,RICHARD RD - WALSALL,2022-12-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
730789,RICHARD RD - WALSALL,2022-12-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
730789,RICHARD RD - WALSALL,2022-12-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.89
730789,RICHARD RD - WALSALL,2022-12-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.36
730789,RICHARD RD - WALSALL,2022-12-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.46
730789,RICHARD RD - WALSALL,2022-12-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.17
730789,RICHARD RD - WALSALL,2022-12-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.47
730789,RICHARD RD - WALSALL,2022-12-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,10.92
730789,RICHARD RD - WALSALL,2022-12-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
730789,RICHARD RD - WALSALL,2022-12-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
730789,RICHARD RD - WALSALL,2022-12-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
730789,RICHARD RD - WALSALL,2022-12-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
730789,RICHARD RD - WALSALL,2022-12-12T20:10:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-12T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.25
730789,RICHARD RD - WALSALL,2022-12-12T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-7.96
730789,RICHARD RD - WALSALL,2022-12-12T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.28
730789,RICHARD RD - WALSALL,2022-12-12T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.94
730789,RICHARD RD - WALSALL,2022-12-12T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,-5.22
730789,RICHARD RD - WALSALL,2022-12-12T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.14
730789,RICHARD RD - WALSALL,2022-12-12T20:00:00.000+00:00,feeder,03,N Current (RMS),A,34.2
730789,RICHARD RD - WALSALL,2022-12-12T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.9
730789,RICHARD RD - WALSALL,2022-12-12T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,46.5
730789,RICHARD RD - WALSALL,2022-12-12T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.1
730789,RICHARD RD - WALSALL,2022-12-12T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.11
730789,RICHARD RD - WALSALL,2022-12-12T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
730789,RICHARD RD - WALSALL,2022-12-12T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
730789,RICHARD RD - WALSALL,2022-12-12T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.97
730789,RICHARD RD - WALSALL,2022-12-12T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.3
730789,RICHARD RD - WALSALL,2022-12-12T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.16
730789,RICHARD RD - WALSALL,2022-12-12T20:00:00.000+00:00,feeder,02,N Current (RMS),A,14.7
730789,RICHARD RD - WALSALL,2022-12-12T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,34.1
730789,RICHARD RD - WALSALL,2022-12-12T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.5
730789,RICHARD RD - WALSALL,2022-12-12T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,35.7
730789,RICHARD RD - WALSALL,2022-12-12T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,18.19
730789,RICHARD RD - WALSALL,2022-12-12T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.01
730789,RICHARD RD - WALSALL,2022-12-12T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-17.91
730789,RICHARD RD - WALSALL,2022-12-12T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,-9.83
730789,RICHARD RD - WALSALL,2022-12-12T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,-4.54
730789,RICHARD RD - WALSALL,2022-12-12T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.04
730789,RICHARD RD - WALSALL,2022-12-12T20:00:00.000+00:00,feeder,01,N Current (RMS),A,42.4
730789,RICHARD RD - WALSALL,2022-12-12T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,86.5
730789,RICHARD RD - WALSALL,2022-12-12T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,35.1
730789,RICHARD RD - WALSALL,2022-12-12T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,76.6
730789,RICHARD RD - WALSALL,2022-12-12T20:00:00.000+00:00,transformer,,Temperature,C,7.8
730789,RICHARD RD - WALSALL,2022-12-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
730789,RICHARD RD - WALSALL,2022-12-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
730789,RICHARD RD - WALSALL,2022-12-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
730789,RICHARD RD - WALSALL,2022-12-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
730789,RICHARD RD - WALSALL,2022-12-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
730789,RICHARD RD - WALSALL,2022-12-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
730789,RICHARD RD - WALSALL,2022-12-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.33
730789,RICHARD RD - WALSALL,2022-12-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.4
730789,RICHARD RD - WALSALL,2022-12-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.62
730789,RICHARD RD - WALSALL,2022-12-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.8
730789,RICHARD RD - WALSALL,2022-12-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.46
730789,RICHARD RD - WALSALL,2022-12-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,14.26
730789,RICHARD RD - WALSALL,2022-12-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,46.1
730789,RICHARD RD - WALSALL,2022-12-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
730789,RICHARD RD - WALSALL,2022-12-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
730789,RICHARD RD - WALSALL,2022-12-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
730789,RICHARD RD - WALSALL,2022-12-12T20:00:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-12T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.36
730789,RICHARD RD - WALSALL,2022-12-12T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-11.94
730789,RICHARD RD - WALSALL,2022-12-12T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.22
730789,RICHARD RD - WALSALL,2022-12-12T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.55
730789,RICHARD RD - WALSALL,2022-12-12T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,-7.38
730789,RICHARD RD - WALSALL,2022-12-12T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.87
730789,RICHARD RD - WALSALL,2022-12-12T19:50:00.000+00:00,feeder,03,N Current (RMS),A,45.8
730789,RICHARD RD - WALSALL,2022-12-12T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,15.0
730789,RICHARD RD - WALSALL,2022-12-12T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,58.3
730789,RICHARD RD - WALSALL,2022-12-12T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.4
730789,RICHARD RD - WALSALL,2022-12-12T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
730789,RICHARD RD - WALSALL,2022-12-12T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
730789,RICHARD RD - WALSALL,2022-12-12T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
730789,RICHARD RD - WALSALL,2022-12-12T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.09
730789,RICHARD RD - WALSALL,2022-12-12T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.43
730789,RICHARD RD - WALSALL,2022-12-12T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
730789,RICHARD RD - WALSALL,2022-12-12T19:50:00.000+00:00,feeder,02,N Current (RMS),A,18.2
730789,RICHARD RD - WALSALL,2022-12-12T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,30.3
730789,RICHARD RD - WALSALL,2022-12-12T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.3
730789,RICHARD RD - WALSALL,2022-12-12T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,39.2
730789,RICHARD RD - WALSALL,2022-12-12T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,16.45
730789,RICHARD RD - WALSALL,2022-12-12T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.38
730789,RICHARD RD - WALSALL,2022-12-12T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-15.68
730789,RICHARD RD - WALSALL,2022-12-12T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,-8.5
730789,RICHARD RD - WALSALL,2022-12-12T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,-4.87
730789,RICHARD RD - WALSALL,2022-12-12T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.61
730789,RICHARD RD - WALSALL,2022-12-12T19:50:00.000+00:00,feeder,01,N Current (RMS),A,35.0
730789,RICHARD RD - WALSALL,2022-12-12T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,77.4
730789,RICHARD RD - WALSALL,2022-12-12T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,37.4
730789,RICHARD RD - WALSALL,2022-12-12T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,67.4
730789,RICHARD RD - WALSALL,2022-12-12T19:50:00.000+00:00,transformer,,Temperature,C,7.8
730789,RICHARD RD - WALSALL,2022-12-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
730789,RICHARD RD - WALSALL,2022-12-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
730789,RICHARD RD - WALSALL,2022-12-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
730789,RICHARD RD - WALSALL,2022-12-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
730789,RICHARD RD - WALSALL,2022-12-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
730789,RICHARD RD - WALSALL,2022-12-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
730789,RICHARD RD - WALSALL,2022-12-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.54
730789,RICHARD RD - WALSALL,2022-12-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.8
730789,RICHARD RD - WALSALL,2022-12-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.55
730789,RICHARD RD - WALSALL,2022-12-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.96
730789,RICHARD RD - WALSALL,2022-12-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-7.81
730789,RICHARD RD - WALSALL,2022-12-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,13.48
730789,RICHARD RD - WALSALL,2022-12-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,48.3
730789,RICHARD RD - WALSALL,2022-12-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
730789,RICHARD RD - WALSALL,2022-12-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
730789,RICHARD RD - WALSALL,2022-12-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
730789,RICHARD RD - WALSALL,2022-12-12T19:50:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-12T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.79
730789,RICHARD RD - WALSALL,2022-12-12T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.33
730789,RICHARD RD - WALSALL,2022-12-12T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.15
730789,RICHARD RD - WALSALL,2022-12-12T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,-2.19
730789,RICHARD RD - WALSALL,2022-12-12T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,-2.56
730789,RICHARD RD - WALSALL,2022-12-12T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.26
730789,RICHARD RD - WALSALL,2022-12-12T19:40:00.000+00:00,feeder,03,N Current (RMS),A,11.3
730789,RICHARD RD - WALSALL,2022-12-12T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.5
730789,RICHARD RD - WALSALL,2022-12-12T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.9
730789,RICHARD RD - WALSALL,2022-12-12T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.7
730789,RICHARD RD - WALSALL,2022-12-12T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
730789,RICHARD RD - WALSALL,2022-12-12T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
730789,RICHARD RD - WALSALL,2022-12-12T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
730789,RICHARD RD - WALSALL,2022-12-12T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.92
730789,RICHARD RD - WALSALL,2022-12-12T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.21
730789,RICHARD RD - WALSALL,2022-12-12T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.45
730789,RICHARD RD - WALSALL,2022-12-12T19:40:00.000+00:00,feeder,02,N Current (RMS),A,20.4
730789,RICHARD RD - WALSALL,2022-12-12T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,29.7
730789,RICHARD RD - WALSALL,2022-12-12T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.0
730789,RICHARD RD - WALSALL,2022-12-12T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,48.4
730789,RICHARD RD - WALSALL,2022-12-12T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,18.58
730789,RICHARD RD - WALSALL,2022-12-12T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.32
730789,RICHARD RD - WALSALL,2022-12-12T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-17.2
730789,RICHARD RD - WALSALL,2022-12-12T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,-9.71
730789,RICHARD RD - WALSALL,2022-12-12T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,-4.31
730789,RICHARD RD - WALSALL,2022-12-12T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.79
730789,RICHARD RD - WALSALL,2022-12-12T19:40:00.000+00:00,feeder,01,N Current (RMS),A,41.9
730789,RICHARD RD - WALSALL,2022-12-12T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,87.1
730789,RICHARD RD - WALSALL,2022-12-12T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,32.5
730789,RICHARD RD - WALSALL,2022-12-12T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,74.2
730789,RICHARD RD - WALSALL,2022-12-12T19:40:00.000+00:00,transformer,,Temperature,C,7.7
730789,RICHARD RD - WALSALL,2022-12-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
730789,RICHARD RD - WALSALL,2022-12-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
730789,RICHARD RD - WALSALL,2022-12-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
730789,RICHARD RD - WALSALL,2022-12-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
730789,RICHARD RD - WALSALL,2022-12-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
730789,RICHARD RD - WALSALL,2022-12-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
730789,RICHARD RD - WALSALL,2022-12-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.83
730789,RICHARD RD - WALSALL,2022-12-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.13
730789,RICHARD RD - WALSALL,2022-12-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.15
730789,RICHARD RD - WALSALL,2022-12-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.98
730789,RICHARD RD - WALSALL,2022-12-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.67
730789,RICHARD RD - WALSALL,2022-12-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,17.5
730789,RICHARD RD - WALSALL,2022-12-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,59.3
730789,RICHARD RD - WALSALL,2022-12-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
730789,RICHARD RD - WALSALL,2022-12-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
730789,RICHARD RD - WALSALL,2022-12-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
730789,RICHARD RD - WALSALL,2022-12-12T19:40:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-12T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,5.51
730789,RICHARD RD - WALSALL,2022-12-12T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-7.51
730789,RICHARD RD - WALSALL,2022-12-12T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.34
730789,RICHARD RD - WALSALL,2022-12-12T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,-2.4
730789,RICHARD RD - WALSALL,2022-12-12T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,-4.89
730789,RICHARD RD - WALSALL,2022-12-12T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.52
730789,RICHARD RD - WALSALL,2022-12-12T19:30:00.000+00:00,feeder,03,N Current (RMS),A,28.9
730789,RICHARD RD - WALSALL,2022-12-12T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,25.3
730789,RICHARD RD - WALSALL,2022-12-12T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,43.3
730789,RICHARD RD - WALSALL,2022-12-12T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,19.5
730789,RICHARD RD - WALSALL,2022-12-12T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
730789,RICHARD RD - WALSALL,2022-12-12T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
730789,RICHARD RD - WALSALL,2022-12-12T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
730789,RICHARD RD - WALSALL,2022-12-12T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.18
730789,RICHARD RD - WALSALL,2022-12-12T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.73
730789,RICHARD RD - WALSALL,2022-12-12T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.22
730789,RICHARD RD - WALSALL,2022-12-12T19:30:00.000+00:00,feeder,02,N Current (RMS),A,17.3
730789,RICHARD RD - WALSALL,2022-12-12T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,35.0
730789,RICHARD RD - WALSALL,2022-12-12T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,20.9
730789,RICHARD RD - WALSALL,2022-12-12T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,35.6
730789,RICHARD RD - WALSALL,2022-12-12T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,17.86
730789,RICHARD RD - WALSALL,2022-12-12T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.6
730789,RICHARD RD - WALSALL,2022-12-12T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-16.42
730789,RICHARD RD - WALSALL,2022-12-12T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,-9.07
730789,RICHARD RD - WALSALL,2022-12-12T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,-4.21
730789,RICHARD RD - WALSALL,2022-12-12T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.47
730789,RICHARD RD - WALSALL,2022-12-12T19:30:00.000+00:00,feeder,01,N Current (RMS),A,39.1
730789,RICHARD RD - WALSALL,2022-12-12T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,83.9
730789,RICHARD RD - WALSALL,2022-12-12T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,33.1
730789,RICHARD RD - WALSALL,2022-12-12T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,71.5
730789,RICHARD RD - WALSALL,2022-12-12T19:30:00.000+00:00,transformer,,Temperature,C,7.6
730789,RICHARD RD - WALSALL,2022-12-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
730789,RICHARD RD - WALSALL,2022-12-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
730789,RICHARD RD - WALSALL,2022-12-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
730789,RICHARD RD - WALSALL,2022-12-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
730789,RICHARD RD - WALSALL,2022-12-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
730789,RICHARD RD - WALSALL,2022-12-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
730789,RICHARD RD - WALSALL,2022-12-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.07
730789,RICHARD RD - WALSALL,2022-12-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.21
730789,RICHARD RD - WALSALL,2022-12-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.03
730789,RICHARD RD - WALSALL,2022-12-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.28
730789,RICHARD RD - WALSALL,2022-12-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.36
730789,RICHARD RD - WALSALL,2022-12-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,15.21
730789,RICHARD RD - WALSALL,2022-12-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
730789,RICHARD RD - WALSALL,2022-12-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
730789,RICHARD RD - WALSALL,2022-12-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
730789,RICHARD RD - WALSALL,2022-12-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
730789,RICHARD RD - WALSALL,2022-12-12T19:30:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-12T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.27
730789,RICHARD RD - WALSALL,2022-12-12T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-6.67
730789,RICHARD RD - WALSALL,2022-12-12T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.4
730789,RICHARD RD - WALSALL,2022-12-12T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,-1.68
730789,RICHARD RD - WALSALL,2022-12-12T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,-4.31
730789,RICHARD RD - WALSALL,2022-12-12T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.93
730789,RICHARD RD - WALSALL,2022-12-12T19:20:00.000+00:00,feeder,03,N Current (RMS),A,23.0
730789,RICHARD RD - WALSALL,2022-12-12T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.0
730789,RICHARD RD - WALSALL,2022-12-12T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,37.4
730789,RICHARD RD - WALSALL,2022-12-12T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,29.5
730789,RICHARD RD - WALSALL,2022-12-12T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
730789,RICHARD RD - WALSALL,2022-12-12T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.13
730789,RICHARD RD - WALSALL,2022-12-12T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
730789,RICHARD RD - WALSALL,2022-12-12T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.2
730789,RICHARD RD - WALSALL,2022-12-12T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.9
730789,RICHARD RD - WALSALL,2022-12-12T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.94
730789,RICHARD RD - WALSALL,2022-12-12T19:20:00.000+00:00,feeder,02,N Current (RMS),A,18.2
730789,RICHARD RD - WALSALL,2022-12-12T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,51.3
730789,RICHARD RD - WALSALL,2022-12-12T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.9
730789,RICHARD RD - WALSALL,2022-12-12T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,35.0
730789,RICHARD RD - WALSALL,2022-12-12T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,17.96
730789,RICHARD RD - WALSALL,2022-12-12T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-9.02
730789,RICHARD RD - WALSALL,2022-12-12T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-17.01
730789,RICHARD RD - WALSALL,2022-12-12T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,-9.25
730789,RICHARD RD - WALSALL,2022-12-12T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,-5.37
730789,RICHARD RD - WALSALL,2022-12-12T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,-1.71
730789,RICHARD RD - WALSALL,2022-12-12T19:20:00.000+00:00,feeder,01,N Current (RMS),A,39.8
730789,RICHARD RD - WALSALL,2022-12-12T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,85.1
730789,RICHARD RD - WALSALL,2022-12-12T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,44.1
730789,RICHARD RD - WALSALL,2022-12-12T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,73.6
730789,RICHARD RD - WALSALL,2022-12-12T19:20:00.000+00:00,transformer,,Temperature,C,7.5
730789,RICHARD RD - WALSALL,2022-12-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
730789,RICHARD RD - WALSALL,2022-12-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
730789,RICHARD RD - WALSALL,2022-12-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
730789,RICHARD RD - WALSALL,2022-12-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
730789,RICHARD RD - WALSALL,2022-12-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
730789,RICHARD RD - WALSALL,2022-12-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
730789,RICHARD RD - WALSALL,2022-12-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.25
730789,RICHARD RD - WALSALL,2022-12-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.81
730789,RICHARD RD - WALSALL,2022-12-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.56
730789,RICHARD RD - WALSALL,2022-12-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,1.26
730789,RICHARD RD - WALSALL,2022-12-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.78
730789,RICHARD RD - WALSALL,2022-12-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,13.16
730789,RICHARD RD - WALSALL,2022-12-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,49.1
730789,RICHARD RD - WALSALL,2022-12-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
730789,RICHARD RD - WALSALL,2022-12-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
730789,RICHARD RD - WALSALL,2022-12-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
730789,RICHARD RD - WALSALL,2022-12-12T19:20:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-12T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.36
730789,RICHARD RD - WALSALL,2022-12-12T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.82
730789,RICHARD RD - WALSALL,2022-12-12T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
730789,RICHARD RD - WALSALL,2022-12-12T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,-1.22
730789,RICHARD RD - WALSALL,2022-12-12T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,-3.35
730789,RICHARD RD - WALSALL,2022-12-12T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.89
730789,RICHARD RD - WALSALL,2022-12-12T19:10:00.000+00:00,feeder,03,N Current (RMS),A,14.1
730789,RICHARD RD - WALSALL,2022-12-12T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.4
730789,RICHARD RD - WALSALL,2022-12-12T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,25.4
730789,RICHARD RD - WALSALL,2022-12-12T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.0
730789,RICHARD RD - WALSALL,2022-12-12T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
730789,RICHARD RD - WALSALL,2022-12-12T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
730789,RICHARD RD - WALSALL,2022-12-12T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
730789,RICHARD RD - WALSALL,2022-12-12T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.87
730789,RICHARD RD - WALSALL,2022-12-12T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.69
730789,RICHARD RD - WALSALL,2022-12-12T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.52
730789,RICHARD RD - WALSALL,2022-12-12T19:10:00.000+00:00,feeder,02,N Current (RMS),A,18.1
730789,RICHARD RD - WALSALL,2022-12-12T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,37.4
730789,RICHARD RD - WALSALL,2022-12-12T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,33.7
730789,RICHARD RD - WALSALL,2022-12-12T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,38.0
730789,RICHARD RD - WALSALL,2022-12-12T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,19.6
730789,RICHARD RD - WALSALL,2022-12-12T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-8.69
730789,RICHARD RD - WALSALL,2022-12-12T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-18.27
730789,RICHARD RD - WALSALL,2022-12-12T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,-10.24
730789,RICHARD RD - WALSALL,2022-12-12T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,-5.33
730789,RICHARD RD - WALSALL,2022-12-12T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.85
730789,RICHARD RD - WALSALL,2022-12-12T19:10:00.000+00:00,feeder,01,N Current (RMS),A,41.3
730789,RICHARD RD - WALSALL,2022-12-12T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,92.3
730789,RICHARD RD - WALSALL,2022-12-12T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,43.5
730789,RICHARD RD - WALSALL,2022-12-12T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,79.3
730789,RICHARD RD - WALSALL,2022-12-12T19:10:00.000+00:00,transformer,,Temperature,C,7.5
730789,RICHARD RD - WALSALL,2022-12-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
730789,RICHARD RD - WALSALL,2022-12-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
730789,RICHARD RD - WALSALL,2022-12-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
730789,RICHARD RD - WALSALL,2022-12-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
730789,RICHARD RD - WALSALL,2022-12-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
730789,RICHARD RD - WALSALL,2022-12-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
730789,RICHARD RD - WALSALL,2022-12-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.68
730789,RICHARD RD - WALSALL,2022-12-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.51
730789,RICHARD RD - WALSALL,2022-12-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.04
730789,RICHARD RD - WALSALL,2022-12-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.59
730789,RICHARD RD - WALSALL,2022-12-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.0
730789,RICHARD RD - WALSALL,2022-12-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,15.26
730789,RICHARD RD - WALSALL,2022-12-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,49.5
730789,RICHARD RD - WALSALL,2022-12-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
730789,RICHARD RD - WALSALL,2022-12-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
730789,RICHARD RD - WALSALL,2022-12-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
730789,RICHARD RD - WALSALL,2022-12-12T19:10:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-12T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.48
730789,RICHARD RD - WALSALL,2022-12-12T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.56
730789,RICHARD RD - WALSALL,2022-12-12T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.09
730789,RICHARD RD - WALSALL,2022-12-12T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,-1.58
730789,RICHARD RD - WALSALL,2022-12-12T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,-2.07
730789,RICHARD RD - WALSALL,2022-12-12T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
730789,RICHARD RD - WALSALL,2022-12-12T19:00:00.000+00:00,feeder,03,N Current (RMS),A,11.8
730789,RICHARD RD - WALSALL,2022-12-12T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.6
730789,RICHARD RD - WALSALL,2022-12-12T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.5
730789,RICHARD RD - WALSALL,2022-12-12T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.7
730789,RICHARD RD - WALSALL,2022-12-12T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
730789,RICHARD RD - WALSALL,2022-12-12T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.22
730789,RICHARD RD - WALSALL,2022-12-12T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.04
730789,RICHARD RD - WALSALL,2022-12-12T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.12
730789,RICHARD RD - WALSALL,2022-12-12T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.51
730789,RICHARD RD - WALSALL,2022-12-12T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.25
730789,RICHARD RD - WALSALL,2022-12-12T19:00:00.000+00:00,feeder,02,N Current (RMS),A,17.4
730789,RICHARD RD - WALSALL,2022-12-12T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,30.1
730789,RICHARD RD - WALSALL,2022-12-12T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.2
730789,RICHARD RD - WALSALL,2022-12-12T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,39.1
730789,RICHARD RD - WALSALL,2022-12-12T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,21.72
730789,RICHARD RD - WALSALL,2022-12-12T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-8.43
730789,RICHARD RD - WALSALL,2022-12-12T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-20.91
730789,RICHARD RD - WALSALL,2022-12-12T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,-12.08
730789,RICHARD RD - WALSALL,2022-12-12T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,-5.26
730789,RICHARD RD - WALSALL,2022-12-12T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,-1.29
730789,RICHARD RD - WALSALL,2022-12-12T19:00:00.000+00:00,feeder,01,N Current (RMS),A,51.4
730789,RICHARD RD - WALSALL,2022-12-12T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,104.1
730789,RICHARD RD - WALSALL,2022-12-12T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,41.8
730789,RICHARD RD - WALSALL,2022-12-12T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,89.8
730789,RICHARD RD - WALSALL,2022-12-12T19:00:00.000+00:00,transformer,,Temperature,C,7.3
730789,RICHARD RD - WALSALL,2022-12-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
730789,RICHARD RD - WALSALL,2022-12-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
730789,RICHARD RD - WALSALL,2022-12-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
730789,RICHARD RD - WALSALL,2022-12-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
730789,RICHARD RD - WALSALL,2022-12-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
730789,RICHARD RD - WALSALL,2022-12-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
730789,RICHARD RD - WALSALL,2022-12-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.9
730789,RICHARD RD - WALSALL,2022-12-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.76
730789,RICHARD RD - WALSALL,2022-12-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.86
730789,RICHARD RD - WALSALL,2022-12-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.53
730789,RICHARD RD - WALSALL,2022-12-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.82
730789,RICHARD RD - WALSALL,2022-12-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,12.95
730789,RICHARD RD - WALSALL,2022-12-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
730789,RICHARD RD - WALSALL,2022-12-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
730789,RICHARD RD - WALSALL,2022-12-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
730789,RICHARD RD - WALSALL,2022-12-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
730789,RICHARD RD - WALSALL,2022-12-12T19:00:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-12T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.92
730789,RICHARD RD - WALSALL,2022-12-12T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.72
730789,RICHARD RD - WALSALL,2022-12-12T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.36
730789,RICHARD RD - WALSALL,2022-12-12T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,-1.92
730789,RICHARD RD - WALSALL,2022-12-12T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,-1.66
730789,RICHARD RD - WALSALL,2022-12-12T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.29
730789,RICHARD RD - WALSALL,2022-12-12T18:50:00.000+00:00,feeder,03,N Current (RMS),A,14.8
730789,RICHARD RD - WALSALL,2022-12-12T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.3
730789,RICHARD RD - WALSALL,2022-12-12T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.9
730789,RICHARD RD - WALSALL,2022-12-12T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,26.7
730789,RICHARD RD - WALSALL,2022-12-12T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
730789,RICHARD RD - WALSALL,2022-12-12T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.33
730789,RICHARD RD - WALSALL,2022-12-12T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
730789,RICHARD RD - WALSALL,2022-12-12T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.31
730789,RICHARD RD - WALSALL,2022-12-12T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.51
730789,RICHARD RD - WALSALL,2022-12-12T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.76
730789,RICHARD RD - WALSALL,2022-12-12T18:50:00.000+00:00,feeder,02,N Current (RMS),A,21.3
730789,RICHARD RD - WALSALL,2022-12-12T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,30.9
730789,RICHARD RD - WALSALL,2022-12-12T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.0
730789,RICHARD RD - WALSALL,2022-12-12T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,45.9
730789,RICHARD RD - WALSALL,2022-12-12T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,20.85
730789,RICHARD RD - WALSALL,2022-12-12T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-9.59
730789,RICHARD RD - WALSALL,2022-12-12T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-19.97
730789,RICHARD RD - WALSALL,2022-12-12T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,-11.11
730789,RICHARD RD - WALSALL,2022-12-12T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,-6.1
730789,RICHARD RD - WALSALL,2022-12-12T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,-1.75
730789,RICHARD RD - WALSALL,2022-12-12T18:50:00.000+00:00,feeder,01,N Current (RMS),A,43.8
730789,RICHARD RD - WALSALL,2022-12-12T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,98.0
730789,RICHARD RD - WALSALL,2022-12-12T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,47.3
730789,RICHARD RD - WALSALL,2022-12-12T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,84.6
730789,RICHARD RD - WALSALL,2022-12-12T18:50:00.000+00:00,transformer,,Temperature,C,7.2
730789,RICHARD RD - WALSALL,2022-12-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
730789,RICHARD RD - WALSALL,2022-12-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
730789,RICHARD RD - WALSALL,2022-12-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
730789,RICHARD RD - WALSALL,2022-12-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
730789,RICHARD RD - WALSALL,2022-12-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
730789,RICHARD RD - WALSALL,2022-12-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
730789,RICHARD RD - WALSALL,2022-12-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.53
730789,RICHARD RD - WALSALL,2022-12-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.98
730789,RICHARD RD - WALSALL,2022-12-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.77
730789,RICHARD RD - WALSALL,2022-12-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.72
730789,RICHARD RD - WALSALL,2022-12-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.25
730789,RICHARD RD - WALSALL,2022-12-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,15.3
730789,RICHARD RD - WALSALL,2022-12-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
730789,RICHARD RD - WALSALL,2022-12-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
730789,RICHARD RD - WALSALL,2022-12-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
730789,RICHARD RD - WALSALL,2022-12-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
730789,RICHARD RD - WALSALL,2022-12-12T18:50:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-12T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,6.25
730789,RICHARD RD - WALSALL,2022-12-12T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.01
730789,RICHARD RD - WALSALL,2022-12-12T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.3
730789,RICHARD RD - WALSALL,2022-12-12T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,-3.14
730789,RICHARD RD - WALSALL,2022-12-12T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,-1.93
730789,RICHARD RD - WALSALL,2022-12-12T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.27
730789,RICHARD RD - WALSALL,2022-12-12T18:40:00.000+00:00,feeder,03,N Current (RMS),A,19.8
730789,RICHARD RD - WALSALL,2022-12-12T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,29.5
730789,RICHARD RD - WALSALL,2022-12-12T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.6
730789,RICHARD RD - WALSALL,2022-12-12T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,34.6
730789,RICHARD RD - WALSALL,2022-12-12T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
730789,RICHARD RD - WALSALL,2022-12-12T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
730789,RICHARD RD - WALSALL,2022-12-12T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
730789,RICHARD RD - WALSALL,2022-12-12T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.36
730789,RICHARD RD - WALSALL,2022-12-12T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.98
730789,RICHARD RD - WALSALL,2022-12-12T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.91
730789,RICHARD RD - WALSALL,2022-12-12T18:40:00.000+00:00,feeder,02,N Current (RMS),A,16.5
730789,RICHARD RD - WALSALL,2022-12-12T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,39.3
730789,RICHARD RD - WALSALL,2022-12-12T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.0
730789,RICHARD RD - WALSALL,2022-12-12T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,42.7
730789,RICHARD RD - WALSALL,2022-12-12T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,13.77
730789,RICHARD RD - WALSALL,2022-12-12T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-9.01
730789,RICHARD RD - WALSALL,2022-12-12T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-12.49
730789,RICHARD RD - WALSALL,2022-12-12T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,-6.56
730789,RICHARD RD - WALSALL,2022-12-12T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,-5.49
730789,RICHARD RD - WALSALL,2022-12-12T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.79
730789,RICHARD RD - WALSALL,2022-12-12T18:40:00.000+00:00,feeder,01,N Current (RMS),A,22.1
730789,RICHARD RD - WALSALL,2022-12-12T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,63.6
730789,RICHARD RD - WALSALL,2022-12-12T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,43.9
730789,RICHARD RD - WALSALL,2022-12-12T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,54.9
730789,RICHARD RD - WALSALL,2022-12-12T18:40:00.000+00:00,transformer,,Temperature,C,7.1
730789,RICHARD RD - WALSALL,2022-12-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
730789,RICHARD RD - WALSALL,2022-12-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
730789,RICHARD RD - WALSALL,2022-12-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
730789,RICHARD RD - WALSALL,2022-12-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
730789,RICHARD RD - WALSALL,2022-12-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
730789,RICHARD RD - WALSALL,2022-12-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
730789,RICHARD RD - WALSALL,2022-12-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.75
730789,RICHARD RD - WALSALL,2022-12-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.99
730789,RICHARD RD - WALSALL,2022-12-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.38
730789,RICHARD RD - WALSALL,2022-12-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.34
730789,RICHARD RD - WALSALL,2022-12-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.43
730789,RICHARD RD - WALSALL,2022-12-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,19.97
730789,RICHARD RD - WALSALL,2022-12-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
730789,RICHARD RD - WALSALL,2022-12-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
730789,RICHARD RD - WALSALL,2022-12-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
730789,RICHARD RD - WALSALL,2022-12-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
730789,RICHARD RD - WALSALL,2022-12-12T18:40:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-12T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.33
730789,RICHARD RD - WALSALL,2022-12-12T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.75
730789,RICHARD RD - WALSALL,2022-12-12T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.15
730789,RICHARD RD - WALSALL,2022-12-12T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,-2.1
730789,RICHARD RD - WALSALL,2022-12-12T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,-1.78
730789,RICHARD RD - WALSALL,2022-12-12T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.25
730789,RICHARD RD - WALSALL,2022-12-12T18:30:00.000+00:00,feeder,03,N Current (RMS),A,12.8
730789,RICHARD RD - WALSALL,2022-12-12T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.2
730789,RICHARD RD - WALSALL,2022-12-12T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.1
