Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730789,RICHARD RD - WALSALL,2022-12-12T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.6
730789,RICHARD RD - WALSALL,2022-12-12T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
730789,RICHARD RD - WALSALL,2022-12-12T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.15
730789,RICHARD RD - WALSALL,2022-12-12T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
730789,RICHARD RD - WALSALL,2022-12-12T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.9
730789,RICHARD RD - WALSALL,2022-12-12T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.08
730789,RICHARD RD - WALSALL,2022-12-12T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.56
730789,RICHARD RD - WALSALL,2022-12-12T18:30:00.000+00:00,feeder,02,N Current (RMS),A,21.0
730789,RICHARD RD - WALSALL,2022-12-12T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,37.6
730789,RICHARD RD - WALSALL,2022-12-12T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.6
730789,RICHARD RD - WALSALL,2022-12-12T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,41.3
730789,RICHARD RD - WALSALL,2022-12-12T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,13.79
730789,RICHARD RD - WALSALL,2022-12-12T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-8.74
730789,RICHARD RD - WALSALL,2022-12-12T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-12.5
730789,RICHARD RD - WALSALL,2022-12-12T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,-6.76
730789,RICHARD RD - WALSALL,2022-12-12T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,-5.1
730789,RICHARD RD - WALSALL,2022-12-12T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.5
730789,RICHARD RD - WALSALL,2022-12-12T18:30:00.000+00:00,feeder,01,N Current (RMS),A,23.8
730789,RICHARD RD - WALSALL,2022-12-12T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,64.3
730789,RICHARD RD - WALSALL,2022-12-12T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,42.6
730789,RICHARD RD - WALSALL,2022-12-12T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,55.7
730789,RICHARD RD - WALSALL,2022-12-12T18:30:00.000+00:00,transformer,,Temperature,C,7.1
730789,RICHARD RD - WALSALL,2022-12-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
730789,RICHARD RD - WALSALL,2022-12-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
730789,RICHARD RD - WALSALL,2022-12-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
730789,RICHARD RD - WALSALL,2022-12-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
730789,RICHARD RD - WALSALL,2022-12-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
730789,RICHARD RD - WALSALL,2022-12-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
730789,RICHARD RD - WALSALL,2022-12-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.96
730789,RICHARD RD - WALSALL,2022-12-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.34
730789,RICHARD RD - WALSALL,2022-12-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.26
730789,RICHARD RD - WALSALL,2022-12-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,0.04
730789,RICHARD RD - WALSALL,2022-12-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.79
730789,RICHARD RD - WALSALL,2022-12-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,15.31
730789,RICHARD RD - WALSALL,2022-12-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
730789,RICHARD RD - WALSALL,2022-12-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
730789,RICHARD RD - WALSALL,2022-12-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
730789,RICHARD RD - WALSALL,2022-12-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
730789,RICHARD RD - WALSALL,2022-12-12T18:30:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-12T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,5.45
730789,RICHARD RD - WALSALL,2022-12-12T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.04
730789,RICHARD RD - WALSALL,2022-12-12T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
730789,RICHARD RD - WALSALL,2022-12-12T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,-2.68
730789,RICHARD RD - WALSALL,2022-12-12T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,-1.98
730789,RICHARD RD - WALSALL,2022-12-12T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.77
730789,RICHARD RD - WALSALL,2022-12-12T18:20:00.000+00:00,feeder,03,N Current (RMS),A,15.6
730789,RICHARD RD - WALSALL,2022-12-12T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.8
730789,RICHARD RD - WALSALL,2022-12-12T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.8
730789,RICHARD RD - WALSALL,2022-12-12T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.2
730789,RICHARD RD - WALSALL,2022-12-12T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
730789,RICHARD RD - WALSALL,2022-12-12T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.2
730789,RICHARD RD - WALSALL,2022-12-12T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
730789,RICHARD RD - WALSALL,2022-12-12T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.99
730789,RICHARD RD - WALSALL,2022-12-12T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.34
730789,RICHARD RD - WALSALL,2022-12-12T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.9
730789,RICHARD RD - WALSALL,2022-12-12T18:20:00.000+00:00,feeder,02,N Current (RMS),A,21.7
730789,RICHARD RD - WALSALL,2022-12-12T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,46.2
730789,RICHARD RD - WALSALL,2022-12-12T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.2
730789,RICHARD RD - WALSALL,2022-12-12T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,30.9
730789,RICHARD RD - WALSALL,2022-12-12T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,12.74
730789,RICHARD RD - WALSALL,2022-12-12T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-11.7
730789,RICHARD RD - WALSALL,2022-12-12T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-11.69
730789,RICHARD RD - WALSALL,2022-12-12T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,-6.19
730789,RICHARD RD - WALSALL,2022-12-12T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,-6.55
730789,RICHARD RD - WALSALL,2022-12-12T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.47
730789,RICHARD RD - WALSALL,2022-12-12T18:20:00.000+00:00,feeder,01,N Current (RMS),A,22.4
730789,RICHARD RD - WALSALL,2022-12-12T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,59.8
730789,RICHARD RD - WALSALL,2022-12-12T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,56.2
730789,RICHARD RD - WALSALL,2022-12-12T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,53.0
730789,RICHARD RD - WALSALL,2022-12-12T18:20:00.000+00:00,transformer,,Temperature,C,7.0
730789,RICHARD RD - WALSALL,2022-12-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
730789,RICHARD RD - WALSALL,2022-12-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
730789,RICHARD RD - WALSALL,2022-12-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
730789,RICHARD RD - WALSALL,2022-12-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
730789,RICHARD RD - WALSALL,2022-12-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
730789,RICHARD RD - WALSALL,2022-12-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
730789,RICHARD RD - WALSALL,2022-12-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.13
730789,RICHARD RD - WALSALL,2022-12-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.54
730789,RICHARD RD - WALSALL,2022-12-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.79
730789,RICHARD RD - WALSALL,2022-12-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,2.11
730789,RICHARD RD - WALSALL,2022-12-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.19
730789,RICHARD RD - WALSALL,2022-12-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,12.13
730789,RICHARD RD - WALSALL,2022-12-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,43.1
730789,RICHARD RD - WALSALL,2022-12-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
730789,RICHARD RD - WALSALL,2022-12-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
730789,RICHARD RD - WALSALL,2022-12-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
730789,RICHARD RD - WALSALL,2022-12-12T18:20:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-12T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.81
730789,RICHARD RD - WALSALL,2022-12-12T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.41
730789,RICHARD RD - WALSALL,2022-12-12T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
730789,RICHARD RD - WALSALL,2022-12-12T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,-2.28
730789,RICHARD RD - WALSALL,2022-12-12T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,-2.16
730789,RICHARD RD - WALSALL,2022-12-12T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.02
730789,RICHARD RD - WALSALL,2022-12-12T18:10:00.000+00:00,feeder,03,N Current (RMS),A,12.9
730789,RICHARD RD - WALSALL,2022-12-12T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.9
730789,RICHARD RD - WALSALL,2022-12-12T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.4
730789,RICHARD RD - WALSALL,2022-12-12T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.0
730789,RICHARD RD - WALSALL,2022-12-12T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.05
730789,RICHARD RD - WALSALL,2022-12-12T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
730789,RICHARD RD - WALSALL,2022-12-12T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
730789,RICHARD RD - WALSALL,2022-12-12T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.56
730789,RICHARD RD - WALSALL,2022-12-12T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.08
730789,RICHARD RD - WALSALL,2022-12-12T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.17
730789,RICHARD RD - WALSALL,2022-12-12T18:10:00.000+00:00,feeder,02,N Current (RMS),A,17.1
730789,RICHARD RD - WALSALL,2022-12-12T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,44.3
730789,RICHARD RD - WALSALL,2022-12-12T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.9
730789,RICHARD RD - WALSALL,2022-12-12T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,31.2
730789,RICHARD RD - WALSALL,2022-12-12T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,13.83
730789,RICHARD RD - WALSALL,2022-12-12T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-10.88
730789,RICHARD RD - WALSALL,2022-12-12T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-12.68
730789,RICHARD RD - WALSALL,2022-12-12T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,-6.88
730789,RICHARD RD - WALSALL,2022-12-12T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,-6.2
730789,RICHARD RD - WALSALL,2022-12-12T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.16
730789,RICHARD RD - WALSALL,2022-12-12T18:10:00.000+00:00,feeder,01,N Current (RMS),A,22.6
730789,RICHARD RD - WALSALL,2022-12-12T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,64.8
730789,RICHARD RD - WALSALL,2022-12-12T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,52.4
730789,RICHARD RD - WALSALL,2022-12-12T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,62.3
730789,RICHARD RD - WALSALL,2022-12-12T18:10:00.000+00:00,transformer,,Temperature,C,7.0
730789,RICHARD RD - WALSALL,2022-12-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
730789,RICHARD RD - WALSALL,2022-12-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
730789,RICHARD RD - WALSALL,2022-12-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
730789,RICHARD RD - WALSALL,2022-12-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
730789,RICHARD RD - WALSALL,2022-12-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
730789,RICHARD RD - WALSALL,2022-12-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
730789,RICHARD RD - WALSALL,2022-12-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.68
730789,RICHARD RD - WALSALL,2022-12-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.19
730789,RICHARD RD - WALSALL,2022-12-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.69
730789,RICHARD RD - WALSALL,2022-12-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,1.39
730789,RICHARD RD - WALSALL,2022-12-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.28
730789,RICHARD RD - WALSALL,2022-12-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,16.35
730789,RICHARD RD - WALSALL,2022-12-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,38.9
730789,RICHARD RD - WALSALL,2022-12-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
730789,RICHARD RD - WALSALL,2022-12-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
730789,RICHARD RD - WALSALL,2022-12-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
730789,RICHARD RD - WALSALL,2022-12-12T18:10:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-12T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.4
730789,RICHARD RD - WALSALL,2022-12-12T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.77
730789,RICHARD RD - WALSALL,2022-12-12T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
730789,RICHARD RD - WALSALL,2022-12-12T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,-2.24
730789,RICHARD RD - WALSALL,2022-12-12T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,-1.72
730789,RICHARD RD - WALSALL,2022-12-12T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.28
730789,RICHARD RD - WALSALL,2022-12-12T18:00:00.000+00:00,feeder,03,N Current (RMS),A,14.0
730789,RICHARD RD - WALSALL,2022-12-12T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.9
730789,RICHARD RD - WALSALL,2022-12-12T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,11.0
730789,RICHARD RD - WALSALL,2022-12-12T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,23.1
730789,RICHARD RD - WALSALL,2022-12-12T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
730789,RICHARD RD - WALSALL,2022-12-12T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
730789,RICHARD RD - WALSALL,2022-12-12T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
730789,RICHARD RD - WALSALL,2022-12-12T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.44
730789,RICHARD RD - WALSALL,2022-12-12T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.27
730789,RICHARD RD - WALSALL,2022-12-12T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.62
730789,RICHARD RD - WALSALL,2022-12-12T18:00:00.000+00:00,feeder,02,N Current (RMS),A,18.1
730789,RICHARD RD - WALSALL,2022-12-12T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,60.2
730789,RICHARD RD - WALSALL,2022-12-12T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,39.2
730789,RICHARD RD - WALSALL,2022-12-12T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,45.6
730789,RICHARD RD - WALSALL,2022-12-12T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,16.56
730789,RICHARD RD - WALSALL,2022-12-12T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-12.43
730789,RICHARD RD - WALSALL,2022-12-12T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-15.8
730789,RICHARD RD - WALSALL,2022-12-12T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,-8.99
730789,RICHARD RD - WALSALL,2022-12-12T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,-6.97
730789,RICHARD RD - WALSALL,2022-12-12T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.44
730789,RICHARD RD - WALSALL,2022-12-12T18:00:00.000+00:00,feeder,01,N Current (RMS),A,28.0
730789,RICHARD RD - WALSALL,2022-12-12T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,78.9
730789,RICHARD RD - WALSALL,2022-12-12T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,59.8
730789,RICHARD RD - WALSALL,2022-12-12T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,69.2
730789,RICHARD RD - WALSALL,2022-12-12T18:00:00.000+00:00,transformer,,Temperature,C,6.9
730789,RICHARD RD - WALSALL,2022-12-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
730789,RICHARD RD - WALSALL,2022-12-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
730789,RICHARD RD - WALSALL,2022-12-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
730789,RICHARD RD - WALSALL,2022-12-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
730789,RICHARD RD - WALSALL,2022-12-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
730789,RICHARD RD - WALSALL,2022-12-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
730789,RICHARD RD - WALSALL,2022-12-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.9
730789,RICHARD RD - WALSALL,2022-12-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.08
730789,RICHARD RD - WALSALL,2022-12-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.37
730789,RICHARD RD - WALSALL,2022-12-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,3.21
730789,RICHARD RD - WALSALL,2022-12-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,0.58
730789,RICHARD RD - WALSALL,2022-12-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,18.34
730789,RICHARD RD - WALSALL,2022-12-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,42.9
730789,RICHARD RD - WALSALL,2022-12-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
730789,RICHARD RD - WALSALL,2022-12-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
730789,RICHARD RD - WALSALL,2022-12-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
730789,RICHARD RD - WALSALL,2022-12-12T18:00:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-12T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,5.18
730789,RICHARD RD - WALSALL,2022-12-12T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.9
730789,RICHARD RD - WALSALL,2022-12-12T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.24
730789,RICHARD RD - WALSALL,2022-12-12T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,-2.9
730789,RICHARD RD - WALSALL,2022-12-12T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,-1.88
730789,RICHARD RD - WALSALL,2022-12-12T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.25
730789,RICHARD RD - WALSALL,2022-12-12T17:50:00.000+00:00,feeder,03,N Current (RMS),A,16.3
730789,RICHARD RD - WALSALL,2022-12-12T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,25.7
730789,RICHARD RD - WALSALL,2022-12-12T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,11.8
730789,RICHARD RD - WALSALL,2022-12-12T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.1
730789,RICHARD RD - WALSALL,2022-12-12T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
730789,RICHARD RD - WALSALL,2022-12-12T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.57
730789,RICHARD RD - WALSALL,2022-12-12T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
730789,RICHARD RD - WALSALL,2022-12-12T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.16
730789,RICHARD RD - WALSALL,2022-12-12T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.94
730789,RICHARD RD - WALSALL,2022-12-12T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.22
730789,RICHARD RD - WALSALL,2022-12-12T17:50:00.000+00:00,feeder,02,N Current (RMS),A,26.3
730789,RICHARD RD - WALSALL,2022-12-12T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,51.7
730789,RICHARD RD - WALSALL,2022-12-12T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,62.5
730789,RICHARD RD - WALSALL,2022-12-12T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,35.4
730789,RICHARD RD - WALSALL,2022-12-12T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,16.96
730789,RICHARD RD - WALSALL,2022-12-12T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-11.72
730789,RICHARD RD - WALSALL,2022-12-12T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-16.6
730789,RICHARD RD - WALSALL,2022-12-12T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,-9.76
730789,RICHARD RD - WALSALL,2022-12-12T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,-6.56
730789,RICHARD RD - WALSALL,2022-12-12T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.93
730789,RICHARD RD - WALSALL,2022-12-12T17:50:00.000+00:00,feeder,01,N Current (RMS),A,34.8
730789,RICHARD RD - WALSALL,2022-12-12T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,83.4
730789,RICHARD RD - WALSALL,2022-12-12T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,56.4
730789,RICHARD RD - WALSALL,2022-12-12T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,72.8
730789,RICHARD RD - WALSALL,2022-12-12T17:50:00.000+00:00,transformer,,Temperature,C,6.7
730789,RICHARD RD - WALSALL,2022-12-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
730789,RICHARD RD - WALSALL,2022-12-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
730789,RICHARD RD - WALSALL,2022-12-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
730789,RICHARD RD - WALSALL,2022-12-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
730789,RICHARD RD - WALSALL,2022-12-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
730789,RICHARD RD - WALSALL,2022-12-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
730789,RICHARD RD - WALSALL,2022-12-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.83
730789,RICHARD RD - WALSALL,2022-12-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.05
730789,RICHARD RD - WALSALL,2022-12-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.05
730789,RICHARD RD - WALSALL,2022-12-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.5
730789,RICHARD RD - WALSALL,2022-12-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,6.5
730789,RICHARD RD - WALSALL,2022-12-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,11.4
730789,RICHARD RD - WALSALL,2022-12-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,69.9
730789,RICHARD RD - WALSALL,2022-12-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
730789,RICHARD RD - WALSALL,2022-12-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
730789,RICHARD RD - WALSALL,2022-12-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
730789,RICHARD RD - WALSALL,2022-12-12T17:50:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-12T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.88
730789,RICHARD RD - WALSALL,2022-12-12T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
730789,RICHARD RD - WALSALL,2022-12-12T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.18
730789,RICHARD RD - WALSALL,2022-12-12T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,-2.06
730789,RICHARD RD - WALSALL,2022-12-12T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,-1.33
730789,RICHARD RD - WALSALL,2022-12-12T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.07
730789,RICHARD RD - WALSALL,2022-12-12T17:40:00.000+00:00,feeder,03,N Current (RMS),A,14.4
730789,RICHARD RD - WALSALL,2022-12-12T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.2
730789,RICHARD RD - WALSALL,2022-12-12T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,7.6
730789,RICHARD RD - WALSALL,2022-12-12T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.4
730789,RICHARD RD - WALSALL,2022-12-12T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
730789,RICHARD RD - WALSALL,2022-12-12T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.84
730789,RICHARD RD - WALSALL,2022-12-12T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
730789,RICHARD RD - WALSALL,2022-12-12T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.21
730789,RICHARD RD - WALSALL,2022-12-12T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.29
730789,RICHARD RD - WALSALL,2022-12-12T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.18
730789,RICHARD RD - WALSALL,2022-12-12T17:40:00.000+00:00,feeder,02,N Current (RMS),A,32.6
730789,RICHARD RD - WALSALL,2022-12-12T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,38.9
730789,RICHARD RD - WALSALL,2022-12-12T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,68.4
730789,RICHARD RD - WALSALL,2022-12-12T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.8
730789,RICHARD RD - WALSALL,2022-12-12T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,12.0
730789,RICHARD RD - WALSALL,2022-12-12T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-14.07
730789,RICHARD RD - WALSALL,2022-12-12T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-11.36
730789,RICHARD RD - WALSALL,2022-12-12T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,-6.31
730789,RICHARD RD - WALSALL,2022-12-12T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,-7.78
730789,RICHARD RD - WALSALL,2022-12-12T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.41
730789,RICHARD RD - WALSALL,2022-12-12T17:40:00.000+00:00,feeder,01,N Current (RMS),A,22.3
730789,RICHARD RD - WALSALL,2022-12-12T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,57.4
730789,RICHARD RD - WALSALL,2022-12-12T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,67.4
730789,RICHARD RD - WALSALL,2022-12-12T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,56.3
730789,RICHARD RD - WALSALL,2022-12-12T17:40:00.000+00:00,transformer,,Temperature,C,6.7
730789,RICHARD RD - WALSALL,2022-12-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
730789,RICHARD RD - WALSALL,2022-12-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
730789,RICHARD RD - WALSALL,2022-12-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
730789,RICHARD RD - WALSALL,2022-12-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
730789,RICHARD RD - WALSALL,2022-12-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
730789,RICHARD RD - WALSALL,2022-12-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
730789,RICHARD RD - WALSALL,2022-12-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.33
730789,RICHARD RD - WALSALL,2022-12-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.36
730789,RICHARD RD - WALSALL,2022-12-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.88
730789,RICHARD RD - WALSALL,2022-12-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,0.83
730789,RICHARD RD - WALSALL,2022-12-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,7.18
730789,RICHARD RD - WALSALL,2022-12-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,14.66
730789,RICHARD RD - WALSALL,2022-12-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
730789,RICHARD RD - WALSALL,2022-12-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
730789,RICHARD RD - WALSALL,2022-12-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
730789,RICHARD RD - WALSALL,2022-12-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
730789,RICHARD RD - WALSALL,2022-12-12T17:40:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-12T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.47
730789,RICHARD RD - WALSALL,2022-12-12T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
730789,RICHARD RD - WALSALL,2022-12-12T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.28
730789,RICHARD RD - WALSALL,2022-12-12T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,-1.6
730789,RICHARD RD - WALSALL,2022-12-12T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,-1.28
730789,RICHARD RD - WALSALL,2022-12-12T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.35
730789,RICHARD RD - WALSALL,2022-12-12T17:30:00.000+00:00,feeder,03,N Current (RMS),A,12.4
730789,RICHARD RD - WALSALL,2022-12-12T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.2
730789,RICHARD RD - WALSALL,2022-12-12T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,7.5
730789,RICHARD RD - WALSALL,2022-12-12T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,23.1
730789,RICHARD RD - WALSALL,2022-12-12T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
730789,RICHARD RD - WALSALL,2022-12-12T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.24
730789,RICHARD RD - WALSALL,2022-12-12T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
730789,RICHARD RD - WALSALL,2022-12-12T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.08
730789,RICHARD RD - WALSALL,2022-12-12T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.21
730789,RICHARD RD - WALSALL,2022-12-12T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.51
730789,RICHARD RD - WALSALL,2022-12-12T17:30:00.000+00:00,feeder,02,N Current (RMS),A,18.9
730789,RICHARD RD - WALSALL,2022-12-12T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,42.7
730789,RICHARD RD - WALSALL,2022-12-12T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,43.5
730789,RICHARD RD - WALSALL,2022-12-12T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.1
730789,RICHARD RD - WALSALL,2022-12-12T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,12.19
730789,RICHARD RD - WALSALL,2022-12-12T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-12.04
730789,RICHARD RD - WALSALL,2022-12-12T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-11.52
730789,RICHARD RD - WALSALL,2022-12-12T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,-6.4
730789,RICHARD RD - WALSALL,2022-12-12T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,-6.68
730789,RICHARD RD - WALSALL,2022-12-12T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.99
730789,RICHARD RD - WALSALL,2022-12-12T17:30:00.000+00:00,feeder,01,N Current (RMS),A,22.6
730789,RICHARD RD - WALSALL,2022-12-12T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,58.1
730789,RICHARD RD - WALSALL,2022-12-12T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,58.9
730789,RICHARD RD - WALSALL,2022-12-12T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,52.7
730789,RICHARD RD - WALSALL,2022-12-12T17:30:00.000+00:00,transformer,,Temperature,C,6.6
730789,RICHARD RD - WALSALL,2022-12-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
730789,RICHARD RD - WALSALL,2022-12-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
730789,RICHARD RD - WALSALL,2022-12-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
730789,RICHARD RD - WALSALL,2022-12-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
730789,RICHARD RD - WALSALL,2022-12-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
730789,RICHARD RD - WALSALL,2022-12-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
730789,RICHARD RD - WALSALL,2022-12-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.54
730789,RICHARD RD - WALSALL,2022-12-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.96
730789,RICHARD RD - WALSALL,2022-12-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.67
730789,RICHARD RD - WALSALL,2022-12-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,2.08
730789,RICHARD RD - WALSALL,2022-12-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,2.24
730789,RICHARD RD - WALSALL,2022-12-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,14.85
730789,RICHARD RD - WALSALL,2022-12-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
730789,RICHARD RD - WALSALL,2022-12-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
730789,RICHARD RD - WALSALL,2022-12-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
730789,RICHARD RD - WALSALL,2022-12-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
730789,RICHARD RD - WALSALL,2022-12-12T17:30:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-12T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.44
730789,RICHARD RD - WALSALL,2022-12-12T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
730789,RICHARD RD - WALSALL,2022-12-12T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.15
730789,RICHARD RD - WALSALL,2022-12-12T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,-2.25
730789,RICHARD RD - WALSALL,2022-12-12T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,-1.28
730789,RICHARD RD - WALSALL,2022-12-12T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.02
730789,RICHARD RD - WALSALL,2022-12-12T17:20:00.000+00:00,feeder,03,N Current (RMS),A,20.6
730789,RICHARD RD - WALSALL,2022-12-12T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.8
730789,RICHARD RD - WALSALL,2022-12-12T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,7.8
730789,RICHARD RD - WALSALL,2022-12-12T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,30.6
730789,RICHARD RD - WALSALL,2022-12-12T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.13
730789,RICHARD RD - WALSALL,2022-12-12T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
730789,RICHARD RD - WALSALL,2022-12-12T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
730789,RICHARD RD - WALSALL,2022-12-12T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.21
730789,RICHARD RD - WALSALL,2022-12-12T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.12
730789,RICHARD RD - WALSALL,2022-12-12T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.87
730789,RICHARD RD - WALSALL,2022-12-12T17:20:00.000+00:00,feeder,02,N Current (RMS),A,18.3
730789,RICHARD RD - WALSALL,2022-12-12T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,47.2
730789,RICHARD RD - WALSALL,2022-12-12T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,26.0
730789,RICHARD RD - WALSALL,2022-12-12T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.6
730789,RICHARD RD - WALSALL,2022-12-12T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,15.29
730789,RICHARD RD - WALSALL,2022-12-12T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-10.0
730789,RICHARD RD - WALSALL,2022-12-12T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-15.07
730789,RICHARD RD - WALSALL,2022-12-12T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,-9.03
730789,RICHARD RD - WALSALL,2022-12-12T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,-5.64
730789,RICHARD RD - WALSALL,2022-12-12T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.13
730789,RICHARD RD - WALSALL,2022-12-12T17:20:00.000+00:00,feeder,01,N Current (RMS),A,32.8
730789,RICHARD RD - WALSALL,2022-12-12T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,75.6
730789,RICHARD RD - WALSALL,2022-12-12T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,48.3
730789,RICHARD RD - WALSALL,2022-12-12T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,67.0
730789,RICHARD RD - WALSALL,2022-12-12T17:20:00.000+00:00,transformer,,Temperature,C,6.5
730789,RICHARD RD - WALSALL,2022-12-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
730789,RICHARD RD - WALSALL,2022-12-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
730789,RICHARD RD - WALSALL,2022-12-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
730789,RICHARD RD - WALSALL,2022-12-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
730789,RICHARD RD - WALSALL,2022-12-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
730789,RICHARD RD - WALSALL,2022-12-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
730789,RICHARD RD - WALSALL,2022-12-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.87
730789,RICHARD RD - WALSALL,2022-12-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.13
730789,RICHARD RD - WALSALL,2022-12-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.23
730789,RICHARD RD - WALSALL,2022-12-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.07
730789,RICHARD RD - WALSALL,2022-12-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.8
730789,RICHARD RD - WALSALL,2022-12-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,13.75
730789,RICHARD RD - WALSALL,2022-12-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,47.9
730789,RICHARD RD - WALSALL,2022-12-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
730789,RICHARD RD - WALSALL,2022-12-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
730789,RICHARD RD - WALSALL,2022-12-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
730789,RICHARD RD - WALSALL,2022-12-12T17:20:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-12T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.89
730789,RICHARD RD - WALSALL,2022-12-12T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.26
730789,RICHARD RD - WALSALL,2022-12-12T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
730789,RICHARD RD - WALSALL,2022-12-12T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,-1.34
730789,RICHARD RD - WALSALL,2022-12-12T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,-1.27
730789,RICHARD RD - WALSALL,2022-12-12T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.63
730789,RICHARD RD - WALSALL,2022-12-12T17:10:00.000+00:00,feeder,03,N Current (RMS),A,11.5
730789,RICHARD RD - WALSALL,2022-12-12T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.9
730789,RICHARD RD - WALSALL,2022-12-12T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,7.8
730789,RICHARD RD - WALSALL,2022-12-12T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.8
730789,RICHARD RD - WALSALL,2022-12-12T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.06
730789,RICHARD RD - WALSALL,2022-12-12T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
730789,RICHARD RD - WALSALL,2022-12-12T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.22
730789,RICHARD RD - WALSALL,2022-12-12T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.86
730789,RICHARD RD - WALSALL,2022-12-12T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.94
730789,RICHARD RD - WALSALL,2022-12-12T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.31
730789,RICHARD RD - WALSALL,2022-12-12T17:10:00.000+00:00,feeder,02,N Current (RMS),A,21.8
730789,RICHARD RD - WALSALL,2022-12-12T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,46.0
730789,RICHARD RD - WALSALL,2022-12-12T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.6
730789,RICHARD RD - WALSALL,2022-12-12T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,27.1
730789,RICHARD RD - WALSALL,2022-12-12T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,15.48
730789,RICHARD RD - WALSALL,2022-12-12T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-8.0
730789,RICHARD RD - WALSALL,2022-12-12T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-15.05
730789,RICHARD RD - WALSALL,2022-12-12T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,-8.64
730789,RICHARD RD - WALSALL,2022-12-12T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,-4.63
730789,RICHARD RD - WALSALL,2022-12-12T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.73
730789,RICHARD RD - WALSALL,2022-12-12T17:10:00.000+00:00,feeder,01,N Current (RMS),A,35.2
730789,RICHARD RD - WALSALL,2022-12-12T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,73.9
730789,RICHARD RD - WALSALL,2022-12-12T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,39.0
730789,RICHARD RD - WALSALL,2022-12-12T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,65.5
730789,RICHARD RD - WALSALL,2022-12-12T17:10:00.000+00:00,transformer,,Temperature,C,6.4
730789,RICHARD RD - WALSALL,2022-12-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
730789,RICHARD RD - WALSALL,2022-12-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
730789,RICHARD RD - WALSALL,2022-12-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
730789,RICHARD RD - WALSALL,2022-12-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
730789,RICHARD RD - WALSALL,2022-12-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
730789,RICHARD RD - WALSALL,2022-12-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
730789,RICHARD RD - WALSALL,2022-12-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.43
730789,RICHARD RD - WALSALL,2022-12-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.24
730789,RICHARD RD - WALSALL,2022-12-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.34
730789,RICHARD RD - WALSALL,2022-12-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,0.88
730789,RICHARD RD - WALSALL,2022-12-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.96
730789,RICHARD RD - WALSALL,2022-12-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,8.21
730789,RICHARD RD - WALSALL,2022-12-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
730789,RICHARD RD - WALSALL,2022-12-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
730789,RICHARD RD - WALSALL,2022-12-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
730789,RICHARD RD - WALSALL,2022-12-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
730789,RICHARD RD - WALSALL,2022-12-12T17:10:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-12T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.07
730789,RICHARD RD - WALSALL,2022-12-12T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.45
730789,RICHARD RD - WALSALL,2022-12-12T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.33
730789,RICHARD RD - WALSALL,2022-12-12T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,-2.11
730789,RICHARD RD - WALSALL,2022-12-12T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,-1.26
730789,RICHARD RD - WALSALL,2022-12-12T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.52
730789,RICHARD RD - WALSALL,2022-12-12T17:00:00.000+00:00,feeder,03,N Current (RMS),A,31.1
730789,RICHARD RD - WALSALL,2022-12-12T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.9
730789,RICHARD RD - WALSALL,2022-12-12T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,8.3
730789,RICHARD RD - WALSALL,2022-12-12T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,52.2
730789,RICHARD RD - WALSALL,2022-12-12T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.1
730789,RICHARD RD - WALSALL,2022-12-12T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
730789,RICHARD RD - WALSALL,2022-12-12T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.31
730789,RICHARD RD - WALSALL,2022-12-12T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.11
730789,RICHARD RD - WALSALL,2022-12-12T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.41
730789,RICHARD RD - WALSALL,2022-12-12T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.98
730789,RICHARD RD - WALSALL,2022-12-12T17:00:00.000+00:00,feeder,02,N Current (RMS),A,13.7
730789,RICHARD RD - WALSALL,2022-12-12T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,38.1
730789,RICHARD RD - WALSALL,2022-12-12T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.0
730789,RICHARD RD - WALSALL,2022-12-12T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.7
730789,RICHARD RD - WALSALL,2022-12-12T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,13.53
730789,RICHARD RD - WALSALL,2022-12-12T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-8.44
730789,RICHARD RD - WALSALL,2022-12-12T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-12.88
730789,RICHARD RD - WALSALL,2022-12-12T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,-7.08
730789,RICHARD RD - WALSALL,2022-12-12T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,-4.96
730789,RICHARD RD - WALSALL,2022-12-12T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.63
730789,RICHARD RD - WALSALL,2022-12-12T17:00:00.000+00:00,feeder,01,N Current (RMS),A,23.9
730789,RICHARD RD - WALSALL,2022-12-12T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,64.3
730789,RICHARD RD - WALSALL,2022-12-12T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,40.8
730789,RICHARD RD - WALSALL,2022-12-12T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,57.4
730789,RICHARD RD - WALSALL,2022-12-12T17:00:00.000+00:00,transformer,,Temperature,C,6.3
730789,RICHARD RD - WALSALL,2022-12-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
730789,RICHARD RD - WALSALL,2022-12-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
730789,RICHARD RD - WALSALL,2022-12-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
730789,RICHARD RD - WALSALL,2022-12-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
730789,RICHARD RD - WALSALL,2022-12-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
730789,RICHARD RD - WALSALL,2022-12-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
730789,RICHARD RD - WALSALL,2022-12-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.7
730789,RICHARD RD - WALSALL,2022-12-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.72
730789,RICHARD RD - WALSALL,2022-12-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.86
730789,RICHARD RD - WALSALL,2022-12-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.08
730789,RICHARD RD - WALSALL,2022-12-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.81
730789,RICHARD RD - WALSALL,2022-12-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,22.13
730789,RICHARD RD - WALSALL,2022-12-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
730789,RICHARD RD - WALSALL,2022-12-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
730789,RICHARD RD - WALSALL,2022-12-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
730789,RICHARD RD - WALSALL,2022-12-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
730789,RICHARD RD - WALSALL,2022-12-12T17:00:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-12T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.5
730789,RICHARD RD - WALSALL,2022-12-12T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.3
730789,RICHARD RD - WALSALL,2022-12-12T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.17
730789,RICHARD RD - WALSALL,2022-12-12T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,-1.8
730789,RICHARD RD - WALSALL,2022-12-12T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,-1.31
730789,RICHARD RD - WALSALL,2022-12-12T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.63
730789,RICHARD RD - WALSALL,2022-12-12T16:50:00.000+00:00,feeder,03,N Current (RMS),A,13.2
730789,RICHARD RD - WALSALL,2022-12-12T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.5
730789,RICHARD RD - WALSALL,2022-12-12T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,8.1
730789,RICHARD RD - WALSALL,2022-12-12T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.6
730789,RICHARD RD - WALSALL,2022-12-12T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
730789,RICHARD RD - WALSALL,2022-12-12T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.15
730789,RICHARD RD - WALSALL,2022-12-12T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.09
730789,RICHARD RD - WALSALL,2022-12-12T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.04
730789,RICHARD RD - WALSALL,2022-12-12T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.95
730789,RICHARD RD - WALSALL,2022-12-12T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.17
730789,RICHARD RD - WALSALL,2022-12-12T16:50:00.000+00:00,feeder,02,N Current (RMS),A,15.4
730789,RICHARD RD - WALSALL,2022-12-12T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,30.0
730789,RICHARD RD - WALSALL,2022-12-12T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,29.2
730789,RICHARD RD - WALSALL,2022-12-12T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,39.3
730789,RICHARD RD - WALSALL,2022-12-12T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,15.02
730789,RICHARD RD - WALSALL,2022-12-12T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.01
730789,RICHARD RD - WALSALL,2022-12-12T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-14.69
730789,RICHARD RD - WALSALL,2022-12-12T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,-8.44
730789,RICHARD RD - WALSALL,2022-12-12T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,-4.2
730789,RICHARD RD - WALSALL,2022-12-12T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.54
730789,RICHARD RD - WALSALL,2022-12-12T16:50:00.000+00:00,feeder,01,N Current (RMS),A,33.4
730789,RICHARD RD - WALSALL,2022-12-12T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,72.3
730789,RICHARD RD - WALSALL,2022-12-12T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,34.6
730789,RICHARD RD - WALSALL,2022-12-12T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,64.8
730789,RICHARD RD - WALSALL,2022-12-12T16:50:00.000+00:00,transformer,,Temperature,C,6.3
730789,RICHARD RD - WALSALL,2022-12-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
730789,RICHARD RD - WALSALL,2022-12-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
730789,RICHARD RD - WALSALL,2022-12-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
730789,RICHARD RD - WALSALL,2022-12-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
730789,RICHARD RD - WALSALL,2022-12-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
730789,RICHARD RD - WALSALL,2022-12-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
730789,RICHARD RD - WALSALL,2022-12-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.44
730789,RICHARD RD - WALSALL,2022-12-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
730789,RICHARD RD - WALSALL,2022-12-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.61
730789,RICHARD RD - WALSALL,2022-12-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.2
730789,RICHARD RD - WALSALL,2022-12-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,1.44
730789,RICHARD RD - WALSALL,2022-12-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,14.35
730789,RICHARD RD - WALSALL,2022-12-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
