Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730789,RICHARD RD - WALSALL,2022-12-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
730789,RICHARD RD - WALSALL,2022-12-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
730789,RICHARD RD - WALSALL,2022-12-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
730789,RICHARD RD - WALSALL,2022-12-12T16:50:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-12T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.61
730789,RICHARD RD - WALSALL,2022-12-12T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
730789,RICHARD RD - WALSALL,2022-12-12T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.18
730789,RICHARD RD - WALSALL,2022-12-12T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,-2.48
730789,RICHARD RD - WALSALL,2022-12-12T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,-1.35
730789,RICHARD RD - WALSALL,2022-12-12T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.6
730789,RICHARD RD - WALSALL,2022-12-12T16:40:00.000+00:00,feeder,03,N Current (RMS),A,13.8
730789,RICHARD RD - WALSALL,2022-12-12T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.5
730789,RICHARD RD - WALSALL,2022-12-12T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,8.2
730789,RICHARD RD - WALSALL,2022-12-12T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,20.3
730789,RICHARD RD - WALSALL,2022-12-12T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
730789,RICHARD RD - WALSALL,2022-12-12T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
730789,RICHARD RD - WALSALL,2022-12-12T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
730789,RICHARD RD - WALSALL,2022-12-12T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.54
730789,RICHARD RD - WALSALL,2022-12-12T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.77
730789,RICHARD RD - WALSALL,2022-12-12T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.93
730789,RICHARD RD - WALSALL,2022-12-12T16:40:00.000+00:00,feeder,02,N Current (RMS),A,13.4
730789,RICHARD RD - WALSALL,2022-12-12T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,27.7
730789,RICHARD RD - WALSALL,2022-12-12T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.4
730789,RICHARD RD - WALSALL,2022-12-12T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,34.0
730789,RICHARD RD - WALSALL,2022-12-12T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,12.24
730789,RICHARD RD - WALSALL,2022-12-12T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.74
730789,RICHARD RD - WALSALL,2022-12-12T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-10.9
730789,RICHARD RD - WALSALL,2022-12-12T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,-5.92
730789,RICHARD RD - WALSALL,2022-12-12T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,-4.87
730789,RICHARD RD - WALSALL,2022-12-12T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.18
730789,RICHARD RD - WALSALL,2022-12-12T16:40:00.000+00:00,feeder,01,N Current (RMS),A,25.1
730789,RICHARD RD - WALSALL,2022-12-12T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,56.8
730789,RICHARD RD - WALSALL,2022-12-12T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,39.2
730789,RICHARD RD - WALSALL,2022-12-12T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,56.3
730789,RICHARD RD - WALSALL,2022-12-12T16:40:00.000+00:00,transformer,,Temperature,C,6.3
730789,RICHARD RD - WALSALL,2022-12-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
730789,RICHARD RD - WALSALL,2022-12-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
730789,RICHARD RD - WALSALL,2022-12-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
730789,RICHARD RD - WALSALL,2022-12-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
730789,RICHARD RD - WALSALL,2022-12-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
730789,RICHARD RD - WALSALL,2022-12-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
730789,RICHARD RD - WALSALL,2022-12-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.63
730789,RICHARD RD - WALSALL,2022-12-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.04
730789,RICHARD RD - WALSALL,2022-12-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.18
730789,RICHARD RD - WALSALL,2022-12-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.87
730789,RICHARD RD - WALSALL,2022-12-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,0.55
730789,RICHARD RD - WALSALL,2022-12-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,18.72
730789,RICHARD RD - WALSALL,2022-12-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,45.9
730789,RICHARD RD - WALSALL,2022-12-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
730789,RICHARD RD - WALSALL,2022-12-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
730789,RICHARD RD - WALSALL,2022-12-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
730789,RICHARD RD - WALSALL,2022-12-12T16:40:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-12T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.24
730789,RICHARD RD - WALSALL,2022-12-12T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
730789,RICHARD RD - WALSALL,2022-12-12T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.12
730789,RICHARD RD - WALSALL,2022-12-12T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,-1.61
730789,RICHARD RD - WALSALL,2022-12-12T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,-1.29
730789,RICHARD RD - WALSALL,2022-12-12T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.62
730789,RICHARD RD - WALSALL,2022-12-12T16:30:00.000+00:00,feeder,03,N Current (RMS),A,10.0
730789,RICHARD RD - WALSALL,2022-12-12T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.3
730789,RICHARD RD - WALSALL,2022-12-12T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,7.7
730789,RICHARD RD - WALSALL,2022-12-12T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,7.5
730789,RICHARD RD - WALSALL,2022-12-12T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.04
730789,RICHARD RD - WALSALL,2022-12-12T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.15
730789,RICHARD RD - WALSALL,2022-12-12T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
730789,RICHARD RD - WALSALL,2022-12-12T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.6
730789,RICHARD RD - WALSALL,2022-12-12T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.78
730789,RICHARD RD - WALSALL,2022-12-12T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.01
730789,RICHARD RD - WALSALL,2022-12-12T16:30:00.000+00:00,feeder,02,N Current (RMS),A,12.0
730789,RICHARD RD - WALSALL,2022-12-12T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,28.1
730789,RICHARD RD - WALSALL,2022-12-12T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,20.0
730789,RICHARD RD - WALSALL,2022-12-12T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,30.3
730789,RICHARD RD - WALSALL,2022-12-12T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,10.45
730789,RICHARD RD - WALSALL,2022-12-12T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-9.59
730789,RICHARD RD - WALSALL,2022-12-12T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-9.2
730789,RICHARD RD - WALSALL,2022-12-12T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,-4.83
730789,RICHARD RD - WALSALL,2022-12-12T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,-5.54
730789,RICHARD RD - WALSALL,2022-12-12T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.7
730789,RICHARD RD - WALSALL,2022-12-12T16:30:00.000+00:00,feeder,01,N Current (RMS),A,22.1
730789,RICHARD RD - WALSALL,2022-12-12T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,48.7
730789,RICHARD RD - WALSALL,2022-12-12T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,46.3
730789,RICHARD RD - WALSALL,2022-12-12T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,53.8
730789,RICHARD RD - WALSALL,2022-12-12T16:30:00.000+00:00,transformer,,Temperature,C,6.4
730789,RICHARD RD - WALSALL,2022-12-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
730789,RICHARD RD - WALSALL,2022-12-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
730789,RICHARD RD - WALSALL,2022-12-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
730789,RICHARD RD - WALSALL,2022-12-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
730789,RICHARD RD - WALSALL,2022-12-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
730789,RICHARD RD - WALSALL,2022-12-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
730789,RICHARD RD - WALSALL,2022-12-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.73
730789,RICHARD RD - WALSALL,2022-12-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.63
730789,RICHARD RD - WALSALL,2022-12-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.54
730789,RICHARD RD - WALSALL,2022-12-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,0.17
730789,RICHARD RD - WALSALL,2022-12-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.04
730789,RICHARD RD - WALSALL,2022-12-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,16.33
730789,RICHARD RD - WALSALL,2022-12-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,35.6
730789,RICHARD RD - WALSALL,2022-12-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
730789,RICHARD RD - WALSALL,2022-12-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
730789,RICHARD RD - WALSALL,2022-12-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
730789,RICHARD RD - WALSALL,2022-12-12T16:30:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-12T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.41
730789,RICHARD RD - WALSALL,2022-12-12T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
730789,RICHARD RD - WALSALL,2022-12-12T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
730789,RICHARD RD - WALSALL,2022-12-12T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.92
730789,RICHARD RD - WALSALL,2022-12-12T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,-1.26
730789,RICHARD RD - WALSALL,2022-12-12T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.25
730789,RICHARD RD - WALSALL,2022-12-12T16:20:00.000+00:00,feeder,03,N Current (RMS),A,9.4
730789,RICHARD RD - WALSALL,2022-12-12T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.8
730789,RICHARD RD - WALSALL,2022-12-12T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,7.4
730789,RICHARD RD - WALSALL,2022-12-12T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.6
730789,RICHARD RD - WALSALL,2022-12-12T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.06
730789,RICHARD RD - WALSALL,2022-12-12T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.22
730789,RICHARD RD - WALSALL,2022-12-12T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
730789,RICHARD RD - WALSALL,2022-12-12T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.23
730789,RICHARD RD - WALSALL,2022-12-12T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.51
730789,RICHARD RD - WALSALL,2022-12-12T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.71
730789,RICHARD RD - WALSALL,2022-12-12T16:20:00.000+00:00,feeder,02,N Current (RMS),A,12.5
730789,RICHARD RD - WALSALL,2022-12-12T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,38.9
730789,RICHARD RD - WALSALL,2022-12-12T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.0
730789,RICHARD RD - WALSALL,2022-12-12T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,32.9
730789,RICHARD RD - WALSALL,2022-12-12T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,11.99
730789,RICHARD RD - WALSALL,2022-12-12T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-8.92
730789,RICHARD RD - WALSALL,2022-12-12T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-10.72
730789,RICHARD RD - WALSALL,2022-12-12T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,-5.63
730789,RICHARD RD - WALSALL,2022-12-12T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,-5.13
730789,RICHARD RD - WALSALL,2022-12-12T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.88
730789,RICHARD RD - WALSALL,2022-12-12T16:20:00.000+00:00,feeder,01,N Current (RMS),A,19.5
730789,RICHARD RD - WALSALL,2022-12-12T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,55.9
730789,RICHARD RD - WALSALL,2022-12-12T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,43.4
730789,RICHARD RD - WALSALL,2022-12-12T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,48.0
730789,RICHARD RD - WALSALL,2022-12-12T16:20:00.000+00:00,transformer,,Temperature,C,6.4
730789,RICHARD RD - WALSALL,2022-12-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
730789,RICHARD RD - WALSALL,2022-12-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
730789,RICHARD RD - WALSALL,2022-12-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
730789,RICHARD RD - WALSALL,2022-12-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
730789,RICHARD RD - WALSALL,2022-12-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
730789,RICHARD RD - WALSALL,2022-12-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
730789,RICHARD RD - WALSALL,2022-12-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.46
730789,RICHARD RD - WALSALL,2022-12-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.79
730789,RICHARD RD - WALSALL,2022-12-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.21
730789,RICHARD RD - WALSALL,2022-12-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,2.67
730789,RICHARD RD - WALSALL,2022-12-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.88
730789,RICHARD RD - WALSALL,2022-12-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,11.84
730789,RICHARD RD - WALSALL,2022-12-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,32.6
730789,RICHARD RD - WALSALL,2022-12-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
730789,RICHARD RD - WALSALL,2022-12-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
730789,RICHARD RD - WALSALL,2022-12-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
730789,RICHARD RD - WALSALL,2022-12-12T16:20:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-12T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.22
730789,RICHARD RD - WALSALL,2022-12-12T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
730789,RICHARD RD - WALSALL,2022-12-12T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
730789,RICHARD RD - WALSALL,2022-12-12T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,-1.49
730789,RICHARD RD - WALSALL,2022-12-12T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,-1.42
730789,RICHARD RD - WALSALL,2022-12-12T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.17
730789,RICHARD RD - WALSALL,2022-12-12T16:10:00.000+00:00,feeder,03,N Current (RMS),A,9.6
730789,RICHARD RD - WALSALL,2022-12-12T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.4
730789,RICHARD RD - WALSALL,2022-12-12T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,7.9
730789,RICHARD RD - WALSALL,2022-12-12T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.2
730789,RICHARD RD - WALSALL,2022-12-12T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.27
730789,RICHARD RD - WALSALL,2022-12-12T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.26
730789,RICHARD RD - WALSALL,2022-12-12T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
730789,RICHARD RD - WALSALL,2022-12-12T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.5
730789,RICHARD RD - WALSALL,2022-12-12T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.62
730789,RICHARD RD - WALSALL,2022-12-12T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.94
730789,RICHARD RD - WALSALL,2022-12-12T16:10:00.000+00:00,feeder,02,N Current (RMS),A,15.4
730789,RICHARD RD - WALSALL,2022-12-12T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,44.2
730789,RICHARD RD - WALSALL,2022-12-12T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.8
730789,RICHARD RD - WALSALL,2022-12-12T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,30.5
730789,RICHARD RD - WALSALL,2022-12-12T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,14.03
730789,RICHARD RD - WALSALL,2022-12-12T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-10.78
730789,RICHARD RD - WALSALL,2022-12-12T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-12.79
730789,RICHARD RD - WALSALL,2022-12-12T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,-6.44
730789,RICHARD RD - WALSALL,2022-12-12T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,-6.28
730789,RICHARD RD - WALSALL,2022-12-12T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.43
730789,RICHARD RD - WALSALL,2022-12-12T16:10:00.000+00:00,feeder,01,N Current (RMS),A,22.0
730789,RICHARD RD - WALSALL,2022-12-12T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,65.5
730789,RICHARD RD - WALSALL,2022-12-12T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,52.8
730789,RICHARD RD - WALSALL,2022-12-12T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,58.0
730789,RICHARD RD - WALSALL,2022-12-12T16:10:00.000+00:00,transformer,,Temperature,C,6.3
730789,RICHARD RD - WALSALL,2022-12-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
730789,RICHARD RD - WALSALL,2022-12-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
730789,RICHARD RD - WALSALL,2022-12-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
730789,RICHARD RD - WALSALL,2022-12-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
730789,RICHARD RD - WALSALL,2022-12-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
730789,RICHARD RD - WALSALL,2022-12-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
730789,RICHARD RD - WALSALL,2022-12-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.53
730789,RICHARD RD - WALSALL,2022-12-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.65
730789,RICHARD RD - WALSALL,2022-12-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.87
730789,RICHARD RD - WALSALL,2022-12-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,2.58
730789,RICHARD RD - WALSALL,2022-12-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.08
730789,RICHARD RD - WALSALL,2022-12-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,12.55
730789,RICHARD RD - WALSALL,2022-12-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,35.8
730789,RICHARD RD - WALSALL,2022-12-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
730789,RICHARD RD - WALSALL,2022-12-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
730789,RICHARD RD - WALSALL,2022-12-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
730789,RICHARD RD - WALSALL,2022-12-12T16:10:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-12T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.37
730789,RICHARD RD - WALSALL,2022-12-12T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
730789,RICHARD RD - WALSALL,2022-12-12T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.15
730789,RICHARD RD - WALSALL,2022-12-12T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,-1.5
730789,RICHARD RD - WALSALL,2022-12-12T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,-1.33
730789,RICHARD RD - WALSALL,2022-12-12T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.29
730789,RICHARD RD - WALSALL,2022-12-12T16:00:00.000+00:00,feeder,03,N Current (RMS),A,13.2
730789,RICHARD RD - WALSALL,2022-12-12T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.3
730789,RICHARD RD - WALSALL,2022-12-12T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,7.1
730789,RICHARD RD - WALSALL,2022-12-12T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.1
730789,RICHARD RD - WALSALL,2022-12-12T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
730789,RICHARD RD - WALSALL,2022-12-12T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.27
730789,RICHARD RD - WALSALL,2022-12-12T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
730789,RICHARD RD - WALSALL,2022-12-12T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.1
730789,RICHARD RD - WALSALL,2022-12-12T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.75
730789,RICHARD RD - WALSALL,2022-12-12T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.94
730789,RICHARD RD - WALSALL,2022-12-12T16:00:00.000+00:00,feeder,02,N Current (RMS),A,14.4
730789,RICHARD RD - WALSALL,2022-12-12T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,38.5
730789,RICHARD RD - WALSALL,2022-12-12T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.9
730789,RICHARD RD - WALSALL,2022-12-12T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,21.6
730789,RICHARD RD - WALSALL,2022-12-12T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,13.28
730789,RICHARD RD - WALSALL,2022-12-12T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-9.25
730789,RICHARD RD - WALSALL,2022-12-12T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-12.19
730789,RICHARD RD - WALSALL,2022-12-12T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,-6.02
730789,RICHARD RD - WALSALL,2022-12-12T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,-5.62
730789,RICHARD RD - WALSALL,2022-12-12T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.2
730789,RICHARD RD - WALSALL,2022-12-12T16:00:00.000+00:00,feeder,01,N Current (RMS),A,20.4
730789,RICHARD RD - WALSALL,2022-12-12T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,61.3
730789,RICHARD RD - WALSALL,2022-12-12T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,46.2
730789,RICHARD RD - WALSALL,2022-12-12T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,54.5
730789,RICHARD RD - WALSALL,2022-12-12T16:00:00.000+00:00,transformer,,Temperature,C,6.3
730789,RICHARD RD - WALSALL,2022-12-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
730789,RICHARD RD - WALSALL,2022-12-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
730789,RICHARD RD - WALSALL,2022-12-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
730789,RICHARD RD - WALSALL,2022-12-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
730789,RICHARD RD - WALSALL,2022-12-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
730789,RICHARD RD - WALSALL,2022-12-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
730789,RICHARD RD - WALSALL,2022-12-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.69
730789,RICHARD RD - WALSALL,2022-12-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.86
730789,RICHARD RD - WALSALL,2022-12-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.35
730789,RICHARD RD - WALSALL,2022-12-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,1.58
730789,RICHARD RD - WALSALL,2022-12-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.2
730789,RICHARD RD - WALSALL,2022-12-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,12.43
730789,RICHARD RD - WALSALL,2022-12-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,34.4
730789,RICHARD RD - WALSALL,2022-12-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
730789,RICHARD RD - WALSALL,2022-12-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
730789,RICHARD RD - WALSALL,2022-12-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
730789,RICHARD RD - WALSALL,2022-12-12T16:00:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-12T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.6
730789,RICHARD RD - WALSALL,2022-12-12T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
730789,RICHARD RD - WALSALL,2022-12-12T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
730789,RICHARD RD - WALSALL,2022-12-12T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,-1.6
730789,RICHARD RD - WALSALL,2022-12-12T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,-1.19
730789,RICHARD RD - WALSALL,2022-12-12T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.6
730789,RICHARD RD - WALSALL,2022-12-12T15:50:00.000+00:00,feeder,03,N Current (RMS),A,11.6
730789,RICHARD RD - WALSALL,2022-12-12T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.4
730789,RICHARD RD - WALSALL,2022-12-12T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,6.0
730789,RICHARD RD - WALSALL,2022-12-12T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,7.5
730789,RICHARD RD - WALSALL,2022-12-12T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
730789,RICHARD RD - WALSALL,2022-12-12T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.2
730789,RICHARD RD - WALSALL,2022-12-12T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
730789,RICHARD RD - WALSALL,2022-12-12T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.45
730789,RICHARD RD - WALSALL,2022-12-12T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.04
730789,RICHARD RD - WALSALL,2022-12-12T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.71
730789,RICHARD RD - WALSALL,2022-12-12T15:50:00.000+00:00,feeder,02,N Current (RMS),A,13.7
730789,RICHARD RD - WALSALL,2022-12-12T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,36.0
730789,RICHARD RD - WALSALL,2022-12-12T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.9
730789,RICHARD RD - WALSALL,2022-12-12T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.4
730789,RICHARD RD - WALSALL,2022-12-12T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,11.81
730789,RICHARD RD - WALSALL,2022-12-12T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.61
730789,RICHARD RD - WALSALL,2022-12-12T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-10.93
730789,RICHARD RD - WALSALL,2022-12-12T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,-5.35
730789,RICHARD RD - WALSALL,2022-12-12T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,-4.34
730789,RICHARD RD - WALSALL,2022-12-12T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.19
730789,RICHARD RD - WALSALL,2022-12-12T15:50:00.000+00:00,feeder,01,N Current (RMS),A,21.3
730789,RICHARD RD - WALSALL,2022-12-12T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,54.8
730789,RICHARD RD - WALSALL,2022-12-12T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,37.5
730789,RICHARD RD - WALSALL,2022-12-12T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,48.5
730789,RICHARD RD - WALSALL,2022-12-12T15:50:00.000+00:00,transformer,,Temperature,C,6.3
730789,RICHARD RD - WALSALL,2022-12-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
730789,RICHARD RD - WALSALL,2022-12-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
730789,RICHARD RD - WALSALL,2022-12-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
730789,RICHARD RD - WALSALL,2022-12-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
730789,RICHARD RD - WALSALL,2022-12-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
730789,RICHARD RD - WALSALL,2022-12-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
730789,RICHARD RD - WALSALL,2022-12-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.27
730789,RICHARD RD - WALSALL,2022-12-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
730789,RICHARD RD - WALSALL,2022-12-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.99
730789,RICHARD RD - WALSALL,2022-12-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,1.5
730789,RICHARD RD - WALSALL,2022-12-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.5
730789,RICHARD RD - WALSALL,2022-12-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,10.5
730789,RICHARD RD - WALSALL,2022-12-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,36.7
730789,RICHARD RD - WALSALL,2022-12-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
730789,RICHARD RD - WALSALL,2022-12-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
730789,RICHARD RD - WALSALL,2022-12-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
730789,RICHARD RD - WALSALL,2022-12-12T15:50:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-12T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.81
730789,RICHARD RD - WALSALL,2022-12-12T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
730789,RICHARD RD - WALSALL,2022-12-12T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
730789,RICHARD RD - WALSALL,2022-12-12T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,-1.23
730789,RICHARD RD - WALSALL,2022-12-12T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,-1.13
730789,RICHARD RD - WALSALL,2022-12-12T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.47
730789,RICHARD RD - WALSALL,2022-12-12T15:40:00.000+00:00,feeder,03,N Current (RMS),A,10.1
730789,RICHARD RD - WALSALL,2022-12-12T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.3
730789,RICHARD RD - WALSALL,2022-12-12T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,6.0
730789,RICHARD RD - WALSALL,2022-12-12T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.5
730789,RICHARD RD - WALSALL,2022-12-12T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
730789,RICHARD RD - WALSALL,2022-12-12T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
730789,RICHARD RD - WALSALL,2022-12-12T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
730789,RICHARD RD - WALSALL,2022-12-12T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.79
730789,RICHARD RD - WALSALL,2022-12-12T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.14
730789,RICHARD RD - WALSALL,2022-12-12T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.44
730789,RICHARD RD - WALSALL,2022-12-12T15:40:00.000+00:00,feeder,02,N Current (RMS),A,10.9
730789,RICHARD RD - WALSALL,2022-12-12T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,29.6
730789,RICHARD RD - WALSALL,2022-12-12T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.5
730789,RICHARD RD - WALSALL,2022-12-12T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.7
730789,RICHARD RD - WALSALL,2022-12-12T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,14.4
730789,RICHARD RD - WALSALL,2022-12-12T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-8.77
730789,RICHARD RD - WALSALL,2022-12-12T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-12.92
730789,RICHARD RD - WALSALL,2022-12-12T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,-6.02
730789,RICHARD RD - WALSALL,2022-12-12T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,-5.61
730789,RICHARD RD - WALSALL,2022-12-12T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.75
730789,RICHARD RD - WALSALL,2022-12-12T15:40:00.000+00:00,feeder,01,N Current (RMS),A,26.4
730789,RICHARD RD - WALSALL,2022-12-12T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,65.5
730789,RICHARD RD - WALSALL,2022-12-12T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,45.3
730789,RICHARD RD - WALSALL,2022-12-12T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,56.9
730789,RICHARD RD - WALSALL,2022-12-12T15:40:00.000+00:00,transformer,,Temperature,C,6.2
730789,RICHARD RD - WALSALL,2022-12-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
730789,RICHARD RD - WALSALL,2022-12-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
730789,RICHARD RD - WALSALL,2022-12-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
730789,RICHARD RD - WALSALL,2022-12-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
730789,RICHARD RD - WALSALL,2022-12-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
730789,RICHARD RD - WALSALL,2022-12-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
730789,RICHARD RD - WALSALL,2022-12-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.43
730789,RICHARD RD - WALSALL,2022-12-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.44
730789,RICHARD RD - WALSALL,2022-12-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.07
730789,RICHARD RD - WALSALL,2022-12-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.45
730789,RICHARD RD - WALSALL,2022-12-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.6
730789,RICHARD RD - WALSALL,2022-12-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,7.66
730789,RICHARD RD - WALSALL,2022-12-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
730789,RICHARD RD - WALSALL,2022-12-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
730789,RICHARD RD - WALSALL,2022-12-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
730789,RICHARD RD - WALSALL,2022-12-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
730789,RICHARD RD - WALSALL,2022-12-12T15:40:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-12T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.18
730789,RICHARD RD - WALSALL,2022-12-12T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
730789,RICHARD RD - WALSALL,2022-12-12T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
730789,RICHARD RD - WALSALL,2022-12-12T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.88
730789,RICHARD RD - WALSALL,2022-12-12T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,-1.04
730789,RICHARD RD - WALSALL,2022-12-12T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.66
730789,RICHARD RD - WALSALL,2022-12-12T15:30:00.000+00:00,feeder,03,N Current (RMS),A,8.7
730789,RICHARD RD - WALSALL,2022-12-12T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,10.4
730789,RICHARD RD - WALSALL,2022-12-12T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,6.0
730789,RICHARD RD - WALSALL,2022-12-12T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.4
730789,RICHARD RD - WALSALL,2022-12-12T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
730789,RICHARD RD - WALSALL,2022-12-12T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
730789,RICHARD RD - WALSALL,2022-12-12T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
730789,RICHARD RD - WALSALL,2022-12-12T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.28
730789,RICHARD RD - WALSALL,2022-12-12T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.53
730789,RICHARD RD - WALSALL,2022-12-12T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.87
730789,RICHARD RD - WALSALL,2022-12-12T15:30:00.000+00:00,feeder,02,N Current (RMS),A,10.7
730789,RICHARD RD - WALSALL,2022-12-12T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.0
730789,RICHARD RD - WALSALL,2022-12-12T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.9
730789,RICHARD RD - WALSALL,2022-12-12T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,21.6
730789,RICHARD RD - WALSALL,2022-12-12T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,15.21
730789,RICHARD RD - WALSALL,2022-12-12T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-9.89
730789,RICHARD RD - WALSALL,2022-12-12T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-13.87
730789,RICHARD RD - WALSALL,2022-12-12T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,-6.64
730789,RICHARD RD - WALSALL,2022-12-12T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,-6.62
730789,RICHARD RD - WALSALL,2022-12-12T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.23
730789,RICHARD RD - WALSALL,2022-12-12T15:30:00.000+00:00,feeder,01,N Current (RMS),A,27.0
730789,RICHARD RD - WALSALL,2022-12-12T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,69.4
730789,RICHARD RD - WALSALL,2022-12-12T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,49.8
730789,RICHARD RD - WALSALL,2022-12-12T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,63.8
730789,RICHARD RD - WALSALL,2022-12-12T15:30:00.000+00:00,transformer,,Temperature,C,6.3
730789,RICHARD RD - WALSALL,2022-12-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
730789,RICHARD RD - WALSALL,2022-12-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
730789,RICHARD RD - WALSALL,2022-12-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
730789,RICHARD RD - WALSALL,2022-12-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
730789,RICHARD RD - WALSALL,2022-12-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
730789,RICHARD RD - WALSALL,2022-12-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
730789,RICHARD RD - WALSALL,2022-12-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.63
730789,RICHARD RD - WALSALL,2022-12-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.73
730789,RICHARD RD - WALSALL,2022-12-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.13
730789,RICHARD RD - WALSALL,2022-12-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.24
730789,RICHARD RD - WALSALL,2022-12-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.12
730789,RICHARD RD - WALSALL,2022-12-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,10.76
730789,RICHARD RD - WALSALL,2022-12-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,40.1
730789,RICHARD RD - WALSALL,2022-12-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
730789,RICHARD RD - WALSALL,2022-12-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
730789,RICHARD RD - WALSALL,2022-12-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
730789,RICHARD RD - WALSALL,2022-12-12T15:30:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-12T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.11
730789,RICHARD RD - WALSALL,2022-12-12T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
730789,RICHARD RD - WALSALL,2022-12-12T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
730789,RICHARD RD - WALSALL,2022-12-12T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,-1.5
730789,RICHARD RD - WALSALL,2022-12-12T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,-1.12
730789,RICHARD RD - WALSALL,2022-12-12T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
730789,RICHARD RD - WALSALL,2022-12-12T15:20:00.000+00:00,feeder,03,N Current (RMS),A,14.8
730789,RICHARD RD - WALSALL,2022-12-12T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.3
730789,RICHARD RD - WALSALL,2022-12-12T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,6.3
730789,RICHARD RD - WALSALL,2022-12-12T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.7
730789,RICHARD RD - WALSALL,2022-12-12T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
730789,RICHARD RD - WALSALL,2022-12-12T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
730789,RICHARD RD - WALSALL,2022-12-12T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
730789,RICHARD RD - WALSALL,2022-12-12T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.87
730789,RICHARD RD - WALSALL,2022-12-12T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.37
730789,RICHARD RD - WALSALL,2022-12-12T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.66
730789,RICHARD RD - WALSALL,2022-12-12T15:20:00.000+00:00,feeder,02,N Current (RMS),A,10.7
730789,RICHARD RD - WALSALL,2022-12-12T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,29.3
730789,RICHARD RD - WALSALL,2022-12-12T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,22.6
730789,RICHARD RD - WALSALL,2022-12-12T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.5
730789,RICHARD RD - WALSALL,2022-12-12T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,15.49
730789,RICHARD RD - WALSALL,2022-12-12T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-10.16
730789,RICHARD RD - WALSALL,2022-12-12T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-14.69
730789,RICHARD RD - WALSALL,2022-12-12T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,-7.18
730789,RICHARD RD - WALSALL,2022-12-12T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,-6.45
730789,RICHARD RD - WALSALL,2022-12-12T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,-1.5
730789,RICHARD RD - WALSALL,2022-12-12T15:20:00.000+00:00,feeder,01,N Current (RMS),A,30.3
730789,RICHARD RD - WALSALL,2022-12-12T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,71.4
730789,RICHARD RD - WALSALL,2022-12-12T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,50.1
730789,RICHARD RD - WALSALL,2022-12-12T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,62.6
730789,RICHARD RD - WALSALL,2022-12-12T15:20:00.000+00:00,transformer,,Temperature,C,6.3
730789,RICHARD RD - WALSALL,2022-12-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
730789,RICHARD RD - WALSALL,2022-12-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
730789,RICHARD RD - WALSALL,2022-12-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
730789,RICHARD RD - WALSALL,2022-12-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
730789,RICHARD RD - WALSALL,2022-12-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
730789,RICHARD RD - WALSALL,2022-12-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
730789,RICHARD RD - WALSALL,2022-12-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.03
730789,RICHARD RD - WALSALL,2022-12-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
730789,RICHARD RD - WALSALL,2022-12-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.8
730789,RICHARD RD - WALSALL,2022-12-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.81
730789,RICHARD RD - WALSALL,2022-12-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.2
730789,RICHARD RD - WALSALL,2022-12-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,8.15
730789,RICHARD RD - WALSALL,2022-12-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,41.1
730789,RICHARD RD - WALSALL,2022-12-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
730789,RICHARD RD - WALSALL,2022-12-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
730789,RICHARD RD - WALSALL,2022-12-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
730789,RICHARD RD - WALSALL,2022-12-12T15:20:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-12T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.87
730789,RICHARD RD - WALSALL,2022-12-12T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
730789,RICHARD RD - WALSALL,2022-12-12T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
730789,RICHARD RD - WALSALL,2022-12-12T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,-1.44
730789,RICHARD RD - WALSALL,2022-12-12T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,-1.17
730789,RICHARD RD - WALSALL,2022-12-12T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.82
730789,RICHARD RD - WALSALL,2022-12-12T15:10:00.000+00:00,feeder,03,N Current (RMS),A,10.8
730789,RICHARD RD - WALSALL,2022-12-12T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,14.2
730789,RICHARD RD - WALSALL,2022-12-12T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,6.0
730789,RICHARD RD - WALSALL,2022-12-12T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,9.5
730789,RICHARD RD - WALSALL,2022-12-12T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
730789,RICHARD RD - WALSALL,2022-12-12T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
730789,RICHARD RD - WALSALL,2022-12-12T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
730789,RICHARD RD - WALSALL,2022-12-12T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.5
730789,RICHARD RD - WALSALL,2022-12-12T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.72
730789,RICHARD RD - WALSALL,2022-12-12T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.04
730789,RICHARD RD - WALSALL,2022-12-12T15:10:00.000+00:00,feeder,02,N Current (RMS),A,11.6
730789,RICHARD RD - WALSALL,2022-12-12T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.6
730789,RICHARD RD - WALSALL,2022-12-12T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,11.8
730789,RICHARD RD - WALSALL,2022-12-12T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.8
730789,RICHARD RD - WALSALL,2022-12-12T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,16.76
730789,RICHARD RD - WALSALL,2022-12-12T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-9.18
730789,RICHARD RD - WALSALL,2022-12-12T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-16.66
730789,RICHARD RD - WALSALL,2022-12-12T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,-8.47
730789,RICHARD RD - WALSALL,2022-12-12T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,-5.69
730789,RICHARD RD - WALSALL,2022-12-12T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,-1.91
730789,RICHARD RD - WALSALL,2022-12-12T15:10:00.000+00:00,feeder,01,N Current (RMS),A,36.6
730789,RICHARD RD - WALSALL,2022-12-12T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,77.7
730789,RICHARD RD - WALSALL,2022-12-12T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,45.0
730789,RICHARD RD - WALSALL,2022-12-12T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,70.1
730789,RICHARD RD - WALSALL,2022-12-12T15:10:00.000+00:00,transformer,,Temperature,C,6.2
730789,RICHARD RD - WALSALL,2022-12-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
730789,RICHARD RD - WALSALL,2022-12-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
730789,RICHARD RD - WALSALL,2022-12-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
730789,RICHARD RD - WALSALL,2022-12-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
730789,RICHARD RD - WALSALL,2022-12-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
730789,RICHARD RD - WALSALL,2022-12-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
730789,RICHARD RD - WALSALL,2022-12-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.11
730789,RICHARD RD - WALSALL,2022-12-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.19
730789,RICHARD RD - WALSALL,2022-12-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.05
730789,RICHARD RD - WALSALL,2022-12-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.4
730789,RICHARD RD - WALSALL,2022-12-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.15
730789,RICHARD RD - WALSALL,2022-12-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,3.96
730789,RICHARD RD - WALSALL,2022-12-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,45.1
730789,RICHARD RD - WALSALL,2022-12-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
730789,RICHARD RD - WALSALL,2022-12-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
730789,RICHARD RD - WALSALL,2022-12-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
730789,RICHARD RD - WALSALL,2022-12-12T15:10:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-12T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.97
730789,RICHARD RD - WALSALL,2022-12-12T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.58
730789,RICHARD RD - WALSALL,2022-12-12T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
730789,RICHARD RD - WALSALL,2022-12-12T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,-1.4
730789,RICHARD RD - WALSALL,2022-12-12T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,-1.15
730789,RICHARD RD - WALSALL,2022-12-12T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.19
730789,RICHARD RD - WALSALL,2022-12-12T15:00:00.000+00:00,feeder,03,N Current (RMS),A,11.9
730789,RICHARD RD - WALSALL,2022-12-12T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.4
730789,RICHARD RD - WALSALL,2022-12-12T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,5.8
730789,RICHARD RD - WALSALL,2022-12-12T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.4
730789,RICHARD RD - WALSALL,2022-12-12T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
730789,RICHARD RD - WALSALL,2022-12-12T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.3
730789,RICHARD RD - WALSALL,2022-12-12T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
730789,RICHARD RD - WALSALL,2022-12-12T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.91
730789,RICHARD RD - WALSALL,2022-12-12T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.45
730789,RICHARD RD - WALSALL,2022-12-12T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.85
730789,RICHARD RD - WALSALL,2022-12-12T15:00:00.000+00:00,feeder,02,N Current (RMS),A,16.6
730789,RICHARD RD - WALSALL,2022-12-12T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,34.5
730789,RICHARD RD - WALSALL,2022-12-12T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,10.6
730789,RICHARD RD - WALSALL,2022-12-12T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,17.2
730789,RICHARD RD - WALSALL,2022-12-12T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,15.44
730789,RICHARD RD - WALSALL,2022-12-12T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.41
730789,RICHARD RD - WALSALL,2022-12-12T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-16.26
730789,RICHARD RD - WALSALL,2022-12-12T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,-8.2
730789,RICHARD RD - WALSALL,2022-12-12T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,-4.77
730789,RICHARD RD - WALSALL,2022-12-12T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.36
730789,RICHARD RD - WALSALL,2022-12-12T15:00:00.000+00:00,feeder,01,N Current (RMS),A,36.5
730789,RICHARD RD - WALSALL,2022-12-12T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,72.5
730789,RICHARD RD - WALSALL,2022-12-12T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,37.2
730789,RICHARD RD - WALSALL,2022-12-12T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,68.3
730789,RICHARD RD - WALSALL,2022-12-12T15:00:00.000+00:00,transformer,,Temperature,C,6.1
