Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730789,RICHARD RD - WALSALL,2022-12-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
730789,RICHARD RD - WALSALL,2022-12-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
730789,RICHARD RD - WALSALL,2022-12-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
730789,RICHARD RD - WALSALL,2022-12-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
730789,RICHARD RD - WALSALL,2022-12-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
730789,RICHARD RD - WALSALL,2022-12-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
730789,RICHARD RD - WALSALL,2022-12-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.89
730789,RICHARD RD - WALSALL,2022-12-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
730789,RICHARD RD - WALSALL,2022-12-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.49
730789,RICHARD RD - WALSALL,2022-12-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.7
730789,RICHARD RD - WALSALL,2022-12-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.48
730789,RICHARD RD - WALSALL,2022-12-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,5.68
730789,RICHARD RD - WALSALL,2022-12-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,41.1
730789,RICHARD RD - WALSALL,2022-12-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
730789,RICHARD RD - WALSALL,2022-12-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
730789,RICHARD RD - WALSALL,2022-12-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
730789,RICHARD RD - WALSALL,2022-12-12T15:00:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-12T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.13
730789,RICHARD RD - WALSALL,2022-12-12T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
730789,RICHARD RD - WALSALL,2022-12-12T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
730789,RICHARD RD - WALSALL,2022-12-12T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,-1.27
730789,RICHARD RD - WALSALL,2022-12-12T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,-1.08
730789,RICHARD RD - WALSALL,2022-12-12T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.15
730789,RICHARD RD - WALSALL,2022-12-12T14:50:00.000+00:00,feeder,03,N Current (RMS),A,11.1
730789,RICHARD RD - WALSALL,2022-12-12T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,15.2
730789,RICHARD RD - WALSALL,2022-12-12T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,5.7
730789,RICHARD RD - WALSALL,2022-12-12T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.1
730789,RICHARD RD - WALSALL,2022-12-12T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
730789,RICHARD RD - WALSALL,2022-12-12T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
730789,RICHARD RD - WALSALL,2022-12-12T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
730789,RICHARD RD - WALSALL,2022-12-12T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.4
730789,RICHARD RD - WALSALL,2022-12-12T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.52
730789,RICHARD RD - WALSALL,2022-12-12T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.69
730789,RICHARD RD - WALSALL,2022-12-12T14:50:00.000+00:00,feeder,02,N Current (RMS),A,9.7
730789,RICHARD RD - WALSALL,2022-12-12T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.1
730789,RICHARD RD - WALSALL,2022-12-12T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.7
730789,RICHARD RD - WALSALL,2022-12-12T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,16.7
730789,RICHARD RD - WALSALL,2022-12-12T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,13.9
730789,RICHARD RD - WALSALL,2022-12-12T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-9.1
730789,RICHARD RD - WALSALL,2022-12-12T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-14.83
730789,RICHARD RD - WALSALL,2022-12-12T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,-7.12
730789,RICHARD RD - WALSALL,2022-12-12T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,-5.61
730789,RICHARD RD - WALSALL,2022-12-12T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,-3.11
730789,RICHARD RD - WALSALL,2022-12-12T14:50:00.000+00:00,feeder,01,N Current (RMS),A,34.9
730789,RICHARD RD - WALSALL,2022-12-12T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,64.6
730789,RICHARD RD - WALSALL,2022-12-12T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,45.7
730789,RICHARD RD - WALSALL,2022-12-12T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,63.3
730789,RICHARD RD - WALSALL,2022-12-12T14:50:00.000+00:00,transformer,,Temperature,C,6.1
730789,RICHARD RD - WALSALL,2022-12-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
730789,RICHARD RD - WALSALL,2022-12-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
730789,RICHARD RD - WALSALL,2022-12-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
730789,RICHARD RD - WALSALL,2022-12-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
730789,RICHARD RD - WALSALL,2022-12-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
730789,RICHARD RD - WALSALL,2022-12-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
730789,RICHARD RD - WALSALL,2022-12-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.31
730789,RICHARD RD - WALSALL,2022-12-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.98
730789,RICHARD RD - WALSALL,2022-12-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.13
730789,RICHARD RD - WALSALL,2022-12-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.98
730789,RICHARD RD - WALSALL,2022-12-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.17
730789,RICHARD RD - WALSALL,2022-12-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,2.73
730789,RICHARD RD - WALSALL,2022-12-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
730789,RICHARD RD - WALSALL,2022-12-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
730789,RICHARD RD - WALSALL,2022-12-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
730789,RICHARD RD - WALSALL,2022-12-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
730789,RICHARD RD - WALSALL,2022-12-12T14:50:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-12T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.22
730789,RICHARD RD - WALSALL,2022-12-12T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
730789,RICHARD RD - WALSALL,2022-12-12T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
730789,RICHARD RD - WALSALL,2022-12-12T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.58
730789,RICHARD RD - WALSALL,2022-12-12T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.93
730789,RICHARD RD - WALSALL,2022-12-12T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.26
730789,RICHARD RD - WALSALL,2022-12-12T14:40:00.000+00:00,feeder,03,N Current (RMS),A,12.0
730789,RICHARD RD - WALSALL,2022-12-12T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,10.2
730789,RICHARD RD - WALSALL,2022-12-12T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,5.7
730789,RICHARD RD - WALSALL,2022-12-12T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.9
730789,RICHARD RD - WALSALL,2022-12-12T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
730789,RICHARD RD - WALSALL,2022-12-12T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.21
730789,RICHARD RD - WALSALL,2022-12-12T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
730789,RICHARD RD - WALSALL,2022-12-12T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.66
730789,RICHARD RD - WALSALL,2022-12-12T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.09
730789,RICHARD RD - WALSALL,2022-12-12T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.45
730789,RICHARD RD - WALSALL,2022-12-12T14:40:00.000+00:00,feeder,02,N Current (RMS),A,10.9
730789,RICHARD RD - WALSALL,2022-12-12T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.6
730789,RICHARD RD - WALSALL,2022-12-12T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,14.5
730789,RICHARD RD - WALSALL,2022-12-12T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.7
730789,RICHARD RD - WALSALL,2022-12-12T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,13.65
730789,RICHARD RD - WALSALL,2022-12-12T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-9.39
730789,RICHARD RD - WALSALL,2022-12-12T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-14.19
730789,RICHARD RD - WALSALL,2022-12-12T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,-6.74
730789,RICHARD RD - WALSALL,2022-12-12T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,-5.96
730789,RICHARD RD - WALSALL,2022-12-12T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,-1.8
730789,RICHARD RD - WALSALL,2022-12-12T14:40:00.000+00:00,feeder,01,N Current (RMS),A,29.3
730789,RICHARD RD - WALSALL,2022-12-12T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,63.2
730789,RICHARD RD - WALSALL,2022-12-12T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,46.4
730789,RICHARD RD - WALSALL,2022-12-12T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,60.3
730789,RICHARD RD - WALSALL,2022-12-12T14:40:00.000+00:00,transformer,,Temperature,C,6.0
730789,RICHARD RD - WALSALL,2022-12-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
730789,RICHARD RD - WALSALL,2022-12-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
730789,RICHARD RD - WALSALL,2022-12-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
730789,RICHARD RD - WALSALL,2022-12-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
730789,RICHARD RD - WALSALL,2022-12-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
730789,RICHARD RD - WALSALL,2022-12-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
730789,RICHARD RD - WALSALL,2022-12-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.03
730789,RICHARD RD - WALSALL,2022-12-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.44
730789,RICHARD RD - WALSALL,2022-12-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.19
730789,RICHARD RD - WALSALL,2022-12-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.67
730789,RICHARD RD - WALSALL,2022-12-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.79
730789,RICHARD RD - WALSALL,2022-12-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,6.91
730789,RICHARD RD - WALSALL,2022-12-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
730789,RICHARD RD - WALSALL,2022-12-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
730789,RICHARD RD - WALSALL,2022-12-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
730789,RICHARD RD - WALSALL,2022-12-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
730789,RICHARD RD - WALSALL,2022-12-12T14:40:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-12T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.7
730789,RICHARD RD - WALSALL,2022-12-12T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
730789,RICHARD RD - WALSALL,2022-12-12T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
730789,RICHARD RD - WALSALL,2022-12-12T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.81
730789,RICHARD RD - WALSALL,2022-12-12T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.99
730789,RICHARD RD - WALSALL,2022-12-12T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.3
730789,RICHARD RD - WALSALL,2022-12-12T14:30:00.000+00:00,feeder,03,N Current (RMS),A,9.3
730789,RICHARD RD - WALSALL,2022-12-12T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.2
730789,RICHARD RD - WALSALL,2022-12-12T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,5.5
730789,RICHARD RD - WALSALL,2022-12-12T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,6.5
730789,RICHARD RD - WALSALL,2022-12-12T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
730789,RICHARD RD - WALSALL,2022-12-12T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
730789,RICHARD RD - WALSALL,2022-12-12T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
730789,RICHARD RD - WALSALL,2022-12-12T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.28
730789,RICHARD RD - WALSALL,2022-12-12T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.69
730789,RICHARD RD - WALSALL,2022-12-12T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.67
730789,RICHARD RD - WALSALL,2022-12-12T14:30:00.000+00:00,feeder,02,N Current (RMS),A,11.1
730789,RICHARD RD - WALSALL,2022-12-12T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.0
730789,RICHARD RD - WALSALL,2022-12-12T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,11.8
730789,RICHARD RD - WALSALL,2022-12-12T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.6
730789,RICHARD RD - WALSALL,2022-12-12T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,12.98
730789,RICHARD RD - WALSALL,2022-12-12T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-8.75
730789,RICHARD RD - WALSALL,2022-12-12T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-13.28
730789,RICHARD RD - WALSALL,2022-12-12T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,-6.21
730789,RICHARD RD - WALSALL,2022-12-12T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,-5.56
730789,RICHARD RD - WALSALL,2022-12-12T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,-1.06
730789,RICHARD RD - WALSALL,2022-12-12T14:30:00.000+00:00,feeder,01,N Current (RMS),A,26.6
730789,RICHARD RD - WALSALL,2022-12-12T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,59.4
730789,RICHARD RD - WALSALL,2022-12-12T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,43.6
730789,RICHARD RD - WALSALL,2022-12-12T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,56.6
730789,RICHARD RD - WALSALL,2022-12-12T14:30:00.000+00:00,transformer,,Temperature,C,6.1
730789,RICHARD RD - WALSALL,2022-12-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
730789,RICHARD RD - WALSALL,2022-12-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
730789,RICHARD RD - WALSALL,2022-12-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
730789,RICHARD RD - WALSALL,2022-12-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
730789,RICHARD RD - WALSALL,2022-12-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
730789,RICHARD RD - WALSALL,2022-12-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
730789,RICHARD RD - WALSALL,2022-12-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.8
730789,RICHARD RD - WALSALL,2022-12-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.64
730789,RICHARD RD - WALSALL,2022-12-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.44
730789,RICHARD RD - WALSALL,2022-12-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.74
730789,RICHARD RD - WALSALL,2022-12-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.86
730789,RICHARD RD - WALSALL,2022-12-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,4.92
730789,RICHARD RD - WALSALL,2022-12-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,37.3
730789,RICHARD RD - WALSALL,2022-12-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
730789,RICHARD RD - WALSALL,2022-12-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
730789,RICHARD RD - WALSALL,2022-12-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
730789,RICHARD RD - WALSALL,2022-12-12T14:30:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-12T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.38
730789,RICHARD RD - WALSALL,2022-12-12T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
730789,RICHARD RD - WALSALL,2022-12-12T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
730789,RICHARD RD - WALSALL,2022-12-12T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.6
730789,RICHARD RD - WALSALL,2022-12-12T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,-1.04
730789,RICHARD RD - WALSALL,2022-12-12T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.59
730789,RICHARD RD - WALSALL,2022-12-12T14:20:00.000+00:00,feeder,03,N Current (RMS),A,9.4
730789,RICHARD RD - WALSALL,2022-12-12T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,10.7
730789,RICHARD RD - WALSALL,2022-12-12T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,5.7
730789,RICHARD RD - WALSALL,2022-12-12T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.7
730789,RICHARD RD - WALSALL,2022-12-12T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
730789,RICHARD RD - WALSALL,2022-12-12T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
730789,RICHARD RD - WALSALL,2022-12-12T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
730789,RICHARD RD - WALSALL,2022-12-12T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.66
730789,RICHARD RD - WALSALL,2022-12-12T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.73
730789,RICHARD RD - WALSALL,2022-12-12T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.69
730789,RICHARD RD - WALSALL,2022-12-12T14:20:00.000+00:00,feeder,02,N Current (RMS),A,8.9
730789,RICHARD RD - WALSALL,2022-12-12T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.4
730789,RICHARD RD - WALSALL,2022-12-12T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.9
730789,RICHARD RD - WALSALL,2022-12-12T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.3
730789,RICHARD RD - WALSALL,2022-12-12T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,12.53
730789,RICHARD RD - WALSALL,2022-12-12T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-9.0
730789,RICHARD RD - WALSALL,2022-12-12T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-12.42
730789,RICHARD RD - WALSALL,2022-12-12T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,-5.65
730789,RICHARD RD - WALSALL,2022-12-12T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,-5.37
730789,RICHARD RD - WALSALL,2022-12-12T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.59
730789,RICHARD RD - WALSALL,2022-12-12T14:20:00.000+00:00,feeder,01,N Current (RMS),A,22.9
730789,RICHARD RD - WALSALL,2022-12-12T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,57.1
730789,RICHARD RD - WALSALL,2022-12-12T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,43.9
730789,RICHARD RD - WALSALL,2022-12-12T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,52.9
730789,RICHARD RD - WALSALL,2022-12-12T14:20:00.000+00:00,transformer,,Temperature,C,6.1
730789,RICHARD RD - WALSALL,2022-12-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
730789,RICHARD RD - WALSALL,2022-12-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
730789,RICHARD RD - WALSALL,2022-12-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
730789,RICHARD RD - WALSALL,2022-12-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
730789,RICHARD RD - WALSALL,2022-12-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
730789,RICHARD RD - WALSALL,2022-12-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
730789,RICHARD RD - WALSALL,2022-12-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.14
730789,RICHARD RD - WALSALL,2022-12-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.56
730789,RICHARD RD - WALSALL,2022-12-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.78
730789,RICHARD RD - WALSALL,2022-12-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.59
730789,RICHARD RD - WALSALL,2022-12-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.68
730789,RICHARD RD - WALSALL,2022-12-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,6.87
730789,RICHARD RD - WALSALL,2022-12-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,36.4
730789,RICHARD RD - WALSALL,2022-12-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
730789,RICHARD RD - WALSALL,2022-12-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
730789,RICHARD RD - WALSALL,2022-12-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
730789,RICHARD RD - WALSALL,2022-12-12T14:20:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-12T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.38
730789,RICHARD RD - WALSALL,2022-12-12T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
730789,RICHARD RD - WALSALL,2022-12-12T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
730789,RICHARD RD - WALSALL,2022-12-12T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.73
730789,RICHARD RD - WALSALL,2022-12-12T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,-1.04
730789,RICHARD RD - WALSALL,2022-12-12T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.11
730789,RICHARD RD - WALSALL,2022-12-12T14:10:00.000+00:00,feeder,03,N Current (RMS),A,8.1
730789,RICHARD RD - WALSALL,2022-12-12T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.0
730789,RICHARD RD - WALSALL,2022-12-12T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,5.7
730789,RICHARD RD - WALSALL,2022-12-12T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.0
730789,RICHARD RD - WALSALL,2022-12-12T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
730789,RICHARD RD - WALSALL,2022-12-12T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.38
730789,RICHARD RD - WALSALL,2022-12-12T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
730789,RICHARD RD - WALSALL,2022-12-12T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.99
730789,RICHARD RD - WALSALL,2022-12-12T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.03
730789,RICHARD RD - WALSALL,2022-12-12T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.93
730789,RICHARD RD - WALSALL,2022-12-12T14:10:00.000+00:00,feeder,02,N Current (RMS),A,10.6
730789,RICHARD RD - WALSALL,2022-12-12T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.1
730789,RICHARD RD - WALSALL,2022-12-12T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.9
730789,RICHARD RD - WALSALL,2022-12-12T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.4
730789,RICHARD RD - WALSALL,2022-12-12T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,11.28
730789,RICHARD RD - WALSALL,2022-12-12T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-10.07
730789,RICHARD RD - WALSALL,2022-12-12T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-10.95
730789,RICHARD RD - WALSALL,2022-12-12T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,-4.77
730789,RICHARD RD - WALSALL,2022-12-12T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,-5.87
730789,RICHARD RD - WALSALL,2022-12-12T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.02
730789,RICHARD RD - WALSALL,2022-12-12T14:10:00.000+00:00,feeder,01,N Current (RMS),A,19.9
730789,RICHARD RD - WALSALL,2022-12-12T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,51.2
730789,RICHARD RD - WALSALL,2022-12-12T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,48.7
730789,RICHARD RD - WALSALL,2022-12-12T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,47.4
730789,RICHARD RD - WALSALL,2022-12-12T14:10:00.000+00:00,transformer,,Temperature,C,6.1
730789,RICHARD RD - WALSALL,2022-12-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
730789,RICHARD RD - WALSALL,2022-12-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
730789,RICHARD RD - WALSALL,2022-12-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
730789,RICHARD RD - WALSALL,2022-12-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
730789,RICHARD RD - WALSALL,2022-12-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
730789,RICHARD RD - WALSALL,2022-12-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
730789,RICHARD RD - WALSALL,2022-12-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.0
730789,RICHARD RD - WALSALL,2022-12-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.36
730789,RICHARD RD - WALSALL,2022-12-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.14
730789,RICHARD RD - WALSALL,2022-12-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.51
730789,RICHARD RD - WALSALL,2022-12-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.88
730789,RICHARD RD - WALSALL,2022-12-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,7.07
730789,RICHARD RD - WALSALL,2022-12-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,32.4
730789,RICHARD RD - WALSALL,2022-12-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
730789,RICHARD RD - WALSALL,2022-12-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
730789,RICHARD RD - WALSALL,2022-12-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
730789,RICHARD RD - WALSALL,2022-12-12T14:10:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-12T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.98
730789,RICHARD RD - WALSALL,2022-12-12T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
730789,RICHARD RD - WALSALL,2022-12-12T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
730789,RICHARD RD - WALSALL,2022-12-12T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,-1.24
730789,RICHARD RD - WALSALL,2022-12-12T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,-1.01
730789,RICHARD RD - WALSALL,2022-12-12T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.48
730789,RICHARD RD - WALSALL,2022-12-12T14:00:00.000+00:00,feeder,03,N Current (RMS),A,26.5
730789,RICHARD RD - WALSALL,2022-12-12T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.2
730789,RICHARD RD - WALSALL,2022-12-12T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,6.0
730789,RICHARD RD - WALSALL,2022-12-12T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,39.6
730789,RICHARD RD - WALSALL,2022-12-12T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
730789,RICHARD RD - WALSALL,2022-12-12T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.22
730789,RICHARD RD - WALSALL,2022-12-12T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
730789,RICHARD RD - WALSALL,2022-12-12T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.61
730789,RICHARD RD - WALSALL,2022-12-12T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.12
730789,RICHARD RD - WALSALL,2022-12-12T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.64
730789,RICHARD RD - WALSALL,2022-12-12T14:00:00.000+00:00,feeder,02,N Current (RMS),A,12.2
730789,RICHARD RD - WALSALL,2022-12-12T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.3
730789,RICHARD RD - WALSALL,2022-12-12T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.7
730789,RICHARD RD - WALSALL,2022-12-12T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.3
730789,RICHARD RD - WALSALL,2022-12-12T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,10.47
730789,RICHARD RD - WALSALL,2022-12-12T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-9.68
730789,RICHARD RD - WALSALL,2022-12-12T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-10.12
730789,RICHARD RD - WALSALL,2022-12-12T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,-4.43
730789,RICHARD RD - WALSALL,2022-12-12T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,-5.37
730789,RICHARD RD - WALSALL,2022-12-12T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.93
730789,RICHARD RD - WALSALL,2022-12-12T14:00:00.000+00:00,feeder,01,N Current (RMS),A,16.4
730789,RICHARD RD - WALSALL,2022-12-12T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,47.5
730789,RICHARD RD - WALSALL,2022-12-12T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,47.0
730789,RICHARD RD - WALSALL,2022-12-12T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,48.7
730789,RICHARD RD - WALSALL,2022-12-12T14:00:00.000+00:00,transformer,,Temperature,C,6.1
730789,RICHARD RD - WALSALL,2022-12-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
730789,RICHARD RD - WALSALL,2022-12-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
730789,RICHARD RD - WALSALL,2022-12-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
730789,RICHARD RD - WALSALL,2022-12-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
730789,RICHARD RD - WALSALL,2022-12-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
730789,RICHARD RD - WALSALL,2022-12-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
730789,RICHARD RD - WALSALL,2022-12-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.8
730789,RICHARD RD - WALSALL,2022-12-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.3
730789,RICHARD RD - WALSALL,2022-12-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.09
730789,RICHARD RD - WALSALL,2022-12-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.06
730789,RICHARD RD - WALSALL,2022-12-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.26
730789,RICHARD RD - WALSALL,2022-12-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,20.05
730789,RICHARD RD - WALSALL,2022-12-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
730789,RICHARD RD - WALSALL,2022-12-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
730789,RICHARD RD - WALSALL,2022-12-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
730789,RICHARD RD - WALSALL,2022-12-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
730789,RICHARD RD - WALSALL,2022-12-12T14:00:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-12T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.24
730789,RICHARD RD - WALSALL,2022-12-12T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
730789,RICHARD RD - WALSALL,2022-12-12T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.13
730789,RICHARD RD - WALSALL,2022-12-12T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.77
730789,RICHARD RD - WALSALL,2022-12-12T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,-1.07
730789,RICHARD RD - WALSALL,2022-12-12T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
730789,RICHARD RD - WALSALL,2022-12-12T13:50:00.000+00:00,feeder,03,N Current (RMS),A,27.3
730789,RICHARD RD - WALSALL,2022-12-12T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,10.8
730789,RICHARD RD - WALSALL,2022-12-12T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,6.0
730789,RICHARD RD - WALSALL,2022-12-12T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,41.2
730789,RICHARD RD - WALSALL,2022-12-12T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
730789,RICHARD RD - WALSALL,2022-12-12T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.4
730789,RICHARD RD - WALSALL,2022-12-12T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
730789,RICHARD RD - WALSALL,2022-12-12T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.26
730789,RICHARD RD - WALSALL,2022-12-12T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.46
730789,RICHARD RD - WALSALL,2022-12-12T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.72
730789,RICHARD RD - WALSALL,2022-12-12T13:50:00.000+00:00,feeder,02,N Current (RMS),A,13.9
730789,RICHARD RD - WALSALL,2022-12-12T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.8
730789,RICHARD RD - WALSALL,2022-12-12T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.9
730789,RICHARD RD - WALSALL,2022-12-12T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,25.3
730789,RICHARD RD - WALSALL,2022-12-12T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,10.42
730789,RICHARD RD - WALSALL,2022-12-12T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.16
730789,RICHARD RD - WALSALL,2022-12-12T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-9.93
730789,RICHARD RD - WALSALL,2022-12-12T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,-4.38
730789,RICHARD RD - WALSALL,2022-12-12T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,-4.4
730789,RICHARD RD - WALSALL,2022-12-12T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.77
730789,RICHARD RD - WALSALL,2022-12-12T13:50:00.000+00:00,feeder,01,N Current (RMS),A,18.5
730789,RICHARD RD - WALSALL,2022-12-12T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,47.6
730789,RICHARD RD - WALSALL,2022-12-12T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,36.1
730789,RICHARD RD - WALSALL,2022-12-12T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,45.2
730789,RICHARD RD - WALSALL,2022-12-12T13:50:00.000+00:00,transformer,,Temperature,C,6.0
730789,RICHARD RD - WALSALL,2022-12-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
730789,RICHARD RD - WALSALL,2022-12-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
730789,RICHARD RD - WALSALL,2022-12-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
730789,RICHARD RD - WALSALL,2022-12-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
730789,RICHARD RD - WALSALL,2022-12-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
730789,RICHARD RD - WALSALL,2022-12-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
730789,RICHARD RD - WALSALL,2022-12-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.03
730789,RICHARD RD - WALSALL,2022-12-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
730789,RICHARD RD - WALSALL,2022-12-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.91
730789,RICHARD RD - WALSALL,2022-12-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.89
730789,RICHARD RD - WALSALL,2022-12-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
730789,RICHARD RD - WALSALL,2022-12-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,17.49
730789,RICHARD RD - WALSALL,2022-12-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,46.5
730789,RICHARD RD - WALSALL,2022-12-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
730789,RICHARD RD - WALSALL,2022-12-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
730789,RICHARD RD - WALSALL,2022-12-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
730789,RICHARD RD - WALSALL,2022-12-12T13:50:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-12T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.42
730789,RICHARD RD - WALSALL,2022-12-12T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.5
730789,RICHARD RD - WALSALL,2022-12-12T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
730789,RICHARD RD - WALSALL,2022-12-12T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.79
730789,RICHARD RD - WALSALL,2022-12-12T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,-1.62
730789,RICHARD RD - WALSALL,2022-12-12T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.57
730789,RICHARD RD - WALSALL,2022-12-12T13:40:00.000+00:00,feeder,03,N Current (RMS),A,32.9
730789,RICHARD RD - WALSALL,2022-12-12T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.2
730789,RICHARD RD - WALSALL,2022-12-12T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,10.0
730789,RICHARD RD - WALSALL,2022-12-12T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,50.1
730789,RICHARD RD - WALSALL,2022-12-12T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
730789,RICHARD RD - WALSALL,2022-12-12T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.4
730789,RICHARD RD - WALSALL,2022-12-12T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
730789,RICHARD RD - WALSALL,2022-12-12T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.31
730789,RICHARD RD - WALSALL,2022-12-12T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.54
730789,RICHARD RD - WALSALL,2022-12-12T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.92
730789,RICHARD RD - WALSALL,2022-12-12T13:40:00.000+00:00,feeder,02,N Current (RMS),A,14.6
730789,RICHARD RD - WALSALL,2022-12-12T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.1
730789,RICHARD RD - WALSALL,2022-12-12T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.0
730789,RICHARD RD - WALSALL,2022-12-12T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.2
730789,RICHARD RD - WALSALL,2022-12-12T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,12.94
730789,RICHARD RD - WALSALL,2022-12-12T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.79
730789,RICHARD RD - WALSALL,2022-12-12T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-12.88
730789,RICHARD RD - WALSALL,2022-12-12T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,-6.71
730789,RICHARD RD - WALSALL,2022-12-12T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,-3.55
730789,RICHARD RD - WALSALL,2022-12-12T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.92
730789,RICHARD RD - WALSALL,2022-12-12T13:40:00.000+00:00,feeder,01,N Current (RMS),A,30.1
730789,RICHARD RD - WALSALL,2022-12-12T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,60.6
730789,RICHARD RD - WALSALL,2022-12-12T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,26.2
730789,RICHARD RD - WALSALL,2022-12-12T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,56.6
730789,RICHARD RD - WALSALL,2022-12-12T13:40:00.000+00:00,transformer,,Temperature,C,6.1
730789,RICHARD RD - WALSALL,2022-12-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
730789,RICHARD RD - WALSALL,2022-12-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
730789,RICHARD RD - WALSALL,2022-12-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
730789,RICHARD RD - WALSALL,2022-12-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
730789,RICHARD RD - WALSALL,2022-12-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
730789,RICHARD RD - WALSALL,2022-12-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
730789,RICHARD RD - WALSALL,2022-12-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.56
730789,RICHARD RD - WALSALL,2022-12-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
730789,RICHARD RD - WALSALL,2022-12-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.92
730789,RICHARD RD - WALSALL,2022-12-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.18
730789,RICHARD RD - WALSALL,2022-12-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,0.36
730789,RICHARD RD - WALSALL,2022-12-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,20.41
730789,RICHARD RD - WALSALL,2022-12-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,62.5
730789,RICHARD RD - WALSALL,2022-12-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
730789,RICHARD RD - WALSALL,2022-12-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
730789,RICHARD RD - WALSALL,2022-12-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
730789,RICHARD RD - WALSALL,2022-12-12T13:40:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-12T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.19
730789,RICHARD RD - WALSALL,2022-12-12T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.63
730789,RICHARD RD - WALSALL,2022-12-12T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
730789,RICHARD RD - WALSALL,2022-12-12T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.75
730789,RICHARD RD - WALSALL,2022-12-12T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,-1.82
730789,RICHARD RD - WALSALL,2022-12-12T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.93
730789,RICHARD RD - WALSALL,2022-12-12T13:30:00.000+00:00,feeder,03,N Current (RMS),A,10.4
730789,RICHARD RD - WALSALL,2022-12-12T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,10.4
730789,RICHARD RD - WALSALL,2022-12-12T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.4
730789,RICHARD RD - WALSALL,2022-12-12T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.2
730789,RICHARD RD - WALSALL,2022-12-12T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
730789,RICHARD RD - WALSALL,2022-12-12T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.35
730789,RICHARD RD - WALSALL,2022-12-12T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
730789,RICHARD RD - WALSALL,2022-12-12T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.91
730789,RICHARD RD - WALSALL,2022-12-12T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.96
730789,RICHARD RD - WALSALL,2022-12-12T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.42
730789,RICHARD RD - WALSALL,2022-12-12T13:30:00.000+00:00,feeder,02,N Current (RMS),A,23.5
730789,RICHARD RD - WALSALL,2022-12-12T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.2
730789,RICHARD RD - WALSALL,2022-12-12T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.8
730789,RICHARD RD - WALSALL,2022-12-12T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,40.2
730789,RICHARD RD - WALSALL,2022-12-12T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,11.59
730789,RICHARD RD - WALSALL,2022-12-12T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.02
730789,RICHARD RD - WALSALL,2022-12-12T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-11.4
730789,RICHARD RD - WALSALL,2022-12-12T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,-5.53
730789,RICHARD RD - WALSALL,2022-12-12T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,-4.26
730789,RICHARD RD - WALSALL,2022-12-12T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.03
730789,RICHARD RD - WALSALL,2022-12-12T13:30:00.000+00:00,feeder,01,N Current (RMS),A,23.2
730789,RICHARD RD - WALSALL,2022-12-12T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,53.6
730789,RICHARD RD - WALSALL,2022-12-12T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,31.5
730789,RICHARD RD - WALSALL,2022-12-12T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,48.9
730789,RICHARD RD - WALSALL,2022-12-12T13:30:00.000+00:00,transformer,,Temperature,C,6.1
730789,RICHARD RD - WALSALL,2022-12-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
730789,RICHARD RD - WALSALL,2022-12-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
730789,RICHARD RD - WALSALL,2022-12-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
730789,RICHARD RD - WALSALL,2022-12-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
730789,RICHARD RD - WALSALL,2022-12-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
730789,RICHARD RD - WALSALL,2022-12-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
730789,RICHARD RD - WALSALL,2022-12-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.94
730789,RICHARD RD - WALSALL,2022-12-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
730789,RICHARD RD - WALSALL,2022-12-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.5
730789,RICHARD RD - WALSALL,2022-12-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.37
730789,RICHARD RD - WALSALL,2022-12-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.12
730789,RICHARD RD - WALSALL,2022-12-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,12.32
730789,RICHARD RD - WALSALL,2022-12-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
730789,RICHARD RD - WALSALL,2022-12-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
730789,RICHARD RD - WALSALL,2022-12-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
730789,RICHARD RD - WALSALL,2022-12-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
730789,RICHARD RD - WALSALL,2022-12-12T13:30:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-12T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.3
730789,RICHARD RD - WALSALL,2022-12-12T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
730789,RICHARD RD - WALSALL,2022-12-12T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
730789,RICHARD RD - WALSALL,2022-12-12T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.85
730789,RICHARD RD - WALSALL,2022-12-12T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,-1.26
730789,RICHARD RD - WALSALL,2022-12-12T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.5
730789,RICHARD RD - WALSALL,2022-12-12T13:20:00.000+00:00,feeder,03,N Current (RMS),A,16.0
730789,RICHARD RD - WALSALL,2022-12-12T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.0
730789,RICHARD RD - WALSALL,2022-12-12T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,6.9
730789,RICHARD RD - WALSALL,2022-12-12T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,24.4
730789,RICHARD RD - WALSALL,2022-12-12T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
730789,RICHARD RD - WALSALL,2022-12-12T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.3
730789,RICHARD RD - WALSALL,2022-12-12T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
730789,RICHARD RD - WALSALL,2022-12-12T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.28
730789,RICHARD RD - WALSALL,2022-12-12T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.15
730789,RICHARD RD - WALSALL,2022-12-12T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.95
730789,RICHARD RD - WALSALL,2022-12-12T13:20:00.000+00:00,feeder,02,N Current (RMS),A,20.2
730789,RICHARD RD - WALSALL,2022-12-12T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.8
730789,RICHARD RD - WALSALL,2022-12-12T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.2
730789,RICHARD RD - WALSALL,2022-12-12T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,38.1
730789,RICHARD RD - WALSALL,2022-12-12T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,11.6
730789,RICHARD RD - WALSALL,2022-12-12T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.98
730789,RICHARD RD - WALSALL,2022-12-12T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-10.53
730789,RICHARD RD - WALSALL,2022-12-12T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,-4.63
730789,RICHARD RD - WALSALL,2022-12-12T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,-4.74
730789,RICHARD RD - WALSALL,2022-12-12T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.58
730789,RICHARD RD - WALSALL,2022-12-12T13:20:00.000+00:00,feeder,01,N Current (RMS),A,20.7
730789,RICHARD RD - WALSALL,2022-12-12T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,52.6
730789,RICHARD RD - WALSALL,2022-12-12T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,36.5
730789,RICHARD RD - WALSALL,2022-12-12T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,47.4
730789,RICHARD RD - WALSALL,2022-12-12T13:20:00.000+00:00,transformer,,Temperature,C,6.1
730789,RICHARD RD - WALSALL,2022-12-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
730789,RICHARD RD - WALSALL,2022-12-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
730789,RICHARD RD - WALSALL,2022-12-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
730789,RICHARD RD - WALSALL,2022-12-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
730789,RICHARD RD - WALSALL,2022-12-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
730789,RICHARD RD - WALSALL,2022-12-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
730789,RICHARD RD - WALSALL,2022-12-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.25
730789,RICHARD RD - WALSALL,2022-12-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
730789,RICHARD RD - WALSALL,2022-12-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.78
730789,RICHARD RD - WALSALL,2022-12-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.21
730789,RICHARD RD - WALSALL,2022-12-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.86
730789,RICHARD RD - WALSALL,2022-12-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,17.03
730789,RICHARD RD - WALSALL,2022-12-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
730789,RICHARD RD - WALSALL,2022-12-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
730789,RICHARD RD - WALSALL,2022-12-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
730789,RICHARD RD - WALSALL,2022-12-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
730789,RICHARD RD - WALSALL,2022-12-12T13:20:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-12T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.22
730789,RICHARD RD - WALSALL,2022-12-12T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.06
730789,RICHARD RD - WALSALL,2022-12-12T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
730789,RICHARD RD - WALSALL,2022-12-12T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,-1.29
730789,RICHARD RD - WALSALL,2022-12-12T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,-1.85
730789,RICHARD RD - WALSALL,2022-12-12T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.36
730789,RICHARD RD - WALSALL,2022-12-12T13:10:00.000+00:00,feeder,03,N Current (RMS),A,9.8
730789,RICHARD RD - WALSALL,2022-12-12T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.5
730789,RICHARD RD - WALSALL,2022-12-12T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.5
730789,RICHARD RD - WALSALL,2022-12-12T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.5
730789,RICHARD RD - WALSALL,2022-12-12T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
730789,RICHARD RD - WALSALL,2022-12-12T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
730789,RICHARD RD - WALSALL,2022-12-12T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
730789,RICHARD RD - WALSALL,2022-12-12T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.77
730789,RICHARD RD - WALSALL,2022-12-12T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.34
730789,RICHARD RD - WALSALL,2022-12-12T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.9
730789,RICHARD RD - WALSALL,2022-12-12T13:10:00.000+00:00,feeder,02,N Current (RMS),A,26.4
730789,RICHARD RD - WALSALL,2022-12-12T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.9
