Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730789,RICHARD RD - WALSALL,2022-12-12T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,10.1
730789,RICHARD RD - WALSALL,2022-12-12T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,41.7
730789,RICHARD RD - WALSALL,2022-12-12T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,10.51
730789,RICHARD RD - WALSALL,2022-12-12T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.27
730789,RICHARD RD - WALSALL,2022-12-12T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-9.81
730789,RICHARD RD - WALSALL,2022-12-12T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,-4.25
730789,RICHARD RD - WALSALL,2022-12-12T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,-4.9
730789,RICHARD RD - WALSALL,2022-12-12T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.73
730789,RICHARD RD - WALSALL,2022-12-12T13:10:00.000+00:00,feeder,01,N Current (RMS),A,17.1
730789,RICHARD RD - WALSALL,2022-12-12T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,48.1
730789,RICHARD RD - WALSALL,2022-12-12T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,37.1
730789,RICHARD RD - WALSALL,2022-12-12T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,46.1
730789,RICHARD RD - WALSALL,2022-12-12T13:10:00.000+00:00,transformer,,Temperature,C,6.0
730789,RICHARD RD - WALSALL,2022-12-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
730789,RICHARD RD - WALSALL,2022-12-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
730789,RICHARD RD - WALSALL,2022-12-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
730789,RICHARD RD - WALSALL,2022-12-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
730789,RICHARD RD - WALSALL,2022-12-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
730789,RICHARD RD - WALSALL,2022-12-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
730789,RICHARD RD - WALSALL,2022-12-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.06
730789,RICHARD RD - WALSALL,2022-12-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.25
730789,RICHARD RD - WALSALL,2022-12-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.89
730789,RICHARD RD - WALSALL,2022-12-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.77
730789,RICHARD RD - WALSALL,2022-12-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.4
730789,RICHARD RD - WALSALL,2022-12-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
730789,RICHARD RD - WALSALL,2022-12-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,38.3
730789,RICHARD RD - WALSALL,2022-12-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
730789,RICHARD RD - WALSALL,2022-12-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
730789,RICHARD RD - WALSALL,2022-12-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
730789,RICHARD RD - WALSALL,2022-12-12T13:10:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-12T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.09
730789,RICHARD RD - WALSALL,2022-12-12T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
730789,RICHARD RD - WALSALL,2022-12-12T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
730789,RICHARD RD - WALSALL,2022-12-12T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.68
730789,RICHARD RD - WALSALL,2022-12-12T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,-1.26
730789,RICHARD RD - WALSALL,2022-12-12T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.13
730789,RICHARD RD - WALSALL,2022-12-12T13:00:00.000+00:00,feeder,03,N Current (RMS),A,11.9
730789,RICHARD RD - WALSALL,2022-12-12T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,10.6
730789,RICHARD RD - WALSALL,2022-12-12T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,6.6
730789,RICHARD RD - WALSALL,2022-12-12T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.0
730789,RICHARD RD - WALSALL,2022-12-12T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
730789,RICHARD RD - WALSALL,2022-12-12T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
730789,RICHARD RD - WALSALL,2022-12-12T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
730789,RICHARD RD - WALSALL,2022-12-12T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.63
730789,RICHARD RD - WALSALL,2022-12-12T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.93
730789,RICHARD RD - WALSALL,2022-12-12T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.84
730789,RICHARD RD - WALSALL,2022-12-12T13:00:00.000+00:00,feeder,02,N Current (RMS),A,17.3
730789,RICHARD RD - WALSALL,2022-12-12T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.3
730789,RICHARD RD - WALSALL,2022-12-12T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.0
730789,RICHARD RD - WALSALL,2022-12-12T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,33.9
730789,RICHARD RD - WALSALL,2022-12-12T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,11.96
730789,RICHARD RD - WALSALL,2022-12-12T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.33
730789,RICHARD RD - WALSALL,2022-12-12T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-11.48
730789,RICHARD RD - WALSALL,2022-12-12T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,-5.65
730789,RICHARD RD - WALSALL,2022-12-12T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,-5.01
730789,RICHARD RD - WALSALL,2022-12-12T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.9
730789,RICHARD RD - WALSALL,2022-12-12T13:00:00.000+00:00,feeder,01,N Current (RMS),A,20.4
730789,RICHARD RD - WALSALL,2022-12-12T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,55.6
730789,RICHARD RD - WALSALL,2022-12-12T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,37.5
730789,RICHARD RD - WALSALL,2022-12-12T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,52.4
730789,RICHARD RD - WALSALL,2022-12-12T13:00:00.000+00:00,transformer,,Temperature,C,6.0
730789,RICHARD RD - WALSALL,2022-12-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
730789,RICHARD RD - WALSALL,2022-12-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
730789,RICHARD RD - WALSALL,2022-12-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
730789,RICHARD RD - WALSALL,2022-12-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
730789,RICHARD RD - WALSALL,2022-12-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
730789,RICHARD RD - WALSALL,2022-12-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
730789,RICHARD RD - WALSALL,2022-12-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.24
730789,RICHARD RD - WALSALL,2022-12-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
730789,RICHARD RD - WALSALL,2022-12-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.69
730789,RICHARD RD - WALSALL,2022-12-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.69
730789,RICHARD RD - WALSALL,2022-12-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.34
730789,RICHARD RD - WALSALL,2022-12-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,14.87
730789,RICHARD RD - WALSALL,2022-12-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,41.5
730789,RICHARD RD - WALSALL,2022-12-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
730789,RICHARD RD - WALSALL,2022-12-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
730789,RICHARD RD - WALSALL,2022-12-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
730789,RICHARD RD - WALSALL,2022-12-12T13:00:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-12T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.11
730789,RICHARD RD - WALSALL,2022-12-12T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
730789,RICHARD RD - WALSALL,2022-12-12T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
730789,RICHARD RD - WALSALL,2022-12-12T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.59
730789,RICHARD RD - WALSALL,2022-12-12T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,-1.22
730789,RICHARD RD - WALSALL,2022-12-12T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.45
730789,RICHARD RD - WALSALL,2022-12-12T12:50:00.000+00:00,feeder,03,N Current (RMS),A,8.9
730789,RICHARD RD - WALSALL,2022-12-12T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,9.7
730789,RICHARD RD - WALSALL,2022-12-12T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,6.2
730789,RICHARD RD - WALSALL,2022-12-12T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.9
730789,RICHARD RD - WALSALL,2022-12-12T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
730789,RICHARD RD - WALSALL,2022-12-12T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
730789,RICHARD RD - WALSALL,2022-12-12T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
730789,RICHARD RD - WALSALL,2022-12-12T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.65
730789,RICHARD RD - WALSALL,2022-12-12T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.55
730789,RICHARD RD - WALSALL,2022-12-12T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.13
730789,RICHARD RD - WALSALL,2022-12-12T12:50:00.000+00:00,feeder,02,N Current (RMS),A,12.4
730789,RICHARD RD - WALSALL,2022-12-12T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.2
730789,RICHARD RD - WALSALL,2022-12-12T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,20.6
730789,RICHARD RD - WALSALL,2022-12-12T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.1
730789,RICHARD RD - WALSALL,2022-12-12T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,11.72
730789,RICHARD RD - WALSALL,2022-12-12T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-9.3
730789,RICHARD RD - WALSALL,2022-12-12T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-11.8
730789,RICHARD RD - WALSALL,2022-12-12T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,-5.69
730789,RICHARD RD - WALSALL,2022-12-12T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,-6.23
730789,RICHARD RD - WALSALL,2022-12-12T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.67
730789,RICHARD RD - WALSALL,2022-12-12T12:50:00.000+00:00,feeder,01,N Current (RMS),A,21.0
730789,RICHARD RD - WALSALL,2022-12-12T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,55.3
730789,RICHARD RD - WALSALL,2022-12-12T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,47.5
730789,RICHARD RD - WALSALL,2022-12-12T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,51.8
730789,RICHARD RD - WALSALL,2022-12-12T12:50:00.000+00:00,transformer,,Temperature,C,6.0
730789,RICHARD RD - WALSALL,2022-12-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
730789,RICHARD RD - WALSALL,2022-12-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
730789,RICHARD RD - WALSALL,2022-12-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
730789,RICHARD RD - WALSALL,2022-12-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
730789,RICHARD RD - WALSALL,2022-12-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
730789,RICHARD RD - WALSALL,2022-12-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
730789,RICHARD RD - WALSALL,2022-12-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.18
730789,RICHARD RD - WALSALL,2022-12-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.02
730789,RICHARD RD - WALSALL,2022-12-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.36
730789,RICHARD RD - WALSALL,2022-12-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.63
730789,RICHARD RD - WALSALL,2022-12-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.9
730789,RICHARD RD - WALSALL,2022-12-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,10.24
730789,RICHARD RD - WALSALL,2022-12-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,33.3
730789,RICHARD RD - WALSALL,2022-12-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
730789,RICHARD RD - WALSALL,2022-12-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
730789,RICHARD RD - WALSALL,2022-12-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
730789,RICHARD RD - WALSALL,2022-12-12T12:50:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-12T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.0
730789,RICHARD RD - WALSALL,2022-12-12T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
730789,RICHARD RD - WALSALL,2022-12-12T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
730789,RICHARD RD - WALSALL,2022-12-12T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,-1.32
730789,RICHARD RD - WALSALL,2022-12-12T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,-1.22
730789,RICHARD RD - WALSALL,2022-12-12T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.08
730789,RICHARD RD - WALSALL,2022-12-12T12:40:00.000+00:00,feeder,03,N Current (RMS),A,13.2
730789,RICHARD RD - WALSALL,2022-12-12T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.5
730789,RICHARD RD - WALSALL,2022-12-12T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,6.2
730789,RICHARD RD - WALSALL,2022-12-12T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.2
730789,RICHARD RD - WALSALL,2022-12-12T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
730789,RICHARD RD - WALSALL,2022-12-12T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
730789,RICHARD RD - WALSALL,2022-12-12T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.21
730789,RICHARD RD - WALSALL,2022-12-12T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.98
730789,RICHARD RD - WALSALL,2022-12-12T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.96
730789,RICHARD RD - WALSALL,2022-12-12T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.49
730789,RICHARD RD - WALSALL,2022-12-12T12:40:00.000+00:00,feeder,02,N Current (RMS),A,12.1
730789,RICHARD RD - WALSALL,2022-12-12T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.3
730789,RICHARD RD - WALSALL,2022-12-12T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,8.7
730789,RICHARD RD - WALSALL,2022-12-12T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.3
730789,RICHARD RD - WALSALL,2022-12-12T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,13.4
730789,RICHARD RD - WALSALL,2022-12-12T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.58
730789,RICHARD RD - WALSALL,2022-12-12T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-12.61
730789,RICHARD RD - WALSALL,2022-12-12T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,-6.06
730789,RICHARD RD - WALSALL,2022-12-12T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,-5.28
730789,RICHARD RD - WALSALL,2022-12-12T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.09
730789,RICHARD RD - WALSALL,2022-12-12T12:40:00.000+00:00,feeder,01,N Current (RMS),A,24.5
730789,RICHARD RD - WALSALL,2022-12-12T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,62.3
730789,RICHARD RD - WALSALL,2022-12-12T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,38.8
730789,RICHARD RD - WALSALL,2022-12-12T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,54.5
730789,RICHARD RD - WALSALL,2022-12-12T12:40:00.000+00:00,transformer,,Temperature,C,6.1
730789,RICHARD RD - WALSALL,2022-12-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
730789,RICHARD RD - WALSALL,2022-12-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
730789,RICHARD RD - WALSALL,2022-12-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
730789,RICHARD RD - WALSALL,2022-12-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
730789,RICHARD RD - WALSALL,2022-12-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
730789,RICHARD RD - WALSALL,2022-12-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
730789,RICHARD RD - WALSALL,2022-12-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.43
730789,RICHARD RD - WALSALL,2022-12-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.33
730789,RICHARD RD - WALSALL,2022-12-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.7
730789,RICHARD RD - WALSALL,2022-12-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.39
730789,RICHARD RD - WALSALL,2022-12-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.54
730789,RICHARD RD - WALSALL,2022-12-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,8.66
730789,RICHARD RD - WALSALL,2022-12-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,29.9
730789,RICHARD RD - WALSALL,2022-12-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
730789,RICHARD RD - WALSALL,2022-12-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
730789,RICHARD RD - WALSALL,2022-12-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
730789,RICHARD RD - WALSALL,2022-12-12T12:40:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-12T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.86
730789,RICHARD RD - WALSALL,2022-12-12T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
730789,RICHARD RD - WALSALL,2022-12-12T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
730789,RICHARD RD - WALSALL,2022-12-12T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,-1.85
730789,RICHARD RD - WALSALL,2022-12-12T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,-1.3
730789,RICHARD RD - WALSALL,2022-12-12T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.28
730789,RICHARD RD - WALSALL,2022-12-12T12:30:00.000+00:00,feeder,03,N Current (RMS),A,14.5
730789,RICHARD RD - WALSALL,2022-12-12T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.5
730789,RICHARD RD - WALSALL,2022-12-12T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,6.6
730789,RICHARD RD - WALSALL,2022-12-12T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,6.4
730789,RICHARD RD - WALSALL,2022-12-12T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
730789,RICHARD RD - WALSALL,2022-12-12T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
730789,RICHARD RD - WALSALL,2022-12-12T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
730789,RICHARD RD - WALSALL,2022-12-12T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.78
730789,RICHARD RD - WALSALL,2022-12-12T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.01
730789,RICHARD RD - WALSALL,2022-12-12T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.64
730789,RICHARD RD - WALSALL,2022-12-12T12:30:00.000+00:00,feeder,02,N Current (RMS),A,12.2
730789,RICHARD RD - WALSALL,2022-12-12T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.6
730789,RICHARD RD - WALSALL,2022-12-12T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.2
730789,RICHARD RD - WALSALL,2022-12-12T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,25.0
730789,RICHARD RD - WALSALL,2022-12-12T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,13.05
730789,RICHARD RD - WALSALL,2022-12-12T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-8.1
730789,RICHARD RD - WALSALL,2022-12-12T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-11.83
730789,RICHARD RD - WALSALL,2022-12-12T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,-5.63
730789,RICHARD RD - WALSALL,2022-12-12T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,-5.54
730789,RICHARD RD - WALSALL,2022-12-12T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.36
730789,RICHARD RD - WALSALL,2022-12-12T12:30:00.000+00:00,feeder,01,N Current (RMS),A,19.0
730789,RICHARD RD - WALSALL,2022-12-12T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,59.8
730789,RICHARD RD - WALSALL,2022-12-12T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,41.5
730789,RICHARD RD - WALSALL,2022-12-12T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,52.2
730789,RICHARD RD - WALSALL,2022-12-12T12:30:00.000+00:00,transformer,,Temperature,C,6.1
730789,RICHARD RD - WALSALL,2022-12-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
730789,RICHARD RD - WALSALL,2022-12-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
730789,RICHARD RD - WALSALL,2022-12-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
730789,RICHARD RD - WALSALL,2022-12-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
730789,RICHARD RD - WALSALL,2022-12-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
730789,RICHARD RD - WALSALL,2022-12-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
730789,RICHARD RD - WALSALL,2022-12-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.5
730789,RICHARD RD - WALSALL,2022-12-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
730789,RICHARD RD - WALSALL,2022-12-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.59
730789,RICHARD RD - WALSALL,2022-12-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.71
730789,RICHARD RD - WALSALL,2022-12-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.84
730789,RICHARD RD - WALSALL,2022-12-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,9.28
730789,RICHARD RD - WALSALL,2022-12-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
730789,RICHARD RD - WALSALL,2022-12-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
730789,RICHARD RD - WALSALL,2022-12-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
730789,RICHARD RD - WALSALL,2022-12-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
730789,RICHARD RD - WALSALL,2022-12-12T12:30:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-12T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.13
730789,RICHARD RD - WALSALL,2022-12-12T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
730789,RICHARD RD - WALSALL,2022-12-12T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
730789,RICHARD RD - WALSALL,2022-12-12T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,-1.35
730789,RICHARD RD - WALSALL,2022-12-12T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,-1.22
730789,RICHARD RD - WALSALL,2022-12-12T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.14
730789,RICHARD RD - WALSALL,2022-12-12T12:20:00.000+00:00,feeder,03,N Current (RMS),A,10.8
730789,RICHARD RD - WALSALL,2022-12-12T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.9
730789,RICHARD RD - WALSALL,2022-12-12T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,6.7
730789,RICHARD RD - WALSALL,2022-12-12T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.3
730789,RICHARD RD - WALSALL,2022-12-12T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
730789,RICHARD RD - WALSALL,2022-12-12T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
730789,RICHARD RD - WALSALL,2022-12-12T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
730789,RICHARD RD - WALSALL,2022-12-12T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.91
730789,RICHARD RD - WALSALL,2022-12-12T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.98
730789,RICHARD RD - WALSALL,2022-12-12T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.7
730789,RICHARD RD - WALSALL,2022-12-12T12:20:00.000+00:00,feeder,02,N Current (RMS),A,15.4
730789,RICHARD RD - WALSALL,2022-12-12T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,29.5
730789,RICHARD RD - WALSALL,2022-12-12T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.0
730789,RICHARD RD - WALSALL,2022-12-12T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.1
730789,RICHARD RD - WALSALL,2022-12-12T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,11.41
730789,RICHARD RD - WALSALL,2022-12-12T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.51
730789,RICHARD RD - WALSALL,2022-12-12T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-10.51
730789,RICHARD RD - WALSALL,2022-12-12T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,-4.92
730789,RICHARD RD - WALSALL,2022-12-12T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,-4.67
730789,RICHARD RD - WALSALL,2022-12-12T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.43
730789,RICHARD RD - WALSALL,2022-12-12T12:20:00.000+00:00,feeder,01,N Current (RMS),A,27.2
730789,RICHARD RD - WALSALL,2022-12-12T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,52.6
730789,RICHARD RD - WALSALL,2022-12-12T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,39.6
730789,RICHARD RD - WALSALL,2022-12-12T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,55.8
730789,RICHARD RD - WALSALL,2022-12-12T12:20:00.000+00:00,transformer,,Temperature,C,6.1
730789,RICHARD RD - WALSALL,2022-12-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
730789,RICHARD RD - WALSALL,2022-12-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
730789,RICHARD RD - WALSALL,2022-12-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
730789,RICHARD RD - WALSALL,2022-12-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
730789,RICHARD RD - WALSALL,2022-12-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
730789,RICHARD RD - WALSALL,2022-12-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
730789,RICHARD RD - WALSALL,2022-12-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.87
730789,RICHARD RD - WALSALL,2022-12-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.72
730789,RICHARD RD - WALSALL,2022-12-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.81
730789,RICHARD RD - WALSALL,2022-12-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,0.64
730789,RICHARD RD - WALSALL,2022-12-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.91
730789,RICHARD RD - WALSALL,2022-12-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,15.26
730789,RICHARD RD - WALSALL,2022-12-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
730789,RICHARD RD - WALSALL,2022-12-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
730789,RICHARD RD - WALSALL,2022-12-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
730789,RICHARD RD - WALSALL,2022-12-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
730789,RICHARD RD - WALSALL,2022-12-12T12:20:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-12T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.67
730789,RICHARD RD - WALSALL,2022-12-12T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
730789,RICHARD RD - WALSALL,2022-12-12T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
730789,RICHARD RD - WALSALL,2022-12-12T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,-1.07
730789,RICHARD RD - WALSALL,2022-12-12T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,-1.14
730789,RICHARD RD - WALSALL,2022-12-12T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.13
730789,RICHARD RD - WALSALL,2022-12-12T12:10:00.000+00:00,feeder,03,N Current (RMS),A,10.5
730789,RICHARD RD - WALSALL,2022-12-12T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.7
730789,RICHARD RD - WALSALL,2022-12-12T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,6.8
730789,RICHARD RD - WALSALL,2022-12-12T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.1
730789,RICHARD RD - WALSALL,2022-12-12T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.05
730789,RICHARD RD - WALSALL,2022-12-12T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
730789,RICHARD RD - WALSALL,2022-12-12T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
730789,RICHARD RD - WALSALL,2022-12-12T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.81
730789,RICHARD RD - WALSALL,2022-12-12T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.56
730789,RICHARD RD - WALSALL,2022-12-12T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.47
730789,RICHARD RD - WALSALL,2022-12-12T12:10:00.000+00:00,feeder,02,N Current (RMS),A,11.9
730789,RICHARD RD - WALSALL,2022-12-12T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.9
730789,RICHARD RD - WALSALL,2022-12-12T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.6
730789,RICHARD RD - WALSALL,2022-12-12T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.5
730789,RICHARD RD - WALSALL,2022-12-12T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,11.48
730789,RICHARD RD - WALSALL,2022-12-12T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.16
730789,RICHARD RD - WALSALL,2022-12-12T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-11.15
730789,RICHARD RD - WALSALL,2022-12-12T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,-5.47
730789,RICHARD RD - WALSALL,2022-12-12T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,-2.91
730789,RICHARD RD - WALSALL,2022-12-12T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.57
730789,RICHARD RD - WALSALL,2022-12-12T12:10:00.000+00:00,feeder,01,N Current (RMS),A,28.8
730789,RICHARD RD - WALSALL,2022-12-12T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,54.0
730789,RICHARD RD - WALSALL,2022-12-12T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,23.3
730789,RICHARD RD - WALSALL,2022-12-12T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,49.3
730789,RICHARD RD - WALSALL,2022-12-12T12:10:00.000+00:00,transformer,,Temperature,C,6.2
730789,RICHARD RD - WALSALL,2022-12-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
730789,RICHARD RD - WALSALL,2022-12-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
730789,RICHARD RD - WALSALL,2022-12-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
730789,RICHARD RD - WALSALL,2022-12-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
730789,RICHARD RD - WALSALL,2022-12-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
730789,RICHARD RD - WALSALL,2022-12-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
730789,RICHARD RD - WALSALL,2022-12-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.11
730789,RICHARD RD - WALSALL,2022-12-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
730789,RICHARD RD - WALSALL,2022-12-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.61
730789,RICHARD RD - WALSALL,2022-12-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.73
730789,RICHARD RD - WALSALL,2022-12-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,0.51
730789,RICHARD RD - WALSALL,2022-12-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,7.17
730789,RICHARD RD - WALSALL,2022-12-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,38.1
730789,RICHARD RD - WALSALL,2022-12-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
730789,RICHARD RD - WALSALL,2022-12-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
730789,RICHARD RD - WALSALL,2022-12-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
730789,RICHARD RD - WALSALL,2022-12-12T12:10:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-12T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.32
730789,RICHARD RD - WALSALL,2022-12-12T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
730789,RICHARD RD - WALSALL,2022-12-12T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
730789,RICHARD RD - WALSALL,2022-12-12T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.93
730789,RICHARD RD - WALSALL,2022-12-12T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,-1.21
730789,RICHARD RD - WALSALL,2022-12-12T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.48
730789,RICHARD RD - WALSALL,2022-12-12T12:00:00.000+00:00,feeder,03,N Current (RMS),A,13.6
730789,RICHARD RD - WALSALL,2022-12-12T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.0
730789,RICHARD RD - WALSALL,2022-12-12T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,6.8
730789,RICHARD RD - WALSALL,2022-12-12T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.2
730789,RICHARD RD - WALSALL,2022-12-12T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
730789,RICHARD RD - WALSALL,2022-12-12T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
730789,RICHARD RD - WALSALL,2022-12-12T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.06
730789,RICHARD RD - WALSALL,2022-12-12T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.65
730789,RICHARD RD - WALSALL,2022-12-12T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.02
730789,RICHARD RD - WALSALL,2022-12-12T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.99
730789,RICHARD RD - WALSALL,2022-12-12T12:00:00.000+00:00,feeder,02,N Current (RMS),A,10.6
730789,RICHARD RD - WALSALL,2022-12-12T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.1
730789,RICHARD RD - WALSALL,2022-12-12T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.2
730789,RICHARD RD - WALSALL,2022-12-12T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,17.4
730789,RICHARD RD - WALSALL,2022-12-12T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,12.53
730789,RICHARD RD - WALSALL,2022-12-12T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.74
730789,RICHARD RD - WALSALL,2022-12-12T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-12.0
730789,RICHARD RD - WALSALL,2022-12-12T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,-6.21
730789,RICHARD RD - WALSALL,2022-12-12T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,-2.57
730789,RICHARD RD - WALSALL,2022-12-12T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.86
730789,RICHARD RD - WALSALL,2022-12-12T12:00:00.000+00:00,feeder,01,N Current (RMS),A,33.7
730789,RICHARD RD - WALSALL,2022-12-12T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,59.7
730789,RICHARD RD - WALSALL,2022-12-12T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,20.5
730789,RICHARD RD - WALSALL,2022-12-12T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,52.9
730789,RICHARD RD - WALSALL,2022-12-12T12:00:00.000+00:00,transformer,,Temperature,C,6.3
730789,RICHARD RD - WALSALL,2022-12-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
730789,RICHARD RD - WALSALL,2022-12-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
730789,RICHARD RD - WALSALL,2022-12-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
730789,RICHARD RD - WALSALL,2022-12-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
730789,RICHARD RD - WALSALL,2022-12-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
730789,RICHARD RD - WALSALL,2022-12-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
730789,RICHARD RD - WALSALL,2022-12-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.76
730789,RICHARD RD - WALSALL,2022-12-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
730789,RICHARD RD - WALSALL,2022-12-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.12
730789,RICHARD RD - WALSALL,2022-12-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.49
730789,RICHARD RD - WALSALL,2022-12-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,1.24
730789,RICHARD RD - WALSALL,2022-12-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,7.61
730789,RICHARD RD - WALSALL,2022-12-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,42.9
730789,RICHARD RD - WALSALL,2022-12-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
730789,RICHARD RD - WALSALL,2022-12-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
730789,RICHARD RD - WALSALL,2022-12-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
730789,RICHARD RD - WALSALL,2022-12-12T12:00:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-12T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.78
730789,RICHARD RD - WALSALL,2022-12-12T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
730789,RICHARD RD - WALSALL,2022-12-12T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.17
730789,RICHARD RD - WALSALL,2022-12-12T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,-1.31
730789,RICHARD RD - WALSALL,2022-12-12T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,-1.29
730789,RICHARD RD - WALSALL,2022-12-12T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.21
730789,RICHARD RD - WALSALL,2022-12-12T11:50:00.000+00:00,feeder,03,N Current (RMS),A,9.3
730789,RICHARD RD - WALSALL,2022-12-12T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.9
730789,RICHARD RD - WALSALL,2022-12-12T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,7.0
730789,RICHARD RD - WALSALL,2022-12-12T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.4
730789,RICHARD RD - WALSALL,2022-12-12T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.1
730789,RICHARD RD - WALSALL,2022-12-12T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
730789,RICHARD RD - WALSALL,2022-12-12T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
730789,RICHARD RD - WALSALL,2022-12-12T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.73
730789,RICHARD RD - WALSALL,2022-12-12T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.13
730789,RICHARD RD - WALSALL,2022-12-12T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.2
730789,RICHARD RD - WALSALL,2022-12-12T11:50:00.000+00:00,feeder,02,N Current (RMS),A,16.1
730789,RICHARD RD - WALSALL,2022-12-12T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,28.3
730789,RICHARD RD - WALSALL,2022-12-12T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.2
730789,RICHARD RD - WALSALL,2022-12-12T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.2
730789,RICHARD RD - WALSALL,2022-12-12T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,12.72
730789,RICHARD RD - WALSALL,2022-12-12T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.66
730789,RICHARD RD - WALSALL,2022-12-12T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-11.42
730789,RICHARD RD - WALSALL,2022-12-12T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,-6.14
730789,RICHARD RD - WALSALL,2022-12-12T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,-2.34
730789,RICHARD RD - WALSALL,2022-12-12T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.47
730789,RICHARD RD - WALSALL,2022-12-12T11:50:00.000+00:00,feeder,01,N Current (RMS),A,31.9
730789,RICHARD RD - WALSALL,2022-12-12T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,59.1
730789,RICHARD RD - WALSALL,2022-12-12T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,19.6
730789,RICHARD RD - WALSALL,2022-12-12T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,50.9
730789,RICHARD RD - WALSALL,2022-12-12T11:50:00.000+00:00,transformer,,Temperature,C,6.3
730789,RICHARD RD - WALSALL,2022-12-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
730789,RICHARD RD - WALSALL,2022-12-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
730789,RICHARD RD - WALSALL,2022-12-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
730789,RICHARD RD - WALSALL,2022-12-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
730789,RICHARD RD - WALSALL,2022-12-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
730789,RICHARD RD - WALSALL,2022-12-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
730789,RICHARD RD - WALSALL,2022-12-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.4
730789,RICHARD RD - WALSALL,2022-12-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
730789,RICHARD RD - WALSALL,2022-12-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.53
730789,RICHARD RD - WALSALL,2022-12-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.72
730789,RICHARD RD - WALSALL,2022-12-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,0.49
730789,RICHARD RD - WALSALL,2022-12-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,6.88
730789,RICHARD RD - WALSALL,2022-12-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,40.3
730789,RICHARD RD - WALSALL,2022-12-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
730789,RICHARD RD - WALSALL,2022-12-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
730789,RICHARD RD - WALSALL,2022-12-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
730789,RICHARD RD - WALSALL,2022-12-12T11:50:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-12T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.93
730789,RICHARD RD - WALSALL,2022-12-12T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
730789,RICHARD RD - WALSALL,2022-12-12T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
730789,RICHARD RD - WALSALL,2022-12-12T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.65
730789,RICHARD RD - WALSALL,2022-12-12T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,-1.21
730789,RICHARD RD - WALSALL,2022-12-12T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.54
730789,RICHARD RD - WALSALL,2022-12-12T11:40:00.000+00:00,feeder,03,N Current (RMS),A,11.5
730789,RICHARD RD - WALSALL,2022-12-12T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,9.3
730789,RICHARD RD - WALSALL,2022-12-12T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,6.5
730789,RICHARD RD - WALSALL,2022-12-12T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.3
730789,RICHARD RD - WALSALL,2022-12-12T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
730789,RICHARD RD - WALSALL,2022-12-12T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
730789,RICHARD RD - WALSALL,2022-12-12T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
730789,RICHARD RD - WALSALL,2022-12-12T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.87
730789,RICHARD RD - WALSALL,2022-12-12T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.66
730789,RICHARD RD - WALSALL,2022-12-12T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.29
730789,RICHARD RD - WALSALL,2022-12-12T11:40:00.000+00:00,feeder,02,N Current (RMS),A,15.4
730789,RICHARD RD - WALSALL,2022-12-12T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,30.6
730789,RICHARD RD - WALSALL,2022-12-12T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.1
730789,RICHARD RD - WALSALL,2022-12-12T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.7
730789,RICHARD RD - WALSALL,2022-12-12T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,11.36
730789,RICHARD RD - WALSALL,2022-12-12T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.55
730789,RICHARD RD - WALSALL,2022-12-12T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-10.9
730789,RICHARD RD - WALSALL,2022-12-12T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,-6.05
730789,RICHARD RD - WALSALL,2022-12-12T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,-2.29
730789,RICHARD RD - WALSALL,2022-12-12T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,-1.63
730789,RICHARD RD - WALSALL,2022-12-12T11:40:00.000+00:00,feeder,01,N Current (RMS),A,30.1
730789,RICHARD RD - WALSALL,2022-12-12T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,54.6
730789,RICHARD RD - WALSALL,2022-12-12T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,18.8
730789,RICHARD RD - WALSALL,2022-12-12T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,48.5
730789,RICHARD RD - WALSALL,2022-12-12T11:40:00.000+00:00,transformer,,Temperature,C,6.2
730789,RICHARD RD - WALSALL,2022-12-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
730789,RICHARD RD - WALSALL,2022-12-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
730789,RICHARD RD - WALSALL,2022-12-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
730789,RICHARD RD - WALSALL,2022-12-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
730789,RICHARD RD - WALSALL,2022-12-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
730789,RICHARD RD - WALSALL,2022-12-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
730789,RICHARD RD - WALSALL,2022-12-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.17
730789,RICHARD RD - WALSALL,2022-12-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
730789,RICHARD RD - WALSALL,2022-12-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.35
730789,RICHARD RD - WALSALL,2022-12-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,0.16
730789,RICHARD RD - WALSALL,2022-12-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,0.16
730789,RICHARD RD - WALSALL,2022-12-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,6.2
730789,RICHARD RD - WALSALL,2022-12-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,32.5
730789,RICHARD RD - WALSALL,2022-12-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
730789,RICHARD RD - WALSALL,2022-12-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
730789,RICHARD RD - WALSALL,2022-12-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
730789,RICHARD RD - WALSALL,2022-12-12T11:40:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-12T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.47
730789,RICHARD RD - WALSALL,2022-12-12T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
730789,RICHARD RD - WALSALL,2022-12-12T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
730789,RICHARD RD - WALSALL,2022-12-12T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.92
730789,RICHARD RD - WALSALL,2022-12-12T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,-1.18
730789,RICHARD RD - WALSALL,2022-12-12T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.95
730789,RICHARD RD - WALSALL,2022-12-12T11:30:00.000+00:00,feeder,03,N Current (RMS),A,15.3
730789,RICHARD RD - WALSALL,2022-12-12T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.6
730789,RICHARD RD - WALSALL,2022-12-12T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,6.4
730789,RICHARD RD - WALSALL,2022-12-12T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,23.4
730789,RICHARD RD - WALSALL,2022-12-12T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
730789,RICHARD RD - WALSALL,2022-12-12T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
730789,RICHARD RD - WALSALL,2022-12-12T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.2
730789,RICHARD RD - WALSALL,2022-12-12T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.38
730789,RICHARD RD - WALSALL,2022-12-12T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.66
730789,RICHARD RD - WALSALL,2022-12-12T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.88
730789,RICHARD RD - WALSALL,2022-12-12T11:30:00.000+00:00,feeder,02,N Current (RMS),A,9.9
730789,RICHARD RD - WALSALL,2022-12-12T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.8
730789,RICHARD RD - WALSALL,2022-12-12T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,20.3
730789,RICHARD RD - WALSALL,2022-12-12T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.9
730789,RICHARD RD - WALSALL,2022-12-12T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,9.2
730789,RICHARD RD - WALSALL,2022-12-12T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.3
730789,RICHARD RD - WALSALL,2022-12-12T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-8.6
730789,RICHARD RD - WALSALL,2022-12-12T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,-4.68
730789,RICHARD RD - WALSALL,2022-12-12T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,-2.25
730789,RICHARD RD - WALSALL,2022-12-12T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.62
730789,RICHARD RD - WALSALL,2022-12-12T11:30:00.000+00:00,feeder,01,N Current (RMS),A,24.6
730789,RICHARD RD - WALSALL,2022-12-12T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,44.3
730789,RICHARD RD - WALSALL,2022-12-12T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,17.9
730789,RICHARD RD - WALSALL,2022-12-12T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,41.7
730789,RICHARD RD - WALSALL,2022-12-12T11:30:00.000+00:00,transformer,,Temperature,C,6.1
730789,RICHARD RD - WALSALL,2022-12-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
730789,RICHARD RD - WALSALL,2022-12-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
730789,RICHARD RD - WALSALL,2022-12-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
730789,RICHARD RD - WALSALL,2022-12-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
730789,RICHARD RD - WALSALL,2022-12-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
730789,RICHARD RD - WALSALL,2022-12-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
730789,RICHARD RD - WALSALL,2022-12-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.59
730789,RICHARD RD - WALSALL,2022-12-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
730789,RICHARD RD - WALSALL,2022-12-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.04
730789,RICHARD RD - WALSALL,2022-12-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.22
730789,RICHARD RD - WALSALL,2022-12-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,1.23
730789,RICHARD RD - WALSALL,2022-12-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,12.45
730789,RICHARD RD - WALSALL,2022-12-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,40.1
730789,RICHARD RD - WALSALL,2022-12-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
730789,RICHARD RD - WALSALL,2022-12-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
730789,RICHARD RD - WALSALL,2022-12-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
730789,RICHARD RD - WALSALL,2022-12-12T11:30:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-12T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.63
730789,RICHARD RD - WALSALL,2022-12-12T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
730789,RICHARD RD - WALSALL,2022-12-12T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
730789,RICHARD RD - WALSALL,2022-12-12T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.8
730789,RICHARD RD - WALSALL,2022-12-12T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,-1.18
