Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730789,RICHARD RD - WALSALL,2022-12-12T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.31
730789,RICHARD RD - WALSALL,2022-12-12T11:20:00.000+00:00,feeder,03,N Current (RMS),A,21.6
730789,RICHARD RD - WALSALL,2022-12-12T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.0
730789,RICHARD RD - WALSALL,2022-12-12T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,6.4
730789,RICHARD RD - WALSALL,2022-12-12T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,31.6
730789,RICHARD RD - WALSALL,2022-12-12T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.11
730789,RICHARD RD - WALSALL,2022-12-12T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
730789,RICHARD RD - WALSALL,2022-12-12T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.19
730789,RICHARD RD - WALSALL,2022-12-12T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.86
730789,RICHARD RD - WALSALL,2022-12-12T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.41
730789,RICHARD RD - WALSALL,2022-12-12T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.86
730789,RICHARD RD - WALSALL,2022-12-12T11:20:00.000+00:00,feeder,02,N Current (RMS),A,11.8
730789,RICHARD RD - WALSALL,2022-12-12T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,25.5
730789,RICHARD RD - WALSALL,2022-12-12T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.1
730789,RICHARD RD - WALSALL,2022-12-12T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.7
730789,RICHARD RD - WALSALL,2022-12-12T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,13.13
730789,RICHARD RD - WALSALL,2022-12-12T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.35
730789,RICHARD RD - WALSALL,2022-12-12T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-12.44
730789,RICHARD RD - WALSALL,2022-12-12T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,-6.72
730789,RICHARD RD - WALSALL,2022-12-12T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,-3.32
730789,RICHARD RD - WALSALL,2022-12-12T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.74
730789,RICHARD RD - WALSALL,2022-12-12T11:20:00.000+00:00,feeder,01,N Current (RMS),A,29.3
730789,RICHARD RD - WALSALL,2022-12-12T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,62.2
730789,RICHARD RD - WALSALL,2022-12-12T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,28.9
730789,RICHARD RD - WALSALL,2022-12-12T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,54.1
730789,RICHARD RD - WALSALL,2022-12-12T11:20:00.000+00:00,transformer,,Temperature,C,6.2
730789,RICHARD RD - WALSALL,2022-12-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
730789,RICHARD RD - WALSALL,2022-12-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
730789,RICHARD RD - WALSALL,2022-12-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
730789,RICHARD RD - WALSALL,2022-12-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
730789,RICHARD RD - WALSALL,2022-12-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
730789,RICHARD RD - WALSALL,2022-12-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
730789,RICHARD RD - WALSALL,2022-12-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.64
730789,RICHARD RD - WALSALL,2022-12-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
730789,RICHARD RD - WALSALL,2022-12-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.35
730789,RICHARD RD - WALSALL,2022-12-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.66
730789,RICHARD RD - WALSALL,2022-12-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.08
730789,RICHARD RD - WALSALL,2022-12-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,13.92
730789,RICHARD RD - WALSALL,2022-12-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
730789,RICHARD RD - WALSALL,2022-12-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
730789,RICHARD RD - WALSALL,2022-12-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
730789,RICHARD RD - WALSALL,2022-12-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
730789,RICHARD RD - WALSALL,2022-12-12T11:20:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-12T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.43
730789,RICHARD RD - WALSALL,2022-12-12T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
730789,RICHARD RD - WALSALL,2022-12-12T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
730789,RICHARD RD - WALSALL,2022-12-12T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.74
730789,RICHARD RD - WALSALL,2022-12-12T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,-1.22
730789,RICHARD RD - WALSALL,2022-12-12T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.26
730789,RICHARD RD - WALSALL,2022-12-12T11:10:00.000+00:00,feeder,03,N Current (RMS),A,7.7
730789,RICHARD RD - WALSALL,2022-12-12T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.3
730789,RICHARD RD - WALSALL,2022-12-12T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,6.9
730789,RICHARD RD - WALSALL,2022-12-12T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.2
730789,RICHARD RD - WALSALL,2022-12-12T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
730789,RICHARD RD - WALSALL,2022-12-12T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
730789,RICHARD RD - WALSALL,2022-12-12T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.34
730789,RICHARD RD - WALSALL,2022-12-12T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.27
730789,RICHARD RD - WALSALL,2022-12-12T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.98
730789,RICHARD RD - WALSALL,2022-12-12T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.77
730789,RICHARD RD - WALSALL,2022-12-12T11:10:00.000+00:00,feeder,02,N Current (RMS),A,15.2
730789,RICHARD RD - WALSALL,2022-12-12T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.8
730789,RICHARD RD - WALSALL,2022-12-12T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.0
730789,RICHARD RD - WALSALL,2022-12-12T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.8
730789,RICHARD RD - WALSALL,2022-12-12T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,12.94
730789,RICHARD RD - WALSALL,2022-12-12T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-8.19
730789,RICHARD RD - WALSALL,2022-12-12T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-12.37
730789,RICHARD RD - WALSALL,2022-12-12T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,-6.29
730789,RICHARD RD - WALSALL,2022-12-12T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,-5.0
730789,RICHARD RD - WALSALL,2022-12-12T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.98
730789,RICHARD RD - WALSALL,2022-12-12T11:10:00.000+00:00,feeder,01,N Current (RMS),A,22.8
730789,RICHARD RD - WALSALL,2022-12-12T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,60.2
730789,RICHARD RD - WALSALL,2022-12-12T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,41.0
730789,RICHARD RD - WALSALL,2022-12-12T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,53.8
730789,RICHARD RD - WALSALL,2022-12-12T11:10:00.000+00:00,transformer,,Temperature,C,6.1
730789,RICHARD RD - WALSALL,2022-12-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
730789,RICHARD RD - WALSALL,2022-12-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
730789,RICHARD RD - WALSALL,2022-12-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
730789,RICHARD RD - WALSALL,2022-12-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
730789,RICHARD RD - WALSALL,2022-12-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
730789,RICHARD RD - WALSALL,2022-12-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
730789,RICHARD RD - WALSALL,2022-12-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.48
730789,RICHARD RD - WALSALL,2022-12-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.28
730789,RICHARD RD - WALSALL,2022-12-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.25
730789,RICHARD RD - WALSALL,2022-12-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.77
730789,RICHARD RD - WALSALL,2022-12-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.24
730789,RICHARD RD - WALSALL,2022-12-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,11.01
730789,RICHARD RD - WALSALL,2022-12-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,30.3
730789,RICHARD RD - WALSALL,2022-12-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
730789,RICHARD RD - WALSALL,2022-12-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
730789,RICHARD RD - WALSALL,2022-12-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
730789,RICHARD RD - WALSALL,2022-12-12T11:10:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-12T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.15
730789,RICHARD RD - WALSALL,2022-12-12T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
730789,RICHARD RD - WALSALL,2022-12-12T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
730789,RICHARD RD - WALSALL,2022-12-12T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.6
730789,RICHARD RD - WALSALL,2022-12-12T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,-1.62
730789,RICHARD RD - WALSALL,2022-12-12T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.5
730789,RICHARD RD - WALSALL,2022-12-12T11:00:00.000+00:00,feeder,03,N Current (RMS),A,8.3
730789,RICHARD RD - WALSALL,2022-12-12T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,10.0
730789,RICHARD RD - WALSALL,2022-12-12T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,8.2
730789,RICHARD RD - WALSALL,2022-12-12T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.5
730789,RICHARD RD - WALSALL,2022-12-12T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
730789,RICHARD RD - WALSALL,2022-12-12T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.14
730789,RICHARD RD - WALSALL,2022-12-12T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.29
730789,RICHARD RD - WALSALL,2022-12-12T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.02
730789,RICHARD RD - WALSALL,2022-12-12T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.64
730789,RICHARD RD - WALSALL,2022-12-12T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.31
730789,RICHARD RD - WALSALL,2022-12-12T11:00:00.000+00:00,feeder,02,N Current (RMS),A,13.1
730789,RICHARD RD - WALSALL,2022-12-12T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.7
730789,RICHARD RD - WALSALL,2022-12-12T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.8
730789,RICHARD RD - WALSALL,2022-12-12T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.3
730789,RICHARD RD - WALSALL,2022-12-12T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,10.32
730789,RICHARD RD - WALSALL,2022-12-12T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.58
730789,RICHARD RD - WALSALL,2022-12-12T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-9.36
730789,RICHARD RD - WALSALL,2022-12-12T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,-4.27
730789,RICHARD RD - WALSALL,2022-12-12T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,-2.53
730789,RICHARD RD - WALSALL,2022-12-12T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.77
730789,RICHARD RD - WALSALL,2022-12-12T11:00:00.000+00:00,feeder,01,N Current (RMS),A,26.4
730789,RICHARD RD - WALSALL,2022-12-12T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,47.7
730789,RICHARD RD - WALSALL,2022-12-12T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,19.8
730789,RICHARD RD - WALSALL,2022-12-12T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,44.7
730789,RICHARD RD - WALSALL,2022-12-12T11:00:00.000+00:00,transformer,,Temperature,C,6.0
730789,RICHARD RD - WALSALL,2022-12-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
730789,RICHARD RD - WALSALL,2022-12-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
730789,RICHARD RD - WALSALL,2022-12-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
730789,RICHARD RD - WALSALL,2022-12-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
730789,RICHARD RD - WALSALL,2022-12-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
730789,RICHARD RD - WALSALL,2022-12-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
730789,RICHARD RD - WALSALL,2022-12-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.04
730789,RICHARD RD - WALSALL,2022-12-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
730789,RICHARD RD - WALSALL,2022-12-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.28
730789,RICHARD RD - WALSALL,2022-12-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.85
730789,RICHARD RD - WALSALL,2022-12-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.51
730789,RICHARD RD - WALSALL,2022-12-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,11.58
730789,RICHARD RD - WALSALL,2022-12-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,37.9
730789,RICHARD RD - WALSALL,2022-12-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
730789,RICHARD RD - WALSALL,2022-12-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
730789,RICHARD RD - WALSALL,2022-12-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
730789,RICHARD RD - WALSALL,2022-12-12T11:00:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-12T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.68
730789,RICHARD RD - WALSALL,2022-12-12T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
730789,RICHARD RD - WALSALL,2022-12-12T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
730789,RICHARD RD - WALSALL,2022-12-12T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.35
730789,RICHARD RD - WALSALL,2022-12-12T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,-1.65
730789,RICHARD RD - WALSALL,2022-12-12T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.36
730789,RICHARD RD - WALSALL,2022-12-12T10:50:00.000+00:00,feeder,03,N Current (RMS),A,7.7
730789,RICHARD RD - WALSALL,2022-12-12T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,8.0
730789,RICHARD RD - WALSALL,2022-12-12T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,8.2
730789,RICHARD RD - WALSALL,2022-12-12T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.5
730789,RICHARD RD - WALSALL,2022-12-12T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
730789,RICHARD RD - WALSALL,2022-12-12T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
730789,RICHARD RD - WALSALL,2022-12-12T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
730789,RICHARD RD - WALSALL,2022-12-12T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.19
730789,RICHARD RD - WALSALL,2022-12-12T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.39
730789,RICHARD RD - WALSALL,2022-12-12T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
730789,RICHARD RD - WALSALL,2022-12-12T10:50:00.000+00:00,feeder,02,N Current (RMS),A,11.6
730789,RICHARD RD - WALSALL,2022-12-12T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.5
730789,RICHARD RD - WALSALL,2022-12-12T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.3
730789,RICHARD RD - WALSALL,2022-12-12T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.6
730789,RICHARD RD - WALSALL,2022-12-12T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,11.53
730789,RICHARD RD - WALSALL,2022-12-12T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.47
730789,RICHARD RD - WALSALL,2022-12-12T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-10.29
730789,RICHARD RD - WALSALL,2022-12-12T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,-4.77
730789,RICHARD RD - WALSALL,2022-12-12T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,-2.54
730789,RICHARD RD - WALSALL,2022-12-12T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.62
730789,RICHARD RD - WALSALL,2022-12-12T10:50:00.000+00:00,feeder,01,N Current (RMS),A,32.0
730789,RICHARD RD - WALSALL,2022-12-12T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,53.1
730789,RICHARD RD - WALSALL,2022-12-12T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,19.8
730789,RICHARD RD - WALSALL,2022-12-12T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,49.2
730789,RICHARD RD - WALSALL,2022-12-12T10:50:00.000+00:00,transformer,,Temperature,C,6.0
730789,RICHARD RD - WALSALL,2022-12-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
730789,RICHARD RD - WALSALL,2022-12-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
730789,RICHARD RD - WALSALL,2022-12-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
730789,RICHARD RD - WALSALL,2022-12-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
730789,RICHARD RD - WALSALL,2022-12-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
730789,RICHARD RD - WALSALL,2022-12-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
730789,RICHARD RD - WALSALL,2022-12-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.55
730789,RICHARD RD - WALSALL,2022-12-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
730789,RICHARD RD - WALSALL,2022-12-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.66
730789,RICHARD RD - WALSALL,2022-12-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.93
730789,RICHARD RD - WALSALL,2022-12-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.79
730789,RICHARD RD - WALSALL,2022-12-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,8.98
730789,RICHARD RD - WALSALL,2022-12-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
730789,RICHARD RD - WALSALL,2022-12-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
730789,RICHARD RD - WALSALL,2022-12-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
730789,RICHARD RD - WALSALL,2022-12-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
730789,RICHARD RD - WALSALL,2022-12-12T10:50:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-12T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.43
730789,RICHARD RD - WALSALL,2022-12-12T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
730789,RICHARD RD - WALSALL,2022-12-12T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
730789,RICHARD RD - WALSALL,2022-12-12T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.86
730789,RICHARD RD - WALSALL,2022-12-12T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,-1.33
730789,RICHARD RD - WALSALL,2022-12-12T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.15
730789,RICHARD RD - WALSALL,2022-12-12T10:40:00.000+00:00,feeder,03,N Current (RMS),A,13.6
730789,RICHARD RD - WALSALL,2022-12-12T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.3
730789,RICHARD RD - WALSALL,2022-12-12T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,7.4
730789,RICHARD RD - WALSALL,2022-12-12T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,22.4
730789,RICHARD RD - WALSALL,2022-12-12T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
730789,RICHARD RD - WALSALL,2022-12-12T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
730789,RICHARD RD - WALSALL,2022-12-12T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.1
730789,RICHARD RD - WALSALL,2022-12-12T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.5
730789,RICHARD RD - WALSALL,2022-12-12T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.86
730789,RICHARD RD - WALSALL,2022-12-12T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.09
730789,RICHARD RD - WALSALL,2022-12-12T10:40:00.000+00:00,feeder,02,N Current (RMS),A,20.5
730789,RICHARD RD - WALSALL,2022-12-12T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.3
730789,RICHARD RD - WALSALL,2022-12-12T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,32.5
730789,RICHARD RD - WALSALL,2022-12-12T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.0
730789,RICHARD RD - WALSALL,2022-12-12T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,10.12
730789,RICHARD RD - WALSALL,2022-12-12T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.18
730789,RICHARD RD - WALSALL,2022-12-12T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-9.01
730789,RICHARD RD - WALSALL,2022-12-12T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,-3.88
730789,RICHARD RD - WALSALL,2022-12-12T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,-2.73
730789,RICHARD RD - WALSALL,2022-12-12T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.69
730789,RICHARD RD - WALSALL,2022-12-12T10:40:00.000+00:00,feeder,01,N Current (RMS),A,22.7
730789,RICHARD RD - WALSALL,2022-12-12T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,45.8
730789,RICHARD RD - WALSALL,2022-12-12T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,22.5
730789,RICHARD RD - WALSALL,2022-12-12T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,40.4
730789,RICHARD RD - WALSALL,2022-12-12T10:40:00.000+00:00,transformer,,Temperature,C,5.9
730789,RICHARD RD - WALSALL,2022-12-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
730789,RICHARD RD - WALSALL,2022-12-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
730789,RICHARD RD - WALSALL,2022-12-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
730789,RICHARD RD - WALSALL,2022-12-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
730789,RICHARD RD - WALSALL,2022-12-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
730789,RICHARD RD - WALSALL,2022-12-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
730789,RICHARD RD - WALSALL,2022-12-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.8
730789,RICHARD RD - WALSALL,2022-12-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
730789,RICHARD RD - WALSALL,2022-12-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.51
730789,RICHARD RD - WALSALL,2022-12-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.24
730789,RICHARD RD - WALSALL,2022-12-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,1.79
730789,RICHARD RD - WALSALL,2022-12-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,11.93
730789,RICHARD RD - WALSALL,2022-12-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
730789,RICHARD RD - WALSALL,2022-12-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
730789,RICHARD RD - WALSALL,2022-12-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
730789,RICHARD RD - WALSALL,2022-12-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
730789,RICHARD RD - WALSALL,2022-12-12T10:40:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-12T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.11
730789,RICHARD RD - WALSALL,2022-12-12T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.62
730789,RICHARD RD - WALSALL,2022-12-12T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
730789,RICHARD RD - WALSALL,2022-12-12T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.65
730789,RICHARD RD - WALSALL,2022-12-12T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,-1.6
730789,RICHARD RD - WALSALL,2022-12-12T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.49
730789,RICHARD RD - WALSALL,2022-12-12T10:30:00.000+00:00,feeder,03,N Current (RMS),A,7.2
730789,RICHARD RD - WALSALL,2022-12-12T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,10.0
730789,RICHARD RD - WALSALL,2022-12-12T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,9.9
730789,RICHARD RD - WALSALL,2022-12-12T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,7.2
730789,RICHARD RD - WALSALL,2022-12-12T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
730789,RICHARD RD - WALSALL,2022-12-12T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.1
730789,RICHARD RD - WALSALL,2022-12-12T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
730789,RICHARD RD - WALSALL,2022-12-12T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.09
730789,RICHARD RD - WALSALL,2022-12-12T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.53
730789,RICHARD RD - WALSALL,2022-12-12T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.03
730789,RICHARD RD - WALSALL,2022-12-12T10:30:00.000+00:00,feeder,02,N Current (RMS),A,12.2
730789,RICHARD RD - WALSALL,2022-12-12T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.3
730789,RICHARD RD - WALSALL,2022-12-12T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.9
730789,RICHARD RD - WALSALL,2022-12-12T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,22.5
730789,RICHARD RD - WALSALL,2022-12-12T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,10.81
730789,RICHARD RD - WALSALL,2022-12-12T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.18
730789,RICHARD RD - WALSALL,2022-12-12T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-10.29
730789,RICHARD RD - WALSALL,2022-12-12T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,-4.62
730789,RICHARD RD - WALSALL,2022-12-12T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,-3.14
730789,RICHARD RD - WALSALL,2022-12-12T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.1
730789,RICHARD RD - WALSALL,2022-12-12T10:30:00.000+00:00,feeder,01,N Current (RMS),A,25.2
730789,RICHARD RD - WALSALL,2022-12-12T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,49.8
730789,RICHARD RD - WALSALL,2022-12-12T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,26.9
730789,RICHARD RD - WALSALL,2022-12-12T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,45.7
730789,RICHARD RD - WALSALL,2022-12-12T10:30:00.000+00:00,transformer,,Temperature,C,5.9
730789,RICHARD RD - WALSALL,2022-12-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
730789,RICHARD RD - WALSALL,2022-12-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
730789,RICHARD RD - WALSALL,2022-12-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
730789,RICHARD RD - WALSALL,2022-12-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
730789,RICHARD RD - WALSALL,2022-12-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
730789,RICHARD RD - WALSALL,2022-12-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
730789,RICHARD RD - WALSALL,2022-12-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.35
730789,RICHARD RD - WALSALL,2022-12-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
730789,RICHARD RD - WALSALL,2022-12-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.27
730789,RICHARD RD - WALSALL,2022-12-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.18
730789,RICHARD RD - WALSALL,2022-12-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.2
730789,RICHARD RD - WALSALL,2022-12-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,6.42
730789,RICHARD RD - WALSALL,2022-12-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,34.2
730789,RICHARD RD - WALSALL,2022-12-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
730789,RICHARD RD - WALSALL,2022-12-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
730789,RICHARD RD - WALSALL,2022-12-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
730789,RICHARD RD - WALSALL,2022-12-12T10:30:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-12T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.44
730789,RICHARD RD - WALSALL,2022-12-12T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.26
730789,RICHARD RD - WALSALL,2022-12-12T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
730789,RICHARD RD - WALSALL,2022-12-12T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.77
730789,RICHARD RD - WALSALL,2022-12-12T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,-2.5
730789,RICHARD RD - WALSALL,2022-12-12T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.15
730789,RICHARD RD - WALSALL,2022-12-12T10:20:00.000+00:00,feeder,03,N Current (RMS),A,11.1
730789,RICHARD RD - WALSALL,2022-12-12T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.4
730789,RICHARD RD - WALSALL,2022-12-12T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.7
730789,RICHARD RD - WALSALL,2022-12-12T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.2
730789,RICHARD RD - WALSALL,2022-12-12T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
730789,RICHARD RD - WALSALL,2022-12-12T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
730789,RICHARD RD - WALSALL,2022-12-12T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
730789,RICHARD RD - WALSALL,2022-12-12T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.99
730789,RICHARD RD - WALSALL,2022-12-12T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.74
730789,RICHARD RD - WALSALL,2022-12-12T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.02
730789,RICHARD RD - WALSALL,2022-12-12T10:20:00.000+00:00,feeder,02,N Current (RMS),A,12.0
730789,RICHARD RD - WALSALL,2022-12-12T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.0
730789,RICHARD RD - WALSALL,2022-12-12T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.1
730789,RICHARD RD - WALSALL,2022-12-12T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,25.3
730789,RICHARD RD - WALSALL,2022-12-12T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,10.22
730789,RICHARD RD - WALSALL,2022-12-12T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.17
730789,RICHARD RD - WALSALL,2022-12-12T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-9.51
730789,RICHARD RD - WALSALL,2022-12-12T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,-4.16
730789,RICHARD RD - WALSALL,2022-12-12T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,-2.69
730789,RICHARD RD - WALSALL,2022-12-12T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.68
730789,RICHARD RD - WALSALL,2022-12-12T10:20:00.000+00:00,feeder,01,N Current (RMS),A,24.2
730789,RICHARD RD - WALSALL,2022-12-12T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,46.2
730789,RICHARD RD - WALSALL,2022-12-12T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,22.3
730789,RICHARD RD - WALSALL,2022-12-12T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,41.8
730789,RICHARD RD - WALSALL,2022-12-12T10:20:00.000+00:00,transformer,,Temperature,C,5.9
730789,RICHARD RD - WALSALL,2022-12-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
730789,RICHARD RD - WALSALL,2022-12-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
730789,RICHARD RD - WALSALL,2022-12-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
730789,RICHARD RD - WALSALL,2022-12-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
730789,RICHARD RD - WALSALL,2022-12-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
730789,RICHARD RD - WALSALL,2022-12-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
730789,RICHARD RD - WALSALL,2022-12-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.93
730789,RICHARD RD - WALSALL,2022-12-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
730789,RICHARD RD - WALSALL,2022-12-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.37
730789,RICHARD RD - WALSALL,2022-12-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.94
730789,RICHARD RD - WALSALL,2022-12-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.45
730789,RICHARD RD - WALSALL,2022-12-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,8.49
730789,RICHARD RD - WALSALL,2022-12-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,31.6
730789,RICHARD RD - WALSALL,2022-12-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
730789,RICHARD RD - WALSALL,2022-12-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
730789,RICHARD RD - WALSALL,2022-12-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
730789,RICHARD RD - WALSALL,2022-12-12T10:20:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-12T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.05
730789,RICHARD RD - WALSALL,2022-12-12T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.16
730789,RICHARD RD - WALSALL,2022-12-12T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
730789,RICHARD RD - WALSALL,2022-12-12T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,-1.22
730789,RICHARD RD - WALSALL,2022-12-12T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,-1.87
730789,RICHARD RD - WALSALL,2022-12-12T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.04
730789,RICHARD RD - WALSALL,2022-12-12T10:10:00.000+00:00,feeder,03,N Current (RMS),A,10.2
730789,RICHARD RD - WALSALL,2022-12-12T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,14.9
730789,RICHARD RD - WALSALL,2022-12-12T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.9
730789,RICHARD RD - WALSALL,2022-12-12T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,19.8
730789,RICHARD RD - WALSALL,2022-12-12T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
730789,RICHARD RD - WALSALL,2022-12-12T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
730789,RICHARD RD - WALSALL,2022-12-12T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
730789,RICHARD RD - WALSALL,2022-12-12T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.05
730789,RICHARD RD - WALSALL,2022-12-12T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.66
730789,RICHARD RD - WALSALL,2022-12-12T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.87
730789,RICHARD RD - WALSALL,2022-12-12T10:10:00.000+00:00,feeder,02,N Current (RMS),A,14.3
730789,RICHARD RD - WALSALL,2022-12-12T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.1
730789,RICHARD RD - WALSALL,2022-12-12T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.7
730789,RICHARD RD - WALSALL,2022-12-12T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.9
730789,RICHARD RD - WALSALL,2022-12-12T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,11.68
730789,RICHARD RD - WALSALL,2022-12-12T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-8.41
730789,RICHARD RD - WALSALL,2022-12-12T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-11.67
730789,RICHARD RD - WALSALL,2022-12-12T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,-5.29
730789,RICHARD RD - WALSALL,2022-12-12T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,-5.73
730789,RICHARD RD - WALSALL,2022-12-12T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,-1.07
730789,RICHARD RD - WALSALL,2022-12-12T10:10:00.000+00:00,feeder,01,N Current (RMS),A,24.9
730789,RICHARD RD - WALSALL,2022-12-12T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,53.7
730789,RICHARD RD - WALSALL,2022-12-12T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,43.9
730789,RICHARD RD - WALSALL,2022-12-12T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,50.6
730789,RICHARD RD - WALSALL,2022-12-12T10:10:00.000+00:00,transformer,,Temperature,C,5.9
730789,RICHARD RD - WALSALL,2022-12-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
730789,RICHARD RD - WALSALL,2022-12-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
730789,RICHARD RD - WALSALL,2022-12-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
730789,RICHARD RD - WALSALL,2022-12-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
730789,RICHARD RD - WALSALL,2022-12-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
730789,RICHARD RD - WALSALL,2022-12-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
730789,RICHARD RD - WALSALL,2022-12-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.89
730789,RICHARD RD - WALSALL,2022-12-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.51
730789,RICHARD RD - WALSALL,2022-12-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.82
730789,RICHARD RD - WALSALL,2022-12-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.46
730789,RICHARD RD - WALSALL,2022-12-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.92
730789,RICHARD RD - WALSALL,2022-12-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,8.83
730789,RICHARD RD - WALSALL,2022-12-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,32.1
730789,RICHARD RD - WALSALL,2022-12-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
730789,RICHARD RD - WALSALL,2022-12-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
730789,RICHARD RD - WALSALL,2022-12-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
730789,RICHARD RD - WALSALL,2022-12-12T10:10:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-12T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.79
730789,RICHARD RD - WALSALL,2022-12-12T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
730789,RICHARD RD - WALSALL,2022-12-12T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
730789,RICHARD RD - WALSALL,2022-12-12T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.56
730789,RICHARD RD - WALSALL,2022-12-12T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,-1.22
730789,RICHARD RD - WALSALL,2022-12-12T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.28
730789,RICHARD RD - WALSALL,2022-12-12T10:00:00.000+00:00,feeder,03,N Current (RMS),A,12.3
730789,RICHARD RD - WALSALL,2022-12-12T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,8.6
730789,RICHARD RD - WALSALL,2022-12-12T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,7.5
730789,RICHARD RD - WALSALL,2022-12-12T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.8
730789,RICHARD RD - WALSALL,2022-12-12T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
730789,RICHARD RD - WALSALL,2022-12-12T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
730789,RICHARD RD - WALSALL,2022-12-12T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
730789,RICHARD RD - WALSALL,2022-12-12T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.13
730789,RICHARD RD - WALSALL,2022-12-12T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.99
730789,RICHARD RD - WALSALL,2022-12-12T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.42
730789,RICHARD RD - WALSALL,2022-12-12T10:00:00.000+00:00,feeder,02,N Current (RMS),A,13.3
730789,RICHARD RD - WALSALL,2022-12-12T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.8
730789,RICHARD RD - WALSALL,2022-12-12T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.8
730789,RICHARD RD - WALSALL,2022-12-12T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.1
730789,RICHARD RD - WALSALL,2022-12-12T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,11.86
730789,RICHARD RD - WALSALL,2022-12-12T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-8.48
730789,RICHARD RD - WALSALL,2022-12-12T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-11.59
730789,RICHARD RD - WALSALL,2022-12-12T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,-5.05
730789,RICHARD RD - WALSALL,2022-12-12T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,-5.75
730789,RICHARD RD - WALSALL,2022-12-12T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,-2.45
730789,RICHARD RD - WALSALL,2022-12-12T10:00:00.000+00:00,feeder,01,N Current (RMS),A,26.4
730789,RICHARD RD - WALSALL,2022-12-12T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,54.2
730789,RICHARD RD - WALSALL,2022-12-12T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,43.0
730789,RICHARD RD - WALSALL,2022-12-12T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,51.0
730789,RICHARD RD - WALSALL,2022-12-12T10:00:00.000+00:00,transformer,,Temperature,C,5.9
730789,RICHARD RD - WALSALL,2022-12-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
730789,RICHARD RD - WALSALL,2022-12-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
730789,RICHARD RD - WALSALL,2022-12-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
730789,RICHARD RD - WALSALL,2022-12-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
730789,RICHARD RD - WALSALL,2022-12-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
730789,RICHARD RD - WALSALL,2022-12-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
730789,RICHARD RD - WALSALL,2022-12-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.88
730789,RICHARD RD - WALSALL,2022-12-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.7
730789,RICHARD RD - WALSALL,2022-12-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.4
730789,RICHARD RD - WALSALL,2022-12-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.48
730789,RICHARD RD - WALSALL,2022-12-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.98
730789,RICHARD RD - WALSALL,2022-12-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,8.24
730789,RICHARD RD - WALSALL,2022-12-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,30.7
730789,RICHARD RD - WALSALL,2022-12-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
730789,RICHARD RD - WALSALL,2022-12-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
730789,RICHARD RD - WALSALL,2022-12-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
730789,RICHARD RD - WALSALL,2022-12-12T10:00:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-12T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.24
730789,RICHARD RD - WALSALL,2022-12-12T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.17
730789,RICHARD RD - WALSALL,2022-12-12T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
730789,RICHARD RD - WALSALL,2022-12-12T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.71
730789,RICHARD RD - WALSALL,2022-12-12T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,-1.2
730789,RICHARD RD - WALSALL,2022-12-12T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.82
730789,RICHARD RD - WALSALL,2022-12-12T09:50:00.000+00:00,feeder,03,N Current (RMS),A,7.6
730789,RICHARD RD - WALSALL,2022-12-12T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,10.5
730789,RICHARD RD - WALSALL,2022-12-12T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,7.3
730789,RICHARD RD - WALSALL,2022-12-12T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,8.8
730789,RICHARD RD - WALSALL,2022-12-12T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
730789,RICHARD RD - WALSALL,2022-12-12T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
730789,RICHARD RD - WALSALL,2022-12-12T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
730789,RICHARD RD - WALSALL,2022-12-12T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.81
730789,RICHARD RD - WALSALL,2022-12-12T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.47
730789,RICHARD RD - WALSALL,2022-12-12T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.29
730789,RICHARD RD - WALSALL,2022-12-12T09:50:00.000+00:00,feeder,02,N Current (RMS),A,11.4
730789,RICHARD RD - WALSALL,2022-12-12T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.2
730789,RICHARD RD - WALSALL,2022-12-12T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.3
730789,RICHARD RD - WALSALL,2022-12-12T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,19.3
730789,RICHARD RD - WALSALL,2022-12-12T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,11.79
730789,RICHARD RD - WALSALL,2022-12-12T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-8.86
730789,RICHARD RD - WALSALL,2022-12-12T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-11.46
730789,RICHARD RD - WALSALL,2022-12-12T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,-4.78
730789,RICHARD RD - WALSALL,2022-12-12T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,-6.1
730789,RICHARD RD - WALSALL,2022-12-12T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,-5.27
730789,RICHARD RD - WALSALL,2022-12-12T09:50:00.000+00:00,feeder,01,N Current (RMS),A,33.7
730789,RICHARD RD - WALSALL,2022-12-12T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,53.7
730789,RICHARD RD - WALSALL,2022-12-12T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,45.7
730789,RICHARD RD - WALSALL,2022-12-12T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,54.2
730789,RICHARD RD - WALSALL,2022-12-12T09:50:00.000+00:00,transformer,,Temperature,C,5.9
730789,RICHARD RD - WALSALL,2022-12-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
730789,RICHARD RD - WALSALL,2022-12-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
730789,RICHARD RD - WALSALL,2022-12-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
730789,RICHARD RD - WALSALL,2022-12-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
730789,RICHARD RD - WALSALL,2022-12-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
730789,RICHARD RD - WALSALL,2022-12-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
730789,RICHARD RD - WALSALL,2022-12-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.34
730789,RICHARD RD - WALSALL,2022-12-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.06
730789,RICHARD RD - WALSALL,2022-12-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.53
730789,RICHARD RD - WALSALL,2022-12-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,0.32
730789,RICHARD RD - WALSALL,2022-12-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.83
730789,RICHARD RD - WALSALL,2022-12-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,0.85
730789,RICHARD RD - WALSALL,2022-12-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
730789,RICHARD RD - WALSALL,2022-12-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
730789,RICHARD RD - WALSALL,2022-12-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
730789,RICHARD RD - WALSALL,2022-12-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
730789,RICHARD RD - WALSALL,2022-12-12T09:50:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-12T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.22
730789,RICHARD RD - WALSALL,2022-12-12T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.23
730789,RICHARD RD - WALSALL,2022-12-12T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
730789,RICHARD RD - WALSALL,2022-12-12T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.58
730789,RICHARD RD - WALSALL,2022-12-12T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,-1.76
730789,RICHARD RD - WALSALL,2022-12-12T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.67
730789,RICHARD RD - WALSALL,2022-12-12T09:40:00.000+00:00,feeder,03,N Current (RMS),A,9.1
730789,RICHARD RD - WALSALL,2022-12-12T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,10.3
730789,RICHARD RD - WALSALL,2022-12-12T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.0
730789,RICHARD RD - WALSALL,2022-12-12T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.4
730789,RICHARD RD - WALSALL,2022-12-12T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
730789,RICHARD RD - WALSALL,2022-12-12T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
730789,RICHARD RD - WALSALL,2022-12-12T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
730789,RICHARD RD - WALSALL,2022-12-12T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.03
730789,RICHARD RD - WALSALL,2022-12-12T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.65
730789,RICHARD RD - WALSALL,2022-12-12T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.26
730789,RICHARD RD - WALSALL,2022-12-12T09:40:00.000+00:00,feeder,02,N Current (RMS),A,12.2
730789,RICHARD RD - WALSALL,2022-12-12T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.8
730789,RICHARD RD - WALSALL,2022-12-12T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,12.1
730789,RICHARD RD - WALSALL,2022-12-12T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.0
730789,RICHARD RD - WALSALL,2022-12-12T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,9.45
730789,RICHARD RD - WALSALL,2022-12-12T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-8.74
730789,RICHARD RD - WALSALL,2022-12-12T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-8.73
730789,RICHARD RD - WALSALL,2022-12-12T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,-3.15
730789,RICHARD RD - WALSALL,2022-12-12T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,-5.96
730789,RICHARD RD - WALSALL,2022-12-12T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.79
730789,RICHARD RD - WALSALL,2022-12-12T09:40:00.000+00:00,feeder,01,N Current (RMS),A,18.1
730789,RICHARD RD - WALSALL,2022-12-12T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,42.5
730789,RICHARD RD - WALSALL,2022-12-12T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,44.5
730789,RICHARD RD - WALSALL,2022-12-12T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,39.8
730789,RICHARD RD - WALSALL,2022-12-12T09:40:00.000+00:00,transformer,,Temperature,C,5.9
730789,RICHARD RD - WALSALL,2022-12-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
730789,RICHARD RD - WALSALL,2022-12-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
730789,RICHARD RD - WALSALL,2022-12-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
730789,RICHARD RD - WALSALL,2022-12-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
730789,RICHARD RD - WALSALL,2022-12-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
730789,RICHARD RD - WALSALL,2022-12-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
730789,RICHARD RD - WALSALL,2022-12-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.27
730789,RICHARD RD - WALSALL,2022-12-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.97
730789,RICHARD RD - WALSALL,2022-12-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.08
