Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730789,RICHARD RD - WALSALL,2022-12-12T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,45.4
730789,RICHARD RD - WALSALL,2022-12-12T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,64.7
730789,RICHARD RD - WALSALL,2022-12-12T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,39.7
730789,RICHARD RD - WALSALL,2022-12-12T07:50:00.000+00:00,transformer,,Temperature,C,5.4
730789,RICHARD RD - WALSALL,2022-12-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
730789,RICHARD RD - WALSALL,2022-12-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
730789,RICHARD RD - WALSALL,2022-12-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
730789,RICHARD RD - WALSALL,2022-12-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
730789,RICHARD RD - WALSALL,2022-12-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
730789,RICHARD RD - WALSALL,2022-12-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
730789,RICHARD RD - WALSALL,2022-12-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.53
730789,RICHARD RD - WALSALL,2022-12-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.63
730789,RICHARD RD - WALSALL,2022-12-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.24
730789,RICHARD RD - WALSALL,2022-12-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,1.33
730789,RICHARD RD - WALSALL,2022-12-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.34
730789,RICHARD RD - WALSALL,2022-12-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,14.2
730789,RICHARD RD - WALSALL,2022-12-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
730789,RICHARD RD - WALSALL,2022-12-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
730789,RICHARD RD - WALSALL,2022-12-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
730789,RICHARD RD - WALSALL,2022-12-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
730789,RICHARD RD - WALSALL,2022-12-12T07:50:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-12T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.51
730789,RICHARD RD - WALSALL,2022-12-12T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.32
730789,RICHARD RD - WALSALL,2022-12-12T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.09
730789,RICHARD RD - WALSALL,2022-12-12T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,-1.46
730789,RICHARD RD - WALSALL,2022-12-12T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,-1.31
730789,RICHARD RD - WALSALL,2022-12-12T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.39
730789,RICHARD RD - WALSALL,2022-12-12T07:40:00.000+00:00,feeder,03,N Current (RMS),A,14.9
730789,RICHARD RD - WALSALL,2022-12-12T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.8
730789,RICHARD RD - WALSALL,2022-12-12T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,8.0
730789,RICHARD RD - WALSALL,2022-12-12T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,27.6
730789,RICHARD RD - WALSALL,2022-12-12T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.12
730789,RICHARD RD - WALSALL,2022-12-12T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.19
730789,RICHARD RD - WALSALL,2022-12-12T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
730789,RICHARD RD - WALSALL,2022-12-12T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.76
730789,RICHARD RD - WALSALL,2022-12-12T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.92
730789,RICHARD RD - WALSALL,2022-12-12T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.82
730789,RICHARD RD - WALSALL,2022-12-12T07:40:00.000+00:00,feeder,02,N Current (RMS),A,12.6
730789,RICHARD RD - WALSALL,2022-12-12T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,29.0
730789,RICHARD RD - WALSALL,2022-12-12T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,17.3
730789,RICHARD RD - WALSALL,2022-12-12T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.7
730789,RICHARD RD - WALSALL,2022-12-12T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,8.49
730789,RICHARD RD - WALSALL,2022-12-12T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-9.95
730789,RICHARD RD - WALSALL,2022-12-12T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.97
730789,RICHARD RD - WALSALL,2022-12-12T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,-3.46
730789,RICHARD RD - WALSALL,2022-12-12T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,-5.49
730789,RICHARD RD - WALSALL,2022-12-12T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.65
730789,RICHARD RD - WALSALL,2022-12-12T07:40:00.000+00:00,feeder,01,N Current (RMS),A,20.4
730789,RICHARD RD - WALSALL,2022-12-12T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,39.3
730789,RICHARD RD - WALSALL,2022-12-12T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,49.4
730789,RICHARD RD - WALSALL,2022-12-12T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,37.4
730789,RICHARD RD - WALSALL,2022-12-12T07:40:00.000+00:00,transformer,,Temperature,C,5.4
730789,RICHARD RD - WALSALL,2022-12-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
730789,RICHARD RD - WALSALL,2022-12-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
730789,RICHARD RD - WALSALL,2022-12-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
730789,RICHARD RD - WALSALL,2022-12-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
730789,RICHARD RD - WALSALL,2022-12-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
730789,RICHARD RD - WALSALL,2022-12-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
730789,RICHARD RD - WALSALL,2022-12-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.12
730789,RICHARD RD - WALSALL,2022-12-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.08
730789,RICHARD RD - WALSALL,2022-12-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
730789,RICHARD RD - WALSALL,2022-12-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,1.85
730789,RICHARD RD - WALSALL,2022-12-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.88
730789,RICHARD RD - WALSALL,2022-12-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,14.86
730789,RICHARD RD - WALSALL,2022-12-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
730789,RICHARD RD - WALSALL,2022-12-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
730789,RICHARD RD - WALSALL,2022-12-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
730789,RICHARD RD - WALSALL,2022-12-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
730789,RICHARD RD - WALSALL,2022-12-12T07:40:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-12T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.37
730789,RICHARD RD - WALSALL,2022-12-12T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.04
730789,RICHARD RD - WALSALL,2022-12-12T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
730789,RICHARD RD - WALSALL,2022-12-12T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,-1.25
730789,RICHARD RD - WALSALL,2022-12-12T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,-1.85
730789,RICHARD RD - WALSALL,2022-12-12T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.02
730789,RICHARD RD - WALSALL,2022-12-12T07:30:00.000+00:00,feeder,03,N Current (RMS),A,10.2
730789,RICHARD RD - WALSALL,2022-12-12T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.0
730789,RICHARD RD - WALSALL,2022-12-12T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.3
730789,RICHARD RD - WALSALL,2022-12-12T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.2
730789,RICHARD RD - WALSALL,2022-12-12T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.32
730789,RICHARD RD - WALSALL,2022-12-12T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.19
730789,RICHARD RD - WALSALL,2022-12-12T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
730789,RICHARD RD - WALSALL,2022-12-12T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.12
730789,RICHARD RD - WALSALL,2022-12-12T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.45
730789,RICHARD RD - WALSALL,2022-12-12T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.37
730789,RICHARD RD - WALSALL,2022-12-12T07:30:00.000+00:00,feeder,02,N Current (RMS),A,13.2
730789,RICHARD RD - WALSALL,2022-12-12T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.2
730789,RICHARD RD - WALSALL,2022-12-12T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.3
730789,RICHARD RD - WALSALL,2022-12-12T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.1
730789,RICHARD RD - WALSALL,2022-12-12T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,9.42
730789,RICHARD RD - WALSALL,2022-12-12T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-9.34
730789,RICHARD RD - WALSALL,2022-12-12T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-7.89
730789,RICHARD RD - WALSALL,2022-12-12T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,-4.69
730789,RICHARD RD - WALSALL,2022-12-12T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,-4.88
730789,RICHARD RD - WALSALL,2022-12-12T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.08
730789,RICHARD RD - WALSALL,2022-12-12T07:30:00.000+00:00,feeder,01,N Current (RMS),A,27.3
730789,RICHARD RD - WALSALL,2022-12-12T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,44.8
730789,RICHARD RD - WALSALL,2022-12-12T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,44.1
730789,RICHARD RD - WALSALL,2022-12-12T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,58.2
730789,RICHARD RD - WALSALL,2022-12-12T07:30:00.000+00:00,transformer,,Temperature,C,5.4
730789,RICHARD RD - WALSALL,2022-12-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
730789,RICHARD RD - WALSALL,2022-12-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
730789,RICHARD RD - WALSALL,2022-12-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
730789,RICHARD RD - WALSALL,2022-12-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
730789,RICHARD RD - WALSALL,2022-12-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
730789,RICHARD RD - WALSALL,2022-12-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
730789,RICHARD RD - WALSALL,2022-12-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.12
730789,RICHARD RD - WALSALL,2022-12-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.18
730789,RICHARD RD - WALSALL,2022-12-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.57
730789,RICHARD RD - WALSALL,2022-12-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,0.17
730789,RICHARD RD - WALSALL,2022-12-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.28
730789,RICHARD RD - WALSALL,2022-12-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,20.47
730789,RICHARD RD - WALSALL,2022-12-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
730789,RICHARD RD - WALSALL,2022-12-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
730789,RICHARD RD - WALSALL,2022-12-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
730789,RICHARD RD - WALSALL,2022-12-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
730789,RICHARD RD - WALSALL,2022-12-12T07:30:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-12T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.2
730789,RICHARD RD - WALSALL,2022-12-12T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.09
730789,RICHARD RD - WALSALL,2022-12-12T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
730789,RICHARD RD - WALSALL,2022-12-12T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.65
730789,RICHARD RD - WALSALL,2022-12-12T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,-1.74
730789,RICHARD RD - WALSALL,2022-12-12T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.02
730789,RICHARD RD - WALSALL,2022-12-12T07:20:00.000+00:00,feeder,03,N Current (RMS),A,15.4
730789,RICHARD RD - WALSALL,2022-12-12T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,10.1
730789,RICHARD RD - WALSALL,2022-12-12T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.3
730789,RICHARD RD - WALSALL,2022-12-12T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.7
730789,RICHARD RD - WALSALL,2022-12-12T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.15
730789,RICHARD RD - WALSALL,2022-12-12T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.37
730789,RICHARD RD - WALSALL,2022-12-12T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
730789,RICHARD RD - WALSALL,2022-12-12T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.97
730789,RICHARD RD - WALSALL,2022-12-12T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.4
730789,RICHARD RD - WALSALL,2022-12-12T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.02
730789,RICHARD RD - WALSALL,2022-12-12T07:20:00.000+00:00,feeder,02,N Current (RMS),A,24.4
730789,RICHARD RD - WALSALL,2022-12-12T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,25.4
730789,RICHARD RD - WALSALL,2022-12-12T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,38.2
730789,RICHARD RD - WALSALL,2022-12-12T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.1
730789,RICHARD RD - WALSALL,2022-12-12T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,8.8
730789,RICHARD RD - WALSALL,2022-12-12T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-8.77
730789,RICHARD RD - WALSALL,2022-12-12T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-7.11
730789,RICHARD RD - WALSALL,2022-12-12T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,-3.91
730789,RICHARD RD - WALSALL,2022-12-12T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,-4.65
730789,RICHARD RD - WALSALL,2022-12-12T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.1
730789,RICHARD RD - WALSALL,2022-12-12T07:20:00.000+00:00,feeder,01,N Current (RMS),A,25.7
730789,RICHARD RD - WALSALL,2022-12-12T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,40.7
730789,RICHARD RD - WALSALL,2022-12-12T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,41.5
730789,RICHARD RD - WALSALL,2022-12-12T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,54.2
730789,RICHARD RD - WALSALL,2022-12-12T07:20:00.000+00:00,transformer,,Temperature,C,5.4
730789,RICHARD RD - WALSALL,2022-12-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
730789,RICHARD RD - WALSALL,2022-12-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
730789,RICHARD RD - WALSALL,2022-12-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
730789,RICHARD RD - WALSALL,2022-12-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
730789,RICHARD RD - WALSALL,2022-12-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
730789,RICHARD RD - WALSALL,2022-12-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
730789,RICHARD RD - WALSALL,2022-12-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.15
730789,RICHARD RD - WALSALL,2022-12-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.49
730789,RICHARD RD - WALSALL,2022-12-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
730789,RICHARD RD - WALSALL,2022-12-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,1.41
730789,RICHARD RD - WALSALL,2022-12-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,2.0
730789,RICHARD RD - WALSALL,2022-12-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,20.14
730789,RICHARD RD - WALSALL,2022-12-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,42.5
730789,RICHARD RD - WALSALL,2022-12-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
730789,RICHARD RD - WALSALL,2022-12-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
730789,RICHARD RD - WALSALL,2022-12-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
730789,RICHARD RD - WALSALL,2022-12-12T07:20:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-12T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.73
730789,RICHARD RD - WALSALL,2022-12-12T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.27
730789,RICHARD RD - WALSALL,2022-12-12T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.11
730789,RICHARD RD - WALSALL,2022-12-12T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,-1.51
730789,RICHARD RD - WALSALL,2022-12-12T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,-3.0
730789,RICHARD RD - WALSALL,2022-12-12T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.71
730789,RICHARD RD - WALSALL,2022-12-12T07:10:00.000+00:00,feeder,03,N Current (RMS),A,11.5
730789,RICHARD RD - WALSALL,2022-12-12T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.4
730789,RICHARD RD - WALSALL,2022-12-12T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,22.5
730789,RICHARD RD - WALSALL,2022-12-12T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.8
730789,RICHARD RD - WALSALL,2022-12-12T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.28
730789,RICHARD RD - WALSALL,2022-12-12T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
730789,RICHARD RD - WALSALL,2022-12-12T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
730789,RICHARD RD - WALSALL,2022-12-12T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.64
730789,RICHARD RD - WALSALL,2022-12-12T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.82
730789,RICHARD RD - WALSALL,2022-12-12T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.8
730789,RICHARD RD - WALSALL,2022-12-12T07:10:00.000+00:00,feeder,02,N Current (RMS),A,14.7
730789,RICHARD RD - WALSALL,2022-12-12T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.2
730789,RICHARD RD - WALSALL,2022-12-12T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.5
730789,RICHARD RD - WALSALL,2022-12-12T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.8
730789,RICHARD RD - WALSALL,2022-12-12T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,7.17
730789,RICHARD RD - WALSALL,2022-12-12T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-8.31
730789,RICHARD RD - WALSALL,2022-12-12T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.86
730789,RICHARD RD - WALSALL,2022-12-12T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,-2.78
730789,RICHARD RD - WALSALL,2022-12-12T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,-4.67
730789,RICHARD RD - WALSALL,2022-12-12T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.05
730789,RICHARD RD - WALSALL,2022-12-12T07:10:00.000+00:00,feeder,01,N Current (RMS),A,15.9
730789,RICHARD RD - WALSALL,2022-12-12T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,32.5
730789,RICHARD RD - WALSALL,2022-12-12T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,39.8
730789,RICHARD RD - WALSALL,2022-12-12T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,35.6
730789,RICHARD RD - WALSALL,2022-12-12T07:10:00.000+00:00,transformer,,Temperature,C,5.4
730789,RICHARD RD - WALSALL,2022-12-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
730789,RICHARD RD - WALSALL,2022-12-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
730789,RICHARD RD - WALSALL,2022-12-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
730789,RICHARD RD - WALSALL,2022-12-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
730789,RICHARD RD - WALSALL,2022-12-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
730789,RICHARD RD - WALSALL,2022-12-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
730789,RICHARD RD - WALSALL,2022-12-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.18
730789,RICHARD RD - WALSALL,2022-12-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.44
730789,RICHARD RD - WALSALL,2022-12-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
730789,RICHARD RD - WALSALL,2022-12-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,1.35
730789,RICHARD RD - WALSALL,2022-12-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.85
730789,RICHARD RD - WALSALL,2022-12-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,11.56
730789,RICHARD RD - WALSALL,2022-12-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,31.2
730789,RICHARD RD - WALSALL,2022-12-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
730789,RICHARD RD - WALSALL,2022-12-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
730789,RICHARD RD - WALSALL,2022-12-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
730789,RICHARD RD - WALSALL,2022-12-12T07:10:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-12T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.9
730789,RICHARD RD - WALSALL,2022-12-12T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-10.09
730789,RICHARD RD - WALSALL,2022-12-12T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.18
730789,RICHARD RD - WALSALL,2022-12-12T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.68
730789,RICHARD RD - WALSALL,2022-12-12T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,-6.15
730789,RICHARD RD - WALSALL,2022-12-12T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.36
730789,RICHARD RD - WALSALL,2022-12-12T07:00:00.000+00:00,feeder,03,N Current (RMS),A,39.4
730789,RICHARD RD - WALSALL,2022-12-12T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.7
730789,RICHARD RD - WALSALL,2022-12-12T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,52.2
730789,RICHARD RD - WALSALL,2022-12-12T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,25.2
730789,RICHARD RD - WALSALL,2022-12-12T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.27
730789,RICHARD RD - WALSALL,2022-12-12T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
730789,RICHARD RD - WALSALL,2022-12-12T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
730789,RICHARD RD - WALSALL,2022-12-12T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.84
730789,RICHARD RD - WALSALL,2022-12-12T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.81
730789,RICHARD RD - WALSALL,2022-12-12T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.46
730789,RICHARD RD - WALSALL,2022-12-12T07:00:00.000+00:00,feeder,02,N Current (RMS),A,13.3
730789,RICHARD RD - WALSALL,2022-12-12T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.8
730789,RICHARD RD - WALSALL,2022-12-12T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,7.8
730789,RICHARD RD - WALSALL,2022-12-12T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.5
730789,RICHARD RD - WALSALL,2022-12-12T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,8.51
730789,RICHARD RD - WALSALL,2022-12-12T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-8.37
730789,RICHARD RD - WALSALL,2022-12-12T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-7.6
730789,RICHARD RD - WALSALL,2022-12-12T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,-3.68
730789,RICHARD RD - WALSALL,2022-12-12T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,-4.91
730789,RICHARD RD - WALSALL,2022-12-12T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.22
730789,RICHARD RD - WALSALL,2022-12-12T07:00:00.000+00:00,feeder,01,N Current (RMS),A,13.7
730789,RICHARD RD - WALSALL,2022-12-12T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,39.3
730789,RICHARD RD - WALSALL,2022-12-12T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,40.3
730789,RICHARD RD - WALSALL,2022-12-12T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,36.5
730789,RICHARD RD - WALSALL,2022-12-12T07:00:00.000+00:00,transformer,,Temperature,C,5.5
730789,RICHARD RD - WALSALL,2022-12-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
730789,RICHARD RD - WALSALL,2022-12-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
730789,RICHARD RD - WALSALL,2022-12-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
730789,RICHARD RD - WALSALL,2022-12-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
730789,RICHARD RD - WALSALL,2022-12-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
730789,RICHARD RD - WALSALL,2022-12-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
730789,RICHARD RD - WALSALL,2022-12-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.69
730789,RICHARD RD - WALSALL,2022-12-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.39
730789,RICHARD RD - WALSALL,2022-12-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
730789,RICHARD RD - WALSALL,2022-12-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,1.47
730789,RICHARD RD - WALSALL,2022-12-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-9.25
730789,RICHARD RD - WALSALL,2022-12-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,11.04
730789,RICHARD RD - WALSALL,2022-12-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
730789,RICHARD RD - WALSALL,2022-12-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
730789,RICHARD RD - WALSALL,2022-12-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
730789,RICHARD RD - WALSALL,2022-12-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
730789,RICHARD RD - WALSALL,2022-12-12T07:00:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-12T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.71
730789,RICHARD RD - WALSALL,2022-12-12T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-6.63
730789,RICHARD RD - WALSALL,2022-12-12T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.16
730789,RICHARD RD - WALSALL,2022-12-12T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,-1.52
730789,RICHARD RD - WALSALL,2022-12-12T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,-4.26
730789,RICHARD RD - WALSALL,2022-12-12T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.73
730789,RICHARD RD - WALSALL,2022-12-12T06:50:00.000+00:00,feeder,03,N Current (RMS),A,28.7
730789,RICHARD RD - WALSALL,2022-12-12T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.5
730789,RICHARD RD - WALSALL,2022-12-12T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,37.2
730789,RICHARD RD - WALSALL,2022-12-12T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.4
730789,RICHARD RD - WALSALL,2022-12-12T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.16
730789,RICHARD RD - WALSALL,2022-12-12T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
730789,RICHARD RD - WALSALL,2022-12-12T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
730789,RICHARD RD - WALSALL,2022-12-12T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.5
730789,RICHARD RD - WALSALL,2022-12-12T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.47
730789,RICHARD RD - WALSALL,2022-12-12T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.51
730789,RICHARD RD - WALSALL,2022-12-12T06:50:00.000+00:00,feeder,02,N Current (RMS),A,16.3
730789,RICHARD RD - WALSALL,2022-12-12T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,27.7
730789,RICHARD RD - WALSALL,2022-12-12T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,6.6
730789,RICHARD RD - WALSALL,2022-12-12T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,11.6
730789,RICHARD RD - WALSALL,2022-12-12T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,7.03
730789,RICHARD RD - WALSALL,2022-12-12T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-8.52
730789,RICHARD RD - WALSALL,2022-12-12T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.97
730789,RICHARD RD - WALSALL,2022-12-12T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,-2.51
730789,RICHARD RD - WALSALL,2022-12-12T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,-4.66
730789,RICHARD RD - WALSALL,2022-12-12T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.61
730789,RICHARD RD - WALSALL,2022-12-12T06:50:00.000+00:00,feeder,01,N Current (RMS),A,15.0
730789,RICHARD RD - WALSALL,2022-12-12T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,31.9
730789,RICHARD RD - WALSALL,2022-12-12T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,40.3
730789,RICHARD RD - WALSALL,2022-12-12T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,33.8
730789,RICHARD RD - WALSALL,2022-12-12T06:50:00.000+00:00,transformer,,Temperature,C,5.6
730789,RICHARD RD - WALSALL,2022-12-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
730789,RICHARD RD - WALSALL,2022-12-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
730789,RICHARD RD - WALSALL,2022-12-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
730789,RICHARD RD - WALSALL,2022-12-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
730789,RICHARD RD - WALSALL,2022-12-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
730789,RICHARD RD - WALSALL,2022-12-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
730789,RICHARD RD - WALSALL,2022-12-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.9
730789,RICHARD RD - WALSALL,2022-12-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.24
730789,RICHARD RD - WALSALL,2022-12-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
730789,RICHARD RD - WALSALL,2022-12-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,2.47
730789,RICHARD RD - WALSALL,2022-12-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,-7.44
730789,RICHARD RD - WALSALL,2022-12-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,10.84
730789,RICHARD RD - WALSALL,2022-12-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
730789,RICHARD RD - WALSALL,2022-12-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
730789,RICHARD RD - WALSALL,2022-12-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
730789,RICHARD RD - WALSALL,2022-12-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
730789,RICHARD RD - WALSALL,2022-12-12T06:50:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-12T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.43
730789,RICHARD RD - WALSALL,2022-12-12T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.65
730789,RICHARD RD - WALSALL,2022-12-12T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.2
730789,RICHARD RD - WALSALL,2022-12-12T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,-1.04
730789,RICHARD RD - WALSALL,2022-12-12T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,-1.9
730789,RICHARD RD - WALSALL,2022-12-12T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.27
730789,RICHARD RD - WALSALL,2022-12-12T06:40:00.000+00:00,feeder,03,N Current (RMS),A,12.2
730789,RICHARD RD - WALSALL,2022-12-12T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.6
730789,RICHARD RD - WALSALL,2022-12-12T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.5
730789,RICHARD RD - WALSALL,2022-12-12T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,22.4
730789,RICHARD RD - WALSALL,2022-12-12T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
730789,RICHARD RD - WALSALL,2022-12-12T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
730789,RICHARD RD - WALSALL,2022-12-12T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
730789,RICHARD RD - WALSALL,2022-12-12T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.8
730789,RICHARD RD - WALSALL,2022-12-12T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.5
730789,RICHARD RD - WALSALL,2022-12-12T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.71
730789,RICHARD RD - WALSALL,2022-12-12T06:40:00.000+00:00,feeder,02,N Current (RMS),A,11.2
730789,RICHARD RD - WALSALL,2022-12-12T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.7
730789,RICHARD RD - WALSALL,2022-12-12T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,6.6
730789,RICHARD RD - WALSALL,2022-12-12T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.3
730789,RICHARD RD - WALSALL,2022-12-12T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.8
730789,RICHARD RD - WALSALL,2022-12-12T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-8.09
730789,RICHARD RD - WALSALL,2022-12-12T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.34
730789,RICHARD RD - WALSALL,2022-12-12T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,-2.4
730789,RICHARD RD - WALSALL,2022-12-12T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,-4.41
730789,RICHARD RD - WALSALL,2022-12-12T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.85
730789,RICHARD RD - WALSALL,2022-12-12T06:40:00.000+00:00,feeder,01,N Current (RMS),A,15.8
730789,RICHARD RD - WALSALL,2022-12-12T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,26.7
730789,RICHARD RD - WALSALL,2022-12-12T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,38.8
730789,RICHARD RD - WALSALL,2022-12-12T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,26.0
730789,RICHARD RD - WALSALL,2022-12-12T06:40:00.000+00:00,transformer,,Temperature,C,5.5
730789,RICHARD RD - WALSALL,2022-12-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
730789,RICHARD RD - WALSALL,2022-12-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
730789,RICHARD RD - WALSALL,2022-12-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
730789,RICHARD RD - WALSALL,2022-12-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
730789,RICHARD RD - WALSALL,2022-12-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
730789,RICHARD RD - WALSALL,2022-12-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
730789,RICHARD RD - WALSALL,2022-12-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.1
730789,RICHARD RD - WALSALL,2022-12-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.83
730789,RICHARD RD - WALSALL,2022-12-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
730789,RICHARD RD - WALSALL,2022-12-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,1.35
730789,RICHARD RD - WALSALL,2022-12-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.81
730789,RICHARD RD - WALSALL,2022-12-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,9.83
730789,RICHARD RD - WALSALL,2022-12-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,31.0
730789,RICHARD RD - WALSALL,2022-12-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
730789,RICHARD RD - WALSALL,2022-12-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
730789,RICHARD RD - WALSALL,2022-12-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
730789,RICHARD RD - WALSALL,2022-12-12T06:40:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-12T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.41
730789,RICHARD RD - WALSALL,2022-12-12T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.98
730789,RICHARD RD - WALSALL,2022-12-12T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.16
730789,RICHARD RD - WALSALL,2022-12-12T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.98
730789,RICHARD RD - WALSALL,2022-12-12T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,-1.65
730789,RICHARD RD - WALSALL,2022-12-12T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.69
730789,RICHARD RD - WALSALL,2022-12-12T06:30:00.000+00:00,feeder,03,N Current (RMS),A,8.0
730789,RICHARD RD - WALSALL,2022-12-12T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.9
730789,RICHARD RD - WALSALL,2022-12-12T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.4
730789,RICHARD RD - WALSALL,2022-12-12T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.4
730789,RICHARD RD - WALSALL,2022-12-12T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.06
730789,RICHARD RD - WALSALL,2022-12-12T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
730789,RICHARD RD - WALSALL,2022-12-12T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
730789,RICHARD RD - WALSALL,2022-12-12T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.57
730789,RICHARD RD - WALSALL,2022-12-12T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.21
730789,RICHARD RD - WALSALL,2022-12-12T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.44
730789,RICHARD RD - WALSALL,2022-12-12T06:30:00.000+00:00,feeder,02,N Current (RMS),A,9.8
730789,RICHARD RD - WALSALL,2022-12-12T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.4
730789,RICHARD RD - WALSALL,2022-12-12T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,5.6
730789,RICHARD RD - WALSALL,2022-12-12T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.4
730789,RICHARD RD - WALSALL,2022-12-12T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.34
730789,RICHARD RD - WALSALL,2022-12-12T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.02
730789,RICHARD RD - WALSALL,2022-12-12T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.62
730789,RICHARD RD - WALSALL,2022-12-12T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,-2.67
730789,RICHARD RD - WALSALL,2022-12-12T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,-2.89
730789,RICHARD RD - WALSALL,2022-12-12T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.91
730789,RICHARD RD - WALSALL,2022-12-12T06:30:00.000+00:00,feeder,01,N Current (RMS),A,12.1
730789,RICHARD RD - WALSALL,2022-12-12T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,28.8
730789,RICHARD RD - WALSALL,2022-12-12T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,24.4
730789,RICHARD RD - WALSALL,2022-12-12T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,27.1
730789,RICHARD RD - WALSALL,2022-12-12T06:30:00.000+00:00,transformer,,Temperature,C,5.5
730789,RICHARD RD - WALSALL,2022-12-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
730789,RICHARD RD - WALSALL,2022-12-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
730789,RICHARD RD - WALSALL,2022-12-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
730789,RICHARD RD - WALSALL,2022-12-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
730789,RICHARD RD - WALSALL,2022-12-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
730789,RICHARD RD - WALSALL,2022-12-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
730789,RICHARD RD - WALSALL,2022-12-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.8
730789,RICHARD RD - WALSALL,2022-12-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
730789,RICHARD RD - WALSALL,2022-12-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
730789,RICHARD RD - WALSALL,2022-12-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,0.92
730789,RICHARD RD - WALSALL,2022-12-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.33
730789,RICHARD RD - WALSALL,2022-12-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,7.04
730789,RICHARD RD - WALSALL,2022-12-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,24.0
730789,RICHARD RD - WALSALL,2022-12-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
730789,RICHARD RD - WALSALL,2022-12-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
730789,RICHARD RD - WALSALL,2022-12-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
730789,RICHARD RD - WALSALL,2022-12-12T06:30:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-12T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.64
730789,RICHARD RD - WALSALL,2022-12-12T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.76
730789,RICHARD RD - WALSALL,2022-12-12T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.19
730789,RICHARD RD - WALSALL,2022-12-12T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.69
730789,RICHARD RD - WALSALL,2022-12-12T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,-2.73
730789,RICHARD RD - WALSALL,2022-12-12T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.13
730789,RICHARD RD - WALSALL,2022-12-12T06:20:00.000+00:00,feeder,03,N Current (RMS),A,12.1
730789,RICHARD RD - WALSALL,2022-12-12T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.1
730789,RICHARD RD - WALSALL,2022-12-12T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.8
730789,RICHARD RD - WALSALL,2022-12-12T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.1
730789,RICHARD RD - WALSALL,2022-12-12T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.09
730789,RICHARD RD - WALSALL,2022-12-12T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
730789,RICHARD RD - WALSALL,2022-12-12T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
730789,RICHARD RD - WALSALL,2022-12-12T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.06
730789,RICHARD RD - WALSALL,2022-12-12T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.18
730789,RICHARD RD - WALSALL,2022-12-12T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.45
730789,RICHARD RD - WALSALL,2022-12-12T06:20:00.000+00:00,feeder,02,N Current (RMS),A,13.5
730789,RICHARD RD - WALSALL,2022-12-12T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.9
730789,RICHARD RD - WALSALL,2022-12-12T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,5.4
730789,RICHARD RD - WALSALL,2022-12-12T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.9
730789,RICHARD RD - WALSALL,2022-12-12T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,11.24
730789,RICHARD RD - WALSALL,2022-12-12T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.23
730789,RICHARD RD - WALSALL,2022-12-12T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-10.86
730789,RICHARD RD - WALSALL,2022-12-12T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,-5.77
730789,RICHARD RD - WALSALL,2022-12-12T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,-3.76
730789,RICHARD RD - WALSALL,2022-12-12T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,-5.84
730789,RICHARD RD - WALSALL,2022-12-12T06:20:00.000+00:00,feeder,01,N Current (RMS),A,36.7
730789,RICHARD RD - WALSALL,2022-12-12T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,56.3
730789,RICHARD RD - WALSALL,2022-12-12T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,30.5
730789,RICHARD RD - WALSALL,2022-12-12T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,54.6
730789,RICHARD RD - WALSALL,2022-12-12T06:20:00.000+00:00,transformer,,Temperature,C,5.5
730789,RICHARD RD - WALSALL,2022-12-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
730789,RICHARD RD - WALSALL,2022-12-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
730789,RICHARD RD - WALSALL,2022-12-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
730789,RICHARD RD - WALSALL,2022-12-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
730789,RICHARD RD - WALSALL,2022-12-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
730789,RICHARD RD - WALSALL,2022-12-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
730789,RICHARD RD - WALSALL,2022-12-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.98
730789,RICHARD RD - WALSALL,2022-12-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.21
730789,RICHARD RD - WALSALL,2022-12-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.51
730789,RICHARD RD - WALSALL,2022-12-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.4
730789,RICHARD RD - WALSALL,2022-12-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.3
730789,RICHARD RD - WALSALL,2022-12-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,1.74
730789,RICHARD RD - WALSALL,2022-12-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,42.5
730789,RICHARD RD - WALSALL,2022-12-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
730789,RICHARD RD - WALSALL,2022-12-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
730789,RICHARD RD - WALSALL,2022-12-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
730789,RICHARD RD - WALSALL,2022-12-12T06:20:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-12T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.51
730789,RICHARD RD - WALSALL,2022-12-12T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-5.05
730789,RICHARD RD - WALSALL,2022-12-12T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.22
730789,RICHARD RD - WALSALL,2022-12-12T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.47
730789,RICHARD RD - WALSALL,2022-12-12T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,-3.49
730789,RICHARD RD - WALSALL,2022-12-12T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.26
730789,RICHARD RD - WALSALL,2022-12-12T06:10:00.000+00:00,feeder,03,N Current (RMS),A,16.9
730789,RICHARD RD - WALSALL,2022-12-12T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.9
730789,RICHARD RD - WALSALL,2022-12-12T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,25.5
730789,RICHARD RD - WALSALL,2022-12-12T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.2
730789,RICHARD RD - WALSALL,2022-12-12T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.07
730789,RICHARD RD - WALSALL,2022-12-12T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.14
730789,RICHARD RD - WALSALL,2022-12-12T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
730789,RICHARD RD - WALSALL,2022-12-12T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.26
730789,RICHARD RD - WALSALL,2022-12-12T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.2
730789,RICHARD RD - WALSALL,2022-12-12T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.01
730789,RICHARD RD - WALSALL,2022-12-12T06:10:00.000+00:00,feeder,02,N Current (RMS),A,8.8
730789,RICHARD RD - WALSALL,2022-12-12T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.0
730789,RICHARD RD - WALSALL,2022-12-12T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,5.4
730789,RICHARD RD - WALSALL,2022-12-12T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,9.8
730789,RICHARD RD - WALSALL,2022-12-12T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.23
730789,RICHARD RD - WALSALL,2022-12-12T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.64
730789,RICHARD RD - WALSALL,2022-12-12T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.43
730789,RICHARD RD - WALSALL,2022-12-12T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,-2.73
730789,RICHARD RD - WALSALL,2022-12-12T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,-2.71
730789,RICHARD RD - WALSALL,2022-12-12T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.66
730789,RICHARD RD - WALSALL,2022-12-12T06:10:00.000+00:00,feeder,01,N Current (RMS),A,11.3
730789,RICHARD RD - WALSALL,2022-12-12T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,28.7
730789,RICHARD RD - WALSALL,2022-12-12T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,22.9
730789,RICHARD RD - WALSALL,2022-12-12T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,25.6
730789,RICHARD RD - WALSALL,2022-12-12T06:10:00.000+00:00,transformer,,Temperature,C,5.6
730789,RICHARD RD - WALSALL,2022-12-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
730789,RICHARD RD - WALSALL,2022-12-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
730789,RICHARD RD - WALSALL,2022-12-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
730789,RICHARD RD - WALSALL,2022-12-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
730789,RICHARD RD - WALSALL,2022-12-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
730789,RICHARD RD - WALSALL,2022-12-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
730789,RICHARD RD - WALSALL,2022-12-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.82
730789,RICHARD RD - WALSALL,2022-12-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.83
730789,RICHARD RD - WALSALL,2022-12-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
730789,RICHARD RD - WALSALL,2022-12-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,1.06
730789,RICHARD RD - WALSALL,2022-12-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.0
730789,RICHARD RD - WALSALL,2022-12-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,6.93
730789,RICHARD RD - WALSALL,2022-12-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
730789,RICHARD RD - WALSALL,2022-12-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
730789,RICHARD RD - WALSALL,2022-12-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
730789,RICHARD RD - WALSALL,2022-12-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
730789,RICHARD RD - WALSALL,2022-12-12T06:10:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-12T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.92
730789,RICHARD RD - WALSALL,2022-12-12T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.02
730789,RICHARD RD - WALSALL,2022-12-12T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.26
730789,RICHARD RD - WALSALL,2022-12-12T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.23
730789,RICHARD RD - WALSALL,2022-12-12T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,-2.92
730789,RICHARD RD - WALSALL,2022-12-12T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.06
730789,RICHARD RD - WALSALL,2022-12-12T06:00:00.000+00:00,feeder,03,N Current (RMS),A,18.0
730789,RICHARD RD - WALSALL,2022-12-12T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,8.6
730789,RICHARD RD - WALSALL,2022-12-12T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,21.6
730789,RICHARD RD - WALSALL,2022-12-12T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,27.1
730789,RICHARD RD - WALSALL,2022-12-12T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
730789,RICHARD RD - WALSALL,2022-12-12T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.1
730789,RICHARD RD - WALSALL,2022-12-12T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
730789,RICHARD RD - WALSALL,2022-12-12T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.06
730789,RICHARD RD - WALSALL,2022-12-12T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.27
