Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730789,RICHARD RD - WALSALL,2022-12-12T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.15
730789,RICHARD RD - WALSALL,2022-12-12T06:00:00.000+00:00,feeder,02,N Current (RMS),A,9.3
730789,RICHARD RD - WALSALL,2022-12-12T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.3
730789,RICHARD RD - WALSALL,2022-12-12T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,5.7
730789,RICHARD RD - WALSALL,2022-12-12T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,10.0
730789,RICHARD RD - WALSALL,2022-12-12T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.3
730789,RICHARD RD - WALSALL,2022-12-12T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.7
730789,RICHARD RD - WALSALL,2022-12-12T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.83
730789,RICHARD RD - WALSALL,2022-12-12T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,-2.41
730789,RICHARD RD - WALSALL,2022-12-12T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,-2.83
730789,RICHARD RD - WALSALL,2022-12-12T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.29
730789,RICHARD RD - WALSALL,2022-12-12T06:00:00.000+00:00,feeder,01,N Current (RMS),A,11.1
730789,RICHARD RD - WALSALL,2022-12-12T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,25.0
730789,RICHARD RD - WALSALL,2022-12-12T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,23.3
730789,RICHARD RD - WALSALL,2022-12-12T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,22.9
730789,RICHARD RD - WALSALL,2022-12-12T06:00:00.000+00:00,transformer,,Temperature,C,5.6
730789,RICHARD RD - WALSALL,2022-12-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
730789,RICHARD RD - WALSALL,2022-12-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
730789,RICHARD RD - WALSALL,2022-12-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
730789,RICHARD RD - WALSALL,2022-12-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
730789,RICHARD RD - WALSALL,2022-12-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
730789,RICHARD RD - WALSALL,2022-12-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
730789,RICHARD RD - WALSALL,2022-12-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.05
730789,RICHARD RD - WALSALL,2022-12-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.83
730789,RICHARD RD - WALSALL,2022-12-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
730789,RICHARD RD - WALSALL,2022-12-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,1.42
730789,RICHARD RD - WALSALL,2022-12-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.48
730789,RICHARD RD - WALSALL,2022-12-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,9.51
730789,RICHARD RD - WALSALL,2022-12-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,28.6
730789,RICHARD RD - WALSALL,2022-12-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
730789,RICHARD RD - WALSALL,2022-12-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
730789,RICHARD RD - WALSALL,2022-12-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
730789,RICHARD RD - WALSALL,2022-12-12T06:00:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-12T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.83
730789,RICHARD RD - WALSALL,2022-12-12T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.14
730789,RICHARD RD - WALSALL,2022-12-12T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.16
730789,RICHARD RD - WALSALL,2022-12-12T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.34
730789,RICHARD RD - WALSALL,2022-12-12T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,-1.95
730789,RICHARD RD - WALSALL,2022-12-12T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.67
730789,RICHARD RD - WALSALL,2022-12-12T05:50:00.000+00:00,feeder,03,N Current (RMS),A,6.4
730789,RICHARD RD - WALSALL,2022-12-12T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,8.2
730789,RICHARD RD - WALSALL,2022-12-12T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,11.9
730789,RICHARD RD - WALSALL,2022-12-12T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.4
730789,RICHARD RD - WALSALL,2022-12-12T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
730789,RICHARD RD - WALSALL,2022-12-12T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.1
730789,RICHARD RD - WALSALL,2022-12-12T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
730789,RICHARD RD - WALSALL,2022-12-12T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.37
730789,RICHARD RD - WALSALL,2022-12-12T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.08
730789,RICHARD RD - WALSALL,2022-12-12T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.16
730789,RICHARD RD - WALSALL,2022-12-12T05:50:00.000+00:00,feeder,02,N Current (RMS),A,8.1
730789,RICHARD RD - WALSALL,2022-12-12T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.7
730789,RICHARD RD - WALSALL,2022-12-12T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,5.0
730789,RICHARD RD - WALSALL,2022-12-12T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,9.8
730789,RICHARD RD - WALSALL,2022-12-12T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.16
730789,RICHARD RD - WALSALL,2022-12-12T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.58
730789,RICHARD RD - WALSALL,2022-12-12T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.08
730789,RICHARD RD - WALSALL,2022-12-12T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,-3.09
730789,RICHARD RD - WALSALL,2022-12-12T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,-2.53
730789,RICHARD RD - WALSALL,2022-12-12T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.61
730789,RICHARD RD - WALSALL,2022-12-12T05:50:00.000+00:00,feeder,01,N Current (RMS),A,13.1
730789,RICHARD RD - WALSALL,2022-12-12T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,29.1
730789,RICHARD RD - WALSALL,2022-12-12T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,22.2
730789,RICHARD RD - WALSALL,2022-12-12T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,27.3
730789,RICHARD RD - WALSALL,2022-12-12T05:50:00.000+00:00,transformer,,Temperature,C,5.7
730789,RICHARD RD - WALSALL,2022-12-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
730789,RICHARD RD - WALSALL,2022-12-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
730789,RICHARD RD - WALSALL,2022-12-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
730789,RICHARD RD - WALSALL,2022-12-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
730789,RICHARD RD - WALSALL,2022-12-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
730789,RICHARD RD - WALSALL,2022-12-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
730789,RICHARD RD - WALSALL,2022-12-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.55
730789,RICHARD RD - WALSALL,2022-12-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
730789,RICHARD RD - WALSALL,2022-12-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
730789,RICHARD RD - WALSALL,2022-12-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.07
730789,RICHARD RD - WALSALL,2022-12-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.39
730789,RICHARD RD - WALSALL,2022-12-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,5.44
730789,RICHARD RD - WALSALL,2022-12-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,21.0
730789,RICHARD RD - WALSALL,2022-12-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
730789,RICHARD RD - WALSALL,2022-12-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
730789,RICHARD RD - WALSALL,2022-12-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
730789,RICHARD RD - WALSALL,2022-12-12T05:50:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-12T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.73
730789,RICHARD RD - WALSALL,2022-12-12T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.98
730789,RICHARD RD - WALSALL,2022-12-12T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.16
730789,RICHARD RD - WALSALL,2022-12-12T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.41
730789,RICHARD RD - WALSALL,2022-12-12T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,-2.22
730789,RICHARD RD - WALSALL,2022-12-12T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.04
730789,RICHARD RD - WALSALL,2022-12-12T05:40:00.000+00:00,feeder,03,N Current (RMS),A,10.2
730789,RICHARD RD - WALSALL,2022-12-12T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,7.9
730789,RICHARD RD - WALSALL,2022-12-12T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.6
730789,RICHARD RD - WALSALL,2022-12-12T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.9
730789,RICHARD RD - WALSALL,2022-12-12T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
730789,RICHARD RD - WALSALL,2022-12-12T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
730789,RICHARD RD - WALSALL,2022-12-12T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
730789,RICHARD RD - WALSALL,2022-12-12T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.89
730789,RICHARD RD - WALSALL,2022-12-12T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.03
730789,RICHARD RD - WALSALL,2022-12-12T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.24
730789,RICHARD RD - WALSALL,2022-12-12T05:40:00.000+00:00,feeder,02,N Current (RMS),A,6.5
730789,RICHARD RD - WALSALL,2022-12-12T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.8
730789,RICHARD RD - WALSALL,2022-12-12T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,4.8
730789,RICHARD RD - WALSALL,2022-12-12T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.3
730789,RICHARD RD - WALSALL,2022-12-12T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,9.2
730789,RICHARD RD - WALSALL,2022-12-12T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.45
730789,RICHARD RD - WALSALL,2022-12-12T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-9.13
730789,RICHARD RD - WALSALL,2022-12-12T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,-4.87
730789,RICHARD RD - WALSALL,2022-12-12T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,-2.64
730789,RICHARD RD - WALSALL,2022-12-12T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,-1.73
730789,RICHARD RD - WALSALL,2022-12-12T05:40:00.000+00:00,feeder,01,N Current (RMS),A,23.8
730789,RICHARD RD - WALSALL,2022-12-12T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,45.7
730789,RICHARD RD - WALSALL,2022-12-12T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,22.1
730789,RICHARD RD - WALSALL,2022-12-12T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,41.2
730789,RICHARD RD - WALSALL,2022-12-12T05:40:00.000+00:00,transformer,,Temperature,C,5.7
730789,RICHARD RD - WALSALL,2022-12-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
730789,RICHARD RD - WALSALL,2022-12-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
730789,RICHARD RD - WALSALL,2022-12-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
730789,RICHARD RD - WALSALL,2022-12-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
730789,RICHARD RD - WALSALL,2022-12-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
730789,RICHARD RD - WALSALL,2022-12-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
730789,RICHARD RD - WALSALL,2022-12-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.33
730789,RICHARD RD - WALSALL,2022-12-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
730789,RICHARD RD - WALSALL,2022-12-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.65
730789,RICHARD RD - WALSALL,2022-12-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.4
730789,RICHARD RD - WALSALL,2022-12-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.83
730789,RICHARD RD - WALSALL,2022-12-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,3.55
730789,RICHARD RD - WALSALL,2022-12-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,25.3
730789,RICHARD RD - WALSALL,2022-12-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
730789,RICHARD RD - WALSALL,2022-12-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
730789,RICHARD RD - WALSALL,2022-12-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
730789,RICHARD RD - WALSALL,2022-12-12T05:40:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-12T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.1
730789,RICHARD RD - WALSALL,2022-12-12T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.38
730789,RICHARD RD - WALSALL,2022-12-12T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.17
730789,RICHARD RD - WALSALL,2022-12-12T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.62
730789,RICHARD RD - WALSALL,2022-12-12T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,-2.56
730789,RICHARD RD - WALSALL,2022-12-12T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.76
730789,RICHARD RD - WALSALL,2022-12-12T05:30:00.000+00:00,feeder,03,N Current (RMS),A,9.1
730789,RICHARD RD - WALSALL,2022-12-12T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,9.3
730789,RICHARD RD - WALSALL,2022-12-12T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.6
730789,RICHARD RD - WALSALL,2022-12-12T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.1
730789,RICHARD RD - WALSALL,2022-12-12T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
730789,RICHARD RD - WALSALL,2022-12-12T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.13
730789,RICHARD RD - WALSALL,2022-12-12T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
730789,RICHARD RD - WALSALL,2022-12-12T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.02
730789,RICHARD RD - WALSALL,2022-12-12T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.1
730789,RICHARD RD - WALSALL,2022-12-12T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.08
730789,RICHARD RD - WALSALL,2022-12-12T05:30:00.000+00:00,feeder,02,N Current (RMS),A,6.0
730789,RICHARD RD - WALSALL,2022-12-12T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.3
730789,RICHARD RD - WALSALL,2022-12-12T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,5.0
730789,RICHARD RD - WALSALL,2022-12-12T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,9.9
730789,RICHARD RD - WALSALL,2022-12-12T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,13.03
730789,RICHARD RD - WALSALL,2022-12-12T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.69
730789,RICHARD RD - WALSALL,2022-12-12T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-12.44
730789,RICHARD RD - WALSALL,2022-12-12T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,-6.78
730789,RICHARD RD - WALSALL,2022-12-12T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,-2.8
730789,RICHARD RD - WALSALL,2022-12-12T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,-4.52
730789,RICHARD RD - WALSALL,2022-12-12T05:30:00.000+00:00,feeder,01,N Current (RMS),A,35.7
730789,RICHARD RD - WALSALL,2022-12-12T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,62.0
730789,RICHARD RD - WALSALL,2022-12-12T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,23.3
730789,RICHARD RD - WALSALL,2022-12-12T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,56.7
730789,RICHARD RD - WALSALL,2022-12-12T05:30:00.000+00:00,transformer,,Temperature,C,5.8
730789,RICHARD RD - WALSALL,2022-12-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
730789,RICHARD RD - WALSALL,2022-12-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
730789,RICHARD RD - WALSALL,2022-12-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
730789,RICHARD RD - WALSALL,2022-12-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
730789,RICHARD RD - WALSALL,2022-12-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
730789,RICHARD RD - WALSALL,2022-12-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
730789,RICHARD RD - WALSALL,2022-12-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.47
730789,RICHARD RD - WALSALL,2022-12-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
730789,RICHARD RD - WALSALL,2022-12-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.03
730789,RICHARD RD - WALSALL,2022-12-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.39
730789,RICHARD RD - WALSALL,2022-12-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.26
730789,RICHARD RD - WALSALL,2022-12-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,0.32
730789,RICHARD RD - WALSALL,2022-12-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,35.3
730789,RICHARD RD - WALSALL,2022-12-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
730789,RICHARD RD - WALSALL,2022-12-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
730789,RICHARD RD - WALSALL,2022-12-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
730789,RICHARD RD - WALSALL,2022-12-12T05:30:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-12T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.47
730789,RICHARD RD - WALSALL,2022-12-12T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.33
730789,RICHARD RD - WALSALL,2022-12-12T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.21
730789,RICHARD RD - WALSALL,2022-12-12T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.25
730789,RICHARD RD - WALSALL,2022-12-12T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,-2.54
730789,RICHARD RD - WALSALL,2022-12-12T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.88
730789,RICHARD RD - WALSALL,2022-12-12T05:20:00.000+00:00,feeder,03,N Current (RMS),A,13.2
730789,RICHARD RD - WALSALL,2022-12-12T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,6.5
730789,RICHARD RD - WALSALL,2022-12-12T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.4
730789,RICHARD RD - WALSALL,2022-12-12T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.0
730789,RICHARD RD - WALSALL,2022-12-12T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
730789,RICHARD RD - WALSALL,2022-12-12T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.1
730789,RICHARD RD - WALSALL,2022-12-12T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
730789,RICHARD RD - WALSALL,2022-12-12T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.91
730789,RICHARD RD - WALSALL,2022-12-12T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.18
730789,RICHARD RD - WALSALL,2022-12-12T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.89
730789,RICHARD RD - WALSALL,2022-12-12T05:20:00.000+00:00,feeder,02,N Current (RMS),A,6.6
730789,RICHARD RD - WALSALL,2022-12-12T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.0
730789,RICHARD RD - WALSALL,2022-12-12T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,5.4
730789,RICHARD RD - WALSALL,2022-12-12T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,8.8
730789,RICHARD RD - WALSALL,2022-12-12T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.81
730789,RICHARD RD - WALSALL,2022-12-12T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.1
730789,RICHARD RD - WALSALL,2022-12-12T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.29
730789,RICHARD RD - WALSALL,2022-12-12T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,-2.47
730789,RICHARD RD - WALSALL,2022-12-12T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,-1.8
730789,RICHARD RD - WALSALL,2022-12-12T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.52
730789,RICHARD RD - WALSALL,2022-12-12T05:20:00.000+00:00,feeder,01,N Current (RMS),A,13.6
730789,RICHARD RD - WALSALL,2022-12-12T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,26.9
730789,RICHARD RD - WALSALL,2022-12-12T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,15.9
730789,RICHARD RD - WALSALL,2022-12-12T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,24.0
730789,RICHARD RD - WALSALL,2022-12-12T05:20:00.000+00:00,transformer,,Temperature,C,5.9
730789,RICHARD RD - WALSALL,2022-12-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
730789,RICHARD RD - WALSALL,2022-12-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
730789,RICHARD RD - WALSALL,2022-12-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
730789,RICHARD RD - WALSALL,2022-12-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
730789,RICHARD RD - WALSALL,2022-12-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
730789,RICHARD RD - WALSALL,2022-12-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
730789,RICHARD RD - WALSALL,2022-12-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.67
730789,RICHARD RD - WALSALL,2022-12-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
730789,RICHARD RD - WALSALL,2022-12-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
730789,RICHARD RD - WALSALL,2022-12-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,0.19
730789,RICHARD RD - WALSALL,2022-12-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.16
730789,RICHARD RD - WALSALL,2022-12-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,6.24
730789,RICHARD RD - WALSALL,2022-12-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,19.6
730789,RICHARD RD - WALSALL,2022-12-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
730789,RICHARD RD - WALSALL,2022-12-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
730789,RICHARD RD - WALSALL,2022-12-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
730789,RICHARD RD - WALSALL,2022-12-12T05:20:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-12T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.8
730789,RICHARD RD - WALSALL,2022-12-12T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.22
730789,RICHARD RD - WALSALL,2022-12-12T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
730789,RICHARD RD - WALSALL,2022-12-12T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.56
730789,RICHARD RD - WALSALL,2022-12-12T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,-2.52
730789,RICHARD RD - WALSALL,2022-12-12T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.17
730789,RICHARD RD - WALSALL,2022-12-12T05:10:00.000+00:00,feeder,03,N Current (RMS),A,9.1
730789,RICHARD RD - WALSALL,2022-12-12T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,8.3
730789,RICHARD RD - WALSALL,2022-12-12T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.1
730789,RICHARD RD - WALSALL,2022-12-12T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,9.4
730789,RICHARD RD - WALSALL,2022-12-12T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
730789,RICHARD RD - WALSALL,2022-12-12T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.1
730789,RICHARD RD - WALSALL,2022-12-12T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
730789,RICHARD RD - WALSALL,2022-12-12T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.18
730789,RICHARD RD - WALSALL,2022-12-12T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.15
730789,RICHARD RD - WALSALL,2022-12-12T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.76
730789,RICHARD RD - WALSALL,2022-12-12T05:10:00.000+00:00,feeder,02,N Current (RMS),A,7.0
730789,RICHARD RD - WALSALL,2022-12-12T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.1
730789,RICHARD RD - WALSALL,2022-12-12T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,5.2
730789,RICHARD RD - WALSALL,2022-12-12T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,8.7
730789,RICHARD RD - WALSALL,2022-12-12T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.06
730789,RICHARD RD - WALSALL,2022-12-12T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.66
730789,RICHARD RD - WALSALL,2022-12-12T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.38
730789,RICHARD RD - WALSALL,2022-12-12T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,-2.57
730789,RICHARD RD - WALSALL,2022-12-12T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,-2.04
730789,RICHARD RD - WALSALL,2022-12-12T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.25
730789,RICHARD RD - WALSALL,2022-12-12T05:10:00.000+00:00,feeder,01,N Current (RMS),A,13.7
730789,RICHARD RD - WALSALL,2022-12-12T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,28.2
730789,RICHARD RD - WALSALL,2022-12-12T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,18.3
730789,RICHARD RD - WALSALL,2022-12-12T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,24.5
730789,RICHARD RD - WALSALL,2022-12-12T05:10:00.000+00:00,transformer,,Temperature,C,5.9
730789,RICHARD RD - WALSALL,2022-12-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
730789,RICHARD RD - WALSALL,2022-12-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
730789,RICHARD RD - WALSALL,2022-12-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
730789,RICHARD RD - WALSALL,2022-12-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
730789,RICHARD RD - WALSALL,2022-12-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
730789,RICHARD RD - WALSALL,2022-12-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
730789,RICHARD RD - WALSALL,2022-12-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.37
730789,RICHARD RD - WALSALL,2022-12-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
730789,RICHARD RD - WALSALL,2022-12-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
730789,RICHARD RD - WALSALL,2022-12-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,0.05
730789,RICHARD RD - WALSALL,2022-12-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.41
730789,RICHARD RD - WALSALL,2022-12-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,3.68
730789,RICHARD RD - WALSALL,2022-12-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,21.6
730789,RICHARD RD - WALSALL,2022-12-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
730789,RICHARD RD - WALSALL,2022-12-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
730789,RICHARD RD - WALSALL,2022-12-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
730789,RICHARD RD - WALSALL,2022-12-12T05:10:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-12T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.87
730789,RICHARD RD - WALSALL,2022-12-12T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.91
730789,RICHARD RD - WALSALL,2022-12-12T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
730789,RICHARD RD - WALSALL,2022-12-12T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.6
730789,RICHARD RD - WALSALL,2022-12-12T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,-1.83
730789,RICHARD RD - WALSALL,2022-12-12T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.83
730789,RICHARD RD - WALSALL,2022-12-12T05:00:00.000+00:00,feeder,03,N Current (RMS),A,6.9
730789,RICHARD RD - WALSALL,2022-12-12T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,8.7
730789,RICHARD RD - WALSALL,2022-12-12T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,11.1
730789,RICHARD RD - WALSALL,2022-12-12T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.1
730789,RICHARD RD - WALSALL,2022-12-12T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
730789,RICHARD RD - WALSALL,2022-12-12T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
730789,RICHARD RD - WALSALL,2022-12-12T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
730789,RICHARD RD - WALSALL,2022-12-12T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.84
730789,RICHARD RD - WALSALL,2022-12-12T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.1
730789,RICHARD RD - WALSALL,2022-12-12T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.62
730789,RICHARD RD - WALSALL,2022-12-12T05:00:00.000+00:00,feeder,02,N Current (RMS),A,9.0
730789,RICHARD RD - WALSALL,2022-12-12T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.2
730789,RICHARD RD - WALSALL,2022-12-12T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,5.0
730789,RICHARD RD - WALSALL,2022-12-12T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,8.5
730789,RICHARD RD - WALSALL,2022-12-12T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.71
730789,RICHARD RD - WALSALL,2022-12-12T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.15
730789,RICHARD RD - WALSALL,2022-12-12T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.49
730789,RICHARD RD - WALSALL,2022-12-12T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,-2.38
730789,RICHARD RD - WALSALL,2022-12-12T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,-1.66
730789,RICHARD RD - WALSALL,2022-12-12T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.03
730789,RICHARD RD - WALSALL,2022-12-12T05:00:00.000+00:00,feeder,01,N Current (RMS),A,12.4
730789,RICHARD RD - WALSALL,2022-12-12T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,26.6
730789,RICHARD RD - WALSALL,2022-12-12T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,15.9
730789,RICHARD RD - WALSALL,2022-12-12T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,21.1
730789,RICHARD RD - WALSALL,2022-12-12T05:00:00.000+00:00,transformer,,Temperature,C,5.8
730789,RICHARD RD - WALSALL,2022-12-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
730789,RICHARD RD - WALSALL,2022-12-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
730789,RICHARD RD - WALSALL,2022-12-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
730789,RICHARD RD - WALSALL,2022-12-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
730789,RICHARD RD - WALSALL,2022-12-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
730789,RICHARD RD - WALSALL,2022-12-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
730789,RICHARD RD - WALSALL,2022-12-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.22
730789,RICHARD RD - WALSALL,2022-12-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
730789,RICHARD RD - WALSALL,2022-12-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
730789,RICHARD RD - WALSALL,2022-12-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,0.86
730789,RICHARD RD - WALSALL,2022-12-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.38
730789,RICHARD RD - WALSALL,2022-12-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,4.41
730789,RICHARD RD - WALSALL,2022-12-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,20.4
730789,RICHARD RD - WALSALL,2022-12-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
730789,RICHARD RD - WALSALL,2022-12-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
730789,RICHARD RD - WALSALL,2022-12-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
730789,RICHARD RD - WALSALL,2022-12-12T05:00:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-12T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.59
730789,RICHARD RD - WALSALL,2022-12-12T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.8
730789,RICHARD RD - WALSALL,2022-12-12T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
730789,RICHARD RD - WALSALL,2022-12-12T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.44
730789,RICHARD RD - WALSALL,2022-12-12T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,-1.71
730789,RICHARD RD - WALSALL,2022-12-12T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.71
730789,RICHARD RD - WALSALL,2022-12-12T04:50:00.000+00:00,feeder,03,N Current (RMS),A,5.5
730789,RICHARD RD - WALSALL,2022-12-12T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,7.4
730789,RICHARD RD - WALSALL,2022-12-12T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.3
730789,RICHARD RD - WALSALL,2022-12-12T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.7
730789,RICHARD RD - WALSALL,2022-12-12T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
730789,RICHARD RD - WALSALL,2022-12-12T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
730789,RICHARD RD - WALSALL,2022-12-12T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
730789,RICHARD RD - WALSALL,2022-12-12T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.37
730789,RICHARD RD - WALSALL,2022-12-12T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.26
730789,RICHARD RD - WALSALL,2022-12-12T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.59
730789,RICHARD RD - WALSALL,2022-12-12T04:50:00.000+00:00,feeder,02,N Current (RMS),A,6.4
730789,RICHARD RD - WALSALL,2022-12-12T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.4
730789,RICHARD RD - WALSALL,2022-12-12T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,5.6
730789,RICHARD RD - WALSALL,2022-12-12T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,8.1
730789,RICHARD RD - WALSALL,2022-12-12T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.34
730789,RICHARD RD - WALSALL,2022-12-12T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.35
730789,RICHARD RD - WALSALL,2022-12-12T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.73
730789,RICHARD RD - WALSALL,2022-12-12T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,-2.18
730789,RICHARD RD - WALSALL,2022-12-12T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,-1.68
730789,RICHARD RD - WALSALL,2022-12-12T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,-2.85
730789,RICHARD RD - WALSALL,2022-12-12T04:50:00.000+00:00,feeder,01,N Current (RMS),A,18.5
730789,RICHARD RD - WALSALL,2022-12-12T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,24.7
730789,RICHARD RD - WALSALL,2022-12-12T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,16.5
730789,RICHARD RD - WALSALL,2022-12-12T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,24.5
730789,RICHARD RD - WALSALL,2022-12-12T04:50:00.000+00:00,transformer,,Temperature,C,5.8
730789,RICHARD RD - WALSALL,2022-12-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
730789,RICHARD RD - WALSALL,2022-12-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
730789,RICHARD RD - WALSALL,2022-12-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
730789,RICHARD RD - WALSALL,2022-12-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
730789,RICHARD RD - WALSALL,2022-12-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
730789,RICHARD RD - WALSALL,2022-12-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
730789,RICHARD RD - WALSALL,2022-12-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.62
730789,RICHARD RD - WALSALL,2022-12-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
730789,RICHARD RD - WALSALL,2022-12-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
730789,RICHARD RD - WALSALL,2022-12-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,0.75
730789,RICHARD RD - WALSALL,2022-12-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.13
730789,RICHARD RD - WALSALL,2022-12-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,1.44
730789,RICHARD RD - WALSALL,2022-12-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,23.1
730789,RICHARD RD - WALSALL,2022-12-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
730789,RICHARD RD - WALSALL,2022-12-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
730789,RICHARD RD - WALSALL,2022-12-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
730789,RICHARD RD - WALSALL,2022-12-12T04:50:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-12T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.13
730789,RICHARD RD - WALSALL,2022-12-12T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.89
730789,RICHARD RD - WALSALL,2022-12-12T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
730789,RICHARD RD - WALSALL,2022-12-12T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.74
730789,RICHARD RD - WALSALL,2022-12-12T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,-1.66
730789,RICHARD RD - WALSALL,2022-12-12T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.87
730789,RICHARD RD - WALSALL,2022-12-12T04:40:00.000+00:00,feeder,03,N Current (RMS),A,10.3
730789,RICHARD RD - WALSALL,2022-12-12T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,9.6
730789,RICHARD RD - WALSALL,2022-12-12T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,10.5
730789,RICHARD RD - WALSALL,2022-12-12T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,20.8
730789,RICHARD RD - WALSALL,2022-12-12T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
730789,RICHARD RD - WALSALL,2022-12-12T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
730789,RICHARD RD - WALSALL,2022-12-12T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
730789,RICHARD RD - WALSALL,2022-12-12T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.3
730789,RICHARD RD - WALSALL,2022-12-12T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.15
730789,RICHARD RD - WALSALL,2022-12-12T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.58
730789,RICHARD RD - WALSALL,2022-12-12T04:40:00.000+00:00,feeder,02,N Current (RMS),A,6.7
730789,RICHARD RD - WALSALL,2022-12-12T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.2
730789,RICHARD RD - WALSALL,2022-12-12T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,5.2
730789,RICHARD RD - WALSALL,2022-12-12T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,7.9
730789,RICHARD RD - WALSALL,2022-12-12T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.32
730789,RICHARD RD - WALSALL,2022-12-12T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.08
730789,RICHARD RD - WALSALL,2022-12-12T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.65
730789,RICHARD RD - WALSALL,2022-12-12T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,-2.44
730789,RICHARD RD - WALSALL,2022-12-12T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,-1.75
730789,RICHARD RD - WALSALL,2022-12-12T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.94
730789,RICHARD RD - WALSALL,2022-12-12T04:40:00.000+00:00,feeder,01,N Current (RMS),A,11.2
730789,RICHARD RD - WALSALL,2022-12-12T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,24.8
730789,RICHARD RD - WALSALL,2022-12-12T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,15.8
730789,RICHARD RD - WALSALL,2022-12-12T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,22.8
730789,RICHARD RD - WALSALL,2022-12-12T04:40:00.000+00:00,transformer,,Temperature,C,5.9
730789,RICHARD RD - WALSALL,2022-12-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
730789,RICHARD RD - WALSALL,2022-12-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
730789,RICHARD RD - WALSALL,2022-12-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
730789,RICHARD RD - WALSALL,2022-12-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
730789,RICHARD RD - WALSALL,2022-12-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
730789,RICHARD RD - WALSALL,2022-12-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
730789,RICHARD RD - WALSALL,2022-12-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.39
730789,RICHARD RD - WALSALL,2022-12-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
730789,RICHARD RD - WALSALL,2022-12-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
730789,RICHARD RD - WALSALL,2022-12-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,0.12
730789,RICHARD RD - WALSALL,2022-12-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.26
730789,RICHARD RD - WALSALL,2022-12-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.4
730789,RICHARD RD - WALSALL,2022-12-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,20.4
730789,RICHARD RD - WALSALL,2022-12-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
730789,RICHARD RD - WALSALL,2022-12-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
730789,RICHARD RD - WALSALL,2022-12-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
730789,RICHARD RD - WALSALL,2022-12-12T04:40:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-12T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.44
730789,RICHARD RD - WALSALL,2022-12-12T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.01
730789,RICHARD RD - WALSALL,2022-12-12T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
730789,RICHARD RD - WALSALL,2022-12-12T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.37
730789,RICHARD RD - WALSALL,2022-12-12T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,-1.68
730789,RICHARD RD - WALSALL,2022-12-12T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.19
730789,RICHARD RD - WALSALL,2022-12-12T04:30:00.000+00:00,feeder,03,N Current (RMS),A,4.7
730789,RICHARD RD - WALSALL,2022-12-12T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,6.6
730789,RICHARD RD - WALSALL,2022-12-12T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,10.9
730789,RICHARD RD - WALSALL,2022-12-12T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.4
730789,RICHARD RD - WALSALL,2022-12-12T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
730789,RICHARD RD - WALSALL,2022-12-12T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
730789,RICHARD RD - WALSALL,2022-12-12T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
730789,RICHARD RD - WALSALL,2022-12-12T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.29
730789,RICHARD RD - WALSALL,2022-12-12T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.19
730789,RICHARD RD - WALSALL,2022-12-12T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.59
730789,RICHARD RD - WALSALL,2022-12-12T04:30:00.000+00:00,feeder,02,N Current (RMS),A,6.6
730789,RICHARD RD - WALSALL,2022-12-12T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.2
730789,RICHARD RD - WALSALL,2022-12-12T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,5.3
730789,RICHARD RD - WALSALL,2022-12-12T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,7.9
730789,RICHARD RD - WALSALL,2022-12-12T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.52
730789,RICHARD RD - WALSALL,2022-12-12T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.09
730789,RICHARD RD - WALSALL,2022-12-12T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.23
730789,RICHARD RD - WALSALL,2022-12-12T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,-2.91
730789,RICHARD RD - WALSALL,2022-12-12T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,-1.68
730789,RICHARD RD - WALSALL,2022-12-12T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.43
730789,RICHARD RD - WALSALL,2022-12-12T04:30:00.000+00:00,feeder,01,N Current (RMS),A,12.1
730789,RICHARD RD - WALSALL,2022-12-12T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,26.3
730789,RICHARD RD - WALSALL,2022-12-12T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,15.5
730789,RICHARD RD - WALSALL,2022-12-12T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,23.3
730789,RICHARD RD - WALSALL,2022-12-12T04:30:00.000+00:00,transformer,,Temperature,C,5.9
730789,RICHARD RD - WALSALL,2022-12-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
730789,RICHARD RD - WALSALL,2022-12-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
730789,RICHARD RD - WALSALL,2022-12-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
730789,RICHARD RD - WALSALL,2022-12-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
730789,RICHARD RD - WALSALL,2022-12-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
730789,RICHARD RD - WALSALL,2022-12-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
730789,RICHARD RD - WALSALL,2022-12-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.7
730789,RICHARD RD - WALSALL,2022-12-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
730789,RICHARD RD - WALSALL,2022-12-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
730789,RICHARD RD - WALSALL,2022-12-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,0.02
730789,RICHARD RD - WALSALL,2022-12-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.17
730789,RICHARD RD - WALSALL,2022-12-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,4.21
730789,RICHARD RD - WALSALL,2022-12-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,17.6
730789,RICHARD RD - WALSALL,2022-12-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
730789,RICHARD RD - WALSALL,2022-12-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
730789,RICHARD RD - WALSALL,2022-12-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
730789,RICHARD RD - WALSALL,2022-12-12T04:30:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-12T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.82
730789,RICHARD RD - WALSALL,2022-12-12T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.92
730789,RICHARD RD - WALSALL,2022-12-12T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
730789,RICHARD RD - WALSALL,2022-12-12T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.5
730789,RICHARD RD - WALSALL,2022-12-12T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,-1.78
730789,RICHARD RD - WALSALL,2022-12-12T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.6
730789,RICHARD RD - WALSALL,2022-12-12T04:20:00.000+00:00,feeder,03,N Current (RMS),A,6.9
730789,RICHARD RD - WALSALL,2022-12-12T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,8.3
730789,RICHARD RD - WALSALL,2022-12-12T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,10.9
730789,RICHARD RD - WALSALL,2022-12-12T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.3
730789,RICHARD RD - WALSALL,2022-12-12T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
730789,RICHARD RD - WALSALL,2022-12-12T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.27
730789,RICHARD RD - WALSALL,2022-12-12T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
730789,RICHARD RD - WALSALL,2022-12-12T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.96
730789,RICHARD RD - WALSALL,2022-12-12T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.43
730789,RICHARD RD - WALSALL,2022-12-12T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.5
730789,RICHARD RD - WALSALL,2022-12-12T04:20:00.000+00:00,feeder,02,N Current (RMS),A,5.5
730789,RICHARD RD - WALSALL,2022-12-12T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.8
730789,RICHARD RD - WALSALL,2022-12-12T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,6.3
730789,RICHARD RD - WALSALL,2022-12-12T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,7.9
730789,RICHARD RD - WALSALL,2022-12-12T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.52
730789,RICHARD RD - WALSALL,2022-12-12T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.89
730789,RICHARD RD - WALSALL,2022-12-12T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.76
730789,RICHARD RD - WALSALL,2022-12-12T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,-2.03
730789,RICHARD RD - WALSALL,2022-12-12T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,-2.13
730789,RICHARD RD - WALSALL,2022-12-12T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.56
730789,RICHARD RD - WALSALL,2022-12-12T04:20:00.000+00:00,feeder,01,N Current (RMS),A,9.1
730789,RICHARD RD - WALSALL,2022-12-12T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,21.4
730789,RICHARD RD - WALSALL,2022-12-12T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,19.9
730789,RICHARD RD - WALSALL,2022-12-12T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,19.0
730789,RICHARD RD - WALSALL,2022-12-12T04:20:00.000+00:00,transformer,,Temperature,C,5.9
730789,RICHARD RD - WALSALL,2022-12-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
730789,RICHARD RD - WALSALL,2022-12-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
730789,RICHARD RD - WALSALL,2022-12-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
730789,RICHARD RD - WALSALL,2022-12-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
730789,RICHARD RD - WALSALL,2022-12-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
730789,RICHARD RD - WALSALL,2022-12-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
730789,RICHARD RD - WALSALL,2022-12-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.08
730789,RICHARD RD - WALSALL,2022-12-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
730789,RICHARD RD - WALSALL,2022-12-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
730789,RICHARD RD - WALSALL,2022-12-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,0.43
730789,RICHARD RD - WALSALL,2022-12-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.49
730789,RICHARD RD - WALSALL,2022-12-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.66
730789,RICHARD RD - WALSALL,2022-12-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,17.6
730789,RICHARD RD - WALSALL,2022-12-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
730789,RICHARD RD - WALSALL,2022-12-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
730789,RICHARD RD - WALSALL,2022-12-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
730789,RICHARD RD - WALSALL,2022-12-12T04:20:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-12T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.02
730789,RICHARD RD - WALSALL,2022-12-12T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.84
730789,RICHARD RD - WALSALL,2022-12-12T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
