Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730789,RICHARD RD - WALSALL,2022-12-12T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.45
730789,RICHARD RD - WALSALL,2022-12-12T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,-1.76
730789,RICHARD RD - WALSALL,2022-12-12T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.44
730789,RICHARD RD - WALSALL,2022-12-12T04:10:00.000+00:00,feeder,03,N Current (RMS),A,5.8
730789,RICHARD RD - WALSALL,2022-12-12T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,9.0
730789,RICHARD RD - WALSALL,2022-12-12T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.6
730789,RICHARD RD - WALSALL,2022-12-12T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.9
730789,RICHARD RD - WALSALL,2022-12-12T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
730789,RICHARD RD - WALSALL,2022-12-12T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.28
730789,RICHARD RD - WALSALL,2022-12-12T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
730789,RICHARD RD - WALSALL,2022-12-12T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.97
730789,RICHARD RD - WALSALL,2022-12-12T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.51
730789,RICHARD RD - WALSALL,2022-12-12T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.72
730789,RICHARD RD - WALSALL,2022-12-12T04:10:00.000+00:00,feeder,02,N Current (RMS),A,5.1
730789,RICHARD RD - WALSALL,2022-12-12T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.8
730789,RICHARD RD - WALSALL,2022-12-12T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,6.6
730789,RICHARD RD - WALSALL,2022-12-12T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,8.4
730789,RICHARD RD - WALSALL,2022-12-12T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.9
730789,RICHARD RD - WALSALL,2022-12-12T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.81
730789,RICHARD RD - WALSALL,2022-12-12T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.95
730789,RICHARD RD - WALSALL,2022-12-12T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,-2.58
730789,RICHARD RD - WALSALL,2022-12-12T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,-1.56
730789,RICHARD RD - WALSALL,2022-12-12T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.36
730789,RICHARD RD - WALSALL,2022-12-12T04:10:00.000+00:00,feeder,01,N Current (RMS),A,13.4
730789,RICHARD RD - WALSALL,2022-12-12T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,27.3
730789,RICHARD RD - WALSALL,2022-12-12T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,14.5
730789,RICHARD RD - WALSALL,2022-12-12T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,22.2
730789,RICHARD RD - WALSALL,2022-12-12T04:10:00.000+00:00,transformer,,Temperature,C,6.0
730789,RICHARD RD - WALSALL,2022-12-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
730789,RICHARD RD - WALSALL,2022-12-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
730789,RICHARD RD - WALSALL,2022-12-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
730789,RICHARD RD - WALSALL,2022-12-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
730789,RICHARD RD - WALSALL,2022-12-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
730789,RICHARD RD - WALSALL,2022-12-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
730789,RICHARD RD - WALSALL,2022-12-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.51
730789,RICHARD RD - WALSALL,2022-12-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
730789,RICHARD RD - WALSALL,2022-12-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
730789,RICHARD RD - WALSALL,2022-12-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.06
730789,RICHARD RD - WALSALL,2022-12-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.81
730789,RICHARD RD - WALSALL,2022-12-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,3.8
730789,RICHARD RD - WALSALL,2022-12-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,17.9
730789,RICHARD RD - WALSALL,2022-12-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
730789,RICHARD RD - WALSALL,2022-12-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
730789,RICHARD RD - WALSALL,2022-12-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
730789,RICHARD RD - WALSALL,2022-12-12T04:10:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-12T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.58
730789,RICHARD RD - WALSALL,2022-12-12T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.88
730789,RICHARD RD - WALSALL,2022-12-12T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.21
730789,RICHARD RD - WALSALL,2022-12-12T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.31
730789,RICHARD RD - WALSALL,2022-12-12T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,-1.71
730789,RICHARD RD - WALSALL,2022-12-12T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.62
730789,RICHARD RD - WALSALL,2022-12-12T04:00:00.000+00:00,feeder,03,N Current (RMS),A,11.9
730789,RICHARD RD - WALSALL,2022-12-12T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,7.1
730789,RICHARD RD - WALSALL,2022-12-12T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.6
730789,RICHARD RD - WALSALL,2022-12-12T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.7
730789,RICHARD RD - WALSALL,2022-12-12T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
730789,RICHARD RD - WALSALL,2022-12-12T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
730789,RICHARD RD - WALSALL,2022-12-12T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
730789,RICHARD RD - WALSALL,2022-12-12T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.95
730789,RICHARD RD - WALSALL,2022-12-12T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.36
730789,RICHARD RD - WALSALL,2022-12-12T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.11
730789,RICHARD RD - WALSALL,2022-12-12T04:00:00.000+00:00,feeder,02,N Current (RMS),A,5.7
730789,RICHARD RD - WALSALL,2022-12-12T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.7
730789,RICHARD RD - WALSALL,2022-12-12T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,6.0
730789,RICHARD RD - WALSALL,2022-12-12T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,9.5
730789,RICHARD RD - WALSALL,2022-12-12T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.9
730789,RICHARD RD - WALSALL,2022-12-12T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.99
730789,RICHARD RD - WALSALL,2022-12-12T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.83
730789,RICHARD RD - WALSALL,2022-12-12T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,-3.12
730789,RICHARD RD - WALSALL,2022-12-12T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,-1.77
730789,RICHARD RD - WALSALL,2022-12-12T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,-1.3
730789,RICHARD RD - WALSALL,2022-12-12T04:00:00.000+00:00,feeder,01,N Current (RMS),A,16.7
730789,RICHARD RD - WALSALL,2022-12-12T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,32.0
730789,RICHARD RD - WALSALL,2022-12-12T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,15.5
730789,RICHARD RD - WALSALL,2022-12-12T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,26.3
730789,RICHARD RD - WALSALL,2022-12-12T04:00:00.000+00:00,transformer,,Temperature,C,6.1
730789,RICHARD RD - WALSALL,2022-12-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
730789,RICHARD RD - WALSALL,2022-12-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
730789,RICHARD RD - WALSALL,2022-12-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
730789,RICHARD RD - WALSALL,2022-12-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
730789,RICHARD RD - WALSALL,2022-12-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
730789,RICHARD RD - WALSALL,2022-12-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
730789,RICHARD RD - WALSALL,2022-12-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.14
730789,RICHARD RD - WALSALL,2022-12-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
730789,RICHARD RD - WALSALL,2022-12-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
730789,RICHARD RD - WALSALL,2022-12-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.48
730789,RICHARD RD - WALSALL,2022-12-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.12
730789,RICHARD RD - WALSALL,2022-12-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,5.42
730789,RICHARD RD - WALSALL,2022-12-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,18.1
730789,RICHARD RD - WALSALL,2022-12-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
730789,RICHARD RD - WALSALL,2022-12-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
730789,RICHARD RD - WALSALL,2022-12-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
730789,RICHARD RD - WALSALL,2022-12-12T04:00:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-12T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.08
730789,RICHARD RD - WALSALL,2022-12-12T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.75
730789,RICHARD RD - WALSALL,2022-12-12T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.17
730789,RICHARD RD - WALSALL,2022-12-12T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.69
730789,RICHARD RD - WALSALL,2022-12-12T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,-1.76
730789,RICHARD RD - WALSALL,2022-12-12T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.24
730789,RICHARD RD - WALSALL,2022-12-12T03:50:00.000+00:00,feeder,03,N Current (RMS),A,4.8
730789,RICHARD RD - WALSALL,2022-12-12T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,9.3
730789,RICHARD RD - WALSALL,2022-12-12T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.4
730789,RICHARD RD - WALSALL,2022-12-12T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,9.6
730789,RICHARD RD - WALSALL,2022-12-12T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
730789,RICHARD RD - WALSALL,2022-12-12T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
730789,RICHARD RD - WALSALL,2022-12-12T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
730789,RICHARD RD - WALSALL,2022-12-12T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.55
730789,RICHARD RD - WALSALL,2022-12-12T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.99
730789,RICHARD RD - WALSALL,2022-12-12T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.62
730789,RICHARD RD - WALSALL,2022-12-12T03:50:00.000+00:00,feeder,02,N Current (RMS),A,8.8
730789,RICHARD RD - WALSALL,2022-12-12T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.8
730789,RICHARD RD - WALSALL,2022-12-12T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,4.7
730789,RICHARD RD - WALSALL,2022-12-12T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,8.0
730789,RICHARD RD - WALSALL,2022-12-12T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.09
730789,RICHARD RD - WALSALL,2022-12-12T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.26
730789,RICHARD RD - WALSALL,2022-12-12T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.4
730789,RICHARD RD - WALSALL,2022-12-12T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,-2.09
730789,RICHARD RD - WALSALL,2022-12-12T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,-1.86
730789,RICHARD RD - WALSALL,2022-12-12T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,-1.83
730789,RICHARD RD - WALSALL,2022-12-12T03:50:00.000+00:00,feeder,01,N Current (RMS),A,16.2
730789,RICHARD RD - WALSALL,2022-12-12T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,24.0
730789,RICHARD RD - WALSALL,2022-12-12T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,16.7
730789,RICHARD RD - WALSALL,2022-12-12T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,22.4
730789,RICHARD RD - WALSALL,2022-12-12T03:50:00.000+00:00,transformer,,Temperature,C,6.2
730789,RICHARD RD - WALSALL,2022-12-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
730789,RICHARD RD - WALSALL,2022-12-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
730789,RICHARD RD - WALSALL,2022-12-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
730789,RICHARD RD - WALSALL,2022-12-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
730789,RICHARD RD - WALSALL,2022-12-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
730789,RICHARD RD - WALSALL,2022-12-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
730789,RICHARD RD - WALSALL,2022-12-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.88
730789,RICHARD RD - WALSALL,2022-12-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
730789,RICHARD RD - WALSALL,2022-12-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
730789,RICHARD RD - WALSALL,2022-12-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,0.78
730789,RICHARD RD - WALSALL,2022-12-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.63
730789,RICHARD RD - WALSALL,2022-12-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,2.03
730789,RICHARD RD - WALSALL,2022-12-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,23.2
730789,RICHARD RD - WALSALL,2022-12-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
730789,RICHARD RD - WALSALL,2022-12-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
730789,RICHARD RD - WALSALL,2022-12-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
730789,RICHARD RD - WALSALL,2022-12-12T03:50:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-12T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.71
730789,RICHARD RD - WALSALL,2022-12-12T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.77
730789,RICHARD RD - WALSALL,2022-12-12T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730789,RICHARD RD - WALSALL,2022-12-12T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.53
730789,RICHARD RD - WALSALL,2022-12-12T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,-1.8
730789,RICHARD RD - WALSALL,2022-12-12T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.74
730789,RICHARD RD - WALSALL,2022-12-12T03:40:00.000+00:00,feeder,03,N Current (RMS),A,7.4
730789,RICHARD RD - WALSALL,2022-12-12T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,7.9
730789,RICHARD RD - WALSALL,2022-12-12T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,10.5
730789,RICHARD RD - WALSALL,2022-12-12T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.7
730789,RICHARD RD - WALSALL,2022-12-12T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
730789,RICHARD RD - WALSALL,2022-12-12T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
730789,RICHARD RD - WALSALL,2022-12-12T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
730789,RICHARD RD - WALSALL,2022-12-12T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.06
730789,RICHARD RD - WALSALL,2022-12-12T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
730789,RICHARD RD - WALSALL,2022-12-12T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.47
730789,RICHARD RD - WALSALL,2022-12-12T03:40:00.000+00:00,feeder,02,N Current (RMS),A,6.4
730789,RICHARD RD - WALSALL,2022-12-12T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.1
730789,RICHARD RD - WALSALL,2022-12-12T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,4.7
730789,RICHARD RD - WALSALL,2022-12-12T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,7.8
730789,RICHARD RD - WALSALL,2022-12-12T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.52
730789,RICHARD RD - WALSALL,2022-12-12T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.72
730789,RICHARD RD - WALSALL,2022-12-12T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.37
730789,RICHARD RD - WALSALL,2022-12-12T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,-2.68
730789,RICHARD RD - WALSALL,2022-12-12T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,-1.72
730789,RICHARD RD - WALSALL,2022-12-12T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.0
730789,RICHARD RD - WALSALL,2022-12-12T03:40:00.000+00:00,feeder,01,N Current (RMS),A,14.6
730789,RICHARD RD - WALSALL,2022-12-12T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,30.0
730789,RICHARD RD - WALSALL,2022-12-12T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,14.5
730789,RICHARD RD - WALSALL,2022-12-12T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,24.4
730789,RICHARD RD - WALSALL,2022-12-12T03:40:00.000+00:00,transformer,,Temperature,C,6.3
730789,RICHARD RD - WALSALL,2022-12-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
730789,RICHARD RD - WALSALL,2022-12-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
730789,RICHARD RD - WALSALL,2022-12-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
730789,RICHARD RD - WALSALL,2022-12-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
730789,RICHARD RD - WALSALL,2022-12-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
730789,RICHARD RD - WALSALL,2022-12-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
730789,RICHARD RD - WALSALL,2022-12-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.96
730789,RICHARD RD - WALSALL,2022-12-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
730789,RICHARD RD - WALSALL,2022-12-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
730789,RICHARD RD - WALSALL,2022-12-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.14
730789,RICHARD RD - WALSALL,2022-12-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.52
730789,RICHARD RD - WALSALL,2022-12-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,4.21
730789,RICHARD RD - WALSALL,2022-12-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,19.0
730789,RICHARD RD - WALSALL,2022-12-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
730789,RICHARD RD - WALSALL,2022-12-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
730789,RICHARD RD - WALSALL,2022-12-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
730789,RICHARD RD - WALSALL,2022-12-12T03:40:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-12T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.71
730789,RICHARD RD - WALSALL,2022-12-12T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.88
730789,RICHARD RD - WALSALL,2022-12-12T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
730789,RICHARD RD - WALSALL,2022-12-12T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.41
730789,RICHARD RD - WALSALL,2022-12-12T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,-1.77
730789,RICHARD RD - WALSALL,2022-12-12T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.35
730789,RICHARD RD - WALSALL,2022-12-12T03:30:00.000+00:00,feeder,03,N Current (RMS),A,5.2
730789,RICHARD RD - WALSALL,2022-12-12T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,7.7
730789,RICHARD RD - WALSALL,2022-12-12T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,10.8
730789,RICHARD RD - WALSALL,2022-12-12T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.3
730789,RICHARD RD - WALSALL,2022-12-12T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
730789,RICHARD RD - WALSALL,2022-12-12T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
730789,RICHARD RD - WALSALL,2022-12-12T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
730789,RICHARD RD - WALSALL,2022-12-12T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.93
730789,RICHARD RD - WALSALL,2022-12-12T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.07
730789,RICHARD RD - WALSALL,2022-12-12T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.64
730789,RICHARD RD - WALSALL,2022-12-12T03:30:00.000+00:00,feeder,02,N Current (RMS),A,6.1
730789,RICHARD RD - WALSALL,2022-12-12T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.5
730789,RICHARD RD - WALSALL,2022-12-12T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,4.9
730789,RICHARD RD - WALSALL,2022-12-12T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,8.5
730789,RICHARD RD - WALSALL,2022-12-12T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.95
730789,RICHARD RD - WALSALL,2022-12-12T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.28
730789,RICHARD RD - WALSALL,2022-12-12T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.09
730789,RICHARD RD - WALSALL,2022-12-12T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,-2.58
730789,RICHARD RD - WALSALL,2022-12-12T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,-2.05
730789,RICHARD RD - WALSALL,2022-12-12T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.35
730789,RICHARD RD - WALSALL,2022-12-12T03:30:00.000+00:00,feeder,01,N Current (RMS),A,12.3
730789,RICHARD RD - WALSALL,2022-12-12T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,27.8
730789,RICHARD RD - WALSALL,2022-12-12T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,17.1
730789,RICHARD RD - WALSALL,2022-12-12T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,23.3
730789,RICHARD RD - WALSALL,2022-12-12T03:30:00.000+00:00,transformer,,Temperature,C,6.3
730789,RICHARD RD - WALSALL,2022-12-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
730789,RICHARD RD - WALSALL,2022-12-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
730789,RICHARD RD - WALSALL,2022-12-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
730789,RICHARD RD - WALSALL,2022-12-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
730789,RICHARD RD - WALSALL,2022-12-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
730789,RICHARD RD - WALSALL,2022-12-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
730789,RICHARD RD - WALSALL,2022-12-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.47
730789,RICHARD RD - WALSALL,2022-12-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
730789,RICHARD RD - WALSALL,2022-12-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
730789,RICHARD RD - WALSALL,2022-12-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.06
730789,RICHARD RD - WALSALL,2022-12-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.75
730789,RICHARD RD - WALSALL,2022-12-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,4.34
730789,RICHARD RD - WALSALL,2022-12-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,18.4
730789,RICHARD RD - WALSALL,2022-12-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
730789,RICHARD RD - WALSALL,2022-12-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
730789,RICHARD RD - WALSALL,2022-12-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
730789,RICHARD RD - WALSALL,2022-12-12T03:30:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-12T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.85
730789,RICHARD RD - WALSALL,2022-12-12T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.93
730789,RICHARD RD - WALSALL,2022-12-12T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
730789,RICHARD RD - WALSALL,2022-12-12T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.5
730789,RICHARD RD - WALSALL,2022-12-12T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,-1.69
730789,RICHARD RD - WALSALL,2022-12-12T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.49
730789,RICHARD RD - WALSALL,2022-12-12T03:20:00.000+00:00,feeder,03,N Current (RMS),A,9.9
730789,RICHARD RD - WALSALL,2022-12-12T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,8.3
730789,RICHARD RD - WALSALL,2022-12-12T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,10.7
730789,RICHARD RD - WALSALL,2022-12-12T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,19.2
730789,RICHARD RD - WALSALL,2022-12-12T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
730789,RICHARD RD - WALSALL,2022-12-12T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
730789,RICHARD RD - WALSALL,2022-12-12T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
730789,RICHARD RD - WALSALL,2022-12-12T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.12
730789,RICHARD RD - WALSALL,2022-12-12T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.93
730789,RICHARD RD - WALSALL,2022-12-12T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.72
730789,RICHARD RD - WALSALL,2022-12-12T03:20:00.000+00:00,feeder,02,N Current (RMS),A,7.0
730789,RICHARD RD - WALSALL,2022-12-12T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.3
730789,RICHARD RD - WALSALL,2022-12-12T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,4.5
730789,RICHARD RD - WALSALL,2022-12-12T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,8.6
730789,RICHARD RD - WALSALL,2022-12-12T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.78
730789,RICHARD RD - WALSALL,2022-12-12T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.66
730789,RICHARD RD - WALSALL,2022-12-12T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.26
730789,RICHARD RD - WALSALL,2022-12-12T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,-2.81
730789,RICHARD RD - WALSALL,2022-12-12T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,-1.84
730789,RICHARD RD - WALSALL,2022-12-12T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.29
730789,RICHARD RD - WALSALL,2022-12-12T03:20:00.000+00:00,feeder,01,N Current (RMS),A,13.8
730789,RICHARD RD - WALSALL,2022-12-12T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,27.3
730789,RICHARD RD - WALSALL,2022-12-12T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,14.6
730789,RICHARD RD - WALSALL,2022-12-12T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,23.8
730789,RICHARD RD - WALSALL,2022-12-12T03:20:00.000+00:00,transformer,,Temperature,C,6.3
730789,RICHARD RD - WALSALL,2022-12-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
730789,RICHARD RD - WALSALL,2022-12-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
730789,RICHARD RD - WALSALL,2022-12-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
730789,RICHARD RD - WALSALL,2022-12-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
730789,RICHARD RD - WALSALL,2022-12-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
730789,RICHARD RD - WALSALL,2022-12-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
730789,RICHARD RD - WALSALL,2022-12-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.36
730789,RICHARD RD - WALSALL,2022-12-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
730789,RICHARD RD - WALSALL,2022-12-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
730789,RICHARD RD - WALSALL,2022-12-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.19
730789,RICHARD RD - WALSALL,2022-12-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.6
730789,RICHARD RD - WALSALL,2022-12-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,5.92
730789,RICHARD RD - WALSALL,2022-12-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,19.2
730789,RICHARD RD - WALSALL,2022-12-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
730789,RICHARD RD - WALSALL,2022-12-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
730789,RICHARD RD - WALSALL,2022-12-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
730789,RICHARD RD - WALSALL,2022-12-12T03:20:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-12T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.41
730789,RICHARD RD - WALSALL,2022-12-12T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.87
730789,RICHARD RD - WALSALL,2022-12-12T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.13
730789,RICHARD RD - WALSALL,2022-12-12T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.24
730789,RICHARD RD - WALSALL,2022-12-12T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,-1.67
730789,RICHARD RD - WALSALL,2022-12-12T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.3
730789,RICHARD RD - WALSALL,2022-12-12T03:10:00.000+00:00,feeder,03,N Current (RMS),A,5.6
730789,RICHARD RD - WALSALL,2022-12-12T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,6.4
730789,RICHARD RD - WALSALL,2022-12-12T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.5
730789,RICHARD RD - WALSALL,2022-12-12T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,9.8
730789,RICHARD RD - WALSALL,2022-12-12T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
730789,RICHARD RD - WALSALL,2022-12-12T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
730789,RICHARD RD - WALSALL,2022-12-12T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
730789,RICHARD RD - WALSALL,2022-12-12T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.93
730789,RICHARD RD - WALSALL,2022-12-12T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.94
730789,RICHARD RD - WALSALL,2022-12-12T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.83
730789,RICHARD RD - WALSALL,2022-12-12T03:10:00.000+00:00,feeder,02,N Current (RMS),A,7.1
730789,RICHARD RD - WALSALL,2022-12-12T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.8
730789,RICHARD RD - WALSALL,2022-12-12T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,4.5
730789,RICHARD RD - WALSALL,2022-12-12T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,9.0
730789,RICHARD RD - WALSALL,2022-12-12T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.26
730789,RICHARD RD - WALSALL,2022-12-12T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.7
730789,RICHARD RD - WALSALL,2022-12-12T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.02
730789,RICHARD RD - WALSALL,2022-12-12T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,-2.67
730789,RICHARD RD - WALSALL,2022-12-12T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,-1.88
730789,RICHARD RD - WALSALL,2022-12-12T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.16
730789,RICHARD RD - WALSALL,2022-12-12T03:10:00.000+00:00,feeder,01,N Current (RMS),A,12.7
730789,RICHARD RD - WALSALL,2022-12-12T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,25.2
730789,RICHARD RD - WALSALL,2022-12-12T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,14.7
730789,RICHARD RD - WALSALL,2022-12-12T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,22.7
730789,RICHARD RD - WALSALL,2022-12-12T03:10:00.000+00:00,transformer,,Temperature,C,6.3
730789,RICHARD RD - WALSALL,2022-12-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
730789,RICHARD RD - WALSALL,2022-12-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
730789,RICHARD RD - WALSALL,2022-12-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
730789,RICHARD RD - WALSALL,2022-12-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
730789,RICHARD RD - WALSALL,2022-12-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
730789,RICHARD RD - WALSALL,2022-12-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
730789,RICHARD RD - WALSALL,2022-12-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.18
730789,RICHARD RD - WALSALL,2022-12-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
730789,RICHARD RD - WALSALL,2022-12-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
730789,RICHARD RD - WALSALL,2022-12-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,0.02
730789,RICHARD RD - WALSALL,2022-12-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.61
730789,RICHARD RD - WALSALL,2022-12-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,3.97
730789,RICHARD RD - WALSALL,2022-12-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,18.3
730789,RICHARD RD - WALSALL,2022-12-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
730789,RICHARD RD - WALSALL,2022-12-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
730789,RICHARD RD - WALSALL,2022-12-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
730789,RICHARD RD - WALSALL,2022-12-12T03:10:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-12T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.06
730789,RICHARD RD - WALSALL,2022-12-12T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.88
730789,RICHARD RD - WALSALL,2022-12-12T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.16
730789,RICHARD RD - WALSALL,2022-12-12T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.49
730789,RICHARD RD - WALSALL,2022-12-12T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,-1.71
730789,RICHARD RD - WALSALL,2022-12-12T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.72
730789,RICHARD RD - WALSALL,2022-12-12T03:00:00.000+00:00,feeder,03,N Current (RMS),A,6.4
730789,RICHARD RD - WALSALL,2022-12-12T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,9.1
730789,RICHARD RD - WALSALL,2022-12-12T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.6
730789,RICHARD RD - WALSALL,2022-12-12T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.6
730789,RICHARD RD - WALSALL,2022-12-12T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
730789,RICHARD RD - WALSALL,2022-12-12T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
730789,RICHARD RD - WALSALL,2022-12-12T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
730789,RICHARD RD - WALSALL,2022-12-12T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.76
730789,RICHARD RD - WALSALL,2022-12-12T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.16
730789,RICHARD RD - WALSALL,2022-12-12T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.71
730789,RICHARD RD - WALSALL,2022-12-12T03:00:00.000+00:00,feeder,02,N Current (RMS),A,6.0
730789,RICHARD RD - WALSALL,2022-12-12T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.2
730789,RICHARD RD - WALSALL,2022-12-12T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,5.2
730789,RICHARD RD - WALSALL,2022-12-12T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,8.9
730789,RICHARD RD - WALSALL,2022-12-12T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.66
730789,RICHARD RD - WALSALL,2022-12-12T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.89
730789,RICHARD RD - WALSALL,2022-12-12T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.49
730789,RICHARD RD - WALSALL,2022-12-12T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,-3.53
730789,RICHARD RD - WALSALL,2022-12-12T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,-1.99
730789,RICHARD RD - WALSALL,2022-12-12T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.84
730789,RICHARD RD - WALSALL,2022-12-12T03:00:00.000+00:00,feeder,01,N Current (RMS),A,17.0
730789,RICHARD RD - WALSALL,2022-12-12T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,31.8
730789,RICHARD RD - WALSALL,2022-12-12T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,15.7
730789,RICHARD RD - WALSALL,2022-12-12T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,28.6
730789,RICHARD RD - WALSALL,2022-12-12T03:00:00.000+00:00,transformer,,Temperature,C,6.4
730789,RICHARD RD - WALSALL,2022-12-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
730789,RICHARD RD - WALSALL,2022-12-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
730789,RICHARD RD - WALSALL,2022-12-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
730789,RICHARD RD - WALSALL,2022-12-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
730789,RICHARD RD - WALSALL,2022-12-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
730789,RICHARD RD - WALSALL,2022-12-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
730789,RICHARD RD - WALSALL,2022-12-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.28
730789,RICHARD RD - WALSALL,2022-12-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
730789,RICHARD RD - WALSALL,2022-12-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
730789,RICHARD RD - WALSALL,2022-12-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.26
730789,RICHARD RD - WALSALL,2022-12-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.54
730789,RICHARD RD - WALSALL,2022-12-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,3.59
730789,RICHARD RD - WALSALL,2022-12-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,21.4
730789,RICHARD RD - WALSALL,2022-12-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
730789,RICHARD RD - WALSALL,2022-12-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
730789,RICHARD RD - WALSALL,2022-12-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
730789,RICHARD RD - WALSALL,2022-12-12T03:00:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-12T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.86
730789,RICHARD RD - WALSALL,2022-12-12T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.89
730789,RICHARD RD - WALSALL,2022-12-12T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.16
730789,RICHARD RD - WALSALL,2022-12-12T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.47
730789,RICHARD RD - WALSALL,2022-12-12T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,-1.7
730789,RICHARD RD - WALSALL,2022-12-12T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.48
730789,RICHARD RD - WALSALL,2022-12-12T02:50:00.000+00:00,feeder,03,N Current (RMS),A,5.8
730789,RICHARD RD - WALSALL,2022-12-12T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,8.4
730789,RICHARD RD - WALSALL,2022-12-12T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.6
730789,RICHARD RD - WALSALL,2022-12-12T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.8
730789,RICHARD RD - WALSALL,2022-12-12T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
730789,RICHARD RD - WALSALL,2022-12-12T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
730789,RICHARD RD - WALSALL,2022-12-12T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
730789,RICHARD RD - WALSALL,2022-12-12T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.42
730789,RICHARD RD - WALSALL,2022-12-12T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.18
730789,RICHARD RD - WALSALL,2022-12-12T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.97
730789,RICHARD RD - WALSALL,2022-12-12T02:50:00.000+00:00,feeder,02,N Current (RMS),A,6.6
730789,RICHARD RD - WALSALL,2022-12-12T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.6
730789,RICHARD RD - WALSALL,2022-12-12T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,5.3
730789,RICHARD RD - WALSALL,2022-12-12T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,9.4
730789,RICHARD RD - WALSALL,2022-12-12T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.32
730789,RICHARD RD - WALSALL,2022-12-12T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.64
730789,RICHARD RD - WALSALL,2022-12-12T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.38
730789,RICHARD RD - WALSALL,2022-12-12T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,-3.11
730789,RICHARD RD - WALSALL,2022-12-12T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,-1.68
730789,RICHARD RD - WALSALL,2022-12-12T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,-1.9
730789,RICHARD RD - WALSALL,2022-12-12T02:50:00.000+00:00,feeder,01,N Current (RMS),A,19.1
730789,RICHARD RD - WALSALL,2022-12-12T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,29.7
730789,RICHARD RD - WALSALL,2022-12-12T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,14.2
730789,RICHARD RD - WALSALL,2022-12-12T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,29.1
730789,RICHARD RD - WALSALL,2022-12-12T02:50:00.000+00:00,transformer,,Temperature,C,6.5
730789,RICHARD RD - WALSALL,2022-12-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
730789,RICHARD RD - WALSALL,2022-12-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
730789,RICHARD RD - WALSALL,2022-12-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
730789,RICHARD RD - WALSALL,2022-12-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
730789,RICHARD RD - WALSALL,2022-12-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
730789,RICHARD RD - WALSALL,2022-12-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
730789,RICHARD RD - WALSALL,2022-12-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.02
730789,RICHARD RD - WALSALL,2022-12-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
730789,RICHARD RD - WALSALL,2022-12-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
730789,RICHARD RD - WALSALL,2022-12-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.17
730789,RICHARD RD - WALSALL,2022-12-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.19
730789,RICHARD RD - WALSALL,2022-12-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,2.55
730789,RICHARD RD - WALSALL,2022-12-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,22.8
730789,RICHARD RD - WALSALL,2022-12-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
730789,RICHARD RD - WALSALL,2022-12-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
730789,RICHARD RD - WALSALL,2022-12-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
730789,RICHARD RD - WALSALL,2022-12-12T02:50:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-12T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.71
730789,RICHARD RD - WALSALL,2022-12-12T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.99
730789,RICHARD RD - WALSALL,2022-12-12T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
730789,RICHARD RD - WALSALL,2022-12-12T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.44
730789,RICHARD RD - WALSALL,2022-12-12T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,-1.71
730789,RICHARD RD - WALSALL,2022-12-12T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.52
730789,RICHARD RD - WALSALL,2022-12-12T02:40:00.000+00:00,feeder,03,N Current (RMS),A,10.5
730789,RICHARD RD - WALSALL,2022-12-12T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,7.7
730789,RICHARD RD - WALSALL,2022-12-12T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,10.8
730789,RICHARD RD - WALSALL,2022-12-12T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.1
730789,RICHARD RD - WALSALL,2022-12-12T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
730789,RICHARD RD - WALSALL,2022-12-12T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.11
730789,RICHARD RD - WALSALL,2022-12-12T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
730789,RICHARD RD - WALSALL,2022-12-12T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.06
730789,RICHARD RD - WALSALL,2022-12-12T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.02
730789,RICHARD RD - WALSALL,2022-12-12T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.03
730789,RICHARD RD - WALSALL,2022-12-12T02:40:00.000+00:00,feeder,02,N Current (RMS),A,6.8
730789,RICHARD RD - WALSALL,2022-12-12T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.1
730789,RICHARD RD - WALSALL,2022-12-12T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,4.7
730789,RICHARD RD - WALSALL,2022-12-12T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,9.4
730789,RICHARD RD - WALSALL,2022-12-12T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.68
730789,RICHARD RD - WALSALL,2022-12-12T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.32
730789,RICHARD RD - WALSALL,2022-12-12T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.58
730789,RICHARD RD - WALSALL,2022-12-12T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,-2.5
730789,RICHARD RD - WALSALL,2022-12-12T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,-1.74
730789,RICHARD RD - WALSALL,2022-12-12T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,-0.85
730789,RICHARD RD - WALSALL,2022-12-12T02:40:00.000+00:00,feeder,01,N Current (RMS),A,15.8
730789,RICHARD RD - WALSALL,2022-12-12T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,26.4
730789,RICHARD RD - WALSALL,2022-12-12T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,16.3
730789,RICHARD RD - WALSALL,2022-12-12T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,25.2
730789,RICHARD RD - WALSALL,2022-12-12T02:40:00.000+00:00,transformer,,Temperature,C,6.4
730789,RICHARD RD - WALSALL,2022-12-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
730789,RICHARD RD - WALSALL,2022-12-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
730789,RICHARD RD - WALSALL,2022-12-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
730789,RICHARD RD - WALSALL,2022-12-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
730789,RICHARD RD - WALSALL,2022-12-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
730789,RICHARD RD - WALSALL,2022-12-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
730789,RICHARD RD - WALSALL,2022-12-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.12
730789,RICHARD RD - WALSALL,2022-12-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
730789,RICHARD RD - WALSALL,2022-12-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
730789,RICHARD RD - WALSALL,2022-12-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,0.12
730789,RICHARD RD - WALSALL,2022-12-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.42
730789,RICHARD RD - WALSALL,2022-12-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,5.7
730789,RICHARD RD - WALSALL,2022-12-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,18.3
730789,RICHARD RD - WALSALL,2022-12-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
730789,RICHARD RD - WALSALL,2022-12-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
730789,RICHARD RD - WALSALL,2022-12-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
730789,RICHARD RD - WALSALL,2022-12-12T02:40:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-12T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.11
730789,RICHARD RD - WALSALL,2022-12-12T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.03
730789,RICHARD RD - WALSALL,2022-12-12T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
730789,RICHARD RD - WALSALL,2022-12-12T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.74
730789,RICHARD RD - WALSALL,2022-12-12T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,-1.75
730789,RICHARD RD - WALSALL,2022-12-12T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.18
730789,RICHARD RD - WALSALL,2022-12-12T02:30:00.000+00:00,feeder,03,N Current (RMS),A,4.7
730789,RICHARD RD - WALSALL,2022-12-12T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,9.4
730789,RICHARD RD - WALSALL,2022-12-12T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.0
730789,RICHARD RD - WALSALL,2022-12-12T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.2
730789,RICHARD RD - WALSALL,2022-12-12T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
730789,RICHARD RD - WALSALL,2022-12-12T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
730789,RICHARD RD - WALSALL,2022-12-12T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
730789,RICHARD RD - WALSALL,2022-12-12T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.41
730789,RICHARD RD - WALSALL,2022-12-12T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.11
730789,RICHARD RD - WALSALL,2022-12-12T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.88
730789,RICHARD RD - WALSALL,2022-12-12T02:30:00.000+00:00,feeder,02,N Current (RMS),A,6.9
730789,RICHARD RD - WALSALL,2022-12-12T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.4
730789,RICHARD RD - WALSALL,2022-12-12T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,5.0
730789,RICHARD RD - WALSALL,2022-12-12T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,9.0
730789,RICHARD RD - WALSALL,2022-12-12T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.35
730789,RICHARD RD - WALSALL,2022-12-12T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.12
730789,RICHARD RD - WALSALL,2022-12-12T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.32
730789,RICHARD RD - WALSALL,2022-12-12T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,-3.13
730789,RICHARD RD - WALSALL,2022-12-12T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,-1.74
730789,RICHARD RD - WALSALL,2022-12-12T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.49
730789,RICHARD RD - WALSALL,2022-12-12T02:30:00.000+00:00,feeder,01,N Current (RMS),A,16.7
730789,RICHARD RD - WALSALL,2022-12-12T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,29.8
730789,RICHARD RD - WALSALL,2022-12-12T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,19.2
730789,RICHARD RD - WALSALL,2022-12-12T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,27.5
730789,RICHARD RD - WALSALL,2022-12-12T02:30:00.000+00:00,transformer,,Temperature,C,6.5
730789,RICHARD RD - WALSALL,2022-12-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
730789,RICHARD RD - WALSALL,2022-12-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
730789,RICHARD RD - WALSALL,2022-12-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
730789,RICHARD RD - WALSALL,2022-12-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
730789,RICHARD RD - WALSALL,2022-12-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
730789,RICHARD RD - WALSALL,2022-12-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
730789,RICHARD RD - WALSALL,2022-12-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.19
730789,RICHARD RD - WALSALL,2022-12-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
