Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730789,RICHARD RD - WALSALL,2022-12-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
730789,RICHARD RD - WALSALL,2022-12-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.46
730789,RICHARD RD - WALSALL,2022-12-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.38
730789,RICHARD RD - WALSALL,2022-12-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,3.56
730789,RICHARD RD - WALSALL,2022-12-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,21.8
730789,RICHARD RD - WALSALL,2022-12-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
730789,RICHARD RD - WALSALL,2022-12-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
730789,RICHARD RD - WALSALL,2022-12-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
730789,RICHARD RD - WALSALL,2022-12-12T02:30:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-12T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.69
730789,RICHARD RD - WALSALL,2022-12-12T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.04
730789,RICHARD RD - WALSALL,2022-12-12T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730789,RICHARD RD - WALSALL,2022-12-12T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.45
730789,RICHARD RD - WALSALL,2022-12-12T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,-1.69
730789,RICHARD RD - WALSALL,2022-12-12T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.72
730789,RICHARD RD - WALSALL,2022-12-12T02:20:00.000+00:00,feeder,03,N Current (RMS),A,6.7
730789,RICHARD RD - WALSALL,2022-12-12T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,7.6
730789,RICHARD RD - WALSALL,2022-12-12T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,10.8
730789,RICHARD RD - WALSALL,2022-12-12T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.4
730789,RICHARD RD - WALSALL,2022-12-12T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
730789,RICHARD RD - WALSALL,2022-12-12T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.17
730789,RICHARD RD - WALSALL,2022-12-12T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
730789,RICHARD RD - WALSALL,2022-12-12T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.12
730789,RICHARD RD - WALSALL,2022-12-12T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.37
730789,RICHARD RD - WALSALL,2022-12-12T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.71
730789,RICHARD RD - WALSALL,2022-12-12T02:20:00.000+00:00,feeder,02,N Current (RMS),A,6.0
730789,RICHARD RD - WALSALL,2022-12-12T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.3
730789,RICHARD RD - WALSALL,2022-12-12T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,6.0
730789,RICHARD RD - WALSALL,2022-12-12T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,8.5
730789,RICHARD RD - WALSALL,2022-12-12T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.35
730789,RICHARD RD - WALSALL,2022-12-12T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.57
730789,RICHARD RD - WALSALL,2022-12-12T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.21
730789,RICHARD RD - WALSALL,2022-12-12T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,-2.91
730789,RICHARD RD - WALSALL,2022-12-12T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,-2.14
730789,RICHARD RD - WALSALL,2022-12-12T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.97
730789,RICHARD RD - WALSALL,2022-12-12T02:20:00.000+00:00,feeder,01,N Current (RMS),A,19.9
730789,RICHARD RD - WALSALL,2022-12-12T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,29.5
730789,RICHARD RD - WALSALL,2022-12-12T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,22.3
730789,RICHARD RD - WALSALL,2022-12-12T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,29.3
730789,RICHARD RD - WALSALL,2022-12-12T02:20:00.000+00:00,transformer,,Temperature,C,6.5
730789,RICHARD RD - WALSALL,2022-12-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
730789,RICHARD RD - WALSALL,2022-12-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
730789,RICHARD RD - WALSALL,2022-12-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
730789,RICHARD RD - WALSALL,2022-12-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
730789,RICHARD RD - WALSALL,2022-12-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
730789,RICHARD RD - WALSALL,2022-12-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
730789,RICHARD RD - WALSALL,2022-12-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.85
730789,RICHARD RD - WALSALL,2022-12-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
730789,RICHARD RD - WALSALL,2022-12-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
730789,RICHARD RD - WALSALL,2022-12-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.24
730789,RICHARD RD - WALSALL,2022-12-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.46
730789,RICHARD RD - WALSALL,2022-12-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,3.45
730789,RICHARD RD - WALSALL,2022-12-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,25.8
730789,RICHARD RD - WALSALL,2022-12-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
730789,RICHARD RD - WALSALL,2022-12-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
730789,RICHARD RD - WALSALL,2022-12-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
730789,RICHARD RD - WALSALL,2022-12-12T02:20:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-12T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.95
730789,RICHARD RD - WALSALL,2022-12-12T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.11
730789,RICHARD RD - WALSALL,2022-12-12T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.15
730789,RICHARD RD - WALSALL,2022-12-12T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.55
730789,RICHARD RD - WALSALL,2022-12-12T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,-1.73
730789,RICHARD RD - WALSALL,2022-12-12T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.4
730789,RICHARD RD - WALSALL,2022-12-12T02:10:00.000+00:00,feeder,03,N Current (RMS),A,5.2
730789,RICHARD RD - WALSALL,2022-12-12T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,8.7
730789,RICHARD RD - WALSALL,2022-12-12T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.2
730789,RICHARD RD - WALSALL,2022-12-12T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.1
730789,RICHARD RD - WALSALL,2022-12-12T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
730789,RICHARD RD - WALSALL,2022-12-12T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.23
730789,RICHARD RD - WALSALL,2022-12-12T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
730789,RICHARD RD - WALSALL,2022-12-12T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.18
730789,RICHARD RD - WALSALL,2022-12-12T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.38
730789,RICHARD RD - WALSALL,2022-12-12T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.99
730789,RICHARD RD - WALSALL,2022-12-12T02:10:00.000+00:00,feeder,02,N Current (RMS),A,6.4
730789,RICHARD RD - WALSALL,2022-12-12T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.6
730789,RICHARD RD - WALSALL,2022-12-12T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,6.0
730789,RICHARD RD - WALSALL,2022-12-12T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,9.4
730789,RICHARD RD - WALSALL,2022-12-12T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.57
730789,RICHARD RD - WALSALL,2022-12-12T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.98
730789,RICHARD RD - WALSALL,2022-12-12T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.01
730789,RICHARD RD - WALSALL,2022-12-12T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,-2.14
730789,RICHARD RD - WALSALL,2022-12-12T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,-1.92
730789,RICHARD RD - WALSALL,2022-12-12T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.16
730789,RICHARD RD - WALSALL,2022-12-12T02:10:00.000+00:00,feeder,01,N Current (RMS),A,13.4
730789,RICHARD RD - WALSALL,2022-12-12T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,25.4
730789,RICHARD RD - WALSALL,2022-12-12T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,18.8
730789,RICHARD RD - WALSALL,2022-12-12T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,22.6
730789,RICHARD RD - WALSALL,2022-12-12T02:10:00.000+00:00,transformer,,Temperature,C,6.6
730789,RICHARD RD - WALSALL,2022-12-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
730789,RICHARD RD - WALSALL,2022-12-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
730789,RICHARD RD - WALSALL,2022-12-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
730789,RICHARD RD - WALSALL,2022-12-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
730789,RICHARD RD - WALSALL,2022-12-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
730789,RICHARD RD - WALSALL,2022-12-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
730789,RICHARD RD - WALSALL,2022-12-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.22
730789,RICHARD RD - WALSALL,2022-12-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
730789,RICHARD RD - WALSALL,2022-12-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
730789,RICHARD RD - WALSALL,2022-12-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,0.49
730789,RICHARD RD - WALSALL,2022-12-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.27
730789,RICHARD RD - WALSALL,2022-12-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,4.23
730789,RICHARD RD - WALSALL,2022-12-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,20.1
730789,RICHARD RD - WALSALL,2022-12-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
730789,RICHARD RD - WALSALL,2022-12-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
730789,RICHARD RD - WALSALL,2022-12-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
730789,RICHARD RD - WALSALL,2022-12-12T02:10:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-12T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.79
730789,RICHARD RD - WALSALL,2022-12-12T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.2
730789,RICHARD RD - WALSALL,2022-12-12T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.16
730789,RICHARD RD - WALSALL,2022-12-12T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.43
730789,RICHARD RD - WALSALL,2022-12-12T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,-1.72
730789,RICHARD RD - WALSALL,2022-12-12T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.92
730789,RICHARD RD - WALSALL,2022-12-12T02:00:00.000+00:00,feeder,03,N Current (RMS),A,11.1
730789,RICHARD RD - WALSALL,2022-12-12T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,8.0
730789,RICHARD RD - WALSALL,2022-12-12T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,11.5
730789,RICHARD RD - WALSALL,2022-12-12T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.5
730789,RICHARD RD - WALSALL,2022-12-12T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
730789,RICHARD RD - WALSALL,2022-12-12T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.17
730789,RICHARD RD - WALSALL,2022-12-12T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
730789,RICHARD RD - WALSALL,2022-12-12T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.07
730789,RICHARD RD - WALSALL,2022-12-12T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.25
730789,RICHARD RD - WALSALL,2022-12-12T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.31
730789,RICHARD RD - WALSALL,2022-12-12T02:00:00.000+00:00,feeder,02,N Current (RMS),A,6.7
730789,RICHARD RD - WALSALL,2022-12-12T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.1
730789,RICHARD RD - WALSALL,2022-12-12T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,5.5
730789,RICHARD RD - WALSALL,2022-12-12T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,10.5
730789,RICHARD RD - WALSALL,2022-12-12T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.36
730789,RICHARD RD - WALSALL,2022-12-12T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.17
730789,RICHARD RD - WALSALL,2022-12-12T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.66
730789,RICHARD RD - WALSALL,2022-12-12T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,-2.88
730789,RICHARD RD - WALSALL,2022-12-12T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,-1.68
730789,RICHARD RD - WALSALL,2022-12-12T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.38
730789,RICHARD RD - WALSALL,2022-12-12T02:00:00.000+00:00,feeder,01,N Current (RMS),A,14.5
730789,RICHARD RD - WALSALL,2022-12-12T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,29.1
730789,RICHARD RD - WALSALL,2022-12-12T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,15.7
730789,RICHARD RD - WALSALL,2022-12-12T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,24.8
730789,RICHARD RD - WALSALL,2022-12-12T02:00:00.000+00:00,transformer,,Temperature,C,6.7
730789,RICHARD RD - WALSALL,2022-12-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
730789,RICHARD RD - WALSALL,2022-12-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
730789,RICHARD RD - WALSALL,2022-12-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
730789,RICHARD RD - WALSALL,2022-12-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
730789,RICHARD RD - WALSALL,2022-12-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
730789,RICHARD RD - WALSALL,2022-12-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
730789,RICHARD RD - WALSALL,2022-12-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.82
730789,RICHARD RD - WALSALL,2022-12-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
730789,RICHARD RD - WALSALL,2022-12-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
730789,RICHARD RD - WALSALL,2022-12-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.24
730789,RICHARD RD - WALSALL,2022-12-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.15
730789,RICHARD RD - WALSALL,2022-12-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.84
730789,RICHARD RD - WALSALL,2022-12-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,19.9
730789,RICHARD RD - WALSALL,2022-12-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
730789,RICHARD RD - WALSALL,2022-12-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
730789,RICHARD RD - WALSALL,2022-12-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
730789,RICHARD RD - WALSALL,2022-12-12T02:00:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-12T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.59
730789,RICHARD RD - WALSALL,2022-12-12T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.16
730789,RICHARD RD - WALSALL,2022-12-12T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730789,RICHARD RD - WALSALL,2022-12-12T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.36
730789,RICHARD RD - WALSALL,2022-12-12T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,-1.73
730789,RICHARD RD - WALSALL,2022-12-12T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.46
730789,RICHARD RD - WALSALL,2022-12-12T01:50:00.000+00:00,feeder,03,N Current (RMS),A,6.0
730789,RICHARD RD - WALSALL,2022-12-12T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,7.1
730789,RICHARD RD - WALSALL,2022-12-12T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,11.4
730789,RICHARD RD - WALSALL,2022-12-12T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.4
730789,RICHARD RD - WALSALL,2022-12-12T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
730789,RICHARD RD - WALSALL,2022-12-12T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
730789,RICHARD RD - WALSALL,2022-12-12T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
730789,RICHARD RD - WALSALL,2022-12-12T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.39
730789,RICHARD RD - WALSALL,2022-12-12T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.28
730789,RICHARD RD - WALSALL,2022-12-12T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.19
730789,RICHARD RD - WALSALL,2022-12-12T01:50:00.000+00:00,feeder,02,N Current (RMS),A,7.0
730789,RICHARD RD - WALSALL,2022-12-12T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.3
730789,RICHARD RD - WALSALL,2022-12-12T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,5.6
730789,RICHARD RD - WALSALL,2022-12-12T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.2
730789,RICHARD RD - WALSALL,2022-12-12T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.62
730789,RICHARD RD - WALSALL,2022-12-12T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.04
730789,RICHARD RD - WALSALL,2022-12-12T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.02
730789,RICHARD RD - WALSALL,2022-12-12T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,-3.33
730789,RICHARD RD - WALSALL,2022-12-12T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,-1.49
730789,RICHARD RD - WALSALL,2022-12-12T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,-0.72
730789,RICHARD RD - WALSALL,2022-12-12T01:50:00.000+00:00,feeder,01,N Current (RMS),A,17.7
730789,RICHARD RD - WALSALL,2022-12-12T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,31.0
730789,RICHARD RD - WALSALL,2022-12-12T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,15.0
730789,RICHARD RD - WALSALL,2022-12-12T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,27.6
730789,RICHARD RD - WALSALL,2022-12-12T01:50:00.000+00:00,transformer,,Temperature,C,6.9
730789,RICHARD RD - WALSALL,2022-12-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
730789,RICHARD RD - WALSALL,2022-12-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
730789,RICHARD RD - WALSALL,2022-12-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
730789,RICHARD RD - WALSALL,2022-12-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
730789,RICHARD RD - WALSALL,2022-12-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
730789,RICHARD RD - WALSALL,2022-12-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
730789,RICHARD RD - WALSALL,2022-12-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.94
730789,RICHARD RD - WALSALL,2022-12-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
730789,RICHARD RD - WALSALL,2022-12-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
730789,RICHARD RD - WALSALL,2022-12-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.3
730789,RICHARD RD - WALSALL,2022-12-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.94
730789,RICHARD RD - WALSALL,2022-12-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,3.93
730789,RICHARD RD - WALSALL,2022-12-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,21.6
730789,RICHARD RD - WALSALL,2022-12-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
730789,RICHARD RD - WALSALL,2022-12-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
730789,RICHARD RD - WALSALL,2022-12-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
730789,RICHARD RD - WALSALL,2022-12-12T01:50:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-12T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.08
730789,RICHARD RD - WALSALL,2022-12-12T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.18
730789,RICHARD RD - WALSALL,2022-12-12T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
730789,RICHARD RD - WALSALL,2022-12-12T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.71
730789,RICHARD RD - WALSALL,2022-12-12T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,-1.78
730789,RICHARD RD - WALSALL,2022-12-12T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.27
730789,RICHARD RD - WALSALL,2022-12-12T01:40:00.000+00:00,feeder,03,N Current (RMS),A,9.3
730789,RICHARD RD - WALSALL,2022-12-12T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,9.2
730789,RICHARD RD - WALSALL,2022-12-12T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,11.6
730789,RICHARD RD - WALSALL,2022-12-12T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.0
730789,RICHARD RD - WALSALL,2022-12-12T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
730789,RICHARD RD - WALSALL,2022-12-12T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
730789,RICHARD RD - WALSALL,2022-12-12T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
730789,RICHARD RD - WALSALL,2022-12-12T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.26
730789,RICHARD RD - WALSALL,2022-12-12T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.39
730789,RICHARD RD - WALSALL,2022-12-12T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.07
730789,RICHARD RD - WALSALL,2022-12-12T01:40:00.000+00:00,feeder,02,N Current (RMS),A,6.6
730789,RICHARD RD - WALSALL,2022-12-12T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.9
730789,RICHARD RD - WALSALL,2022-12-12T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,6.0
730789,RICHARD RD - WALSALL,2022-12-12T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,9.7
730789,RICHARD RD - WALSALL,2022-12-12T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.94
730789,RICHARD RD - WALSALL,2022-12-12T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.78
730789,RICHARD RD - WALSALL,2022-12-12T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.37
730789,RICHARD RD - WALSALL,2022-12-12T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,-2.85
730789,RICHARD RD - WALSALL,2022-12-12T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,-1.48
730789,RICHARD RD - WALSALL,2022-12-12T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,-0.4
730789,RICHARD RD - WALSALL,2022-12-12T01:40:00.000+00:00,feeder,01,N Current (RMS),A,14.2
730789,RICHARD RD - WALSALL,2022-12-12T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,27.7
730789,RICHARD RD - WALSALL,2022-12-12T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,14.2
730789,RICHARD RD - WALSALL,2022-12-12T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,24.0
730789,RICHARD RD - WALSALL,2022-12-12T01:40:00.000+00:00,transformer,,Temperature,C,7.0
730789,RICHARD RD - WALSALL,2022-12-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
730789,RICHARD RD - WALSALL,2022-12-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
730789,RICHARD RD - WALSALL,2022-12-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
730789,RICHARD RD - WALSALL,2022-12-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
730789,RICHARD RD - WALSALL,2022-12-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
730789,RICHARD RD - WALSALL,2022-12-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
730789,RICHARD RD - WALSALL,2022-12-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.87
730789,RICHARD RD - WALSALL,2022-12-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
730789,RICHARD RD - WALSALL,2022-12-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
730789,RICHARD RD - WALSALL,2022-12-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.3
730789,RICHARD RD - WALSALL,2022-12-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.86
730789,RICHARD RD - WALSALL,2022-12-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,5.94
730789,RICHARD RD - WALSALL,2022-12-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,20.7
730789,RICHARD RD - WALSALL,2022-12-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
730789,RICHARD RD - WALSALL,2022-12-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
730789,RICHARD RD - WALSALL,2022-12-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
730789,RICHARD RD - WALSALL,2022-12-12T01:40:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-12T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.49
730789,RICHARD RD - WALSALL,2022-12-12T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.24
730789,RICHARD RD - WALSALL,2022-12-12T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
730789,RICHARD RD - WALSALL,2022-12-12T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.36
730789,RICHARD RD - WALSALL,2022-12-12T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,-1.8
730789,RICHARD RD - WALSALL,2022-12-12T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.41
730789,RICHARD RD - WALSALL,2022-12-12T01:30:00.000+00:00,feeder,03,N Current (RMS),A,8.3
730789,RICHARD RD - WALSALL,2022-12-12T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,6.8
730789,RICHARD RD - WALSALL,2022-12-12T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.8
730789,RICHARD RD - WALSALL,2022-12-12T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.1
730789,RICHARD RD - WALSALL,2022-12-12T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.17
730789,RICHARD RD - WALSALL,2022-12-12T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
730789,RICHARD RD - WALSALL,2022-12-12T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
730789,RICHARD RD - WALSALL,2022-12-12T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.52
730789,RICHARD RD - WALSALL,2022-12-12T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.28
730789,RICHARD RD - WALSALL,2022-12-12T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
730789,RICHARD RD - WALSALL,2022-12-12T01:30:00.000+00:00,feeder,02,N Current (RMS),A,6.7
730789,RICHARD RD - WALSALL,2022-12-12T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.9
730789,RICHARD RD - WALSALL,2022-12-12T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,5.6
730789,RICHARD RD - WALSALL,2022-12-12T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,9.4
730789,RICHARD RD - WALSALL,2022-12-12T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.22
730789,RICHARD RD - WALSALL,2022-12-12T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.4
730789,RICHARD RD - WALSALL,2022-12-12T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.03
730789,RICHARD RD - WALSALL,2022-12-12T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,-3.3
730789,RICHARD RD - WALSALL,2022-12-12T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,-1.55
730789,RICHARD RD - WALSALL,2022-12-12T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.4
730789,RICHARD RD - WALSALL,2022-12-12T01:30:00.000+00:00,feeder,01,N Current (RMS),A,15.4
730789,RICHARD RD - WALSALL,2022-12-12T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,29.6
730789,RICHARD RD - WALSALL,2022-12-12T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,16.2
730789,RICHARD RD - WALSALL,2022-12-12T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,26.6
730789,RICHARD RD - WALSALL,2022-12-12T01:30:00.000+00:00,transformer,,Temperature,C,7.0
730789,RICHARD RD - WALSALL,2022-12-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
730789,RICHARD RD - WALSALL,2022-12-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
730789,RICHARD RD - WALSALL,2022-12-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
730789,RICHARD RD - WALSALL,2022-12-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
730789,RICHARD RD - WALSALL,2022-12-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
730789,RICHARD RD - WALSALL,2022-12-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
730789,RICHARD RD - WALSALL,2022-12-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.55
730789,RICHARD RD - WALSALL,2022-12-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
730789,RICHARD RD - WALSALL,2022-12-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
730789,RICHARD RD - WALSALL,2022-12-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.14
730789,RICHARD RD - WALSALL,2022-12-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.07
730789,RICHARD RD - WALSALL,2022-12-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.01
730789,RICHARD RD - WALSALL,2022-12-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,19.0
730789,RICHARD RD - WALSALL,2022-12-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
730789,RICHARD RD - WALSALL,2022-12-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
730789,RICHARD RD - WALSALL,2022-12-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
730789,RICHARD RD - WALSALL,2022-12-12T01:30:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-12T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.03
730789,RICHARD RD - WALSALL,2022-12-12T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.14
730789,RICHARD RD - WALSALL,2022-12-12T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.18
730789,RICHARD RD - WALSALL,2022-12-12T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.65
730789,RICHARD RD - WALSALL,2022-12-12T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,-1.95
730789,RICHARD RD - WALSALL,2022-12-12T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.6
730789,RICHARD RD - WALSALL,2022-12-12T01:20:00.000+00:00,feeder,03,N Current (RMS),A,12.8
730789,RICHARD RD - WALSALL,2022-12-12T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,9.3
730789,RICHARD RD - WALSALL,2022-12-12T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.9
730789,RICHARD RD - WALSALL,2022-12-12T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,23.4
730789,RICHARD RD - WALSALL,2022-12-12T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.23
730789,RICHARD RD - WALSALL,2022-12-12T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
730789,RICHARD RD - WALSALL,2022-12-12T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
730789,RICHARD RD - WALSALL,2022-12-12T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.27
730789,RICHARD RD - WALSALL,2022-12-12T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.39
730789,RICHARD RD - WALSALL,2022-12-12T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.82
730789,RICHARD RD - WALSALL,2022-12-12T01:20:00.000+00:00,feeder,02,N Current (RMS),A,6.4
730789,RICHARD RD - WALSALL,2022-12-12T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.1
730789,RICHARD RD - WALSALL,2022-12-12T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,6.0
730789,RICHARD RD - WALSALL,2022-12-12T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,9.1
730789,RICHARD RD - WALSALL,2022-12-12T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.85
730789,RICHARD RD - WALSALL,2022-12-12T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.46
730789,RICHARD RD - WALSALL,2022-12-12T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.46
730789,RICHARD RD - WALSALL,2022-12-12T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,-3.29
730789,RICHARD RD - WALSALL,2022-12-12T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,-1.58
730789,RICHARD RD - WALSALL,2022-12-12T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,-2.12
730789,RICHARD RD - WALSALL,2022-12-12T01:20:00.000+00:00,feeder,01,N Current (RMS),A,21.2
730789,RICHARD RD - WALSALL,2022-12-12T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,32.3
730789,RICHARD RD - WALSALL,2022-12-12T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,16.4
730789,RICHARD RD - WALSALL,2022-12-12T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,30.9
730789,RICHARD RD - WALSALL,2022-12-12T01:20:00.000+00:00,transformer,,Temperature,C,7.0
730789,RICHARD RD - WALSALL,2022-12-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
730789,RICHARD RD - WALSALL,2022-12-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
730789,RICHARD RD - WALSALL,2022-12-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
730789,RICHARD RD - WALSALL,2022-12-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
730789,RICHARD RD - WALSALL,2022-12-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
730789,RICHARD RD - WALSALL,2022-12-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
730789,RICHARD RD - WALSALL,2022-12-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.64
730789,RICHARD RD - WALSALL,2022-12-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
730789,RICHARD RD - WALSALL,2022-12-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
730789,RICHARD RD - WALSALL,2022-12-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.67
730789,RICHARD RD - WALSALL,2022-12-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.14
730789,RICHARD RD - WALSALL,2022-12-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,5.3
730789,RICHARD RD - WALSALL,2022-12-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,23.6
730789,RICHARD RD - WALSALL,2022-12-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
730789,RICHARD RD - WALSALL,2022-12-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
730789,RICHARD RD - WALSALL,2022-12-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
730789,RICHARD RD - WALSALL,2022-12-12T01:20:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-12T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.23
730789,RICHARD RD - WALSALL,2022-12-12T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.06
730789,RICHARD RD - WALSALL,2022-12-12T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.1
730789,RICHARD RD - WALSALL,2022-12-12T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.69
730789,RICHARD RD - WALSALL,2022-12-12T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,-1.99
730789,RICHARD RD - WALSALL,2022-12-12T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.77
730789,RICHARD RD - WALSALL,2022-12-12T01:10:00.000+00:00,feeder,03,N Current (RMS),A,5.7
730789,RICHARD RD - WALSALL,2022-12-12T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,10.0
730789,RICHARD RD - WALSALL,2022-12-12T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.9
730789,RICHARD RD - WALSALL,2022-12-12T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.6
730789,RICHARD RD - WALSALL,2022-12-12T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
730789,RICHARD RD - WALSALL,2022-12-12T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
730789,RICHARD RD - WALSALL,2022-12-12T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
730789,RICHARD RD - WALSALL,2022-12-12T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.83
730789,RICHARD RD - WALSALL,2022-12-12T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.48
730789,RICHARD RD - WALSALL,2022-12-12T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.75
730789,RICHARD RD - WALSALL,2022-12-12T01:10:00.000+00:00,feeder,02,N Current (RMS),A,7.4
730789,RICHARD RD - WALSALL,2022-12-12T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.1
730789,RICHARD RD - WALSALL,2022-12-12T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,6.4
730789,RICHARD RD - WALSALL,2022-12-12T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,9.0
730789,RICHARD RD - WALSALL,2022-12-12T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.35
730789,RICHARD RD - WALSALL,2022-12-12T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.48
730789,RICHARD RD - WALSALL,2022-12-12T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.31
730789,RICHARD RD - WALSALL,2022-12-12T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,-2.75
730789,RICHARD RD - WALSALL,2022-12-12T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,-1.59
730789,RICHARD RD - WALSALL,2022-12-12T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.39
730789,RICHARD RD - WALSALL,2022-12-12T01:10:00.000+00:00,feeder,01,N Current (RMS),A,13.6
730789,RICHARD RD - WALSALL,2022-12-12T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,28.9
730789,RICHARD RD - WALSALL,2022-12-12T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,16.7
730789,RICHARD RD - WALSALL,2022-12-12T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,24.0
730789,RICHARD RD - WALSALL,2022-12-12T01:10:00.000+00:00,transformer,,Temperature,C,6.9
730789,RICHARD RD - WALSALL,2022-12-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
730789,RICHARD RD - WALSALL,2022-12-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
730789,RICHARD RD - WALSALL,2022-12-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
730789,RICHARD RD - WALSALL,2022-12-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
730789,RICHARD RD - WALSALL,2022-12-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
730789,RICHARD RD - WALSALL,2022-12-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
730789,RICHARD RD - WALSALL,2022-12-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.45
730789,RICHARD RD - WALSALL,2022-12-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
730789,RICHARD RD - WALSALL,2022-12-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
730789,RICHARD RD - WALSALL,2022-12-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,0.39
730789,RICHARD RD - WALSALL,2022-12-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.1
730789,RICHARD RD - WALSALL,2022-12-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,4.9
730789,RICHARD RD - WALSALL,2022-12-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,21.0
730789,RICHARD RD - WALSALL,2022-12-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
730789,RICHARD RD - WALSALL,2022-12-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
730789,RICHARD RD - WALSALL,2022-12-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
730789,RICHARD RD - WALSALL,2022-12-12T01:10:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-12T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.76
730789,RICHARD RD - WALSALL,2022-12-12T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.45
730789,RICHARD RD - WALSALL,2022-12-12T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.18
730789,RICHARD RD - WALSALL,2022-12-12T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.4
730789,RICHARD RD - WALSALL,2022-12-12T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,-1.96
730789,RICHARD RD - WALSALL,2022-12-12T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.39
730789,RICHARD RD - WALSALL,2022-12-12T01:00:00.000+00:00,feeder,03,N Current (RMS),A,12.3
730789,RICHARD RD - WALSALL,2022-12-12T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,7.9
730789,RICHARD RD - WALSALL,2022-12-12T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.0
730789,RICHARD RD - WALSALL,2022-12-12T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,22.9
730789,RICHARD RD - WALSALL,2022-12-12T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.23
730789,RICHARD RD - WALSALL,2022-12-12T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
730789,RICHARD RD - WALSALL,2022-12-12T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
730789,RICHARD RD - WALSALL,2022-12-12T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.26
730789,RICHARD RD - WALSALL,2022-12-12T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.57
730789,RICHARD RD - WALSALL,2022-12-12T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.8
730789,RICHARD RD - WALSALL,2022-12-12T01:00:00.000+00:00,feeder,02,N Current (RMS),A,6.4
730789,RICHARD RD - WALSALL,2022-12-12T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.9
730789,RICHARD RD - WALSALL,2022-12-12T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,6.8
730789,RICHARD RD - WALSALL,2022-12-12T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,9.1
730789,RICHARD RD - WALSALL,2022-12-12T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.45
730789,RICHARD RD - WALSALL,2022-12-12T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.54
730789,RICHARD RD - WALSALL,2022-12-12T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.66
730789,RICHARD RD - WALSALL,2022-12-12T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,-2.29
730789,RICHARD RD - WALSALL,2022-12-12T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,-1.55
730789,RICHARD RD - WALSALL,2022-12-12T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.76
730789,RICHARD RD - WALSALL,2022-12-12T01:00:00.000+00:00,feeder,01,N Current (RMS),A,12.1
730789,RICHARD RD - WALSALL,2022-12-12T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,25.1
730789,RICHARD RD - WALSALL,2022-12-12T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,16.8
730789,RICHARD RD - WALSALL,2022-12-12T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,21.8
730789,RICHARD RD - WALSALL,2022-12-12T01:00:00.000+00:00,transformer,,Temperature,C,7.0
730789,RICHARD RD - WALSALL,2022-12-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
730789,RICHARD RD - WALSALL,2022-12-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
730789,RICHARD RD - WALSALL,2022-12-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
730789,RICHARD RD - WALSALL,2022-12-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
730789,RICHARD RD - WALSALL,2022-12-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
730789,RICHARD RD - WALSALL,2022-12-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
730789,RICHARD RD - WALSALL,2022-12-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.98
730789,RICHARD RD - WALSALL,2022-12-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
730789,RICHARD RD - WALSALL,2022-12-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
730789,RICHARD RD - WALSALL,2022-12-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,0.56
730789,RICHARD RD - WALSALL,2022-12-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.94
730789,RICHARD RD - WALSALL,2022-12-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,7.95
730789,RICHARD RD - WALSALL,2022-12-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,21.3
730789,RICHARD RD - WALSALL,2022-12-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
730789,RICHARD RD - WALSALL,2022-12-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
730789,RICHARD RD - WALSALL,2022-12-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
730789,RICHARD RD - WALSALL,2022-12-12T01:00:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-12T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.21
730789,RICHARD RD - WALSALL,2022-12-12T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.08
730789,RICHARD RD - WALSALL,2022-12-12T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730789,RICHARD RD - WALSALL,2022-12-12T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.71
730789,RICHARD RD - WALSALL,2022-12-12T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,-1.97
730789,RICHARD RD - WALSALL,2022-12-12T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.04
730789,RICHARD RD - WALSALL,2022-12-12T00:50:00.000+00:00,feeder,03,N Current (RMS),A,9.6
730789,RICHARD RD - WALSALL,2022-12-12T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,9.9
730789,RICHARD RD - WALSALL,2022-12-12T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,11.9
730789,RICHARD RD - WALSALL,2022-12-12T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,20.7
730789,RICHARD RD - WALSALL,2022-12-12T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
730789,RICHARD RD - WALSALL,2022-12-12T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.12
730789,RICHARD RD - WALSALL,2022-12-12T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
730789,RICHARD RD - WALSALL,2022-12-12T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.74
730789,RICHARD RD - WALSALL,2022-12-12T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.39
730789,RICHARD RD - WALSALL,2022-12-12T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.92
730789,RICHARD RD - WALSALL,2022-12-12T00:50:00.000+00:00,feeder,02,N Current (RMS),A,7.3
730789,RICHARD RD - WALSALL,2022-12-12T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.7
730789,RICHARD RD - WALSALL,2022-12-12T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,6.1
730789,RICHARD RD - WALSALL,2022-12-12T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,9.4
730789,RICHARD RD - WALSALL,2022-12-12T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.49
730789,RICHARD RD - WALSALL,2022-12-12T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.12
730789,RICHARD RD - WALSALL,2022-12-12T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.06
730789,RICHARD RD - WALSALL,2022-12-12T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,-2.99
730789,RICHARD RD - WALSALL,2022-12-12T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,-1.72
730789,RICHARD RD - WALSALL,2022-12-12T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,-0.22
730789,RICHARD RD - WALSALL,2022-12-12T00:50:00.000+00:00,feeder,01,N Current (RMS),A,15.8
730789,RICHARD RD - WALSALL,2022-12-12T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,30.4
730789,RICHARD RD - WALSALL,2022-12-12T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,15.7
730789,RICHARD RD - WALSALL,2022-12-12T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,27.1
730789,RICHARD RD - WALSALL,2022-12-12T00:50:00.000+00:00,transformer,,Temperature,C,7.0
730789,RICHARD RD - WALSALL,2022-12-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
730789,RICHARD RD - WALSALL,2022-12-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
730789,RICHARD RD - WALSALL,2022-12-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
730789,RICHARD RD - WALSALL,2022-12-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
730789,RICHARD RD - WALSALL,2022-12-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
730789,RICHARD RD - WALSALL,2022-12-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
730789,RICHARD RD - WALSALL,2022-12-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.53
730789,RICHARD RD - WALSALL,2022-12-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
730789,RICHARD RD - WALSALL,2022-12-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
730789,RICHARD RD - WALSALL,2022-12-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,0.03
730789,RICHARD RD - WALSALL,2022-12-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.31
730789,RICHARD RD - WALSALL,2022-12-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,6.74
730789,RICHARD RD - WALSALL,2022-12-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,21.5
730789,RICHARD RD - WALSALL,2022-12-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
730789,RICHARD RD - WALSALL,2022-12-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
730789,RICHARD RD - WALSALL,2022-12-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
730789,RICHARD RD - WALSALL,2022-12-12T00:50:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-12T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.9
730789,RICHARD RD - WALSALL,2022-12-12T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.1
730789,RICHARD RD - WALSALL,2022-12-12T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
730789,RICHARD RD - WALSALL,2022-12-12T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.38
730789,RICHARD RD - WALSALL,2022-12-12T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,-1.97
730789,RICHARD RD - WALSALL,2022-12-12T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.45
730789,RICHARD RD - WALSALL,2022-12-12T00:40:00.000+00:00,feeder,03,N Current (RMS),A,15.3
730789,RICHARD RD - WALSALL,2022-12-12T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,8.5
730789,RICHARD RD - WALSALL,2022-12-12T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.0
730789,RICHARD RD - WALSALL,2022-12-12T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,27.0
730789,RICHARD RD - WALSALL,2022-12-12T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
730789,RICHARD RD - WALSALL,2022-12-12T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
730789,RICHARD RD - WALSALL,2022-12-12T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
730789,RICHARD RD - WALSALL,2022-12-12T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.13
730789,RICHARD RD - WALSALL,2022-12-12T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.21
730789,RICHARD RD - WALSALL,2022-12-12T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.85
730789,RICHARD RD - WALSALL,2022-12-12T00:40:00.000+00:00,feeder,02,N Current (RMS),A,6.8
730789,RICHARD RD - WALSALL,2022-12-12T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.4
730789,RICHARD RD - WALSALL,2022-12-12T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,5.5
730789,RICHARD RD - WALSALL,2022-12-12T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,9.1
730789,RICHARD RD - WALSALL,2022-12-12T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,7.12
730789,RICHARD RD - WALSALL,2022-12-12T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.96
730789,RICHARD RD - WALSALL,2022-12-12T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-7.02
730789,RICHARD RD - WALSALL,2022-12-12T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,-3.83
730789,RICHARD RD - WALSALL,2022-12-12T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,-1.74
730789,RICHARD RD - WALSALL,2022-12-12T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,-0.58
730789,RICHARD RD - WALSALL,2022-12-12T00:40:00.000+00:00,feeder,01,N Current (RMS),A,19.0
