Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730789,RICHARD RD - WALSALL,2022-12-12T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,34.7
730789,RICHARD RD - WALSALL,2022-12-12T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,15.2
730789,RICHARD RD - WALSALL,2022-12-12T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,31.3
730789,RICHARD RD - WALSALL,2022-12-12T00:40:00.000+00:00,transformer,,Temperature,C,7.1
730789,RICHARD RD - WALSALL,2022-12-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
730789,RICHARD RD - WALSALL,2022-12-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
730789,RICHARD RD - WALSALL,2022-12-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
730789,RICHARD RD - WALSALL,2022-12-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
730789,RICHARD RD - WALSALL,2022-12-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
730789,RICHARD RD - WALSALL,2022-12-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
730789,RICHARD RD - WALSALL,2022-12-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.74
730789,RICHARD RD - WALSALL,2022-12-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
730789,RICHARD RD - WALSALL,2022-12-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
730789,RICHARD RD - WALSALL,2022-12-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.08
730789,RICHARD RD - WALSALL,2022-12-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.49
730789,RICHARD RD - WALSALL,2022-12-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,7.72
730789,RICHARD RD - WALSALL,2022-12-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,24.5
730789,RICHARD RD - WALSALL,2022-12-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
730789,RICHARD RD - WALSALL,2022-12-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
730789,RICHARD RD - WALSALL,2022-12-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
730789,RICHARD RD - WALSALL,2022-12-12T00:40:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-12T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.17
730789,RICHARD RD - WALSALL,2022-12-12T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.46
730789,RICHARD RD - WALSALL,2022-12-12T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.15
730789,RICHARD RD - WALSALL,2022-12-12T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.66
730789,RICHARD RD - WALSALL,2022-12-12T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,-2.21
730789,RICHARD RD - WALSALL,2022-12-12T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.97
730789,RICHARD RD - WALSALL,2022-12-12T00:30:00.000+00:00,feeder,03,N Current (RMS),A,9.4
730789,RICHARD RD - WALSALL,2022-12-12T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,9.8
730789,RICHARD RD - WALSALL,2022-12-12T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.1
730789,RICHARD RD - WALSALL,2022-12-12T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.3
730789,RICHARD RD - WALSALL,2022-12-12T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
730789,RICHARD RD - WALSALL,2022-12-12T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
730789,RICHARD RD - WALSALL,2022-12-12T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
730789,RICHARD RD - WALSALL,2022-12-12T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.43
730789,RICHARD RD - WALSALL,2022-12-12T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.25
730789,RICHARD RD - WALSALL,2022-12-12T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.88
730789,RICHARD RD - WALSALL,2022-12-12T00:30:00.000+00:00,feeder,02,N Current (RMS),A,7.6
730789,RICHARD RD - WALSALL,2022-12-12T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.5
730789,RICHARD RD - WALSALL,2022-12-12T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,5.7
730789,RICHARD RD - WALSALL,2022-12-12T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,9.4
730789,RICHARD RD - WALSALL,2022-12-12T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.69
730789,RICHARD RD - WALSALL,2022-12-12T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.69
730789,RICHARD RD - WALSALL,2022-12-12T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.41
730789,RICHARD RD - WALSALL,2022-12-12T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,-2.65
730789,RICHARD RD - WALSALL,2022-12-12T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,-2.75
730789,RICHARD RD - WALSALL,2022-12-12T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.44
730789,RICHARD RD - WALSALL,2022-12-12T00:30:00.000+00:00,feeder,01,N Current (RMS),A,12.9
730789,RICHARD RD - WALSALL,2022-12-12T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,27.1
730789,RICHARD RD - WALSALL,2022-12-12T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,23.0
730789,RICHARD RD - WALSALL,2022-12-12T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,25.1
730789,RICHARD RD - WALSALL,2022-12-12T00:30:00.000+00:00,transformer,,Temperature,C,7.1
730789,RICHARD RD - WALSALL,2022-12-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
730789,RICHARD RD - WALSALL,2022-12-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
730789,RICHARD RD - WALSALL,2022-12-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
730789,RICHARD RD - WALSALL,2022-12-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
730789,RICHARD RD - WALSALL,2022-12-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
730789,RICHARD RD - WALSALL,2022-12-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
730789,RICHARD RD - WALSALL,2022-12-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.54
730789,RICHARD RD - WALSALL,2022-12-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
730789,RICHARD RD - WALSALL,2022-12-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
730789,RICHARD RD - WALSALL,2022-12-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,0.12
730789,RICHARD RD - WALSALL,2022-12-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.71
730789,RICHARD RD - WALSALL,2022-12-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,7.29
730789,RICHARD RD - WALSALL,2022-12-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,22.2
730789,RICHARD RD - WALSALL,2022-12-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
730789,RICHARD RD - WALSALL,2022-12-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
730789,RICHARD RD - WALSALL,2022-12-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
730789,RICHARD RD - WALSALL,2022-12-12T00:30:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-12T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.67
730789,RICHARD RD - WALSALL,2022-12-12T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.34
730789,RICHARD RD - WALSALL,2022-12-12T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.16
730789,RICHARD RD - WALSALL,2022-12-12T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.82
730789,RICHARD RD - WALSALL,2022-12-12T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,-3.19
730789,RICHARD RD - WALSALL,2022-12-12T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.4
730789,RICHARD RD - WALSALL,2022-12-12T00:20:00.000+00:00,feeder,03,N Current (RMS),A,11.0
730789,RICHARD RD - WALSALL,2022-12-12T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.1
730789,RICHARD RD - WALSALL,2022-12-12T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.9
730789,RICHARD RD - WALSALL,2022-12-12T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.3
730789,RICHARD RD - WALSALL,2022-12-12T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
730789,RICHARD RD - WALSALL,2022-12-12T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
730789,RICHARD RD - WALSALL,2022-12-12T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
730789,RICHARD RD - WALSALL,2022-12-12T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.91
730789,RICHARD RD - WALSALL,2022-12-12T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.28
730789,RICHARD RD - WALSALL,2022-12-12T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.21
730789,RICHARD RD - WALSALL,2022-12-12T00:20:00.000+00:00,feeder,02,N Current (RMS),A,7.3
730789,RICHARD RD - WALSALL,2022-12-12T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.7
730789,RICHARD RD - WALSALL,2022-12-12T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,5.8
730789,RICHARD RD - WALSALL,2022-12-12T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,10.4
730789,RICHARD RD - WALSALL,2022-12-12T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.69
730789,RICHARD RD - WALSALL,2022-12-12T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.53
730789,RICHARD RD - WALSALL,2022-12-12T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.14
730789,RICHARD RD - WALSALL,2022-12-12T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,-2.49
730789,RICHARD RD - WALSALL,2022-12-12T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,-2.57
730789,RICHARD RD - WALSALL,2022-12-12T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,-1.45
730789,RICHARD RD - WALSALL,2022-12-12T00:20:00.000+00:00,feeder,01,N Current (RMS),A,16.1
730789,RICHARD RD - WALSALL,2022-12-12T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,26.3
730789,RICHARD RD - WALSALL,2022-12-12T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,22.1
730789,RICHARD RD - WALSALL,2022-12-12T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,24.5
730789,RICHARD RD - WALSALL,2022-12-12T00:20:00.000+00:00,transformer,,Temperature,C,7.2
730789,RICHARD RD - WALSALL,2022-12-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
730789,RICHARD RD - WALSALL,2022-12-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
730789,RICHARD RD - WALSALL,2022-12-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
730789,RICHARD RD - WALSALL,2022-12-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
730789,RICHARD RD - WALSALL,2022-12-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
730789,RICHARD RD - WALSALL,2022-12-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
730789,RICHARD RD - WALSALL,2022-12-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.85
730789,RICHARD RD - WALSALL,2022-12-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.04
730789,RICHARD RD - WALSALL,2022-12-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
730789,RICHARD RD - WALSALL,2022-12-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.39
730789,RICHARD RD - WALSALL,2022-12-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.48
730789,RICHARD RD - WALSALL,2022-12-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,6.16
730789,RICHARD RD - WALSALL,2022-12-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,24.0
730789,RICHARD RD - WALSALL,2022-12-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
730789,RICHARD RD - WALSALL,2022-12-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
730789,RICHARD RD - WALSALL,2022-12-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
730789,RICHARD RD - WALSALL,2022-12-12T00:20:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-12T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.18
730789,RICHARD RD - WALSALL,2022-12-12T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.6
730789,RICHARD RD - WALSALL,2022-12-12T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.19
730789,RICHARD RD - WALSALL,2022-12-12T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.56
730789,RICHARD RD - WALSALL,2022-12-12T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,-2.65
730789,RICHARD RD - WALSALL,2022-12-12T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.67
730789,RICHARD RD - WALSALL,2022-12-12T00:10:00.000+00:00,feeder,03,N Current (RMS),A,10.4
730789,RICHARD RD - WALSALL,2022-12-12T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,10.0
730789,RICHARD RD - WALSALL,2022-12-12T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.7
730789,RICHARD RD - WALSALL,2022-12-12T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,19.4
730789,RICHARD RD - WALSALL,2022-12-12T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
730789,RICHARD RD - WALSALL,2022-12-12T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
730789,RICHARD RD - WALSALL,2022-12-12T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
730789,RICHARD RD - WALSALL,2022-12-12T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.44
730789,RICHARD RD - WALSALL,2022-12-12T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.41
730789,RICHARD RD - WALSALL,2022-12-12T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.14
730789,RICHARD RD - WALSALL,2022-12-12T00:10:00.000+00:00,feeder,02,N Current (RMS),A,7.9
730789,RICHARD RD - WALSALL,2022-12-12T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.7
730789,RICHARD RD - WALSALL,2022-12-12T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,6.3
730789,RICHARD RD - WALSALL,2022-12-12T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,10.1
730789,RICHARD RD - WALSALL,2022-12-12T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.96
730789,RICHARD RD - WALSALL,2022-12-12T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.68
730789,RICHARD RD - WALSALL,2022-12-12T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.46
730789,RICHARD RD - WALSALL,2022-12-12T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,-2.8
730789,RICHARD RD - WALSALL,2022-12-12T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,-1.78
730789,RICHARD RD - WALSALL,2022-12-12T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.81
730789,RICHARD RD - WALSALL,2022-12-12T00:10:00.000+00:00,feeder,01,N Current (RMS),A,12.8
730789,RICHARD RD - WALSALL,2022-12-12T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,27.7
730789,RICHARD RD - WALSALL,2022-12-12T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,17.5
730789,RICHARD RD - WALSALL,2022-12-12T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,25.9
730789,RICHARD RD - WALSALL,2022-12-12T00:10:00.000+00:00,transformer,,Temperature,C,7.3
730789,RICHARD RD - WALSALL,2022-12-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
730789,RICHARD RD - WALSALL,2022-12-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
730789,RICHARD RD - WALSALL,2022-12-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
730789,RICHARD RD - WALSALL,2022-12-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
730789,RICHARD RD - WALSALL,2022-12-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
730789,RICHARD RD - WALSALL,2022-12-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
730789,RICHARD RD - WALSALL,2022-12-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.78
730789,RICHARD RD - WALSALL,2022-12-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
730789,RICHARD RD - WALSALL,2022-12-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
730789,RICHARD RD - WALSALL,2022-12-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,0.07
730789,RICHARD RD - WALSALL,2022-12-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.02
730789,RICHARD RD - WALSALL,2022-12-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,8.62
730789,RICHARD RD - WALSALL,2022-12-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,22.6
730789,RICHARD RD - WALSALL,2022-12-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
730789,RICHARD RD - WALSALL,2022-12-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
730789,RICHARD RD - WALSALL,2022-12-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
730789,RICHARD RD - WALSALL,2022-12-12T00:10:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-12T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.73
730789,RICHARD RD - WALSALL,2022-12-12T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.99
730789,RICHARD RD - WALSALL,2022-12-12T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.1
730789,RICHARD RD - WALSALL,2022-12-12T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,-2.49
730789,RICHARD RD - WALSALL,2022-12-12T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,-2.25
730789,RICHARD RD - WALSALL,2022-12-12T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.38
730789,RICHARD RD - WALSALL,2022-12-12T00:00:00.000+00:00,feeder,03,N Current (RMS),A,10.1
730789,RICHARD RD - WALSALL,2022-12-12T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.4
730789,RICHARD RD - WALSALL,2022-12-12T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.2
730789,RICHARD RD - WALSALL,2022-12-12T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,22.3
730789,RICHARD RD - WALSALL,2022-12-12T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
730789,RICHARD RD - WALSALL,2022-12-12T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
730789,RICHARD RD - WALSALL,2022-12-12T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
730789,RICHARD RD - WALSALL,2022-12-12T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.18
730789,RICHARD RD - WALSALL,2022-12-12T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.44
730789,RICHARD RD - WALSALL,2022-12-12T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.31
730789,RICHARD RD - WALSALL,2022-12-12T00:00:00.000+00:00,feeder,02,N Current (RMS),A,7.3
730789,RICHARD RD - WALSALL,2022-12-12T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.6
730789,RICHARD RD - WALSALL,2022-12-12T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,6.3
730789,RICHARD RD - WALSALL,2022-12-12T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,10.6
730789,RICHARD RD - WALSALL,2022-12-12T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.05
730789,RICHARD RD - WALSALL,2022-12-12T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.13
730789,RICHARD RD - WALSALL,2022-12-12T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.66
730789,RICHARD RD - WALSALL,2022-12-12T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,-2.88
730789,RICHARD RD - WALSALL,2022-12-12T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,-1.9
730789,RICHARD RD - WALSALL,2022-12-12T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.27
730789,RICHARD RD - WALSALL,2022-12-12T00:00:00.000+00:00,feeder,01,N Current (RMS),A,12.9
730789,RICHARD RD - WALSALL,2022-12-12T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,28.3
730789,RICHARD RD - WALSALL,2022-12-12T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,19.3
730789,RICHARD RD - WALSALL,2022-12-12T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,25.9
730789,RICHARD RD - WALSALL,2022-12-12T00:00:00.000+00:00,transformer,,Temperature,C,7.3
730789,RICHARD RD - WALSALL,2022-12-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
730789,RICHARD RD - WALSALL,2022-12-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
730789,RICHARD RD - WALSALL,2022-12-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
730789,RICHARD RD - WALSALL,2022-12-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
730789,RICHARD RD - WALSALL,2022-12-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
730789,RICHARD RD - WALSALL,2022-12-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
730789,RICHARD RD - WALSALL,2022-12-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.53
730789,RICHARD RD - WALSALL,2022-12-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
730789,RICHARD RD - WALSALL,2022-12-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
730789,RICHARD RD - WALSALL,2022-12-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.19
730789,RICHARD RD - WALSALL,2022-12-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.71
730789,RICHARD RD - WALSALL,2022-12-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,8.96
730789,RICHARD RD - WALSALL,2022-12-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,24.8
730789,RICHARD RD - WALSALL,2022-12-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
730789,RICHARD RD - WALSALL,2022-12-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
730789,RICHARD RD - WALSALL,2022-12-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
730789,RICHARD RD - WALSALL,2022-12-12T00:00:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-13T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.19
730789,RICHARD RD - WALSALL,2022-12-13T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
730789,RICHARD RD - WALSALL,2022-12-13T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.19
730789,RICHARD RD - WALSALL,2022-12-13T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.75
730789,RICHARD RD - WALSALL,2022-12-13T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,-1.69
730789,RICHARD RD - WALSALL,2022-12-13T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.22
730789,RICHARD RD - WALSALL,2022-12-13T23:50:00.000+00:00,feeder,03,N Current (RMS),A,7.7
730789,RICHARD RD - WALSALL,2022-12-13T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,9.9
730789,RICHARD RD - WALSALL,2022-12-13T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.3
730789,RICHARD RD - WALSALL,2022-12-13T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.7
730789,RICHARD RD - WALSALL,2022-12-13T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
730789,RICHARD RD - WALSALL,2022-12-13T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
730789,RICHARD RD - WALSALL,2022-12-13T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
730789,RICHARD RD - WALSALL,2022-12-13T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.35
730789,RICHARD RD - WALSALL,2022-12-13T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.27
730789,RICHARD RD - WALSALL,2022-12-13T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.2
730789,RICHARD RD - WALSALL,2022-12-13T23:50:00.000+00:00,feeder,02,N Current (RMS),A,8.0
730789,RICHARD RD - WALSALL,2022-12-13T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.5
730789,RICHARD RD - WALSALL,2022-12-13T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,5.8
730789,RICHARD RD - WALSALL,2022-12-13T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.6
730789,RICHARD RD - WALSALL,2022-12-13T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.18
730789,RICHARD RD - WALSALL,2022-12-13T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-11.38
730789,RICHARD RD - WALSALL,2022-12-13T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.01
730789,RICHARD RD - WALSALL,2022-12-13T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,-2.13
730789,RICHARD RD - WALSALL,2022-12-13T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,-6.57
730789,RICHARD RD - WALSALL,2022-12-13T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.25
730789,RICHARD RD - WALSALL,2022-12-13T23:50:00.000+00:00,feeder,01,N Current (RMS),A,27.7
730789,RICHARD RD - WALSALL,2022-12-13T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,27.8
730789,RICHARD RD - WALSALL,2022-12-13T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,53.7
730789,RICHARD RD - WALSALL,2022-12-13T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,23.4
730789,RICHARD RD - WALSALL,2022-12-13T23:50:00.000+00:00,transformer,,Temperature,C,4.5
730789,RICHARD RD - WALSALL,2022-12-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
730789,RICHARD RD - WALSALL,2022-12-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
730789,RICHARD RD - WALSALL,2022-12-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
730789,RICHARD RD - WALSALL,2022-12-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
730789,RICHARD RD - WALSALL,2022-12-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
730789,RICHARD RD - WALSALL,2022-12-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
730789,RICHARD RD - WALSALL,2022-12-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.05
730789,RICHARD RD - WALSALL,2022-12-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.81
730789,RICHARD RD - WALSALL,2022-12-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
730789,RICHARD RD - WALSALL,2022-12-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,0.47
730789,RICHARD RD - WALSALL,2022-12-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,-7.0
730789,RICHARD RD - WALSALL,2022-12-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,5.67
730789,RICHARD RD - WALSALL,2022-12-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
730789,RICHARD RD - WALSALL,2022-12-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
730789,RICHARD RD - WALSALL,2022-12-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
730789,RICHARD RD - WALSALL,2022-12-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
730789,RICHARD RD - WALSALL,2022-12-13T23:50:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-13T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.07
730789,RICHARD RD - WALSALL,2022-12-13T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
730789,RICHARD RD - WALSALL,2022-12-13T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.16
730789,RICHARD RD - WALSALL,2022-12-13T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.67
730789,RICHARD RD - WALSALL,2022-12-13T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,-1.57
730789,RICHARD RD - WALSALL,2022-12-13T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.56
730789,RICHARD RD - WALSALL,2022-12-13T23:40:00.000+00:00,feeder,03,N Current (RMS),A,9.3
730789,RICHARD RD - WALSALL,2022-12-13T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,9.5
730789,RICHARD RD - WALSALL,2022-12-13T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.3
730789,RICHARD RD - WALSALL,2022-12-13T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.0
730789,RICHARD RD - WALSALL,2022-12-13T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
730789,RICHARD RD - WALSALL,2022-12-13T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.18
730789,RICHARD RD - WALSALL,2022-12-13T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
730789,RICHARD RD - WALSALL,2022-12-13T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.76
730789,RICHARD RD - WALSALL,2022-12-13T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.57
730789,RICHARD RD - WALSALL,2022-12-13T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.37
730789,RICHARD RD - WALSALL,2022-12-13T23:40:00.000+00:00,feeder,02,N Current (RMS),A,8.4
730789,RICHARD RD - WALSALL,2022-12-13T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.0
730789,RICHARD RD - WALSALL,2022-12-13T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,7.0
730789,RICHARD RD - WALSALL,2022-12-13T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.9
730789,RICHARD RD - WALSALL,2022-12-13T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.38
730789,RICHARD RD - WALSALL,2022-12-13T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-11.19
730789,RICHARD RD - WALSALL,2022-12-13T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.57
730789,RICHARD RD - WALSALL,2022-12-13T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,-1.38
730789,RICHARD RD - WALSALL,2022-12-13T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,-6.27
730789,RICHARD RD - WALSALL,2022-12-13T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.11
730789,RICHARD RD - WALSALL,2022-12-13T23:40:00.000+00:00,feeder,01,N Current (RMS),A,25.8
730789,RICHARD RD - WALSALL,2022-12-13T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,23.9
730789,RICHARD RD - WALSALL,2022-12-13T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,52.6
730789,RICHARD RD - WALSALL,2022-12-13T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,22.7
730789,RICHARD RD - WALSALL,2022-12-13T23:40:00.000+00:00,transformer,,Temperature,C,4.5
730789,RICHARD RD - WALSALL,2022-12-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
730789,RICHARD RD - WALSALL,2022-12-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
730789,RICHARD RD - WALSALL,2022-12-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
730789,RICHARD RD - WALSALL,2022-12-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
730789,RICHARD RD - WALSALL,2022-12-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
730789,RICHARD RD - WALSALL,2022-12-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
730789,RICHARD RD - WALSALL,2022-12-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.14
730789,RICHARD RD - WALSALL,2022-12-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.22
730789,RICHARD RD - WALSALL,2022-12-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
730789,RICHARD RD - WALSALL,2022-12-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,1.71
730789,RICHARD RD - WALSALL,2022-12-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.27
730789,RICHARD RD - WALSALL,2022-12-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,9.04
730789,RICHARD RD - WALSALL,2022-12-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,35.7
730789,RICHARD RD - WALSALL,2022-12-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
730789,RICHARD RD - WALSALL,2022-12-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
730789,RICHARD RD - WALSALL,2022-12-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
730789,RICHARD RD - WALSALL,2022-12-13T23:40:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-13T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.01
730789,RICHARD RD - WALSALL,2022-12-13T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.6
730789,RICHARD RD - WALSALL,2022-12-13T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.16
730789,RICHARD RD - WALSALL,2022-12-13T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.72
730789,RICHARD RD - WALSALL,2022-12-13T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,-1.75
730789,RICHARD RD - WALSALL,2022-12-13T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.45
730789,RICHARD RD - WALSALL,2022-12-13T23:30:00.000+00:00,feeder,03,N Current (RMS),A,9.0
730789,RICHARD RD - WALSALL,2022-12-13T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,9.4
730789,RICHARD RD - WALSALL,2022-12-13T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.2
730789,RICHARD RD - WALSALL,2022-12-13T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.1
730789,RICHARD RD - WALSALL,2022-12-13T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
730789,RICHARD RD - WALSALL,2022-12-13T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
730789,RICHARD RD - WALSALL,2022-12-13T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
730789,RICHARD RD - WALSALL,2022-12-13T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.89
730789,RICHARD RD - WALSALL,2022-12-13T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.61
730789,RICHARD RD - WALSALL,2022-12-13T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.91
730789,RICHARD RD - WALSALL,2022-12-13T23:30:00.000+00:00,feeder,02,N Current (RMS),A,9.9
730789,RICHARD RD - WALSALL,2022-12-13T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.7
730789,RICHARD RD - WALSALL,2022-12-13T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,7.1
730789,RICHARD RD - WALSALL,2022-12-13T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.2
730789,RICHARD RD - WALSALL,2022-12-13T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,7.44
730789,RICHARD RD - WALSALL,2022-12-13T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-12.1
730789,RICHARD RD - WALSALL,2022-12-13T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.42
730789,RICHARD RD - WALSALL,2022-12-13T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,-2.35
730789,RICHARD RD - WALSALL,2022-12-13T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,-6.78
730789,RICHARD RD - WALSALL,2022-12-13T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.8
730789,RICHARD RD - WALSALL,2022-12-13T23:30:00.000+00:00,feeder,01,N Current (RMS),A,25.1
730789,RICHARD RD - WALSALL,2022-12-13T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,32.8
730789,RICHARD RD - WALSALL,2022-12-13T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,56.9
730789,RICHARD RD - WALSALL,2022-12-13T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,25.8
730789,RICHARD RD - WALSALL,2022-12-13T23:30:00.000+00:00,transformer,,Temperature,C,4.6
730789,RICHARD RD - WALSALL,2022-12-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
730789,RICHARD RD - WALSALL,2022-12-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
730789,RICHARD RD - WALSALL,2022-12-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
730789,RICHARD RD - WALSALL,2022-12-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
730789,RICHARD RD - WALSALL,2022-12-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
730789,RICHARD RD - WALSALL,2022-12-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
730789,RICHARD RD - WALSALL,2022-12-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.95
730789,RICHARD RD - WALSALL,2022-12-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.67
730789,RICHARD RD - WALSALL,2022-12-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
730789,RICHARD RD - WALSALL,2022-12-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,0.83
730789,RICHARD RD - WALSALL,2022-12-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.92
730789,RICHARD RD - WALSALL,2022-12-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,8.15
730789,RICHARD RD - WALSALL,2022-12-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
730789,RICHARD RD - WALSALL,2022-12-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
730789,RICHARD RD - WALSALL,2022-12-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
730789,RICHARD RD - WALSALL,2022-12-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
730789,RICHARD RD - WALSALL,2022-12-13T23:30:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-13T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.27
730789,RICHARD RD - WALSALL,2022-12-13T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.68
730789,RICHARD RD - WALSALL,2022-12-13T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.27
730789,RICHARD RD - WALSALL,2022-12-13T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.93
730789,RICHARD RD - WALSALL,2022-12-13T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,-1.63
730789,RICHARD RD - WALSALL,2022-12-13T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.88
730789,RICHARD RD - WALSALL,2022-12-13T23:20:00.000+00:00,feeder,03,N Current (RMS),A,13.7
730789,RICHARD RD - WALSALL,2022-12-13T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,10.5
730789,RICHARD RD - WALSALL,2022-12-13T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,10.6
730789,RICHARD RD - WALSALL,2022-12-13T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,24.8
730789,RICHARD RD - WALSALL,2022-12-13T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
730789,RICHARD RD - WALSALL,2022-12-13T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.15
730789,RICHARD RD - WALSALL,2022-12-13T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
730789,RICHARD RD - WALSALL,2022-12-13T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.51
730789,RICHARD RD - WALSALL,2022-12-13T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.84
730789,RICHARD RD - WALSALL,2022-12-13T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.63
730789,RICHARD RD - WALSALL,2022-12-13T23:20:00.000+00:00,feeder,02,N Current (RMS),A,10.3
730789,RICHARD RD - WALSALL,2022-12-13T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.3
730789,RICHARD RD - WALSALL,2022-12-13T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,8.1
730789,RICHARD RD - WALSALL,2022-12-13T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,17.2
730789,RICHARD RD - WALSALL,2022-12-13T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,7.09
730789,RICHARD RD - WALSALL,2022-12-13T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-14.13
730789,RICHARD RD - WALSALL,2022-12-13T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.42
730789,RICHARD RD - WALSALL,2022-12-13T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,-2.03
730789,RICHARD RD - WALSALL,2022-12-13T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,-7.71
730789,RICHARD RD - WALSALL,2022-12-13T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.6
730789,RICHARD RD - WALSALL,2022-12-13T23:20:00.000+00:00,feeder,01,N Current (RMS),A,30.0
730789,RICHARD RD - WALSALL,2022-12-13T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,31.2
730789,RICHARD RD - WALSALL,2022-12-13T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,65.5
730789,RICHARD RD - WALSALL,2022-12-13T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.8
730789,RICHARD RD - WALSALL,2022-12-13T23:20:00.000+00:00,transformer,,Temperature,C,4.6
730789,RICHARD RD - WALSALL,2022-12-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
730789,RICHARD RD - WALSALL,2022-12-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
730789,RICHARD RD - WALSALL,2022-12-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
730789,RICHARD RD - WALSALL,2022-12-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
730789,RICHARD RD - WALSALL,2022-12-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
730789,RICHARD RD - WALSALL,2022-12-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
730789,RICHARD RD - WALSALL,2022-12-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.8
730789,RICHARD RD - WALSALL,2022-12-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.65
730789,RICHARD RD - WALSALL,2022-12-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
730789,RICHARD RD - WALSALL,2022-12-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,0.55
730789,RICHARD RD - WALSALL,2022-12-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,-7.49
730789,RICHARD RD - WALSALL,2022-12-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,12.11
730789,RICHARD RD - WALSALL,2022-12-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,35.9
730789,RICHARD RD - WALSALL,2022-12-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
730789,RICHARD RD - WALSALL,2022-12-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
730789,RICHARD RD - WALSALL,2022-12-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
730789,RICHARD RD - WALSALL,2022-12-13T23:20:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-13T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.69
730789,RICHARD RD - WALSALL,2022-12-13T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.58
730789,RICHARD RD - WALSALL,2022-12-13T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.18
730789,RICHARD RD - WALSALL,2022-12-13T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.48
730789,RICHARD RD - WALSALL,2022-12-13T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,-1.74
730789,RICHARD RD - WALSALL,2022-12-13T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.44
730789,RICHARD RD - WALSALL,2022-12-13T23:10:00.000+00:00,feeder,03,N Current (RMS),A,8.8
730789,RICHARD RD - WALSALL,2022-12-13T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,7.8
730789,RICHARD RD - WALSALL,2022-12-13T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.6
730789,RICHARD RD - WALSALL,2022-12-13T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.2
730789,RICHARD RD - WALSALL,2022-12-13T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
730789,RICHARD RD - WALSALL,2022-12-13T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.23
730789,RICHARD RD - WALSALL,2022-12-13T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
730789,RICHARD RD - WALSALL,2022-12-13T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.74
730789,RICHARD RD - WALSALL,2022-12-13T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.01
730789,RICHARD RD - WALSALL,2022-12-13T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.57
730789,RICHARD RD - WALSALL,2022-12-13T23:10:00.000+00:00,feeder,02,N Current (RMS),A,11.5
730789,RICHARD RD - WALSALL,2022-12-13T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.2
730789,RICHARD RD - WALSALL,2022-12-13T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,8.7
730789,RICHARD RD - WALSALL,2022-12-13T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.0
730789,RICHARD RD - WALSALL,2022-12-13T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,8.54
730789,RICHARD RD - WALSALL,2022-12-13T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-13.35
730789,RICHARD RD - WALSALL,2022-12-13T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-7.01
730789,RICHARD RD - WALSALL,2022-12-13T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,-2.81
730789,RICHARD RD - WALSALL,2022-12-13T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,-7.08
730789,RICHARD RD - WALSALL,2022-12-13T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.55
730789,RICHARD RD - WALSALL,2022-12-13T23:10:00.000+00:00,feeder,01,N Current (RMS),A,23.4
730789,RICHARD RD - WALSALL,2022-12-13T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,37.5
730789,RICHARD RD - WALSALL,2022-12-13T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,61.6
730789,RICHARD RD - WALSALL,2022-12-13T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,32.6
730789,RICHARD RD - WALSALL,2022-12-13T23:10:00.000+00:00,transformer,,Temperature,C,4.7
730789,RICHARD RD - WALSALL,2022-12-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
730789,RICHARD RD - WALSALL,2022-12-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
730789,RICHARD RD - WALSALL,2022-12-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
730789,RICHARD RD - WALSALL,2022-12-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
730789,RICHARD RD - WALSALL,2022-12-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
730789,RICHARD RD - WALSALL,2022-12-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
730789,RICHARD RD - WALSALL,2022-12-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.73
730789,RICHARD RD - WALSALL,2022-12-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.69
730789,RICHARD RD - WALSALL,2022-12-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
730789,RICHARD RD - WALSALL,2022-12-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,0.45
730789,RICHARD RD - WALSALL,2022-12-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.81
730789,RICHARD RD - WALSALL,2022-12-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,10.56
730789,RICHARD RD - WALSALL,2022-12-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,33.0
730789,RICHARD RD - WALSALL,2022-12-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
730789,RICHARD RD - WALSALL,2022-12-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
730789,RICHARD RD - WALSALL,2022-12-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
730789,RICHARD RD - WALSALL,2022-12-13T23:10:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-13T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.54
730789,RICHARD RD - WALSALL,2022-12-13T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.11
730789,RICHARD RD - WALSALL,2022-12-13T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.15
730789,RICHARD RD - WALSALL,2022-12-13T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,-1.11
730789,RICHARD RD - WALSALL,2022-12-13T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,-2.04
730789,RICHARD RD - WALSALL,2022-12-13T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.53
730789,RICHARD RD - WALSALL,2022-12-13T23:00:00.000+00:00,feeder,03,N Current (RMS),A,8.3
730789,RICHARD RD - WALSALL,2022-12-13T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.0
730789,RICHARD RD - WALSALL,2022-12-13T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.8
730789,RICHARD RD - WALSALL,2022-12-13T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.8
730789,RICHARD RD - WALSALL,2022-12-13T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
730789,RICHARD RD - WALSALL,2022-12-13T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.21
730789,RICHARD RD - WALSALL,2022-12-13T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
730789,RICHARD RD - WALSALL,2022-12-13T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.71
730789,RICHARD RD - WALSALL,2022-12-13T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.11
730789,RICHARD RD - WALSALL,2022-12-13T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.88
730789,RICHARD RD - WALSALL,2022-12-13T23:00:00.000+00:00,feeder,02,N Current (RMS),A,9.6
730789,RICHARD RD - WALSALL,2022-12-13T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.0
730789,RICHARD RD - WALSALL,2022-12-13T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,9.0
730789,RICHARD RD - WALSALL,2022-12-13T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,16.9
730789,RICHARD RD - WALSALL,2022-12-13T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,7.47
730789,RICHARD RD - WALSALL,2022-12-13T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-13.74
730789,RICHARD RD - WALSALL,2022-12-13T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.08
730789,RICHARD RD - WALSALL,2022-12-13T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,-2.36
730789,RICHARD RD - WALSALL,2022-12-13T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,-7.47
730789,RICHARD RD - WALSALL,2022-12-13T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.73
730789,RICHARD RD - WALSALL,2022-12-13T23:00:00.000+00:00,feeder,01,N Current (RMS),A,27.5
730789,RICHARD RD - WALSALL,2022-12-13T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,32.9
730789,RICHARD RD - WALSALL,2022-12-13T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,64.2
730789,RICHARD RD - WALSALL,2022-12-13T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,32.9
730789,RICHARD RD - WALSALL,2022-12-13T23:00:00.000+00:00,transformer,,Temperature,C,4.8
730789,RICHARD RD - WALSALL,2022-12-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
730789,RICHARD RD - WALSALL,2022-12-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
730789,RICHARD RD - WALSALL,2022-12-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
730789,RICHARD RD - WALSALL,2022-12-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
730789,RICHARD RD - WALSALL,2022-12-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
730789,RICHARD RD - WALSALL,2022-12-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
730789,RICHARD RD - WALSALL,2022-12-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.52
730789,RICHARD RD - WALSALL,2022-12-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.63
730789,RICHARD RD - WALSALL,2022-12-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
730789,RICHARD RD - WALSALL,2022-12-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,0.24
730789,RICHARD RD - WALSALL,2022-12-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,-7.41
730789,RICHARD RD - WALSALL,2022-12-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,11.14
730789,RICHARD RD - WALSALL,2022-12-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,36.0
730789,RICHARD RD - WALSALL,2022-12-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
730789,RICHARD RD - WALSALL,2022-12-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
730789,RICHARD RD - WALSALL,2022-12-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
730789,RICHARD RD - WALSALL,2022-12-13T23:00:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-13T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.58
730789,RICHARD RD - WALSALL,2022-12-13T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.85
730789,RICHARD RD - WALSALL,2022-12-13T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.15
730789,RICHARD RD - WALSALL,2022-12-13T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.87
730789,RICHARD RD - WALSALL,2022-12-13T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,-2.99
730789,RICHARD RD - WALSALL,2022-12-13T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.46
730789,RICHARD RD - WALSALL,2022-12-13T22:50:00.000+00:00,feeder,03,N Current (RMS),A,12.3
730789,RICHARD RD - WALSALL,2022-12-13T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.7
730789,RICHARD RD - WALSALL,2022-12-13T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.9
730789,RICHARD RD - WALSALL,2022-12-13T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.9
730789,RICHARD RD - WALSALL,2022-12-13T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
730789,RICHARD RD - WALSALL,2022-12-13T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
730789,RICHARD RD - WALSALL,2022-12-13T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
730789,RICHARD RD - WALSALL,2022-12-13T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.37
730789,RICHARD RD - WALSALL,2022-12-13T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.97
