Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730789,RICHARD RD - WALSALL,2022-12-13T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.03
730789,RICHARD RD - WALSALL,2022-12-13T22:50:00.000+00:00,feeder,02,N Current (RMS),A,9.5
730789,RICHARD RD - WALSALL,2022-12-13T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.8
730789,RICHARD RD - WALSALL,2022-12-13T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,13.3
730789,RICHARD RD - WALSALL,2022-12-13T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.5
730789,RICHARD RD - WALSALL,2022-12-13T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,11.46
730789,RICHARD RD - WALSALL,2022-12-13T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-13.26
730789,RICHARD RD - WALSALL,2022-12-13T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-10.17
730789,RICHARD RD - WALSALL,2022-12-13T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,-5.08
730789,RICHARD RD - WALSALL,2022-12-13T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,-7.33
730789,RICHARD RD - WALSALL,2022-12-13T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.14
730789,RICHARD RD - WALSALL,2022-12-13T22:50:00.000+00:00,feeder,01,N Current (RMS),A,21.3
730789,RICHARD RD - WALSALL,2022-12-13T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,54.2
730789,RICHARD RD - WALSALL,2022-12-13T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,62.5
730789,RICHARD RD - WALSALL,2022-12-13T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,47.6
730789,RICHARD RD - WALSALL,2022-12-13T22:50:00.000+00:00,transformer,,Temperature,C,5.0
730789,RICHARD RD - WALSALL,2022-12-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
730789,RICHARD RD - WALSALL,2022-12-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
730789,RICHARD RD - WALSALL,2022-12-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
730789,RICHARD RD - WALSALL,2022-12-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
730789,RICHARD RD - WALSALL,2022-12-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
730789,RICHARD RD - WALSALL,2022-12-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
730789,RICHARD RD - WALSALL,2022-12-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.53
730789,RICHARD RD - WALSALL,2022-12-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.99
730789,RICHARD RD - WALSALL,2022-12-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.94
730789,RICHARD RD - WALSALL,2022-12-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.58
730789,RICHARD RD - WALSALL,2022-12-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,-7.35
730789,RICHARD RD - WALSALL,2022-12-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,10.62
730789,RICHARD RD - WALSALL,2022-12-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,35.1
730789,RICHARD RD - WALSALL,2022-12-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
730789,RICHARD RD - WALSALL,2022-12-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
730789,RICHARD RD - WALSALL,2022-12-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
730789,RICHARD RD - WALSALL,2022-12-13T22:50:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-13T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.53
730789,RICHARD RD - WALSALL,2022-12-13T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.24
730789,RICHARD RD - WALSALL,2022-12-13T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.19
730789,RICHARD RD - WALSALL,2022-12-13T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.81
730789,RICHARD RD - WALSALL,2022-12-13T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,-3.27
730789,RICHARD RD - WALSALL,2022-12-13T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.71
730789,RICHARD RD - WALSALL,2022-12-13T22:40:00.000+00:00,feeder,03,N Current (RMS),A,13.8
730789,RICHARD RD - WALSALL,2022-12-13T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.6
730789,RICHARD RD - WALSALL,2022-12-13T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.8
730789,RICHARD RD - WALSALL,2022-12-13T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,24.4
730789,RICHARD RD - WALSALL,2022-12-13T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
730789,RICHARD RD - WALSALL,2022-12-13T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
730789,RICHARD RD - WALSALL,2022-12-13T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
730789,RICHARD RD - WALSALL,2022-12-13T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.03
730789,RICHARD RD - WALSALL,2022-12-13T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.76
730789,RICHARD RD - WALSALL,2022-12-13T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.81
730789,RICHARD RD - WALSALL,2022-12-13T22:40:00.000+00:00,feeder,02,N Current (RMS),A,10.7
730789,RICHARD RD - WALSALL,2022-12-13T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.6
730789,RICHARD RD - WALSALL,2022-12-13T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,11.9
730789,RICHARD RD - WALSALL,2022-12-13T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,20.8
730789,RICHARD RD - WALSALL,2022-12-13T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,14.01
730789,RICHARD RD - WALSALL,2022-12-13T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-15.11
730789,RICHARD RD - WALSALL,2022-12-13T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-12.85
730789,RICHARD RD - WALSALL,2022-12-13T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,-6.44
730789,RICHARD RD - WALSALL,2022-12-13T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,-8.44
730789,RICHARD RD - WALSALL,2022-12-13T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.46
730789,RICHARD RD - WALSALL,2022-12-13T22:40:00.000+00:00,feeder,01,N Current (RMS),A,21.4
730789,RICHARD RD - WALSALL,2022-12-13T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,63.7
730789,RICHARD RD - WALSALL,2022-12-13T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,71.5
730789,RICHARD RD - WALSALL,2022-12-13T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,55.3
730789,RICHARD RD - WALSALL,2022-12-13T22:40:00.000+00:00,transformer,,Temperature,C,5.0
730789,RICHARD RD - WALSALL,2022-12-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
730789,RICHARD RD - WALSALL,2022-12-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
730789,RICHARD RD - WALSALL,2022-12-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
730789,RICHARD RD - WALSALL,2022-12-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
730789,RICHARD RD - WALSALL,2022-12-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
730789,RICHARD RD - WALSALL,2022-12-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
730789,RICHARD RD - WALSALL,2022-12-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.2
730789,RICHARD RD - WALSALL,2022-12-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.37
730789,RICHARD RD - WALSALL,2022-12-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.44
730789,RICHARD RD - WALSALL,2022-12-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.21
730789,RICHARD RD - WALSALL,2022-12-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,-8.95
730789,RICHARD RD - WALSALL,2022-12-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,12.98
730789,RICHARD RD - WALSALL,2022-12-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
730789,RICHARD RD - WALSALL,2022-12-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
730789,RICHARD RD - WALSALL,2022-12-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
730789,RICHARD RD - WALSALL,2022-12-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
730789,RICHARD RD - WALSALL,2022-12-13T22:40:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-13T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.4
730789,RICHARD RD - WALSALL,2022-12-13T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.39
730789,RICHARD RD - WALSALL,2022-12-13T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.2
730789,RICHARD RD - WALSALL,2022-12-13T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,-1.29
730789,RICHARD RD - WALSALL,2022-12-13T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,-3.59
730789,RICHARD RD - WALSALL,2022-12-13T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.47
730789,RICHARD RD - WALSALL,2022-12-13T22:30:00.000+00:00,feeder,03,N Current (RMS),A,11.9
730789,RICHARD RD - WALSALL,2022-12-13T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.7
730789,RICHARD RD - WALSALL,2022-12-13T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,23.9
730789,RICHARD RD - WALSALL,2022-12-13T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.4
730789,RICHARD RD - WALSALL,2022-12-13T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
730789,RICHARD RD - WALSALL,2022-12-13T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
730789,RICHARD RD - WALSALL,2022-12-13T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
730789,RICHARD RD - WALSALL,2022-12-13T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.56
730789,RICHARD RD - WALSALL,2022-12-13T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.05
730789,RICHARD RD - WALSALL,2022-12-13T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.52
730789,RICHARD RD - WALSALL,2022-12-13T22:30:00.000+00:00,feeder,02,N Current (RMS),A,10.6
730789,RICHARD RD - WALSALL,2022-12-13T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.6
730789,RICHARD RD - WALSALL,2022-12-13T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.8
730789,RICHARD RD - WALSALL,2022-12-13T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.1
730789,RICHARD RD - WALSALL,2022-12-13T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,13.26
730789,RICHARD RD - WALSALL,2022-12-13T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-14.17
730789,RICHARD RD - WALSALL,2022-12-13T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-12.96
730789,RICHARD RD - WALSALL,2022-12-13T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,-6.37
730789,RICHARD RD - WALSALL,2022-12-13T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,-8.03
730789,RICHARD RD - WALSALL,2022-12-13T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.03
730789,RICHARD RD - WALSALL,2022-12-13T22:30:00.000+00:00,feeder,01,N Current (RMS),A,24.3
730789,RICHARD RD - WALSALL,2022-12-13T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,61.1
730789,RICHARD RD - WALSALL,2022-12-13T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,67.5
730789,RICHARD RD - WALSALL,2022-12-13T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,55.9
730789,RICHARD RD - WALSALL,2022-12-13T22:30:00.000+00:00,transformer,,Temperature,C,4.9
730789,RICHARD RD - WALSALL,2022-12-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
730789,RICHARD RD - WALSALL,2022-12-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
730789,RICHARD RD - WALSALL,2022-12-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
730789,RICHARD RD - WALSALL,2022-12-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
730789,RICHARD RD - WALSALL,2022-12-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
730789,RICHARD RD - WALSALL,2022-12-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
730789,RICHARD RD - WALSALL,2022-12-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.53
730789,RICHARD RD - WALSALL,2022-12-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.55
730789,RICHARD RD - WALSALL,2022-12-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.71
730789,RICHARD RD - WALSALL,2022-12-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.1
730789,RICHARD RD - WALSALL,2022-12-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.57
730789,RICHARD RD - WALSALL,2022-12-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,10.01
730789,RICHARD RD - WALSALL,2022-12-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,39.1
730789,RICHARD RD - WALSALL,2022-12-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
730789,RICHARD RD - WALSALL,2022-12-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
730789,RICHARD RD - WALSALL,2022-12-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
730789,RICHARD RD - WALSALL,2022-12-13T22:30:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-13T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.29
730789,RICHARD RD - WALSALL,2022-12-13T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.44
730789,RICHARD RD - WALSALL,2022-12-13T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.23
730789,RICHARD RD - WALSALL,2022-12-13T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,-1.79
730789,RICHARD RD - WALSALL,2022-12-13T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,-3.48
730789,RICHARD RD - WALSALL,2022-12-13T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.84
730789,RICHARD RD - WALSALL,2022-12-13T22:20:00.000+00:00,feeder,03,N Current (RMS),A,11.7
730789,RICHARD RD - WALSALL,2022-12-13T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.9
730789,RICHARD RD - WALSALL,2022-12-13T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,24.0
730789,RICHARD RD - WALSALL,2022-12-13T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,17.3
730789,RICHARD RD - WALSALL,2022-12-13T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
730789,RICHARD RD - WALSALL,2022-12-13T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
730789,RICHARD RD - WALSALL,2022-12-13T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
730789,RICHARD RD - WALSALL,2022-12-13T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.49
730789,RICHARD RD - WALSALL,2022-12-13T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.64
730789,RICHARD RD - WALSALL,2022-12-13T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.15
730789,RICHARD RD - WALSALL,2022-12-13T22:20:00.000+00:00,feeder,02,N Current (RMS),A,9.8
730789,RICHARD RD - WALSALL,2022-12-13T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.6
730789,RICHARD RD - WALSALL,2022-12-13T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.6
730789,RICHARD RD - WALSALL,2022-12-13T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.5
730789,RICHARD RD - WALSALL,2022-12-13T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,16.25
730789,RICHARD RD - WALSALL,2022-12-13T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-16.06
730789,RICHARD RD - WALSALL,2022-12-13T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-16.25
730789,RICHARD RD - WALSALL,2022-12-13T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,-8.06
730789,RICHARD RD - WALSALL,2022-12-13T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,-9.17
730789,RICHARD RD - WALSALL,2022-12-13T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,-3.1
730789,RICHARD RD - WALSALL,2022-12-13T22:20:00.000+00:00,feeder,01,N Current (RMS),A,39.8
730789,RICHARD RD - WALSALL,2022-12-13T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,75.8
730789,RICHARD RD - WALSALL,2022-12-13T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,77.1
730789,RICHARD RD - WALSALL,2022-12-13T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,70.9
730789,RICHARD RD - WALSALL,2022-12-13T22:20:00.000+00:00,transformer,,Temperature,C,5.0
730789,RICHARD RD - WALSALL,2022-12-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
730789,RICHARD RD - WALSALL,2022-12-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
730789,RICHARD RD - WALSALL,2022-12-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
730789,RICHARD RD - WALSALL,2022-12-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
730789,RICHARD RD - WALSALL,2022-12-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
730789,RICHARD RD - WALSALL,2022-12-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
730789,RICHARD RD - WALSALL,2022-12-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.01
730789,RICHARD RD - WALSALL,2022-12-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.57
730789,RICHARD RD - WALSALL,2022-12-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.14
730789,RICHARD RD - WALSALL,2022-12-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.36
730789,RICHARD RD - WALSALL,2022-12-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,-8.01
730789,RICHARD RD - WALSALL,2022-12-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,4.88
730789,RICHARD RD - WALSALL,2022-12-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,55.7
730789,RICHARD RD - WALSALL,2022-12-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
730789,RICHARD RD - WALSALL,2022-12-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
730789,RICHARD RD - WALSALL,2022-12-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
730789,RICHARD RD - WALSALL,2022-12-13T22:20:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-13T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,5.65
730789,RICHARD RD - WALSALL,2022-12-13T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.21
730789,RICHARD RD - WALSALL,2022-12-13T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.23
730789,RICHARD RD - WALSALL,2022-12-13T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,-2.74
730789,RICHARD RD - WALSALL,2022-12-13T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,-3.21
730789,RICHARD RD - WALSALL,2022-12-13T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.73
730789,RICHARD RD - WALSALL,2022-12-13T22:10:00.000+00:00,feeder,03,N Current (RMS),A,14.1
730789,RICHARD RD - WALSALL,2022-12-13T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,26.5
730789,RICHARD RD - WALSALL,2022-12-13T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,22.6
730789,RICHARD RD - WALSALL,2022-12-13T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.1
730789,RICHARD RD - WALSALL,2022-12-13T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
730789,RICHARD RD - WALSALL,2022-12-13T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
730789,RICHARD RD - WALSALL,2022-12-13T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
730789,RICHARD RD - WALSALL,2022-12-13T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.43
730789,RICHARD RD - WALSALL,2022-12-13T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.62
730789,RICHARD RD - WALSALL,2022-12-13T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.35
730789,RICHARD RD - WALSALL,2022-12-13T22:10:00.000+00:00,feeder,02,N Current (RMS),A,11.8
730789,RICHARD RD - WALSALL,2022-12-13T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.5
730789,RICHARD RD - WALSALL,2022-12-13T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,20.1
730789,RICHARD RD - WALSALL,2022-12-13T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.9
730789,RICHARD RD - WALSALL,2022-12-13T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,16.18
730789,RICHARD RD - WALSALL,2022-12-13T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-14.36
730789,RICHARD RD - WALSALL,2022-12-13T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-15.86
730789,RICHARD RD - WALSALL,2022-12-13T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,-8.0
730789,RICHARD RD - WALSALL,2022-12-13T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,-8.42
730789,RICHARD RD - WALSALL,2022-12-13T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,-2.07
730789,RICHARD RD - WALSALL,2022-12-13T22:10:00.000+00:00,feeder,01,N Current (RMS),A,34.5
730789,RICHARD RD - WALSALL,2022-12-13T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,74.8
730789,RICHARD RD - WALSALL,2022-12-13T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,69.3
730789,RICHARD RD - WALSALL,2022-12-13T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,67.8
730789,RICHARD RD - WALSALL,2022-12-13T22:10:00.000+00:00,transformer,,Temperature,C,5.1
730789,RICHARD RD - WALSALL,2022-12-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
730789,RICHARD RD - WALSALL,2022-12-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
730789,RICHARD RD - WALSALL,2022-12-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
730789,RICHARD RD - WALSALL,2022-12-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
730789,RICHARD RD - WALSALL,2022-12-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
730789,RICHARD RD - WALSALL,2022-12-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
730789,RICHARD RD - WALSALL,2022-12-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.17
730789,RICHARD RD - WALSALL,2022-12-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.74
730789,RICHARD RD - WALSALL,2022-12-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.47
730789,RICHARD RD - WALSALL,2022-12-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.3
730789,RICHARD RD - WALSALL,2022-12-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,-7.01
730789,RICHARD RD - WALSALL,2022-12-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,6.01
730789,RICHARD RD - WALSALL,2022-12-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
730789,RICHARD RD - WALSALL,2022-12-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
730789,RICHARD RD - WALSALL,2022-12-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
730789,RICHARD RD - WALSALL,2022-12-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
730789,RICHARD RD - WALSALL,2022-12-13T22:10:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-13T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,5.0
730789,RICHARD RD - WALSALL,2022-12-13T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.55
730789,RICHARD RD - WALSALL,2022-12-13T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.08
730789,RICHARD RD - WALSALL,2022-12-13T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,-2.23
730789,RICHARD RD - WALSALL,2022-12-13T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,-3.41
730789,RICHARD RD - WALSALL,2022-12-13T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.7
730789,RICHARD RD - WALSALL,2022-12-13T22:00:00.000+00:00,feeder,03,N Current (RMS),A,10.6
730789,RICHARD RD - WALSALL,2022-12-13T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,23.0
730789,RICHARD RD - WALSALL,2022-12-13T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,24.1
730789,RICHARD RD - WALSALL,2022-12-13T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.3
730789,RICHARD RD - WALSALL,2022-12-13T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
730789,RICHARD RD - WALSALL,2022-12-13T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
730789,RICHARD RD - WALSALL,2022-12-13T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
730789,RICHARD RD - WALSALL,2022-12-13T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.26
730789,RICHARD RD - WALSALL,2022-12-13T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.29
730789,RICHARD RD - WALSALL,2022-12-13T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.36
730789,RICHARD RD - WALSALL,2022-12-13T22:00:00.000+00:00,feeder,02,N Current (RMS),A,11.8
730789,RICHARD RD - WALSALL,2022-12-13T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.5
730789,RICHARD RD - WALSALL,2022-12-13T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.0
730789,RICHARD RD - WALSALL,2022-12-13T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.2
730789,RICHARD RD - WALSALL,2022-12-13T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,14.46
730789,RICHARD RD - WALSALL,2022-12-13T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-14.0
730789,RICHARD RD - WALSALL,2022-12-13T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-14.01
730789,RICHARD RD - WALSALL,2022-12-13T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,-7.13
730789,RICHARD RD - WALSALL,2022-12-13T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,-8.32
730789,RICHARD RD - WALSALL,2022-12-13T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.48
730789,RICHARD RD - WALSALL,2022-12-13T22:00:00.000+00:00,feeder,01,N Current (RMS),A,21.8
730789,RICHARD RD - WALSALL,2022-12-13T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,67.0
730789,RICHARD RD - WALSALL,2022-12-13T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,67.5
730789,RICHARD RD - WALSALL,2022-12-13T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,60.9
730789,RICHARD RD - WALSALL,2022-12-13T22:00:00.000+00:00,transformer,,Temperature,C,5.2
730789,RICHARD RD - WALSALL,2022-12-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
730789,RICHARD RD - WALSALL,2022-12-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
730789,RICHARD RD - WALSALL,2022-12-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
730789,RICHARD RD - WALSALL,2022-12-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
730789,RICHARD RD - WALSALL,2022-12-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
730789,RICHARD RD - WALSALL,2022-12-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
730789,RICHARD RD - WALSALL,2022-12-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.04
730789,RICHARD RD - WALSALL,2022-12-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.77
730789,RICHARD RD - WALSALL,2022-12-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.03
730789,RICHARD RD - WALSALL,2022-12-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.11
730789,RICHARD RD - WALSALL,2022-12-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,-8.44
730789,RICHARD RD - WALSALL,2022-12-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,12.54
730789,RICHARD RD - WALSALL,2022-12-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
730789,RICHARD RD - WALSALL,2022-12-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
730789,RICHARD RD - WALSALL,2022-12-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
730789,RICHARD RD - WALSALL,2022-12-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
730789,RICHARD RD - WALSALL,2022-12-13T22:00:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-13T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.13
730789,RICHARD RD - WALSALL,2022-12-13T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.35
730789,RICHARD RD - WALSALL,2022-12-13T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
730789,RICHARD RD - WALSALL,2022-12-13T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,-1.81
730789,RICHARD RD - WALSALL,2022-12-13T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,-3.39
730789,RICHARD RD - WALSALL,2022-12-13T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.95
730789,RICHARD RD - WALSALL,2022-12-13T21:50:00.000+00:00,feeder,03,N Current (RMS),A,12.1
730789,RICHARD RD - WALSALL,2022-12-13T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.9
730789,RICHARD RD - WALSALL,2022-12-13T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,23.2
730789,RICHARD RD - WALSALL,2022-12-13T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.7
730789,RICHARD RD - WALSALL,2022-12-13T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
730789,RICHARD RD - WALSALL,2022-12-13T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
730789,RICHARD RD - WALSALL,2022-12-13T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
730789,RICHARD RD - WALSALL,2022-12-13T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.06
730789,RICHARD RD - WALSALL,2022-12-13T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.33
730789,RICHARD RD - WALSALL,2022-12-13T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.03
730789,RICHARD RD - WALSALL,2022-12-13T21:50:00.000+00:00,feeder,02,N Current (RMS),A,15.6
730789,RICHARD RD - WALSALL,2022-12-13T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,34.1
730789,RICHARD RD - WALSALL,2022-12-13T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.2
730789,RICHARD RD - WALSALL,2022-12-13T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.8
730789,RICHARD RD - WALSALL,2022-12-13T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,16.55
730789,RICHARD RD - WALSALL,2022-12-13T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-12.54
730789,RICHARD RD - WALSALL,2022-12-13T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-16.37
730789,RICHARD RD - WALSALL,2022-12-13T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,-8.59
730789,RICHARD RD - WALSALL,2022-12-13T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,-7.84
730789,RICHARD RD - WALSALL,2022-12-13T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,-0.02
730789,RICHARD RD - WALSALL,2022-12-13T21:50:00.000+00:00,feeder,01,N Current (RMS),A,28.4
730789,RICHARD RD - WALSALL,2022-12-13T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,77.1
730789,RICHARD RD - WALSALL,2022-12-13T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,61.3
730789,RICHARD RD - WALSALL,2022-12-13T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,68.8
730789,RICHARD RD - WALSALL,2022-12-13T21:50:00.000+00:00,transformer,,Temperature,C,5.0
730789,RICHARD RD - WALSALL,2022-12-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
730789,RICHARD RD - WALSALL,2022-12-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
730789,RICHARD RD - WALSALL,2022-12-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
730789,RICHARD RD - WALSALL,2022-12-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
730789,RICHARD RD - WALSALL,2022-12-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
730789,RICHARD RD - WALSALL,2022-12-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
730789,RICHARD RD - WALSALL,2022-12-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.31
730789,RICHARD RD - WALSALL,2022-12-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.15
730789,RICHARD RD - WALSALL,2022-12-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.44
730789,RICHARD RD - WALSALL,2022-12-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.34
730789,RICHARD RD - WALSALL,2022-12-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-7.9
730789,RICHARD RD - WALSALL,2022-12-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,8.97
730789,RICHARD RD - WALSALL,2022-12-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
730789,RICHARD RD - WALSALL,2022-12-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
730789,RICHARD RD - WALSALL,2022-12-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
730789,RICHARD RD - WALSALL,2022-12-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
730789,RICHARD RD - WALSALL,2022-12-13T21:50:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-13T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.06
730789,RICHARD RD - WALSALL,2022-12-13T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.27
730789,RICHARD RD - WALSALL,2022-12-13T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730789,RICHARD RD - WALSALL,2022-12-13T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,-1.78
730789,RICHARD RD - WALSALL,2022-12-13T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,-3.35
730789,RICHARD RD - WALSALL,2022-12-13T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.88
730789,RICHARD RD - WALSALL,2022-12-13T21:40:00.000+00:00,feeder,03,N Current (RMS),A,11.4
730789,RICHARD RD - WALSALL,2022-12-13T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.2
730789,RICHARD RD - WALSALL,2022-12-13T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.9
730789,RICHARD RD - WALSALL,2022-12-13T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.3
730789,RICHARD RD - WALSALL,2022-12-13T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
730789,RICHARD RD - WALSALL,2022-12-13T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.2
730789,RICHARD RD - WALSALL,2022-12-13T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.08
730789,RICHARD RD - WALSALL,2022-12-13T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.93
730789,RICHARD RD - WALSALL,2022-12-13T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.25
730789,RICHARD RD - WALSALL,2022-12-13T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.55
730789,RICHARD RD - WALSALL,2022-12-13T21:40:00.000+00:00,feeder,02,N Current (RMS),A,15.8
730789,RICHARD RD - WALSALL,2022-12-13T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,38.1
730789,RICHARD RD - WALSALL,2022-12-13T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.1
730789,RICHARD RD - WALSALL,2022-12-13T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.4
730789,RICHARD RD - WALSALL,2022-12-13T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,16.67
730789,RICHARD RD - WALSALL,2022-12-13T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-12.63
730789,RICHARD RD - WALSALL,2022-12-13T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-16.01
730789,RICHARD RD - WALSALL,2022-12-13T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,-8.18
730789,RICHARD RD - WALSALL,2022-12-13T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,-7.71
730789,RICHARD RD - WALSALL,2022-12-13T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,-2.81
730789,RICHARD RD - WALSALL,2022-12-13T21:40:00.000+00:00,feeder,01,N Current (RMS),A,34.4
730789,RICHARD RD - WALSALL,2022-12-13T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,76.9
730789,RICHARD RD - WALSALL,2022-12-13T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,61.5
730789,RICHARD RD - WALSALL,2022-12-13T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,68.4
730789,RICHARD RD - WALSALL,2022-12-13T21:40:00.000+00:00,transformer,,Temperature,C,5.1
730789,RICHARD RD - WALSALL,2022-12-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
730789,RICHARD RD - WALSALL,2022-12-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
730789,RICHARD RD - WALSALL,2022-12-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
730789,RICHARD RD - WALSALL,2022-12-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
730789,RICHARD RD - WALSALL,2022-12-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
730789,RICHARD RD - WALSALL,2022-12-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
730789,RICHARD RD - WALSALL,2022-12-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.19
730789,RICHARD RD - WALSALL,2022-12-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.09
730789,RICHARD RD - WALSALL,2022-12-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.1
730789,RICHARD RD - WALSALL,2022-12-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.03
730789,RICHARD RD - WALSALL,2022-12-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.81
730789,RICHARD RD - WALSALL,2022-12-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,7.62
730789,RICHARD RD - WALSALL,2022-12-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,48.9
730789,RICHARD RD - WALSALL,2022-12-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
730789,RICHARD RD - WALSALL,2022-12-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
730789,RICHARD RD - WALSALL,2022-12-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
730789,RICHARD RD - WALSALL,2022-12-13T21:40:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-13T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.6
730789,RICHARD RD - WALSALL,2022-12-13T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.13
730789,RICHARD RD - WALSALL,2022-12-13T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.13
730789,RICHARD RD - WALSALL,2022-12-13T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,-2.13
730789,RICHARD RD - WALSALL,2022-12-13T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,-3.3
730789,RICHARD RD - WALSALL,2022-12-13T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.92
730789,RICHARD RD - WALSALL,2022-12-13T21:30:00.000+00:00,feeder,03,N Current (RMS),A,12.0
730789,RICHARD RD - WALSALL,2022-12-13T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.3
730789,RICHARD RD - WALSALL,2022-12-13T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,22.3
730789,RICHARD RD - WALSALL,2022-12-13T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.5
730789,RICHARD RD - WALSALL,2022-12-13T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
730789,RICHARD RD - WALSALL,2022-12-13T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
730789,RICHARD RD - WALSALL,2022-12-13T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
730789,RICHARD RD - WALSALL,2022-12-13T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.23
730789,RICHARD RD - WALSALL,2022-12-13T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.5
730789,RICHARD RD - WALSALL,2022-12-13T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.22
730789,RICHARD RD - WALSALL,2022-12-13T21:30:00.000+00:00,feeder,02,N Current (RMS),A,13.4
730789,RICHARD RD - WALSALL,2022-12-13T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,35.2
730789,RICHARD RD - WALSALL,2022-12-13T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.2
730789,RICHARD RD - WALSALL,2022-12-13T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,30.6
730789,RICHARD RD - WALSALL,2022-12-13T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,17.14
730789,RICHARD RD - WALSALL,2022-12-13T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-12.88
730789,RICHARD RD - WALSALL,2022-12-13T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-16.56
730789,RICHARD RD - WALSALL,2022-12-13T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,-8.61
730789,RICHARD RD - WALSALL,2022-12-13T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,-7.5
730789,RICHARD RD - WALSALL,2022-12-13T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.44
730789,RICHARD RD - WALSALL,2022-12-13T21:30:00.000+00:00,feeder,01,N Current (RMS),A,30.8
730789,RICHARD RD - WALSALL,2022-12-13T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,79.1
730789,RICHARD RD - WALSALL,2022-12-13T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,61.6
730789,RICHARD RD - WALSALL,2022-12-13T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,70.0
730789,RICHARD RD - WALSALL,2022-12-13T21:30:00.000+00:00,transformer,,Temperature,C,5.2
730789,RICHARD RD - WALSALL,2022-12-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
730789,RICHARD RD - WALSALL,2022-12-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
730789,RICHARD RD - WALSALL,2022-12-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
730789,RICHARD RD - WALSALL,2022-12-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
730789,RICHARD RD - WALSALL,2022-12-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
730789,RICHARD RD - WALSALL,2022-12-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
730789,RICHARD RD - WALSALL,2022-12-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.24
730789,RICHARD RD - WALSALL,2022-12-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.05
730789,RICHARD RD - WALSALL,2022-12-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.57
730789,RICHARD RD - WALSALL,2022-12-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.5
730789,RICHARD RD - WALSALL,2022-12-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.3
730789,RICHARD RD - WALSALL,2022-12-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,9.7
730789,RICHARD RD - WALSALL,2022-12-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
730789,RICHARD RD - WALSALL,2022-12-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
730789,RICHARD RD - WALSALL,2022-12-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
730789,RICHARD RD - WALSALL,2022-12-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
730789,RICHARD RD - WALSALL,2022-12-13T21:30:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-13T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.69
730789,RICHARD RD - WALSALL,2022-12-13T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-5.32
730789,RICHARD RD - WALSALL,2022-12-13T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.2
730789,RICHARD RD - WALSALL,2022-12-13T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,-2.18
730789,RICHARD RD - WALSALL,2022-12-13T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,-3.76
730789,RICHARD RD - WALSALL,2022-12-13T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.27
730789,RICHARD RD - WALSALL,2022-12-13T21:20:00.000+00:00,feeder,03,N Current (RMS),A,12.9
730789,RICHARD RD - WALSALL,2022-12-13T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,22.2
730789,RICHARD RD - WALSALL,2022-12-13T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,27.6
730789,RICHARD RD - WALSALL,2022-12-13T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,27.4
730789,RICHARD RD - WALSALL,2022-12-13T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
730789,RICHARD RD - WALSALL,2022-12-13T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.21
730789,RICHARD RD - WALSALL,2022-12-13T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
730789,RICHARD RD - WALSALL,2022-12-13T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.04
730789,RICHARD RD - WALSALL,2022-12-13T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.46
730789,RICHARD RD - WALSALL,2022-12-13T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.1
730789,RICHARD RD - WALSALL,2022-12-13T21:20:00.000+00:00,feeder,02,N Current (RMS),A,16.1
730789,RICHARD RD - WALSALL,2022-12-13T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,34.3
730789,RICHARD RD - WALSALL,2022-12-13T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,14.8
730789,RICHARD RD - WALSALL,2022-12-13T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.5
730789,RICHARD RD - WALSALL,2022-12-13T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,18.37
730789,RICHARD RD - WALSALL,2022-12-13T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-13.12
730789,RICHARD RD - WALSALL,2022-12-13T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-17.58
730789,RICHARD RD - WALSALL,2022-12-13T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,-9.2
730789,RICHARD RD - WALSALL,2022-12-13T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,-7.73
730789,RICHARD RD - WALSALL,2022-12-13T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.31
730789,RICHARD RD - WALSALL,2022-12-13T21:20:00.000+00:00,feeder,01,N Current (RMS),A,30.2
730789,RICHARD RD - WALSALL,2022-12-13T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,85.5
730789,RICHARD RD - WALSALL,2022-12-13T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,62.9
730789,RICHARD RD - WALSALL,2022-12-13T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,75.3
730789,RICHARD RD - WALSALL,2022-12-13T21:20:00.000+00:00,transformer,,Temperature,C,5.3
730789,RICHARD RD - WALSALL,2022-12-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
730789,RICHARD RD - WALSALL,2022-12-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
730789,RICHARD RD - WALSALL,2022-12-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
730789,RICHARD RD - WALSALL,2022-12-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
730789,RICHARD RD - WALSALL,2022-12-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
730789,RICHARD RD - WALSALL,2022-12-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
730789,RICHARD RD - WALSALL,2022-12-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.79
730789,RICHARD RD - WALSALL,2022-12-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.64
730789,RICHARD RD - WALSALL,2022-12-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.38
730789,RICHARD RD - WALSALL,2022-12-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.35
730789,RICHARD RD - WALSALL,2022-12-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-8.03
730789,RICHARD RD - WALSALL,2022-12-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,13.68
730789,RICHARD RD - WALSALL,2022-12-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
730789,RICHARD RD - WALSALL,2022-12-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
730789,RICHARD RD - WALSALL,2022-12-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
730789,RICHARD RD - WALSALL,2022-12-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
730789,RICHARD RD - WALSALL,2022-12-13T21:20:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-13T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.52
730789,RICHARD RD - WALSALL,2022-12-13T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-5.65
730789,RICHARD RD - WALSALL,2022-12-13T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
730789,RICHARD RD - WALSALL,2022-12-13T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,-1.49
730789,RICHARD RD - WALSALL,2022-12-13T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,-3.94
730789,RICHARD RD - WALSALL,2022-12-13T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.61
730789,RICHARD RD - WALSALL,2022-12-13T21:10:00.000+00:00,feeder,03,N Current (RMS),A,17.1
730789,RICHARD RD - WALSALL,2022-12-13T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.6
730789,RICHARD RD - WALSALL,2022-12-13T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,29.4
730789,RICHARD RD - WALSALL,2022-12-13T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.2
730789,RICHARD RD - WALSALL,2022-12-13T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
730789,RICHARD RD - WALSALL,2022-12-13T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
730789,RICHARD RD - WALSALL,2022-12-13T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
730789,RICHARD RD - WALSALL,2022-12-13T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.97
730789,RICHARD RD - WALSALL,2022-12-13T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.56
730789,RICHARD RD - WALSALL,2022-12-13T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.04
730789,RICHARD RD - WALSALL,2022-12-13T21:10:00.000+00:00,feeder,02,N Current (RMS),A,12.7
730789,RICHARD RD - WALSALL,2022-12-13T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.7
730789,RICHARD RD - WALSALL,2022-12-13T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.8
730789,RICHARD RD - WALSALL,2022-12-13T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,26.4
730789,RICHARD RD - WALSALL,2022-12-13T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,18.98
730789,RICHARD RD - WALSALL,2022-12-13T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-13.03
730789,RICHARD RD - WALSALL,2022-12-13T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-18.32
730789,RICHARD RD - WALSALL,2022-12-13T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,-9.69
730789,RICHARD RD - WALSALL,2022-12-13T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,-7.78
730789,RICHARD RD - WALSALL,2022-12-13T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.63
730789,RICHARD RD - WALSALL,2022-12-13T21:10:00.000+00:00,feeder,01,N Current (RMS),A,30.6
730789,RICHARD RD - WALSALL,2022-12-13T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,89.0
730789,RICHARD RD - WALSALL,2022-12-13T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,62.9
730789,RICHARD RD - WALSALL,2022-12-13T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,78.0
730789,RICHARD RD - WALSALL,2022-12-13T21:10:00.000+00:00,transformer,,Temperature,C,5.3
730789,RICHARD RD - WALSALL,2022-12-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
730789,RICHARD RD - WALSALL,2022-12-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
730789,RICHARD RD - WALSALL,2022-12-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
730789,RICHARD RD - WALSALL,2022-12-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
730789,RICHARD RD - WALSALL,2022-12-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
730789,RICHARD RD - WALSALL,2022-12-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
730789,RICHARD RD - WALSALL,2022-12-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.05
730789,RICHARD RD - WALSALL,2022-12-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.68
730789,RICHARD RD - WALSALL,2022-12-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.27
730789,RICHARD RD - WALSALL,2022-12-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.21
730789,RICHARD RD - WALSALL,2022-12-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-7.16
730789,RICHARD RD - WALSALL,2022-12-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,10.29
730789,RICHARD RD - WALSALL,2022-12-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
730789,RICHARD RD - WALSALL,2022-12-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
730789,RICHARD RD - WALSALL,2022-12-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
730789,RICHARD RD - WALSALL,2022-12-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
730789,RICHARD RD - WALSALL,2022-12-13T21:10:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-13T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.09
730789,RICHARD RD - WALSALL,2022-12-13T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-5.72
