Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730789,RICHARD RD - WALSALL,2022-12-13T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
730789,RICHARD RD - WALSALL,2022-12-13T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,-1.83
730789,RICHARD RD - WALSALL,2022-12-13T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,-4.01
730789,RICHARD RD - WALSALL,2022-12-13T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.09
730789,RICHARD RD - WALSALL,2022-12-13T21:00:00.000+00:00,feeder,03,N Current (RMS),A,16.5
730789,RICHARD RD - WALSALL,2022-12-13T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.7
730789,RICHARD RD - WALSALL,2022-12-13T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,29.6
730789,RICHARD RD - WALSALL,2022-12-13T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.0
730789,RICHARD RD - WALSALL,2022-12-13T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
730789,RICHARD RD - WALSALL,2022-12-13T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
730789,RICHARD RD - WALSALL,2022-12-13T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
730789,RICHARD RD - WALSALL,2022-12-13T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.84
730789,RICHARD RD - WALSALL,2022-12-13T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.14
730789,RICHARD RD - WALSALL,2022-12-13T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.18
730789,RICHARD RD - WALSALL,2022-12-13T21:00:00.000+00:00,feeder,02,N Current (RMS),A,14.5
730789,RICHARD RD - WALSALL,2022-12-13T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,33.9
730789,RICHARD RD - WALSALL,2022-12-13T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.9
730789,RICHARD RD - WALSALL,2022-12-13T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,35.0
730789,RICHARD RD - WALSALL,2022-12-13T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,19.41
730789,RICHARD RD - WALSALL,2022-12-13T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-12.79
730789,RICHARD RD - WALSALL,2022-12-13T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-18.95
730789,RICHARD RD - WALSALL,2022-12-13T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,-10.3
730789,RICHARD RD - WALSALL,2022-12-13T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,-7.65
730789,RICHARD RD - WALSALL,2022-12-13T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.76
730789,RICHARD RD - WALSALL,2022-12-13T21:00:00.000+00:00,feeder,01,N Current (RMS),A,33.9
730789,RICHARD RD - WALSALL,2022-12-13T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,91.9
730789,RICHARD RD - WALSALL,2022-12-13T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,61.9
730789,RICHARD RD - WALSALL,2022-12-13T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,80.6
730789,RICHARD RD - WALSALL,2022-12-13T21:00:00.000+00:00,transformer,,Temperature,C,5.3
730789,RICHARD RD - WALSALL,2022-12-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
730789,RICHARD RD - WALSALL,2022-12-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
730789,RICHARD RD - WALSALL,2022-12-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
730789,RICHARD RD - WALSALL,2022-12-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
730789,RICHARD RD - WALSALL,2022-12-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
730789,RICHARD RD - WALSALL,2022-12-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
730789,RICHARD RD - WALSALL,2022-12-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.07
730789,RICHARD RD - WALSALL,2022-12-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.37
730789,RICHARD RD - WALSALL,2022-12-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.86
730789,RICHARD RD - WALSALL,2022-12-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.29
730789,RICHARD RD - WALSALL,2022-12-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.51
730789,RICHARD RD - WALSALL,2022-12-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,12.02
730789,RICHARD RD - WALSALL,2022-12-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
730789,RICHARD RD - WALSALL,2022-12-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
730789,RICHARD RD - WALSALL,2022-12-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
730789,RICHARD RD - WALSALL,2022-12-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
730789,RICHARD RD - WALSALL,2022-12-13T21:00:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-13T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,12.43
730789,RICHARD RD - WALSALL,2022-12-13T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.77
730789,RICHARD RD - WALSALL,2022-12-13T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.22
730789,RICHARD RD - WALSALL,2022-12-13T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,-7.06
730789,RICHARD RD - WALSALL,2022-12-13T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,-3.83
730789,RICHARD RD - WALSALL,2022-12-13T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.16
730789,RICHARD RD - WALSALL,2022-12-13T20:50:00.000+00:00,feeder,03,N Current (RMS),A,35.4
730789,RICHARD RD - WALSALL,2022-12-13T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,59.7
730789,RICHARD RD - WALSALL,2022-12-13T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,26.0
730789,RICHARD RD - WALSALL,2022-12-13T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.7
730789,RICHARD RD - WALSALL,2022-12-13T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
730789,RICHARD RD - WALSALL,2022-12-13T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
730789,RICHARD RD - WALSALL,2022-12-13T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
730789,RICHARD RD - WALSALL,2022-12-13T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.05
730789,RICHARD RD - WALSALL,2022-12-13T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.9
730789,RICHARD RD - WALSALL,2022-12-13T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.26
730789,RICHARD RD - WALSALL,2022-12-13T20:50:00.000+00:00,feeder,02,N Current (RMS),A,13.7
730789,RICHARD RD - WALSALL,2022-12-13T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,29.9
730789,RICHARD RD - WALSALL,2022-12-13T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.3
730789,RICHARD RD - WALSALL,2022-12-13T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,31.2
730789,RICHARD RD - WALSALL,2022-12-13T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,16.96
730789,RICHARD RD - WALSALL,2022-12-13T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-13.26
730789,RICHARD RD - WALSALL,2022-12-13T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-16.34
730789,RICHARD RD - WALSALL,2022-12-13T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,-8.54
730789,RICHARD RD - WALSALL,2022-12-13T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,-7.85
730789,RICHARD RD - WALSALL,2022-12-13T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,-1.63
730789,RICHARD RD - WALSALL,2022-12-13T20:50:00.000+00:00,feeder,01,N Current (RMS),A,33.1
730789,RICHARD RD - WALSALL,2022-12-13T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,79.2
730789,RICHARD RD - WALSALL,2022-12-13T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,64.0
730789,RICHARD RD - WALSALL,2022-12-13T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,69.7
730789,RICHARD RD - WALSALL,2022-12-13T20:50:00.000+00:00,transformer,,Temperature,C,5.5
730789,RICHARD RD - WALSALL,2022-12-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
730789,RICHARD RD - WALSALL,2022-12-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
730789,RICHARD RD - WALSALL,2022-12-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
730789,RICHARD RD - WALSALL,2022-12-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
730789,RICHARD RD - WALSALL,2022-12-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
730789,RICHARD RD - WALSALL,2022-12-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
730789,RICHARD RD - WALSALL,2022-12-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.77
730789,RICHARD RD - WALSALL,2022-12-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.9
730789,RICHARD RD - WALSALL,2022-12-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.29
730789,RICHARD RD - WALSALL,2022-12-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.54
730789,RICHARD RD - WALSALL,2022-12-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.78
730789,RICHARD RD - WALSALL,2022-12-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,8.78
730789,RICHARD RD - WALSALL,2022-12-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,69.0
730789,RICHARD RD - WALSALL,2022-12-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
730789,RICHARD RD - WALSALL,2022-12-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
730789,RICHARD RD - WALSALL,2022-12-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
730789,RICHARD RD - WALSALL,2022-12-13T20:50:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-13T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.13
730789,RICHARD RD - WALSALL,2022-12-13T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.12
730789,RICHARD RD - WALSALL,2022-12-13T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.19
730789,RICHARD RD - WALSALL,2022-12-13T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,-1.77
730789,RICHARD RD - WALSALL,2022-12-13T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,-3.06
730789,RICHARD RD - WALSALL,2022-12-13T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.35
730789,RICHARD RD - WALSALL,2022-12-13T20:40:00.000+00:00,feeder,03,N Current (RMS),A,14.1
730789,RICHARD RD - WALSALL,2022-12-13T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.2
730789,RICHARD RD - WALSALL,2022-12-13T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,21.6
730789,RICHARD RD - WALSALL,2022-12-13T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,22.8
730789,RICHARD RD - WALSALL,2022-12-13T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
730789,RICHARD RD - WALSALL,2022-12-13T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
730789,RICHARD RD - WALSALL,2022-12-13T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
730789,RICHARD RD - WALSALL,2022-12-13T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.1
730789,RICHARD RD - WALSALL,2022-12-13T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.3
730789,RICHARD RD - WALSALL,2022-12-13T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.66
730789,RICHARD RD - WALSALL,2022-12-13T20:40:00.000+00:00,feeder,02,N Current (RMS),A,17.9
730789,RICHARD RD - WALSALL,2022-12-13T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,30.0
730789,RICHARD RD - WALSALL,2022-12-13T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.2
730789,RICHARD RD - WALSALL,2022-12-13T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,40.5
730789,RICHARD RD - WALSALL,2022-12-13T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,16.97
730789,RICHARD RD - WALSALL,2022-12-13T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-14.37
730789,RICHARD RD - WALSALL,2022-12-13T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-16.06
730789,RICHARD RD - WALSALL,2022-12-13T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,-8.51
730789,RICHARD RD - WALSALL,2022-12-13T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,-8.31
730789,RICHARD RD - WALSALL,2022-12-13T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,-2.75
730789,RICHARD RD - WALSALL,2022-12-13T20:40:00.000+00:00,feeder,01,N Current (RMS),A,36.1
730789,RICHARD RD - WALSALL,2022-12-13T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,78.6
730789,RICHARD RD - WALSALL,2022-12-13T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,68.8
730789,RICHARD RD - WALSALL,2022-12-13T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,69.0
730789,RICHARD RD - WALSALL,2022-12-13T20:40:00.000+00:00,transformer,,Temperature,C,5.6
730789,RICHARD RD - WALSALL,2022-12-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
730789,RICHARD RD - WALSALL,2022-12-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
730789,RICHARD RD - WALSALL,2022-12-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
730789,RICHARD RD - WALSALL,2022-12-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
730789,RICHARD RD - WALSALL,2022-12-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
730789,RICHARD RD - WALSALL,2022-12-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
730789,RICHARD RD - WALSALL,2022-12-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.46
730789,RICHARD RD - WALSALL,2022-12-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.53
730789,RICHARD RD - WALSALL,2022-12-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.67
730789,RICHARD RD - WALSALL,2022-12-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.18
730789,RICHARD RD - WALSALL,2022-12-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-7.07
730789,RICHARD RD - WALSALL,2022-12-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,12.26
730789,RICHARD RD - WALSALL,2022-12-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
730789,RICHARD RD - WALSALL,2022-12-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
730789,RICHARD RD - WALSALL,2022-12-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
730789,RICHARD RD - WALSALL,2022-12-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
730789,RICHARD RD - WALSALL,2022-12-13T20:40:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-13T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.5
730789,RICHARD RD - WALSALL,2022-12-13T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.17
730789,RICHARD RD - WALSALL,2022-12-13T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.07
730789,RICHARD RD - WALSALL,2022-12-13T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,-1.34
730789,RICHARD RD - WALSALL,2022-12-13T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,-3.01
730789,RICHARD RD - WALSALL,2022-12-13T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.87
730789,RICHARD RD - WALSALL,2022-12-13T20:30:00.000+00:00,feeder,03,N Current (RMS),A,12.1
730789,RICHARD RD - WALSALL,2022-12-13T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.1
730789,RICHARD RD - WALSALL,2022-12-13T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,21.5
730789,RICHARD RD - WALSALL,2022-12-13T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.2
730789,RICHARD RD - WALSALL,2022-12-13T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
730789,RICHARD RD - WALSALL,2022-12-13T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
730789,RICHARD RD - WALSALL,2022-12-13T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
730789,RICHARD RD - WALSALL,2022-12-13T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.39
730789,RICHARD RD - WALSALL,2022-12-13T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.61
730789,RICHARD RD - WALSALL,2022-12-13T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.34
730789,RICHARD RD - WALSALL,2022-12-13T20:30:00.000+00:00,feeder,02,N Current (RMS),A,18.0
730789,RICHARD RD - WALSALL,2022-12-13T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,31.0
730789,RICHARD RD - WALSALL,2022-12-13T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.3
730789,RICHARD RD - WALSALL,2022-12-13T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,39.0
730789,RICHARD RD - WALSALL,2022-12-13T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,17.94
730789,RICHARD RD - WALSALL,2022-12-13T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-15.06
730789,RICHARD RD - WALSALL,2022-12-13T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-16.82
730789,RICHARD RD - WALSALL,2022-12-13T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,-8.91
730789,RICHARD RD - WALSALL,2022-12-13T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,-8.79
730789,RICHARD RD - WALSALL,2022-12-13T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,-3.12
730789,RICHARD RD - WALSALL,2022-12-13T20:30:00.000+00:00,feeder,01,N Current (RMS),A,38.0
730789,RICHARD RD - WALSALL,2022-12-13T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,82.3
730789,RICHARD RD - WALSALL,2022-12-13T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,71.9
730789,RICHARD RD - WALSALL,2022-12-13T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,71.5
730789,RICHARD RD - WALSALL,2022-12-13T20:30:00.000+00:00,transformer,,Temperature,C,5.6
730789,RICHARD RD - WALSALL,2022-12-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
730789,RICHARD RD - WALSALL,2022-12-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
730789,RICHARD RD - WALSALL,2022-12-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
730789,RICHARD RD - WALSALL,2022-12-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
730789,RICHARD RD - WALSALL,2022-12-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
730789,RICHARD RD - WALSALL,2022-12-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
730789,RICHARD RD - WALSALL,2022-12-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.98
730789,RICHARD RD - WALSALL,2022-12-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.11
730789,RICHARD RD - WALSALL,2022-12-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.59
730789,RICHARD RD - WALSALL,2022-12-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.86
730789,RICHARD RD - WALSALL,2022-12-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-8.2
730789,RICHARD RD - WALSALL,2022-12-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,9.1
730789,RICHARD RD - WALSALL,2022-12-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
730789,RICHARD RD - WALSALL,2022-12-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
730789,RICHARD RD - WALSALL,2022-12-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
730789,RICHARD RD - WALSALL,2022-12-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
730789,RICHARD RD - WALSALL,2022-12-13T20:30:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-13T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.73
730789,RICHARD RD - WALSALL,2022-12-13T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.37
730789,RICHARD RD - WALSALL,2022-12-13T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730789,RICHARD RD - WALSALL,2022-12-13T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,-1.41
730789,RICHARD RD - WALSALL,2022-12-13T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,-3.09
730789,RICHARD RD - WALSALL,2022-12-13T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.76
730789,RICHARD RD - WALSALL,2022-12-13T20:20:00.000+00:00,feeder,03,N Current (RMS),A,12.3
730789,RICHARD RD - WALSALL,2022-12-13T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.3
730789,RICHARD RD - WALSALL,2022-12-13T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,22.5
730789,RICHARD RD - WALSALL,2022-12-13T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.7
730789,RICHARD RD - WALSALL,2022-12-13T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
730789,RICHARD RD - WALSALL,2022-12-13T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
730789,RICHARD RD - WALSALL,2022-12-13T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
730789,RICHARD RD - WALSALL,2022-12-13T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.66
730789,RICHARD RD - WALSALL,2022-12-13T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.99
730789,RICHARD RD - WALSALL,2022-12-13T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.95
730789,RICHARD RD - WALSALL,2022-12-13T20:20:00.000+00:00,feeder,02,N Current (RMS),A,17.4
730789,RICHARD RD - WALSALL,2022-12-13T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,32.0
730789,RICHARD RD - WALSALL,2022-12-13T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.9
730789,RICHARD RD - WALSALL,2022-12-13T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,42.6
730789,RICHARD RD - WALSALL,2022-12-13T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,16.73
730789,RICHARD RD - WALSALL,2022-12-13T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-14.52
730789,RICHARD RD - WALSALL,2022-12-13T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-15.48
730789,RICHARD RD - WALSALL,2022-12-13T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,-7.95
730789,RICHARD RD - WALSALL,2022-12-13T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,-8.7
730789,RICHARD RD - WALSALL,2022-12-13T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,-1.56
730789,RICHARD RD - WALSALL,2022-12-13T20:20:00.000+00:00,feeder,01,N Current (RMS),A,32.8
730789,RICHARD RD - WALSALL,2022-12-13T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,76.3
730789,RICHARD RD - WALSALL,2022-12-13T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,70.1
730789,RICHARD RD - WALSALL,2022-12-13T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,65.9
730789,RICHARD RD - WALSALL,2022-12-13T20:20:00.000+00:00,transformer,,Temperature,C,5.6
730789,RICHARD RD - WALSALL,2022-12-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
730789,RICHARD RD - WALSALL,2022-12-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
730789,RICHARD RD - WALSALL,2022-12-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
730789,RICHARD RD - WALSALL,2022-12-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
730789,RICHARD RD - WALSALL,2022-12-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
730789,RICHARD RD - WALSALL,2022-12-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
730789,RICHARD RD - WALSALL,2022-12-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.23
730789,RICHARD RD - WALSALL,2022-12-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.84
730789,RICHARD RD - WALSALL,2022-12-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.24
730789,RICHARD RD - WALSALL,2022-12-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.7
730789,RICHARD RD - WALSALL,2022-12-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.8
730789,RICHARD RD - WALSALL,2022-12-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,12.16
730789,RICHARD RD - WALSALL,2022-12-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,44.1
730789,RICHARD RD - WALSALL,2022-12-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
730789,RICHARD RD - WALSALL,2022-12-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
730789,RICHARD RD - WALSALL,2022-12-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
730789,RICHARD RD - WALSALL,2022-12-13T20:20:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-13T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.61
730789,RICHARD RD - WALSALL,2022-12-13T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.99
730789,RICHARD RD - WALSALL,2022-12-13T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
730789,RICHARD RD - WALSALL,2022-12-13T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,-1.28
730789,RICHARD RD - WALSALL,2022-12-13T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,-3.43
730789,RICHARD RD - WALSALL,2022-12-13T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.4
730789,RICHARD RD - WALSALL,2022-12-13T20:10:00.000+00:00,feeder,03,N Current (RMS),A,15.9
730789,RICHARD RD - WALSALL,2022-12-13T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.8
730789,RICHARD RD - WALSALL,2022-12-13T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,26.1
730789,RICHARD RD - WALSALL,2022-12-13T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.5
730789,RICHARD RD - WALSALL,2022-12-13T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
730789,RICHARD RD - WALSALL,2022-12-13T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.17
730789,RICHARD RD - WALSALL,2022-12-13T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
730789,RICHARD RD - WALSALL,2022-12-13T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.15
730789,RICHARD RD - WALSALL,2022-12-13T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.32
730789,RICHARD RD - WALSALL,2022-12-13T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.67
730789,RICHARD RD - WALSALL,2022-12-13T20:10:00.000+00:00,feeder,02,N Current (RMS),A,13.3
730789,RICHARD RD - WALSALL,2022-12-13T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,34.4
730789,RICHARD RD - WALSALL,2022-12-13T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.1
730789,RICHARD RD - WALSALL,2022-12-13T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.8
730789,RICHARD RD - WALSALL,2022-12-13T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,15.67
730789,RICHARD RD - WALSALL,2022-12-13T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-15.05
730789,RICHARD RD - WALSALL,2022-12-13T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-14.47
730789,RICHARD RD - WALSALL,2022-12-13T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,-7.3
730789,RICHARD RD - WALSALL,2022-12-13T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,-8.76
730789,RICHARD RD - WALSALL,2022-12-13T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,-2.56
730789,RICHARD RD - WALSALL,2022-12-13T20:10:00.000+00:00,feeder,01,N Current (RMS),A,37.8
730789,RICHARD RD - WALSALL,2022-12-13T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,73.5
730789,RICHARD RD - WALSALL,2022-12-13T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,72.2
730789,RICHARD RD - WALSALL,2022-12-13T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,64.1
730789,RICHARD RD - WALSALL,2022-12-13T20:10:00.000+00:00,transformer,,Temperature,C,5.8
730789,RICHARD RD - WALSALL,2022-12-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
730789,RICHARD RD - WALSALL,2022-12-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
730789,RICHARD RD - WALSALL,2022-12-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
730789,RICHARD RD - WALSALL,2022-12-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
730789,RICHARD RD - WALSALL,2022-12-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
730789,RICHARD RD - WALSALL,2022-12-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
730789,RICHARD RD - WALSALL,2022-12-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.97
730789,RICHARD RD - WALSALL,2022-12-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.88
730789,RICHARD RD - WALSALL,2022-12-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.67
730789,RICHARD RD - WALSALL,2022-12-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.43
730789,RICHARD RD - WALSALL,2022-12-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.88
730789,RICHARD RD - WALSALL,2022-12-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,7.51
730789,RICHARD RD - WALSALL,2022-12-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
730789,RICHARD RD - WALSALL,2022-12-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
730789,RICHARD RD - WALSALL,2022-12-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
730789,RICHARD RD - WALSALL,2022-12-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
730789,RICHARD RD - WALSALL,2022-12-13T20:10:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-13T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.74
730789,RICHARD RD - WALSALL,2022-12-13T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-6.02
730789,RICHARD RD - WALSALL,2022-12-13T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730789,RICHARD RD - WALSALL,2022-12-13T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,-2.02
730789,RICHARD RD - WALSALL,2022-12-13T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,-3.93
730789,RICHARD RD - WALSALL,2022-12-13T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.7
730789,RICHARD RD - WALSALL,2022-12-13T20:00:00.000+00:00,feeder,03,N Current (RMS),A,14.8
730789,RICHARD RD - WALSALL,2022-12-13T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.3
730789,RICHARD RD - WALSALL,2022-12-13T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,30.6
730789,RICHARD RD - WALSALL,2022-12-13T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.1
730789,RICHARD RD - WALSALL,2022-12-13T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.21
730789,RICHARD RD - WALSALL,2022-12-13T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
730789,RICHARD RD - WALSALL,2022-12-13T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
730789,RICHARD RD - WALSALL,2022-12-13T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.15
730789,RICHARD RD - WALSALL,2022-12-13T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.04
730789,RICHARD RD - WALSALL,2022-12-13T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.29
730789,RICHARD RD - WALSALL,2022-12-13T20:00:00.000+00:00,feeder,02,N Current (RMS),A,15.2
730789,RICHARD RD - WALSALL,2022-12-13T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,34.4
730789,RICHARD RD - WALSALL,2022-12-13T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.0
730789,RICHARD RD - WALSALL,2022-12-13T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,35.3
730789,RICHARD RD - WALSALL,2022-12-13T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,10.89
730789,RICHARD RD - WALSALL,2022-12-13T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-16.51
730789,RICHARD RD - WALSALL,2022-12-13T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-9.28
730789,RICHARD RD - WALSALL,2022-12-13T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,-4.07
730789,RICHARD RD - WALSALL,2022-12-13T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,-9.39
730789,RICHARD RD - WALSALL,2022-12-13T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.57
730789,RICHARD RD - WALSALL,2022-12-13T20:00:00.000+00:00,feeder,01,N Current (RMS),A,36.0
730789,RICHARD RD - WALSALL,2022-12-13T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,49.2
730789,RICHARD RD - WALSALL,2022-12-13T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,78.8
730789,RICHARD RD - WALSALL,2022-12-13T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,42.3
730789,RICHARD RD - WALSALL,2022-12-13T20:00:00.000+00:00,transformer,,Temperature,C,5.8
730789,RICHARD RD - WALSALL,2022-12-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
730789,RICHARD RD - WALSALL,2022-12-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
730789,RICHARD RD - WALSALL,2022-12-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
730789,RICHARD RD - WALSALL,2022-12-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
730789,RICHARD RD - WALSALL,2022-12-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
730789,RICHARD RD - WALSALL,2022-12-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
730789,RICHARD RD - WALSALL,2022-12-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.42
730789,RICHARD RD - WALSALL,2022-12-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.5
730789,RICHARD RD - WALSALL,2022-12-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.9
730789,RICHARD RD - WALSALL,2022-12-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,2.06
730789,RICHARD RD - WALSALL,2022-12-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-8.27
730789,RICHARD RD - WALSALL,2022-12-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,14.56
730789,RICHARD RD - WALSALL,2022-12-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
730789,RICHARD RD - WALSALL,2022-12-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
730789,RICHARD RD - WALSALL,2022-12-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
730789,RICHARD RD - WALSALL,2022-12-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
730789,RICHARD RD - WALSALL,2022-12-13T20:00:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-13T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,6.84
730789,RICHARD RD - WALSALL,2022-12-13T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-6.13
730789,RICHARD RD - WALSALL,2022-12-13T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.1
730789,RICHARD RD - WALSALL,2022-12-13T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,-3.34
730789,RICHARD RD - WALSALL,2022-12-13T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,-4.14
730789,RICHARD RD - WALSALL,2022-12-13T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.37
730789,RICHARD RD - WALSALL,2022-12-13T19:50:00.000+00:00,feeder,03,N Current (RMS),A,19.8
730789,RICHARD RD - WALSALL,2022-12-13T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,32.1
730789,RICHARD RD - WALSALL,2022-12-13T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,31.3
730789,RICHARD RD - WALSALL,2022-12-13T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.3
730789,RICHARD RD - WALSALL,2022-12-13T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
730789,RICHARD RD - WALSALL,2022-12-13T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
730789,RICHARD RD - WALSALL,2022-12-13T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
730789,RICHARD RD - WALSALL,2022-12-13T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.34
730789,RICHARD RD - WALSALL,2022-12-13T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.67
730789,RICHARD RD - WALSALL,2022-12-13T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.01
730789,RICHARD RD - WALSALL,2022-12-13T19:50:00.000+00:00,feeder,02,N Current (RMS),A,26.6
730789,RICHARD RD - WALSALL,2022-12-13T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,31.4
730789,RICHARD RD - WALSALL,2022-12-13T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.8
730789,RICHARD RD - WALSALL,2022-12-13T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,59.1
730789,RICHARD RD - WALSALL,2022-12-13T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,11.45
730789,RICHARD RD - WALSALL,2022-12-13T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-16.31
730789,RICHARD RD - WALSALL,2022-12-13T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-9.3
730789,RICHARD RD - WALSALL,2022-12-13T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,-4.37
730789,RICHARD RD - WALSALL,2022-12-13T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,-9.16
730789,RICHARD RD - WALSALL,2022-12-13T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,-0.56
730789,RICHARD RD - WALSALL,2022-12-13T19:50:00.000+00:00,feeder,01,N Current (RMS),A,38.2
730789,RICHARD RD - WALSALL,2022-12-13T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,51.4
730789,RICHARD RD - WALSALL,2022-12-13T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,77.8
730789,RICHARD RD - WALSALL,2022-12-13T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,42.3
730789,RICHARD RD - WALSALL,2022-12-13T19:50:00.000+00:00,transformer,,Temperature,C,5.8
730789,RICHARD RD - WALSALL,2022-12-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
730789,RICHARD RD - WALSALL,2022-12-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
730789,RICHARD RD - WALSALL,2022-12-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
730789,RICHARD RD - WALSALL,2022-12-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
730789,RICHARD RD - WALSALL,2022-12-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
730789,RICHARD RD - WALSALL,2022-12-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
730789,RICHARD RD - WALSALL,2022-12-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.96
730789,RICHARD RD - WALSALL,2022-12-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.42
730789,RICHARD RD - WALSALL,2022-12-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.68
730789,RICHARD RD - WALSALL,2022-12-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.36
730789,RICHARD RD - WALSALL,2022-12-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-7.63
730789,RICHARD RD - WALSALL,2022-12-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,16.82
730789,RICHARD RD - WALSALL,2022-12-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,50.1
730789,RICHARD RD - WALSALL,2022-12-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
730789,RICHARD RD - WALSALL,2022-12-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
730789,RICHARD RD - WALSALL,2022-12-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
730789,RICHARD RD - WALSALL,2022-12-13T19:50:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-13T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,5.95
730789,RICHARD RD - WALSALL,2022-12-13T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-14.31
730789,RICHARD RD - WALSALL,2022-12-13T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.22
730789,RICHARD RD - WALSALL,2022-12-13T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,-2.12
730789,RICHARD RD - WALSALL,2022-12-13T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,-8.53
730789,RICHARD RD - WALSALL,2022-12-13T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.72
730789,RICHARD RD - WALSALL,2022-12-13T19:40:00.000+00:00,feeder,03,N Current (RMS),A,54.2
730789,RICHARD RD - WALSALL,2022-12-13T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,27.4
730789,RICHARD RD - WALSALL,2022-12-13T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,70.8
730789,RICHARD RD - WALSALL,2022-12-13T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.5
730789,RICHARD RD - WALSALL,2022-12-13T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
730789,RICHARD RD - WALSALL,2022-12-13T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.14
730789,RICHARD RD - WALSALL,2022-12-13T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
730789,RICHARD RD - WALSALL,2022-12-13T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.19
730789,RICHARD RD - WALSALL,2022-12-13T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.36
730789,RICHARD RD - WALSALL,2022-12-13T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.67
730789,RICHARD RD - WALSALL,2022-12-13T19:40:00.000+00:00,feeder,02,N Current (RMS),A,23.3
730789,RICHARD RD - WALSALL,2022-12-13T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,47.3
730789,RICHARD RD - WALSALL,2022-12-13T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.8
730789,RICHARD RD - WALSALL,2022-12-13T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,54.1
730789,RICHARD RD - WALSALL,2022-12-13T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,12.82
730789,RICHARD RD - WALSALL,2022-12-13T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-16.74
730789,RICHARD RD - WALSALL,2022-12-13T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-11.41
730789,RICHARD RD - WALSALL,2022-12-13T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,-5.16
730789,RICHARD RD - WALSALL,2022-12-13T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,-9.65
730789,RICHARD RD - WALSALL,2022-12-13T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.48
730789,RICHARD RD - WALSALL,2022-12-13T19:40:00.000+00:00,feeder,01,N Current (RMS),A,31.2
730789,RICHARD RD - WALSALL,2022-12-13T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,58.3
730789,RICHARD RD - WALSALL,2022-12-13T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,79.8
730789,RICHARD RD - WALSALL,2022-12-13T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,50.4
730789,RICHARD RD - WALSALL,2022-12-13T19:40:00.000+00:00,transformer,,Temperature,C,5.7
730789,RICHARD RD - WALSALL,2022-12-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
730789,RICHARD RD - WALSALL,2022-12-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
730789,RICHARD RD - WALSALL,2022-12-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
730789,RICHARD RD - WALSALL,2022-12-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
730789,RICHARD RD - WALSALL,2022-12-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
730789,RICHARD RD - WALSALL,2022-12-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
730789,RICHARD RD - WALSALL,2022-12-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.78
730789,RICHARD RD - WALSALL,2022-12-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-30.91
730789,RICHARD RD - WALSALL,2022-12-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.8
730789,RICHARD RD - WALSALL,2022-12-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,3.91
730789,RICHARD RD - WALSALL,2022-12-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-11.83
730789,RICHARD RD - WALSALL,2022-12-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,17.87
730789,RICHARD RD - WALSALL,2022-12-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,86.6
730789,RICHARD RD - WALSALL,2022-12-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
730789,RICHARD RD - WALSALL,2022-12-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
730789,RICHARD RD - WALSALL,2022-12-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
730789,RICHARD RD - WALSALL,2022-12-13T19:40:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-13T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,6.46
730789,RICHARD RD - WALSALL,2022-12-13T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.94
730789,RICHARD RD - WALSALL,2022-12-13T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
730789,RICHARD RD - WALSALL,2022-12-13T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,-3.37
730789,RICHARD RD - WALSALL,2022-12-13T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,-2.48
730789,RICHARD RD - WALSALL,2022-12-13T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.73
730789,RICHARD RD - WALSALL,2022-12-13T19:30:00.000+00:00,feeder,03,N Current (RMS),A,17.2
730789,RICHARD RD - WALSALL,2022-12-13T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,31.0
730789,RICHARD RD - WALSALL,2022-12-13T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.6
730789,RICHARD RD - WALSALL,2022-12-13T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.9
730789,RICHARD RD - WALSALL,2022-12-13T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.04
730789,RICHARD RD - WALSALL,2022-12-13T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.43
730789,RICHARD RD - WALSALL,2022-12-13T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
730789,RICHARD RD - WALSALL,2022-12-13T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.85
730789,RICHARD RD - WALSALL,2022-12-13T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.05
730789,RICHARD RD - WALSALL,2022-12-13T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.32
730789,RICHARD RD - WALSALL,2022-12-13T19:30:00.000+00:00,feeder,02,N Current (RMS),A,15.9
730789,RICHARD RD - WALSALL,2022-12-13T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,45.0
730789,RICHARD RD - WALSALL,2022-12-13T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,38.0
730789,RICHARD RD - WALSALL,2022-12-13T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,47.9
730789,RICHARD RD - WALSALL,2022-12-13T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,13.42
730789,RICHARD RD - WALSALL,2022-12-13T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-15.38
730789,RICHARD RD - WALSALL,2022-12-13T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-12.19
730789,RICHARD RD - WALSALL,2022-12-13T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,-5.45
730789,RICHARD RD - WALSALL,2022-12-13T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,-9.18
730789,RICHARD RD - WALSALL,2022-12-13T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,-1.23
730789,RICHARD RD - WALSALL,2022-12-13T19:30:00.000+00:00,feeder,01,N Current (RMS),A,33.2
730789,RICHARD RD - WALSALL,2022-12-13T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,60.6
730789,RICHARD RD - WALSALL,2022-12-13T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,74.1
730789,RICHARD RD - WALSALL,2022-12-13T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,53.2
730789,RICHARD RD - WALSALL,2022-12-13T19:30:00.000+00:00,transformer,,Temperature,C,5.8
730789,RICHARD RD - WALSALL,2022-12-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
730789,RICHARD RD - WALSALL,2022-12-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
730789,RICHARD RD - WALSALL,2022-12-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
730789,RICHARD RD - WALSALL,2022-12-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
730789,RICHARD RD - WALSALL,2022-12-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
730789,RICHARD RD - WALSALL,2022-12-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
730789,RICHARD RD - WALSALL,2022-12-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.91
730789,RICHARD RD - WALSALL,2022-12-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.88
730789,RICHARD RD - WALSALL,2022-12-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.88
730789,RICHARD RD - WALSALL,2022-12-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,2.03
730789,RICHARD RD - WALSALL,2022-12-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.61
730789,RICHARD RD - WALSALL,2022-12-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,13.83
730789,RICHARD RD - WALSALL,2022-12-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
730789,RICHARD RD - WALSALL,2022-12-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
730789,RICHARD RD - WALSALL,2022-12-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
730789,RICHARD RD - WALSALL,2022-12-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
730789,RICHARD RD - WALSALL,2022-12-13T19:30:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-13T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,5.46
730789,RICHARD RD - WALSALL,2022-12-13T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-6.2
730789,RICHARD RD - WALSALL,2022-12-13T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730789,RICHARD RD - WALSALL,2022-12-13T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,-2.48
730789,RICHARD RD - WALSALL,2022-12-13T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,-4.19
730789,RICHARD RD - WALSALL,2022-12-13T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.71
730789,RICHARD RD - WALSALL,2022-12-13T19:20:00.000+00:00,feeder,03,N Current (RMS),A,26.8
730789,RICHARD RD - WALSALL,2022-12-13T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.8
730789,RICHARD RD - WALSALL,2022-12-13T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,38.0
730789,RICHARD RD - WALSALL,2022-12-13T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,24.3
730789,RICHARD RD - WALSALL,2022-12-13T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.13
730789,RICHARD RD - WALSALL,2022-12-13T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
730789,RICHARD RD - WALSALL,2022-12-13T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
730789,RICHARD RD - WALSALL,2022-12-13T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.94
730789,RICHARD RD - WALSALL,2022-12-13T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.64
730789,RICHARD RD - WALSALL,2022-12-13T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.78
730789,RICHARD RD - WALSALL,2022-12-13T19:20:00.000+00:00,feeder,02,N Current (RMS),A,19.3
730789,RICHARD RD - WALSALL,2022-12-13T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,37.7
730789,RICHARD RD - WALSALL,2022-12-13T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.4
730789,RICHARD RD - WALSALL,2022-12-13T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,50.3
730789,RICHARD RD - WALSALL,2022-12-13T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,16.05
730789,RICHARD RD - WALSALL,2022-12-13T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-13.74
730789,RICHARD RD - WALSALL,2022-12-13T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-14.88
730789,RICHARD RD - WALSALL,2022-12-13T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,-7.52
730789,RICHARD RD - WALSALL,2022-12-13T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,-8.21
730789,RICHARD RD - WALSALL,2022-12-13T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.92
730789,RICHARD RD - WALSALL,2022-12-13T19:20:00.000+00:00,feeder,01,N Current (RMS),A,35.5
730789,RICHARD RD - WALSALL,2022-12-13T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,74.2
730789,RICHARD RD - WALSALL,2022-12-13T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,67.6
730789,RICHARD RD - WALSALL,2022-12-13T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,66.2
730789,RICHARD RD - WALSALL,2022-12-13T19:20:00.000+00:00,transformer,,Temperature,C,5.9
730789,RICHARD RD - WALSALL,2022-12-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
730789,RICHARD RD - WALSALL,2022-12-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
730789,RICHARD RD - WALSALL,2022-12-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
730789,RICHARD RD - WALSALL,2022-12-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
730789,RICHARD RD - WALSALL,2022-12-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
