Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730789,RICHARD RD - WALSALL,2022-12-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
730789,RICHARD RD - WALSALL,2022-12-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.64
730789,RICHARD RD - WALSALL,2022-12-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.83
730789,RICHARD RD - WALSALL,2022-12-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.72
730789,RICHARD RD - WALSALL,2022-12-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.06
730789,RICHARD RD - WALSALL,2022-12-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.76
730789,RICHARD RD - WALSALL,2022-12-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,16.58
730789,RICHARD RD - WALSALL,2022-12-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,46.7
730789,RICHARD RD - WALSALL,2022-12-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
730789,RICHARD RD - WALSALL,2022-12-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
730789,RICHARD RD - WALSALL,2022-12-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
730789,RICHARD RD - WALSALL,2022-12-13T19:20:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-13T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,5.94
730789,RICHARD RD - WALSALL,2022-12-13T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-11.49
730789,RICHARD RD - WALSALL,2022-12-13T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.22
730789,RICHARD RD - WALSALL,2022-12-13T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,-2.22
730789,RICHARD RD - WALSALL,2022-12-13T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,-7.22
730789,RICHARD RD - WALSALL,2022-12-13T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.02
730789,RICHARD RD - WALSALL,2022-12-13T19:10:00.000+00:00,feeder,03,N Current (RMS),A,36.2
730789,RICHARD RD - WALSALL,2022-12-13T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,27.2
730789,RICHARD RD - WALSALL,2022-12-13T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,55.7
730789,RICHARD RD - WALSALL,2022-12-13T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,21.7
730789,RICHARD RD - WALSALL,2022-12-13T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
730789,RICHARD RD - WALSALL,2022-12-13T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.19
730789,RICHARD RD - WALSALL,2022-12-13T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
730789,RICHARD RD - WALSALL,2022-12-13T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.99
730789,RICHARD RD - WALSALL,2022-12-13T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.4
730789,RICHARD RD - WALSALL,2022-12-13T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.5
730789,RICHARD RD - WALSALL,2022-12-13T19:10:00.000+00:00,feeder,02,N Current (RMS),A,17.6
730789,RICHARD RD - WALSALL,2022-12-13T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,33.8
730789,RICHARD RD - WALSALL,2022-12-13T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.2
730789,RICHARD RD - WALSALL,2022-12-13T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,40.3
730789,RICHARD RD - WALSALL,2022-12-13T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,17.55
730789,RICHARD RD - WALSALL,2022-12-13T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.42
730789,RICHARD RD - WALSALL,2022-12-13T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-16.35
730789,RICHARD RD - WALSALL,2022-12-13T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,-8.9
730789,RICHARD RD - WALSALL,2022-12-13T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,-4.52
730789,RICHARD RD - WALSALL,2022-12-13T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.84
730789,RICHARD RD - WALSALL,2022-12-13T19:10:00.000+00:00,feeder,01,N Current (RMS),A,39.8
730789,RICHARD RD - WALSALL,2022-12-13T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,82.3
730789,RICHARD RD - WALSALL,2022-12-13T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,36.9
730789,RICHARD RD - WALSALL,2022-12-13T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,75.6
730789,RICHARD RD - WALSALL,2022-12-13T19:10:00.000+00:00,transformer,,Temperature,C,5.8
730789,RICHARD RD - WALSALL,2022-12-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
730789,RICHARD RD - WALSALL,2022-12-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
730789,RICHARD RD - WALSALL,2022-12-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
730789,RICHARD RD - WALSALL,2022-12-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
730789,RICHARD RD - WALSALL,2022-12-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
730789,RICHARD RD - WALSALL,2022-12-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
730789,RICHARD RD - WALSALL,2022-12-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.5
730789,RICHARD RD - WALSALL,2022-12-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.72
730789,RICHARD RD - WALSALL,2022-12-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.93
730789,RICHARD RD - WALSALL,2022-12-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.14
730789,RICHARD RD - WALSALL,2022-12-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.34
730789,RICHARD RD - WALSALL,2022-12-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,21.36
730789,RICHARD RD - WALSALL,2022-12-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
730789,RICHARD RD - WALSALL,2022-12-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
730789,RICHARD RD - WALSALL,2022-12-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
730789,RICHARD RD - WALSALL,2022-12-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
730789,RICHARD RD - WALSALL,2022-12-13T19:10:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-13T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,5.18
730789,RICHARD RD - WALSALL,2022-12-13T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-12.05
730789,RICHARD RD - WALSALL,2022-12-13T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.51
730789,RICHARD RD - WALSALL,2022-12-13T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,-1.32
730789,RICHARD RD - WALSALL,2022-12-13T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,-7.41
730789,RICHARD RD - WALSALL,2022-12-13T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.74
730789,RICHARD RD - WALSALL,2022-12-13T19:00:00.000+00:00,feeder,03,N Current (RMS),A,39.4
730789,RICHARD RD - WALSALL,2022-12-13T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,23.0
730789,RICHARD RD - WALSALL,2022-12-13T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,58.1
730789,RICHARD RD - WALSALL,2022-12-13T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,28.7
730789,RICHARD RD - WALSALL,2022-12-13T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
730789,RICHARD RD - WALSALL,2022-12-13T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.14
730789,RICHARD RD - WALSALL,2022-12-13T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
730789,RICHARD RD - WALSALL,2022-12-13T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.94
730789,RICHARD RD - WALSALL,2022-12-13T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.73
730789,RICHARD RD - WALSALL,2022-12-13T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.94
730789,RICHARD RD - WALSALL,2022-12-13T19:00:00.000+00:00,feeder,02,N Current (RMS),A,17.7
730789,RICHARD RD - WALSALL,2022-12-13T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,41.9
730789,RICHARD RD - WALSALL,2022-12-13T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.2
730789,RICHARD RD - WALSALL,2022-12-13T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,37.6
730789,RICHARD RD - WALSALL,2022-12-13T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,17.52
730789,RICHARD RD - WALSALL,2022-12-13T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-9.15
730789,RICHARD RD - WALSALL,2022-12-13T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-16.29
730789,RICHARD RD - WALSALL,2022-12-13T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,-8.66
730789,RICHARD RD - WALSALL,2022-12-13T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,-5.36
730789,RICHARD RD - WALSALL,2022-12-13T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.86
730789,RICHARD RD - WALSALL,2022-12-13T19:00:00.000+00:00,feeder,01,N Current (RMS),A,35.8
730789,RICHARD RD - WALSALL,2022-12-13T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,81.6
730789,RICHARD RD - WALSALL,2022-12-13T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,44.9
730789,RICHARD RD - WALSALL,2022-12-13T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,76.3
730789,RICHARD RD - WALSALL,2022-12-13T19:00:00.000+00:00,transformer,,Temperature,C,5.8
730789,RICHARD RD - WALSALL,2022-12-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
730789,RICHARD RD - WALSALL,2022-12-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
730789,RICHARD RD - WALSALL,2022-12-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
730789,RICHARD RD - WALSALL,2022-12-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
730789,RICHARD RD - WALSALL,2022-12-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
730789,RICHARD RD - WALSALL,2022-12-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
730789,RICHARD RD - WALSALL,2022-12-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.53
730789,RICHARD RD - WALSALL,2022-12-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.07
730789,RICHARD RD - WALSALL,2022-12-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.53
730789,RICHARD RD - WALSALL,2022-12-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.03
730789,RICHARD RD - WALSALL,2022-12-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-7.04
730789,RICHARD RD - WALSALL,2022-12-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,22.54
730789,RICHARD RD - WALSALL,2022-12-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
730789,RICHARD RD - WALSALL,2022-12-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
730789,RICHARD RD - WALSALL,2022-12-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
730789,RICHARD RD - WALSALL,2022-12-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
730789,RICHARD RD - WALSALL,2022-12-13T19:00:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-13T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,5.22
730789,RICHARD RD - WALSALL,2022-12-13T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.74
730789,RICHARD RD - WALSALL,2022-12-13T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.56
730789,RICHARD RD - WALSALL,2022-12-13T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,-2.0
730789,RICHARD RD - WALSALL,2022-12-13T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,-3.37
730789,RICHARD RD - WALSALL,2022-12-13T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.28
730789,RICHARD RD - WALSALL,2022-12-13T18:50:00.000+00:00,feeder,03,N Current (RMS),A,23.1
730789,RICHARD RD - WALSALL,2022-12-13T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,24.7
730789,RICHARD RD - WALSALL,2022-12-13T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,29.2
730789,RICHARD RD - WALSALL,2022-12-13T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,31.4
730789,RICHARD RD - WALSALL,2022-12-13T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
730789,RICHARD RD - WALSALL,2022-12-13T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
730789,RICHARD RD - WALSALL,2022-12-13T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
730789,RICHARD RD - WALSALL,2022-12-13T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.41
730789,RICHARD RD - WALSALL,2022-12-13T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.78
730789,RICHARD RD - WALSALL,2022-12-13T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.59
730789,RICHARD RD - WALSALL,2022-12-13T18:50:00.000+00:00,feeder,02,N Current (RMS),A,25.6
730789,RICHARD RD - WALSALL,2022-12-13T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,35.7
730789,RICHARD RD - WALSALL,2022-12-13T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,29.5
730789,RICHARD RD - WALSALL,2022-12-13T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,54.1
730789,RICHARD RD - WALSALL,2022-12-13T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,17.54
730789,RICHARD RD - WALSALL,2022-12-13T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-10.28
730789,RICHARD RD - WALSALL,2022-12-13T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-16.79
730789,RICHARD RD - WALSALL,2022-12-13T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,-9.0
730789,RICHARD RD - WALSALL,2022-12-13T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,-5.69
730789,RICHARD RD - WALSALL,2022-12-13T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,-2.25
730789,RICHARD RD - WALSALL,2022-12-13T18:50:00.000+00:00,feeder,01,N Current (RMS),A,38.8
730789,RICHARD RD - WALSALL,2022-12-13T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,82.2
730789,RICHARD RD - WALSALL,2022-12-13T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,49.1
730789,RICHARD RD - WALSALL,2022-12-13T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,72.6
730789,RICHARD RD - WALSALL,2022-12-13T18:50:00.000+00:00,transformer,,Temperature,C,5.8
730789,RICHARD RD - WALSALL,2022-12-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
730789,RICHARD RD - WALSALL,2022-12-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
730789,RICHARD RD - WALSALL,2022-12-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
730789,RICHARD RD - WALSALL,2022-12-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
730789,RICHARD RD - WALSALL,2022-12-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
730789,RICHARD RD - WALSALL,2022-12-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
730789,RICHARD RD - WALSALL,2022-12-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.25
730789,RICHARD RD - WALSALL,2022-12-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.86
730789,RICHARD RD - WALSALL,2022-12-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.92
730789,RICHARD RD - WALSALL,2022-12-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.59
730789,RICHARD RD - WALSALL,2022-12-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.28
730789,RICHARD RD - WALSALL,2022-12-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,17.61
730789,RICHARD RD - WALSALL,2022-12-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
730789,RICHARD RD - WALSALL,2022-12-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
730789,RICHARD RD - WALSALL,2022-12-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
730789,RICHARD RD - WALSALL,2022-12-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
730789,RICHARD RD - WALSALL,2022-12-13T18:50:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-13T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,5.84
730789,RICHARD RD - WALSALL,2022-12-13T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.1
730789,RICHARD RD - WALSALL,2022-12-13T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.54
730789,RICHARD RD - WALSALL,2022-12-13T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,-2.68
730789,RICHARD RD - WALSALL,2022-12-13T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,-2.63
730789,RICHARD RD - WALSALL,2022-12-13T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.04
730789,RICHARD RD - WALSALL,2022-12-13T18:40:00.000+00:00,feeder,03,N Current (RMS),A,14.4
730789,RICHARD RD - WALSALL,2022-12-13T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,27.8
730789,RICHARD RD - WALSALL,2022-12-13T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.4
730789,RICHARD RD - WALSALL,2022-12-13T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,29.9
730789,RICHARD RD - WALSALL,2022-12-13T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
730789,RICHARD RD - WALSALL,2022-12-13T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.5
730789,RICHARD RD - WALSALL,2022-12-13T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
730789,RICHARD RD - WALSALL,2022-12-13T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.47
730789,RICHARD RD - WALSALL,2022-12-13T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.73
730789,RICHARD RD - WALSALL,2022-12-13T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.76
730789,RICHARD RD - WALSALL,2022-12-13T18:40:00.000+00:00,feeder,02,N Current (RMS),A,16.6
730789,RICHARD RD - WALSALL,2022-12-13T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,31.6
730789,RICHARD RD - WALSALL,2022-12-13T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.3
730789,RICHARD RD - WALSALL,2022-12-13T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,38.3
730789,RICHARD RD - WALSALL,2022-12-13T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,12.68
730789,RICHARD RD - WALSALL,2022-12-13T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-9.61
730789,RICHARD RD - WALSALL,2022-12-13T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-11.45
730789,RICHARD RD - WALSALL,2022-12-13T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,-6.03
730789,RICHARD RD - WALSALL,2022-12-13T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,-4.96
730789,RICHARD RD - WALSALL,2022-12-13T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.03
730789,RICHARD RD - WALSALL,2022-12-13T18:40:00.000+00:00,feeder,01,N Current (RMS),A,26.8
730789,RICHARD RD - WALSALL,2022-12-13T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,60.0
730789,RICHARD RD - WALSALL,2022-12-13T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,45.5
730789,RICHARD RD - WALSALL,2022-12-13T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,60.9
730789,RICHARD RD - WALSALL,2022-12-13T18:40:00.000+00:00,transformer,,Temperature,C,5.9
730789,RICHARD RD - WALSALL,2022-12-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
730789,RICHARD RD - WALSALL,2022-12-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
730789,RICHARD RD - WALSALL,2022-12-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
730789,RICHARD RD - WALSALL,2022-12-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
730789,RICHARD RD - WALSALL,2022-12-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
730789,RICHARD RD - WALSALL,2022-12-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
730789,RICHARD RD - WALSALL,2022-12-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.03
730789,RICHARD RD - WALSALL,2022-12-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.22
730789,RICHARD RD - WALSALL,2022-12-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.68
730789,RICHARD RD - WALSALL,2022-12-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.24
730789,RICHARD RD - WALSALL,2022-12-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.86
730789,RICHARD RD - WALSALL,2022-12-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,21.83
730789,RICHARD RD - WALSALL,2022-12-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,48.2
730789,RICHARD RD - WALSALL,2022-12-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
730789,RICHARD RD - WALSALL,2022-12-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
730789,RICHARD RD - WALSALL,2022-12-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
730789,RICHARD RD - WALSALL,2022-12-13T18:40:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-13T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.01
730789,RICHARD RD - WALSALL,2022-12-13T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.43
730789,RICHARD RD - WALSALL,2022-12-13T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.44
730789,RICHARD RD - WALSALL,2022-12-13T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,-1.66
730789,RICHARD RD - WALSALL,2022-12-13T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,-1.71
730789,RICHARD RD - WALSALL,2022-12-13T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.3
730789,RICHARD RD - WALSALL,2022-12-13T18:30:00.000+00:00,feeder,03,N Current (RMS),A,14.4
730789,RICHARD RD - WALSALL,2022-12-13T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.2
730789,RICHARD RD - WALSALL,2022-12-13T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,10.1
730789,RICHARD RD - WALSALL,2022-12-13T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,23.7
730789,RICHARD RD - WALSALL,2022-12-13T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
730789,RICHARD RD - WALSALL,2022-12-13T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.24
730789,RICHARD RD - WALSALL,2022-12-13T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
730789,RICHARD RD - WALSALL,2022-12-13T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.03
730789,RICHARD RD - WALSALL,2022-12-13T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.66
730789,RICHARD RD - WALSALL,2022-12-13T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.92
730789,RICHARD RD - WALSALL,2022-12-13T18:30:00.000+00:00,feeder,02,N Current (RMS),A,16.1
730789,RICHARD RD - WALSALL,2022-12-13T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,34.5
730789,RICHARD RD - WALSALL,2022-12-13T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.0
730789,RICHARD RD - WALSALL,2022-12-13T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,34.1
730789,RICHARD RD - WALSALL,2022-12-13T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,11.96
730789,RICHARD RD - WALSALL,2022-12-13T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-10.55
730789,RICHARD RD - WALSALL,2022-12-13T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-10.19
730789,RICHARD RD - WALSALL,2022-12-13T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,-5.22
730789,RICHARD RD - WALSALL,2022-12-13T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,-5.57
730789,RICHARD RD - WALSALL,2022-12-13T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.09
730789,RICHARD RD - WALSALL,2022-12-13T18:30:00.000+00:00,feeder,01,N Current (RMS),A,29.9
730789,RICHARD RD - WALSALL,2022-12-13T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,55.0
730789,RICHARD RD - WALSALL,2022-12-13T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,50.2
730789,RICHARD RD - WALSALL,2022-12-13T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,68.0
730789,RICHARD RD - WALSALL,2022-12-13T18:30:00.000+00:00,transformer,,Temperature,C,6.1
730789,RICHARD RD - WALSALL,2022-12-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
730789,RICHARD RD - WALSALL,2022-12-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
730789,RICHARD RD - WALSALL,2022-12-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
730789,RICHARD RD - WALSALL,2022-12-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
730789,RICHARD RD - WALSALL,2022-12-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
730789,RICHARD RD - WALSALL,2022-12-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
730789,RICHARD RD - WALSALL,2022-12-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.55
730789,RICHARD RD - WALSALL,2022-12-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.74
730789,RICHARD RD - WALSALL,2022-12-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.49
730789,RICHARD RD - WALSALL,2022-12-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,1.15
730789,RICHARD RD - WALSALL,2022-12-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.62
730789,RICHARD RD - WALSALL,2022-12-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,25.32
730789,RICHARD RD - WALSALL,2022-12-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
730789,RICHARD RD - WALSALL,2022-12-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
730789,RICHARD RD - WALSALL,2022-12-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
730789,RICHARD RD - WALSALL,2022-12-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
730789,RICHARD RD - WALSALL,2022-12-13T18:30:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-13T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.94
730789,RICHARD RD - WALSALL,2022-12-13T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.78
730789,RICHARD RD - WALSALL,2022-12-13T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.35
730789,RICHARD RD - WALSALL,2022-12-13T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,-1.84
730789,RICHARD RD - WALSALL,2022-12-13T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,-1.84
730789,RICHARD RD - WALSALL,2022-12-13T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.69
730789,RICHARD RD - WALSALL,2022-12-13T18:20:00.000+00:00,feeder,03,N Current (RMS),A,18.7
730789,RICHARD RD - WALSALL,2022-12-13T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.7
730789,RICHARD RD - WALSALL,2022-12-13T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.6
730789,RICHARD RD - WALSALL,2022-12-13T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,33.2
730789,RICHARD RD - WALSALL,2022-12-13T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
730789,RICHARD RD - WALSALL,2022-12-13T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.31
730789,RICHARD RD - WALSALL,2022-12-13T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
730789,RICHARD RD - WALSALL,2022-12-13T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.65
730789,RICHARD RD - WALSALL,2022-12-13T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.07
730789,RICHARD RD - WALSALL,2022-12-13T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.55
730789,RICHARD RD - WALSALL,2022-12-13T18:20:00.000+00:00,feeder,02,N Current (RMS),A,25.3
730789,RICHARD RD - WALSALL,2022-12-13T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,44.7
730789,RICHARD RD - WALSALL,2022-12-13T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,22.3
730789,RICHARD RD - WALSALL,2022-12-13T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,50.0
730789,RICHARD RD - WALSALL,2022-12-13T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,10.92
730789,RICHARD RD - WALSALL,2022-12-13T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-9.37
730789,RICHARD RD - WALSALL,2022-12-13T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-9.31
730789,RICHARD RD - WALSALL,2022-12-13T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,-4.72
730789,RICHARD RD - WALSALL,2022-12-13T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,-4.96
730789,RICHARD RD - WALSALL,2022-12-13T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.98
730789,RICHARD RD - WALSALL,2022-12-13T18:20:00.000+00:00,feeder,01,N Current (RMS),A,22.2
730789,RICHARD RD - WALSALL,2022-12-13T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,50.2
730789,RICHARD RD - WALSALL,2022-12-13T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,44.9
730789,RICHARD RD - WALSALL,2022-12-13T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,50.6
730789,RICHARD RD - WALSALL,2022-12-13T18:20:00.000+00:00,transformer,,Temperature,C,6.2
730789,RICHARD RD - WALSALL,2022-12-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
730789,RICHARD RD - WALSALL,2022-12-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
730789,RICHARD RD - WALSALL,2022-12-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
730789,RICHARD RD - WALSALL,2022-12-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
730789,RICHARD RD - WALSALL,2022-12-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
730789,RICHARD RD - WALSALL,2022-12-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
730789,RICHARD RD - WALSALL,2022-12-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.61
730789,RICHARD RD - WALSALL,2022-12-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.83
730789,RICHARD RD - WALSALL,2022-12-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.54
730789,RICHARD RD - WALSALL,2022-12-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,4.1
730789,RICHARD RD - WALSALL,2022-12-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.73
730789,RICHARD RD - WALSALL,2022-12-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,25.22
730789,RICHARD RD - WALSALL,2022-12-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,53.1
730789,RICHARD RD - WALSALL,2022-12-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
730789,RICHARD RD - WALSALL,2022-12-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
730789,RICHARD RD - WALSALL,2022-12-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
730789,RICHARD RD - WALSALL,2022-12-13T18:20:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-13T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.93
730789,RICHARD RD - WALSALL,2022-12-13T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.51
730789,RICHARD RD - WALSALL,2022-12-13T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.15
730789,RICHARD RD - WALSALL,2022-12-13T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,-2.48
730789,RICHARD RD - WALSALL,2022-12-13T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,-1.77
730789,RICHARD RD - WALSALL,2022-12-13T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.91
730789,RICHARD RD - WALSALL,2022-12-13T18:10:00.000+00:00,feeder,03,N Current (RMS),A,16.0
730789,RICHARD RD - WALSALL,2022-12-13T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.7
730789,RICHARD RD - WALSALL,2022-12-13T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.5
730789,RICHARD RD - WALSALL,2022-12-13T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,25.2
730789,RICHARD RD - WALSALL,2022-12-13T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
730789,RICHARD RD - WALSALL,2022-12-13T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.26
730789,RICHARD RD - WALSALL,2022-12-13T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.39
730789,RICHARD RD - WALSALL,2022-12-13T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.26
730789,RICHARD RD - WALSALL,2022-12-13T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.99
730789,RICHARD RD - WALSALL,2022-12-13T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.77
730789,RICHARD RD - WALSALL,2022-12-13T18:10:00.000+00:00,feeder,02,N Current (RMS),A,25.0
730789,RICHARD RD - WALSALL,2022-12-13T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,47.0
730789,RICHARD RD - WALSALL,2022-12-13T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.2
730789,RICHARD RD - WALSALL,2022-12-13T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,58.1
730789,RICHARD RD - WALSALL,2022-12-13T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,13.78
730789,RICHARD RD - WALSALL,2022-12-13T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-11.42
730789,RICHARD RD - WALSALL,2022-12-13T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-11.67
730789,RICHARD RD - WALSALL,2022-12-13T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,-5.89
730789,RICHARD RD - WALSALL,2022-12-13T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,-5.84
730789,RICHARD RD - WALSALL,2022-12-13T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.65
730789,RICHARD RD - WALSALL,2022-12-13T18:10:00.000+00:00,feeder,01,N Current (RMS),A,20.9
730789,RICHARD RD - WALSALL,2022-12-13T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,62.6
730789,RICHARD RD - WALSALL,2022-12-13T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,53.5
730789,RICHARD RD - WALSALL,2022-12-13T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,55.0
730789,RICHARD RD - WALSALL,2022-12-13T18:10:00.000+00:00,transformer,,Temperature,C,6.3
730789,RICHARD RD - WALSALL,2022-12-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
730789,RICHARD RD - WALSALL,2022-12-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
730789,RICHARD RD - WALSALL,2022-12-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
730789,RICHARD RD - WALSALL,2022-12-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
730789,RICHARD RD - WALSALL,2022-12-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
730789,RICHARD RD - WALSALL,2022-12-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
730789,RICHARD RD - WALSALL,2022-12-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.36
730789,RICHARD RD - WALSALL,2022-12-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.66
730789,RICHARD RD - WALSALL,2022-12-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.91
730789,RICHARD RD - WALSALL,2022-12-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,2.89
730789,RICHARD RD - WALSALL,2022-12-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.62
730789,RICHARD RD - WALSALL,2022-12-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,24.34
730789,RICHARD RD - WALSALL,2022-12-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
730789,RICHARD RD - WALSALL,2022-12-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
730789,RICHARD RD - WALSALL,2022-12-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
730789,RICHARD RD - WALSALL,2022-12-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
730789,RICHARD RD - WALSALL,2022-12-13T18:10:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-13T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,5.38
730789,RICHARD RD - WALSALL,2022-12-13T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.65
730789,RICHARD RD - WALSALL,2022-12-13T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.09
730789,RICHARD RD - WALSALL,2022-12-13T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,-2.88
730789,RICHARD RD - WALSALL,2022-12-13T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,-1.84
730789,RICHARD RD - WALSALL,2022-12-13T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.41
730789,RICHARD RD - WALSALL,2022-12-13T18:00:00.000+00:00,feeder,03,N Current (RMS),A,16.7
730789,RICHARD RD - WALSALL,2022-12-13T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,25.4
730789,RICHARD RD - WALSALL,2022-12-13T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,11.2
730789,RICHARD RD - WALSALL,2022-12-13T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,23.9
730789,RICHARD RD - WALSALL,2022-12-13T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.07
730789,RICHARD RD - WALSALL,2022-12-13T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.54
730789,RICHARD RD - WALSALL,2022-12-13T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
730789,RICHARD RD - WALSALL,2022-12-13T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.55
730789,RICHARD RD - WALSALL,2022-12-13T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.64
730789,RICHARD RD - WALSALL,2022-12-13T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.88
730789,RICHARD RD - WALSALL,2022-12-13T18:00:00.000+00:00,feeder,02,N Current (RMS),A,16.9
730789,RICHARD RD - WALSALL,2022-12-13T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,47.5
730789,RICHARD RD - WALSALL,2022-12-13T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,35.7
730789,RICHARD RD - WALSALL,2022-12-13T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,49.9
730789,RICHARD RD - WALSALL,2022-12-13T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,14.65
730789,RICHARD RD - WALSALL,2022-12-13T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-10.26
730789,RICHARD RD - WALSALL,2022-12-13T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-13.22
730789,RICHARD RD - WALSALL,2022-12-13T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,-6.88
730789,RICHARD RD - WALSALL,2022-12-13T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,-5.2
730789,RICHARD RD - WALSALL,2022-12-13T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.24
730789,RICHARD RD - WALSALL,2022-12-13T18:00:00.000+00:00,feeder,01,N Current (RMS),A,24.0
730789,RICHARD RD - WALSALL,2022-12-13T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,67.0
730789,RICHARD RD - WALSALL,2022-12-13T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,47.7
730789,RICHARD RD - WALSALL,2022-12-13T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,60.0
730789,RICHARD RD - WALSALL,2022-12-13T18:00:00.000+00:00,transformer,,Temperature,C,6.2
730789,RICHARD RD - WALSALL,2022-12-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
730789,RICHARD RD - WALSALL,2022-12-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
730789,RICHARD RD - WALSALL,2022-12-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
730789,RICHARD RD - WALSALL,2022-12-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
730789,RICHARD RD - WALSALL,2022-12-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
730789,RICHARD RD - WALSALL,2022-12-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
730789,RICHARD RD - WALSALL,2022-12-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.1
730789,RICHARD RD - WALSALL,2022-12-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.36
730789,RICHARD RD - WALSALL,2022-12-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.74
730789,RICHARD RD - WALSALL,2022-12-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,1.79
730789,RICHARD RD - WALSALL,2022-12-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,1.61
730789,RICHARD RD - WALSALL,2022-12-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,21.52
730789,RICHARD RD - WALSALL,2022-12-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,45.1
730789,RICHARD RD - WALSALL,2022-12-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
730789,RICHARD RD - WALSALL,2022-12-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
730789,RICHARD RD - WALSALL,2022-12-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
730789,RICHARD RD - WALSALL,2022-12-13T18:00:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-13T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,5.39
730789,RICHARD RD - WALSALL,2022-12-13T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.08
730789,RICHARD RD - WALSALL,2022-12-13T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.27
730789,RICHARD RD - WALSALL,2022-12-13T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,-2.94
730789,RICHARD RD - WALSALL,2022-12-13T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,-1.88
730789,RICHARD RD - WALSALL,2022-12-13T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.09
730789,RICHARD RD - WALSALL,2022-12-13T17:50:00.000+00:00,feeder,03,N Current (RMS),A,13.7
730789,RICHARD RD - WALSALL,2022-12-13T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,25.5
730789,RICHARD RD - WALSALL,2022-12-13T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.4
730789,RICHARD RD - WALSALL,2022-12-13T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.3
730789,RICHARD RD - WALSALL,2022-12-13T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.38
730789,RICHARD RD - WALSALL,2022-12-13T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.63
730789,RICHARD RD - WALSALL,2022-12-13T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
730789,RICHARD RD - WALSALL,2022-12-13T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.4
730789,RICHARD RD - WALSALL,2022-12-13T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.85
730789,RICHARD RD - WALSALL,2022-12-13T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.18
730789,RICHARD RD - WALSALL,2022-12-13T17:50:00.000+00:00,feeder,02,N Current (RMS),A,16.8
730789,RICHARD RD - WALSALL,2022-12-13T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,47.3
730789,RICHARD RD - WALSALL,2022-12-13T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,49.4
730789,RICHARD RD - WALSALL,2022-12-13T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,46.3
730789,RICHARD RD - WALSALL,2022-12-13T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,13.78
730789,RICHARD RD - WALSALL,2022-12-13T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-12.35
730789,RICHARD RD - WALSALL,2022-12-13T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-12.51
730789,RICHARD RD - WALSALL,2022-12-13T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,-6.48
730789,RICHARD RD - WALSALL,2022-12-13T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,-6.45
730789,RICHARD RD - WALSALL,2022-12-13T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.84
730789,RICHARD RD - WALSALL,2022-12-13T17:50:00.000+00:00,feeder,01,N Current (RMS),A,21.5
730789,RICHARD RD - WALSALL,2022-12-13T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,63.4
730789,RICHARD RD - WALSALL,2022-12-13T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,57.5
730789,RICHARD RD - WALSALL,2022-12-13T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,62.4
730789,RICHARD RD - WALSALL,2022-12-13T17:50:00.000+00:00,transformer,,Temperature,C,6.2
730789,RICHARD RD - WALSALL,2022-12-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
730789,RICHARD RD - WALSALL,2022-12-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
730789,RICHARD RD - WALSALL,2022-12-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
730789,RICHARD RD - WALSALL,2022-12-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
730789,RICHARD RD - WALSALL,2022-12-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
730789,RICHARD RD - WALSALL,2022-12-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
730789,RICHARD RD - WALSALL,2022-12-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.54
730789,RICHARD RD - WALSALL,2022-12-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.8
730789,RICHARD RD - WALSALL,2022-12-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.77
730789,RICHARD RD - WALSALL,2022-12-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,1.98
730789,RICHARD RD - WALSALL,2022-12-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,3.52
730789,RICHARD RD - WALSALL,2022-12-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,22.11
730789,RICHARD RD - WALSALL,2022-12-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,44.7
730789,RICHARD RD - WALSALL,2022-12-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
730789,RICHARD RD - WALSALL,2022-12-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
730789,RICHARD RD - WALSALL,2022-12-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
730789,RICHARD RD - WALSALL,2022-12-13T17:50:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-13T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.54
730789,RICHARD RD - WALSALL,2022-12-13T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.18
730789,RICHARD RD - WALSALL,2022-12-13T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.24
730789,RICHARD RD - WALSALL,2022-12-13T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,-2.32
730789,RICHARD RD - WALSALL,2022-12-13T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,-2.12
730789,RICHARD RD - WALSALL,2022-12-13T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.36
730789,RICHARD RD - WALSALL,2022-12-13T17:40:00.000+00:00,feeder,03,N Current (RMS),A,11.9
730789,RICHARD RD - WALSALL,2022-12-13T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.5
730789,RICHARD RD - WALSALL,2022-12-13T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.7
730789,RICHARD RD - WALSALL,2022-12-13T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.2
730789,RICHARD RD - WALSALL,2022-12-13T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
730789,RICHARD RD - WALSALL,2022-12-13T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.73
730789,RICHARD RD - WALSALL,2022-12-13T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
730789,RICHARD RD - WALSALL,2022-12-13T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.66
730789,RICHARD RD - WALSALL,2022-12-13T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.41
730789,RICHARD RD - WALSALL,2022-12-13T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.93
730789,RICHARD RD - WALSALL,2022-12-13T17:40:00.000+00:00,feeder,02,N Current (RMS),A,23.8
730789,RICHARD RD - WALSALL,2022-12-13T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,44.4
730789,RICHARD RD - WALSALL,2022-12-13T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,59.4
730789,RICHARD RD - WALSALL,2022-12-13T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,33.5
730789,RICHARD RD - WALSALL,2022-12-13T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,14.86
730789,RICHARD RD - WALSALL,2022-12-13T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-14.02
730789,RICHARD RD - WALSALL,2022-12-13T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-13.91
730789,RICHARD RD - WALSALL,2022-12-13T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,-7.15
730789,RICHARD RD - WALSALL,2022-12-13T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,-7.13
730789,RICHARD RD - WALSALL,2022-12-13T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.51
730789,RICHARD RD - WALSALL,2022-12-13T17:40:00.000+00:00,feeder,01,N Current (RMS),A,22.7
730789,RICHARD RD - WALSALL,2022-12-13T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,68.2
730789,RICHARD RD - WALSALL,2022-12-13T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,65.1
730789,RICHARD RD - WALSALL,2022-12-13T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,61.6
730789,RICHARD RD - WALSALL,2022-12-13T17:40:00.000+00:00,transformer,,Temperature,C,6.1
730789,RICHARD RD - WALSALL,2022-12-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
730789,RICHARD RD - WALSALL,2022-12-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
730789,RICHARD RD - WALSALL,2022-12-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
730789,RICHARD RD - WALSALL,2022-12-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
730789,RICHARD RD - WALSALL,2022-12-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
730789,RICHARD RD - WALSALL,2022-12-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
730789,RICHARD RD - WALSALL,2022-12-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.01
730789,RICHARD RD - WALSALL,2022-12-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.46
730789,RICHARD RD - WALSALL,2022-12-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.34
730789,RICHARD RD - WALSALL,2022-12-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,1.19
730789,RICHARD RD - WALSALL,2022-12-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,5.16
730789,RICHARD RD - WALSALL,2022-12-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,14.8
730789,RICHARD RD - WALSALL,2022-12-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,51.9
730789,RICHARD RD - WALSALL,2022-12-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
730789,RICHARD RD - WALSALL,2022-12-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
730789,RICHARD RD - WALSALL,2022-12-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
730789,RICHARD RD - WALSALL,2022-12-13T17:40:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-13T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.89
730789,RICHARD RD - WALSALL,2022-12-13T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.88
730789,RICHARD RD - WALSALL,2022-12-13T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.13
730789,RICHARD RD - WALSALL,2022-12-13T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,-1.74
730789,RICHARD RD - WALSALL,2022-12-13T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,-2.06
730789,RICHARD RD - WALSALL,2022-12-13T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.19
730789,RICHARD RD - WALSALL,2022-12-13T17:30:00.000+00:00,feeder,03,N Current (RMS),A,10.8
730789,RICHARD RD - WALSALL,2022-12-13T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.4
730789,RICHARD RD - WALSALL,2022-12-13T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.4
730789,RICHARD RD - WALSALL,2022-12-13T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.1
730789,RICHARD RD - WALSALL,2022-12-13T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
730789,RICHARD RD - WALSALL,2022-12-13T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.02
730789,RICHARD RD - WALSALL,2022-12-13T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
730789,RICHARD RD - WALSALL,2022-12-13T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.62
730789,RICHARD RD - WALSALL,2022-12-13T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.21
730789,RICHARD RD - WALSALL,2022-12-13T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.92
730789,RICHARD RD - WALSALL,2022-12-13T17:30:00.000+00:00,feeder,02,N Current (RMS),A,27.9
730789,RICHARD RD - WALSALL,2022-12-13T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,40.4
730789,RICHARD RD - WALSALL,2022-12-13T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,59.0
730789,RICHARD RD - WALSALL,2022-12-13T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.6
730789,RICHARD RD - WALSALL,2022-12-13T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,15.4
730789,RICHARD RD - WALSALL,2022-12-13T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-10.23
