Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730789,RICHARD RD - WALSALL,2022-12-13T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-14.93
730789,RICHARD RD - WALSALL,2022-12-13T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,-7.94
730789,RICHARD RD - WALSALL,2022-12-13T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,-5.6
730789,RICHARD RD - WALSALL,2022-12-13T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.26
730789,RICHARD RD - WALSALL,2022-12-13T17:30:00.000+00:00,feeder,01,N Current (RMS),A,31.5
730789,RICHARD RD - WALSALL,2022-12-13T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,72.0
730789,RICHARD RD - WALSALL,2022-12-13T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,49.1
730789,RICHARD RD - WALSALL,2022-12-13T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,63.1
730789,RICHARD RD - WALSALL,2022-12-13T17:30:00.000+00:00,transformer,,Temperature,C,6.1
730789,RICHARD RD - WALSALL,2022-12-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
730789,RICHARD RD - WALSALL,2022-12-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
730789,RICHARD RD - WALSALL,2022-12-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
730789,RICHARD RD - WALSALL,2022-12-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
730789,RICHARD RD - WALSALL,2022-12-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
730789,RICHARD RD - WALSALL,2022-12-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
730789,RICHARD RD - WALSALL,2022-12-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.98
730789,RICHARD RD - WALSALL,2022-12-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.09
730789,RICHARD RD - WALSALL,2022-12-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.49
730789,RICHARD RD - WALSALL,2022-12-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.06
730789,RICHARD RD - WALSALL,2022-12-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,6.56
730789,RICHARD RD - WALSALL,2022-12-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,9.85
730789,RICHARD RD - WALSALL,2022-12-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,63.9
730789,RICHARD RD - WALSALL,2022-12-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
730789,RICHARD RD - WALSALL,2022-12-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
730789,RICHARD RD - WALSALL,2022-12-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
730789,RICHARD RD - WALSALL,2022-12-13T17:30:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-13T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.51
730789,RICHARD RD - WALSALL,2022-12-13T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.84
730789,RICHARD RD - WALSALL,2022-12-13T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.11
730789,RICHARD RD - WALSALL,2022-12-13T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,-1.5
730789,RICHARD RD - WALSALL,2022-12-13T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,-2.26
730789,RICHARD RD - WALSALL,2022-12-13T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.88
730789,RICHARD RD - WALSALL,2022-12-13T17:20:00.000+00:00,feeder,03,N Current (RMS),A,12.1
730789,RICHARD RD - WALSALL,2022-12-13T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.3
730789,RICHARD RD - WALSALL,2022-12-13T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.6
730789,RICHARD RD - WALSALL,2022-12-13T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.0
730789,RICHARD RD - WALSALL,2022-12-13T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.12
730789,RICHARD RD - WALSALL,2022-12-13T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.73
730789,RICHARD RD - WALSALL,2022-12-13T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
730789,RICHARD RD - WALSALL,2022-12-13T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.92
730789,RICHARD RD - WALSALL,2022-12-13T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.9
730789,RICHARD RD - WALSALL,2022-12-13T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.48
730789,RICHARD RD - WALSALL,2022-12-13T17:20:00.000+00:00,feeder,02,N Current (RMS),A,17.1
730789,RICHARD RD - WALSALL,2022-12-13T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,41.6
730789,RICHARD RD - WALSALL,2022-12-13T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,41.2
730789,RICHARD RD - WALSALL,2022-12-13T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,32.2
730789,RICHARD RD - WALSALL,2022-12-13T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,14.26
730789,RICHARD RD - WALSALL,2022-12-13T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-8.74
730789,RICHARD RD - WALSALL,2022-12-13T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-13.72
730789,RICHARD RD - WALSALL,2022-12-13T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,-7.37
730789,RICHARD RD - WALSALL,2022-12-13T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,-5.01
730789,RICHARD RD - WALSALL,2022-12-13T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.57
730789,RICHARD RD - WALSALL,2022-12-13T17:20:00.000+00:00,feeder,01,N Current (RMS),A,27.7
730789,RICHARD RD - WALSALL,2022-12-13T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,67.0
730789,RICHARD RD - WALSALL,2022-12-13T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,41.9
730789,RICHARD RD - WALSALL,2022-12-13T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,58.5
730789,RICHARD RD - WALSALL,2022-12-13T17:20:00.000+00:00,transformer,,Temperature,C,6.1
730789,RICHARD RD - WALSALL,2022-12-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
730789,RICHARD RD - WALSALL,2022-12-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
730789,RICHARD RD - WALSALL,2022-12-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
730789,RICHARD RD - WALSALL,2022-12-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
730789,RICHARD RD - WALSALL,2022-12-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
730789,RICHARD RD - WALSALL,2022-12-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
730789,RICHARD RD - WALSALL,2022-12-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.89
730789,RICHARD RD - WALSALL,2022-12-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.85
730789,RICHARD RD - WALSALL,2022-12-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.06
730789,RICHARD RD - WALSALL,2022-12-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,1.05
730789,RICHARD RD - WALSALL,2022-12-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,2.62
730789,RICHARD RD - WALSALL,2022-12-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,12.93
730789,RICHARD RD - WALSALL,2022-12-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
730789,RICHARD RD - WALSALL,2022-12-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
730789,RICHARD RD - WALSALL,2022-12-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
730789,RICHARD RD - WALSALL,2022-12-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
730789,RICHARD RD - WALSALL,2022-12-13T17:20:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-13T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.02
730789,RICHARD RD - WALSALL,2022-12-13T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.19
730789,RICHARD RD - WALSALL,2022-12-13T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.08
730789,RICHARD RD - WALSALL,2022-12-13T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,-1.69
730789,RICHARD RD - WALSALL,2022-12-13T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,-2.52
730789,RICHARD RD - WALSALL,2022-12-13T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.31
730789,RICHARD RD - WALSALL,2022-12-13T17:10:00.000+00:00,feeder,03,N Current (RMS),A,9.6
730789,RICHARD RD - WALSALL,2022-12-13T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.5
730789,RICHARD RD - WALSALL,2022-12-13T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.8
730789,RICHARD RD - WALSALL,2022-12-13T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.4
730789,RICHARD RD - WALSALL,2022-12-13T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.15
730789,RICHARD RD - WALSALL,2022-12-13T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.28
730789,RICHARD RD - WALSALL,2022-12-13T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
730789,RICHARD RD - WALSALL,2022-12-13T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.67
730789,RICHARD RD - WALSALL,2022-12-13T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.34
730789,RICHARD RD - WALSALL,2022-12-13T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.74
730789,RICHARD RD - WALSALL,2022-12-13T17:10:00.000+00:00,feeder,02,N Current (RMS),A,16.7
730789,RICHARD RD - WALSALL,2022-12-13T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,44.3
730789,RICHARD RD - WALSALL,2022-12-13T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,39.1
730789,RICHARD RD - WALSALL,2022-12-13T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.2
730789,RICHARD RD - WALSALL,2022-12-13T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,12.83
730789,RICHARD RD - WALSALL,2022-12-13T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-8.47
730789,RICHARD RD - WALSALL,2022-12-13T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-12.59
730789,RICHARD RD - WALSALL,2022-12-13T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,-6.54
730789,RICHARD RD - WALSALL,2022-12-13T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,-4.71
730789,RICHARD RD - WALSALL,2022-12-13T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.77
730789,RICHARD RD - WALSALL,2022-12-13T17:10:00.000+00:00,feeder,01,N Current (RMS),A,26.3
730789,RICHARD RD - WALSALL,2022-12-13T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,60.2
730789,RICHARD RD - WALSALL,2022-12-13T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,40.6
730789,RICHARD RD - WALSALL,2022-12-13T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,54.1
730789,RICHARD RD - WALSALL,2022-12-13T17:10:00.000+00:00,transformer,,Temperature,C,6.1
730789,RICHARD RD - WALSALL,2022-12-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
730789,RICHARD RD - WALSALL,2022-12-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
730789,RICHARD RD - WALSALL,2022-12-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
730789,RICHARD RD - WALSALL,2022-12-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
730789,RICHARD RD - WALSALL,2022-12-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
730789,RICHARD RD - WALSALL,2022-12-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
730789,RICHARD RD - WALSALL,2022-12-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.0
730789,RICHARD RD - WALSALL,2022-12-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.38
730789,RICHARD RD - WALSALL,2022-12-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.91
730789,RICHARD RD - WALSALL,2022-12-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,2.45
730789,RICHARD RD - WALSALL,2022-12-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,2.12
730789,RICHARD RD - WALSALL,2022-12-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,9.82
730789,RICHARD RD - WALSALL,2022-12-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
730789,RICHARD RD - WALSALL,2022-12-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
730789,RICHARD RD - WALSALL,2022-12-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
730789,RICHARD RD - WALSALL,2022-12-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
730789,RICHARD RD - WALSALL,2022-12-13T17:10:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-13T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.0
730789,RICHARD RD - WALSALL,2022-12-13T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.39
730789,RICHARD RD - WALSALL,2022-12-13T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.27
730789,RICHARD RD - WALSALL,2022-12-13T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,-1.73
730789,RICHARD RD - WALSALL,2022-12-13T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,-2.61
730789,RICHARD RD - WALSALL,2022-12-13T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.08
730789,RICHARD RD - WALSALL,2022-12-13T17:00:00.000+00:00,feeder,03,N Current (RMS),A,10.2
730789,RICHARD RD - WALSALL,2022-12-13T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.3
730789,RICHARD RD - WALSALL,2022-12-13T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.2
730789,RICHARD RD - WALSALL,2022-12-13T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.5
730789,RICHARD RD - WALSALL,2022-12-13T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
730789,RICHARD RD - WALSALL,2022-12-13T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.3
730789,RICHARD RD - WALSALL,2022-12-13T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730789,RICHARD RD - WALSALL,2022-12-13T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.08
730789,RICHARD RD - WALSALL,2022-12-13T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.94
730789,RICHARD RD - WALSALL,2022-12-13T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.94
730789,RICHARD RD - WALSALL,2022-12-13T17:00:00.000+00:00,feeder,02,N Current (RMS),A,11.9
730789,RICHARD RD - WALSALL,2022-12-13T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,33.9
730789,RICHARD RD - WALSALL,2022-12-13T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,32.9
730789,RICHARD RD - WALSALL,2022-12-13T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.0
730789,RICHARD RD - WALSALL,2022-12-13T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,14.64
730789,RICHARD RD - WALSALL,2022-12-13T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-8.89
730789,RICHARD RD - WALSALL,2022-12-13T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-14.82
730789,RICHARD RD - WALSALL,2022-12-13T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,-8.13
730789,RICHARD RD - WALSALL,2022-12-13T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,-5.14
730789,RICHARD RD - WALSALL,2022-12-13T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.23
730789,RICHARD RD - WALSALL,2022-12-13T17:00:00.000+00:00,feeder,01,N Current (RMS),A,32.2
730789,RICHARD RD - WALSALL,2022-12-13T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,69.7
730789,RICHARD RD - WALSALL,2022-12-13T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,43.1
730789,RICHARD RD - WALSALL,2022-12-13T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,63.0
730789,RICHARD RD - WALSALL,2022-12-13T17:00:00.000+00:00,transformer,,Temperature,C,6.0
730789,RICHARD RD - WALSALL,2022-12-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
730789,RICHARD RD - WALSALL,2022-12-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
730789,RICHARD RD - WALSALL,2022-12-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
730789,RICHARD RD - WALSALL,2022-12-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
730789,RICHARD RD - WALSALL,2022-12-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
730789,RICHARD RD - WALSALL,2022-12-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
730789,RICHARD RD - WALSALL,2022-12-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.59
730789,RICHARD RD - WALSALL,2022-12-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.97
730789,RICHARD RD - WALSALL,2022-12-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.52
730789,RICHARD RD - WALSALL,2022-12-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.78
730789,RICHARD RD - WALSALL,2022-12-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,0.19
730789,RICHARD RD - WALSALL,2022-12-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,10.24
730789,RICHARD RD - WALSALL,2022-12-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
730789,RICHARD RD - WALSALL,2022-12-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
730789,RICHARD RD - WALSALL,2022-12-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
730789,RICHARD RD - WALSALL,2022-12-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
730789,RICHARD RD - WALSALL,2022-12-13T17:00:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-13T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.53
730789,RICHARD RD - WALSALL,2022-12-13T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.5
730789,RICHARD RD - WALSALL,2022-12-13T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.32
730789,RICHARD RD - WALSALL,2022-12-13T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,-1.52
730789,RICHARD RD - WALSALL,2022-12-13T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,-2.11
730789,RICHARD RD - WALSALL,2022-12-13T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.76
730789,RICHARD RD - WALSALL,2022-12-13T16:50:00.000+00:00,feeder,03,N Current (RMS),A,9.0
730789,RICHARD RD - WALSALL,2022-12-13T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.7
730789,RICHARD RD - WALSALL,2022-12-13T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,11.0
730789,RICHARD RD - WALSALL,2022-12-13T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.3
730789,RICHARD RD - WALSALL,2022-12-13T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
730789,RICHARD RD - WALSALL,2022-12-13T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.33
730789,RICHARD RD - WALSALL,2022-12-13T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.06
730789,RICHARD RD - WALSALL,2022-12-13T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.69
730789,RICHARD RD - WALSALL,2022-12-13T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.61
730789,RICHARD RD - WALSALL,2022-12-13T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.42
730789,RICHARD RD - WALSALL,2022-12-13T16:50:00.000+00:00,feeder,02,N Current (RMS),A,12.1
730789,RICHARD RD - WALSALL,2022-12-13T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.1
730789,RICHARD RD - WALSALL,2022-12-13T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.4
730789,RICHARD RD - WALSALL,2022-12-13T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.8
730789,RICHARD RD - WALSALL,2022-12-13T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,18.07
730789,RICHARD RD - WALSALL,2022-12-13T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-10.43
730789,RICHARD RD - WALSALL,2022-12-13T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-18.07
730789,RICHARD RD - WALSALL,2022-12-13T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,-10.34
730789,RICHARD RD - WALSALL,2022-12-13T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,-6.26
730789,RICHARD RD - WALSALL,2022-12-13T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,-4.13
730789,RICHARD RD - WALSALL,2022-12-13T16:50:00.000+00:00,feeder,01,N Current (RMS),A,43.6
730789,RICHARD RD - WALSALL,2022-12-13T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,86.0
730789,RICHARD RD - WALSALL,2022-12-13T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,50.4
730789,RICHARD RD - WALSALL,2022-12-13T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,77.5
730789,RICHARD RD - WALSALL,2022-12-13T16:50:00.000+00:00,transformer,,Temperature,C,6.1
730789,RICHARD RD - WALSALL,2022-12-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
730789,RICHARD RD - WALSALL,2022-12-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
730789,RICHARD RD - WALSALL,2022-12-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
730789,RICHARD RD - WALSALL,2022-12-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
730789,RICHARD RD - WALSALL,2022-12-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
730789,RICHARD RD - WALSALL,2022-12-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
730789,RICHARD RD - WALSALL,2022-12-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.29
730789,RICHARD RD - WALSALL,2022-12-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.61
730789,RICHARD RD - WALSALL,2022-12-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.81
730789,RICHARD RD - WALSALL,2022-12-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.17
730789,RICHARD RD - WALSALL,2022-12-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.76
730789,RICHARD RD - WALSALL,2022-12-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,6.05
730789,RICHARD RD - WALSALL,2022-12-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,52.1
730789,RICHARD RD - WALSALL,2022-12-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
730789,RICHARD RD - WALSALL,2022-12-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
730789,RICHARD RD - WALSALL,2022-12-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
730789,RICHARD RD - WALSALL,2022-12-13T16:50:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-13T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,5.22
730789,RICHARD RD - WALSALL,2022-12-13T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
730789,RICHARD RD - WALSALL,2022-12-13T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.36
730789,RICHARD RD - WALSALL,2022-12-13T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,-2.77
730789,RICHARD RD - WALSALL,2022-12-13T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,-2.08
730789,RICHARD RD - WALSALL,2022-12-13T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.15
730789,RICHARD RD - WALSALL,2022-12-13T16:40:00.000+00:00,feeder,03,N Current (RMS),A,17.1
730789,RICHARD RD - WALSALL,2022-12-13T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,25.5
730789,RICHARD RD - WALSALL,2022-12-13T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,10.4
730789,RICHARD RD - WALSALL,2022-12-13T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,26.9
730789,RICHARD RD - WALSALL,2022-12-13T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
730789,RICHARD RD - WALSALL,2022-12-13T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.56
730789,RICHARD RD - WALSALL,2022-12-13T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
730789,RICHARD RD - WALSALL,2022-12-13T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.83
730789,RICHARD RD - WALSALL,2022-12-13T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.82
730789,RICHARD RD - WALSALL,2022-12-13T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.71
730789,RICHARD RD - WALSALL,2022-12-13T16:40:00.000+00:00,feeder,02,N Current (RMS),A,12.9
730789,RICHARD RD - WALSALL,2022-12-13T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,33.0
730789,RICHARD RD - WALSALL,2022-12-13T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.9
730789,RICHARD RD - WALSALL,2022-12-13T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,20.7
730789,RICHARD RD - WALSALL,2022-12-13T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,13.68
730789,RICHARD RD - WALSALL,2022-12-13T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.31
730789,RICHARD RD - WALSALL,2022-12-13T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-13.43
730789,RICHARD RD - WALSALL,2022-12-13T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,-7.16
730789,RICHARD RD - WALSALL,2022-12-13T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,-4.38
730789,RICHARD RD - WALSALL,2022-12-13T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,-0.91
730789,RICHARD RD - WALSALL,2022-12-13T16:40:00.000+00:00,feeder,01,N Current (RMS),A,28.6
730789,RICHARD RD - WALSALL,2022-12-13T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,63.9
730789,RICHARD RD - WALSALL,2022-12-13T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,35.6
730789,RICHARD RD - WALSALL,2022-12-13T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,57.0
730789,RICHARD RD - WALSALL,2022-12-13T16:40:00.000+00:00,transformer,,Temperature,C,6.3
730789,RICHARD RD - WALSALL,2022-12-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
730789,RICHARD RD - WALSALL,2022-12-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
730789,RICHARD RD - WALSALL,2022-12-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
730789,RICHARD RD - WALSALL,2022-12-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
730789,RICHARD RD - WALSALL,2022-12-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
730789,RICHARD RD - WALSALL,2022-12-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
730789,RICHARD RD - WALSALL,2022-12-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.84
730789,RICHARD RD - WALSALL,2022-12-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
730789,RICHARD RD - WALSALL,2022-12-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.85
730789,RICHARD RD - WALSALL,2022-12-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.1
730789,RICHARD RD - WALSALL,2022-12-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.64
730789,RICHARD RD - WALSALL,2022-12-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,9.96
730789,RICHARD RD - WALSALL,2022-12-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,45.5
730789,RICHARD RD - WALSALL,2022-12-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
730789,RICHARD RD - WALSALL,2022-12-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
730789,RICHARD RD - WALSALL,2022-12-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
730789,RICHARD RD - WALSALL,2022-12-13T16:40:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-13T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,6.19
730789,RICHARD RD - WALSALL,2022-12-13T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.63
730789,RICHARD RD - WALSALL,2022-12-13T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
730789,RICHARD RD - WALSALL,2022-12-13T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,-3.43
730789,RICHARD RD - WALSALL,2022-12-13T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,-2.43
730789,RICHARD RD - WALSALL,2022-12-13T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.34
730789,RICHARD RD - WALSALL,2022-12-13T16:30:00.000+00:00,feeder,03,N Current (RMS),A,17.0
730789,RICHARD RD - WALSALL,2022-12-13T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,30.3
730789,RICHARD RD - WALSALL,2022-12-13T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.4
730789,RICHARD RD - WALSALL,2022-12-13T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.3
730789,RICHARD RD - WALSALL,2022-12-13T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730789,RICHARD RD - WALSALL,2022-12-13T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.29
730789,RICHARD RD - WALSALL,2022-12-13T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
730789,RICHARD RD - WALSALL,2022-12-13T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.31
730789,RICHARD RD - WALSALL,2022-12-13T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.09
730789,RICHARD RD - WALSALL,2022-12-13T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.75
730789,RICHARD RD - WALSALL,2022-12-13T16:30:00.000+00:00,feeder,02,N Current (RMS),A,16.0
730789,RICHARD RD - WALSALL,2022-12-13T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,38.8
730789,RICHARD RD - WALSALL,2022-12-13T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.9
730789,RICHARD RD - WALSALL,2022-12-13T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.1
730789,RICHARD RD - WALSALL,2022-12-13T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,13.66
730789,RICHARD RD - WALSALL,2022-12-13T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.15
730789,RICHARD RD - WALSALL,2022-12-13T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-13.5
730789,RICHARD RD - WALSALL,2022-12-13T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,-7.09
730789,RICHARD RD - WALSALL,2022-12-13T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,-4.29
730789,RICHARD RD - WALSALL,2022-12-13T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.32
730789,RICHARD RD - WALSALL,2022-12-13T16:30:00.000+00:00,feeder,01,N Current (RMS),A,29.0
730789,RICHARD RD - WALSALL,2022-12-13T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,64.0
730789,RICHARD RD - WALSALL,2022-12-13T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,34.7
730789,RICHARD RD - WALSALL,2022-12-13T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,57.6
730789,RICHARD RD - WALSALL,2022-12-13T16:30:00.000+00:00,transformer,,Temperature,C,6.3
730789,RICHARD RD - WALSALL,2022-12-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
730789,RICHARD RD - WALSALL,2022-12-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
730789,RICHARD RD - WALSALL,2022-12-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
730789,RICHARD RD - WALSALL,2022-12-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
730789,RICHARD RD - WALSALL,2022-12-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
730789,RICHARD RD - WALSALL,2022-12-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
730789,RICHARD RD - WALSALL,2022-12-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.83
730789,RICHARD RD - WALSALL,2022-12-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.49
730789,RICHARD RD - WALSALL,2022-12-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.26
730789,RICHARD RD - WALSALL,2022-12-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.21
730789,RICHARD RD - WALSALL,2022-12-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.63
730789,RICHARD RD - WALSALL,2022-12-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,7.76
730789,RICHARD RD - WALSALL,2022-12-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,45.1
730789,RICHARD RD - WALSALL,2022-12-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
730789,RICHARD RD - WALSALL,2022-12-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
730789,RICHARD RD - WALSALL,2022-12-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
730789,RICHARD RD - WALSALL,2022-12-13T16:30:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-13T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.86
730789,RICHARD RD - WALSALL,2022-12-13T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
730789,RICHARD RD - WALSALL,2022-12-13T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
730789,RICHARD RD - WALSALL,2022-12-13T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,-2.57
730789,RICHARD RD - WALSALL,2022-12-13T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,-1.94
730789,RICHARD RD - WALSALL,2022-12-13T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.72
730789,RICHARD RD - WALSALL,2022-12-13T16:20:00.000+00:00,feeder,03,N Current (RMS),A,14.7
730789,RICHARD RD - WALSALL,2022-12-13T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.3
730789,RICHARD RD - WALSALL,2022-12-13T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.7
730789,RICHARD RD - WALSALL,2022-12-13T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.3
730789,RICHARD RD - WALSALL,2022-12-13T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.06
730789,RICHARD RD - WALSALL,2022-12-13T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
730789,RICHARD RD - WALSALL,2022-12-13T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
730789,RICHARD RD - WALSALL,2022-12-13T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.21
730789,RICHARD RD - WALSALL,2022-12-13T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.58
730789,RICHARD RD - WALSALL,2022-12-13T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.17
730789,RICHARD RD - WALSALL,2022-12-13T16:20:00.000+00:00,feeder,02,N Current (RMS),A,20.5
730789,RICHARD RD - WALSALL,2022-12-13T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,46.9
730789,RICHARD RD - WALSALL,2022-12-13T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.0
730789,RICHARD RD - WALSALL,2022-12-13T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.0
730789,RICHARD RD - WALSALL,2022-12-13T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,15.74
730789,RICHARD RD - WALSALL,2022-12-13T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.09
730789,RICHARD RD - WALSALL,2022-12-13T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-15.76
730789,RICHARD RD - WALSALL,2022-12-13T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,-8.42
730789,RICHARD RD - WALSALL,2022-12-13T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,-4.28
730789,RICHARD RD - WALSALL,2022-12-13T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.95
730789,RICHARD RD - WALSALL,2022-12-13T16:20:00.000+00:00,feeder,01,N Current (RMS),A,36.9
730789,RICHARD RD - WALSALL,2022-12-13T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,74.1
730789,RICHARD RD - WALSALL,2022-12-13T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,35.3
730789,RICHARD RD - WALSALL,2022-12-13T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,67.0
730789,RICHARD RD - WALSALL,2022-12-13T16:20:00.000+00:00,transformer,,Temperature,C,6.4
730789,RICHARD RD - WALSALL,2022-12-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
730789,RICHARD RD - WALSALL,2022-12-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
730789,RICHARD RD - WALSALL,2022-12-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
730789,RICHARD RD - WALSALL,2022-12-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
730789,RICHARD RD - WALSALL,2022-12-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
730789,RICHARD RD - WALSALL,2022-12-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
730789,RICHARD RD - WALSALL,2022-12-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.66
730789,RICHARD RD - WALSALL,2022-12-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
730789,RICHARD RD - WALSALL,2022-12-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.97
730789,RICHARD RD - WALSALL,2022-12-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,0.22
730789,RICHARD RD - WALSALL,2022-12-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.64
730789,RICHARD RD - WALSALL,2022-12-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,5.94
730789,RICHARD RD - WALSALL,2022-12-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
730789,RICHARD RD - WALSALL,2022-12-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
730789,RICHARD RD - WALSALL,2022-12-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
730789,RICHARD RD - WALSALL,2022-12-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
730789,RICHARD RD - WALSALL,2022-12-13T16:20:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-13T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.78
730789,RICHARD RD - WALSALL,2022-12-13T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.55
730789,RICHARD RD - WALSALL,2022-12-13T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
730789,RICHARD RD - WALSALL,2022-12-13T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,-1.91
730789,RICHARD RD - WALSALL,2022-12-13T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,-2.11
730789,RICHARD RD - WALSALL,2022-12-13T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.03
730789,RICHARD RD - WALSALL,2022-12-13T16:10:00.000+00:00,feeder,03,N Current (RMS),A,14.7
730789,RICHARD RD - WALSALL,2022-12-13T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.1
730789,RICHARD RD - WALSALL,2022-12-13T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.4
730789,RICHARD RD - WALSALL,2022-12-13T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.5
730789,RICHARD RD - WALSALL,2022-12-13T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.25
730789,RICHARD RD - WALSALL,2022-12-13T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.19
730789,RICHARD RD - WALSALL,2022-12-13T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
730789,RICHARD RD - WALSALL,2022-12-13T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.59
730789,RICHARD RD - WALSALL,2022-12-13T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.34
730789,RICHARD RD - WALSALL,2022-12-13T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.71
730789,RICHARD RD - WALSALL,2022-12-13T16:10:00.000+00:00,feeder,02,N Current (RMS),A,15.6
730789,RICHARD RD - WALSALL,2022-12-13T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,39.9
730789,RICHARD RD - WALSALL,2022-12-13T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,14.5
730789,RICHARD RD - WALSALL,2022-12-13T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.3
730789,RICHARD RD - WALSALL,2022-12-13T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,13.12
730789,RICHARD RD - WALSALL,2022-12-13T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.19
730789,RICHARD RD - WALSALL,2022-12-13T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-13.21
730789,RICHARD RD - WALSALL,2022-12-13T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,-7.22
730789,RICHARD RD - WALSALL,2022-12-13T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,-3.65
730789,RICHARD RD - WALSALL,2022-12-13T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.58
730789,RICHARD RD - WALSALL,2022-12-13T16:10:00.000+00:00,feeder,01,N Current (RMS),A,30.8
730789,RICHARD RD - WALSALL,2022-12-13T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,62.6
730789,RICHARD RD - WALSALL,2022-12-13T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,27.8
730789,RICHARD RD - WALSALL,2022-12-13T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,56.5
730789,RICHARD RD - WALSALL,2022-12-13T16:10:00.000+00:00,transformer,,Temperature,C,6.5
730789,RICHARD RD - WALSALL,2022-12-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
730789,RICHARD RD - WALSALL,2022-12-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
730789,RICHARD RD - WALSALL,2022-12-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
730789,RICHARD RD - WALSALL,2022-12-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
730789,RICHARD RD - WALSALL,2022-12-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
730789,RICHARD RD - WALSALL,2022-12-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
730789,RICHARD RD - WALSALL,2022-12-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.15
730789,RICHARD RD - WALSALL,2022-12-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
730789,RICHARD RD - WALSALL,2022-12-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.5
730789,RICHARD RD - WALSALL,2022-12-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,0.45
730789,RICHARD RD - WALSALL,2022-12-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.43
730789,RICHARD RD - WALSALL,2022-12-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,8.32
730789,RICHARD RD - WALSALL,2022-12-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,38.3
730789,RICHARD RD - WALSALL,2022-12-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
730789,RICHARD RD - WALSALL,2022-12-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
730789,RICHARD RD - WALSALL,2022-12-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
730789,RICHARD RD - WALSALL,2022-12-13T16:10:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-13T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.1
730789,RICHARD RD - WALSALL,2022-12-13T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.54
730789,RICHARD RD - WALSALL,2022-12-13T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
730789,RICHARD RD - WALSALL,2022-12-13T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,-1.26
730789,RICHARD RD - WALSALL,2022-12-13T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,-2.02
730789,RICHARD RD - WALSALL,2022-12-13T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.26
730789,RICHARD RD - WALSALL,2022-12-13T16:00:00.000+00:00,feeder,03,N Current (RMS),A,12.1
730789,RICHARD RD - WALSALL,2022-12-13T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.5
730789,RICHARD RD - WALSALL,2022-12-13T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,11.1
730789,RICHARD RD - WALSALL,2022-12-13T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.0
730789,RICHARD RD - WALSALL,2022-12-13T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
730789,RICHARD RD - WALSALL,2022-12-13T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
730789,RICHARD RD - WALSALL,2022-12-13T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
730789,RICHARD RD - WALSALL,2022-12-13T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.65
730789,RICHARD RD - WALSALL,2022-12-13T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.6
730789,RICHARD RD - WALSALL,2022-12-13T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.08
730789,RICHARD RD - WALSALL,2022-12-13T16:00:00.000+00:00,feeder,02,N Current (RMS),A,17.4
730789,RICHARD RD - WALSALL,2022-12-13T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,40.5
730789,RICHARD RD - WALSALL,2022-12-13T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.6
730789,RICHARD RD - WALSALL,2022-12-13T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.7
730789,RICHARD RD - WALSALL,2022-12-13T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,14.65
730789,RICHARD RD - WALSALL,2022-12-13T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.57
730789,RICHARD RD - WALSALL,2022-12-13T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-13.88
730789,RICHARD RD - WALSALL,2022-12-13T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,-6.76
730789,RICHARD RD - WALSALL,2022-12-13T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,-3.7
730789,RICHARD RD - WALSALL,2022-12-13T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.06
730789,RICHARD RD - WALSALL,2022-12-13T16:00:00.000+00:00,feeder,01,N Current (RMS),A,34.6
730789,RICHARD RD - WALSALL,2022-12-13T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,67.8
730789,RICHARD RD - WALSALL,2022-12-13T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,26.5
730789,RICHARD RD - WALSALL,2022-12-13T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,59.6
730789,RICHARD RD - WALSALL,2022-12-13T16:00:00.000+00:00,transformer,,Temperature,C,6.6
730789,RICHARD RD - WALSALL,2022-12-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
730789,RICHARD RD - WALSALL,2022-12-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
730789,RICHARD RD - WALSALL,2022-12-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
730789,RICHARD RD - WALSALL,2022-12-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
730789,RICHARD RD - WALSALL,2022-12-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
730789,RICHARD RD - WALSALL,2022-12-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
730789,RICHARD RD - WALSALL,2022-12-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.4
730789,RICHARD RD - WALSALL,2022-12-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
730789,RICHARD RD - WALSALL,2022-12-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.99
730789,RICHARD RD - WALSALL,2022-12-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,1.63
730789,RICHARD RD - WALSALL,2022-12-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.13
730789,RICHARD RD - WALSALL,2022-12-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,7.28
730789,RICHARD RD - WALSALL,2022-12-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,36.9
730789,RICHARD RD - WALSALL,2022-12-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
730789,RICHARD RD - WALSALL,2022-12-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
730789,RICHARD RD - WALSALL,2022-12-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
730789,RICHARD RD - WALSALL,2022-12-13T16:00:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-13T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.81
730789,RICHARD RD - WALSALL,2022-12-13T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
730789,RICHARD RD - WALSALL,2022-12-13T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
730789,RICHARD RD - WALSALL,2022-12-13T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,-1.76
730789,RICHARD RD - WALSALL,2022-12-13T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,-1.63
730789,RICHARD RD - WALSALL,2022-12-13T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.98
730789,RICHARD RD - WALSALL,2022-12-13T15:50:00.000+00:00,feeder,03,N Current (RMS),A,12.6
730789,RICHARD RD - WALSALL,2022-12-13T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.5
730789,RICHARD RD - WALSALL,2022-12-13T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,8.4
730789,RICHARD RD - WALSALL,2022-12-13T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,9.5
730789,RICHARD RD - WALSALL,2022-12-13T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
730789,RICHARD RD - WALSALL,2022-12-13T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
730789,RICHARD RD - WALSALL,2022-12-13T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
730789,RICHARD RD - WALSALL,2022-12-13T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.7
730789,RICHARD RD - WALSALL,2022-12-13T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.73
730789,RICHARD RD - WALSALL,2022-12-13T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.93
730789,RICHARD RD - WALSALL,2022-12-13T15:50:00.000+00:00,feeder,02,N Current (RMS),A,9.8
730789,RICHARD RD - WALSALL,2022-12-13T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.3
730789,RICHARD RD - WALSALL,2022-12-13T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.7
730789,RICHARD RD - WALSALL,2022-12-13T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.6
730789,RICHARD RD - WALSALL,2022-12-13T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,14.4
730789,RICHARD RD - WALSALL,2022-12-13T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.85
730789,RICHARD RD - WALSALL,2022-12-13T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-13.88
730789,RICHARD RD - WALSALL,2022-12-13T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,-7.15
730789,RICHARD RD - WALSALL,2022-12-13T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,-3.27
730789,RICHARD RD - WALSALL,2022-12-13T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.51
730789,RICHARD RD - WALSALL,2022-12-13T15:50:00.000+00:00,feeder,01,N Current (RMS),A,39.3
730789,RICHARD RD - WALSALL,2022-12-13T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,67.1
730789,RICHARD RD - WALSALL,2022-12-13T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,23.4
730789,RICHARD RD - WALSALL,2022-12-13T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,62.6
730789,RICHARD RD - WALSALL,2022-12-13T15:50:00.000+00:00,transformer,,Temperature,C,6.6
730789,RICHARD RD - WALSALL,2022-12-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
730789,RICHARD RD - WALSALL,2022-12-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
730789,RICHARD RD - WALSALL,2022-12-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
730789,RICHARD RD - WALSALL,2022-12-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
730789,RICHARD RD - WALSALL,2022-12-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
730789,RICHARD RD - WALSALL,2022-12-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
730789,RICHARD RD - WALSALL,2022-12-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.49
730789,RICHARD RD - WALSALL,2022-12-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
730789,RICHARD RD - WALSALL,2022-12-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.8
730789,RICHARD RD - WALSALL,2022-12-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.21
730789,RICHARD RD - WALSALL,2022-12-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.17
730789,RICHARD RD - WALSALL,2022-12-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,7.42
730789,RICHARD RD - WALSALL,2022-12-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
730789,RICHARD RD - WALSALL,2022-12-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
730789,RICHARD RD - WALSALL,2022-12-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
730789,RICHARD RD - WALSALL,2022-12-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
730789,RICHARD RD - WALSALL,2022-12-13T15:50:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-13T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,10.44
730789,RICHARD RD - WALSALL,2022-12-13T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
730789,RICHARD RD - WALSALL,2022-12-13T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.15
730789,RICHARD RD - WALSALL,2022-12-13T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,-5.8
730789,RICHARD RD - WALSALL,2022-12-13T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,-1.89
730789,RICHARD RD - WALSALL,2022-12-13T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.37
730789,RICHARD RD - WALSALL,2022-12-13T15:40:00.000+00:00,feeder,03,N Current (RMS),A,33.2
730789,RICHARD RD - WALSALL,2022-12-13T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,49.5
730789,RICHARD RD - WALSALL,2022-12-13T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.0
