Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730789,RICHARD RD - WALSALL,2022-12-13T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.2
730789,RICHARD RD - WALSALL,2022-12-13T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
730789,RICHARD RD - WALSALL,2022-12-13T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.13
730789,RICHARD RD - WALSALL,2022-12-13T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
730789,RICHARD RD - WALSALL,2022-12-13T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.74
730789,RICHARD RD - WALSALL,2022-12-13T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.41
730789,RICHARD RD - WALSALL,2022-12-13T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.66
730789,RICHARD RD - WALSALL,2022-12-13T15:40:00.000+00:00,feeder,02,N Current (RMS),A,9.5
730789,RICHARD RD - WALSALL,2022-12-13T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.1
730789,RICHARD RD - WALSALL,2022-12-13T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,11.0
730789,RICHARD RD - WALSALL,2022-12-13T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.7
730789,RICHARD RD - WALSALL,2022-12-13T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,14.76
730789,RICHARD RD - WALSALL,2022-12-13T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.21
730789,RICHARD RD - WALSALL,2022-12-13T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-14.86
730789,RICHARD RD - WALSALL,2022-12-13T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,-7.75
730789,RICHARD RD - WALSALL,2022-12-13T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,-3.17
730789,RICHARD RD - WALSALL,2022-12-13T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,-0.98
730789,RICHARD RD - WALSALL,2022-12-13T15:40:00.000+00:00,feeder,01,N Current (RMS),A,38.9
730789,RICHARD RD - WALSALL,2022-12-13T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,69.5
730789,RICHARD RD - WALSALL,2022-12-13T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.6
730789,RICHARD RD - WALSALL,2022-12-13T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,63.3
730789,RICHARD RD - WALSALL,2022-12-13T15:40:00.000+00:00,transformer,,Temperature,C,6.7
730789,RICHARD RD - WALSALL,2022-12-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
730789,RICHARD RD - WALSALL,2022-12-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
730789,RICHARD RD - WALSALL,2022-12-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
730789,RICHARD RD - WALSALL,2022-12-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
730789,RICHARD RD - WALSALL,2022-12-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
730789,RICHARD RD - WALSALL,2022-12-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
730789,RICHARD RD - WALSALL,2022-12-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.52
730789,RICHARD RD - WALSALL,2022-12-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
730789,RICHARD RD - WALSALL,2022-12-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.97
730789,RICHARD RD - WALSALL,2022-12-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.82
730789,RICHARD RD - WALSALL,2022-12-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.65
730789,RICHARD RD - WALSALL,2022-12-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,4.05
730789,RICHARD RD - WALSALL,2022-12-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,70.5
730789,RICHARD RD - WALSALL,2022-12-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
730789,RICHARD RD - WALSALL,2022-12-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
730789,RICHARD RD - WALSALL,2022-12-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
730789,RICHARD RD - WALSALL,2022-12-13T15:40:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-13T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,11.34
730789,RICHARD RD - WALSALL,2022-12-13T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
730789,RICHARD RD - WALSALL,2022-12-13T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
730789,RICHARD RD - WALSALL,2022-12-13T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,-6.43
730789,RICHARD RD - WALSALL,2022-12-13T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,-1.75
730789,RICHARD RD - WALSALL,2022-12-13T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.95
730789,RICHARD RD - WALSALL,2022-12-13T15:30:00.000+00:00,feeder,03,N Current (RMS),A,37.7
730789,RICHARD RD - WALSALL,2022-12-13T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,53.9
730789,RICHARD RD - WALSALL,2022-12-13T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,8.4
730789,RICHARD RD - WALSALL,2022-12-13T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.4
730789,RICHARD RD - WALSALL,2022-12-13T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
730789,RICHARD RD - WALSALL,2022-12-13T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.2
730789,RICHARD RD - WALSALL,2022-12-13T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
730789,RICHARD RD - WALSALL,2022-12-13T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.68
730789,RICHARD RD - WALSALL,2022-12-13T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.04
730789,RICHARD RD - WALSALL,2022-12-13T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.38
730789,RICHARD RD - WALSALL,2022-12-13T15:30:00.000+00:00,feeder,02,N Current (RMS),A,9.4
730789,RICHARD RD - WALSALL,2022-12-13T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.2
730789,RICHARD RD - WALSALL,2022-12-13T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.7
730789,RICHARD RD - WALSALL,2022-12-13T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.5
730789,RICHARD RD - WALSALL,2022-12-13T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,12.57
730789,RICHARD RD - WALSALL,2022-12-13T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.45
730789,RICHARD RD - WALSALL,2022-12-13T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-12.73
730789,RICHARD RD - WALSALL,2022-12-13T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,-6.51
730789,RICHARD RD - WALSALL,2022-12-13T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,-2.6
730789,RICHARD RD - WALSALL,2022-12-13T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.39
730789,RICHARD RD - WALSALL,2022-12-13T15:30:00.000+00:00,feeder,01,N Current (RMS),A,36.1
730789,RICHARD RD - WALSALL,2022-12-13T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,59.3
730789,RICHARD RD - WALSALL,2022-12-13T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,19.4
730789,RICHARD RD - WALSALL,2022-12-13T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,57.0
730789,RICHARD RD - WALSALL,2022-12-13T15:30:00.000+00:00,transformer,,Temperature,C,6.7
730789,RICHARD RD - WALSALL,2022-12-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
730789,RICHARD RD - WALSALL,2022-12-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
730789,RICHARD RD - WALSALL,2022-12-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
730789,RICHARD RD - WALSALL,2022-12-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
730789,RICHARD RD - WALSALL,2022-12-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
730789,RICHARD RD - WALSALL,2022-12-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
730789,RICHARD RD - WALSALL,2022-12-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.01
730789,RICHARD RD - WALSALL,2022-12-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
730789,RICHARD RD - WALSALL,2022-12-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.35
730789,RICHARD RD - WALSALL,2022-12-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.25
730789,RICHARD RD - WALSALL,2022-12-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.31
730789,RICHARD RD - WALSALL,2022-12-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,7.73
730789,RICHARD RD - WALSALL,2022-12-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,73.3
730789,RICHARD RD - WALSALL,2022-12-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
730789,RICHARD RD - WALSALL,2022-12-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
730789,RICHARD RD - WALSALL,2022-12-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
730789,RICHARD RD - WALSALL,2022-12-13T15:30:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-13T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,5.24
730789,RICHARD RD - WALSALL,2022-12-13T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
730789,RICHARD RD - WALSALL,2022-12-13T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
730789,RICHARD RD - WALSALL,2022-12-13T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,-2.68
730789,RICHARD RD - WALSALL,2022-12-13T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,-1.56
730789,RICHARD RD - WALSALL,2022-12-13T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.96
730789,RICHARD RD - WALSALL,2022-12-13T15:20:00.000+00:00,feeder,03,N Current (RMS),A,19.4
730789,RICHARD RD - WALSALL,2022-12-13T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.9
730789,RICHARD RD - WALSALL,2022-12-13T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,8.6
730789,RICHARD RD - WALSALL,2022-12-13T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.7
730789,RICHARD RD - WALSALL,2022-12-13T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
730789,RICHARD RD - WALSALL,2022-12-13T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.11
730789,RICHARD RD - WALSALL,2022-12-13T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
730789,RICHARD RD - WALSALL,2022-12-13T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.26
730789,RICHARD RD - WALSALL,2022-12-13T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.58
730789,RICHARD RD - WALSALL,2022-12-13T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.91
730789,RICHARD RD - WALSALL,2022-12-13T15:20:00.000+00:00,feeder,02,N Current (RMS),A,8.5
730789,RICHARD RD - WALSALL,2022-12-13T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.1
730789,RICHARD RD - WALSALL,2022-12-13T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,11.2
730789,RICHARD RD - WALSALL,2022-12-13T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.1
730789,RICHARD RD - WALSALL,2022-12-13T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,10.38
730789,RICHARD RD - WALSALL,2022-12-13T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.22
730789,RICHARD RD - WALSALL,2022-12-13T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-10.57
730789,RICHARD RD - WALSALL,2022-12-13T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,-5.0
730789,RICHARD RD - WALSALL,2022-12-13T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,-3.61
730789,RICHARD RD - WALSALL,2022-12-13T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,-1.2
730789,RICHARD RD - WALSALL,2022-12-13T15:20:00.000+00:00,feeder,01,N Current (RMS),A,26.3
730789,RICHARD RD - WALSALL,2022-12-13T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,49.0
730789,RICHARD RD - WALSALL,2022-12-13T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,27.9
730789,RICHARD RD - WALSALL,2022-12-13T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,46.7
730789,RICHARD RD - WALSALL,2022-12-13T15:20:00.000+00:00,transformer,,Temperature,C,6.8
730789,RICHARD RD - WALSALL,2022-12-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
730789,RICHARD RD - WALSALL,2022-12-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
730789,RICHARD RD - WALSALL,2022-12-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
730789,RICHARD RD - WALSALL,2022-12-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
730789,RICHARD RD - WALSALL,2022-12-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
730789,RICHARD RD - WALSALL,2022-12-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
730789,RICHARD RD - WALSALL,2022-12-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.7
730789,RICHARD RD - WALSALL,2022-12-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
730789,RICHARD RD - WALSALL,2022-12-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.89
730789,RICHARD RD - WALSALL,2022-12-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.42
730789,RICHARD RD - WALSALL,2022-12-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.59
730789,RICHARD RD - WALSALL,2022-12-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,6.67
730789,RICHARD RD - WALSALL,2022-12-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,43.3
730789,RICHARD RD - WALSALL,2022-12-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
730789,RICHARD RD - WALSALL,2022-12-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
730789,RICHARD RD - WALSALL,2022-12-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
730789,RICHARD RD - WALSALL,2022-12-13T15:20:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-13T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.25
730789,RICHARD RD - WALSALL,2022-12-13T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
730789,RICHARD RD - WALSALL,2022-12-13T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
730789,RICHARD RD - WALSALL,2022-12-13T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,-1.4
730789,RICHARD RD - WALSALL,2022-12-13T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,-1.44
730789,RICHARD RD - WALSALL,2022-12-13T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.25
730789,RICHARD RD - WALSALL,2022-12-13T15:10:00.000+00:00,feeder,03,N Current (RMS),A,10.2
730789,RICHARD RD - WALSALL,2022-12-13T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.5
730789,RICHARD RD - WALSALL,2022-12-13T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,7.7
730789,RICHARD RD - WALSALL,2022-12-13T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.1
730789,RICHARD RD - WALSALL,2022-12-13T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
730789,RICHARD RD - WALSALL,2022-12-13T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
730789,RICHARD RD - WALSALL,2022-12-13T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
730789,RICHARD RD - WALSALL,2022-12-13T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.97
730789,RICHARD RD - WALSALL,2022-12-13T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.21
730789,RICHARD RD - WALSALL,2022-12-13T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.68
730789,RICHARD RD - WALSALL,2022-12-13T15:10:00.000+00:00,feeder,02,N Current (RMS),A,12.5
730789,RICHARD RD - WALSALL,2022-12-13T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.0
730789,RICHARD RD - WALSALL,2022-12-13T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.1
730789,RICHARD RD - WALSALL,2022-12-13T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.1
730789,RICHARD RD - WALSALL,2022-12-13T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,10.95
730789,RICHARD RD - WALSALL,2022-12-13T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.9
730789,RICHARD RD - WALSALL,2022-12-13T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-11.11
730789,RICHARD RD - WALSALL,2022-12-13T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,-5.36
730789,RICHARD RD - WALSALL,2022-12-13T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,-2.9
730789,RICHARD RD - WALSALL,2022-12-13T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,-1.04
730789,RICHARD RD - WALSALL,2022-12-13T15:10:00.000+00:00,feeder,01,N Current (RMS),A,28.9
730789,RICHARD RD - WALSALL,2022-12-13T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,51.6
730789,RICHARD RD - WALSALL,2022-12-13T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,21.7
730789,RICHARD RD - WALSALL,2022-12-13T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,48.6
730789,RICHARD RD - WALSALL,2022-12-13T15:10:00.000+00:00,transformer,,Temperature,C,6.9
730789,RICHARD RD - WALSALL,2022-12-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
730789,RICHARD RD - WALSALL,2022-12-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
730789,RICHARD RD - WALSALL,2022-12-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
730789,RICHARD RD - WALSALL,2022-12-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
730789,RICHARD RD - WALSALL,2022-12-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
730789,RICHARD RD - WALSALL,2022-12-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
730789,RICHARD RD - WALSALL,2022-12-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.24
730789,RICHARD RD - WALSALL,2022-12-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
730789,RICHARD RD - WALSALL,2022-12-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.4
730789,RICHARD RD - WALSALL,2022-12-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.78
730789,RICHARD RD - WALSALL,2022-12-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.13
730789,RICHARD RD - WALSALL,2022-12-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,3.89
730789,RICHARD RD - WALSALL,2022-12-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,47.7
730789,RICHARD RD - WALSALL,2022-12-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
730789,RICHARD RD - WALSALL,2022-12-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
730789,RICHARD RD - WALSALL,2022-12-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
730789,RICHARD RD - WALSALL,2022-12-13T15:10:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-13T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.02
730789,RICHARD RD - WALSALL,2022-12-13T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
730789,RICHARD RD - WALSALL,2022-12-13T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
730789,RICHARD RD - WALSALL,2022-12-13T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,-1.35
730789,RICHARD RD - WALSALL,2022-12-13T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,-1.25
730789,RICHARD RD - WALSALL,2022-12-13T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.65
730789,RICHARD RD - WALSALL,2022-12-13T15:00:00.000+00:00,feeder,03,N Current (RMS),A,13.6
730789,RICHARD RD - WALSALL,2022-12-13T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.5
730789,RICHARD RD - WALSALL,2022-12-13T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,6.0
730789,RICHARD RD - WALSALL,2022-12-13T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.9
730789,RICHARD RD - WALSALL,2022-12-13T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
730789,RICHARD RD - WALSALL,2022-12-13T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
730789,RICHARD RD - WALSALL,2022-12-13T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
730789,RICHARD RD - WALSALL,2022-12-13T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.35
730789,RICHARD RD - WALSALL,2022-12-13T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.26
730789,RICHARD RD - WALSALL,2022-12-13T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.84
730789,RICHARD RD - WALSALL,2022-12-13T15:00:00.000+00:00,feeder,02,N Current (RMS),A,12.6
730789,RICHARD RD - WALSALL,2022-12-13T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.9
730789,RICHARD RD - WALSALL,2022-12-13T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.9
730789,RICHARD RD - WALSALL,2022-12-13T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.6
730789,RICHARD RD - WALSALL,2022-12-13T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,12.75
730789,RICHARD RD - WALSALL,2022-12-13T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.5
730789,RICHARD RD - WALSALL,2022-12-13T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-12.94
730789,RICHARD RD - WALSALL,2022-12-13T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,-6.31
730789,RICHARD RD - WALSALL,2022-12-13T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,-3.0
730789,RICHARD RD - WALSALL,2022-12-13T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,-3.0
730789,RICHARD RD - WALSALL,2022-12-13T15:00:00.000+00:00,feeder,01,N Current (RMS),A,35.4
730789,RICHARD RD - WALSALL,2022-12-13T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,59.8
730789,RICHARD RD - WALSALL,2022-12-13T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,24.6
730789,RICHARD RD - WALSALL,2022-12-13T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,56.3
730789,RICHARD RD - WALSALL,2022-12-13T15:00:00.000+00:00,transformer,,Temperature,C,6.9
730789,RICHARD RD - WALSALL,2022-12-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
730789,RICHARD RD - WALSALL,2022-12-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
730789,RICHARD RD - WALSALL,2022-12-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
730789,RICHARD RD - WALSALL,2022-12-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
730789,RICHARD RD - WALSALL,2022-12-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
730789,RICHARD RD - WALSALL,2022-12-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
730789,RICHARD RD - WALSALL,2022-12-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.82
730789,RICHARD RD - WALSALL,2022-12-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
730789,RICHARD RD - WALSALL,2022-12-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.79
730789,RICHARD RD - WALSALL,2022-12-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.32
730789,RICHARD RD - WALSALL,2022-12-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,1.01
730789,RICHARD RD - WALSALL,2022-12-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,3.49
730789,RICHARD RD - WALSALL,2022-12-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
730789,RICHARD RD - WALSALL,2022-12-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
730789,RICHARD RD - WALSALL,2022-12-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
730789,RICHARD RD - WALSALL,2022-12-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
730789,RICHARD RD - WALSALL,2022-12-13T15:00:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-13T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.89
730789,RICHARD RD - WALSALL,2022-12-13T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
730789,RICHARD RD - WALSALL,2022-12-13T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
730789,RICHARD RD - WALSALL,2022-12-13T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,-1.89
730789,RICHARD RD - WALSALL,2022-12-13T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,-1.2
730789,RICHARD RD - WALSALL,2022-12-13T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.85
730789,RICHARD RD - WALSALL,2022-12-13T14:50:00.000+00:00,feeder,03,N Current (RMS),A,12.3
730789,RICHARD RD - WALSALL,2022-12-13T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.4
730789,RICHARD RD - WALSALL,2022-12-13T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,5.8
730789,RICHARD RD - WALSALL,2022-12-13T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,8.9
730789,RICHARD RD - WALSALL,2022-12-13T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
730789,RICHARD RD - WALSALL,2022-12-13T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
730789,RICHARD RD - WALSALL,2022-12-13T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
730789,RICHARD RD - WALSALL,2022-12-13T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.94
730789,RICHARD RD - WALSALL,2022-12-13T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.03
730789,RICHARD RD - WALSALL,2022-12-13T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.66
730789,RICHARD RD - WALSALL,2022-12-13T14:50:00.000+00:00,feeder,02,N Current (RMS),A,12.9
730789,RICHARD RD - WALSALL,2022-12-13T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.9
730789,RICHARD RD - WALSALL,2022-12-13T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.7
730789,RICHARD RD - WALSALL,2022-12-13T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.5
730789,RICHARD RD - WALSALL,2022-12-13T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,11.8
730789,RICHARD RD - WALSALL,2022-12-13T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.66
730789,RICHARD RD - WALSALL,2022-12-13T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-11.66
730789,RICHARD RD - WALSALL,2022-12-13T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,-5.53
730789,RICHARD RD - WALSALL,2022-12-13T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,-3.37
730789,RICHARD RD - WALSALL,2022-12-13T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,-2.12
730789,RICHARD RD - WALSALL,2022-12-13T14:50:00.000+00:00,feeder,01,N Current (RMS),A,32.2
730789,RICHARD RD - WALSALL,2022-12-13T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,56.0
730789,RICHARD RD - WALSALL,2022-12-13T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,25.6
730789,RICHARD RD - WALSALL,2022-12-13T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,51.8
730789,RICHARD RD - WALSALL,2022-12-13T14:50:00.000+00:00,transformer,,Temperature,C,6.9
730789,RICHARD RD - WALSALL,2022-12-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
730789,RICHARD RD - WALSALL,2022-12-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
730789,RICHARD RD - WALSALL,2022-12-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
730789,RICHARD RD - WALSALL,2022-12-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
730789,RICHARD RD - WALSALL,2022-12-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
730789,RICHARD RD - WALSALL,2022-12-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
730789,RICHARD RD - WALSALL,2022-12-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.95
730789,RICHARD RD - WALSALL,2022-12-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
730789,RICHARD RD - WALSALL,2022-12-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.63
730789,RICHARD RD - WALSALL,2022-12-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.48
730789,RICHARD RD - WALSALL,2022-12-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,0.46
730789,RICHARD RD - WALSALL,2022-12-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,2.4
730789,RICHARD RD - WALSALL,2022-12-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
730789,RICHARD RD - WALSALL,2022-12-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
730789,RICHARD RD - WALSALL,2022-12-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
730789,RICHARD RD - WALSALL,2022-12-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
730789,RICHARD RD - WALSALL,2022-12-13T14:50:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-13T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.12
730789,RICHARD RD - WALSALL,2022-12-13T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
730789,RICHARD RD - WALSALL,2022-12-13T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
730789,RICHARD RD - WALSALL,2022-12-13T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.73
730789,RICHARD RD - WALSALL,2022-12-13T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,-1.18
730789,RICHARD RD - WALSALL,2022-12-13T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.42
730789,RICHARD RD - WALSALL,2022-12-13T14:40:00.000+00:00,feeder,03,N Current (RMS),A,13.5
730789,RICHARD RD - WALSALL,2022-12-13T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,9.9
730789,RICHARD RD - WALSALL,2022-12-13T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,5.8
730789,RICHARD RD - WALSALL,2022-12-13T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.5
730789,RICHARD RD - WALSALL,2022-12-13T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
730789,RICHARD RD - WALSALL,2022-12-13T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
730789,RICHARD RD - WALSALL,2022-12-13T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
730789,RICHARD RD - WALSALL,2022-12-13T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.59
730789,RICHARD RD - WALSALL,2022-12-13T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.94
730789,RICHARD RD - WALSALL,2022-12-13T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.96
730789,RICHARD RD - WALSALL,2022-12-13T14:40:00.000+00:00,feeder,02,N Current (RMS),A,15.8
730789,RICHARD RD - WALSALL,2022-12-13T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,32.0
730789,RICHARD RD - WALSALL,2022-12-13T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.8
730789,RICHARD RD - WALSALL,2022-12-13T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.0
730789,RICHARD RD - WALSALL,2022-12-13T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,8.21
730789,RICHARD RD - WALSALL,2022-12-13T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.6
730789,RICHARD RD - WALSALL,2022-12-13T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-7.78
730789,RICHARD RD - WALSALL,2022-12-13T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,-3.01
730789,RICHARD RD - WALSALL,2022-12-13T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,-3.32
730789,RICHARD RD - WALSALL,2022-12-13T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,-0.36
730789,RICHARD RD - WALSALL,2022-12-13T14:40:00.000+00:00,feeder,01,N Current (RMS),A,17.7
730789,RICHARD RD - WALSALL,2022-12-13T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,36.7
730789,RICHARD RD - WALSALL,2022-12-13T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,25.4
730789,RICHARD RD - WALSALL,2022-12-13T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,33.7
730789,RICHARD RD - WALSALL,2022-12-13T14:40:00.000+00:00,transformer,,Temperature,C,7.0
730789,RICHARD RD - WALSALL,2022-12-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
730789,RICHARD RD - WALSALL,2022-12-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
730789,RICHARD RD - WALSALL,2022-12-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
730789,RICHARD RD - WALSALL,2022-12-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
730789,RICHARD RD - WALSALL,2022-12-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
730789,RICHARD RD - WALSALL,2022-12-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
730789,RICHARD RD - WALSALL,2022-12-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.89
730789,RICHARD RD - WALSALL,2022-12-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
730789,RICHARD RD - WALSALL,2022-12-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.86
730789,RICHARD RD - WALSALL,2022-12-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,3.85
730789,RICHARD RD - WALSALL,2022-12-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,0.45
730789,RICHARD RD - WALSALL,2022-12-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,7.02
730789,RICHARD RD - WALSALL,2022-12-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,29.2
730789,RICHARD RD - WALSALL,2022-12-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
730789,RICHARD RD - WALSALL,2022-12-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
730789,RICHARD RD - WALSALL,2022-12-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
730789,RICHARD RD - WALSALL,2022-12-13T14:40:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-13T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.03
730789,RICHARD RD - WALSALL,2022-12-13T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
730789,RICHARD RD - WALSALL,2022-12-13T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
730789,RICHARD RD - WALSALL,2022-12-13T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,-1.37
730789,RICHARD RD - WALSALL,2022-12-13T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,-1.26
730789,RICHARD RD - WALSALL,2022-12-13T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.36
730789,RICHARD RD - WALSALL,2022-12-13T14:30:00.000+00:00,feeder,03,N Current (RMS),A,11.9
730789,RICHARD RD - WALSALL,2022-12-13T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.7
730789,RICHARD RD - WALSALL,2022-12-13T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,5.9
730789,RICHARD RD - WALSALL,2022-12-13T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,6.9
730789,RICHARD RD - WALSALL,2022-12-13T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
730789,RICHARD RD - WALSALL,2022-12-13T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
730789,RICHARD RD - WALSALL,2022-12-13T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
730789,RICHARD RD - WALSALL,2022-12-13T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.46
730789,RICHARD RD - WALSALL,2022-12-13T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.8
730789,RICHARD RD - WALSALL,2022-12-13T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.46
730789,RICHARD RD - WALSALL,2022-12-13T14:30:00.000+00:00,feeder,02,N Current (RMS),A,12.8
730789,RICHARD RD - WALSALL,2022-12-13T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.3
730789,RICHARD RD - WALSALL,2022-12-13T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.3
730789,RICHARD RD - WALSALL,2022-12-13T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.2
730789,RICHARD RD - WALSALL,2022-12-13T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,9.16
730789,RICHARD RD - WALSALL,2022-12-13T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.45
730789,RICHARD RD - WALSALL,2022-12-13T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-8.95
730789,RICHARD RD - WALSALL,2022-12-13T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,-3.74
730789,RICHARD RD - WALSALL,2022-12-13T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,-2.94
730789,RICHARD RD - WALSALL,2022-12-13T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.77
730789,RICHARD RD - WALSALL,2022-12-13T14:30:00.000+00:00,feeder,01,N Current (RMS),A,22.0
730789,RICHARD RD - WALSALL,2022-12-13T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,41.6
730789,RICHARD RD - WALSALL,2022-12-13T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,20.4
730789,RICHARD RD - WALSALL,2022-12-13T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,38.7
730789,RICHARD RD - WALSALL,2022-12-13T14:30:00.000+00:00,transformer,,Temperature,C,7.1
730789,RICHARD RD - WALSALL,2022-12-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
730789,RICHARD RD - WALSALL,2022-12-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
730789,RICHARD RD - WALSALL,2022-12-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
730789,RICHARD RD - WALSALL,2022-12-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
730789,RICHARD RD - WALSALL,2022-12-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
730789,RICHARD RD - WALSALL,2022-12-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
730789,RICHARD RD - WALSALL,2022-12-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.67
730789,RICHARD RD - WALSALL,2022-12-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
730789,RICHARD RD - WALSALL,2022-12-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.37
730789,RICHARD RD - WALSALL,2022-12-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,0.35
730789,RICHARD RD - WALSALL,2022-12-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.39
730789,RICHARD RD - WALSALL,2022-12-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,3.05
730789,RICHARD RD - WALSALL,2022-12-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
730789,RICHARD RD - WALSALL,2022-12-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
730789,RICHARD RD - WALSALL,2022-12-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
730789,RICHARD RD - WALSALL,2022-12-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
730789,RICHARD RD - WALSALL,2022-12-13T14:30:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-13T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.85
730789,RICHARD RD - WALSALL,2022-12-13T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
730789,RICHARD RD - WALSALL,2022-12-13T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
730789,RICHARD RD - WALSALL,2022-12-13T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.52
730789,RICHARD RD - WALSALL,2022-12-13T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,-1.41
730789,RICHARD RD - WALSALL,2022-12-13T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.69
730789,RICHARD RD - WALSALL,2022-12-13T14:20:00.000+00:00,feeder,03,N Current (RMS),A,10.8
730789,RICHARD RD - WALSALL,2022-12-13T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,8.8
730789,RICHARD RD - WALSALL,2022-12-13T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,6.8
730789,RICHARD RD - WALSALL,2022-12-13T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.1
730789,RICHARD RD - WALSALL,2022-12-13T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
730789,RICHARD RD - WALSALL,2022-12-13T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
730789,RICHARD RD - WALSALL,2022-12-13T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
730789,RICHARD RD - WALSALL,2022-12-13T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.83
730789,RICHARD RD - WALSALL,2022-12-13T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.26
730789,RICHARD RD - WALSALL,2022-12-13T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.65
730789,RICHARD RD - WALSALL,2022-12-13T14:20:00.000+00:00,feeder,02,N Current (RMS),A,11.2
730789,RICHARD RD - WALSALL,2022-12-13T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.5
730789,RICHARD RD - WALSALL,2022-12-13T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,14.3
730789,RICHARD RD - WALSALL,2022-12-13T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,17.4
730789,RICHARD RD - WALSALL,2022-12-13T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,12.95
730789,RICHARD RD - WALSALL,2022-12-13T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.01
730789,RICHARD RD - WALSALL,2022-12-13T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-12.91
730789,RICHARD RD - WALSALL,2022-12-13T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,-6.56
730789,RICHARD RD - WALSALL,2022-12-13T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,-2.51
730789,RICHARD RD - WALSALL,2022-12-13T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,-3.52
730789,RICHARD RD - WALSALL,2022-12-13T14:20:00.000+00:00,feeder,01,N Current (RMS),A,37.9
730789,RICHARD RD - WALSALL,2022-12-13T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,61.3
730789,RICHARD RD - WALSALL,2022-12-13T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,17.6
730789,RICHARD RD - WALSALL,2022-12-13T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,57.2
730789,RICHARD RD - WALSALL,2022-12-13T14:20:00.000+00:00,transformer,,Temperature,C,7.1
730789,RICHARD RD - WALSALL,2022-12-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
730789,RICHARD RD - WALSALL,2022-12-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
730789,RICHARD RD - WALSALL,2022-12-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
730789,RICHARD RD - WALSALL,2022-12-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
730789,RICHARD RD - WALSALL,2022-12-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
730789,RICHARD RD - WALSALL,2022-12-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
730789,RICHARD RD - WALSALL,2022-12-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.92
730789,RICHARD RD - WALSALL,2022-12-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
730789,RICHARD RD - WALSALL,2022-12-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.14
730789,RICHARD RD - WALSALL,2022-12-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.24
730789,RICHARD RD - WALSALL,2022-12-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.66
730789,RICHARD RD - WALSALL,2022-12-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,2.81
730789,RICHARD RD - WALSALL,2022-12-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,47.3
730789,RICHARD RD - WALSALL,2022-12-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
730789,RICHARD RD - WALSALL,2022-12-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
730789,RICHARD RD - WALSALL,2022-12-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
730789,RICHARD RD - WALSALL,2022-12-13T14:20:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-13T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.4
730789,RICHARD RD - WALSALL,2022-12-13T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
730789,RICHARD RD - WALSALL,2022-12-13T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
730789,RICHARD RD - WALSALL,2022-12-13T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.92
730789,RICHARD RD - WALSALL,2022-12-13T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,-1.3
730789,RICHARD RD - WALSALL,2022-12-13T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.07
730789,RICHARD RD - WALSALL,2022-12-13T14:10:00.000+00:00,feeder,03,N Current (RMS),A,9.8
730789,RICHARD RD - WALSALL,2022-12-13T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.7
730789,RICHARD RD - WALSALL,2022-12-13T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,6.1
730789,RICHARD RD - WALSALL,2022-12-13T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,9.8
730789,RICHARD RD - WALSALL,2022-12-13T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
730789,RICHARD RD - WALSALL,2022-12-13T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
730789,RICHARD RD - WALSALL,2022-12-13T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
730789,RICHARD RD - WALSALL,2022-12-13T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.4
730789,RICHARD RD - WALSALL,2022-12-13T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.75
730789,RICHARD RD - WALSALL,2022-12-13T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.65
730789,RICHARD RD - WALSALL,2022-12-13T14:10:00.000+00:00,feeder,02,N Current (RMS),A,9.8
730789,RICHARD RD - WALSALL,2022-12-13T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.4
730789,RICHARD RD - WALSALL,2022-12-13T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,12.8
730789,RICHARD RD - WALSALL,2022-12-13T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.0
730789,RICHARD RD - WALSALL,2022-12-13T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,16.88
730789,RICHARD RD - WALSALL,2022-12-13T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.46
730789,RICHARD RD - WALSALL,2022-12-13T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-16.8
730789,RICHARD RD - WALSALL,2022-12-13T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,-9.03
730789,RICHARD RD - WALSALL,2022-12-13T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,-2.55
730789,RICHARD RD - WALSALL,2022-12-13T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,-5.68
730789,RICHARD RD - WALSALL,2022-12-13T14:10:00.000+00:00,feeder,01,N Current (RMS),A,50.4
730789,RICHARD RD - WALSALL,2022-12-13T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,78.8
730789,RICHARD RD - WALSALL,2022-12-13T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,19.6
730789,RICHARD RD - WALSALL,2022-12-13T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,73.4
730789,RICHARD RD - WALSALL,2022-12-13T14:10:00.000+00:00,transformer,,Temperature,C,7.1
730789,RICHARD RD - WALSALL,2022-12-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
730789,RICHARD RD - WALSALL,2022-12-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
730789,RICHARD RD - WALSALL,2022-12-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
730789,RICHARD RD - WALSALL,2022-12-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
730789,RICHARD RD - WALSALL,2022-12-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
730789,RICHARD RD - WALSALL,2022-12-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
730789,RICHARD RD - WALSALL,2022-12-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.33
730789,RICHARD RD - WALSALL,2022-12-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
730789,RICHARD RD - WALSALL,2022-12-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.06
730789,RICHARD RD - WALSALL,2022-12-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.55
730789,RICHARD RD - WALSALL,2022-12-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.09
730789,RICHARD RD - WALSALL,2022-12-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.96
730789,RICHARD RD - WALSALL,2022-12-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,60.9
730789,RICHARD RD - WALSALL,2022-12-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
730789,RICHARD RD - WALSALL,2022-12-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
730789,RICHARD RD - WALSALL,2022-12-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
730789,RICHARD RD - WALSALL,2022-12-13T14:10:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-13T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.6
730789,RICHARD RD - WALSALL,2022-12-13T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.11
730789,RICHARD RD - WALSALL,2022-12-13T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
730789,RICHARD RD - WALSALL,2022-12-13T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.84
730789,RICHARD RD - WALSALL,2022-12-13T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,-1.25
730789,RICHARD RD - WALSALL,2022-12-13T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.47
730789,RICHARD RD - WALSALL,2022-12-13T14:00:00.000+00:00,feeder,03,N Current (RMS),A,17.6
730789,RICHARD RD - WALSALL,2022-12-13T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.7
730789,RICHARD RD - WALSALL,2022-12-13T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,5.9
730789,RICHARD RD - WALSALL,2022-12-13T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,23.5
730789,RICHARD RD - WALSALL,2022-12-13T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
730789,RICHARD RD - WALSALL,2022-12-13T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
730789,RICHARD RD - WALSALL,2022-12-13T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
730789,RICHARD RD - WALSALL,2022-12-13T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.34
730789,RICHARD RD - WALSALL,2022-12-13T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.05
730789,RICHARD RD - WALSALL,2022-12-13T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.93
730789,RICHARD RD - WALSALL,2022-12-13T14:00:00.000+00:00,feeder,02,N Current (RMS),A,9.9
730789,RICHARD RD - WALSALL,2022-12-13T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.5
730789,RICHARD RD - WALSALL,2022-12-13T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,13.7
730789,RICHARD RD - WALSALL,2022-12-13T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.1
730789,RICHARD RD - WALSALL,2022-12-13T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,15.49
730789,RICHARD RD - WALSALL,2022-12-13T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.85
730789,RICHARD RD - WALSALL,2022-12-13T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-15.17
730789,RICHARD RD - WALSALL,2022-12-13T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,-8.3
730789,RICHARD RD - WALSALL,2022-12-13T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,-2.64
730789,RICHARD RD - WALSALL,2022-12-13T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,-4.89
730789,RICHARD RD - WALSALL,2022-12-13T14:00:00.000+00:00,feeder,01,N Current (RMS),A,44.2
730789,RICHARD RD - WALSALL,2022-12-13T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,72.6
730789,RICHARD RD - WALSALL,2022-12-13T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,20.6
730789,RICHARD RD - WALSALL,2022-12-13T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,66.2
730789,RICHARD RD - WALSALL,2022-12-13T14:00:00.000+00:00,transformer,,Temperature,C,7.1
730789,RICHARD RD - WALSALL,2022-12-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
730789,RICHARD RD - WALSALL,2022-12-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
730789,RICHARD RD - WALSALL,2022-12-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
730789,RICHARD RD - WALSALL,2022-12-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
730789,RICHARD RD - WALSALL,2022-12-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
730789,RICHARD RD - WALSALL,2022-12-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
730789,RICHARD RD - WALSALL,2022-12-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.28
730789,RICHARD RD - WALSALL,2022-12-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
730789,RICHARD RD - WALSALL,2022-12-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.07
730789,RICHARD RD - WALSALL,2022-12-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.8
730789,RICHARD RD - WALSALL,2022-12-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.84
730789,RICHARD RD - WALSALL,2022-12-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,3.51
730789,RICHARD RD - WALSALL,2022-12-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
