Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730789,RICHARD RD - WALSALL,2022-12-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
730789,RICHARD RD - WALSALL,2022-12-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
730789,RICHARD RD - WALSALL,2022-12-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
730789,RICHARD RD - WALSALL,2022-12-13T14:00:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-13T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.11
730789,RICHARD RD - WALSALL,2022-12-13T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.23
730789,RICHARD RD - WALSALL,2022-12-13T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
730789,RICHARD RD - WALSALL,2022-12-13T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.61
730789,RICHARD RD - WALSALL,2022-12-13T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,-1.22
730789,RICHARD RD - WALSALL,2022-12-13T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.91
730789,RICHARD RD - WALSALL,2022-12-13T13:50:00.000+00:00,feeder,03,N Current (RMS),A,9.7
730789,RICHARD RD - WALSALL,2022-12-13T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,10.8
730789,RICHARD RD - WALSALL,2022-12-13T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,6.2
730789,RICHARD RD - WALSALL,2022-12-13T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,9.5
730789,RICHARD RD - WALSALL,2022-12-13T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
730789,RICHARD RD - WALSALL,2022-12-13T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
730789,RICHARD RD - WALSALL,2022-12-13T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
730789,RICHARD RD - WALSALL,2022-12-13T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.04
730789,RICHARD RD - WALSALL,2022-12-13T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.66
730789,RICHARD RD - WALSALL,2022-12-13T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.49
730789,RICHARD RD - WALSALL,2022-12-13T13:50:00.000+00:00,feeder,02,N Current (RMS),A,9.3
730789,RICHARD RD - WALSALL,2022-12-13T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.7
730789,RICHARD RD - WALSALL,2022-12-13T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,11.8
730789,RICHARD RD - WALSALL,2022-12-13T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.1
730789,RICHARD RD - WALSALL,2022-12-13T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,11.23
730789,RICHARD RD - WALSALL,2022-12-13T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.86
730789,RICHARD RD - WALSALL,2022-12-13T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-10.16
730789,RICHARD RD - WALSALL,2022-12-13T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,-5.1
730789,RICHARD RD - WALSALL,2022-12-13T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,-3.81
730789,RICHARD RD - WALSALL,2022-12-13T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,-1.47
730789,RICHARD RD - WALSALL,2022-12-13T13:50:00.000+00:00,feeder,01,N Current (RMS),A,25.2
730789,RICHARD RD - WALSALL,2022-12-13T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,51.5
730789,RICHARD RD - WALSALL,2022-12-13T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,30.6
730789,RICHARD RD - WALSALL,2022-12-13T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,45.0
730789,RICHARD RD - WALSALL,2022-12-13T13:50:00.000+00:00,transformer,,Temperature,C,7.1
730789,RICHARD RD - WALSALL,2022-12-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
730789,RICHARD RD - WALSALL,2022-12-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
730789,RICHARD RD - WALSALL,2022-12-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
730789,RICHARD RD - WALSALL,2022-12-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
730789,RICHARD RD - WALSALL,2022-12-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
730789,RICHARD RD - WALSALL,2022-12-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
730789,RICHARD RD - WALSALL,2022-12-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.78
730789,RICHARD RD - WALSALL,2022-12-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
730789,RICHARD RD - WALSALL,2022-12-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.27
730789,RICHARD RD - WALSALL,2022-12-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.67
730789,RICHARD RD - WALSALL,2022-12-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.38
730789,RICHARD RD - WALSALL,2022-12-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,2.93
730789,RICHARD RD - WALSALL,2022-12-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,35.1
730789,RICHARD RD - WALSALL,2022-12-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
730789,RICHARD RD - WALSALL,2022-12-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
730789,RICHARD RD - WALSALL,2022-12-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
730789,RICHARD RD - WALSALL,2022-12-13T13:50:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-13T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.15
730789,RICHARD RD - WALSALL,2022-12-13T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.25
730789,RICHARD RD - WALSALL,2022-12-13T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
730789,RICHARD RD - WALSALL,2022-12-13T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,-1.7
730789,RICHARD RD - WALSALL,2022-12-13T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,-2.44
730789,RICHARD RD - WALSALL,2022-12-13T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.51
730789,RICHARD RD - WALSALL,2022-12-13T13:40:00.000+00:00,feeder,03,N Current (RMS),A,13.6
730789,RICHARD RD - WALSALL,2022-12-13T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.7
730789,RICHARD RD - WALSALL,2022-12-13T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.0
730789,RICHARD RD - WALSALL,2022-12-13T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.5
730789,RICHARD RD - WALSALL,2022-12-13T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
730789,RICHARD RD - WALSALL,2022-12-13T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.14
730789,RICHARD RD - WALSALL,2022-12-13T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
730789,RICHARD RD - WALSALL,2022-12-13T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.94
730789,RICHARD RD - WALSALL,2022-12-13T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.17
730789,RICHARD RD - WALSALL,2022-12-13T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.73
730789,RICHARD RD - WALSALL,2022-12-13T13:40:00.000+00:00,feeder,02,N Current (RMS),A,10.3
730789,RICHARD RD - WALSALL,2022-12-13T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.9
730789,RICHARD RD - WALSALL,2022-12-13T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.5
730789,RICHARD RD - WALSALL,2022-12-13T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.3
730789,RICHARD RD - WALSALL,2022-12-13T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,11.68
730789,RICHARD RD - WALSALL,2022-12-13T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.91
730789,RICHARD RD - WALSALL,2022-12-13T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-10.13
730789,RICHARD RD - WALSALL,2022-12-13T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,-5.51
730789,RICHARD RD - WALSALL,2022-12-13T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,-3.18
730789,RICHARD RD - WALSALL,2022-12-13T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,-1.33
730789,RICHARD RD - WALSALL,2022-12-13T13:40:00.000+00:00,feeder,01,N Current (RMS),A,25.8
730789,RICHARD RD - WALSALL,2022-12-13T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,53.8
730789,RICHARD RD - WALSALL,2022-12-13T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,25.8
730789,RICHARD RD - WALSALL,2022-12-13T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,44.2
730789,RICHARD RD - WALSALL,2022-12-13T13:40:00.000+00:00,transformer,,Temperature,C,7.0
730789,RICHARD RD - WALSALL,2022-12-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
730789,RICHARD RD - WALSALL,2022-12-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
730789,RICHARD RD - WALSALL,2022-12-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
730789,RICHARD RD - WALSALL,2022-12-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
730789,RICHARD RD - WALSALL,2022-12-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
730789,RICHARD RD - WALSALL,2022-12-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
730789,RICHARD RD - WALSALL,2022-12-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.37
730789,RICHARD RD - WALSALL,2022-12-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
730789,RICHARD RD - WALSALL,2022-12-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.43
730789,RICHARD RD - WALSALL,2022-12-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.27
730789,RICHARD RD - WALSALL,2022-12-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.44
730789,RICHARD RD - WALSALL,2022-12-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,4.91
730789,RICHARD RD - WALSALL,2022-12-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
730789,RICHARD RD - WALSALL,2022-12-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
730789,RICHARD RD - WALSALL,2022-12-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
730789,RICHARD RD - WALSALL,2022-12-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
730789,RICHARD RD - WALSALL,2022-12-13T13:40:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-13T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.37
730789,RICHARD RD - WALSALL,2022-12-13T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.06
730789,RICHARD RD - WALSALL,2022-12-13T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
730789,RICHARD RD - WALSALL,2022-12-13T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.87
730789,RICHARD RD - WALSALL,2022-12-13T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,-1.12
730789,RICHARD RD - WALSALL,2022-12-13T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.61
730789,RICHARD RD - WALSALL,2022-12-13T13:30:00.000+00:00,feeder,03,N Current (RMS),A,28.3
730789,RICHARD RD - WALSALL,2022-12-13T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.5
730789,RICHARD RD - WALSALL,2022-12-13T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,5.2
730789,RICHARD RD - WALSALL,2022-12-13T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,37.9
730789,RICHARD RD - WALSALL,2022-12-13T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
730789,RICHARD RD - WALSALL,2022-12-13T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
730789,RICHARD RD - WALSALL,2022-12-13T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
730789,RICHARD RD - WALSALL,2022-12-13T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.07
730789,RICHARD RD - WALSALL,2022-12-13T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.63
730789,RICHARD RD - WALSALL,2022-12-13T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.04
730789,RICHARD RD - WALSALL,2022-12-13T13:30:00.000+00:00,feeder,02,N Current (RMS),A,10.3
730789,RICHARD RD - WALSALL,2022-12-13T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.6
730789,RICHARD RD - WALSALL,2022-12-13T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,11.8
730789,RICHARD RD - WALSALL,2022-12-13T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.0
730789,RICHARD RD - WALSALL,2022-12-13T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,13.15
730789,RICHARD RD - WALSALL,2022-12-13T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.21
730789,RICHARD RD - WALSALL,2022-12-13T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-12.27
730789,RICHARD RD - WALSALL,2022-12-13T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,-6.85
730789,RICHARD RD - WALSALL,2022-12-13T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,-3.0
730789,RICHARD RD - WALSALL,2022-12-13T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.78
730789,RICHARD RD - WALSALL,2022-12-13T13:30:00.000+00:00,feeder,01,N Current (RMS),A,30.1
730789,RICHARD RD - WALSALL,2022-12-13T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,61.0
730789,RICHARD RD - WALSALL,2022-12-13T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,23.1
730789,RICHARD RD - WALSALL,2022-12-13T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,51.6
730789,RICHARD RD - WALSALL,2022-12-13T13:30:00.000+00:00,transformer,,Temperature,C,6.9
730789,RICHARD RD - WALSALL,2022-12-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
730789,RICHARD RD - WALSALL,2022-12-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
730789,RICHARD RD - WALSALL,2022-12-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
730789,RICHARD RD - WALSALL,2022-12-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
730789,RICHARD RD - WALSALL,2022-12-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
730789,RICHARD RD - WALSALL,2022-12-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
730789,RICHARD RD - WALSALL,2022-12-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.9
730789,RICHARD RD - WALSALL,2022-12-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
730789,RICHARD RD - WALSALL,2022-12-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.37
730789,RICHARD RD - WALSALL,2022-12-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.65
730789,RICHARD RD - WALSALL,2022-12-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.49
730789,RICHARD RD - WALSALL,2022-12-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,10.86
730789,RICHARD RD - WALSALL,2022-12-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
730789,RICHARD RD - WALSALL,2022-12-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
730789,RICHARD RD - WALSALL,2022-12-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
730789,RICHARD RD - WALSALL,2022-12-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
730789,RICHARD RD - WALSALL,2022-12-13T13:30:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-13T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.38
730789,RICHARD RD - WALSALL,2022-12-13T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
730789,RICHARD RD - WALSALL,2022-12-13T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
730789,RICHARD RD - WALSALL,2022-12-13T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.89
730789,RICHARD RD - WALSALL,2022-12-13T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,-1.08
730789,RICHARD RD - WALSALL,2022-12-13T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.23
730789,RICHARD RD - WALSALL,2022-12-13T13:20:00.000+00:00,feeder,03,N Current (RMS),A,45.2
730789,RICHARD RD - WALSALL,2022-12-13T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.4
730789,RICHARD RD - WALSALL,2022-12-13T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,5.2
730789,RICHARD RD - WALSALL,2022-12-13T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,59.1
730789,RICHARD RD - WALSALL,2022-12-13T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
730789,RICHARD RD - WALSALL,2022-12-13T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.21
730789,RICHARD RD - WALSALL,2022-12-13T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
730789,RICHARD RD - WALSALL,2022-12-13T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.39
730789,RICHARD RD - WALSALL,2022-12-13T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.29
730789,RICHARD RD - WALSALL,2022-12-13T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.79
730789,RICHARD RD - WALSALL,2022-12-13T13:20:00.000+00:00,feeder,02,N Current (RMS),A,16.5
730789,RICHARD RD - WALSALL,2022-12-13T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.4
730789,RICHARD RD - WALSALL,2022-12-13T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,9.9
730789,RICHARD RD - WALSALL,2022-12-13T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,25.8
730789,RICHARD RD - WALSALL,2022-12-13T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,12.91
730789,RICHARD RD - WALSALL,2022-12-13T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.46
730789,RICHARD RD - WALSALL,2022-12-13T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-11.59
730789,RICHARD RD - WALSALL,2022-12-13T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,-6.24
730789,RICHARD RD - WALSALL,2022-12-13T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,-2.78
730789,RICHARD RD - WALSALL,2022-12-13T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,-1.58
730789,RICHARD RD - WALSALL,2022-12-13T13:20:00.000+00:00,feeder,01,N Current (RMS),A,30.0
730789,RICHARD RD - WALSALL,2022-12-13T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,59.6
730789,RICHARD RD - WALSALL,2022-12-13T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,19.4
730789,RICHARD RD - WALSALL,2022-12-13T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,49.9
730789,RICHARD RD - WALSALL,2022-12-13T13:20:00.000+00:00,transformer,,Temperature,C,6.9
730789,RICHARD RD - WALSALL,2022-12-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
730789,RICHARD RD - WALSALL,2022-12-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
730789,RICHARD RD - WALSALL,2022-12-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
730789,RICHARD RD - WALSALL,2022-12-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
730789,RICHARD RD - WALSALL,2022-12-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
730789,RICHARD RD - WALSALL,2022-12-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
730789,RICHARD RD - WALSALL,2022-12-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.86
730789,RICHARD RD - WALSALL,2022-12-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
730789,RICHARD RD - WALSALL,2022-12-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.24
730789,RICHARD RD - WALSALL,2022-12-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.75
730789,RICHARD RD - WALSALL,2022-12-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.57
730789,RICHARD RD - WALSALL,2022-12-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,17.44
730789,RICHARD RD - WALSALL,2022-12-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
730789,RICHARD RD - WALSALL,2022-12-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
730789,RICHARD RD - WALSALL,2022-12-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
730789,RICHARD RD - WALSALL,2022-12-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
730789,RICHARD RD - WALSALL,2022-12-13T13:20:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-13T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,5.01
730789,RICHARD RD - WALSALL,2022-12-13T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
730789,RICHARD RD - WALSALL,2022-12-13T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
730789,RICHARD RD - WALSALL,2022-12-13T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,-2.77
730789,RICHARD RD - WALSALL,2022-12-13T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,-1.29
730789,RICHARD RD - WALSALL,2022-12-13T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.38
730789,RICHARD RD - WALSALL,2022-12-13T13:10:00.000+00:00,feeder,03,N Current (RMS),A,16.9
730789,RICHARD RD - WALSALL,2022-12-13T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.9
730789,RICHARD RD - WALSALL,2022-12-13T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,5.9
730789,RICHARD RD - WALSALL,2022-12-13T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.4
730789,RICHARD RD - WALSALL,2022-12-13T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
730789,RICHARD RD - WALSALL,2022-12-13T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
730789,RICHARD RD - WALSALL,2022-12-13T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
730789,RICHARD RD - WALSALL,2022-12-13T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.34
730789,RICHARD RD - WALSALL,2022-12-13T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.67
730789,RICHARD RD - WALSALL,2022-12-13T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.32
730789,RICHARD RD - WALSALL,2022-12-13T13:10:00.000+00:00,feeder,02,N Current (RMS),A,15.7
730789,RICHARD RD - WALSALL,2022-12-13T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.6
730789,RICHARD RD - WALSALL,2022-12-13T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.0
730789,RICHARD RD - WALSALL,2022-12-13T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,30.9
730789,RICHARD RD - WALSALL,2022-12-13T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,12.53
730789,RICHARD RD - WALSALL,2022-12-13T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.66
730789,RICHARD RD - WALSALL,2022-12-13T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-12.01
730789,RICHARD RD - WALSALL,2022-12-13T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,-6.29
730789,RICHARD RD - WALSALL,2022-12-13T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,-3.36
730789,RICHARD RD - WALSALL,2022-12-13T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,-2.05
730789,RICHARD RD - WALSALL,2022-12-13T13:10:00.000+00:00,feeder,01,N Current (RMS),A,29.7
730789,RICHARD RD - WALSALL,2022-12-13T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,58.2
730789,RICHARD RD - WALSALL,2022-12-13T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,25.4
730789,RICHARD RD - WALSALL,2022-12-13T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,51.4
730789,RICHARD RD - WALSALL,2022-12-13T13:10:00.000+00:00,transformer,,Temperature,C,6.9
730789,RICHARD RD - WALSALL,2022-12-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
730789,RICHARD RD - WALSALL,2022-12-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
730789,RICHARD RD - WALSALL,2022-12-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
730789,RICHARD RD - WALSALL,2022-12-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
730789,RICHARD RD - WALSALL,2022-12-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
730789,RICHARD RD - WALSALL,2022-12-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
730789,RICHARD RD - WALSALL,2022-12-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.49
730789,RICHARD RD - WALSALL,2022-12-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
730789,RICHARD RD - WALSALL,2022-12-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.17
730789,RICHARD RD - WALSALL,2022-12-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.72
730789,RICHARD RD - WALSALL,2022-12-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.99
730789,RICHARD RD - WALSALL,2022-12-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,7.65
730789,RICHARD RD - WALSALL,2022-12-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,49.3
730789,RICHARD RD - WALSALL,2022-12-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
730789,RICHARD RD - WALSALL,2022-12-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
730789,RICHARD RD - WALSALL,2022-12-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
730789,RICHARD RD - WALSALL,2022-12-13T13:10:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-13T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.16
730789,RICHARD RD - WALSALL,2022-12-13T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.14
730789,RICHARD RD - WALSALL,2022-12-13T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
730789,RICHARD RD - WALSALL,2022-12-13T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,-2.3
730789,RICHARD RD - WALSALL,2022-12-13T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,-1.23
730789,RICHARD RD - WALSALL,2022-12-13T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.61
730789,RICHARD RD - WALSALL,2022-12-13T13:00:00.000+00:00,feeder,03,N Current (RMS),A,17.8
730789,RICHARD RD - WALSALL,2022-12-13T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.2
730789,RICHARD RD - WALSALL,2022-12-13T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,5.8
730789,RICHARD RD - WALSALL,2022-12-13T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.3
730789,RICHARD RD - WALSALL,2022-12-13T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
730789,RICHARD RD - WALSALL,2022-12-13T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
730789,RICHARD RD - WALSALL,2022-12-13T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
730789,RICHARD RD - WALSALL,2022-12-13T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.45
730789,RICHARD RD - WALSALL,2022-12-13T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.83
730789,RICHARD RD - WALSALL,2022-12-13T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.2
730789,RICHARD RD - WALSALL,2022-12-13T13:00:00.000+00:00,feeder,02,N Current (RMS),A,13.1
730789,RICHARD RD - WALSALL,2022-12-13T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.5
730789,RICHARD RD - WALSALL,2022-12-13T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.1
730789,RICHARD RD - WALSALL,2022-12-13T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.7
730789,RICHARD RD - WALSALL,2022-12-13T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,12.47
730789,RICHARD RD - WALSALL,2022-12-13T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.37
730789,RICHARD RD - WALSALL,2022-12-13T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-12.14
730789,RICHARD RD - WALSALL,2022-12-13T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,-6.53
730789,RICHARD RD - WALSALL,2022-12-13T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,-3.23
730789,RICHARD RD - WALSALL,2022-12-13T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.4
730789,RICHARD RD - WALSALL,2022-12-13T13:00:00.000+00:00,feeder,01,N Current (RMS),A,30.2
730789,RICHARD RD - WALSALL,2022-12-13T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,57.9
730789,RICHARD RD - WALSALL,2022-12-13T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,23.9
730789,RICHARD RD - WALSALL,2022-12-13T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,52.1
730789,RICHARD RD - WALSALL,2022-12-13T13:00:00.000+00:00,transformer,,Temperature,C,6.9
730789,RICHARD RD - WALSALL,2022-12-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
730789,RICHARD RD - WALSALL,2022-12-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
730789,RICHARD RD - WALSALL,2022-12-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
730789,RICHARD RD - WALSALL,2022-12-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
730789,RICHARD RD - WALSALL,2022-12-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
730789,RICHARD RD - WALSALL,2022-12-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
730789,RICHARD RD - WALSALL,2022-12-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.35
730789,RICHARD RD - WALSALL,2022-12-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
730789,RICHARD RD - WALSALL,2022-12-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.24
730789,RICHARD RD - WALSALL,2022-12-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.38
730789,RICHARD RD - WALSALL,2022-12-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,1.37
730789,RICHARD RD - WALSALL,2022-12-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,9.21
730789,RICHARD RD - WALSALL,2022-12-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,51.5
730789,RICHARD RD - WALSALL,2022-12-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
730789,RICHARD RD - WALSALL,2022-12-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
730789,RICHARD RD - WALSALL,2022-12-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
730789,RICHARD RD - WALSALL,2022-12-13T13:00:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-13T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.73
730789,RICHARD RD - WALSALL,2022-12-13T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
730789,RICHARD RD - WALSALL,2022-12-13T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
730789,RICHARD RD - WALSALL,2022-12-13T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,-1.33
730789,RICHARD RD - WALSALL,2022-12-13T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,-1.14
730789,RICHARD RD - WALSALL,2022-12-13T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.33
730789,RICHARD RD - WALSALL,2022-12-13T12:50:00.000+00:00,feeder,03,N Current (RMS),A,13.1
730789,RICHARD RD - WALSALL,2022-12-13T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.3
730789,RICHARD RD - WALSALL,2022-12-13T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,5.5
730789,RICHARD RD - WALSALL,2022-12-13T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.6
730789,RICHARD RD - WALSALL,2022-12-13T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
730789,RICHARD RD - WALSALL,2022-12-13T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
730789,RICHARD RD - WALSALL,2022-12-13T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
730789,RICHARD RD - WALSALL,2022-12-13T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.26
730789,RICHARD RD - WALSALL,2022-12-13T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.87
730789,RICHARD RD - WALSALL,2022-12-13T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.18
730789,RICHARD RD - WALSALL,2022-12-13T12:50:00.000+00:00,feeder,02,N Current (RMS),A,11.7
730789,RICHARD RD - WALSALL,2022-12-13T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.4
730789,RICHARD RD - WALSALL,2022-12-13T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.6
730789,RICHARD RD - WALSALL,2022-12-13T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.8
730789,RICHARD RD - WALSALL,2022-12-13T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,11.47
730789,RICHARD RD - WALSALL,2022-12-13T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.87
730789,RICHARD RD - WALSALL,2022-12-13T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-10.98
730789,RICHARD RD - WALSALL,2022-12-13T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,-5.59
730789,RICHARD RD - WALSALL,2022-12-13T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,-2.99
730789,RICHARD RD - WALSALL,2022-12-13T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.38
730789,RICHARD RD - WALSALL,2022-12-13T12:50:00.000+00:00,feeder,01,N Current (RMS),A,28.1
730789,RICHARD RD - WALSALL,2022-12-13T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,52.8
730789,RICHARD RD - WALSALL,2022-12-13T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,21.4
730789,RICHARD RD - WALSALL,2022-12-13T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,48.9
730789,RICHARD RD - WALSALL,2022-12-13T12:50:00.000+00:00,transformer,,Temperature,C,7.0
730789,RICHARD RD - WALSALL,2022-12-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
730789,RICHARD RD - WALSALL,2022-12-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
730789,RICHARD RD - WALSALL,2022-12-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
730789,RICHARD RD - WALSALL,2022-12-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
730789,RICHARD RD - WALSALL,2022-12-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
730789,RICHARD RD - WALSALL,2022-12-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
730789,RICHARD RD - WALSALL,2022-12-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.71
730789,RICHARD RD - WALSALL,2022-12-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
730789,RICHARD RD - WALSALL,2022-12-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.19
730789,RICHARD RD - WALSALL,2022-12-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.66
730789,RICHARD RD - WALSALL,2022-12-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,0.75
730789,RICHARD RD - WALSALL,2022-12-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,7.89
730789,RICHARD RD - WALSALL,2022-12-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
730789,RICHARD RD - WALSALL,2022-12-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
730789,RICHARD RD - WALSALL,2022-12-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
730789,RICHARD RD - WALSALL,2022-12-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
730789,RICHARD RD - WALSALL,2022-12-13T12:50:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-13T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.1
730789,RICHARD RD - WALSALL,2022-12-13T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
730789,RICHARD RD - WALSALL,2022-12-13T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
730789,RICHARD RD - WALSALL,2022-12-13T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.91
730789,RICHARD RD - WALSALL,2022-12-13T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,-1.07
730789,RICHARD RD - WALSALL,2022-12-13T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.26
730789,RICHARD RD - WALSALL,2022-12-13T12:40:00.000+00:00,feeder,03,N Current (RMS),A,15.9
730789,RICHARD RD - WALSALL,2022-12-13T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,10.1
730789,RICHARD RD - WALSALL,2022-12-13T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,5.3
730789,RICHARD RD - WALSALL,2022-12-13T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,22.9
730789,RICHARD RD - WALSALL,2022-12-13T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
730789,RICHARD RD - WALSALL,2022-12-13T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
730789,RICHARD RD - WALSALL,2022-12-13T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
730789,RICHARD RD - WALSALL,2022-12-13T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.01
730789,RICHARD RD - WALSALL,2022-12-13T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.75
730789,RICHARD RD - WALSALL,2022-12-13T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.07
730789,RICHARD RD - WALSALL,2022-12-13T12:40:00.000+00:00,feeder,02,N Current (RMS),A,12.7
730789,RICHARD RD - WALSALL,2022-12-13T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,29.5
730789,RICHARD RD - WALSALL,2022-12-13T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,17.3
730789,RICHARD RD - WALSALL,2022-12-13T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.5
730789,RICHARD RD - WALSALL,2022-12-13T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,11.2
730789,RICHARD RD - WALSALL,2022-12-13T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.85
730789,RICHARD RD - WALSALL,2022-12-13T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-10.76
730789,RICHARD RD - WALSALL,2022-12-13T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,-5.66
730789,RICHARD RD - WALSALL,2022-12-13T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,-3.49
730789,RICHARD RD - WALSALL,2022-12-13T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.77
730789,RICHARD RD - WALSALL,2022-12-13T12:40:00.000+00:00,feeder,01,N Current (RMS),A,26.1
730789,RICHARD RD - WALSALL,2022-12-13T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,51.7
730789,RICHARD RD - WALSALL,2022-12-13T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,25.3
730789,RICHARD RD - WALSALL,2022-12-13T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,50.6
730789,RICHARD RD - WALSALL,2022-12-13T12:40:00.000+00:00,transformer,,Temperature,C,7.0
730789,RICHARD RD - WALSALL,2022-12-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
730789,RICHARD RD - WALSALL,2022-12-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
730789,RICHARD RD - WALSALL,2022-12-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
730789,RICHARD RD - WALSALL,2022-12-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
730789,RICHARD RD - WALSALL,2022-12-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
730789,RICHARD RD - WALSALL,2022-12-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
730789,RICHARD RD - WALSALL,2022-12-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.93
730789,RICHARD RD - WALSALL,2022-12-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
730789,RICHARD RD - WALSALL,2022-12-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.9
730789,RICHARD RD - WALSALL,2022-12-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,0.44
730789,RICHARD RD - WALSALL,2022-12-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.8
730789,RICHARD RD - WALSALL,2022-12-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,15.1
730789,RICHARD RD - WALSALL,2022-12-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
730789,RICHARD RD - WALSALL,2022-12-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
730789,RICHARD RD - WALSALL,2022-12-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
730789,RICHARD RD - WALSALL,2022-12-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
730789,RICHARD RD - WALSALL,2022-12-13T12:40:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-13T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.31
730789,RICHARD RD - WALSALL,2022-12-13T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
730789,RICHARD RD - WALSALL,2022-12-13T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
730789,RICHARD RD - WALSALL,2022-12-13T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,-1.09
730789,RICHARD RD - WALSALL,2022-12-13T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,-1.19
730789,RICHARD RD - WALSALL,2022-12-13T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.08
730789,RICHARD RD - WALSALL,2022-12-13T12:30:00.000+00:00,feeder,03,N Current (RMS),A,9.4
730789,RICHARD RD - WALSALL,2022-12-13T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.1
730789,RICHARD RD - WALSALL,2022-12-13T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,5.5
730789,RICHARD RD - WALSALL,2022-12-13T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.1
730789,RICHARD RD - WALSALL,2022-12-13T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
730789,RICHARD RD - WALSALL,2022-12-13T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
730789,RICHARD RD - WALSALL,2022-12-13T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
730789,RICHARD RD - WALSALL,2022-12-13T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.8
730789,RICHARD RD - WALSALL,2022-12-13T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.04
730789,RICHARD RD - WALSALL,2022-12-13T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.47
730789,RICHARD RD - WALSALL,2022-12-13T12:30:00.000+00:00,feeder,02,N Current (RMS),A,14.4
730789,RICHARD RD - WALSALL,2022-12-13T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,29.8
730789,RICHARD RD - WALSALL,2022-12-13T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.6
730789,RICHARD RD - WALSALL,2022-12-13T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.8
730789,RICHARD RD - WALSALL,2022-12-13T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,11.4
730789,RICHARD RD - WALSALL,2022-12-13T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.01
730789,RICHARD RD - WALSALL,2022-12-13T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-10.85
730789,RICHARD RD - WALSALL,2022-12-13T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,-5.15
730789,RICHARD RD - WALSALL,2022-12-13T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,-3.42
730789,RICHARD RD - WALSALL,2022-12-13T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.95
730789,RICHARD RD - WALSALL,2022-12-13T12:30:00.000+00:00,feeder,01,N Current (RMS),A,24.8
730789,RICHARD RD - WALSALL,2022-12-13T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,52.4
730789,RICHARD RD - WALSALL,2022-12-13T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,25.8
730789,RICHARD RD - WALSALL,2022-12-13T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,47.5
730789,RICHARD RD - WALSALL,2022-12-13T12:30:00.000+00:00,transformer,,Temperature,C,7.0
730789,RICHARD RD - WALSALL,2022-12-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
730789,RICHARD RD - WALSALL,2022-12-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
730789,RICHARD RD - WALSALL,2022-12-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
730789,RICHARD RD - WALSALL,2022-12-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
730789,RICHARD RD - WALSALL,2022-12-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
730789,RICHARD RD - WALSALL,2022-12-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
730789,RICHARD RD - WALSALL,2022-12-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.41
730789,RICHARD RD - WALSALL,2022-12-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
730789,RICHARD RD - WALSALL,2022-12-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.01
730789,RICHARD RD - WALSALL,2022-12-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,0.57
730789,RICHARD RD - WALSALL,2022-12-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.56
730789,RICHARD RD - WALSALL,2022-12-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,7.5
730789,RICHARD RD - WALSALL,2022-12-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,32.0
730789,RICHARD RD - WALSALL,2022-12-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
730789,RICHARD RD - WALSALL,2022-12-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
730789,RICHARD RD - WALSALL,2022-12-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
730789,RICHARD RD - WALSALL,2022-12-13T12:30:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-13T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.29
730789,RICHARD RD - WALSALL,2022-12-13T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
730789,RICHARD RD - WALSALL,2022-12-13T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
730789,RICHARD RD - WALSALL,2022-12-13T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,-2.22
730789,RICHARD RD - WALSALL,2022-12-13T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,-1.25
730789,RICHARD RD - WALSALL,2022-12-13T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.82
730789,RICHARD RD - WALSALL,2022-12-13T12:20:00.000+00:00,feeder,03,N Current (RMS),A,16.3
730789,RICHARD RD - WALSALL,2022-12-13T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.0
730789,RICHARD RD - WALSALL,2022-12-13T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,5.8
730789,RICHARD RD - WALSALL,2022-12-13T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.0
730789,RICHARD RD - WALSALL,2022-12-13T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
730789,RICHARD RD - WALSALL,2022-12-13T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
730789,RICHARD RD - WALSALL,2022-12-13T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
730789,RICHARD RD - WALSALL,2022-12-13T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.53
730789,RICHARD RD - WALSALL,2022-12-13T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.56
730789,RICHARD RD - WALSALL,2022-12-13T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.86
730789,RICHARD RD - WALSALL,2022-12-13T12:20:00.000+00:00,feeder,02,N Current (RMS),A,9.3
730789,RICHARD RD - WALSALL,2022-12-13T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.1
730789,RICHARD RD - WALSALL,2022-12-13T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,11.0
730789,RICHARD RD - WALSALL,2022-12-13T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.7
730789,RICHARD RD - WALSALL,2022-12-13T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,11.01
730789,RICHARD RD - WALSALL,2022-12-13T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.66
730789,RICHARD RD - WALSALL,2022-12-13T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-10.37
730789,RICHARD RD - WALSALL,2022-12-13T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,-4.82
730789,RICHARD RD - WALSALL,2022-12-13T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,-3.45
730789,RICHARD RD - WALSALL,2022-12-13T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,-1.82
730789,RICHARD RD - WALSALL,2022-12-13T12:20:00.000+00:00,feeder,01,N Current (RMS),A,25.5
730789,RICHARD RD - WALSALL,2022-12-13T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,50.1
730789,RICHARD RD - WALSALL,2022-12-13T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,24.8
730789,RICHARD RD - WALSALL,2022-12-13T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,45.2
730789,RICHARD RD - WALSALL,2022-12-13T12:20:00.000+00:00,transformer,,Temperature,C,7.0
730789,RICHARD RD - WALSALL,2022-12-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
730789,RICHARD RD - WALSALL,2022-12-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
730789,RICHARD RD - WALSALL,2022-12-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
730789,RICHARD RD - WALSALL,2022-12-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
730789,RICHARD RD - WALSALL,2022-12-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
730789,RICHARD RD - WALSALL,2022-12-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
730789,RICHARD RD - WALSALL,2022-12-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.6
730789,RICHARD RD - WALSALL,2022-12-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
730789,RICHARD RD - WALSALL,2022-12-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.9
730789,RICHARD RD - WALSALL,2022-12-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.51
730789,RICHARD RD - WALSALL,2022-12-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.14
730789,RICHARD RD - WALSALL,2022-12-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,4.86
730789,RICHARD RD - WALSALL,2022-12-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,40.7
730789,RICHARD RD - WALSALL,2022-12-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
730789,RICHARD RD - WALSALL,2022-12-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
730789,RICHARD RD - WALSALL,2022-12-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
730789,RICHARD RD - WALSALL,2022-12-13T12:20:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-13T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.67
730789,RICHARD RD - WALSALL,2022-12-13T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.11
730789,RICHARD RD - WALSALL,2022-12-13T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
730789,RICHARD RD - WALSALL,2022-12-13T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,-1.79
730789,RICHARD RD - WALSALL,2022-12-13T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,-1.31
730789,RICHARD RD - WALSALL,2022-12-13T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.64
730789,RICHARD RD - WALSALL,2022-12-13T12:10:00.000+00:00,feeder,03,N Current (RMS),A,13.9
730789,RICHARD RD - WALSALL,2022-12-13T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.5
730789,RICHARD RD - WALSALL,2022-12-13T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,6.0
730789,RICHARD RD - WALSALL,2022-12-13T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.5
730789,RICHARD RD - WALSALL,2022-12-13T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
730789,RICHARD RD - WALSALL,2022-12-13T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.15
730789,RICHARD RD - WALSALL,2022-12-13T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
730789,RICHARD RD - WALSALL,2022-12-13T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.35
730789,RICHARD RD - WALSALL,2022-12-13T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.3
730789,RICHARD RD - WALSALL,2022-12-13T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.42
730789,RICHARD RD - WALSALL,2022-12-13T12:10:00.000+00:00,feeder,02,N Current (RMS),A,13.5
730789,RICHARD RD - WALSALL,2022-12-13T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.5
730789,RICHARD RD - WALSALL,2022-12-13T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.6
730789,RICHARD RD - WALSALL,2022-12-13T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.6
730789,RICHARD RD - WALSALL,2022-12-13T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,8.49
730789,RICHARD RD - WALSALL,2022-12-13T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.9
730789,RICHARD RD - WALSALL,2022-12-13T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-8.22
730789,RICHARD RD - WALSALL,2022-12-13T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,-3.66
730789,RICHARD RD - WALSALL,2022-12-13T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,-3.54
730789,RICHARD RD - WALSALL,2022-12-13T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,-1.99
730789,RICHARD RD - WALSALL,2022-12-13T12:10:00.000+00:00,feeder,01,N Current (RMS),A,22.1
730789,RICHARD RD - WALSALL,2022-12-13T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,38.8
730789,RICHARD RD - WALSALL,2022-12-13T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,26.1
730789,RICHARD RD - WALSALL,2022-12-13T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,37.9
730789,RICHARD RD - WALSALL,2022-12-13T12:10:00.000+00:00,transformer,,Temperature,C,7.0
