Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730789,RICHARD RD - WALSALL,2022-12-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
730789,RICHARD RD - WALSALL,2022-12-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
730789,RICHARD RD - WALSALL,2022-12-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
730789,RICHARD RD - WALSALL,2022-12-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
730789,RICHARD RD - WALSALL,2022-12-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
730789,RICHARD RD - WALSALL,2022-12-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
730789,RICHARD RD - WALSALL,2022-12-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.58
730789,RICHARD RD - WALSALL,2022-12-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
730789,RICHARD RD - WALSALL,2022-12-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.23
730789,RICHARD RD - WALSALL,2022-12-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,0.9
730789,RICHARD RD - WALSALL,2022-12-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.56
730789,RICHARD RD - WALSALL,2022-12-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,5.08
730789,RICHARD RD - WALSALL,2022-12-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,35.1
730789,RICHARD RD - WALSALL,2022-12-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
730789,RICHARD RD - WALSALL,2022-12-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
730789,RICHARD RD - WALSALL,2022-12-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
730789,RICHARD RD - WALSALL,2022-12-13T12:10:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-13T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.98
730789,RICHARD RD - WALSALL,2022-12-13T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
730789,RICHARD RD - WALSALL,2022-12-13T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
730789,RICHARD RD - WALSALL,2022-12-13T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.48
730789,RICHARD RD - WALSALL,2022-12-13T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,-1.26
730789,RICHARD RD - WALSALL,2022-12-13T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.58
730789,RICHARD RD - WALSALL,2022-12-13T12:00:00.000+00:00,feeder,03,N Current (RMS),A,14.1
730789,RICHARD RD - WALSALL,2022-12-13T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,9.0
730789,RICHARD RD - WALSALL,2022-12-13T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,5.9
730789,RICHARD RD - WALSALL,2022-12-13T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.1
730789,RICHARD RD - WALSALL,2022-12-13T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
730789,RICHARD RD - WALSALL,2022-12-13T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.25
730789,RICHARD RD - WALSALL,2022-12-13T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
730789,RICHARD RD - WALSALL,2022-12-13T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.25
730789,RICHARD RD - WALSALL,2022-12-13T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.26
730789,RICHARD RD - WALSALL,2022-12-13T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.31
730789,RICHARD RD - WALSALL,2022-12-13T12:00:00.000+00:00,feeder,02,N Current (RMS),A,13.6
730789,RICHARD RD - WALSALL,2022-12-13T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.5
730789,RICHARD RD - WALSALL,2022-12-13T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.2
730789,RICHARD RD - WALSALL,2022-12-13T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.8
730789,RICHARD RD - WALSALL,2022-12-13T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,9.52
730789,RICHARD RD - WALSALL,2022-12-13T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.63
730789,RICHARD RD - WALSALL,2022-12-13T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-9.0
730789,RICHARD RD - WALSALL,2022-12-13T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,-4.4
730789,RICHARD RD - WALSALL,2022-12-13T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,-2.72
730789,RICHARD RD - WALSALL,2022-12-13T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.89
730789,RICHARD RD - WALSALL,2022-12-13T12:00:00.000+00:00,feeder,01,N Current (RMS),A,25.4
730789,RICHARD RD - WALSALL,2022-12-13T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,45.6
730789,RICHARD RD - WALSALL,2022-12-13T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,20.8
730789,RICHARD RD - WALSALL,2022-12-13T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,43.3
730789,RICHARD RD - WALSALL,2022-12-13T12:00:00.000+00:00,transformer,,Temperature,C,6.9
730789,RICHARD RD - WALSALL,2022-12-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
730789,RICHARD RD - WALSALL,2022-12-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
730789,RICHARD RD - WALSALL,2022-12-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
730789,RICHARD RD - WALSALL,2022-12-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
730789,RICHARD RD - WALSALL,2022-12-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
730789,RICHARD RD - WALSALL,2022-12-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
730789,RICHARD RD - WALSALL,2022-12-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.82
730789,RICHARD RD - WALSALL,2022-12-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
730789,RICHARD RD - WALSALL,2022-12-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.73
730789,RICHARD RD - WALSALL,2022-12-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,1.37
730789,RICHARD RD - WALSALL,2022-12-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,0.28
730789,RICHARD RD - WALSALL,2022-12-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,12.78
730789,RICHARD RD - WALSALL,2022-12-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,40.7
730789,RICHARD RD - WALSALL,2022-12-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
730789,RICHARD RD - WALSALL,2022-12-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
730789,RICHARD RD - WALSALL,2022-12-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
730789,RICHARD RD - WALSALL,2022-12-13T12:00:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-13T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.93
730789,RICHARD RD - WALSALL,2022-12-13T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
730789,RICHARD RD - WALSALL,2022-12-13T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
730789,RICHARD RD - WALSALL,2022-12-13T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.59
730789,RICHARD RD - WALSALL,2022-12-13T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,-1.36
730789,RICHARD RD - WALSALL,2022-12-13T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.47
730789,RICHARD RD - WALSALL,2022-12-13T11:50:00.000+00:00,feeder,03,N Current (RMS),A,6.3
730789,RICHARD RD - WALSALL,2022-12-13T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,9.0
730789,RICHARD RD - WALSALL,2022-12-13T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,6.4
730789,RICHARD RD - WALSALL,2022-12-13T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,6.8
730789,RICHARD RD - WALSALL,2022-12-13T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
730789,RICHARD RD - WALSALL,2022-12-13T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.61
730789,RICHARD RD - WALSALL,2022-12-13T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
730789,RICHARD RD - WALSALL,2022-12-13T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.83
730789,RICHARD RD - WALSALL,2022-12-13T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.81
730789,RICHARD RD - WALSALL,2022-12-13T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.19
730789,RICHARD RD - WALSALL,2022-12-13T11:50:00.000+00:00,feeder,02,N Current (RMS),A,11.3
730789,RICHARD RD - WALSALL,2022-12-13T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,29.0
730789,RICHARD RD - WALSALL,2022-12-13T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.2
730789,RICHARD RD - WALSALL,2022-12-13T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.9
730789,RICHARD RD - WALSALL,2022-12-13T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,9.3
730789,RICHARD RD - WALSALL,2022-12-13T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.95
730789,RICHARD RD - WALSALL,2022-12-13T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-8.81
730789,RICHARD RD - WALSALL,2022-12-13T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,-4.19
730789,RICHARD RD - WALSALL,2022-12-13T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,-2.13
730789,RICHARD RD - WALSALL,2022-12-13T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,-1.35
730789,RICHARD RD - WALSALL,2022-12-13T11:50:00.000+00:00,feeder,01,N Current (RMS),A,24.3
730789,RICHARD RD - WALSALL,2022-12-13T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,42.9
730789,RICHARD RD - WALSALL,2022-12-13T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,16.5
730789,RICHARD RD - WALSALL,2022-12-13T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,39.4
730789,RICHARD RD - WALSALL,2022-12-13T11:50:00.000+00:00,transformer,,Temperature,C,6.9
730789,RICHARD RD - WALSALL,2022-12-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
730789,RICHARD RD - WALSALL,2022-12-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
730789,RICHARD RD - WALSALL,2022-12-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
730789,RICHARD RD - WALSALL,2022-12-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
730789,RICHARD RD - WALSALL,2022-12-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
730789,RICHARD RD - WALSALL,2022-12-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
730789,RICHARD RD - WALSALL,2022-12-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.52
730789,RICHARD RD - WALSALL,2022-12-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
730789,RICHARD RD - WALSALL,2022-12-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.98
730789,RICHARD RD - WALSALL,2022-12-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,2.04
730789,RICHARD RD - WALSALL,2022-12-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,3.32
730789,RICHARD RD - WALSALL,2022-12-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,4.31
730789,RICHARD RD - WALSALL,2022-12-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,38.7
730789,RICHARD RD - WALSALL,2022-12-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
730789,RICHARD RD - WALSALL,2022-12-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
730789,RICHARD RD - WALSALL,2022-12-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
730789,RICHARD RD - WALSALL,2022-12-13T11:50:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-13T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.46
730789,RICHARD RD - WALSALL,2022-12-13T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
730789,RICHARD RD - WALSALL,2022-12-13T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
730789,RICHARD RD - WALSALL,2022-12-13T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.34
730789,RICHARD RD - WALSALL,2022-12-13T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,-1.18
730789,RICHARD RD - WALSALL,2022-12-13T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.13
730789,RICHARD RD - WALSALL,2022-12-13T11:40:00.000+00:00,feeder,03,N Current (RMS),A,8.3
730789,RICHARD RD - WALSALL,2022-12-13T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,7.1
730789,RICHARD RD - WALSALL,2022-12-13T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,5.7
730789,RICHARD RD - WALSALL,2022-12-13T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.9
730789,RICHARD RD - WALSALL,2022-12-13T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
730789,RICHARD RD - WALSALL,2022-12-13T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.62
730789,RICHARD RD - WALSALL,2022-12-13T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
730789,RICHARD RD - WALSALL,2022-12-13T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.54
730789,RICHARD RD - WALSALL,2022-12-13T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.85
730789,RICHARD RD - WALSALL,2022-12-13T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.45
730789,RICHARD RD - WALSALL,2022-12-13T11:40:00.000+00:00,feeder,02,N Current (RMS),A,12.5
730789,RICHARD RD - WALSALL,2022-12-13T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,24.0
730789,RICHARD RD - WALSALL,2022-12-13T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.6
730789,RICHARD RD - WALSALL,2022-12-13T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.6
730789,RICHARD RD - WALSALL,2022-12-13T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,9.01
730789,RICHARD RD - WALSALL,2022-12-13T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.21
730789,RICHARD RD - WALSALL,2022-12-13T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-8.76
730789,RICHARD RD - WALSALL,2022-12-13T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,-4.19
730789,RICHARD RD - WALSALL,2022-12-13T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,-2.79
730789,RICHARD RD - WALSALL,2022-12-13T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,-0.66
730789,RICHARD RD - WALSALL,2022-12-13T11:40:00.000+00:00,feeder,01,N Current (RMS),A,21.2
730789,RICHARD RD - WALSALL,2022-12-13T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,41.3
730789,RICHARD RD - WALSALL,2022-12-13T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.2
730789,RICHARD RD - WALSALL,2022-12-13T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,38.1
730789,RICHARD RD - WALSALL,2022-12-13T11:40:00.000+00:00,transformer,,Temperature,C,6.9
730789,RICHARD RD - WALSALL,2022-12-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
730789,RICHARD RD - WALSALL,2022-12-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
730789,RICHARD RD - WALSALL,2022-12-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
730789,RICHARD RD - WALSALL,2022-12-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
730789,RICHARD RD - WALSALL,2022-12-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
730789,RICHARD RD - WALSALL,2022-12-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
730789,RICHARD RD - WALSALL,2022-12-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.84
730789,RICHARD RD - WALSALL,2022-12-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
730789,RICHARD RD - WALSALL,2022-12-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.58
730789,RICHARD RD - WALSALL,2022-12-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,1.01
730789,RICHARD RD - WALSALL,2022-12-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,2.88
730789,RICHARD RD - WALSALL,2022-12-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,5.92
730789,RICHARD RD - WALSALL,2022-12-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,35.5
730789,RICHARD RD - WALSALL,2022-12-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
730789,RICHARD RD - WALSALL,2022-12-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
730789,RICHARD RD - WALSALL,2022-12-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
730789,RICHARD RD - WALSALL,2022-12-13T11:40:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-13T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.97
730789,RICHARD RD - WALSALL,2022-12-13T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
730789,RICHARD RD - WALSALL,2022-12-13T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
730789,RICHARD RD - WALSALL,2022-12-13T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.8
730789,RICHARD RD - WALSALL,2022-12-13T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,-1.2
730789,RICHARD RD - WALSALL,2022-12-13T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.77
730789,RICHARD RD - WALSALL,2022-12-13T11:30:00.000+00:00,feeder,03,N Current (RMS),A,7.2
730789,RICHARD RD - WALSALL,2022-12-13T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,9.4
730789,RICHARD RD - WALSALL,2022-12-13T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,5.7
730789,RICHARD RD - WALSALL,2022-12-13T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,8.4
730789,RICHARD RD - WALSALL,2022-12-13T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
730789,RICHARD RD - WALSALL,2022-12-13T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.7
730789,RICHARD RD - WALSALL,2022-12-13T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
730789,RICHARD RD - WALSALL,2022-12-13T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.96
730789,RICHARD RD - WALSALL,2022-12-13T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.51
730789,RICHARD RD - WALSALL,2022-12-13T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.13
730789,RICHARD RD - WALSALL,2022-12-13T11:30:00.000+00:00,feeder,02,N Current (RMS),A,12.5
730789,RICHARD RD - WALSALL,2022-12-13T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.3
730789,RICHARD RD - WALSALL,2022-12-13T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.5
730789,RICHARD RD - WALSALL,2022-12-13T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.3
730789,RICHARD RD - WALSALL,2022-12-13T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,10.11
730789,RICHARD RD - WALSALL,2022-12-13T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.65
730789,RICHARD RD - WALSALL,2022-12-13T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-9.9
730789,RICHARD RD - WALSALL,2022-12-13T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,-4.92
730789,RICHARD RD - WALSALL,2022-12-13T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,-2.43
730789,RICHARD RD - WALSALL,2022-12-13T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.08
730789,RICHARD RD - WALSALL,2022-12-13T11:30:00.000+00:00,feeder,01,N Current (RMS),A,24.2
730789,RICHARD RD - WALSALL,2022-12-13T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,47.0
730789,RICHARD RD - WALSALL,2022-12-13T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,19.8
730789,RICHARD RD - WALSALL,2022-12-13T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,42.2
730789,RICHARD RD - WALSALL,2022-12-13T11:30:00.000+00:00,transformer,,Temperature,C,6.9
730789,RICHARD RD - WALSALL,2022-12-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
730789,RICHARD RD - WALSALL,2022-12-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
730789,RICHARD RD - WALSALL,2022-12-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
730789,RICHARD RD - WALSALL,2022-12-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
730789,RICHARD RD - WALSALL,2022-12-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
730789,RICHARD RD - WALSALL,2022-12-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
730789,RICHARD RD - WALSALL,2022-12-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.86
730789,RICHARD RD - WALSALL,2022-12-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
730789,RICHARD RD - WALSALL,2022-12-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.71
730789,RICHARD RD - WALSALL,2022-12-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,0.24
730789,RICHARD RD - WALSALL,2022-12-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,1.87
730789,RICHARD RD - WALSALL,2022-12-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,7.82
730789,RICHARD RD - WALSALL,2022-12-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
730789,RICHARD RD - WALSALL,2022-12-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
730789,RICHARD RD - WALSALL,2022-12-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
730789,RICHARD RD - WALSALL,2022-12-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
730789,RICHARD RD - WALSALL,2022-12-13T11:30:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-13T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.67
730789,RICHARD RD - WALSALL,2022-12-13T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
730789,RICHARD RD - WALSALL,2022-12-13T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730789,RICHARD RD - WALSALL,2022-12-13T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.57
730789,RICHARD RD - WALSALL,2022-12-13T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,-1.14
730789,RICHARD RD - WALSALL,2022-12-13T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.13
730789,RICHARD RD - WALSALL,2022-12-13T11:20:00.000+00:00,feeder,03,N Current (RMS),A,16.3
730789,RICHARD RD - WALSALL,2022-12-13T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,8.0
730789,RICHARD RD - WALSALL,2022-12-13T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,5.5
730789,RICHARD RD - WALSALL,2022-12-13T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.7
730789,RICHARD RD - WALSALL,2022-12-13T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
730789,RICHARD RD - WALSALL,2022-12-13T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.27
730789,RICHARD RD - WALSALL,2022-12-13T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
730789,RICHARD RD - WALSALL,2022-12-13T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.6
730789,RICHARD RD - WALSALL,2022-12-13T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.89
730789,RICHARD RD - WALSALL,2022-12-13T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.19
730789,RICHARD RD - WALSALL,2022-12-13T11:20:00.000+00:00,feeder,02,N Current (RMS),A,12.2
730789,RICHARD RD - WALSALL,2022-12-13T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.2
730789,RICHARD RD - WALSALL,2022-12-13T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.7
730789,RICHARD RD - WALSALL,2022-12-13T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.7
730789,RICHARD RD - WALSALL,2022-12-13T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,9.42
730789,RICHARD RD - WALSALL,2022-12-13T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.35
730789,RICHARD RD - WALSALL,2022-12-13T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-8.98
730789,RICHARD RD - WALSALL,2022-12-13T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,-4.48
730789,RICHARD RD - WALSALL,2022-12-13T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,-3.33
730789,RICHARD RD - WALSALL,2022-12-13T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.79
730789,RICHARD RD - WALSALL,2022-12-13T11:20:00.000+00:00,feeder,01,N Current (RMS),A,19.5
730789,RICHARD RD - WALSALL,2022-12-13T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,43.6
730789,RICHARD RD - WALSALL,2022-12-13T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,28.5
730789,RICHARD RD - WALSALL,2022-12-13T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,38.9
730789,RICHARD RD - WALSALL,2022-12-13T11:20:00.000+00:00,transformer,,Temperature,C,6.9
730789,RICHARD RD - WALSALL,2022-12-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
730789,RICHARD RD - WALSALL,2022-12-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
730789,RICHARD RD - WALSALL,2022-12-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
730789,RICHARD RD - WALSALL,2022-12-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
730789,RICHARD RD - WALSALL,2022-12-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
730789,RICHARD RD - WALSALL,2022-12-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
730789,RICHARD RD - WALSALL,2022-12-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.77
730789,RICHARD RD - WALSALL,2022-12-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
730789,RICHARD RD - WALSALL,2022-12-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.71
730789,RICHARD RD - WALSALL,2022-12-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,0.54
730789,RICHARD RD - WALSALL,2022-12-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,0.42
730789,RICHARD RD - WALSALL,2022-12-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,12.11
730789,RICHARD RD - WALSALL,2022-12-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,34.3
730789,RICHARD RD - WALSALL,2022-12-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
730789,RICHARD RD - WALSALL,2022-12-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
730789,RICHARD RD - WALSALL,2022-12-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
730789,RICHARD RD - WALSALL,2022-12-13T11:20:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-13T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.87
730789,RICHARD RD - WALSALL,2022-12-13T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
730789,RICHARD RD - WALSALL,2022-12-13T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
730789,RICHARD RD - WALSALL,2022-12-13T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.7
730789,RICHARD RD - WALSALL,2022-12-13T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,-1.2
730789,RICHARD RD - WALSALL,2022-12-13T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.52
730789,RICHARD RD - WALSALL,2022-12-13T11:10:00.000+00:00,feeder,03,N Current (RMS),A,6.8
730789,RICHARD RD - WALSALL,2022-12-13T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,8.8
730789,RICHARD RD - WALSALL,2022-12-13T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,5.8
730789,RICHARD RD - WALSALL,2022-12-13T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,7.1
730789,RICHARD RD - WALSALL,2022-12-13T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
730789,RICHARD RD - WALSALL,2022-12-13T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
730789,RICHARD RD - WALSALL,2022-12-13T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
730789,RICHARD RD - WALSALL,2022-12-13T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.15
730789,RICHARD RD - WALSALL,2022-12-13T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.39
730789,RICHARD RD - WALSALL,2022-12-13T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.6
730789,RICHARD RD - WALSALL,2022-12-13T11:10:00.000+00:00,feeder,02,N Current (RMS),A,11.5
730789,RICHARD RD - WALSALL,2022-12-13T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.0
730789,RICHARD RD - WALSALL,2022-12-13T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.1
730789,RICHARD RD - WALSALL,2022-12-13T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.5
730789,RICHARD RD - WALSALL,2022-12-13T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,9.22
730789,RICHARD RD - WALSALL,2022-12-13T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.51
730789,RICHARD RD - WALSALL,2022-12-13T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-8.08
730789,RICHARD RD - WALSALL,2022-12-13T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,-3.78
730789,RICHARD RD - WALSALL,2022-12-13T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,-2.97
730789,RICHARD RD - WALSALL,2022-12-13T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.27
730789,RICHARD RD - WALSALL,2022-12-13T11:10:00.000+00:00,feeder,01,N Current (RMS),A,18.1
730789,RICHARD RD - WALSALL,2022-12-13T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,41.4
730789,RICHARD RD - WALSALL,2022-12-13T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,28.0
730789,RICHARD RD - WALSALL,2022-12-13T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,35.0
730789,RICHARD RD - WALSALL,2022-12-13T11:10:00.000+00:00,transformer,,Temperature,C,6.8
730789,RICHARD RD - WALSALL,2022-12-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
730789,RICHARD RD - WALSALL,2022-12-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
730789,RICHARD RD - WALSALL,2022-12-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
730789,RICHARD RD - WALSALL,2022-12-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
730789,RICHARD RD - WALSALL,2022-12-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
730789,RICHARD RD - WALSALL,2022-12-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
730789,RICHARD RD - WALSALL,2022-12-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.85
730789,RICHARD RD - WALSALL,2022-12-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
730789,RICHARD RD - WALSALL,2022-12-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.04
730789,RICHARD RD - WALSALL,2022-12-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,0.66
730789,RICHARD RD - WALSALL,2022-12-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.79
730789,RICHARD RD - WALSALL,2022-12-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,6.39
730789,RICHARD RD - WALSALL,2022-12-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,28.5
730789,RICHARD RD - WALSALL,2022-12-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
730789,RICHARD RD - WALSALL,2022-12-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
730789,RICHARD RD - WALSALL,2022-12-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
730789,RICHARD RD - WALSALL,2022-12-13T11:10:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-13T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.99
730789,RICHARD RD - WALSALL,2022-12-13T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
730789,RICHARD RD - WALSALL,2022-12-13T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
730789,RICHARD RD - WALSALL,2022-12-13T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,-1.34
730789,RICHARD RD - WALSALL,2022-12-13T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,-1.25
730789,RICHARD RD - WALSALL,2022-12-13T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.49
730789,RICHARD RD - WALSALL,2022-12-13T11:00:00.000+00:00,feeder,03,N Current (RMS),A,11.7
730789,RICHARD RD - WALSALL,2022-12-13T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.6
730789,RICHARD RD - WALSALL,2022-12-13T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,6.0
730789,RICHARD RD - WALSALL,2022-12-13T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.1
730789,RICHARD RD - WALSALL,2022-12-13T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
730789,RICHARD RD - WALSALL,2022-12-13T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
730789,RICHARD RD - WALSALL,2022-12-13T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
730789,RICHARD RD - WALSALL,2022-12-13T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.78
730789,RICHARD RD - WALSALL,2022-12-13T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.18
730789,RICHARD RD - WALSALL,2022-12-13T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.28
730789,RICHARD RD - WALSALL,2022-12-13T11:00:00.000+00:00,feeder,02,N Current (RMS),A,14.1
730789,RICHARD RD - WALSALL,2022-12-13T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.5
730789,RICHARD RD - WALSALL,2022-12-13T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.4
730789,RICHARD RD - WALSALL,2022-12-13T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.3
730789,RICHARD RD - WALSALL,2022-12-13T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,8.38
730789,RICHARD RD - WALSALL,2022-12-13T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.18
730789,RICHARD RD - WALSALL,2022-12-13T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-7.12
730789,RICHARD RD - WALSALL,2022-12-13T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,-2.96
730789,RICHARD RD - WALSALL,2022-12-13T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,-3.91
730789,RICHARD RD - WALSALL,2022-12-13T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.6
730789,RICHARD RD - WALSALL,2022-12-13T11:00:00.000+00:00,feeder,01,N Current (RMS),A,14.8
730789,RICHARD RD - WALSALL,2022-12-13T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,37.5
730789,RICHARD RD - WALSALL,2022-12-13T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,34.9
730789,RICHARD RD - WALSALL,2022-12-13T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,32.7
730789,RICHARD RD - WALSALL,2022-12-13T11:00:00.000+00:00,transformer,,Temperature,C,6.6
730789,RICHARD RD - WALSALL,2022-12-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
730789,RICHARD RD - WALSALL,2022-12-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
730789,RICHARD RD - WALSALL,2022-12-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
730789,RICHARD RD - WALSALL,2022-12-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
730789,RICHARD RD - WALSALL,2022-12-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
730789,RICHARD RD - WALSALL,2022-12-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
730789,RICHARD RD - WALSALL,2022-12-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.88
730789,RICHARD RD - WALSALL,2022-12-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
730789,RICHARD RD - WALSALL,2022-12-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
730789,RICHARD RD - WALSALL,2022-12-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,1.47
730789,RICHARD RD - WALSALL,2022-12-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.97
730789,RICHARD RD - WALSALL,2022-12-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,8.37
730789,RICHARD RD - WALSALL,2022-12-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,31.0
730789,RICHARD RD - WALSALL,2022-12-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
730789,RICHARD RD - WALSALL,2022-12-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
730789,RICHARD RD - WALSALL,2022-12-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
730789,RICHARD RD - WALSALL,2022-12-13T11:00:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-13T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.8
730789,RICHARD RD - WALSALL,2022-12-13T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
730789,RICHARD RD - WALSALL,2022-12-13T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
730789,RICHARD RD - WALSALL,2022-12-13T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.53
730789,RICHARD RD - WALSALL,2022-12-13T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,-1.13
730789,RICHARD RD - WALSALL,2022-12-13T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.42
730789,RICHARD RD - WALSALL,2022-12-13T10:50:00.000+00:00,feeder,03,N Current (RMS),A,11.6
730789,RICHARD RD - WALSALL,2022-12-13T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,8.5
730789,RICHARD RD - WALSALL,2022-12-13T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,5.4
730789,RICHARD RD - WALSALL,2022-12-13T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.9
730789,RICHARD RD - WALSALL,2022-12-13T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
730789,RICHARD RD - WALSALL,2022-12-13T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.1
730789,RICHARD RD - WALSALL,2022-12-13T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
730789,RICHARD RD - WALSALL,2022-12-13T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.43
730789,RICHARD RD - WALSALL,2022-12-13T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.11
730789,RICHARD RD - WALSALL,2022-12-13T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.95
730789,RICHARD RD - WALSALL,2022-12-13T10:50:00.000+00:00,feeder,02,N Current (RMS),A,15.0
730789,RICHARD RD - WALSALL,2022-12-13T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.3
730789,RICHARD RD - WALSALL,2022-12-13T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,9.6
730789,RICHARD RD - WALSALL,2022-12-13T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,27.2
730789,RICHARD RD - WALSALL,2022-12-13T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,9.37
730789,RICHARD RD - WALSALL,2022-12-13T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.92
730789,RICHARD RD - WALSALL,2022-12-13T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-8.68
730789,RICHARD RD - WALSALL,2022-12-13T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,-4.38
730789,RICHARD RD - WALSALL,2022-12-13T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,-2.65
730789,RICHARD RD - WALSALL,2022-12-13T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.86
730789,RICHARD RD - WALSALL,2022-12-13T10:50:00.000+00:00,feeder,01,N Current (RMS),A,21.4
730789,RICHARD RD - WALSALL,2022-12-13T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,43.8
730789,RICHARD RD - WALSALL,2022-12-13T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,21.5
730789,RICHARD RD - WALSALL,2022-12-13T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,38.9
730789,RICHARD RD - WALSALL,2022-12-13T10:50:00.000+00:00,transformer,,Temperature,C,6.6
730789,RICHARD RD - WALSALL,2022-12-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
730789,RICHARD RD - WALSALL,2022-12-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
730789,RICHARD RD - WALSALL,2022-12-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
730789,RICHARD RD - WALSALL,2022-12-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
730789,RICHARD RD - WALSALL,2022-12-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
730789,RICHARD RD - WALSALL,2022-12-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
730789,RICHARD RD - WALSALL,2022-12-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.64
730789,RICHARD RD - WALSALL,2022-12-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
730789,RICHARD RD - WALSALL,2022-12-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.7
730789,RICHARD RD - WALSALL,2022-12-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.48
730789,RICHARD RD - WALSALL,2022-12-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.67
730789,RICHARD RD - WALSALL,2022-12-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,10.24
730789,RICHARD RD - WALSALL,2022-12-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,35.0
730789,RICHARD RD - WALSALL,2022-12-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
730789,RICHARD RD - WALSALL,2022-12-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
730789,RICHARD RD - WALSALL,2022-12-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
730789,RICHARD RD - WALSALL,2022-12-13T10:50:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-13T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.29
730789,RICHARD RD - WALSALL,2022-12-13T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
730789,RICHARD RD - WALSALL,2022-12-13T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.13
730789,RICHARD RD - WALSALL,2022-12-13T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.69
730789,RICHARD RD - WALSALL,2022-12-13T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,-1.36
730789,RICHARD RD - WALSALL,2022-12-13T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.22
730789,RICHARD RD - WALSALL,2022-12-13T10:40:00.000+00:00,feeder,03,N Current (RMS),A,12.8
730789,RICHARD RD - WALSALL,2022-12-13T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,10.4
730789,RICHARD RD - WALSALL,2022-12-13T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,6.6
730789,RICHARD RD - WALSALL,2022-12-13T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.7
730789,RICHARD RD - WALSALL,2022-12-13T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
730789,RICHARD RD - WALSALL,2022-12-13T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
730789,RICHARD RD - WALSALL,2022-12-13T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
730789,RICHARD RD - WALSALL,2022-12-13T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.17
730789,RICHARD RD - WALSALL,2022-12-13T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.72
730789,RICHARD RD - WALSALL,2022-12-13T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.24
730789,RICHARD RD - WALSALL,2022-12-13T10:40:00.000+00:00,feeder,02,N Current (RMS),A,12.0
730789,RICHARD RD - WALSALL,2022-12-13T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.5
730789,RICHARD RD - WALSALL,2022-12-13T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,12.2
730789,RICHARD RD - WALSALL,2022-12-13T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.6
730789,RICHARD RD - WALSALL,2022-12-13T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,12.91
730789,RICHARD RD - WALSALL,2022-12-13T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.99
730789,RICHARD RD - WALSALL,2022-12-13T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-12.38
730789,RICHARD RD - WALSALL,2022-12-13T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,-6.74
730789,RICHARD RD - WALSALL,2022-12-13T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,-3.62
730789,RICHARD RD - WALSALL,2022-12-13T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,-1.72
730789,RICHARD RD - WALSALL,2022-12-13T10:40:00.000+00:00,feeder,01,N Current (RMS),A,31.2
730789,RICHARD RD - WALSALL,2022-12-13T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,60.8
730789,RICHARD RD - WALSALL,2022-12-13T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,27.5
730789,RICHARD RD - WALSALL,2022-12-13T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,53.8
730789,RICHARD RD - WALSALL,2022-12-13T10:40:00.000+00:00,transformer,,Temperature,C,6.5
730789,RICHARD RD - WALSALL,2022-12-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
730789,RICHARD RD - WALSALL,2022-12-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
730789,RICHARD RD - WALSALL,2022-12-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
730789,RICHARD RD - WALSALL,2022-12-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
730789,RICHARD RD - WALSALL,2022-12-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
730789,RICHARD RD - WALSALL,2022-12-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
730789,RICHARD RD - WALSALL,2022-12-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.44
730789,RICHARD RD - WALSALL,2022-12-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
730789,RICHARD RD - WALSALL,2022-12-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.09
730789,RICHARD RD - WALSALL,2022-12-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.26
730789,RICHARD RD - WALSALL,2022-12-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.26
730789,RICHARD RD - WALSALL,2022-12-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,7.75
730789,RICHARD RD - WALSALL,2022-12-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,38.1
730789,RICHARD RD - WALSALL,2022-12-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
730789,RICHARD RD - WALSALL,2022-12-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
730789,RICHARD RD - WALSALL,2022-12-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
730789,RICHARD RD - WALSALL,2022-12-13T10:40:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-13T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.19
730789,RICHARD RD - WALSALL,2022-12-13T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
730789,RICHARD RD - WALSALL,2022-12-13T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.15
730789,RICHARD RD - WALSALL,2022-12-13T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.56
730789,RICHARD RD - WALSALL,2022-12-13T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,-1.32
730789,RICHARD RD - WALSALL,2022-12-13T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.59
730789,RICHARD RD - WALSALL,2022-12-13T10:30:00.000+00:00,feeder,03,N Current (RMS),A,9.0
730789,RICHARD RD - WALSALL,2022-12-13T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,10.4
730789,RICHARD RD - WALSALL,2022-12-13T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,6.5
730789,RICHARD RD - WALSALL,2022-12-13T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.1
730789,RICHARD RD - WALSALL,2022-12-13T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
730789,RICHARD RD - WALSALL,2022-12-13T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
730789,RICHARD RD - WALSALL,2022-12-13T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
730789,RICHARD RD - WALSALL,2022-12-13T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.91
730789,RICHARD RD - WALSALL,2022-12-13T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.57
730789,RICHARD RD - WALSALL,2022-12-13T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.43
730789,RICHARD RD - WALSALL,2022-12-13T10:30:00.000+00:00,feeder,02,N Current (RMS),A,12.8
730789,RICHARD RD - WALSALL,2022-12-13T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.6
730789,RICHARD RD - WALSALL,2022-12-13T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,11.1
730789,RICHARD RD - WALSALL,2022-12-13T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.2
730789,RICHARD RD - WALSALL,2022-12-13T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,11.32
730789,RICHARD RD - WALSALL,2022-12-13T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.54
730789,RICHARD RD - WALSALL,2022-12-13T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-9.99
730789,RICHARD RD - WALSALL,2022-12-13T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,-5.12
730789,RICHARD RD - WALSALL,2022-12-13T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,-3.23
730789,RICHARD RD - WALSALL,2022-12-13T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.44
730789,RICHARD RD - WALSALL,2022-12-13T10:30:00.000+00:00,feeder,01,N Current (RMS),A,22.5
730789,RICHARD RD - WALSALL,2022-12-13T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,52.0
730789,RICHARD RD - WALSALL,2022-12-13T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,24.8
730789,RICHARD RD - WALSALL,2022-12-13T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,43.7
730789,RICHARD RD - WALSALL,2022-12-13T10:30:00.000+00:00,transformer,,Temperature,C,6.4
730789,RICHARD RD - WALSALL,2022-12-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
730789,RICHARD RD - WALSALL,2022-12-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
730789,RICHARD RD - WALSALL,2022-12-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
730789,RICHARD RD - WALSALL,2022-12-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
730789,RICHARD RD - WALSALL,2022-12-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
730789,RICHARD RD - WALSALL,2022-12-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
730789,RICHARD RD - WALSALL,2022-12-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.81
730789,RICHARD RD - WALSALL,2022-12-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
730789,RICHARD RD - WALSALL,2022-12-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.75
730789,RICHARD RD - WALSALL,2022-12-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.77
730789,RICHARD RD - WALSALL,2022-12-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.98
730789,RICHARD RD - WALSALL,2022-12-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,9.46
730789,RICHARD RD - WALSALL,2022-12-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,33.4
730789,RICHARD RD - WALSALL,2022-12-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
730789,RICHARD RD - WALSALL,2022-12-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
730789,RICHARD RD - WALSALL,2022-12-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
730789,RICHARD RD - WALSALL,2022-12-13T10:30:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-13T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.34
730789,RICHARD RD - WALSALL,2022-12-13T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
730789,RICHARD RD - WALSALL,2022-12-13T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
730789,RICHARD RD - WALSALL,2022-12-13T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,-1.39
730789,RICHARD RD - WALSALL,2022-12-13T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,-1.23
730789,RICHARD RD - WALSALL,2022-12-13T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.45
730789,RICHARD RD - WALSALL,2022-12-13T10:20:00.000+00:00,feeder,03,N Current (RMS),A,14.2
730789,RICHARD RD - WALSALL,2022-12-13T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.8
730789,RICHARD RD - WALSALL,2022-12-13T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,6.0
730789,RICHARD RD - WALSALL,2022-12-13T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,19.5
730789,RICHARD RD - WALSALL,2022-12-13T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
730789,RICHARD RD - WALSALL,2022-12-13T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
730789,RICHARD RD - WALSALL,2022-12-13T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
730789,RICHARD RD - WALSALL,2022-12-13T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.61
730789,RICHARD RD - WALSALL,2022-12-13T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.23
730789,RICHARD RD - WALSALL,2022-12-13T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.64
730789,RICHARD RD - WALSALL,2022-12-13T10:20:00.000+00:00,feeder,02,N Current (RMS),A,16.9
730789,RICHARD RD - WALSALL,2022-12-13T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.4
730789,RICHARD RD - WALSALL,2022-12-13T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.7
