Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730789,RICHARD RD - WALSALL,2022-12-13T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.1
730789,RICHARD RD - WALSALL,2022-12-13T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,11.06
730789,RICHARD RD - WALSALL,2022-12-13T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.85
730789,RICHARD RD - WALSALL,2022-12-13T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-9.96
730789,RICHARD RD - WALSALL,2022-12-13T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,-5.21
730789,RICHARD RD - WALSALL,2022-12-13T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,-3.2
730789,RICHARD RD - WALSALL,2022-12-13T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.74
730789,RICHARD RD - WALSALL,2022-12-13T10:20:00.000+00:00,feeder,01,N Current (RMS),A,22.3
730789,RICHARD RD - WALSALL,2022-12-13T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,50.8
730789,RICHARD RD - WALSALL,2022-12-13T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,25.8
730789,RICHARD RD - WALSALL,2022-12-13T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,43.2
730789,RICHARD RD - WALSALL,2022-12-13T10:20:00.000+00:00,transformer,,Temperature,C,6.4
730789,RICHARD RD - WALSALL,2022-12-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
730789,RICHARD RD - WALSALL,2022-12-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
730789,RICHARD RD - WALSALL,2022-12-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
730789,RICHARD RD - WALSALL,2022-12-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
730789,RICHARD RD - WALSALL,2022-12-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
730789,RICHARD RD - WALSALL,2022-12-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
730789,RICHARD RD - WALSALL,2022-12-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.39
730789,RICHARD RD - WALSALL,2022-12-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
730789,RICHARD RD - WALSALL,2022-12-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.1
730789,RICHARD RD - WALSALL,2022-12-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.99
730789,RICHARD RD - WALSALL,2022-12-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,2.8
730789,RICHARD RD - WALSALL,2022-12-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,9.83
730789,RICHARD RD - WALSALL,2022-12-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,47.9
730789,RICHARD RD - WALSALL,2022-12-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
730789,RICHARD RD - WALSALL,2022-12-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
730789,RICHARD RD - WALSALL,2022-12-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
730789,RICHARD RD - WALSALL,2022-12-13T10:20:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-13T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.05
730789,RICHARD RD - WALSALL,2022-12-13T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
730789,RICHARD RD - WALSALL,2022-12-13T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
730789,RICHARD RD - WALSALL,2022-12-13T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.55
730789,RICHARD RD - WALSALL,2022-12-13T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,-1.54
730789,RICHARD RD - WALSALL,2022-12-13T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.11
730789,RICHARD RD - WALSALL,2022-12-13T10:10:00.000+00:00,feeder,03,N Current (RMS),A,8.2
730789,RICHARD RD - WALSALL,2022-12-13T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,9.4
730789,RICHARD RD - WALSALL,2022-12-13T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,9.6
730789,RICHARD RD - WALSALL,2022-12-13T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.0
730789,RICHARD RD - WALSALL,2022-12-13T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
730789,RICHARD RD - WALSALL,2022-12-13T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
730789,RICHARD RD - WALSALL,2022-12-13T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
730789,RICHARD RD - WALSALL,2022-12-13T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.19
730789,RICHARD RD - WALSALL,2022-12-13T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.08
730789,RICHARD RD - WALSALL,2022-12-13T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.91
730789,RICHARD RD - WALSALL,2022-12-13T10:10:00.000+00:00,feeder,02,N Current (RMS),A,9.0
730789,RICHARD RD - WALSALL,2022-12-13T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.9
730789,RICHARD RD - WALSALL,2022-12-13T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.9
730789,RICHARD RD - WALSALL,2022-12-13T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.6
730789,RICHARD RD - WALSALL,2022-12-13T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,10.35
730789,RICHARD RD - WALSALL,2022-12-13T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.76
730789,RICHARD RD - WALSALL,2022-12-13T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-9.35
730789,RICHARD RD - WALSALL,2022-12-13T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,-5.08
730789,RICHARD RD - WALSALL,2022-12-13T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,-2.8
730789,RICHARD RD - WALSALL,2022-12-13T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.53
730789,RICHARD RD - WALSALL,2022-12-13T10:10:00.000+00:00,feeder,01,N Current (RMS),A,23.1
730789,RICHARD RD - WALSALL,2022-12-13T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,48.5
730789,RICHARD RD - WALSALL,2022-12-13T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,21.1
730789,RICHARD RD - WALSALL,2022-12-13T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,41.0
730789,RICHARD RD - WALSALL,2022-12-13T10:10:00.000+00:00,transformer,,Temperature,C,6.4
730789,RICHARD RD - WALSALL,2022-12-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
730789,RICHARD RD - WALSALL,2022-12-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
730789,RICHARD RD - WALSALL,2022-12-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
730789,RICHARD RD - WALSALL,2022-12-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
730789,RICHARD RD - WALSALL,2022-12-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
730789,RICHARD RD - WALSALL,2022-12-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
730789,RICHARD RD - WALSALL,2022-12-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.48
730789,RICHARD RD - WALSALL,2022-12-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
730789,RICHARD RD - WALSALL,2022-12-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.39
730789,RICHARD RD - WALSALL,2022-12-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.43
730789,RICHARD RD - WALSALL,2022-12-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.26
730789,RICHARD RD - WALSALL,2022-12-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,5.54
730789,RICHARD RD - WALSALL,2022-12-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,33.0
730789,RICHARD RD - WALSALL,2022-12-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
730789,RICHARD RD - WALSALL,2022-12-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
730789,RICHARD RD - WALSALL,2022-12-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
730789,RICHARD RD - WALSALL,2022-12-13T10:10:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-13T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.87
730789,RICHARD RD - WALSALL,2022-12-13T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.49
730789,RICHARD RD - WALSALL,2022-12-13T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.07
730789,RICHARD RD - WALSALL,2022-12-13T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.49
730789,RICHARD RD - WALSALL,2022-12-13T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,-1.3
730789,RICHARD RD - WALSALL,2022-12-13T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.12
730789,RICHARD RD - WALSALL,2022-12-13T10:00:00.000+00:00,feeder,03,N Current (RMS),A,11.5
730789,RICHARD RD - WALSALL,2022-12-13T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,8.9
730789,RICHARD RD - WALSALL,2022-12-13T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.9
730789,RICHARD RD - WALSALL,2022-12-13T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.1
730789,RICHARD RD - WALSALL,2022-12-13T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
730789,RICHARD RD - WALSALL,2022-12-13T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
730789,RICHARD RD - WALSALL,2022-12-13T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
730789,RICHARD RD - WALSALL,2022-12-13T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.81
730789,RICHARD RD - WALSALL,2022-12-13T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.55
730789,RICHARD RD - WALSALL,2022-12-13T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.51
730789,RICHARD RD - WALSALL,2022-12-13T10:00:00.000+00:00,feeder,02,N Current (RMS),A,8.8
730789,RICHARD RD - WALSALL,2022-12-13T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.6
730789,RICHARD RD - WALSALL,2022-12-13T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,11.5
730789,RICHARD RD - WALSALL,2022-12-13T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,16.1
730789,RICHARD RD - WALSALL,2022-12-13T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,12.08
730789,RICHARD RD - WALSALL,2022-12-13T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.29
730789,RICHARD RD - WALSALL,2022-12-13T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-12.16
730789,RICHARD RD - WALSALL,2022-12-13T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,-6.76
730789,RICHARD RD - WALSALL,2022-12-13T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,-3.07
730789,RICHARD RD - WALSALL,2022-12-13T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.81
730789,RICHARD RD - WALSALL,2022-12-13T10:00:00.000+00:00,feeder,01,N Current (RMS),A,29.7
730789,RICHARD RD - WALSALL,2022-12-13T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,58.0
730789,RICHARD RD - WALSALL,2022-12-13T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,23.5
730789,RICHARD RD - WALSALL,2022-12-13T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,51.9
730789,RICHARD RD - WALSALL,2022-12-13T10:00:00.000+00:00,transformer,,Temperature,C,6.4
730789,RICHARD RD - WALSALL,2022-12-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
730789,RICHARD RD - WALSALL,2022-12-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
730789,RICHARD RD - WALSALL,2022-12-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
730789,RICHARD RD - WALSALL,2022-12-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
730789,RICHARD RD - WALSALL,2022-12-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
730789,RICHARD RD - WALSALL,2022-12-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
730789,RICHARD RD - WALSALL,2022-12-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.47
730789,RICHARD RD - WALSALL,2022-12-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
730789,RICHARD RD - WALSALL,2022-12-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.93
730789,RICHARD RD - WALSALL,2022-12-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.45
730789,RICHARD RD - WALSALL,2022-12-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.82
730789,RICHARD RD - WALSALL,2022-12-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,6.82
730789,RICHARD RD - WALSALL,2022-12-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,35.8
730789,RICHARD RD - WALSALL,2022-12-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
730789,RICHARD RD - WALSALL,2022-12-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
730789,RICHARD RD - WALSALL,2022-12-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
730789,RICHARD RD - WALSALL,2022-12-13T10:00:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-13T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.17
730789,RICHARD RD - WALSALL,2022-12-13T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
730789,RICHARD RD - WALSALL,2022-12-13T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
730789,RICHARD RD - WALSALL,2022-12-13T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.86
730789,RICHARD RD - WALSALL,2022-12-13T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.85
730789,RICHARD RD - WALSALL,2022-12-13T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.64
730789,RICHARD RD - WALSALL,2022-12-13T09:50:00.000+00:00,feeder,03,N Current (RMS),A,6.8
730789,RICHARD RD - WALSALL,2022-12-13T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,10.3
730789,RICHARD RD - WALSALL,2022-12-13T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,4.7
730789,RICHARD RD - WALSALL,2022-12-13T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,7.5
730789,RICHARD RD - WALSALL,2022-12-13T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
730789,RICHARD RD - WALSALL,2022-12-13T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
730789,RICHARD RD - WALSALL,2022-12-13T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
730789,RICHARD RD - WALSALL,2022-12-13T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.09
730789,RICHARD RD - WALSALL,2022-12-13T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.31
730789,RICHARD RD - WALSALL,2022-12-13T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.07
730789,RICHARD RD - WALSALL,2022-12-13T09:50:00.000+00:00,feeder,02,N Current (RMS),A,8.0
730789,RICHARD RD - WALSALL,2022-12-13T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.6
730789,RICHARD RD - WALSALL,2022-12-13T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.5
730789,RICHARD RD - WALSALL,2022-12-13T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.9
730789,RICHARD RD - WALSALL,2022-12-13T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,8.88
730789,RICHARD RD - WALSALL,2022-12-13T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.51
730789,RICHARD RD - WALSALL,2022-12-13T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-8.78
730789,RICHARD RD - WALSALL,2022-12-13T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,-4.04
730789,RICHARD RD - WALSALL,2022-12-13T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,-3.17
730789,RICHARD RD - WALSALL,2022-12-13T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,-0.72
730789,RICHARD RD - WALSALL,2022-12-13T09:50:00.000+00:00,feeder,01,N Current (RMS),A,21.1
730789,RICHARD RD - WALSALL,2022-12-13T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,41.1
730789,RICHARD RD - WALSALL,2022-12-13T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,24.4
730789,RICHARD RD - WALSALL,2022-12-13T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,38.4
730789,RICHARD RD - WALSALL,2022-12-13T09:50:00.000+00:00,transformer,,Temperature,C,6.3
730789,RICHARD RD - WALSALL,2022-12-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
730789,RICHARD RD - WALSALL,2022-12-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
730789,RICHARD RD - WALSALL,2022-12-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
730789,RICHARD RD - WALSALL,2022-12-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
730789,RICHARD RD - WALSALL,2022-12-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
730789,RICHARD RD - WALSALL,2022-12-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
730789,RICHARD RD - WALSALL,2022-12-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.48
730789,RICHARD RD - WALSALL,2022-12-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
730789,RICHARD RD - WALSALL,2022-12-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.49
730789,RICHARD RD - WALSALL,2022-12-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.82
730789,RICHARD RD - WALSALL,2022-12-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.71
730789,RICHARD RD - WALSALL,2022-12-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,3.98
730789,RICHARD RD - WALSALL,2022-12-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,31.8
730789,RICHARD RD - WALSALL,2022-12-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
730789,RICHARD RD - WALSALL,2022-12-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
730789,RICHARD RD - WALSALL,2022-12-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
730789,RICHARD RD - WALSALL,2022-12-13T09:50:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-13T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.82
730789,RICHARD RD - WALSALL,2022-12-13T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
730789,RICHARD RD - WALSALL,2022-12-13T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.09
730789,RICHARD RD - WALSALL,2022-12-13T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.64
730789,RICHARD RD - WALSALL,2022-12-13T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,-1.06
730789,RICHARD RD - WALSALL,2022-12-13T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.33
730789,RICHARD RD - WALSALL,2022-12-13T09:40:00.000+00:00,feeder,03,N Current (RMS),A,7.9
730789,RICHARD RD - WALSALL,2022-12-13T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,8.8
730789,RICHARD RD - WALSALL,2022-12-13T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,6.7
730789,RICHARD RD - WALSALL,2022-12-13T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.8
730789,RICHARD RD - WALSALL,2022-12-13T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
730789,RICHARD RD - WALSALL,2022-12-13T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
730789,RICHARD RD - WALSALL,2022-12-13T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
730789,RICHARD RD - WALSALL,2022-12-13T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.21
730789,RICHARD RD - WALSALL,2022-12-13T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.2
730789,RICHARD RD - WALSALL,2022-12-13T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.22
730789,RICHARD RD - WALSALL,2022-12-13T09:40:00.000+00:00,feeder,02,N Current (RMS),A,9.3
730789,RICHARD RD - WALSALL,2022-12-13T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.1
730789,RICHARD RD - WALSALL,2022-12-13T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,10.9
730789,RICHARD RD - WALSALL,2022-12-13T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.5
730789,RICHARD RD - WALSALL,2022-12-13T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,8.84
730789,RICHARD RD - WALSALL,2022-12-13T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.03
730789,RICHARD RD - WALSALL,2022-12-13T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-8.67
730789,RICHARD RD - WALSALL,2022-12-13T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,-4.06
730789,RICHARD RD - WALSALL,2022-12-13T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,-3.1
730789,RICHARD RD - WALSALL,2022-12-13T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,-0.41
730789,RICHARD RD - WALSALL,2022-12-13T09:40:00.000+00:00,feeder,01,N Current (RMS),A,20.2
730789,RICHARD RD - WALSALL,2022-12-13T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,40.9
730789,RICHARD RD - WALSALL,2022-12-13T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,22.6
730789,RICHARD RD - WALSALL,2022-12-13T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,37.9
730789,RICHARD RD - WALSALL,2022-12-13T09:40:00.000+00:00,transformer,,Temperature,C,6.3
730789,RICHARD RD - WALSALL,2022-12-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
730789,RICHARD RD - WALSALL,2022-12-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
730789,RICHARD RD - WALSALL,2022-12-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
730789,RICHARD RD - WALSALL,2022-12-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
730789,RICHARD RD - WALSALL,2022-12-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
730789,RICHARD RD - WALSALL,2022-12-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
730789,RICHARD RD - WALSALL,2022-12-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.12
730789,RICHARD RD - WALSALL,2022-12-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
730789,RICHARD RD - WALSALL,2022-12-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.36
730789,RICHARD RD - WALSALL,2022-12-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.5
730789,RICHARD RD - WALSALL,2022-12-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.96
730789,RICHARD RD - WALSALL,2022-12-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,5.14
730789,RICHARD RD - WALSALL,2022-12-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,28.2
730789,RICHARD RD - WALSALL,2022-12-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
730789,RICHARD RD - WALSALL,2022-12-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
730789,RICHARD RD - WALSALL,2022-12-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
730789,RICHARD RD - WALSALL,2022-12-13T09:40:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-13T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.8
730789,RICHARD RD - WALSALL,2022-12-13T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
730789,RICHARD RD - WALSALL,2022-12-13T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.17
730789,RICHARD RD - WALSALL,2022-12-13T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.6
730789,RICHARD RD - WALSALL,2022-12-13T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,-1.25
730789,RICHARD RD - WALSALL,2022-12-13T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.47
730789,RICHARD RD - WALSALL,2022-12-13T09:30:00.000+00:00,feeder,03,N Current (RMS),A,6.7
730789,RICHARD RD - WALSALL,2022-12-13T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,8.7
730789,RICHARD RD - WALSALL,2022-12-13T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,8.0
730789,RICHARD RD - WALSALL,2022-12-13T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.0
730789,RICHARD RD - WALSALL,2022-12-13T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
730789,RICHARD RD - WALSALL,2022-12-13T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.21
730789,RICHARD RD - WALSALL,2022-12-13T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
730789,RICHARD RD - WALSALL,2022-12-13T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.94
730789,RICHARD RD - WALSALL,2022-12-13T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.67
730789,RICHARD RD - WALSALL,2022-12-13T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.82
730789,RICHARD RD - WALSALL,2022-12-13T09:30:00.000+00:00,feeder,02,N Current (RMS),A,11.0
730789,RICHARD RD - WALSALL,2022-12-13T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.8
730789,RICHARD RD - WALSALL,2022-12-13T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.7
730789,RICHARD RD - WALSALL,2022-12-13T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.8
730789,RICHARD RD - WALSALL,2022-12-13T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,8.59
730789,RICHARD RD - WALSALL,2022-12-13T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.49
730789,RICHARD RD - WALSALL,2022-12-13T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-8.59
730789,RICHARD RD - WALSALL,2022-12-13T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,-3.81
730789,RICHARD RD - WALSALL,2022-12-13T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,-2.79
730789,RICHARD RD - WALSALL,2022-12-13T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.46
730789,RICHARD RD - WALSALL,2022-12-13T09:30:00.000+00:00,feeder,01,N Current (RMS),A,21.1
730789,RICHARD RD - WALSALL,2022-12-13T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,40.2
730789,RICHARD RD - WALSALL,2022-12-13T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,19.5
730789,RICHARD RD - WALSALL,2022-12-13T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,37.9
730789,RICHARD RD - WALSALL,2022-12-13T09:30:00.000+00:00,transformer,,Temperature,C,6.3
730789,RICHARD RD - WALSALL,2022-12-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
730789,RICHARD RD - WALSALL,2022-12-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
730789,RICHARD RD - WALSALL,2022-12-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
730789,RICHARD RD - WALSALL,2022-12-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
730789,RICHARD RD - WALSALL,2022-12-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
730789,RICHARD RD - WALSALL,2022-12-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
730789,RICHARD RD - WALSALL,2022-12-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.57
730789,RICHARD RD - WALSALL,2022-12-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
730789,RICHARD RD - WALSALL,2022-12-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.12
730789,RICHARD RD - WALSALL,2022-12-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,0.53
730789,RICHARD RD - WALSALL,2022-12-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.37
730789,RICHARD RD - WALSALL,2022-12-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,5.83
730789,RICHARD RD - WALSALL,2022-12-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,28.1
730789,RICHARD RD - WALSALL,2022-12-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
730789,RICHARD RD - WALSALL,2022-12-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
730789,RICHARD RD - WALSALL,2022-12-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
730789,RICHARD RD - WALSALL,2022-12-13T09:30:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-13T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.23
730789,RICHARD RD - WALSALL,2022-12-13T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.39
730789,RICHARD RD - WALSALL,2022-12-13T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.57
730789,RICHARD RD - WALSALL,2022-12-13T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.65
730789,RICHARD RD - WALSALL,2022-12-13T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,-1.31
730789,RICHARD RD - WALSALL,2022-12-13T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.94
730789,RICHARD RD - WALSALL,2022-12-13T09:20:00.000+00:00,feeder,03,N Current (RMS),A,15.7
730789,RICHARD RD - WALSALL,2022-12-13T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,10.4
730789,RICHARD RD - WALSALL,2022-12-13T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,8.1
730789,RICHARD RD - WALSALL,2022-12-13T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,26.4
730789,RICHARD RD - WALSALL,2022-12-13T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
730789,RICHARD RD - WALSALL,2022-12-13T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
730789,RICHARD RD - WALSALL,2022-12-13T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
730789,RICHARD RD - WALSALL,2022-12-13T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.31
730789,RICHARD RD - WALSALL,2022-12-13T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.21
730789,RICHARD RD - WALSALL,2022-12-13T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.9
730789,RICHARD RD - WALSALL,2022-12-13T09:20:00.000+00:00,feeder,02,N Current (RMS),A,16.8
730789,RICHARD RD - WALSALL,2022-12-13T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.4
730789,RICHARD RD - WALSALL,2022-12-13T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,10.8
730789,RICHARD RD - WALSALL,2022-12-13T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.4
730789,RICHARD RD - WALSALL,2022-12-13T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,7.84
730789,RICHARD RD - WALSALL,2022-12-13T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.21
730789,RICHARD RD - WALSALL,2022-12-13T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-7.69
730789,RICHARD RD - WALSALL,2022-12-13T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,-3.32
730789,RICHARD RD - WALSALL,2022-12-13T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,-2.82
730789,RICHARD RD - WALSALL,2022-12-13T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.26
730789,RICHARD RD - WALSALL,2022-12-13T09:20:00.000+00:00,feeder,01,N Current (RMS),A,26.3
730789,RICHARD RD - WALSALL,2022-12-13T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,35.9
730789,RICHARD RD - WALSALL,2022-12-13T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,19.0
730789,RICHARD RD - WALSALL,2022-12-13T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,42.6
730789,RICHARD RD - WALSALL,2022-12-13T09:20:00.000+00:00,transformer,,Temperature,C,6.3
730789,RICHARD RD - WALSALL,2022-12-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
730789,RICHARD RD - WALSALL,2022-12-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
730789,RICHARD RD - WALSALL,2022-12-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
730789,RICHARD RD - WALSALL,2022-12-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
730789,RICHARD RD - WALSALL,2022-12-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
730789,RICHARD RD - WALSALL,2022-12-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
730789,RICHARD RD - WALSALL,2022-12-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.33
730789,RICHARD RD - WALSALL,2022-12-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
730789,RICHARD RD - WALSALL,2022-12-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
730789,RICHARD RD - WALSALL,2022-12-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,1.34
730789,RICHARD RD - WALSALL,2022-12-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.92
730789,RICHARD RD - WALSALL,2022-12-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,16.1
730789,RICHARD RD - WALSALL,2022-12-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,45.9
730789,RICHARD RD - WALSALL,2022-12-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
730789,RICHARD RD - WALSALL,2022-12-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
730789,RICHARD RD - WALSALL,2022-12-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
730789,RICHARD RD - WALSALL,2022-12-13T09:20:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-13T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.63
730789,RICHARD RD - WALSALL,2022-12-13T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.43
730789,RICHARD RD - WALSALL,2022-12-13T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.43
730789,RICHARD RD - WALSALL,2022-12-13T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.41
730789,RICHARD RD - WALSALL,2022-12-13T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,-1.22
730789,RICHARD RD - WALSALL,2022-12-13T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.96
730789,RICHARD RD - WALSALL,2022-12-13T09:10:00.000+00:00,feeder,03,N Current (RMS),A,6.8
730789,RICHARD RD - WALSALL,2022-12-13T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,7.7
730789,RICHARD RD - WALSALL,2022-12-13T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,8.0
730789,RICHARD RD - WALSALL,2022-12-13T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,9.6
730789,RICHARD RD - WALSALL,2022-12-13T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
730789,RICHARD RD - WALSALL,2022-12-13T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
730789,RICHARD RD - WALSALL,2022-12-13T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
730789,RICHARD RD - WALSALL,2022-12-13T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.74
730789,RICHARD RD - WALSALL,2022-12-13T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.48
730789,RICHARD RD - WALSALL,2022-12-13T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.31
730789,RICHARD RD - WALSALL,2022-12-13T09:10:00.000+00:00,feeder,02,N Current (RMS),A,13.9
730789,RICHARD RD - WALSALL,2022-12-13T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.1
730789,RICHARD RD - WALSALL,2022-12-13T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,7.2
730789,RICHARD RD - WALSALL,2022-12-13T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.9
730789,RICHARD RD - WALSALL,2022-12-13T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,9.41
730789,RICHARD RD - WALSALL,2022-12-13T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.17
730789,RICHARD RD - WALSALL,2022-12-13T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-9.26
730789,RICHARD RD - WALSALL,2022-12-13T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,-4.34
730789,RICHARD RD - WALSALL,2022-12-13T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,-3.44
730789,RICHARD RD - WALSALL,2022-12-13T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.65
730789,RICHARD RD - WALSALL,2022-12-13T09:10:00.000+00:00,feeder,01,N Current (RMS),A,33.8
730789,RICHARD RD - WALSALL,2022-12-13T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,43.7
730789,RICHARD RD - WALSALL,2022-12-13T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,24.3
730789,RICHARD RD - WALSALL,2022-12-13T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,54.7
730789,RICHARD RD - WALSALL,2022-12-13T09:10:00.000+00:00,transformer,,Temperature,C,6.3
730789,RICHARD RD - WALSALL,2022-12-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
730789,RICHARD RD - WALSALL,2022-12-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
730789,RICHARD RD - WALSALL,2022-12-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
730789,RICHARD RD - WALSALL,2022-12-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
730789,RICHARD RD - WALSALL,2022-12-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
730789,RICHARD RD - WALSALL,2022-12-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
730789,RICHARD RD - WALSALL,2022-12-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.46
730789,RICHARD RD - WALSALL,2022-12-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
730789,RICHARD RD - WALSALL,2022-12-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.76
730789,RICHARD RD - WALSALL,2022-12-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
730789,RICHARD RD - WALSALL,2022-12-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.18
730789,RICHARD RD - WALSALL,2022-12-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,12.91
730789,RICHARD RD - WALSALL,2022-12-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
730789,RICHARD RD - WALSALL,2022-12-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
730789,RICHARD RD - WALSALL,2022-12-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
730789,RICHARD RD - WALSALL,2022-12-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
730789,RICHARD RD - WALSALL,2022-12-13T09:10:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-13T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.25
730789,RICHARD RD - WALSALL,2022-12-13T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.32
730789,RICHARD RD - WALSALL,2022-12-13T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.31
730789,RICHARD RD - WALSALL,2022-12-13T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.62
730789,RICHARD RD - WALSALL,2022-12-13T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,-1.26
730789,RICHARD RD - WALSALL,2022-12-13T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.98
730789,RICHARD RD - WALSALL,2022-12-13T09:00:00.000+00:00,feeder,03,N Current (RMS),A,11.0
730789,RICHARD RD - WALSALL,2022-12-13T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,10.5
730789,RICHARD RD - WALSALL,2022-12-13T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,7.8
730789,RICHARD RD - WALSALL,2022-12-13T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.6
730789,RICHARD RD - WALSALL,2022-12-13T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
730789,RICHARD RD - WALSALL,2022-12-13T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.14
730789,RICHARD RD - WALSALL,2022-12-13T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
730789,RICHARD RD - WALSALL,2022-12-13T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.22
730789,RICHARD RD - WALSALL,2022-12-13T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.44
730789,RICHARD RD - WALSALL,2022-12-13T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.47
730789,RICHARD RD - WALSALL,2022-12-13T09:00:00.000+00:00,feeder,02,N Current (RMS),A,18.3
730789,RICHARD RD - WALSALL,2022-12-13T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.3
730789,RICHARD RD - WALSALL,2022-12-13T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,32.3
730789,RICHARD RD - WALSALL,2022-12-13T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.7
730789,RICHARD RD - WALSALL,2022-12-13T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,11.53
730789,RICHARD RD - WALSALL,2022-12-13T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.78
730789,RICHARD RD - WALSALL,2022-12-13T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-12.05
730789,RICHARD RD - WALSALL,2022-12-13T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,-5.68
730789,RICHARD RD - WALSALL,2022-12-13T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,-3.81
730789,RICHARD RD - WALSALL,2022-12-13T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.15
730789,RICHARD RD - WALSALL,2022-12-13T09:00:00.000+00:00,feeder,01,N Current (RMS),A,28.3
730789,RICHARD RD - WALSALL,2022-12-13T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,54.6
730789,RICHARD RD - WALSALL,2022-12-13T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,27.4
730789,RICHARD RD - WALSALL,2022-12-13T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,52.3
730789,RICHARD RD - WALSALL,2022-12-13T09:00:00.000+00:00,transformer,,Temperature,C,6.3
730789,RICHARD RD - WALSALL,2022-12-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
730789,RICHARD RD - WALSALL,2022-12-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
730789,RICHARD RD - WALSALL,2022-12-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
730789,RICHARD RD - WALSALL,2022-12-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
730789,RICHARD RD - WALSALL,2022-12-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
730789,RICHARD RD - WALSALL,2022-12-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
730789,RICHARD RD - WALSALL,2022-12-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.06
730789,RICHARD RD - WALSALL,2022-12-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
730789,RICHARD RD - WALSALL,2022-12-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.36
730789,RICHARD RD - WALSALL,2022-12-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.08
730789,RICHARD RD - WALSALL,2022-12-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,1.37
730789,RICHARD RD - WALSALL,2022-12-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,9.6
730789,RICHARD RD - WALSALL,2022-12-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
730789,RICHARD RD - WALSALL,2022-12-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
730789,RICHARD RD - WALSALL,2022-12-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
730789,RICHARD RD - WALSALL,2022-12-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
730789,RICHARD RD - WALSALL,2022-12-13T09:00:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-13T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.92
730789,RICHARD RD - WALSALL,2022-12-13T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.37
730789,RICHARD RD - WALSALL,2022-12-13T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.22
730789,RICHARD RD - WALSALL,2022-12-13T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.51
730789,RICHARD RD - WALSALL,2022-12-13T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,-1.3
730789,RICHARD RD - WALSALL,2022-12-13T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.54
730789,RICHARD RD - WALSALL,2022-12-13T08:50:00.000+00:00,feeder,03,N Current (RMS),A,11.7
730789,RICHARD RD - WALSALL,2022-12-13T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,8.9
730789,RICHARD RD - WALSALL,2022-12-13T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,8.1
730789,RICHARD RD - WALSALL,2022-12-13T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,20.7
730789,RICHARD RD - WALSALL,2022-12-13T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
730789,RICHARD RD - WALSALL,2022-12-13T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
730789,RICHARD RD - WALSALL,2022-12-13T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
730789,RICHARD RD - WALSALL,2022-12-13T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.37
730789,RICHARD RD - WALSALL,2022-12-13T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.16
730789,RICHARD RD - WALSALL,2022-12-13T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.91
730789,RICHARD RD - WALSALL,2022-12-13T08:50:00.000+00:00,feeder,02,N Current (RMS),A,14.9
730789,RICHARD RD - WALSALL,2022-12-13T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.8
730789,RICHARD RD - WALSALL,2022-12-13T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.0
730789,RICHARD RD - WALSALL,2022-12-13T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.3
730789,RICHARD RD - WALSALL,2022-12-13T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,8.09
730789,RICHARD RD - WALSALL,2022-12-13T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.48
730789,RICHARD RD - WALSALL,2022-12-13T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-8.63
730789,RICHARD RD - WALSALL,2022-12-13T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,-3.64
730789,RICHARD RD - WALSALL,2022-12-13T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,-2.85
730789,RICHARD RD - WALSALL,2022-12-13T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,-0.43
730789,RICHARD RD - WALSALL,2022-12-13T08:50:00.000+00:00,feeder,01,N Current (RMS),A,21.3
730789,RICHARD RD - WALSALL,2022-12-13T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,37.2
730789,RICHARD RD - WALSALL,2022-12-13T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,19.9
730789,RICHARD RD - WALSALL,2022-12-13T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,37.9
730789,RICHARD RD - WALSALL,2022-12-13T08:50:00.000+00:00,transformer,,Temperature,C,6.2
730789,RICHARD RD - WALSALL,2022-12-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
730789,RICHARD RD - WALSALL,2022-12-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
730789,RICHARD RD - WALSALL,2022-12-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
730789,RICHARD RD - WALSALL,2022-12-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
730789,RICHARD RD - WALSALL,2022-12-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
730789,RICHARD RD - WALSALL,2022-12-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
730789,RICHARD RD - WALSALL,2022-12-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.22
730789,RICHARD RD - WALSALL,2022-12-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
730789,RICHARD RD - WALSALL,2022-12-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.26
730789,RICHARD RD - WALSALL,2022-12-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,1.22
730789,RICHARD RD - WALSALL,2022-12-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,0.01
730789,RICHARD RD - WALSALL,2022-12-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,8.02
730789,RICHARD RD - WALSALL,2022-12-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,33.7
730789,RICHARD RD - WALSALL,2022-12-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
730789,RICHARD RD - WALSALL,2022-12-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
730789,RICHARD RD - WALSALL,2022-12-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
730789,RICHARD RD - WALSALL,2022-12-13T08:50:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-13T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.91
730789,RICHARD RD - WALSALL,2022-12-13T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
730789,RICHARD RD - WALSALL,2022-12-13T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.17
730789,RICHARD RD - WALSALL,2022-12-13T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.43
730789,RICHARD RD - WALSALL,2022-12-13T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,-1.23
730789,RICHARD RD - WALSALL,2022-12-13T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.63
730789,RICHARD RD - WALSALL,2022-12-13T08:40:00.000+00:00,feeder,03,N Current (RMS),A,17.7
730789,RICHARD RD - WALSALL,2022-12-13T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,8.6
730789,RICHARD RD - WALSALL,2022-12-13T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,7.4
730789,RICHARD RD - WALSALL,2022-12-13T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,28.1
730789,RICHARD RD - WALSALL,2022-12-13T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.35
730789,RICHARD RD - WALSALL,2022-12-13T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
730789,RICHARD RD - WALSALL,2022-12-13T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
730789,RICHARD RD - WALSALL,2022-12-13T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.29
730789,RICHARD RD - WALSALL,2022-12-13T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.05
730789,RICHARD RD - WALSALL,2022-12-13T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.4
730789,RICHARD RD - WALSALL,2022-12-13T08:40:00.000+00:00,feeder,02,N Current (RMS),A,22.0
730789,RICHARD RD - WALSALL,2022-12-13T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,28.1
730789,RICHARD RD - WALSALL,2022-12-13T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,45.4
730789,RICHARD RD - WALSALL,2022-12-13T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.2
730789,RICHARD RD - WALSALL,2022-12-13T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,9.51
730789,RICHARD RD - WALSALL,2022-12-13T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.41
730789,RICHARD RD - WALSALL,2022-12-13T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-10.04
730789,RICHARD RD - WALSALL,2022-12-13T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,-4.47
730789,RICHARD RD - WALSALL,2022-12-13T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,-2.86
730789,RICHARD RD - WALSALL,2022-12-13T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,-1.59
730789,RICHARD RD - WALSALL,2022-12-13T08:40:00.000+00:00,feeder,01,N Current (RMS),A,25.8
730789,RICHARD RD - WALSALL,2022-12-13T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,43.6
730789,RICHARD RD - WALSALL,2022-12-13T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,19.8
730789,RICHARD RD - WALSALL,2022-12-13T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,43.2
730789,RICHARD RD - WALSALL,2022-12-13T08:40:00.000+00:00,transformer,,Temperature,C,6.2
730789,RICHARD RD - WALSALL,2022-12-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
730789,RICHARD RD - WALSALL,2022-12-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
730789,RICHARD RD - WALSALL,2022-12-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
730789,RICHARD RD - WALSALL,2022-12-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
730789,RICHARD RD - WALSALL,2022-12-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
730789,RICHARD RD - WALSALL,2022-12-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
730789,RICHARD RD - WALSALL,2022-12-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.07
730789,RICHARD RD - WALSALL,2022-12-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
730789,RICHARD RD - WALSALL,2022-12-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.84
730789,RICHARD RD - WALSALL,2022-12-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,1.4
730789,RICHARD RD - WALSALL,2022-12-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,6.96
730789,RICHARD RD - WALSALL,2022-12-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,9.43
730789,RICHARD RD - WALSALL,2022-12-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
730789,RICHARD RD - WALSALL,2022-12-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
730789,RICHARD RD - WALSALL,2022-12-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
730789,RICHARD RD - WALSALL,2022-12-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
730789,RICHARD RD - WALSALL,2022-12-13T08:40:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-13T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.19
730789,RICHARD RD - WALSALL,2022-12-13T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.43
730789,RICHARD RD - WALSALL,2022-12-13T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
730789,RICHARD RD - WALSALL,2022-12-13T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.56
730789,RICHARD RD - WALSALL,2022-12-13T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,-1.43
730789,RICHARD RD - WALSALL,2022-12-13T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.72
730789,RICHARD RD - WALSALL,2022-12-13T08:30:00.000+00:00,feeder,03,N Current (RMS),A,6.6
