Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730789,RICHARD RD - WALSALL,2022-12-13T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,9.8
730789,RICHARD RD - WALSALL,2022-12-13T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,8.7
730789,RICHARD RD - WALSALL,2022-12-13T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.9
730789,RICHARD RD - WALSALL,2022-12-13T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
730789,RICHARD RD - WALSALL,2022-12-13T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
730789,RICHARD RD - WALSALL,2022-12-13T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
730789,RICHARD RD - WALSALL,2022-12-13T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.15
730789,RICHARD RD - WALSALL,2022-12-13T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.79
730789,RICHARD RD - WALSALL,2022-12-13T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.36
730789,RICHARD RD - WALSALL,2022-12-13T08:30:00.000+00:00,feeder,02,N Current (RMS),A,12.7
730789,RICHARD RD - WALSALL,2022-12-13T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.4
730789,RICHARD RD - WALSALL,2022-12-13T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.9
730789,RICHARD RD - WALSALL,2022-12-13T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.0
730789,RICHARD RD - WALSALL,2022-12-13T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,9.51
730789,RICHARD RD - WALSALL,2022-12-13T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.57
730789,RICHARD RD - WALSALL,2022-12-13T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-10.07
730789,RICHARD RD - WALSALL,2022-12-13T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,-4.54
730789,RICHARD RD - WALSALL,2022-12-13T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,-2.79
730789,RICHARD RD - WALSALL,2022-12-13T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.73
730789,RICHARD RD - WALSALL,2022-12-13T08:30:00.000+00:00,feeder,01,N Current (RMS),A,25.0
730789,RICHARD RD - WALSALL,2022-12-13T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,43.8
730789,RICHARD RD - WALSALL,2022-12-13T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,20.2
730789,RICHARD RD - WALSALL,2022-12-13T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,43.5
730789,RICHARD RD - WALSALL,2022-12-13T08:30:00.000+00:00,transformer,,Temperature,C,6.0
730789,RICHARD RD - WALSALL,2022-12-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
730789,RICHARD RD - WALSALL,2022-12-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
730789,RICHARD RD - WALSALL,2022-12-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
730789,RICHARD RD - WALSALL,2022-12-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
730789,RICHARD RD - WALSALL,2022-12-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
730789,RICHARD RD - WALSALL,2022-12-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
730789,RICHARD RD - WALSALL,2022-12-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.82
730789,RICHARD RD - WALSALL,2022-12-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
730789,RICHARD RD - WALSALL,2022-12-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.49
730789,RICHARD RD - WALSALL,2022-12-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,0.05
730789,RICHARD RD - WALSALL,2022-12-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.42
730789,RICHARD RD - WALSALL,2022-12-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,7.81
730789,RICHARD RD - WALSALL,2022-12-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,33.1
730789,RICHARD RD - WALSALL,2022-12-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
730789,RICHARD RD - WALSALL,2022-12-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
730789,RICHARD RD - WALSALL,2022-12-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
730789,RICHARD RD - WALSALL,2022-12-13T08:30:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-13T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.84
730789,RICHARD RD - WALSALL,2022-12-13T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.64
730789,RICHARD RD - WALSALL,2022-12-13T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
730789,RICHARD RD - WALSALL,2022-12-13T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.91
730789,RICHARD RD - WALSALL,2022-12-13T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,-1.81
730789,RICHARD RD - WALSALL,2022-12-13T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.51
730789,RICHARD RD - WALSALL,2022-12-13T08:20:00.000+00:00,feeder,03,N Current (RMS),A,12.2
730789,RICHARD RD - WALSALL,2022-12-13T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.5
730789,RICHARD RD - WALSALL,2022-12-13T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,10.4
730789,RICHARD RD - WALSALL,2022-12-13T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.9
730789,RICHARD RD - WALSALL,2022-12-13T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
730789,RICHARD RD - WALSALL,2022-12-13T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
730789,RICHARD RD - WALSALL,2022-12-13T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
730789,RICHARD RD - WALSALL,2022-12-13T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.94
730789,RICHARD RD - WALSALL,2022-12-13T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.37
730789,RICHARD RD - WALSALL,2022-12-13T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.62
730789,RICHARD RD - WALSALL,2022-12-13T08:20:00.000+00:00,feeder,02,N Current (RMS),A,21.7
730789,RICHARD RD - WALSALL,2022-12-13T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,36.9
730789,RICHARD RD - WALSALL,2022-12-13T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,11.3
730789,RICHARD RD - WALSALL,2022-12-13T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.9
730789,RICHARD RD - WALSALL,2022-12-13T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,12.5
730789,RICHARD RD - WALSALL,2022-12-13T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.06
730789,RICHARD RD - WALSALL,2022-12-13T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-12.55
730789,RICHARD RD - WALSALL,2022-12-13T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,-6.43
730789,RICHARD RD - WALSALL,2022-12-13T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,-2.94
730789,RICHARD RD - WALSALL,2022-12-13T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.14
730789,RICHARD RD - WALSALL,2022-12-13T08:20:00.000+00:00,feeder,01,N Current (RMS),A,33.7
730789,RICHARD RD - WALSALL,2022-12-13T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,58.0
730789,RICHARD RD - WALSALL,2022-12-13T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,22.1
730789,RICHARD RD - WALSALL,2022-12-13T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,56.2
730789,RICHARD RD - WALSALL,2022-12-13T08:20:00.000+00:00,transformer,,Temperature,C,6.0
730789,RICHARD RD - WALSALL,2022-12-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
730789,RICHARD RD - WALSALL,2022-12-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
730789,RICHARD RD - WALSALL,2022-12-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
730789,RICHARD RD - WALSALL,2022-12-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
730789,RICHARD RD - WALSALL,2022-12-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
730789,RICHARD RD - WALSALL,2022-12-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
730789,RICHARD RD - WALSALL,2022-12-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.62
730789,RICHARD RD - WALSALL,2022-12-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
730789,RICHARD RD - WALSALL,2022-12-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.62
730789,RICHARD RD - WALSALL,2022-12-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,0.6
730789,RICHARD RD - WALSALL,2022-12-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.38
730789,RICHARD RD - WALSALL,2022-12-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,8.99
730789,RICHARD RD - WALSALL,2022-12-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
730789,RICHARD RD - WALSALL,2022-12-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
730789,RICHARD RD - WALSALL,2022-12-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
730789,RICHARD RD - WALSALL,2022-12-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
730789,RICHARD RD - WALSALL,2022-12-13T08:20:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-13T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.5
730789,RICHARD RD - WALSALL,2022-12-13T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.89
730789,RICHARD RD - WALSALL,2022-12-13T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
730789,RICHARD RD - WALSALL,2022-12-13T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.95
730789,RICHARD RD - WALSALL,2022-12-13T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,-1.85
730789,RICHARD RD - WALSALL,2022-12-13T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.87
730789,RICHARD RD - WALSALL,2022-12-13T08:10:00.000+00:00,feeder,03,N Current (RMS),A,10.7
730789,RICHARD RD - WALSALL,2022-12-13T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.6
730789,RICHARD RD - WALSALL,2022-12-13T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.2
730789,RICHARD RD - WALSALL,2022-12-13T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.5
730789,RICHARD RD - WALSALL,2022-12-13T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
730789,RICHARD RD - WALSALL,2022-12-13T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.13
730789,RICHARD RD - WALSALL,2022-12-13T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
730789,RICHARD RD - WALSALL,2022-12-13T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.87
730789,RICHARD RD - WALSALL,2022-12-13T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.69
730789,RICHARD RD - WALSALL,2022-12-13T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.02
730789,RICHARD RD - WALSALL,2022-12-13T08:10:00.000+00:00,feeder,02,N Current (RMS),A,17.5
730789,RICHARD RD - WALSALL,2022-12-13T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.9
730789,RICHARD RD - WALSALL,2022-12-13T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,7.4
730789,RICHARD RD - WALSALL,2022-12-13T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,26.4
730789,RICHARD RD - WALSALL,2022-12-13T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,9.3
730789,RICHARD RD - WALSALL,2022-12-13T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.7
730789,RICHARD RD - WALSALL,2022-12-13T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-8.31
730789,RICHARD RD - WALSALL,2022-12-13T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,-3.6
730789,RICHARD RD - WALSALL,2022-12-13T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,-3.09
730789,RICHARD RD - WALSALL,2022-12-13T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.53
730789,RICHARD RD - WALSALL,2022-12-13T08:10:00.000+00:00,feeder,01,N Current (RMS),A,34.3
730789,RICHARD RD - WALSALL,2022-12-13T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,43.6
730789,RICHARD RD - WALSALL,2022-12-13T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,24.5
730789,RICHARD RD - WALSALL,2022-12-13T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,55.0
730789,RICHARD RD - WALSALL,2022-12-13T08:10:00.000+00:00,transformer,,Temperature,C,6.0
730789,RICHARD RD - WALSALL,2022-12-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
730789,RICHARD RD - WALSALL,2022-12-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
730789,RICHARD RD - WALSALL,2022-12-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
730789,RICHARD RD - WALSALL,2022-12-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
730789,RICHARD RD - WALSALL,2022-12-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
730789,RICHARD RD - WALSALL,2022-12-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
730789,RICHARD RD - WALSALL,2022-12-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.27
730789,RICHARD RD - WALSALL,2022-12-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
730789,RICHARD RD - WALSALL,2022-12-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.12
730789,RICHARD RD - WALSALL,2022-12-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,1.31
730789,RICHARD RD - WALSALL,2022-12-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.25
730789,RICHARD RD - WALSALL,2022-12-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,17.42
730789,RICHARD RD - WALSALL,2022-12-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,49.1
730789,RICHARD RD - WALSALL,2022-12-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
730789,RICHARD RD - WALSALL,2022-12-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
730789,RICHARD RD - WALSALL,2022-12-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
730789,RICHARD RD - WALSALL,2022-12-13T08:10:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-13T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.29
730789,RICHARD RD - WALSALL,2022-12-13T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.78
730789,RICHARD RD - WALSALL,2022-12-13T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
730789,RICHARD RD - WALSALL,2022-12-13T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.94
730789,RICHARD RD - WALSALL,2022-12-13T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,-1.9
730789,RICHARD RD - WALSALL,2022-12-13T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.3
730789,RICHARD RD - WALSALL,2022-12-13T08:00:00.000+00:00,feeder,03,N Current (RMS),A,16.9
730789,RICHARD RD - WALSALL,2022-12-13T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,10.8
730789,RICHARD RD - WALSALL,2022-12-13T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,11.0
730789,RICHARD RD - WALSALL,2022-12-13T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.6
730789,RICHARD RD - WALSALL,2022-12-13T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
730789,RICHARD RD - WALSALL,2022-12-13T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
730789,RICHARD RD - WALSALL,2022-12-13T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
730789,RICHARD RD - WALSALL,2022-12-13T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.03
730789,RICHARD RD - WALSALL,2022-12-13T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.65
730789,RICHARD RD - WALSALL,2022-12-13T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.24
730789,RICHARD RD - WALSALL,2022-12-13T08:00:00.000+00:00,feeder,02,N Current (RMS),A,14.6
730789,RICHARD RD - WALSALL,2022-12-13T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.5
730789,RICHARD RD - WALSALL,2022-12-13T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,12.5
730789,RICHARD RD - WALSALL,2022-12-13T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.3
730789,RICHARD RD - WALSALL,2022-12-13T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,8.47
730789,RICHARD RD - WALSALL,2022-12-13T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.4
730789,RICHARD RD - WALSALL,2022-12-13T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.37
730789,RICHARD RD - WALSALL,2022-12-13T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,-2.63
730789,RICHARD RD - WALSALL,2022-12-13T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,-2.94
730789,RICHARD RD - WALSALL,2022-12-13T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.01
730789,RICHARD RD - WALSALL,2022-12-13T08:00:00.000+00:00,feeder,01,N Current (RMS),A,40.7
730789,RICHARD RD - WALSALL,2022-12-13T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,37.5
730789,RICHARD RD - WALSALL,2022-12-13T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,23.6
730789,RICHARD RD - WALSALL,2022-12-13T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,60.7
730789,RICHARD RD - WALSALL,2022-12-13T08:00:00.000+00:00,transformer,,Temperature,C,6.1
730789,RICHARD RD - WALSALL,2022-12-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
730789,RICHARD RD - WALSALL,2022-12-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
730789,RICHARD RD - WALSALL,2022-12-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
730789,RICHARD RD - WALSALL,2022-12-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
730789,RICHARD RD - WALSALL,2022-12-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
730789,RICHARD RD - WALSALL,2022-12-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
730789,RICHARD RD - WALSALL,2022-12-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.2
730789,RICHARD RD - WALSALL,2022-12-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
730789,RICHARD RD - WALSALL,2022-12-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
730789,RICHARD RD - WALSALL,2022-12-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,1.46
730789,RICHARD RD - WALSALL,2022-12-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.19
730789,RICHARD RD - WALSALL,2022-12-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,24.54
730789,RICHARD RD - WALSALL,2022-12-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,65.8
730789,RICHARD RD - WALSALL,2022-12-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
730789,RICHARD RD - WALSALL,2022-12-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
730789,RICHARD RD - WALSALL,2022-12-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
730789,RICHARD RD - WALSALL,2022-12-13T08:00:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-13T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.06
730789,RICHARD RD - WALSALL,2022-12-13T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.68
730789,RICHARD RD - WALSALL,2022-12-13T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
730789,RICHARD RD - WALSALL,2022-12-13T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.88
730789,RICHARD RD - WALSALL,2022-12-13T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,-1.89
730789,RICHARD RD - WALSALL,2022-12-13T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.76
730789,RICHARD RD - WALSALL,2022-12-13T07:50:00.000+00:00,feeder,03,N Current (RMS),A,9.8
730789,RICHARD RD - WALSALL,2022-12-13T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,9.8
730789,RICHARD RD - WALSALL,2022-12-13T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.7
730789,RICHARD RD - WALSALL,2022-12-13T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.0
730789,RICHARD RD - WALSALL,2022-12-13T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
730789,RICHARD RD - WALSALL,2022-12-13T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
730789,RICHARD RD - WALSALL,2022-12-13T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
730789,RICHARD RD - WALSALL,2022-12-13T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.03
730789,RICHARD RD - WALSALL,2022-12-13T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.45
730789,RICHARD RD - WALSALL,2022-12-13T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.58
730789,RICHARD RD - WALSALL,2022-12-13T07:50:00.000+00:00,feeder,02,N Current (RMS),A,16.3
730789,RICHARD RD - WALSALL,2022-12-13T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,29.8
730789,RICHARD RD - WALSALL,2022-12-13T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,11.4
730789,RICHARD RD - WALSALL,2022-12-13T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,23.6
730789,RICHARD RD - WALSALL,2022-12-13T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,9.7
730789,RICHARD RD - WALSALL,2022-12-13T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
730789,RICHARD RD - WALSALL,2022-12-13T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-7.48
730789,RICHARD RD - WALSALL,2022-12-13T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,-3.28
730789,RICHARD RD - WALSALL,2022-12-13T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,-3.02
730789,RICHARD RD - WALSALL,2022-12-13T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.02
730789,RICHARD RD - WALSALL,2022-12-13T07:50:00.000+00:00,feeder,01,N Current (RMS),A,34.8
730789,RICHARD RD - WALSALL,2022-12-13T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,43.3
730789,RICHARD RD - WALSALL,2022-12-13T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,25.6
730789,RICHARD RD - WALSALL,2022-12-13T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,55.3
730789,RICHARD RD - WALSALL,2022-12-13T07:50:00.000+00:00,transformer,,Temperature,C,6.2
730789,RICHARD RD - WALSALL,2022-12-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
730789,RICHARD RD - WALSALL,2022-12-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
730789,RICHARD RD - WALSALL,2022-12-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
730789,RICHARD RD - WALSALL,2022-12-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
730789,RICHARD RD - WALSALL,2022-12-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
730789,RICHARD RD - WALSALL,2022-12-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
730789,RICHARD RD - WALSALL,2022-12-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.48
730789,RICHARD RD - WALSALL,2022-12-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
730789,RICHARD RD - WALSALL,2022-12-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.26
730789,RICHARD RD - WALSALL,2022-12-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,2.86
730789,RICHARD RD - WALSALL,2022-12-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.46
730789,RICHARD RD - WALSALL,2022-12-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,19.35
730789,RICHARD RD - WALSALL,2022-12-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,48.7
730789,RICHARD RD - WALSALL,2022-12-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
730789,RICHARD RD - WALSALL,2022-12-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
730789,RICHARD RD - WALSALL,2022-12-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
730789,RICHARD RD - WALSALL,2022-12-13T07:50:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-13T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.67
730789,RICHARD RD - WALSALL,2022-12-13T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.76
730789,RICHARD RD - WALSALL,2022-12-13T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730789,RICHARD RD - WALSALL,2022-12-13T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,-1.27
730789,RICHARD RD - WALSALL,2022-12-13T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,-1.94
730789,RICHARD RD - WALSALL,2022-12-13T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.37
730789,RICHARD RD - WALSALL,2022-12-13T07:40:00.000+00:00,feeder,03,N Current (RMS),A,19.8
730789,RICHARD RD - WALSALL,2022-12-13T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,12.6
730789,RICHARD RD - WALSALL,2022-12-13T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,11.2
730789,RICHARD RD - WALSALL,2022-12-13T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,31.4
730789,RICHARD RD - WALSALL,2022-12-13T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
730789,RICHARD RD - WALSALL,2022-12-13T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.1
730789,RICHARD RD - WALSALL,2022-12-13T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.17
730789,RICHARD RD - WALSALL,2022-12-13T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.18
730789,RICHARD RD - WALSALL,2022-12-13T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.53
730789,RICHARD RD - WALSALL,2022-12-13T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.94
730789,RICHARD RD - WALSALL,2022-12-13T07:40:00.000+00:00,feeder,02,N Current (RMS),A,21.3
730789,RICHARD RD - WALSALL,2022-12-13T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.3
730789,RICHARD RD - WALSALL,2022-12-13T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,11.4
730789,RICHARD RD - WALSALL,2022-12-13T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,37.8
730789,RICHARD RD - WALSALL,2022-12-13T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,9.56
730789,RICHARD RD - WALSALL,2022-12-13T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.81
730789,RICHARD RD - WALSALL,2022-12-13T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-7.71
730789,RICHARD RD - WALSALL,2022-12-13T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,-4.39
730789,RICHARD RD - WALSALL,2022-12-13T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,-2.96
730789,RICHARD RD - WALSALL,2022-12-13T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.77
730789,RICHARD RD - WALSALL,2022-12-13T07:40:00.000+00:00,feeder,01,N Current (RMS),A,34.3
730789,RICHARD RD - WALSALL,2022-12-13T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,44.5
730789,RICHARD RD - WALSALL,2022-12-13T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,28.1
730789,RICHARD RD - WALSALL,2022-12-13T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,57.3
730789,RICHARD RD - WALSALL,2022-12-13T07:40:00.000+00:00,transformer,,Temperature,C,6.3
730789,RICHARD RD - WALSALL,2022-12-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
730789,RICHARD RD - WALSALL,2022-12-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
730789,RICHARD RD - WALSALL,2022-12-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
730789,RICHARD RD - WALSALL,2022-12-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
730789,RICHARD RD - WALSALL,2022-12-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
730789,RICHARD RD - WALSALL,2022-12-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
730789,RICHARD RD - WALSALL,2022-12-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.24
730789,RICHARD RD - WALSALL,2022-12-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
730789,RICHARD RD - WALSALL,2022-12-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
730789,RICHARD RD - WALSALL,2022-12-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,0.51
730789,RICHARD RD - WALSALL,2022-12-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.38
730789,RICHARD RD - WALSALL,2022-12-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,27.08
730789,RICHARD RD - WALSALL,2022-12-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,67.8
730789,RICHARD RD - WALSALL,2022-12-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
730789,RICHARD RD - WALSALL,2022-12-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
730789,RICHARD RD - WALSALL,2022-12-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
730789,RICHARD RD - WALSALL,2022-12-13T07:40:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-13T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.73
730789,RICHARD RD - WALSALL,2022-12-13T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.83
730789,RICHARD RD - WALSALL,2022-12-13T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
730789,RICHARD RD - WALSALL,2022-12-13T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,-1.06
730789,RICHARD RD - WALSALL,2022-12-13T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,-1.73
730789,RICHARD RD - WALSALL,2022-12-13T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.4
730789,RICHARD RD - WALSALL,2022-12-13T07:30:00.000+00:00,feeder,03,N Current (RMS),A,25.5
730789,RICHARD RD - WALSALL,2022-12-13T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,13.5
730789,RICHARD RD - WALSALL,2022-12-13T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.0
730789,RICHARD RD - WALSALL,2022-12-13T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,39.1
730789,RICHARD RD - WALSALL,2022-12-13T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730789,RICHARD RD - WALSALL,2022-12-13T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.11
730789,RICHARD RD - WALSALL,2022-12-13T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
730789,RICHARD RD - WALSALL,2022-12-13T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.14
730789,RICHARD RD - WALSALL,2022-12-13T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.9
730789,RICHARD RD - WALSALL,2022-12-13T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.65
730789,RICHARD RD - WALSALL,2022-12-13T07:30:00.000+00:00,feeder,02,N Current (RMS),A,17.6
730789,RICHARD RD - WALSALL,2022-12-13T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,30.5
730789,RICHARD RD - WALSALL,2022-12-13T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.6
730789,RICHARD RD - WALSALL,2022-12-13T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,32.0
730789,RICHARD RD - WALSALL,2022-12-13T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.63
730789,RICHARD RD - WALSALL,2022-12-13T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.72
730789,RICHARD RD - WALSALL,2022-12-13T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.53
730789,RICHARD RD - WALSALL,2022-12-13T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,-2.84
730789,RICHARD RD - WALSALL,2022-12-13T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,-3.1
730789,RICHARD RD - WALSALL,2022-12-13T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.33
730789,RICHARD RD - WALSALL,2022-12-13T07:30:00.000+00:00,feeder,01,N Current (RMS),A,15.4
730789,RICHARD RD - WALSALL,2022-12-13T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,30.7
730789,RICHARD RD - WALSALL,2022-12-13T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,28.1
730789,RICHARD RD - WALSALL,2022-12-13T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,34.0
730789,RICHARD RD - WALSALL,2022-12-13T07:30:00.000+00:00,transformer,,Temperature,C,6.4
730789,RICHARD RD - WALSALL,2022-12-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
730789,RICHARD RD - WALSALL,2022-12-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
730789,RICHARD RD - WALSALL,2022-12-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
730789,RICHARD RD - WALSALL,2022-12-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
730789,RICHARD RD - WALSALL,2022-12-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
730789,RICHARD RD - WALSALL,2022-12-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
730789,RICHARD RD - WALSALL,2022-12-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.35
730789,RICHARD RD - WALSALL,2022-12-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
730789,RICHARD RD - WALSALL,2022-12-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
730789,RICHARD RD - WALSALL,2022-12-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,3.24
730789,RICHARD RD - WALSALL,2022-12-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.93
730789,RICHARD RD - WALSALL,2022-12-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,22.38
730789,RICHARD RD - WALSALL,2022-12-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,50.3
730789,RICHARD RD - WALSALL,2022-12-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
730789,RICHARD RD - WALSALL,2022-12-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
730789,RICHARD RD - WALSALL,2022-12-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
730789,RICHARD RD - WALSALL,2022-12-13T07:30:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-13T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.44
730789,RICHARD RD - WALSALL,2022-12-13T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.1
730789,RICHARD RD - WALSALL,2022-12-13T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.21
730789,RICHARD RD - WALSALL,2022-12-13T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,-1.89
730789,RICHARD RD - WALSALL,2022-12-13T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,-2.23
730789,RICHARD RD - WALSALL,2022-12-13T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.85
730789,RICHARD RD - WALSALL,2022-12-13T07:20:00.000+00:00,feeder,03,N Current (RMS),A,21.8
730789,RICHARD RD - WALSALL,2022-12-13T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.2
730789,RICHARD RD - WALSALL,2022-12-13T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.4
730789,RICHARD RD - WALSALL,2022-12-13T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,41.7
730789,RICHARD RD - WALSALL,2022-12-13T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
730789,RICHARD RD - WALSALL,2022-12-13T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
730789,RICHARD RD - WALSALL,2022-12-13T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
730789,RICHARD RD - WALSALL,2022-12-13T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.06
730789,RICHARD RD - WALSALL,2022-12-13T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.05
730789,RICHARD RD - WALSALL,2022-12-13T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.12
730789,RICHARD RD - WALSALL,2022-12-13T07:20:00.000+00:00,feeder,02,N Current (RMS),A,18.6
730789,RICHARD RD - WALSALL,2022-12-13T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,29.9
730789,RICHARD RD - WALSALL,2022-12-13T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,38.3
730789,RICHARD RD - WALSALL,2022-12-13T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,30.1
730789,RICHARD RD - WALSALL,2022-12-13T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,9.88
730789,RICHARD RD - WALSALL,2022-12-13T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.94
730789,RICHARD RD - WALSALL,2022-12-13T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-9.06
730789,RICHARD RD - WALSALL,2022-12-13T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,-5.02
730789,RICHARD RD - WALSALL,2022-12-13T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,-2.6
730789,RICHARD RD - WALSALL,2022-12-13T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.81
730789,RICHARD RD - WALSALL,2022-12-13T07:20:00.000+00:00,feeder,01,N Current (RMS),A,21.7
730789,RICHARD RD - WALSALL,2022-12-13T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,47.4
730789,RICHARD RD - WALSALL,2022-12-13T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,24.0
730789,RICHARD RD - WALSALL,2022-12-13T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,42.4
730789,RICHARD RD - WALSALL,2022-12-13T07:20:00.000+00:00,transformer,,Temperature,C,6.6
730789,RICHARD RD - WALSALL,2022-12-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
730789,RICHARD RD - WALSALL,2022-12-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
730789,RICHARD RD - WALSALL,2022-12-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
730789,RICHARD RD - WALSALL,2022-12-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
730789,RICHARD RD - WALSALL,2022-12-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
730789,RICHARD RD - WALSALL,2022-12-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
730789,RICHARD RD - WALSALL,2022-12-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.98
730789,RICHARD RD - WALSALL,2022-12-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
730789,RICHARD RD - WALSALL,2022-12-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.33
730789,RICHARD RD - WALSALL,2022-12-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,0.14
730789,RICHARD RD - WALSALL,2022-12-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,3.21
730789,RICHARD RD - WALSALL,2022-12-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,19.78
730789,RICHARD RD - WALSALL,2022-12-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,46.9
730789,RICHARD RD - WALSALL,2022-12-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
730789,RICHARD RD - WALSALL,2022-12-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
730789,RICHARD RD - WALSALL,2022-12-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
730789,RICHARD RD - WALSALL,2022-12-13T07:20:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-13T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.16
730789,RICHARD RD - WALSALL,2022-12-13T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.84
730789,RICHARD RD - WALSALL,2022-12-13T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.16
730789,RICHARD RD - WALSALL,2022-12-13T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,-1.6
730789,RICHARD RD - WALSALL,2022-12-13T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,-3.48
730789,RICHARD RD - WALSALL,2022-12-13T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.88
730789,RICHARD RD - WALSALL,2022-12-13T07:10:00.000+00:00,feeder,03,N Current (RMS),A,16.3
730789,RICHARD RD - WALSALL,2022-12-13T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.9
730789,RICHARD RD - WALSALL,2022-12-13T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,27.8
730789,RICHARD RD - WALSALL,2022-12-13T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.7
730789,RICHARD RD - WALSALL,2022-12-13T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
730789,RICHARD RD - WALSALL,2022-12-13T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.15
730789,RICHARD RD - WALSALL,2022-12-13T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
730789,RICHARD RD - WALSALL,2022-12-13T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.03
730789,RICHARD RD - WALSALL,2022-12-13T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.04
730789,RICHARD RD - WALSALL,2022-12-13T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.77
730789,RICHARD RD - WALSALL,2022-12-13T07:10:00.000+00:00,feeder,02,N Current (RMS),A,16.8
730789,RICHARD RD - WALSALL,2022-12-13T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.0
730789,RICHARD RD - WALSALL,2022-12-13T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.2
730789,RICHARD RD - WALSALL,2022-12-13T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,16.8
730789,RICHARD RD - WALSALL,2022-12-13T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,13.89
730789,RICHARD RD - WALSALL,2022-12-13T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.03
730789,RICHARD RD - WALSALL,2022-12-13T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-12.91
730789,RICHARD RD - WALSALL,2022-12-13T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,-7.5
730789,RICHARD RD - WALSALL,2022-12-13T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,-3.01
730789,RICHARD RD - WALSALL,2022-12-13T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.49
730789,RICHARD RD - WALSALL,2022-12-13T07:10:00.000+00:00,feeder,01,N Current (RMS),A,32.3
730789,RICHARD RD - WALSALL,2022-12-13T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,66.3
730789,RICHARD RD - WALSALL,2022-12-13T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,25.5
730789,RICHARD RD - WALSALL,2022-12-13T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,55.4
730789,RICHARD RD - WALSALL,2022-12-13T07:10:00.000+00:00,transformer,,Temperature,C,6.6
730789,RICHARD RD - WALSALL,2022-12-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
730789,RICHARD RD - WALSALL,2022-12-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
730789,RICHARD RD - WALSALL,2022-12-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
730789,RICHARD RD - WALSALL,2022-12-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
730789,RICHARD RD - WALSALL,2022-12-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
730789,RICHARD RD - WALSALL,2022-12-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
730789,RICHARD RD - WALSALL,2022-12-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.68
730789,RICHARD RD - WALSALL,2022-12-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.72
730789,RICHARD RD - WALSALL,2022-12-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.5
730789,RICHARD RD - WALSALL,2022-12-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.07
730789,RICHARD RD - WALSALL,2022-12-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.45
730789,RICHARD RD - WALSALL,2022-12-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,8.16
730789,RICHARD RD - WALSALL,2022-12-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
730789,RICHARD RD - WALSALL,2022-12-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
730789,RICHARD RD - WALSALL,2022-12-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
730789,RICHARD RD - WALSALL,2022-12-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
730789,RICHARD RD - WALSALL,2022-12-13T07:10:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-13T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.27
730789,RICHARD RD - WALSALL,2022-12-13T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.94
730789,RICHARD RD - WALSALL,2022-12-13T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.12
730789,RICHARD RD - WALSALL,2022-12-13T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.98
730789,RICHARD RD - WALSALL,2022-12-13T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,-3.58
730789,RICHARD RD - WALSALL,2022-12-13T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.97
730789,RICHARD RD - WALSALL,2022-12-13T07:00:00.000+00:00,feeder,03,N Current (RMS),A,23.6
730789,RICHARD RD - WALSALL,2022-12-13T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.3
730789,RICHARD RD - WALSALL,2022-12-13T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,31.0
730789,RICHARD RD - WALSALL,2022-12-13T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,22.1
730789,RICHARD RD - WALSALL,2022-12-13T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
730789,RICHARD RD - WALSALL,2022-12-13T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
730789,RICHARD RD - WALSALL,2022-12-13T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
730789,RICHARD RD - WALSALL,2022-12-13T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.74
730789,RICHARD RD - WALSALL,2022-12-13T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
730789,RICHARD RD - WALSALL,2022-12-13T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.62
730789,RICHARD RD - WALSALL,2022-12-13T07:00:00.000+00:00,feeder,02,N Current (RMS),A,10.7
730789,RICHARD RD - WALSALL,2022-12-13T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.2
730789,RICHARD RD - WALSALL,2022-12-13T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,8.8
730789,RICHARD RD - WALSALL,2022-12-13T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,16.4
730789,RICHARD RD - WALSALL,2022-12-13T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,12.77
730789,RICHARD RD - WALSALL,2022-12-13T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.18
730789,RICHARD RD - WALSALL,2022-12-13T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-11.68
730789,RICHARD RD - WALSALL,2022-12-13T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,-6.53
730789,RICHARD RD - WALSALL,2022-12-13T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,-3.12
730789,RICHARD RD - WALSALL,2022-12-13T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.24
730789,RICHARD RD - WALSALL,2022-12-13T07:00:00.000+00:00,feeder,01,N Current (RMS),A,26.9
730789,RICHARD RD - WALSALL,2022-12-13T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,59.6
730789,RICHARD RD - WALSALL,2022-12-13T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,25.8
730789,RICHARD RD - WALSALL,2022-12-13T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,49.7
730789,RICHARD RD - WALSALL,2022-12-13T07:00:00.000+00:00,transformer,,Temperature,C,6.6
730789,RICHARD RD - WALSALL,2022-12-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
730789,RICHARD RD - WALSALL,2022-12-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
730789,RICHARD RD - WALSALL,2022-12-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
730789,RICHARD RD - WALSALL,2022-12-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
730789,RICHARD RD - WALSALL,2022-12-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
730789,RICHARD RD - WALSALL,2022-12-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
730789,RICHARD RD - WALSALL,2022-12-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.88
730789,RICHARD RD - WALSALL,2022-12-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.06
730789,RICHARD RD - WALSALL,2022-12-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.51
730789,RICHARD RD - WALSALL,2022-12-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.77
730789,RICHARD RD - WALSALL,2022-12-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.69
730789,RICHARD RD - WALSALL,2022-12-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,8.83
730789,RICHARD RD - WALSALL,2022-12-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,35.4
730789,RICHARD RD - WALSALL,2022-12-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
730789,RICHARD RD - WALSALL,2022-12-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
730789,RICHARD RD - WALSALL,2022-12-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
730789,RICHARD RD - WALSALL,2022-12-13T07:00:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-13T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.22
730789,RICHARD RD - WALSALL,2022-12-13T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.78
730789,RICHARD RD - WALSALL,2022-12-13T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.14
730789,RICHARD RD - WALSALL,2022-12-13T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,-1.03
730789,RICHARD RD - WALSALL,2022-12-13T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,-2.41
730789,RICHARD RD - WALSALL,2022-12-13T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.86
730789,RICHARD RD - WALSALL,2022-12-13T06:50:00.000+00:00,feeder,03,N Current (RMS),A,11.0
730789,RICHARD RD - WALSALL,2022-12-13T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,15.0
730789,RICHARD RD - WALSALL,2022-12-13T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.2
730789,RICHARD RD - WALSALL,2022-12-13T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,21.6
730789,RICHARD RD - WALSALL,2022-12-13T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.11
730789,RICHARD RD - WALSALL,2022-12-13T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.13
730789,RICHARD RD - WALSALL,2022-12-13T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
730789,RICHARD RD - WALSALL,2022-12-13T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.04
730789,RICHARD RD - WALSALL,2022-12-13T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.56
730789,RICHARD RD - WALSALL,2022-12-13T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.51
730789,RICHARD RD - WALSALL,2022-12-13T06:50:00.000+00:00,feeder,02,N Current (RMS),A,15.1
730789,RICHARD RD - WALSALL,2022-12-13T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,30.3
730789,RICHARD RD - WALSALL,2022-12-13T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,6.9
730789,RICHARD RD - WALSALL,2022-12-13T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,15.1
730789,RICHARD RD - WALSALL,2022-12-13T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,16.53
730789,RICHARD RD - WALSALL,2022-12-13T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.55
730789,RICHARD RD - WALSALL,2022-12-13T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-15.11
730789,RICHARD RD - WALSALL,2022-12-13T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,-8.6
730789,RICHARD RD - WALSALL,2022-12-13T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,-3.15
730789,RICHARD RD - WALSALL,2022-12-13T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,-0.69
730789,RICHARD RD - WALSALL,2022-12-13T06:50:00.000+00:00,feeder,01,N Current (RMS),A,38.8
730789,RICHARD RD - WALSALL,2022-12-13T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,79.0
730789,RICHARD RD - WALSALL,2022-12-13T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,26.6
730789,RICHARD RD - WALSALL,2022-12-13T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,65.2
730789,RICHARD RD - WALSALL,2022-12-13T06:50:00.000+00:00,transformer,,Temperature,C,6.7
730789,RICHARD RD - WALSALL,2022-12-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
730789,RICHARD RD - WALSALL,2022-12-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
730789,RICHARD RD - WALSALL,2022-12-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
730789,RICHARD RD - WALSALL,2022-12-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
730789,RICHARD RD - WALSALL,2022-12-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
730789,RICHARD RD - WALSALL,2022-12-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
730789,RICHARD RD - WALSALL,2022-12-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.87
730789,RICHARD RD - WALSALL,2022-12-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.46
730789,RICHARD RD - WALSALL,2022-12-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.67
730789,RICHARD RD - WALSALL,2022-12-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.58
730789,RICHARD RD - WALSALL,2022-12-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.0
