Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730789,RICHARD RD - WALSALL,2022-12-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,7.67
730789,RICHARD RD - WALSALL,2022-12-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,34.0
730789,RICHARD RD - WALSALL,2022-12-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
730789,RICHARD RD - WALSALL,2022-12-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
730789,RICHARD RD - WALSALL,2022-12-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
730789,RICHARD RD - WALSALL,2022-12-13T06:50:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-13T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.21
730789,RICHARD RD - WALSALL,2022-12-13T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.06
730789,RICHARD RD - WALSALL,2022-12-13T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
730789,RICHARD RD - WALSALL,2022-12-13T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.56
730789,RICHARD RD - WALSALL,2022-12-13T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,-2.5
730789,RICHARD RD - WALSALL,2022-12-13T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.43
730789,RICHARD RD - WALSALL,2022-12-13T06:40:00.000+00:00,feeder,03,N Current (RMS),A,12.0
730789,RICHARD RD - WALSALL,2022-12-13T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,10.4
730789,RICHARD RD - WALSALL,2022-12-13T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.7
730789,RICHARD RD - WALSALL,2022-12-13T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,23.0
730789,RICHARD RD - WALSALL,2022-12-13T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.15
730789,RICHARD RD - WALSALL,2022-12-13T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
730789,RICHARD RD - WALSALL,2022-12-13T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
730789,RICHARD RD - WALSALL,2022-12-13T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.72
730789,RICHARD RD - WALSALL,2022-12-13T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.46
730789,RICHARD RD - WALSALL,2022-12-13T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.99
730789,RICHARD RD - WALSALL,2022-12-13T06:40:00.000+00:00,feeder,02,N Current (RMS),A,19.1
730789,RICHARD RD - WALSALL,2022-12-13T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,31.4
730789,RICHARD RD - WALSALL,2022-12-13T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,6.6
730789,RICHARD RD - WALSALL,2022-12-13T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,17.3
730789,RICHARD RD - WALSALL,2022-12-13T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,12.83
730789,RICHARD RD - WALSALL,2022-12-13T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.91
730789,RICHARD RD - WALSALL,2022-12-13T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-11.69
730789,RICHARD RD - WALSALL,2022-12-13T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,-6.28
730789,RICHARD RD - WALSALL,2022-12-13T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,-3.17
730789,RICHARD RD - WALSALL,2022-12-13T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,-3.37
730789,RICHARD RD - WALSALL,2022-12-13T06:40:00.000+00:00,feeder,01,N Current (RMS),A,31.0
730789,RICHARD RD - WALSALL,2022-12-13T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,58.8
730789,RICHARD RD - WALSALL,2022-12-13T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,28.2
730789,RICHARD RD - WALSALL,2022-12-13T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,50.9
730789,RICHARD RD - WALSALL,2022-12-13T06:40:00.000+00:00,transformer,,Temperature,C,6.9
730789,RICHARD RD - WALSALL,2022-12-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
730789,RICHARD RD - WALSALL,2022-12-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
730789,RICHARD RD - WALSALL,2022-12-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
730789,RICHARD RD - WALSALL,2022-12-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
730789,RICHARD RD - WALSALL,2022-12-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
730789,RICHARD RD - WALSALL,2022-12-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
730789,RICHARD RD - WALSALL,2022-12-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.19
730789,RICHARD RD - WALSALL,2022-12-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.14
730789,RICHARD RD - WALSALL,2022-12-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.39
730789,RICHARD RD - WALSALL,2022-12-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.11
730789,RICHARD RD - WALSALL,2022-12-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.21
730789,RICHARD RD - WALSALL,2022-12-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,6.05
730789,RICHARD RD - WALSALL,2022-12-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,31.0
730789,RICHARD RD - WALSALL,2022-12-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
730789,RICHARD RD - WALSALL,2022-12-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
730789,RICHARD RD - WALSALL,2022-12-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
730789,RICHARD RD - WALSALL,2022-12-13T06:40:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-13T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.41
730789,RICHARD RD - WALSALL,2022-12-13T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-11.43
730789,RICHARD RD - WALSALL,2022-12-13T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
730789,RICHARD RD - WALSALL,2022-12-13T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.27
730789,RICHARD RD - WALSALL,2022-12-13T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,-7.01
730789,RICHARD RD - WALSALL,2022-12-13T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.54
730789,RICHARD RD - WALSALL,2022-12-13T06:30:00.000+00:00,feeder,03,N Current (RMS),A,47.4
730789,RICHARD RD - WALSALL,2022-12-13T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.1
730789,RICHARD RD - WALSALL,2022-12-13T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,56.9
730789,RICHARD RD - WALSALL,2022-12-13T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.8
730789,RICHARD RD - WALSALL,2022-12-13T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.23
730789,RICHARD RD - WALSALL,2022-12-13T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
730789,RICHARD RD - WALSALL,2022-12-13T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
730789,RICHARD RD - WALSALL,2022-12-13T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.48
730789,RICHARD RD - WALSALL,2022-12-13T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.43
730789,RICHARD RD - WALSALL,2022-12-13T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.71
730789,RICHARD RD - WALSALL,2022-12-13T06:30:00.000+00:00,feeder,02,N Current (RMS),A,14.8
730789,RICHARD RD - WALSALL,2022-12-13T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.5
730789,RICHARD RD - WALSALL,2022-12-13T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,6.5
730789,RICHARD RD - WALSALL,2022-12-13T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,13.0
730789,RICHARD RD - WALSALL,2022-12-13T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,12.3
730789,RICHARD RD - WALSALL,2022-12-13T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.45
730789,RICHARD RD - WALSALL,2022-12-13T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-11.58
730789,RICHARD RD - WALSALL,2022-12-13T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,-6.38
730789,RICHARD RD - WALSALL,2022-12-13T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,-2.85
730789,RICHARD RD - WALSALL,2022-12-13T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,-1.83
730789,RICHARD RD - WALSALL,2022-12-13T06:30:00.000+00:00,feeder,01,N Current (RMS),A,30.6
730789,RICHARD RD - WALSALL,2022-12-13T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,59.3
730789,RICHARD RD - WALSALL,2022-12-13T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,25.6
730789,RICHARD RD - WALSALL,2022-12-13T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,51.2
730789,RICHARD RD - WALSALL,2022-12-13T06:30:00.000+00:00,transformer,,Temperature,C,6.9
730789,RICHARD RD - WALSALL,2022-12-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
730789,RICHARD RD - WALSALL,2022-12-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
730789,RICHARD RD - WALSALL,2022-12-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
730789,RICHARD RD - WALSALL,2022-12-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
730789,RICHARD RD - WALSALL,2022-12-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
730789,RICHARD RD - WALSALL,2022-12-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
730789,RICHARD RD - WALSALL,2022-12-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.94
730789,RICHARD RD - WALSALL,2022-12-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.98
730789,RICHARD RD - WALSALL,2022-12-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.4
730789,RICHARD RD - WALSALL,2022-12-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.17
730789,RICHARD RD - WALSALL,2022-12-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,-8.43
730789,RICHARD RD - WALSALL,2022-12-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,3.42
730789,RICHARD RD - WALSALL,2022-12-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
730789,RICHARD RD - WALSALL,2022-12-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
730789,RICHARD RD - WALSALL,2022-12-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
730789,RICHARD RD - WALSALL,2022-12-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
730789,RICHARD RD - WALSALL,2022-12-13T06:30:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-13T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.77
730789,RICHARD RD - WALSALL,2022-12-13T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-5.19
730789,RICHARD RD - WALSALL,2022-12-13T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
730789,RICHARD RD - WALSALL,2022-12-13T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.96
730789,RICHARD RD - WALSALL,2022-12-13T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,-3.51
730789,RICHARD RD - WALSALL,2022-12-13T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.04
730789,RICHARD RD - WALSALL,2022-12-13T06:20:00.000+00:00,feeder,03,N Current (RMS),A,21.1
730789,RICHARD RD - WALSALL,2022-12-13T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.1
730789,RICHARD RD - WALSALL,2022-12-13T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,29.1
730789,RICHARD RD - WALSALL,2022-12-13T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.9
730789,RICHARD RD - WALSALL,2022-12-13T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.06
730789,RICHARD RD - WALSALL,2022-12-13T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
730789,RICHARD RD - WALSALL,2022-12-13T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
730789,RICHARD RD - WALSALL,2022-12-13T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.29
730789,RICHARD RD - WALSALL,2022-12-13T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.34
730789,RICHARD RD - WALSALL,2022-12-13T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.58
730789,RICHARD RD - WALSALL,2022-12-13T06:20:00.000+00:00,feeder,02,N Current (RMS),A,12.3
730789,RICHARD RD - WALSALL,2022-12-13T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.8
730789,RICHARD RD - WALSALL,2022-12-13T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,5.9
730789,RICHARD RD - WALSALL,2022-12-13T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.4
730789,RICHARD RD - WALSALL,2022-12-13T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,8.15
730789,RICHARD RD - WALSALL,2022-12-13T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.8
730789,RICHARD RD - WALSALL,2022-12-13T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-7.51
730789,RICHARD RD - WALSALL,2022-12-13T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,-3.98
730789,RICHARD RD - WALSALL,2022-12-13T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,-2.66
730789,RICHARD RD - WALSALL,2022-12-13T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.37
730789,RICHARD RD - WALSALL,2022-12-13T06:20:00.000+00:00,feeder,01,N Current (RMS),A,16.4
730789,RICHARD RD - WALSALL,2022-12-13T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,37.9
730789,RICHARD RD - WALSALL,2022-12-13T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,23.1
730789,RICHARD RD - WALSALL,2022-12-13T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,32.6
730789,RICHARD RD - WALSALL,2022-12-13T06:20:00.000+00:00,transformer,,Temperature,C,6.9
730789,RICHARD RD - WALSALL,2022-12-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
730789,RICHARD RD - WALSALL,2022-12-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
730789,RICHARD RD - WALSALL,2022-12-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
730789,RICHARD RD - WALSALL,2022-12-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
730789,RICHARD RD - WALSALL,2022-12-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
730789,RICHARD RD - WALSALL,2022-12-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
730789,RICHARD RD - WALSALL,2022-12-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.97
730789,RICHARD RD - WALSALL,2022-12-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.98
730789,RICHARD RD - WALSALL,2022-12-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
730789,RICHARD RD - WALSALL,2022-12-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,0.36
730789,RICHARD RD - WALSALL,2022-12-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.83
730789,RICHARD RD - WALSALL,2022-12-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
730789,RICHARD RD - WALSALL,2022-12-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,34.3
730789,RICHARD RD - WALSALL,2022-12-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
730789,RICHARD RD - WALSALL,2022-12-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
730789,RICHARD RD - WALSALL,2022-12-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
730789,RICHARD RD - WALSALL,2022-12-13T06:20:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-13T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.78
730789,RICHARD RD - WALSALL,2022-12-13T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.15
730789,RICHARD RD - WALSALL,2022-12-13T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.18
730789,RICHARD RD - WALSALL,2022-12-13T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.66
730789,RICHARD RD - WALSALL,2022-12-13T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,-2.53
730789,RICHARD RD - WALSALL,2022-12-13T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.9
730789,RICHARD RD - WALSALL,2022-12-13T06:10:00.000+00:00,feeder,03,N Current (RMS),A,9.6
730789,RICHARD RD - WALSALL,2022-12-13T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,8.7
730789,RICHARD RD - WALSALL,2022-12-13T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.9
730789,RICHARD RD - WALSALL,2022-12-13T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.5
730789,RICHARD RD - WALSALL,2022-12-13T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.21
730789,RICHARD RD - WALSALL,2022-12-13T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
730789,RICHARD RD - WALSALL,2022-12-13T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
730789,RICHARD RD - WALSALL,2022-12-13T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.4
730789,RICHARD RD - WALSALL,2022-12-13T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.22
730789,RICHARD RD - WALSALL,2022-12-13T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.25
730789,RICHARD RD - WALSALL,2022-12-13T06:10:00.000+00:00,feeder,02,N Current (RMS),A,9.0
730789,RICHARD RD - WALSALL,2022-12-13T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.7
730789,RICHARD RD - WALSALL,2022-12-13T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,5.4
730789,RICHARD RD - WALSALL,2022-12-13T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,10.7
730789,RICHARD RD - WALSALL,2022-12-13T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,9.33
730789,RICHARD RD - WALSALL,2022-12-13T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.78
730789,RICHARD RD - WALSALL,2022-12-13T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-8.28
730789,RICHARD RD - WALSALL,2022-12-13T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,-4.58
730789,RICHARD RD - WALSALL,2022-12-13T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,-2.81
730789,RICHARD RD - WALSALL,2022-12-13T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.82
730789,RICHARD RD - WALSALL,2022-12-13T06:10:00.000+00:00,feeder,01,N Current (RMS),A,19.1
730789,RICHARD RD - WALSALL,2022-12-13T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,43.4
730789,RICHARD RD - WALSALL,2022-12-13T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,23.7
730789,RICHARD RD - WALSALL,2022-12-13T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,35.8
730789,RICHARD RD - WALSALL,2022-12-13T06:10:00.000+00:00,transformer,,Temperature,C,7.0
730789,RICHARD RD - WALSALL,2022-12-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
730789,RICHARD RD - WALSALL,2022-12-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
730789,RICHARD RD - WALSALL,2022-12-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
730789,RICHARD RD - WALSALL,2022-12-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
730789,RICHARD RD - WALSALL,2022-12-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
730789,RICHARD RD - WALSALL,2022-12-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
730789,RICHARD RD - WALSALL,2022-12-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.9
730789,RICHARD RD - WALSALL,2022-12-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
730789,RICHARD RD - WALSALL,2022-12-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.81
730789,RICHARD RD - WALSALL,2022-12-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.84
730789,RICHARD RD - WALSALL,2022-12-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.12
730789,RICHARD RD - WALSALL,2022-12-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,4.33
730789,RICHARD RD - WALSALL,2022-12-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,24.6
730789,RICHARD RD - WALSALL,2022-12-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
730789,RICHARD RD - WALSALL,2022-12-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
730789,RICHARD RD - WALSALL,2022-12-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
730789,RICHARD RD - WALSALL,2022-12-13T06:10:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-13T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.09
730789,RICHARD RD - WALSALL,2022-12-13T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.38
730789,RICHARD RD - WALSALL,2022-12-13T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.28
730789,RICHARD RD - WALSALL,2022-12-13T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.78
730789,RICHARD RD - WALSALL,2022-12-13T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,-2.04
730789,RICHARD RD - WALSALL,2022-12-13T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.31
730789,RICHARD RD - WALSALL,2022-12-13T06:00:00.000+00:00,feeder,03,N Current (RMS),A,12.5
730789,RICHARD RD - WALSALL,2022-12-13T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,9.6
730789,RICHARD RD - WALSALL,2022-12-13T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.0
730789,RICHARD RD - WALSALL,2022-12-13T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,22.6
730789,RICHARD RD - WALSALL,2022-12-13T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
730789,RICHARD RD - WALSALL,2022-12-13T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
730789,RICHARD RD - WALSALL,2022-12-13T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
730789,RICHARD RD - WALSALL,2022-12-13T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.98
730789,RICHARD RD - WALSALL,2022-12-13T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.16
730789,RICHARD RD - WALSALL,2022-12-13T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.88
730789,RICHARD RD - WALSALL,2022-12-13T06:00:00.000+00:00,feeder,02,N Current (RMS),A,9.3
730789,RICHARD RD - WALSALL,2022-12-13T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.5
730789,RICHARD RD - WALSALL,2022-12-13T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,5.2
730789,RICHARD RD - WALSALL,2022-12-13T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,9.2
730789,RICHARD RD - WALSALL,2022-12-13T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.42
730789,RICHARD RD - WALSALL,2022-12-13T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.02
730789,RICHARD RD - WALSALL,2022-12-13T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.06
730789,RICHARD RD - WALSALL,2022-12-13T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,-2.04
730789,RICHARD RD - WALSALL,2022-12-13T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,-2.96
730789,RICHARD RD - WALSALL,2022-12-13T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.31
730789,RICHARD RD - WALSALL,2022-12-13T06:00:00.000+00:00,feeder,01,N Current (RMS),A,10.8
730789,RICHARD RD - WALSALL,2022-12-13T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,24.9
730789,RICHARD RD - WALSALL,2022-12-13T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,24.8
730789,RICHARD RD - WALSALL,2022-12-13T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,21.9
730789,RICHARD RD - WALSALL,2022-12-13T06:00:00.000+00:00,transformer,,Temperature,C,7.0
730789,RICHARD RD - WALSALL,2022-12-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
730789,RICHARD RD - WALSALL,2022-12-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
730789,RICHARD RD - WALSALL,2022-12-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
730789,RICHARD RD - WALSALL,2022-12-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
730789,RICHARD RD - WALSALL,2022-12-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
730789,RICHARD RD - WALSALL,2022-12-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
730789,RICHARD RD - WALSALL,2022-12-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.3
730789,RICHARD RD - WALSALL,2022-12-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
730789,RICHARD RD - WALSALL,2022-12-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
730789,RICHARD RD - WALSALL,2022-12-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,1.16
730789,RICHARD RD - WALSALL,2022-12-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.84
730789,RICHARD RD - WALSALL,2022-12-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,9.5
730789,RICHARD RD - WALSALL,2022-12-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,26.8
730789,RICHARD RD - WALSALL,2022-12-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
730789,RICHARD RD - WALSALL,2022-12-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
730789,RICHARD RD - WALSALL,2022-12-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
730789,RICHARD RD - WALSALL,2022-12-13T06:00:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-13T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.61
730789,RICHARD RD - WALSALL,2022-12-13T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.54
730789,RICHARD RD - WALSALL,2022-12-13T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
730789,RICHARD RD - WALSALL,2022-12-13T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.36
730789,RICHARD RD - WALSALL,2022-12-13T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,-2.15
730789,RICHARD RD - WALSALL,2022-12-13T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.84
730789,RICHARD RD - WALSALL,2022-12-13T05:50:00.000+00:00,feeder,03,N Current (RMS),A,9.5
730789,RICHARD RD - WALSALL,2022-12-13T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,7.4
730789,RICHARD RD - WALSALL,2022-12-13T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.5
730789,RICHARD RD - WALSALL,2022-12-13T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.0
730789,RICHARD RD - WALSALL,2022-12-13T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
730789,RICHARD RD - WALSALL,2022-12-13T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
730789,RICHARD RD - WALSALL,2022-12-13T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
730789,RICHARD RD - WALSALL,2022-12-13T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.44
730789,RICHARD RD - WALSALL,2022-12-13T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.12
730789,RICHARD RD - WALSALL,2022-12-13T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.97
730789,RICHARD RD - WALSALL,2022-12-13T05:50:00.000+00:00,feeder,02,N Current (RMS),A,10.6
730789,RICHARD RD - WALSALL,2022-12-13T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.6
730789,RICHARD RD - WALSALL,2022-12-13T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,5.1
730789,RICHARD RD - WALSALL,2022-12-13T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.2
730789,RICHARD RD - WALSALL,2022-12-13T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.1
730789,RICHARD RD - WALSALL,2022-12-13T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.01
730789,RICHARD RD - WALSALL,2022-12-13T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.12
730789,RICHARD RD - WALSALL,2022-12-13T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,-2.25
730789,RICHARD RD - WALSALL,2022-12-13T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,-2.5
730789,RICHARD RD - WALSALL,2022-12-13T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.77
730789,RICHARD RD - WALSALL,2022-12-13T05:50:00.000+00:00,feeder,01,N Current (RMS),A,9.4
730789,RICHARD RD - WALSALL,2022-12-13T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,23.6
730789,RICHARD RD - WALSALL,2022-12-13T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.0
730789,RICHARD RD - WALSALL,2022-12-13T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,20.6
730789,RICHARD RD - WALSALL,2022-12-13T05:50:00.000+00:00,transformer,,Temperature,C,7.0
730789,RICHARD RD - WALSALL,2022-12-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
730789,RICHARD RD - WALSALL,2022-12-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
730789,RICHARD RD - WALSALL,2022-12-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
730789,RICHARD RD - WALSALL,2022-12-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
730789,RICHARD RD - WALSALL,2022-12-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
730789,RICHARD RD - WALSALL,2022-12-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
730789,RICHARD RD - WALSALL,2022-12-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.47
730789,RICHARD RD - WALSALL,2022-12-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
730789,RICHARD RD - WALSALL,2022-12-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
730789,RICHARD RD - WALSALL,2022-12-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,1.83
730789,RICHARD RD - WALSALL,2022-12-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.54
730789,RICHARD RD - WALSALL,2022-12-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,6.58
730789,RICHARD RD - WALSALL,2022-12-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,23.9
730789,RICHARD RD - WALSALL,2022-12-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
730789,RICHARD RD - WALSALL,2022-12-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
730789,RICHARD RD - WALSALL,2022-12-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
730789,RICHARD RD - WALSALL,2022-12-13T05:50:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-13T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.94
730789,RICHARD RD - WALSALL,2022-12-13T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.98
730789,RICHARD RD - WALSALL,2022-12-13T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
730789,RICHARD RD - WALSALL,2022-12-13T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.37
730789,RICHARD RD - WALSALL,2022-12-13T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,-1.77
730789,RICHARD RD - WALSALL,2022-12-13T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.26
730789,RICHARD RD - WALSALL,2022-12-13T05:40:00.000+00:00,feeder,03,N Current (RMS),A,7.8
730789,RICHARD RD - WALSALL,2022-12-13T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,8.6
730789,RICHARD RD - WALSALL,2022-12-13T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,11.0
730789,RICHARD RD - WALSALL,2022-12-13T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.9
730789,RICHARD RD - WALSALL,2022-12-13T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
730789,RICHARD RD - WALSALL,2022-12-13T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.22
730789,RICHARD RD - WALSALL,2022-12-13T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
730789,RICHARD RD - WALSALL,2022-12-13T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.91
730789,RICHARD RD - WALSALL,2022-12-13T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.33
730789,RICHARD RD - WALSALL,2022-12-13T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.81
730789,RICHARD RD - WALSALL,2022-12-13T05:40:00.000+00:00,feeder,02,N Current (RMS),A,6.0
730789,RICHARD RD - WALSALL,2022-12-13T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.8
730789,RICHARD RD - WALSALL,2022-12-13T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,5.9
730789,RICHARD RD - WALSALL,2022-12-13T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,8.9
730789,RICHARD RD - WALSALL,2022-12-13T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.28
730789,RICHARD RD - WALSALL,2022-12-13T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.81
730789,RICHARD RD - WALSALL,2022-12-13T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.52
730789,RICHARD RD - WALSALL,2022-12-13T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,-2.4
730789,RICHARD RD - WALSALL,2022-12-13T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,-2.44
730789,RICHARD RD - WALSALL,2022-12-13T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.29
730789,RICHARD RD - WALSALL,2022-12-13T05:40:00.000+00:00,feeder,01,N Current (RMS),A,9.3
730789,RICHARD RD - WALSALL,2022-12-13T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,24.6
730789,RICHARD RD - WALSALL,2022-12-13T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,19.2
730789,RICHARD RD - WALSALL,2022-12-13T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,21.5
730789,RICHARD RD - WALSALL,2022-12-13T05:40:00.000+00:00,transformer,,Temperature,C,7.1
730789,RICHARD RD - WALSALL,2022-12-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
730789,RICHARD RD - WALSALL,2022-12-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
730789,RICHARD RD - WALSALL,2022-12-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
730789,RICHARD RD - WALSALL,2022-12-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
730789,RICHARD RD - WALSALL,2022-12-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
730789,RICHARD RD - WALSALL,2022-12-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
730789,RICHARD RD - WALSALL,2022-12-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.87
730789,RICHARD RD - WALSALL,2022-12-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
730789,RICHARD RD - WALSALL,2022-12-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
730789,RICHARD RD - WALSALL,2022-12-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,0.14
730789,RICHARD RD - WALSALL,2022-12-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.87
730789,RICHARD RD - WALSALL,2022-12-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,6.36
730789,RICHARD RD - WALSALL,2022-12-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,19.8
730789,RICHARD RD - WALSALL,2022-12-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
730789,RICHARD RD - WALSALL,2022-12-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
730789,RICHARD RD - WALSALL,2022-12-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
730789,RICHARD RD - WALSALL,2022-12-13T05:40:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-13T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.03
730789,RICHARD RD - WALSALL,2022-12-13T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.12
730789,RICHARD RD - WALSALL,2022-12-13T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
730789,RICHARD RD - WALSALL,2022-12-13T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.39
730789,RICHARD RD - WALSALL,2022-12-13T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,-1.67
730789,RICHARD RD - WALSALL,2022-12-13T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.61
730789,RICHARD RD - WALSALL,2022-12-13T05:30:00.000+00:00,feeder,03,N Current (RMS),A,5.8
730789,RICHARD RD - WALSALL,2022-12-13T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,8.9
730789,RICHARD RD - WALSALL,2022-12-13T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.1
730789,RICHARD RD - WALSALL,2022-12-13T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.3
730789,RICHARD RD - WALSALL,2022-12-13T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
730789,RICHARD RD - WALSALL,2022-12-13T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.17
730789,RICHARD RD - WALSALL,2022-12-13T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
730789,RICHARD RD - WALSALL,2022-12-13T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.1
730789,RICHARD RD - WALSALL,2022-12-13T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.25
730789,RICHARD RD - WALSALL,2022-12-13T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.55
730789,RICHARD RD - WALSALL,2022-12-13T05:30:00.000+00:00,feeder,02,N Current (RMS),A,7.4
730789,RICHARD RD - WALSALL,2022-12-13T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.3
730789,RICHARD RD - WALSALL,2022-12-13T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,5.6
730789,RICHARD RD - WALSALL,2022-12-13T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.2
730789,RICHARD RD - WALSALL,2022-12-13T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.47
730789,RICHARD RD - WALSALL,2022-12-13T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.21
730789,RICHARD RD - WALSALL,2022-12-13T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.36
730789,RICHARD RD - WALSALL,2022-12-13T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,-2.03
730789,RICHARD RD - WALSALL,2022-12-13T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,-2.66
730789,RICHARD RD - WALSALL,2022-12-13T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.32
730789,RICHARD RD - WALSALL,2022-12-13T05:30:00.000+00:00,feeder,01,N Current (RMS),A,9.7
730789,RICHARD RD - WALSALL,2022-12-13T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,24.8
730789,RICHARD RD - WALSALL,2022-12-13T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,21.2
730789,RICHARD RD - WALSALL,2022-12-13T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,21.0
730789,RICHARD RD - WALSALL,2022-12-13T05:30:00.000+00:00,transformer,,Temperature,C,7.1
730789,RICHARD RD - WALSALL,2022-12-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
730789,RICHARD RD - WALSALL,2022-12-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
730789,RICHARD RD - WALSALL,2022-12-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
730789,RICHARD RD - WALSALL,2022-12-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
730789,RICHARD RD - WALSALL,2022-12-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
730789,RICHARD RD - WALSALL,2022-12-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
730789,RICHARD RD - WALSALL,2022-12-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.19
730789,RICHARD RD - WALSALL,2022-12-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
730789,RICHARD RD - WALSALL,2022-12-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
730789,RICHARD RD - WALSALL,2022-12-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,0.68
730789,RICHARD RD - WALSALL,2022-12-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.08
730789,RICHARD RD - WALSALL,2022-12-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,6.48
730789,RICHARD RD - WALSALL,2022-12-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,20.3
730789,RICHARD RD - WALSALL,2022-12-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
730789,RICHARD RD - WALSALL,2022-12-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
730789,RICHARD RD - WALSALL,2022-12-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
730789,RICHARD RD - WALSALL,2022-12-13T05:30:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-13T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.75
730789,RICHARD RD - WALSALL,2022-12-13T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.11
730789,RICHARD RD - WALSALL,2022-12-13T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.14
730789,RICHARD RD - WALSALL,2022-12-13T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.3
730789,RICHARD RD - WALSALL,2022-12-13T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,-1.73
730789,RICHARD RD - WALSALL,2022-12-13T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.3
730789,RICHARD RD - WALSALL,2022-12-13T05:20:00.000+00:00,feeder,03,N Current (RMS),A,12.3
730789,RICHARD RD - WALSALL,2022-12-13T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,7.7
730789,RICHARD RD - WALSALL,2022-12-13T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.3
730789,RICHARD RD - WALSALL,2022-12-13T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.6
730789,RICHARD RD - WALSALL,2022-12-13T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
730789,RICHARD RD - WALSALL,2022-12-13T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.2
730789,RICHARD RD - WALSALL,2022-12-13T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
730789,RICHARD RD - WALSALL,2022-12-13T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.63
730789,RICHARD RD - WALSALL,2022-12-13T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.2
730789,RICHARD RD - WALSALL,2022-12-13T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.85
730789,RICHARD RD - WALSALL,2022-12-13T05:20:00.000+00:00,feeder,02,N Current (RMS),A,5.9
730789,RICHARD RD - WALSALL,2022-12-13T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.5
730789,RICHARD RD - WALSALL,2022-12-13T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,5.4
730789,RICHARD RD - WALSALL,2022-12-13T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,8.9
730789,RICHARD RD - WALSALL,2022-12-13T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.23
730789,RICHARD RD - WALSALL,2022-12-13T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.04
730789,RICHARD RD - WALSALL,2022-12-13T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.31
730789,RICHARD RD - WALSALL,2022-12-13T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,-1.64
730789,RICHARD RD - WALSALL,2022-12-13T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,-2.35
730789,RICHARD RD - WALSALL,2022-12-13T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.69
730789,RICHARD RD - WALSALL,2022-12-13T05:20:00.000+00:00,feeder,01,N Current (RMS),A,10.9
730789,RICHARD RD - WALSALL,2022-12-13T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,23.3
730789,RICHARD RD - WALSALL,2022-12-13T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,20.6
730789,RICHARD RD - WALSALL,2022-12-13T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,20.0
730789,RICHARD RD - WALSALL,2022-12-13T05:20:00.000+00:00,transformer,,Temperature,C,7.2
730789,RICHARD RD - WALSALL,2022-12-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
730789,RICHARD RD - WALSALL,2022-12-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
730789,RICHARD RD - WALSALL,2022-12-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
730789,RICHARD RD - WALSALL,2022-12-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
730789,RICHARD RD - WALSALL,2022-12-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
730789,RICHARD RD - WALSALL,2022-12-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
730789,RICHARD RD - WALSALL,2022-12-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.57
730789,RICHARD RD - WALSALL,2022-12-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
730789,RICHARD RD - WALSALL,2022-12-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
730789,RICHARD RD - WALSALL,2022-12-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,0.68
730789,RICHARD RD - WALSALL,2022-12-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.88
730789,RICHARD RD - WALSALL,2022-12-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,7.84
730789,RICHARD RD - WALSALL,2022-12-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,21.1
730789,RICHARD RD - WALSALL,2022-12-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
730789,RICHARD RD - WALSALL,2022-12-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
730789,RICHARD RD - WALSALL,2022-12-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
730789,RICHARD RD - WALSALL,2022-12-13T05:20:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-13T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.12
730789,RICHARD RD - WALSALL,2022-12-13T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.06
730789,RICHARD RD - WALSALL,2022-12-13T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.14
730789,RICHARD RD - WALSALL,2022-12-13T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.54
730789,RICHARD RD - WALSALL,2022-12-13T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,-1.82
730789,RICHARD RD - WALSALL,2022-12-13T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.53
730789,RICHARD RD - WALSALL,2022-12-13T05:10:00.000+00:00,feeder,03,N Current (RMS),A,5.0
730789,RICHARD RD - WALSALL,2022-12-13T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,9.3
730789,RICHARD RD - WALSALL,2022-12-13T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.3
730789,RICHARD RD - WALSALL,2022-12-13T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.7
730789,RICHARD RD - WALSALL,2022-12-13T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
730789,RICHARD RD - WALSALL,2022-12-13T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
730789,RICHARD RD - WALSALL,2022-12-13T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
730789,RICHARD RD - WALSALL,2022-12-13T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.91
730789,RICHARD RD - WALSALL,2022-12-13T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.03
730789,RICHARD RD - WALSALL,2022-12-13T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.53
730789,RICHARD RD - WALSALL,2022-12-13T05:10:00.000+00:00,feeder,02,N Current (RMS),A,6.2
730789,RICHARD RD - WALSALL,2022-12-13T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.6
730789,RICHARD RD - WALSALL,2022-12-13T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,4.7
730789,RICHARD RD - WALSALL,2022-12-13T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,7.7
730789,RICHARD RD - WALSALL,2022-12-13T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.85
730789,RICHARD RD - WALSALL,2022-12-13T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.45
730789,RICHARD RD - WALSALL,2022-12-13T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.1
730789,RICHARD RD - WALSALL,2022-12-13T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,-1.47
730789,RICHARD RD - WALSALL,2022-12-13T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,-1.87
730789,RICHARD RD - WALSALL,2022-12-13T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.78
730789,RICHARD RD - WALSALL,2022-12-13T05:10:00.000+00:00,feeder,01,N Current (RMS),A,10.2
730789,RICHARD RD - WALSALL,2022-12-13T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,21.8
730789,RICHARD RD - WALSALL,2022-12-13T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,17.4
730789,RICHARD RD - WALSALL,2022-12-13T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,19.3
730789,RICHARD RD - WALSALL,2022-12-13T05:10:00.000+00:00,transformer,,Temperature,C,7.1
730789,RICHARD RD - WALSALL,2022-12-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
730789,RICHARD RD - WALSALL,2022-12-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
730789,RICHARD RD - WALSALL,2022-12-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
730789,RICHARD RD - WALSALL,2022-12-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
730789,RICHARD RD - WALSALL,2022-12-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
730789,RICHARD RD - WALSALL,2022-12-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
730789,RICHARD RD - WALSALL,2022-12-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.48
730789,RICHARD RD - WALSALL,2022-12-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
730789,RICHARD RD - WALSALL,2022-12-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
730789,RICHARD RD - WALSALL,2022-12-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,0.9
730789,RICHARD RD - WALSALL,2022-12-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.66
730789,RICHARD RD - WALSALL,2022-12-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,4.84
730789,RICHARD RD - WALSALL,2022-12-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,18.3
730789,RICHARD RD - WALSALL,2022-12-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
730789,RICHARD RD - WALSALL,2022-12-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
730789,RICHARD RD - WALSALL,2022-12-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
730789,RICHARD RD - WALSALL,2022-12-13T05:10:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-13T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.59
730789,RICHARD RD - WALSALL,2022-12-13T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.96
730789,RICHARD RD - WALSALL,2022-12-13T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.15
730789,RICHARD RD - WALSALL,2022-12-13T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.32
730789,RICHARD RD - WALSALL,2022-12-13T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,-1.75
730789,RICHARD RD - WALSALL,2022-12-13T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.04
730789,RICHARD RD - WALSALL,2022-12-13T05:00:00.000+00:00,feeder,03,N Current (RMS),A,7.8
730789,RICHARD RD - WALSALL,2022-12-13T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,7.2
730789,RICHARD RD - WALSALL,2022-12-13T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.8
730789,RICHARD RD - WALSALL,2022-12-13T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.8
730789,RICHARD RD - WALSALL,2022-12-13T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
730789,RICHARD RD - WALSALL,2022-12-13T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
730789,RICHARD RD - WALSALL,2022-12-13T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
730789,RICHARD RD - WALSALL,2022-12-13T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.8
730789,RICHARD RD - WALSALL,2022-12-13T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.06
730789,RICHARD RD - WALSALL,2022-12-13T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.69
730789,RICHARD RD - WALSALL,2022-12-13T05:00:00.000+00:00,feeder,02,N Current (RMS),A,6.2
730789,RICHARD RD - WALSALL,2022-12-13T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.3
730789,RICHARD RD - WALSALL,2022-12-13T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,4.9
730789,RICHARD RD - WALSALL,2022-12-13T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,8.0
730789,RICHARD RD - WALSALL,2022-12-13T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.01
730789,RICHARD RD - WALSALL,2022-12-13T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.9
730789,RICHARD RD - WALSALL,2022-12-13T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.46
730789,RICHARD RD - WALSALL,2022-12-13T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,-1.71
730789,RICHARD RD - WALSALL,2022-12-13T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,-1.76
730789,RICHARD RD - WALSALL,2022-12-13T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.78
730789,RICHARD RD - WALSALL,2022-12-13T05:00:00.000+00:00,feeder,01,N Current (RMS),A,10.4
730789,RICHARD RD - WALSALL,2022-12-13T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,22.7
730789,RICHARD RD - WALSALL,2022-12-13T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,14.7
730789,RICHARD RD - WALSALL,2022-12-13T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,20.6
