Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730789,RICHARD RD - WALSALL,2022-12-13T05:00:00.000+00:00,transformer,,Temperature,C,7.1
730789,RICHARD RD - WALSALL,2022-12-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
730789,RICHARD RD - WALSALL,2022-12-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
730789,RICHARD RD - WALSALL,2022-12-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
730789,RICHARD RD - WALSALL,2022-12-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
730789,RICHARD RD - WALSALL,2022-12-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
730789,RICHARD RD - WALSALL,2022-12-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
730789,RICHARD RD - WALSALL,2022-12-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.13
730789,RICHARD RD - WALSALL,2022-12-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
730789,RICHARD RD - WALSALL,2022-12-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
730789,RICHARD RD - WALSALL,2022-12-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,0.77
730789,RICHARD RD - WALSALL,2022-12-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.45
730789,RICHARD RD - WALSALL,2022-12-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,5.51
730789,RICHARD RD - WALSALL,2022-12-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,18.2
730789,RICHARD RD - WALSALL,2022-12-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
730789,RICHARD RD - WALSALL,2022-12-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
730789,RICHARD RD - WALSALL,2022-12-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
730789,RICHARD RD - WALSALL,2022-12-13T05:00:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-13T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.9
730789,RICHARD RD - WALSALL,2022-12-13T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.88
730789,RICHARD RD - WALSALL,2022-12-13T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
730789,RICHARD RD - WALSALL,2022-12-13T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.52
730789,RICHARD RD - WALSALL,2022-12-13T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,-1.76
730789,RICHARD RD - WALSALL,2022-12-13T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.59
730789,RICHARD RD - WALSALL,2022-12-13T04:50:00.000+00:00,feeder,03,N Current (RMS),A,5.0
730789,RICHARD RD - WALSALL,2022-12-13T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,8.5
730789,RICHARD RD - WALSALL,2022-12-13T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.5
730789,RICHARD RD - WALSALL,2022-12-13T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.1
730789,RICHARD RD - WALSALL,2022-12-13T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
730789,RICHARD RD - WALSALL,2022-12-13T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
730789,RICHARD RD - WALSALL,2022-12-13T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
730789,RICHARD RD - WALSALL,2022-12-13T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.25
730789,RICHARD RD - WALSALL,2022-12-13T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.05
730789,RICHARD RD - WALSALL,2022-12-13T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.44
730789,RICHARD RD - WALSALL,2022-12-13T04:50:00.000+00:00,feeder,02,N Current (RMS),A,6.7
730789,RICHARD RD - WALSALL,2022-12-13T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.9
730789,RICHARD RD - WALSALL,2022-12-13T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,4.9
730789,RICHARD RD - WALSALL,2022-12-13T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,7.4
730789,RICHARD RD - WALSALL,2022-12-13T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.55
730789,RICHARD RD - WALSALL,2022-12-13T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.7
730789,RICHARD RD - WALSALL,2022-12-13T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.28
730789,RICHARD RD - WALSALL,2022-12-13T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,-2.25
730789,RICHARD RD - WALSALL,2022-12-13T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,-1.56
730789,RICHARD RD - WALSALL,2022-12-13T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.12
730789,RICHARD RD - WALSALL,2022-12-13T04:50:00.000+00:00,feeder,01,N Current (RMS),A,12.6
730789,RICHARD RD - WALSALL,2022-12-13T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,25.2
730789,RICHARD RD - WALSALL,2022-12-13T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,13.5
730789,RICHARD RD - WALSALL,2022-12-13T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,23.1
730789,RICHARD RD - WALSALL,2022-12-13T04:50:00.000+00:00,transformer,,Temperature,C,7.2
730789,RICHARD RD - WALSALL,2022-12-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
730789,RICHARD RD - WALSALL,2022-12-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
730789,RICHARD RD - WALSALL,2022-12-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
730789,RICHARD RD - WALSALL,2022-12-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
730789,RICHARD RD - WALSALL,2022-12-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
730789,RICHARD RD - WALSALL,2022-12-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
730789,RICHARD RD - WALSALL,2022-12-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.02
730789,RICHARD RD - WALSALL,2022-12-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
730789,RICHARD RD - WALSALL,2022-12-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
730789,RICHARD RD - WALSALL,2022-12-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,0.47
730789,RICHARD RD - WALSALL,2022-12-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.28
730789,RICHARD RD - WALSALL,2022-12-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,4.14
730789,RICHARD RD - WALSALL,2022-12-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,18.0
730789,RICHARD RD - WALSALL,2022-12-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
730789,RICHARD RD - WALSALL,2022-12-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
730789,RICHARD RD - WALSALL,2022-12-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
730789,RICHARD RD - WALSALL,2022-12-13T04:50:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-13T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.92
730789,RICHARD RD - WALSALL,2022-12-13T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.94
730789,RICHARD RD - WALSALL,2022-12-13T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
730789,RICHARD RD - WALSALL,2022-12-13T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.49
730789,RICHARD RD - WALSALL,2022-12-13T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,-1.7
730789,RICHARD RD - WALSALL,2022-12-13T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
730789,RICHARD RD - WALSALL,2022-12-13T04:40:00.000+00:00,feeder,03,N Current (RMS),A,11.1
730789,RICHARD RD - WALSALL,2022-12-13T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,8.6
730789,RICHARD RD - WALSALL,2022-12-13T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,10.6
730789,RICHARD RD - WALSALL,2022-12-13T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.2
730789,RICHARD RD - WALSALL,2022-12-13T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
730789,RICHARD RD - WALSALL,2022-12-13T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.1
730789,RICHARD RD - WALSALL,2022-12-13T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
730789,RICHARD RD - WALSALL,2022-12-13T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.51
730789,RICHARD RD - WALSALL,2022-12-13T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.12
730789,RICHARD RD - WALSALL,2022-12-13T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.64
730789,RICHARD RD - WALSALL,2022-12-13T04:40:00.000+00:00,feeder,02,N Current (RMS),A,8.8
730789,RICHARD RD - WALSALL,2022-12-13T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.7
730789,RICHARD RD - WALSALL,2022-12-13T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,5.1
730789,RICHARD RD - WALSALL,2022-12-13T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,8.0
730789,RICHARD RD - WALSALL,2022-12-13T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.44
730789,RICHARD RD - WALSALL,2022-12-13T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.94
730789,RICHARD RD - WALSALL,2022-12-13T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.21
730789,RICHARD RD - WALSALL,2022-12-13T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,-1.91
730789,RICHARD RD - WALSALL,2022-12-13T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,-1.48
730789,RICHARD RD - WALSALL,2022-12-13T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.3
730789,RICHARD RD - WALSALL,2022-12-13T04:40:00.000+00:00,feeder,01,N Current (RMS),A,10.4
730789,RICHARD RD - WALSALL,2022-12-13T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,20.9
730789,RICHARD RD - WALSALL,2022-12-13T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,14.2
730789,RICHARD RD - WALSALL,2022-12-13T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,20.4
730789,RICHARD RD - WALSALL,2022-12-13T04:40:00.000+00:00,transformer,,Temperature,C,7.2
730789,RICHARD RD - WALSALL,2022-12-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
730789,RICHARD RD - WALSALL,2022-12-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
730789,RICHARD RD - WALSALL,2022-12-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
730789,RICHARD RD - WALSALL,2022-12-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
730789,RICHARD RD - WALSALL,2022-12-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
730789,RICHARD RD - WALSALL,2022-12-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
730789,RICHARD RD - WALSALL,2022-12-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.97
730789,RICHARD RD - WALSALL,2022-12-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
730789,RICHARD RD - WALSALL,2022-12-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
730789,RICHARD RD - WALSALL,2022-12-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,1.11
730789,RICHARD RD - WALSALL,2022-12-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.06
730789,RICHARD RD - WALSALL,2022-12-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.94
730789,RICHARD RD - WALSALL,2022-12-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,21.0
730789,RICHARD RD - WALSALL,2022-12-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
730789,RICHARD RD - WALSALL,2022-12-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
730789,RICHARD RD - WALSALL,2022-12-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
730789,RICHARD RD - WALSALL,2022-12-13T04:40:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-13T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.67
730789,RICHARD RD - WALSALL,2022-12-13T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.08
730789,RICHARD RD - WALSALL,2022-12-13T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
730789,RICHARD RD - WALSALL,2022-12-13T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.28
730789,RICHARD RD - WALSALL,2022-12-13T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,-1.83
730789,RICHARD RD - WALSALL,2022-12-13T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.23
730789,RICHARD RD - WALSALL,2022-12-13T04:30:00.000+00:00,feeder,03,N Current (RMS),A,5.6
730789,RICHARD RD - WALSALL,2022-12-13T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,7.4
730789,RICHARD RD - WALSALL,2022-12-13T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.3
730789,RICHARD RD - WALSALL,2022-12-13T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.4
730789,RICHARD RD - WALSALL,2022-12-13T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
730789,RICHARD RD - WALSALL,2022-12-13T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
730789,RICHARD RD - WALSALL,2022-12-13T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
730789,RICHARD RD - WALSALL,2022-12-13T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.03
730789,RICHARD RD - WALSALL,2022-12-13T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.11
730789,RICHARD RD - WALSALL,2022-12-13T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.84
730789,RICHARD RD - WALSALL,2022-12-13T04:30:00.000+00:00,feeder,02,N Current (RMS),A,7.0
730789,RICHARD RD - WALSALL,2022-12-13T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.0
730789,RICHARD RD - WALSALL,2022-12-13T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,5.1
730789,RICHARD RD - WALSALL,2022-12-13T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,8.6
730789,RICHARD RD - WALSALL,2022-12-13T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.72
730789,RICHARD RD - WALSALL,2022-12-13T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.18
730789,RICHARD RD - WALSALL,2022-12-13T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.17
730789,RICHARD RD - WALSALL,2022-12-13T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,-1.99
730789,RICHARD RD - WALSALL,2022-12-13T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,-1.76
730789,RICHARD RD - WALSALL,2022-12-13T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.14
730789,RICHARD RD - WALSALL,2022-12-13T04:30:00.000+00:00,feeder,01,N Current (RMS),A,9.6
730789,RICHARD RD - WALSALL,2022-12-13T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,21.9
730789,RICHARD RD - WALSALL,2022-12-13T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,15.6
730789,RICHARD RD - WALSALL,2022-12-13T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,19.8
730789,RICHARD RD - WALSALL,2022-12-13T04:30:00.000+00:00,transformer,,Temperature,C,7.3
730789,RICHARD RD - WALSALL,2022-12-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
730789,RICHARD RD - WALSALL,2022-12-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
730789,RICHARD RD - WALSALL,2022-12-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
730789,RICHARD RD - WALSALL,2022-12-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
730789,RICHARD RD - WALSALL,2022-12-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
730789,RICHARD RD - WALSALL,2022-12-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
730789,RICHARD RD - WALSALL,2022-12-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.94
730789,RICHARD RD - WALSALL,2022-12-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
730789,RICHARD RD - WALSALL,2022-12-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
730789,RICHARD RD - WALSALL,2022-12-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,0.76
730789,RICHARD RD - WALSALL,2022-12-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.48
730789,RICHARD RD - WALSALL,2022-12-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.22
730789,RICHARD RD - WALSALL,2022-12-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,18.1
730789,RICHARD RD - WALSALL,2022-12-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
730789,RICHARD RD - WALSALL,2022-12-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
730789,RICHARD RD - WALSALL,2022-12-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
730789,RICHARD RD - WALSALL,2022-12-13T04:30:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-13T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.19
730789,RICHARD RD - WALSALL,2022-12-13T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.79
730789,RICHARD RD - WALSALL,2022-12-13T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.22
730789,RICHARD RD - WALSALL,2022-12-13T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.73
730789,RICHARD RD - WALSALL,2022-12-13T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,-1.83
730789,RICHARD RD - WALSALL,2022-12-13T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.11
730789,RICHARD RD - WALSALL,2022-12-13T04:20:00.000+00:00,feeder,03,N Current (RMS),A,7.2
730789,RICHARD RD - WALSALL,2022-12-13T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,9.7
730789,RICHARD RD - WALSALL,2022-12-13T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,10.5
730789,RICHARD RD - WALSALL,2022-12-13T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.2
730789,RICHARD RD - WALSALL,2022-12-13T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
730789,RICHARD RD - WALSALL,2022-12-13T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
730789,RICHARD RD - WALSALL,2022-12-13T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
730789,RICHARD RD - WALSALL,2022-12-13T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.71
730789,RICHARD RD - WALSALL,2022-12-13T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.23
730789,RICHARD RD - WALSALL,2022-12-13T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.53
730789,RICHARD RD - WALSALL,2022-12-13T04:20:00.000+00:00,feeder,02,N Current (RMS),A,5.4
730789,RICHARD RD - WALSALL,2022-12-13T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.7
730789,RICHARD RD - WALSALL,2022-12-13T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,5.4
730789,RICHARD RD - WALSALL,2022-12-13T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,7.7
730789,RICHARD RD - WALSALL,2022-12-13T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.86
730789,RICHARD RD - WALSALL,2022-12-13T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.83
730789,RICHARD RD - WALSALL,2022-12-13T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.37
730789,RICHARD RD - WALSALL,2022-12-13T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,-2.71
730789,RICHARD RD - WALSALL,2022-12-13T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,-1.59
730789,RICHARD RD - WALSALL,2022-12-13T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.41
730789,RICHARD RD - WALSALL,2022-12-13T04:20:00.000+00:00,feeder,01,N Current (RMS),A,12.5
730789,RICHARD RD - WALSALL,2022-12-13T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,27.1
730789,RICHARD RD - WALSALL,2022-12-13T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,14.0
730789,RICHARD RD - WALSALL,2022-12-13T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,23.6
730789,RICHARD RD - WALSALL,2022-12-13T04:20:00.000+00:00,transformer,,Temperature,C,7.3
730789,RICHARD RD - WALSALL,2022-12-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
730789,RICHARD RD - WALSALL,2022-12-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
730789,RICHARD RD - WALSALL,2022-12-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
730789,RICHARD RD - WALSALL,2022-12-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
730789,RICHARD RD - WALSALL,2022-12-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
730789,RICHARD RD - WALSALL,2022-12-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
730789,RICHARD RD - WALSALL,2022-12-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.66
730789,RICHARD RD - WALSALL,2022-12-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
730789,RICHARD RD - WALSALL,2022-12-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
730789,RICHARD RD - WALSALL,2022-12-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.72
730789,RICHARD RD - WALSALL,2022-12-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.19
730789,RICHARD RD - WALSALL,2022-12-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.05
730789,RICHARD RD - WALSALL,2022-12-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,18.3
730789,RICHARD RD - WALSALL,2022-12-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
730789,RICHARD RD - WALSALL,2022-12-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
730789,RICHARD RD - WALSALL,2022-12-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
730789,RICHARD RD - WALSALL,2022-12-13T04:20:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-13T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.73
730789,RICHARD RD - WALSALL,2022-12-13T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.8
730789,RICHARD RD - WALSALL,2022-12-13T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.19
730789,RICHARD RD - WALSALL,2022-12-13T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.45
730789,RICHARD RD - WALSALL,2022-12-13T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,-1.81
730789,RICHARD RD - WALSALL,2022-12-13T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.54
730789,RICHARD RD - WALSALL,2022-12-13T04:10:00.000+00:00,feeder,03,N Current (RMS),A,5.6
730789,RICHARD RD - WALSALL,2022-12-13T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,7.7
730789,RICHARD RD - WALSALL,2022-12-13T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.5
730789,RICHARD RD - WALSALL,2022-12-13T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.9
730789,RICHARD RD - WALSALL,2022-12-13T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
730789,RICHARD RD - WALSALL,2022-12-13T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
730789,RICHARD RD - WALSALL,2022-12-13T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
730789,RICHARD RD - WALSALL,2022-12-13T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.05
730789,RICHARD RD - WALSALL,2022-12-13T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.25
730789,RICHARD RD - WALSALL,2022-12-13T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.43
730789,RICHARD RD - WALSALL,2022-12-13T04:10:00.000+00:00,feeder,02,N Current (RMS),A,6.3
730789,RICHARD RD - WALSALL,2022-12-13T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.0
730789,RICHARD RD - WALSALL,2022-12-13T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,5.5
730789,RICHARD RD - WALSALL,2022-12-13T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,7.1
730789,RICHARD RD - WALSALL,2022-12-13T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.11
730789,RICHARD RD - WALSALL,2022-12-13T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.92
730789,RICHARD RD - WALSALL,2022-12-13T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.28
730789,RICHARD RD - WALSALL,2022-12-13T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,-1.89
730789,RICHARD RD - WALSALL,2022-12-13T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,-1.6
730789,RICHARD RD - WALSALL,2022-12-13T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.22
730789,RICHARD RD - WALSALL,2022-12-13T04:10:00.000+00:00,feeder,01,N Current (RMS),A,10.5
730789,RICHARD RD - WALSALL,2022-12-13T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,23.3
730789,RICHARD RD - WALSALL,2022-12-13T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,14.4
730789,RICHARD RD - WALSALL,2022-12-13T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,20.5
730789,RICHARD RD - WALSALL,2022-12-13T04:10:00.000+00:00,transformer,,Temperature,C,7.3
730789,RICHARD RD - WALSALL,2022-12-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
730789,RICHARD RD - WALSALL,2022-12-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
730789,RICHARD RD - WALSALL,2022-12-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
730789,RICHARD RD - WALSALL,2022-12-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
730789,RICHARD RD - WALSALL,2022-12-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
730789,RICHARD RD - WALSALL,2022-12-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
730789,RICHARD RD - WALSALL,2022-12-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.55
730789,RICHARD RD - WALSALL,2022-12-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
730789,RICHARD RD - WALSALL,2022-12-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
730789,RICHARD RD - WALSALL,2022-12-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,0.71
730789,RICHARD RD - WALSALL,2022-12-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.15
730789,RICHARD RD - WALSALL,2022-12-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,5.19
730789,RICHARD RD - WALSALL,2022-12-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,17.4
730789,RICHARD RD - WALSALL,2022-12-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
730789,RICHARD RD - WALSALL,2022-12-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
730789,RICHARD RD - WALSALL,2022-12-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
730789,RICHARD RD - WALSALL,2022-12-13T04:10:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-13T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.01
730789,RICHARD RD - WALSALL,2022-12-13T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.82
730789,RICHARD RD - WALSALL,2022-12-13T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
730789,RICHARD RD - WALSALL,2022-12-13T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.64
730789,RICHARD RD - WALSALL,2022-12-13T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,-1.81
730789,RICHARD RD - WALSALL,2022-12-13T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.77
730789,RICHARD RD - WALSALL,2022-12-13T04:00:00.000+00:00,feeder,03,N Current (RMS),A,10.4
730789,RICHARD RD - WALSALL,2022-12-13T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,9.0
730789,RICHARD RD - WALSALL,2022-12-13T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.6
730789,RICHARD RD - WALSALL,2022-12-13T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.1
730789,RICHARD RD - WALSALL,2022-12-13T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
730789,RICHARD RD - WALSALL,2022-12-13T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
730789,RICHARD RD - WALSALL,2022-12-13T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
730789,RICHARD RD - WALSALL,2022-12-13T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.77
730789,RICHARD RD - WALSALL,2022-12-13T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.26
730789,RICHARD RD - WALSALL,2022-12-13T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.47
730789,RICHARD RD - WALSALL,2022-12-13T04:00:00.000+00:00,feeder,02,N Current (RMS),A,5.9
730789,RICHARD RD - WALSALL,2022-12-13T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.0
730789,RICHARD RD - WALSALL,2022-12-13T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,5.5
730789,RICHARD RD - WALSALL,2022-12-13T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,7.4
730789,RICHARD RD - WALSALL,2022-12-13T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.81
730789,RICHARD RD - WALSALL,2022-12-13T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.21
730789,RICHARD RD - WALSALL,2022-12-13T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.75
730789,RICHARD RD - WALSALL,2022-12-13T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,-1.46
730789,RICHARD RD - WALSALL,2022-12-13T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,-1.55
730789,RICHARD RD - WALSALL,2022-12-13T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.95
730789,RICHARD RD - WALSALL,2022-12-13T04:00:00.000+00:00,feeder,01,N Current (RMS),A,9.2
730789,RICHARD RD - WALSALL,2022-12-13T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,21.2
730789,RICHARD RD - WALSALL,2022-12-13T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,15.4
730789,RICHARD RD - WALSALL,2022-12-13T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,17.9
730789,RICHARD RD - WALSALL,2022-12-13T04:00:00.000+00:00,transformer,,Temperature,C,7.3
730789,RICHARD RD - WALSALL,2022-12-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
730789,RICHARD RD - WALSALL,2022-12-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
730789,RICHARD RD - WALSALL,2022-12-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
730789,RICHARD RD - WALSALL,2022-12-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
730789,RICHARD RD - WALSALL,2022-12-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
730789,RICHARD RD - WALSALL,2022-12-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
730789,RICHARD RD - WALSALL,2022-12-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.46
730789,RICHARD RD - WALSALL,2022-12-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
730789,RICHARD RD - WALSALL,2022-12-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
730789,RICHARD RD - WALSALL,2022-12-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,0.67
730789,RICHARD RD - WALSALL,2022-12-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.1
730789,RICHARD RD - WALSALL,2022-12-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.2
730789,RICHARD RD - WALSALL,2022-12-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,18.5
730789,RICHARD RD - WALSALL,2022-12-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
730789,RICHARD RD - WALSALL,2022-12-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
730789,RICHARD RD - WALSALL,2022-12-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
730789,RICHARD RD - WALSALL,2022-12-13T04:00:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-13T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.88
730789,RICHARD RD - WALSALL,2022-12-13T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.89
730789,RICHARD RD - WALSALL,2022-12-13T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
730789,RICHARD RD - WALSALL,2022-12-13T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.56
730789,RICHARD RD - WALSALL,2022-12-13T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,-1.76
730789,RICHARD RD - WALSALL,2022-12-13T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.28
730789,RICHARD RD - WALSALL,2022-12-13T03:50:00.000+00:00,feeder,03,N Current (RMS),A,4.8
730789,RICHARD RD - WALSALL,2022-12-13T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,8.4
730789,RICHARD RD - WALSALL,2022-12-13T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.6
730789,RICHARD RD - WALSALL,2022-12-13T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,9.6
730789,RICHARD RD - WALSALL,2022-12-13T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
730789,RICHARD RD - WALSALL,2022-12-13T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
730789,RICHARD RD - WALSALL,2022-12-13T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
730789,RICHARD RD - WALSALL,2022-12-13T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.56
730789,RICHARD RD - WALSALL,2022-12-13T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.06
730789,RICHARD RD - WALSALL,2022-12-13T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.47
730789,RICHARD RD - WALSALL,2022-12-13T03:50:00.000+00:00,feeder,02,N Current (RMS),A,5.8
730789,RICHARD RD - WALSALL,2022-12-13T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,11.1
730789,RICHARD RD - WALSALL,2022-12-13T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,4.9
730789,RICHARD RD - WALSALL,2022-12-13T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,7.4
730789,RICHARD RD - WALSALL,2022-12-13T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.89
730789,RICHARD RD - WALSALL,2022-12-13T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.14
730789,RICHARD RD - WALSALL,2022-12-13T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.94
730789,RICHARD RD - WALSALL,2022-12-13T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,-1.61
730789,RICHARD RD - WALSALL,2022-12-13T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,-1.5
730789,RICHARD RD - WALSALL,2022-12-13T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.85
730789,RICHARD RD - WALSALL,2022-12-13T03:50:00.000+00:00,feeder,01,N Current (RMS),A,9.7
730789,RICHARD RD - WALSALL,2022-12-13T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,21.8
730789,RICHARD RD - WALSALL,2022-12-13T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,15.0
730789,RICHARD RD - WALSALL,2022-12-13T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,18.6
730789,RICHARD RD - WALSALL,2022-12-13T03:50:00.000+00:00,transformer,,Temperature,C,7.4
730789,RICHARD RD - WALSALL,2022-12-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
730789,RICHARD RD - WALSALL,2022-12-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
730789,RICHARD RD - WALSALL,2022-12-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
730789,RICHARD RD - WALSALL,2022-12-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
730789,RICHARD RD - WALSALL,2022-12-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
730789,RICHARD RD - WALSALL,2022-12-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
730789,RICHARD RD - WALSALL,2022-12-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.32
730789,RICHARD RD - WALSALL,2022-12-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
730789,RICHARD RD - WALSALL,2022-12-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
730789,RICHARD RD - WALSALL,2022-12-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,0.39
730789,RICHARD RD - WALSALL,2022-12-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.2
730789,RICHARD RD - WALSALL,2022-12-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,4.59
730789,RICHARD RD - WALSALL,2022-12-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,17.3
730789,RICHARD RD - WALSALL,2022-12-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
730789,RICHARD RD - WALSALL,2022-12-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
730789,RICHARD RD - WALSALL,2022-12-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
730789,RICHARD RD - WALSALL,2022-12-13T03:50:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-13T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.62
730789,RICHARD RD - WALSALL,2022-12-13T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.89
730789,RICHARD RD - WALSALL,2022-12-13T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
730789,RICHARD RD - WALSALL,2022-12-13T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.24
730789,RICHARD RD - WALSALL,2022-12-13T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,-1.71
730789,RICHARD RD - WALSALL,2022-12-13T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.79
730789,RICHARD RD - WALSALL,2022-12-13T03:40:00.000+00:00,feeder,03,N Current (RMS),A,7.3
730789,RICHARD RD - WALSALL,2022-12-13T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,7.2
730789,RICHARD RD - WALSALL,2022-12-13T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,10.5
730789,RICHARD RD - WALSALL,2022-12-13T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.9
730789,RICHARD RD - WALSALL,2022-12-13T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
730789,RICHARD RD - WALSALL,2022-12-13T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.1
730789,RICHARD RD - WALSALL,2022-12-13T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
730789,RICHARD RD - WALSALL,2022-12-13T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.54
730789,RICHARD RD - WALSALL,2022-12-13T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.25
730789,RICHARD RD - WALSALL,2022-12-13T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.46
730789,RICHARD RD - WALSALL,2022-12-13T03:40:00.000+00:00,feeder,02,N Current (RMS),A,5.4
730789,RICHARD RD - WALSALL,2022-12-13T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,11.2
730789,RICHARD RD - WALSALL,2022-12-13T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,5.6
730789,RICHARD RD - WALSALL,2022-12-13T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,7.4
730789,RICHARD RD - WALSALL,2022-12-13T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.44
730789,RICHARD RD - WALSALL,2022-12-13T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.08
730789,RICHARD RD - WALSALL,2022-12-13T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.51
730789,RICHARD RD - WALSALL,2022-12-13T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,-1.88
730789,RICHARD RD - WALSALL,2022-12-13T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,-1.52
730789,RICHARD RD - WALSALL,2022-12-13T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.15
730789,RICHARD RD - WALSALL,2022-12-13T03:40:00.000+00:00,feeder,01,N Current (RMS),A,11.5
730789,RICHARD RD - WALSALL,2022-12-13T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,24.2
730789,RICHARD RD - WALSALL,2022-12-13T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,14.9
730789,RICHARD RD - WALSALL,2022-12-13T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,21.6
730789,RICHARD RD - WALSALL,2022-12-13T03:40:00.000+00:00,transformer,,Temperature,C,7.4
730789,RICHARD RD - WALSALL,2022-12-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
730789,RICHARD RD - WALSALL,2022-12-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
730789,RICHARD RD - WALSALL,2022-12-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
730789,RICHARD RD - WALSALL,2022-12-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
730789,RICHARD RD - WALSALL,2022-12-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
730789,RICHARD RD - WALSALL,2022-12-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
730789,RICHARD RD - WALSALL,2022-12-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.44
730789,RICHARD RD - WALSALL,2022-12-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
730789,RICHARD RD - WALSALL,2022-12-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
730789,RICHARD RD - WALSALL,2022-12-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,0.42
730789,RICHARD RD - WALSALL,2022-12-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.98
730789,RICHARD RD - WALSALL,2022-12-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,5.41
730789,RICHARD RD - WALSALL,2022-12-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,19.6
730789,RICHARD RD - WALSALL,2022-12-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
730789,RICHARD RD - WALSALL,2022-12-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
730789,RICHARD RD - WALSALL,2022-12-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
730789,RICHARD RD - WALSALL,2022-12-13T03:40:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-13T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.21
730789,RICHARD RD - WALSALL,2022-12-13T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.94
730789,RICHARD RD - WALSALL,2022-12-13T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.1
730789,RICHARD RD - WALSALL,2022-12-13T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.6
730789,RICHARD RD - WALSALL,2022-12-13T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,-1.75
730789,RICHARD RD - WALSALL,2022-12-13T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.57
730789,RICHARD RD - WALSALL,2022-12-13T03:30:00.000+00:00,feeder,03,N Current (RMS),A,5.2
730789,RICHARD RD - WALSALL,2022-12-13T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,9.6
730789,RICHARD RD - WALSALL,2022-12-13T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,10.8
730789,RICHARD RD - WALSALL,2022-12-13T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.9
730789,RICHARD RD - WALSALL,2022-12-13T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
730789,RICHARD RD - WALSALL,2022-12-13T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
730789,RICHARD RD - WALSALL,2022-12-13T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
730789,RICHARD RD - WALSALL,2022-12-13T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.96
730789,RICHARD RD - WALSALL,2022-12-13T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.19
730789,RICHARD RD - WALSALL,2022-12-13T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.31
730789,RICHARD RD - WALSALL,2022-12-13T03:30:00.000+00:00,feeder,02,N Current (RMS),A,6.1
730789,RICHARD RD - WALSALL,2022-12-13T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.8
730789,RICHARD RD - WALSALL,2022-12-13T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,5.2
730789,RICHARD RD - WALSALL,2022-12-13T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,7.2
730789,RICHARD RD - WALSALL,2022-12-13T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.33
730789,RICHARD RD - WALSALL,2022-12-13T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.03
730789,RICHARD RD - WALSALL,2022-12-13T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.67
730789,RICHARD RD - WALSALL,2022-12-13T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,-2.0
730789,RICHARD RD - WALSALL,2022-12-13T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,-1.59
730789,RICHARD RD - WALSALL,2022-12-13T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.25
730789,RICHARD RD - WALSALL,2022-12-13T03:30:00.000+00:00,feeder,01,N Current (RMS),A,11.8
730789,RICHARD RD - WALSALL,2022-12-13T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,24.0
730789,RICHARD RD - WALSALL,2022-12-13T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,14.8
730789,RICHARD RD - WALSALL,2022-12-13T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,21.0
730789,RICHARD RD - WALSALL,2022-12-13T03:30:00.000+00:00,transformer,,Temperature,C,7.5
730789,RICHARD RD - WALSALL,2022-12-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
730789,RICHARD RD - WALSALL,2022-12-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
730789,RICHARD RD - WALSALL,2022-12-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
730789,RICHARD RD - WALSALL,2022-12-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
730789,RICHARD RD - WALSALL,2022-12-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
730789,RICHARD RD - WALSALL,2022-12-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
730789,RICHARD RD - WALSALL,2022-12-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.06
730789,RICHARD RD - WALSALL,2022-12-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
730789,RICHARD RD - WALSALL,2022-12-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
730789,RICHARD RD - WALSALL,2022-12-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,0.37
730789,RICHARD RD - WALSALL,2022-12-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.16
730789,RICHARD RD - WALSALL,2022-12-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,4.14
730789,RICHARD RD - WALSALL,2022-12-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,18.8
730789,RICHARD RD - WALSALL,2022-12-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
730789,RICHARD RD - WALSALL,2022-12-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
730789,RICHARD RD - WALSALL,2022-12-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
730789,RICHARD RD - WALSALL,2022-12-13T03:30:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-13T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.64
730789,RICHARD RD - WALSALL,2022-12-13T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.03
730789,RICHARD RD - WALSALL,2022-12-13T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.28
730789,RICHARD RD - WALSALL,2022-12-13T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.25
730789,RICHARD RD - WALSALL,2022-12-13T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,-1.71
730789,RICHARD RD - WALSALL,2022-12-13T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.04
730789,RICHARD RD - WALSALL,2022-12-13T03:20:00.000+00:00,feeder,03,N Current (RMS),A,12.0
730789,RICHARD RD - WALSALL,2022-12-13T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,7.3
730789,RICHARD RD - WALSALL,2022-12-13T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,10.9
730789,RICHARD RD - WALSALL,2022-12-13T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.3
730789,RICHARD RD - WALSALL,2022-12-13T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
730789,RICHARD RD - WALSALL,2022-12-13T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
730789,RICHARD RD - WALSALL,2022-12-13T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
730789,RICHARD RD - WALSALL,2022-12-13T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.04
730789,RICHARD RD - WALSALL,2022-12-13T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.23
730789,RICHARD RD - WALSALL,2022-12-13T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.33
730789,RICHARD RD - WALSALL,2022-12-13T03:20:00.000+00:00,feeder,02,N Current (RMS),A,6.0
730789,RICHARD RD - WALSALL,2022-12-13T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.0
730789,RICHARD RD - WALSALL,2022-12-13T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,5.4
730789,RICHARD RD - WALSALL,2022-12-13T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,7.3
730789,RICHARD RD - WALSALL,2022-12-13T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.65
730789,RICHARD RD - WALSALL,2022-12-13T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.12
730789,RICHARD RD - WALSALL,2022-12-13T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.37
730789,RICHARD RD - WALSALL,2022-12-13T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,-1.69
730789,RICHARD RD - WALSALL,2022-12-13T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,-1.7
730789,RICHARD RD - WALSALL,2022-12-13T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.89
730789,RICHARD RD - WALSALL,2022-12-13T03:20:00.000+00:00,feeder,01,N Current (RMS),A,10.6
730789,RICHARD RD - WALSALL,2022-12-13T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,21.1
730789,RICHARD RD - WALSALL,2022-12-13T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,15.3
730789,RICHARD RD - WALSALL,2022-12-13T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,20.3
730789,RICHARD RD - WALSALL,2022-12-13T03:20:00.000+00:00,transformer,,Temperature,C,7.5
730789,RICHARD RD - WALSALL,2022-12-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
730789,RICHARD RD - WALSALL,2022-12-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
730789,RICHARD RD - WALSALL,2022-12-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
730789,RICHARD RD - WALSALL,2022-12-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
730789,RICHARD RD - WALSALL,2022-12-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
730789,RICHARD RD - WALSALL,2022-12-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
730789,RICHARD RD - WALSALL,2022-12-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.13
730789,RICHARD RD - WALSALL,2022-12-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
730789,RICHARD RD - WALSALL,2022-12-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
730789,RICHARD RD - WALSALL,2022-12-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,1.1
730789,RICHARD RD - WALSALL,2022-12-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.18
730789,RICHARD RD - WALSALL,2022-12-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.26
730789,RICHARD RD - WALSALL,2022-12-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,18.9
730789,RICHARD RD - WALSALL,2022-12-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
730789,RICHARD RD - WALSALL,2022-12-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
730789,RICHARD RD - WALSALL,2022-12-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
730789,RICHARD RD - WALSALL,2022-12-13T03:20:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-13T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.88
730789,RICHARD RD - WALSALL,2022-12-13T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.01
730789,RICHARD RD - WALSALL,2022-12-13T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.14
730789,RICHARD RD - WALSALL,2022-12-13T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.45
730789,RICHARD RD - WALSALL,2022-12-13T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,-1.69
730789,RICHARD RD - WALSALL,2022-12-13T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.32
730789,RICHARD RD - WALSALL,2022-12-13T03:10:00.000+00:00,feeder,03,N Current (RMS),A,5.4
730789,RICHARD RD - WALSALL,2022-12-13T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,8.3
730789,RICHARD RD - WALSALL,2022-12-13T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.8
730789,RICHARD RD - WALSALL,2022-12-13T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,9.8
730789,RICHARD RD - WALSALL,2022-12-13T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
730789,RICHARD RD - WALSALL,2022-12-13T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
730789,RICHARD RD - WALSALL,2022-12-13T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
730789,RICHARD RD - WALSALL,2022-12-13T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.24
730789,RICHARD RD - WALSALL,2022-12-13T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.23
730789,RICHARD RD - WALSALL,2022-12-13T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.36
730789,RICHARD RD - WALSALL,2022-12-13T03:10:00.000+00:00,feeder,02,N Current (RMS),A,6.2
730789,RICHARD RD - WALSALL,2022-12-13T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.7
