Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730789,RICHARD RD - WALSALL,2022-12-13T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,5.4
730789,RICHARD RD - WALSALL,2022-12-13T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,7.4
730789,RICHARD RD - WALSALL,2022-12-13T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.51
730789,RICHARD RD - WALSALL,2022-12-13T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.81
730789,RICHARD RD - WALSALL,2022-12-13T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.12
730789,RICHARD RD - WALSALL,2022-12-13T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,-1.74
730789,RICHARD RD - WALSALL,2022-12-13T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,-1.73
730789,RICHARD RD - WALSALL,2022-12-13T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.16
730789,RICHARD RD - WALSALL,2022-12-13T03:10:00.000+00:00,feeder,01,N Current (RMS),A,9.9
730789,RICHARD RD - WALSALL,2022-12-13T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,20.8
730789,RICHARD RD - WALSALL,2022-12-13T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,14.2
730789,RICHARD RD - WALSALL,2022-12-13T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,19.7
730789,RICHARD RD - WALSALL,2022-12-13T03:10:00.000+00:00,transformer,,Temperature,C,7.5
730789,RICHARD RD - WALSALL,2022-12-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
730789,RICHARD RD - WALSALL,2022-12-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
730789,RICHARD RD - WALSALL,2022-12-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
730789,RICHARD RD - WALSALL,2022-12-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
730789,RICHARD RD - WALSALL,2022-12-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
730789,RICHARD RD - WALSALL,2022-12-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
730789,RICHARD RD - WALSALL,2022-12-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.15
730789,RICHARD RD - WALSALL,2022-12-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
730789,RICHARD RD - WALSALL,2022-12-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
730789,RICHARD RD - WALSALL,2022-12-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,1.05
730789,RICHARD RD - WALSALL,2022-12-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.19
730789,RICHARD RD - WALSALL,2022-12-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,4.84
730789,RICHARD RD - WALSALL,2022-12-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,17.6
730789,RICHARD RD - WALSALL,2022-12-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
730789,RICHARD RD - WALSALL,2022-12-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
730789,RICHARD RD - WALSALL,2022-12-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
730789,RICHARD RD - WALSALL,2022-12-13T03:10:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-13T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.99
730789,RICHARD RD - WALSALL,2022-12-13T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.06
730789,RICHARD RD - WALSALL,2022-12-13T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
730789,RICHARD RD - WALSALL,2022-12-13T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.51
730789,RICHARD RD - WALSALL,2022-12-13T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,-1.7
730789,RICHARD RD - WALSALL,2022-12-13T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.76
730789,RICHARD RD - WALSALL,2022-12-13T03:00:00.000+00:00,feeder,03,N Current (RMS),A,6.7
730789,RICHARD RD - WALSALL,2022-12-13T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,8.7
730789,RICHARD RD - WALSALL,2022-12-13T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,11.0
730789,RICHARD RD - WALSALL,2022-12-13T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.7
730789,RICHARD RD - WALSALL,2022-12-13T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
730789,RICHARD RD - WALSALL,2022-12-13T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
730789,RICHARD RD - WALSALL,2022-12-13T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
730789,RICHARD RD - WALSALL,2022-12-13T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.4
730789,RICHARD RD - WALSALL,2022-12-13T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.16
730789,RICHARD RD - WALSALL,2022-12-13T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.53
730789,RICHARD RD - WALSALL,2022-12-13T03:00:00.000+00:00,feeder,02,N Current (RMS),A,5.6
730789,RICHARD RD - WALSALL,2022-12-13T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.7
730789,RICHARD RD - WALSALL,2022-12-13T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,5.4
730789,RICHARD RD - WALSALL,2022-12-13T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,7.8
730789,RICHARD RD - WALSALL,2022-12-13T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.85
730789,RICHARD RD - WALSALL,2022-12-13T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.62
730789,RICHARD RD - WALSALL,2022-12-13T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.76
730789,RICHARD RD - WALSALL,2022-12-13T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,-2.93
730789,RICHARD RD - WALSALL,2022-12-13T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,-1.77
730789,RICHARD RD - WALSALL,2022-12-13T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.45
730789,RICHARD RD - WALSALL,2022-12-13T03:00:00.000+00:00,feeder,01,N Current (RMS),A,13.4
730789,RICHARD RD - WALSALL,2022-12-13T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,27.2
730789,RICHARD RD - WALSALL,2022-12-13T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,13.7
730789,RICHARD RD - WALSALL,2022-12-13T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,25.0
730789,RICHARD RD - WALSALL,2022-12-13T03:00:00.000+00:00,transformer,,Temperature,C,7.6
730789,RICHARD RD - WALSALL,2022-12-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
730789,RICHARD RD - WALSALL,2022-12-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
730789,RICHARD RD - WALSALL,2022-12-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
730789,RICHARD RD - WALSALL,2022-12-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
730789,RICHARD RD - WALSALL,2022-12-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
730789,RICHARD RD - WALSALL,2022-12-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
730789,RICHARD RD - WALSALL,2022-12-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.27
730789,RICHARD RD - WALSALL,2022-12-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
730789,RICHARD RD - WALSALL,2022-12-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
730789,RICHARD RD - WALSALL,2022-12-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.04
730789,RICHARD RD - WALSALL,2022-12-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.31
730789,RICHARD RD - WALSALL,2022-12-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,4.74
730789,RICHARD RD - WALSALL,2022-12-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,19.0
730789,RICHARD RD - WALSALL,2022-12-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
730789,RICHARD RD - WALSALL,2022-12-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
730789,RICHARD RD - WALSALL,2022-12-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
730789,RICHARD RD - WALSALL,2022-12-13T03:00:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-13T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.71
730789,RICHARD RD - WALSALL,2022-12-13T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.12
730789,RICHARD RD - WALSALL,2022-12-13T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
730789,RICHARD RD - WALSALL,2022-12-13T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.48
730789,RICHARD RD - WALSALL,2022-12-13T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,-1.71
730789,RICHARD RD - WALSALL,2022-12-13T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.49
730789,RICHARD RD - WALSALL,2022-12-13T02:50:00.000+00:00,feeder,03,N Current (RMS),A,5.6
730789,RICHARD RD - WALSALL,2022-12-13T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,7.7
730789,RICHARD RD - WALSALL,2022-12-13T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,11.2
730789,RICHARD RD - WALSALL,2022-12-13T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.7
730789,RICHARD RD - WALSALL,2022-12-13T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
730789,RICHARD RD - WALSALL,2022-12-13T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
730789,RICHARD RD - WALSALL,2022-12-13T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
730789,RICHARD RD - WALSALL,2022-12-13T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.06
730789,RICHARD RD - WALSALL,2022-12-13T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.24
730789,RICHARD RD - WALSALL,2022-12-13T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.4
730789,RICHARD RD - WALSALL,2022-12-13T02:50:00.000+00:00,feeder,02,N Current (RMS),A,6.0
730789,RICHARD RD - WALSALL,2022-12-13T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.0
730789,RICHARD RD - WALSALL,2022-12-13T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,5.5
730789,RICHARD RD - WALSALL,2022-12-13T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,7.2
730789,RICHARD RD - WALSALL,2022-12-13T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.35
730789,RICHARD RD - WALSALL,2022-12-13T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.69
730789,RICHARD RD - WALSALL,2022-12-13T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.82
730789,RICHARD RD - WALSALL,2022-12-13T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,-1.76
730789,RICHARD RD - WALSALL,2022-12-13T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,-1.67
730789,RICHARD RD - WALSALL,2022-12-13T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.6
730789,RICHARD RD - WALSALL,2022-12-13T02:50:00.000+00:00,feeder,01,N Current (RMS),A,9.7
730789,RICHARD RD - WALSALL,2022-12-13T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,20.1
730789,RICHARD RD - WALSALL,2022-12-13T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,13.8
730789,RICHARD RD - WALSALL,2022-12-13T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,19.1
730789,RICHARD RD - WALSALL,2022-12-13T02:50:00.000+00:00,transformer,,Temperature,C,7.8
730789,RICHARD RD - WALSALL,2022-12-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
730789,RICHARD RD - WALSALL,2022-12-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
730789,RICHARD RD - WALSALL,2022-12-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
730789,RICHARD RD - WALSALL,2022-12-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
730789,RICHARD RD - WALSALL,2022-12-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
730789,RICHARD RD - WALSALL,2022-12-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
730789,RICHARD RD - WALSALL,2022-12-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.68
730789,RICHARD RD - WALSALL,2022-12-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
730789,RICHARD RD - WALSALL,2022-12-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
730789,RICHARD RD - WALSALL,2022-12-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,0.82
730789,RICHARD RD - WALSALL,2022-12-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.13
730789,RICHARD RD - WALSALL,2022-12-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,5.48
730789,RICHARD RD - WALSALL,2022-12-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,17.5
730789,RICHARD RD - WALSALL,2022-12-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
730789,RICHARD RD - WALSALL,2022-12-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
730789,RICHARD RD - WALSALL,2022-12-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
730789,RICHARD RD - WALSALL,2022-12-13T02:50:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-13T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.26
730789,RICHARD RD - WALSALL,2022-12-13T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.2
730789,RICHARD RD - WALSALL,2022-12-13T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
730789,RICHARD RD - WALSALL,2022-12-13T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.84
730789,RICHARD RD - WALSALL,2022-12-13T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,-1.73
730789,RICHARD RD - WALSALL,2022-12-13T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.93
730789,RICHARD RD - WALSALL,2022-12-13T02:40:00.000+00:00,feeder,03,N Current (RMS),A,10.2
730789,RICHARD RD - WALSALL,2022-12-13T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,10.1
730789,RICHARD RD - WALSALL,2022-12-13T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,11.6
730789,RICHARD RD - WALSALL,2022-12-13T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,20.8
730789,RICHARD RD - WALSALL,2022-12-13T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
730789,RICHARD RD - WALSALL,2022-12-13T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
730789,RICHARD RD - WALSALL,2022-12-13T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
730789,RICHARD RD - WALSALL,2022-12-13T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.58
730789,RICHARD RD - WALSALL,2022-12-13T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.22
730789,RICHARD RD - WALSALL,2022-12-13T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.58
730789,RICHARD RD - WALSALL,2022-12-13T02:40:00.000+00:00,feeder,02,N Current (RMS),A,5.4
730789,RICHARD RD - WALSALL,2022-12-13T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,11.4
730789,RICHARD RD - WALSALL,2022-12-13T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,5.4
730789,RICHARD RD - WALSALL,2022-12-13T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,7.9
730789,RICHARD RD - WALSALL,2022-12-13T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.94
730789,RICHARD RD - WALSALL,2022-12-13T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.14
730789,RICHARD RD - WALSALL,2022-12-13T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.96
730789,RICHARD RD - WALSALL,2022-12-13T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,-1.82
730789,RICHARD RD - WALSALL,2022-12-13T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,-1.86
730789,RICHARD RD - WALSALL,2022-12-13T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.78
730789,RICHARD RD - WALSALL,2022-12-13T02:40:00.000+00:00,feeder,01,N Current (RMS),A,10.4
730789,RICHARD RD - WALSALL,2022-12-13T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,22.5
730789,RICHARD RD - WALSALL,2022-12-13T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,16.4
730789,RICHARD RD - WALSALL,2022-12-13T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,18.8
730789,RICHARD RD - WALSALL,2022-12-13T02:40:00.000+00:00,transformer,,Temperature,C,7.7
730789,RICHARD RD - WALSALL,2022-12-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
730789,RICHARD RD - WALSALL,2022-12-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
730789,RICHARD RD - WALSALL,2022-12-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
730789,RICHARD RD - WALSALL,2022-12-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
730789,RICHARD RD - WALSALL,2022-12-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
730789,RICHARD RD - WALSALL,2022-12-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
730789,RICHARD RD - WALSALL,2022-12-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.7
730789,RICHARD RD - WALSALL,2022-12-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
730789,RICHARD RD - WALSALL,2022-12-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
730789,RICHARD RD - WALSALL,2022-12-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.09
730789,RICHARD RD - WALSALL,2022-12-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.38
730789,RICHARD RD - WALSALL,2022-12-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,7.28
730789,RICHARD RD - WALSALL,2022-12-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,19.6
730789,RICHARD RD - WALSALL,2022-12-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
730789,RICHARD RD - WALSALL,2022-12-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
730789,RICHARD RD - WALSALL,2022-12-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
730789,RICHARD RD - WALSALL,2022-12-13T02:40:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-13T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.6
730789,RICHARD RD - WALSALL,2022-12-13T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.16
730789,RICHARD RD - WALSALL,2022-12-13T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.17
730789,RICHARD RD - WALSALL,2022-12-13T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.33
730789,RICHARD RD - WALSALL,2022-12-13T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,-1.76
730789,RICHARD RD - WALSALL,2022-12-13T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.42
730789,RICHARD RD - WALSALL,2022-12-13T02:30:00.000+00:00,feeder,03,N Current (RMS),A,5.9
730789,RICHARD RD - WALSALL,2022-12-13T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,7.1
730789,RICHARD RD - WALSALL,2022-12-13T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.5
730789,RICHARD RD - WALSALL,2022-12-13T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.3
730789,RICHARD RD - WALSALL,2022-12-13T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
730789,RICHARD RD - WALSALL,2022-12-13T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.14
730789,RICHARD RD - WALSALL,2022-12-13T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
730789,RICHARD RD - WALSALL,2022-12-13T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.2
730789,RICHARD RD - WALSALL,2022-12-13T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.07
730789,RICHARD RD - WALSALL,2022-12-13T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.85
730789,RICHARD RD - WALSALL,2022-12-13T02:30:00.000+00:00,feeder,02,N Current (RMS),A,6.1
730789,RICHARD RD - WALSALL,2022-12-13T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.8
730789,RICHARD RD - WALSALL,2022-12-13T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,4.9
730789,RICHARD RD - WALSALL,2022-12-13T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,8.7
730789,RICHARD RD - WALSALL,2022-12-13T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,11.35
730789,RICHARD RD - WALSALL,2022-12-13T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.9
730789,RICHARD RD - WALSALL,2022-12-13T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-10.3
730789,RICHARD RD - WALSALL,2022-12-13T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,-5.76
730789,RICHARD RD - WALSALL,2022-12-13T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,-1.75
730789,RICHARD RD - WALSALL,2022-12-13T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,-2.59
730789,RICHARD RD - WALSALL,2022-12-13T02:30:00.000+00:00,feeder,01,N Current (RMS),A,28.9
730789,RICHARD RD - WALSALL,2022-12-13T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,51.9
730789,RICHARD RD - WALSALL,2022-12-13T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,14.7
730789,RICHARD RD - WALSALL,2022-12-13T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,43.9
730789,RICHARD RD - WALSALL,2022-12-13T02:30:00.000+00:00,transformer,,Temperature,C,7.7
730789,RICHARD RD - WALSALL,2022-12-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
730789,RICHARD RD - WALSALL,2022-12-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
730789,RICHARD RD - WALSALL,2022-12-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
730789,RICHARD RD - WALSALL,2022-12-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
730789,RICHARD RD - WALSALL,2022-12-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
730789,RICHARD RD - WALSALL,2022-12-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
730789,RICHARD RD - WALSALL,2022-12-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.47
730789,RICHARD RD - WALSALL,2022-12-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
730789,RICHARD RD - WALSALL,2022-12-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.97
730789,RICHARD RD - WALSALL,2022-12-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.88
730789,RICHARD RD - WALSALL,2022-12-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.44
730789,RICHARD RD - WALSALL,2022-12-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,1.68
730789,RICHARD RD - WALSALL,2022-12-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,28.4
730789,RICHARD RD - WALSALL,2022-12-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
730789,RICHARD RD - WALSALL,2022-12-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
730789,RICHARD RD - WALSALL,2022-12-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
730789,RICHARD RD - WALSALL,2022-12-13T02:30:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-13T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.04
730789,RICHARD RD - WALSALL,2022-12-13T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.19
730789,RICHARD RD - WALSALL,2022-12-13T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.2
730789,RICHARD RD - WALSALL,2022-12-13T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.78
730789,RICHARD RD - WALSALL,2022-12-13T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,-1.81
730789,RICHARD RD - WALSALL,2022-12-13T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.79
730789,RICHARD RD - WALSALL,2022-12-13T02:20:00.000+00:00,feeder,03,N Current (RMS),A,6.9
730789,RICHARD RD - WALSALL,2022-12-13T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,9.4
730789,RICHARD RD - WALSALL,2022-12-13T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.7
730789,RICHARD RD - WALSALL,2022-12-13T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.8
730789,RICHARD RD - WALSALL,2022-12-13T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
730789,RICHARD RD - WALSALL,2022-12-13T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
730789,RICHARD RD - WALSALL,2022-12-13T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
730789,RICHARD RD - WALSALL,2022-12-13T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.99
730789,RICHARD RD - WALSALL,2022-12-13T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.08
730789,RICHARD RD - WALSALL,2022-12-13T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.9
730789,RICHARD RD - WALSALL,2022-12-13T02:20:00.000+00:00,feeder,02,N Current (RMS),A,6.4
730789,RICHARD RD - WALSALL,2022-12-13T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.0
730789,RICHARD RD - WALSALL,2022-12-13T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,5.0
730789,RICHARD RD - WALSALL,2022-12-13T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,8.7
730789,RICHARD RD - WALSALL,2022-12-13T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,12.14
730789,RICHARD RD - WALSALL,2022-12-13T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.28
730789,RICHARD RD - WALSALL,2022-12-13T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-11.27
730789,RICHARD RD - WALSALL,2022-12-13T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,-6.33
730789,RICHARD RD - WALSALL,2022-12-13T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,-1.85
730789,RICHARD RD - WALSALL,2022-12-13T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,-2.56
730789,RICHARD RD - WALSALL,2022-12-13T02:20:00.000+00:00,feeder,01,N Current (RMS),A,31.3
730789,RICHARD RD - WALSALL,2022-12-13T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,55.9
730789,RICHARD RD - WALSALL,2022-12-13T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,16.2
730789,RICHARD RD - WALSALL,2022-12-13T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,47.6
730789,RICHARD RD - WALSALL,2022-12-13T02:20:00.000+00:00,transformer,,Temperature,C,7.8
730789,RICHARD RD - WALSALL,2022-12-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
730789,RICHARD RD - WALSALL,2022-12-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
730789,RICHARD RD - WALSALL,2022-12-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
730789,RICHARD RD - WALSALL,2022-12-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
730789,RICHARD RD - WALSALL,2022-12-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
730789,RICHARD RD - WALSALL,2022-12-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
730789,RICHARD RD - WALSALL,2022-12-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.82
730789,RICHARD RD - WALSALL,2022-12-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
730789,RICHARD RD - WALSALL,2022-12-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.61
730789,RICHARD RD - WALSALL,2022-12-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.13
730789,RICHARD RD - WALSALL,2022-12-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.59
730789,RICHARD RD - WALSALL,2022-12-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,2.13
730789,RICHARD RD - WALSALL,2022-12-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,31.7
730789,RICHARD RD - WALSALL,2022-12-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
730789,RICHARD RD - WALSALL,2022-12-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
730789,RICHARD RD - WALSALL,2022-12-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
730789,RICHARD RD - WALSALL,2022-12-13T02:20:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-13T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.94
730789,RICHARD RD - WALSALL,2022-12-13T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.03
730789,RICHARD RD - WALSALL,2022-12-13T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.09
730789,RICHARD RD - WALSALL,2022-12-13T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.66
730789,RICHARD RD - WALSALL,2022-12-13T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,-1.79
730789,RICHARD RD - WALSALL,2022-12-13T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.44
730789,RICHARD RD - WALSALL,2022-12-13T02:10:00.000+00:00,feeder,03,N Current (RMS),A,5.7
730789,RICHARD RD - WALSALL,2022-12-13T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,9.0
730789,RICHARD RD - WALSALL,2022-12-13T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.2
730789,RICHARD RD - WALSALL,2022-12-13T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.4
730789,RICHARD RD - WALSALL,2022-12-13T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
730789,RICHARD RD - WALSALL,2022-12-13T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
730789,RICHARD RD - WALSALL,2022-12-13T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
730789,RICHARD RD - WALSALL,2022-12-13T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.19
730789,RICHARD RD - WALSALL,2022-12-13T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.21
730789,RICHARD RD - WALSALL,2022-12-13T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.75
730789,RICHARD RD - WALSALL,2022-12-13T02:10:00.000+00:00,feeder,02,N Current (RMS),A,6.2
730789,RICHARD RD - WALSALL,2022-12-13T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.5
730789,RICHARD RD - WALSALL,2022-12-13T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,5.4
730789,RICHARD RD - WALSALL,2022-12-13T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,8.2
730789,RICHARD RD - WALSALL,2022-12-13T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,10.96
730789,RICHARD RD - WALSALL,2022-12-13T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.37
730789,RICHARD RD - WALSALL,2022-12-13T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-10.53
730789,RICHARD RD - WALSALL,2022-12-13T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,-5.96
730789,RICHARD RD - WALSALL,2022-12-13T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,-1.92
730789,RICHARD RD - WALSALL,2022-12-13T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,-1.99
730789,RICHARD RD - WALSALL,2022-12-13T02:10:00.000+00:00,feeder,01,N Current (RMS),A,28.2
730789,RICHARD RD - WALSALL,2022-12-13T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,50.9
730789,RICHARD RD - WALSALL,2022-12-13T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,16.6
730789,RICHARD RD - WALSALL,2022-12-13T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,44.3
730789,RICHARD RD - WALSALL,2022-12-13T02:10:00.000+00:00,transformer,,Temperature,C,7.8
730789,RICHARD RD - WALSALL,2022-12-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
730789,RICHARD RD - WALSALL,2022-12-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
730789,RICHARD RD - WALSALL,2022-12-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
730789,RICHARD RD - WALSALL,2022-12-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
730789,RICHARD RD - WALSALL,2022-12-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
730789,RICHARD RD - WALSALL,2022-12-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
730789,RICHARD RD - WALSALL,2022-12-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.6
730789,RICHARD RD - WALSALL,2022-12-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
730789,RICHARD RD - WALSALL,2022-12-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
730789,RICHARD RD - WALSALL,2022-12-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.44
730789,RICHARD RD - WALSALL,2022-12-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.5
730789,RICHARD RD - WALSALL,2022-12-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,2.2
730789,RICHARD RD - WALSALL,2022-12-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,29.4
730789,RICHARD RD - WALSALL,2022-12-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
730789,RICHARD RD - WALSALL,2022-12-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
730789,RICHARD RD - WALSALL,2022-12-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
730789,RICHARD RD - WALSALL,2022-12-13T02:10:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-13T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.63
730789,RICHARD RD - WALSALL,2022-12-13T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.3
730789,RICHARD RD - WALSALL,2022-12-13T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730789,RICHARD RD - WALSALL,2022-12-13T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.29
730789,RICHARD RD - WALSALL,2022-12-13T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,-1.9
730789,RICHARD RD - WALSALL,2022-12-13T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.73
730789,RICHARD RD - WALSALL,2022-12-13T02:00:00.000+00:00,feeder,03,N Current (RMS),A,11.0
730789,RICHARD RD - WALSALL,2022-12-13T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,7.4
730789,RICHARD RD - WALSALL,2022-12-13T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.4
730789,RICHARD RD - WALSALL,2022-12-13T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.0
730789,RICHARD RD - WALSALL,2022-12-13T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
730789,RICHARD RD - WALSALL,2022-12-13T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
730789,RICHARD RD - WALSALL,2022-12-13T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
730789,RICHARD RD - WALSALL,2022-12-13T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.35
730789,RICHARD RD - WALSALL,2022-12-13T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.22
730789,RICHARD RD - WALSALL,2022-12-13T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.54
730789,RICHARD RD - WALSALL,2022-12-13T02:00:00.000+00:00,feeder,02,N Current (RMS),A,6.2
730789,RICHARD RD - WALSALL,2022-12-13T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.1
730789,RICHARD RD - WALSALL,2022-12-13T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,5.4
730789,RICHARD RD - WALSALL,2022-12-13T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,7.4
730789,RICHARD RD - WALSALL,2022-12-13T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,12.02
730789,RICHARD RD - WALSALL,2022-12-13T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
730789,RICHARD RD - WALSALL,2022-12-13T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-11.61
730789,RICHARD RD - WALSALL,2022-12-13T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,-6.71
730789,RICHARD RD - WALSALL,2022-12-13T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,-1.9
730789,RICHARD RD - WALSALL,2022-12-13T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,-2.5
730789,RICHARD RD - WALSALL,2022-12-13T02:00:00.000+00:00,feeder,01,N Current (RMS),A,32.4
730789,RICHARD RD - WALSALL,2022-12-13T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,56.3
730789,RICHARD RD - WALSALL,2022-12-13T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,15.2
730789,RICHARD RD - WALSALL,2022-12-13T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,49.2
730789,RICHARD RD - WALSALL,2022-12-13T02:00:00.000+00:00,transformer,,Temperature,C,7.9
730789,RICHARD RD - WALSALL,2022-12-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
730789,RICHARD RD - WALSALL,2022-12-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
730789,RICHARD RD - WALSALL,2022-12-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
730789,RICHARD RD - WALSALL,2022-12-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
730789,RICHARD RD - WALSALL,2022-12-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
730789,RICHARD RD - WALSALL,2022-12-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
730789,RICHARD RD - WALSALL,2022-12-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.5
730789,RICHARD RD - WALSALL,2022-12-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
730789,RICHARD RD - WALSALL,2022-12-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.26
730789,RICHARD RD - WALSALL,2022-12-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.65
730789,RICHARD RD - WALSALL,2022-12-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.58
730789,RICHARD RD - WALSALL,2022-12-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,3.78
730789,RICHARD RD - WALSALL,2022-12-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,30.0
730789,RICHARD RD - WALSALL,2022-12-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
730789,RICHARD RD - WALSALL,2022-12-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
730789,RICHARD RD - WALSALL,2022-12-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
730789,RICHARD RD - WALSALL,2022-12-13T02:00:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-13T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.21
730789,RICHARD RD - WALSALL,2022-12-13T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.92
730789,RICHARD RD - WALSALL,2022-12-13T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
730789,RICHARD RD - WALSALL,2022-12-13T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.53
730789,RICHARD RD - WALSALL,2022-12-13T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,-1.79
730789,RICHARD RD - WALSALL,2022-12-13T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.24
730789,RICHARD RD - WALSALL,2022-12-13T01:50:00.000+00:00,feeder,03,N Current (RMS),A,5.0
730789,RICHARD RD - WALSALL,2022-12-13T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,9.6
730789,RICHARD RD - WALSALL,2022-12-13T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.9
730789,RICHARD RD - WALSALL,2022-12-13T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,9.5
730789,RICHARD RD - WALSALL,2022-12-13T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
730789,RICHARD RD - WALSALL,2022-12-13T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
730789,RICHARD RD - WALSALL,2022-12-13T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
730789,RICHARD RD - WALSALL,2022-12-13T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.58
730789,RICHARD RD - WALSALL,2022-12-13T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.24
730789,RICHARD RD - WALSALL,2022-12-13T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.49
730789,RICHARD RD - WALSALL,2022-12-13T01:50:00.000+00:00,feeder,02,N Current (RMS),A,6.6
730789,RICHARD RD - WALSALL,2022-12-13T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.1
730789,RICHARD RD - WALSALL,2022-12-13T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,5.5
730789,RICHARD RD - WALSALL,2022-12-13T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,7.4
730789,RICHARD RD - WALSALL,2022-12-13T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,11.6
730789,RICHARD RD - WALSALL,2022-12-13T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.86
730789,RICHARD RD - WALSALL,2022-12-13T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-10.94
730789,RICHARD RD - WALSALL,2022-12-13T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,-6.16
730789,RICHARD RD - WALSALL,2022-12-13T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,-1.81
730789,RICHARD RD - WALSALL,2022-12-13T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,-2.21
730789,RICHARD RD - WALSALL,2022-12-13T01:50:00.000+00:00,feeder,01,N Current (RMS),A,30.3
730789,RICHARD RD - WALSALL,2022-12-13T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,53.5
730789,RICHARD RD - WALSALL,2022-12-13T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,14.6
730789,RICHARD RD - WALSALL,2022-12-13T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,46.1
730789,RICHARD RD - WALSALL,2022-12-13T01:50:00.000+00:00,transformer,,Temperature,C,7.9
730789,RICHARD RD - WALSALL,2022-12-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
730789,RICHARD RD - WALSALL,2022-12-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
730789,RICHARD RD - WALSALL,2022-12-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
730789,RICHARD RD - WALSALL,2022-12-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
730789,RICHARD RD - WALSALL,2022-12-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
730789,RICHARD RD - WALSALL,2022-12-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
730789,RICHARD RD - WALSALL,2022-12-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.64
730789,RICHARD RD - WALSALL,2022-12-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
730789,RICHARD RD - WALSALL,2022-12-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.75
730789,RICHARD RD - WALSALL,2022-12-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.11
730789,RICHARD RD - WALSALL,2022-12-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.36
730789,RICHARD RD - WALSALL,2022-12-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,1.53
730789,RICHARD RD - WALSALL,2022-12-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,32.2
730789,RICHARD RD - WALSALL,2022-12-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
730789,RICHARD RD - WALSALL,2022-12-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
730789,RICHARD RD - WALSALL,2022-12-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
730789,RICHARD RD - WALSALL,2022-12-13T01:50:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-13T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.75
730789,RICHARD RD - WALSALL,2022-12-13T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.9
730789,RICHARD RD - WALSALL,2022-12-13T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.08
730789,RICHARD RD - WALSALL,2022-12-13T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.32
730789,RICHARD RD - WALSALL,2022-12-13T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,-1.9
730789,RICHARD RD - WALSALL,2022-12-13T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.24
730789,RICHARD RD - WALSALL,2022-12-13T01:40:00.000+00:00,feeder,03,N Current (RMS),A,8.2
730789,RICHARD RD - WALSALL,2022-12-13T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,7.7
730789,RICHARD RD - WALSALL,2022-12-13T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,11.1
730789,RICHARD RD - WALSALL,2022-12-13T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.5
730789,RICHARD RD - WALSALL,2022-12-13T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
730789,RICHARD RD - WALSALL,2022-12-13T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
730789,RICHARD RD - WALSALL,2022-12-13T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
730789,RICHARD RD - WALSALL,2022-12-13T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.18
730789,RICHARD RD - WALSALL,2022-12-13T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.33
730789,RICHARD RD - WALSALL,2022-12-13T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.44
730789,RICHARD RD - WALSALL,2022-12-13T01:40:00.000+00:00,feeder,02,N Current (RMS),A,6.2
730789,RICHARD RD - WALSALL,2022-12-13T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.7
730789,RICHARD RD - WALSALL,2022-12-13T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,5.9
730789,RICHARD RD - WALSALL,2022-12-13T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,7.5
730789,RICHARD RD - WALSALL,2022-12-13T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,11.57
730789,RICHARD RD - WALSALL,2022-12-13T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.71
730789,RICHARD RD - WALSALL,2022-12-13T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-10.93
730789,RICHARD RD - WALSALL,2022-12-13T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,-6.12
730789,RICHARD RD - WALSALL,2022-12-13T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,-1.75
730789,RICHARD RD - WALSALL,2022-12-13T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,-2.67
730789,RICHARD RD - WALSALL,2022-12-13T01:40:00.000+00:00,feeder,01,N Current (RMS),A,31.2
730789,RICHARD RD - WALSALL,2022-12-13T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,53.5
730789,RICHARD RD - WALSALL,2022-12-13T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,14.1
730789,RICHARD RD - WALSALL,2022-12-13T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,46.5
730789,RICHARD RD - WALSALL,2022-12-13T01:40:00.000+00:00,transformer,,Temperature,C,7.9
730789,RICHARD RD - WALSALL,2022-12-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
730789,RICHARD RD - WALSALL,2022-12-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
730789,RICHARD RD - WALSALL,2022-12-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
730789,RICHARD RD - WALSALL,2022-12-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
730789,RICHARD RD - WALSALL,2022-12-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
730789,RICHARD RD - WALSALL,2022-12-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
730789,RICHARD RD - WALSALL,2022-12-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.24
730789,RICHARD RD - WALSALL,2022-12-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
730789,RICHARD RD - WALSALL,2022-12-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.66
730789,RICHARD RD - WALSALL,2022-12-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.25
730789,RICHARD RD - WALSALL,2022-12-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.32
730789,RICHARD RD - WALSALL,2022-12-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,2.01
730789,RICHARD RD - WALSALL,2022-12-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,31.9
730789,RICHARD RD - WALSALL,2022-12-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
730789,RICHARD RD - WALSALL,2022-12-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
730789,RICHARD RD - WALSALL,2022-12-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
730789,RICHARD RD - WALSALL,2022-12-13T01:40:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-13T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.11
730789,RICHARD RD - WALSALL,2022-12-13T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.95
730789,RICHARD RD - WALSALL,2022-12-13T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.11
730789,RICHARD RD - WALSALL,2022-12-13T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.59
730789,RICHARD RD - WALSALL,2022-12-13T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,-1.95
730789,RICHARD RD - WALSALL,2022-12-13T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.03
730789,RICHARD RD - WALSALL,2022-12-13T01:30:00.000+00:00,feeder,03,N Current (RMS),A,6.2
730789,RICHARD RD - WALSALL,2022-12-13T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,9.5
730789,RICHARD RD - WALSALL,2022-12-13T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.5
730789,RICHARD RD - WALSALL,2022-12-13T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.7
730789,RICHARD RD - WALSALL,2022-12-13T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
730789,RICHARD RD - WALSALL,2022-12-13T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
730789,RICHARD RD - WALSALL,2022-12-13T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
730789,RICHARD RD - WALSALL,2022-12-13T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.19
730789,RICHARD RD - WALSALL,2022-12-13T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.26
730789,RICHARD RD - WALSALL,2022-12-13T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.6
730789,RICHARD RD - WALSALL,2022-12-13T01:30:00.000+00:00,feeder,02,N Current (RMS),A,6.1
730789,RICHARD RD - WALSALL,2022-12-13T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.7
730789,RICHARD RD - WALSALL,2022-12-13T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,5.6
730789,RICHARD RD - WALSALL,2022-12-13T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,7.9
730789,RICHARD RD - WALSALL,2022-12-13T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,11.2
730789,RICHARD RD - WALSALL,2022-12-13T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.96
730789,RICHARD RD - WALSALL,2022-12-13T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-10.22
730789,RICHARD RD - WALSALL,2022-12-13T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,-5.75
730789,RICHARD RD - WALSALL,2022-12-13T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,-1.63
730789,RICHARD RD - WALSALL,2022-12-13T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,-2.28
730789,RICHARD RD - WALSALL,2022-12-13T01:30:00.000+00:00,feeder,01,N Current (RMS),A,29.1
730789,RICHARD RD - WALSALL,2022-12-13T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,51.5
730789,RICHARD RD - WALSALL,2022-12-13T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,14.8
730789,RICHARD RD - WALSALL,2022-12-13T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,43.6
730789,RICHARD RD - WALSALL,2022-12-13T01:30:00.000+00:00,transformer,,Temperature,C,7.9
730789,RICHARD RD - WALSALL,2022-12-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
730789,RICHARD RD - WALSALL,2022-12-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
730789,RICHARD RD - WALSALL,2022-12-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
730789,RICHARD RD - WALSALL,2022-12-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
730789,RICHARD RD - WALSALL,2022-12-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
730789,RICHARD RD - WALSALL,2022-12-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
730789,RICHARD RD - WALSALL,2022-12-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.94
730789,RICHARD RD - WALSALL,2022-12-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
730789,RICHARD RD - WALSALL,2022-12-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.89
730789,RICHARD RD - WALSALL,2022-12-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.15
730789,RICHARD RD - WALSALL,2022-12-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.33
730789,RICHARD RD - WALSALL,2022-12-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,2.35
730789,RICHARD RD - WALSALL,2022-12-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,30.0
730789,RICHARD RD - WALSALL,2022-12-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
730789,RICHARD RD - WALSALL,2022-12-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
730789,RICHARD RD - WALSALL,2022-12-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
730789,RICHARD RD - WALSALL,2022-12-13T01:30:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-13T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.3
730789,RICHARD RD - WALSALL,2022-12-13T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.44
730789,RICHARD RD - WALSALL,2022-12-13T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.2
730789,RICHARD RD - WALSALL,2022-12-13T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.7
730789,RICHARD RD - WALSALL,2022-12-13T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,-2.11
730789,RICHARD RD - WALSALL,2022-12-13T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.21
