Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730789,RICHARD RD - WALSALL,2022-12-13T01:20:00.000+00:00,feeder,03,N Current (RMS),A,11.7
730789,RICHARD RD - WALSALL,2022-12-13T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,10.6
730789,RICHARD RD - WALSALL,2022-12-13T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.8
730789,RICHARD RD - WALSALL,2022-12-13T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.9
730789,RICHARD RD - WALSALL,2022-12-13T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
730789,RICHARD RD - WALSALL,2022-12-13T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
730789,RICHARD RD - WALSALL,2022-12-13T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
730789,RICHARD RD - WALSALL,2022-12-13T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.92
730789,RICHARD RD - WALSALL,2022-12-13T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.26
730789,RICHARD RD - WALSALL,2022-12-13T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.61
730789,RICHARD RD - WALSALL,2022-12-13T01:20:00.000+00:00,feeder,02,N Current (RMS),A,5.7
730789,RICHARD RD - WALSALL,2022-12-13T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.7
730789,RICHARD RD - WALSALL,2022-12-13T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,5.6
730789,RICHARD RD - WALSALL,2022-12-13T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,8.1
730789,RICHARD RD - WALSALL,2022-12-13T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,11.0
730789,RICHARD RD - WALSALL,2022-12-13T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.3
730789,RICHARD RD - WALSALL,2022-12-13T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-9.72
730789,RICHARD RD - WALSALL,2022-12-13T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,-5.51
730789,RICHARD RD - WALSALL,2022-12-13T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,-1.56
730789,RICHARD RD - WALSALL,2022-12-13T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,-2.19
730789,RICHARD RD - WALSALL,2022-12-13T01:20:00.000+00:00,feeder,01,N Current (RMS),A,27.6
730789,RICHARD RD - WALSALL,2022-12-13T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,50.5
730789,RICHARD RD - WALSALL,2022-12-13T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,15.8
730789,RICHARD RD - WALSALL,2022-12-13T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,41.5
730789,RICHARD RD - WALSALL,2022-12-13T01:20:00.000+00:00,transformer,,Temperature,C,8.0
730789,RICHARD RD - WALSALL,2022-12-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
730789,RICHARD RD - WALSALL,2022-12-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
730789,RICHARD RD - WALSALL,2022-12-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
730789,RICHARD RD - WALSALL,2022-12-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
730789,RICHARD RD - WALSALL,2022-12-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
730789,RICHARD RD - WALSALL,2022-12-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
730789,RICHARD RD - WALSALL,2022-12-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.88
730789,RICHARD RD - WALSALL,2022-12-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
730789,RICHARD RD - WALSALL,2022-12-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.32
730789,RICHARD RD - WALSALL,2022-12-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.29
730789,RICHARD RD - WALSALL,2022-12-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.41
730789,RICHARD RD - WALSALL,2022-12-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,4.63
730789,RICHARD RD - WALSALL,2022-12-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,27.4
730789,RICHARD RD - WALSALL,2022-12-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
730789,RICHARD RD - WALSALL,2022-12-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
730789,RICHARD RD - WALSALL,2022-12-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
730789,RICHARD RD - WALSALL,2022-12-13T01:20:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-13T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.66
730789,RICHARD RD - WALSALL,2022-12-13T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.75
730789,RICHARD RD - WALSALL,2022-12-13T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
730789,RICHARD RD - WALSALL,2022-12-13T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.35
730789,RICHARD RD - WALSALL,2022-12-13T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,-2.22
730789,RICHARD RD - WALSALL,2022-12-13T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.66
730789,RICHARD RD - WALSALL,2022-12-13T01:10:00.000+00:00,feeder,03,N Current (RMS),A,8.3
730789,RICHARD RD - WALSALL,2022-12-13T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,7.5
730789,RICHARD RD - WALSALL,2022-12-13T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.2
730789,RICHARD RD - WALSALL,2022-12-13T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.3
730789,RICHARD RD - WALSALL,2022-12-13T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
730789,RICHARD RD - WALSALL,2022-12-13T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
730789,RICHARD RD - WALSALL,2022-12-13T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
730789,RICHARD RD - WALSALL,2022-12-13T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.13
730789,RICHARD RD - WALSALL,2022-12-13T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.19
730789,RICHARD RD - WALSALL,2022-12-13T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.54
730789,RICHARD RD - WALSALL,2022-12-13T01:10:00.000+00:00,feeder,02,N Current (RMS),A,6.3
730789,RICHARD RD - WALSALL,2022-12-13T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.7
730789,RICHARD RD - WALSALL,2022-12-13T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,5.4
730789,RICHARD RD - WALSALL,2022-12-13T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,7.9
730789,RICHARD RD - WALSALL,2022-12-13T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,12.19
730789,RICHARD RD - WALSALL,2022-12-13T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.4
730789,RICHARD RD - WALSALL,2022-12-13T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-11.25
730789,RICHARD RD - WALSALL,2022-12-13T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,-6.52
730789,RICHARD RD - WALSALL,2022-12-13T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,-1.56
730789,RICHARD RD - WALSALL,2022-12-13T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,-2.69
730789,RICHARD RD - WALSALL,2022-12-13T01:10:00.000+00:00,feeder,01,N Current (RMS),A,32.7
730789,RICHARD RD - WALSALL,2022-12-13T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,56.5
730789,RICHARD RD - WALSALL,2022-12-13T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,16.1
730789,RICHARD RD - WALSALL,2022-12-13T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,47.9
730789,RICHARD RD - WALSALL,2022-12-13T01:10:00.000+00:00,transformer,,Temperature,C,8.0
730789,RICHARD RD - WALSALL,2022-12-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
730789,RICHARD RD - WALSALL,2022-12-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
730789,RICHARD RD - WALSALL,2022-12-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
730789,RICHARD RD - WALSALL,2022-12-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
730789,RICHARD RD - WALSALL,2022-12-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
730789,RICHARD RD - WALSALL,2022-12-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
730789,RICHARD RD - WALSALL,2022-12-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.29
730789,RICHARD RD - WALSALL,2022-12-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
730789,RICHARD RD - WALSALL,2022-12-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.12
730789,RICHARD RD - WALSALL,2022-12-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.73
730789,RICHARD RD - WALSALL,2022-12-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.58
730789,RICHARD RD - WALSALL,2022-12-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,1.51
730789,RICHARD RD - WALSALL,2022-12-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,32.1
730789,RICHARD RD - WALSALL,2022-12-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
730789,RICHARD RD - WALSALL,2022-12-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
730789,RICHARD RD - WALSALL,2022-12-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
730789,RICHARD RD - WALSALL,2022-12-13T01:10:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-13T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.09
730789,RICHARD RD - WALSALL,2022-12-13T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.31
730789,RICHARD RD - WALSALL,2022-12-13T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
730789,RICHARD RD - WALSALL,2022-12-13T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.49
730789,RICHARD RD - WALSALL,2022-12-13T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,-2.72
730789,RICHARD RD - WALSALL,2022-12-13T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.37
730789,RICHARD RD - WALSALL,2022-12-13T01:00:00.000+00:00,feeder,03,N Current (RMS),A,10.8
730789,RICHARD RD - WALSALL,2022-12-13T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,9.1
730789,RICHARD RD - WALSALL,2022-12-13T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.4
730789,RICHARD RD - WALSALL,2022-12-13T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.1
730789,RICHARD RD - WALSALL,2022-12-13T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
730789,RICHARD RD - WALSALL,2022-12-13T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
730789,RICHARD RD - WALSALL,2022-12-13T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
730789,RICHARD RD - WALSALL,2022-12-13T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.13
730789,RICHARD RD - WALSALL,2022-12-13T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.27
730789,RICHARD RD - WALSALL,2022-12-13T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.45
730789,RICHARD RD - WALSALL,2022-12-13T01:00:00.000+00:00,feeder,02,N Current (RMS),A,6.2
730789,RICHARD RD - WALSALL,2022-12-13T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.7
730789,RICHARD RD - WALSALL,2022-12-13T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,5.7
730789,RICHARD RD - WALSALL,2022-12-13T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,7.8
730789,RICHARD RD - WALSALL,2022-12-13T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,11.47
730789,RICHARD RD - WALSALL,2022-12-13T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.12
730789,RICHARD RD - WALSALL,2022-12-13T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-10.45
730789,RICHARD RD - WALSALL,2022-12-13T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,-6.05
730789,RICHARD RD - WALSALL,2022-12-13T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,-1.74
730789,RICHARD RD - WALSALL,2022-12-13T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,-1.88
730789,RICHARD RD - WALSALL,2022-12-13T01:00:00.000+00:00,feeder,01,N Current (RMS),A,29.0
730789,RICHARD RD - WALSALL,2022-12-13T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,53.1
730789,RICHARD RD - WALSALL,2022-12-13T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,15.3
730789,RICHARD RD - WALSALL,2022-12-13T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,44.2
730789,RICHARD RD - WALSALL,2022-12-13T01:00:00.000+00:00,transformer,,Temperature,C,8.0
730789,RICHARD RD - WALSALL,2022-12-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
730789,RICHARD RD - WALSALL,2022-12-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
730789,RICHARD RD - WALSALL,2022-12-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
730789,RICHARD RD - WALSALL,2022-12-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
730789,RICHARD RD - WALSALL,2022-12-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
730789,RICHARD RD - WALSALL,2022-12-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
730789,RICHARD RD - WALSALL,2022-12-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.13
730789,RICHARD RD - WALSALL,2022-12-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
730789,RICHARD RD - WALSALL,2022-12-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.51
730789,RICHARD RD - WALSALL,2022-12-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.41
730789,RICHARD RD - WALSALL,2022-12-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.18
730789,RICHARD RD - WALSALL,2022-12-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,2.93
730789,RICHARD RD - WALSALL,2022-12-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,29.0
730789,RICHARD RD - WALSALL,2022-12-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
730789,RICHARD RD - WALSALL,2022-12-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
730789,RICHARD RD - WALSALL,2022-12-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
730789,RICHARD RD - WALSALL,2022-12-13T01:00:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-13T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.87
730789,RICHARD RD - WALSALL,2022-12-13T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.41
730789,RICHARD RD - WALSALL,2022-12-13T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
730789,RICHARD RD - WALSALL,2022-12-13T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.22
730789,RICHARD RD - WALSALL,2022-12-13T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,-3.35
730789,RICHARD RD - WALSALL,2022-12-13T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.27
730789,RICHARD RD - WALSALL,2022-12-13T00:50:00.000+00:00,feeder,03,N Current (RMS),A,13.9
730789,RICHARD RD - WALSALL,2022-12-13T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,8.2
730789,RICHARD RD - WALSALL,2022-12-13T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,23.1
730789,RICHARD RD - WALSALL,2022-12-13T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.3
730789,RICHARD RD - WALSALL,2022-12-13T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.21
730789,RICHARD RD - WALSALL,2022-12-13T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.19
730789,RICHARD RD - WALSALL,2022-12-13T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
730789,RICHARD RD - WALSALL,2022-12-13T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.57
730789,RICHARD RD - WALSALL,2022-12-13T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.41
730789,RICHARD RD - WALSALL,2022-12-13T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.43
730789,RICHARD RD - WALSALL,2022-12-13T00:50:00.000+00:00,feeder,02,N Current (RMS),A,6.5
730789,RICHARD RD - WALSALL,2022-12-13T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.3
730789,RICHARD RD - WALSALL,2022-12-13T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,6.2
730789,RICHARD RD - WALSALL,2022-12-13T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,7.8
730789,RICHARD RD - WALSALL,2022-12-13T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,11.41
730789,RICHARD RD - WALSALL,2022-12-13T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.1
730789,RICHARD RD - WALSALL,2022-12-13T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-10.49
730789,RICHARD RD - WALSALL,2022-12-13T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,-5.86
730789,RICHARD RD - WALSALL,2022-12-13T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,-1.79
730789,RICHARD RD - WALSALL,2022-12-13T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,-2.53
730789,RICHARD RD - WALSALL,2022-12-13T00:50:00.000+00:00,feeder,01,N Current (RMS),A,29.8
730789,RICHARD RD - WALSALL,2022-12-13T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,52.7
730789,RICHARD RD - WALSALL,2022-12-13T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,15.4
730789,RICHARD RD - WALSALL,2022-12-13T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,44.9
730789,RICHARD RD - WALSALL,2022-12-13T00:50:00.000+00:00,transformer,,Temperature,C,8.0
730789,RICHARD RD - WALSALL,2022-12-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
730789,RICHARD RD - WALSALL,2022-12-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
730789,RICHARD RD - WALSALL,2022-12-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
730789,RICHARD RD - WALSALL,2022-12-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
730789,RICHARD RD - WALSALL,2022-12-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
730789,RICHARD RD - WALSALL,2022-12-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
730789,RICHARD RD - WALSALL,2022-12-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.06
730789,RICHARD RD - WALSALL,2022-12-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
730789,RICHARD RD - WALSALL,2022-12-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.53
730789,RICHARD RD - WALSALL,2022-12-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.5
730789,RICHARD RD - WALSALL,2022-12-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.74
730789,RICHARD RD - WALSALL,2022-12-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,2.17
730789,RICHARD RD - WALSALL,2022-12-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,28.9
730789,RICHARD RD - WALSALL,2022-12-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
730789,RICHARD RD - WALSALL,2022-12-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
730789,RICHARD RD - WALSALL,2022-12-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
730789,RICHARD RD - WALSALL,2022-12-13T00:50:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-13T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.26
730789,RICHARD RD - WALSALL,2022-12-13T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.24
730789,RICHARD RD - WALSALL,2022-12-13T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.1
730789,RICHARD RD - WALSALL,2022-12-13T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.38
730789,RICHARD RD - WALSALL,2022-12-13T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,-2.57
730789,RICHARD RD - WALSALL,2022-12-13T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.87
730789,RICHARD RD - WALSALL,2022-12-13T00:40:00.000+00:00,feeder,03,N Current (RMS),A,14.3
730789,RICHARD RD - WALSALL,2022-12-13T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,10.0
730789,RICHARD RD - WALSALL,2022-12-13T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.2
730789,RICHARD RD - WALSALL,2022-12-13T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,24.7
730789,RICHARD RD - WALSALL,2022-12-13T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
730789,RICHARD RD - WALSALL,2022-12-13T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.21
730789,RICHARD RD - WALSALL,2022-12-13T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
730789,RICHARD RD - WALSALL,2022-12-13T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.23
730789,RICHARD RD - WALSALL,2022-12-13T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.64
730789,RICHARD RD - WALSALL,2022-12-13T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.53
730789,RICHARD RD - WALSALL,2022-12-13T00:40:00.000+00:00,feeder,02,N Current (RMS),A,6.0
730789,RICHARD RD - WALSALL,2022-12-13T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.9
730789,RICHARD RD - WALSALL,2022-12-13T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,7.2
730789,RICHARD RD - WALSALL,2022-12-13T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,8.0
730789,RICHARD RD - WALSALL,2022-12-13T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,11.05
730789,RICHARD RD - WALSALL,2022-12-13T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.93
730789,RICHARD RD - WALSALL,2022-12-13T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-10.07
730789,RICHARD RD - WALSALL,2022-12-13T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,-5.67
730789,RICHARD RD - WALSALL,2022-12-13T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,-1.82
730789,RICHARD RD - WALSALL,2022-12-13T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,-3.27
730789,RICHARD RD - WALSALL,2022-12-13T00:40:00.000+00:00,feeder,01,N Current (RMS),A,29.4
730789,RICHARD RD - WALSALL,2022-12-13T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,50.8
730789,RICHARD RD - WALSALL,2022-12-13T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,14.9
730789,RICHARD RD - WALSALL,2022-12-13T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,44.0
730789,RICHARD RD - WALSALL,2022-12-13T00:40:00.000+00:00,transformer,,Temperature,C,8.1
730789,RICHARD RD - WALSALL,2022-12-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
730789,RICHARD RD - WALSALL,2022-12-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
730789,RICHARD RD - WALSALL,2022-12-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
730789,RICHARD RD - WALSALL,2022-12-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
730789,RICHARD RD - WALSALL,2022-12-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
730789,RICHARD RD - WALSALL,2022-12-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
730789,RICHARD RD - WALSALL,2022-12-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.04
730789,RICHARD RD - WALSALL,2022-12-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
730789,RICHARD RD - WALSALL,2022-12-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.86
730789,RICHARD RD - WALSALL,2022-12-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.83
730789,RICHARD RD - WALSALL,2022-12-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.74
730789,RICHARD RD - WALSALL,2022-12-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,4.12
730789,RICHARD RD - WALSALL,2022-12-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,28.5
730789,RICHARD RD - WALSALL,2022-12-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
730789,RICHARD RD - WALSALL,2022-12-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
730789,RICHARD RD - WALSALL,2022-12-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
730789,RICHARD RD - WALSALL,2022-12-13T00:40:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-13T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.21
730789,RICHARD RD - WALSALL,2022-12-13T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.71
730789,RICHARD RD - WALSALL,2022-12-13T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.14
730789,RICHARD RD - WALSALL,2022-12-13T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.41
730789,RICHARD RD - WALSALL,2022-12-13T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,-3.41
730789,RICHARD RD - WALSALL,2022-12-13T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.49
730789,RICHARD RD - WALSALL,2022-12-13T00:30:00.000+00:00,feeder,03,N Current (RMS),A,14.6
730789,RICHARD RD - WALSALL,2022-12-13T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,9.9
730789,RICHARD RD - WALSALL,2022-12-13T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,24.3
730789,RICHARD RD - WALSALL,2022-12-13T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.0
730789,RICHARD RD - WALSALL,2022-12-13T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
730789,RICHARD RD - WALSALL,2022-12-13T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
730789,RICHARD RD - WALSALL,2022-12-13T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
730789,RICHARD RD - WALSALL,2022-12-13T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.59
730789,RICHARD RD - WALSALL,2022-12-13T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.39
730789,RICHARD RD - WALSALL,2022-12-13T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.79
730789,RICHARD RD - WALSALL,2022-12-13T00:30:00.000+00:00,feeder,02,N Current (RMS),A,6.3
730789,RICHARD RD - WALSALL,2022-12-13T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.2
730789,RICHARD RD - WALSALL,2022-12-13T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,6.2
730789,RICHARD RD - WALSALL,2022-12-13T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,8.7
730789,RICHARD RD - WALSALL,2022-12-13T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,11.92
730789,RICHARD RD - WALSALL,2022-12-13T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.86
730789,RICHARD RD - WALSALL,2022-12-13T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-10.96
730789,RICHARD RD - WALSALL,2022-12-13T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,-6.06
730789,RICHARD RD - WALSALL,2022-12-13T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,-2.06
730789,RICHARD RD - WALSALL,2022-12-13T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,-3.5
730789,RICHARD RD - WALSALL,2022-12-13T00:30:00.000+00:00,feeder,01,N Current (RMS),A,31.6
730789,RICHARD RD - WALSALL,2022-12-13T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,54.7
730789,RICHARD RD - WALSALL,2022-12-13T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,15.4
730789,RICHARD RD - WALSALL,2022-12-13T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,47.8
730789,RICHARD RD - WALSALL,2022-12-13T00:30:00.000+00:00,transformer,,Temperature,C,8.1
730789,RICHARD RD - WALSALL,2022-12-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
730789,RICHARD RD - WALSALL,2022-12-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
730789,RICHARD RD - WALSALL,2022-12-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
730789,RICHARD RD - WALSALL,2022-12-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
730789,RICHARD RD - WALSALL,2022-12-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
730789,RICHARD RD - WALSALL,2022-12-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
730789,RICHARD RD - WALSALL,2022-12-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.91
730789,RICHARD RD - WALSALL,2022-12-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
730789,RICHARD RD - WALSALL,2022-12-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.6
730789,RICHARD RD - WALSALL,2022-12-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.88
730789,RICHARD RD - WALSALL,2022-12-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.08
730789,RICHARD RD - WALSALL,2022-12-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,1.78
730789,RICHARD RD - WALSALL,2022-12-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,30.7
730789,RICHARD RD - WALSALL,2022-12-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
730789,RICHARD RD - WALSALL,2022-12-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
730789,RICHARD RD - WALSALL,2022-12-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
730789,RICHARD RD - WALSALL,2022-12-13T00:30:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-13T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.88
730789,RICHARD RD - WALSALL,2022-12-13T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.84
730789,RICHARD RD - WALSALL,2022-12-13T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.18
730789,RICHARD RD - WALSALL,2022-12-13T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.33
730789,RICHARD RD - WALSALL,2022-12-13T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,-2.75
730789,RICHARD RD - WALSALL,2022-12-13T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.5
730789,RICHARD RD - WALSALL,2022-12-13T00:20:00.000+00:00,feeder,03,N Current (RMS),A,14.4
730789,RICHARD RD - WALSALL,2022-12-13T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,8.5
730789,RICHARD RD - WALSALL,2022-12-13T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.6
730789,RICHARD RD - WALSALL,2022-12-13T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,19.9
730789,RICHARD RD - WALSALL,2022-12-13T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
730789,RICHARD RD - WALSALL,2022-12-13T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.15
730789,RICHARD RD - WALSALL,2022-12-13T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
730789,RICHARD RD - WALSALL,2022-12-13T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.21
730789,RICHARD RD - WALSALL,2022-12-13T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.36
730789,RICHARD RD - WALSALL,2022-12-13T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.81
730789,RICHARD RD - WALSALL,2022-12-13T00:20:00.000+00:00,feeder,02,N Current (RMS),A,6.0
730789,RICHARD RD - WALSALL,2022-12-13T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.8
730789,RICHARD RD - WALSALL,2022-12-13T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,6.0
730789,RICHARD RD - WALSALL,2022-12-13T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,8.7
730789,RICHARD RD - WALSALL,2022-12-13T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,12.39
730789,RICHARD RD - WALSALL,2022-12-13T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.88
730789,RICHARD RD - WALSALL,2022-12-13T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-11.65
730789,RICHARD RD - WALSALL,2022-12-13T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,-6.61
730789,RICHARD RD - WALSALL,2022-12-13T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,-2.09
730789,RICHARD RD - WALSALL,2022-12-13T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,-3.85
730789,RICHARD RD - WALSALL,2022-12-13T00:20:00.000+00:00,feeder,01,N Current (RMS),A,33.4
730789,RICHARD RD - WALSALL,2022-12-13T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,57.5
730789,RICHARD RD - WALSALL,2022-12-13T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,15.4
730789,RICHARD RD - WALSALL,2022-12-13T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,50.7
730789,RICHARD RD - WALSALL,2022-12-13T00:20:00.000+00:00,transformer,,Temperature,C,8.1
730789,RICHARD RD - WALSALL,2022-12-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
730789,RICHARD RD - WALSALL,2022-12-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
730789,RICHARD RD - WALSALL,2022-12-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
730789,RICHARD RD - WALSALL,2022-12-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
730789,RICHARD RD - WALSALL,2022-12-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
730789,RICHARD RD - WALSALL,2022-12-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
730789,RICHARD RD - WALSALL,2022-12-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.01
730789,RICHARD RD - WALSALL,2022-12-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
730789,RICHARD RD - WALSALL,2022-12-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.21
730789,RICHARD RD - WALSALL,2022-12-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.74
730789,RICHARD RD - WALSALL,2022-12-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.49
730789,RICHARD RD - WALSALL,2022-12-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,2.46
730789,RICHARD RD - WALSALL,2022-12-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,32.4
730789,RICHARD RD - WALSALL,2022-12-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
730789,RICHARD RD - WALSALL,2022-12-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
730789,RICHARD RD - WALSALL,2022-12-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
730789,RICHARD RD - WALSALL,2022-12-13T00:20:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-13T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.71
730789,RICHARD RD - WALSALL,2022-12-13T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.95
730789,RICHARD RD - WALSALL,2022-12-13T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
730789,RICHARD RD - WALSALL,2022-12-13T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.92
730789,RICHARD RD - WALSALL,2022-12-13T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,-2.45
730789,RICHARD RD - WALSALL,2022-12-13T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.3
730789,RICHARD RD - WALSALL,2022-12-13T00:10:00.000+00:00,feeder,03,N Current (RMS),A,9.7
730789,RICHARD RD - WALSALL,2022-12-13T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.4
730789,RICHARD RD - WALSALL,2022-12-13T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.4
730789,RICHARD RD - WALSALL,2022-12-13T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.7
730789,RICHARD RD - WALSALL,2022-12-13T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
730789,RICHARD RD - WALSALL,2022-12-13T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.19
730789,RICHARD RD - WALSALL,2022-12-13T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
730789,RICHARD RD - WALSALL,2022-12-13T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.61
730789,RICHARD RD - WALSALL,2022-12-13T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.59
730789,RICHARD RD - WALSALL,2022-12-13T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.89
730789,RICHARD RD - WALSALL,2022-12-13T00:10:00.000+00:00,feeder,02,N Current (RMS),A,6.3
730789,RICHARD RD - WALSALL,2022-12-13T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.4
730789,RICHARD RD - WALSALL,2022-12-13T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,6.9
730789,RICHARD RD - WALSALL,2022-12-13T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,9.0
730789,RICHARD RD - WALSALL,2022-12-13T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,11.62
730789,RICHARD RD - WALSALL,2022-12-13T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.92
730789,RICHARD RD - WALSALL,2022-12-13T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-11.07
730789,RICHARD RD - WALSALL,2022-12-13T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,-6.31
730789,RICHARD RD - WALSALL,2022-12-13T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,-2.12
730789,RICHARD RD - WALSALL,2022-12-13T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,-3.28
730789,RICHARD RD - WALSALL,2022-12-13T00:10:00.000+00:00,feeder,01,N Current (RMS),A,30.7
730789,RICHARD RD - WALSALL,2022-12-13T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,54.0
730789,RICHARD RD - WALSALL,2022-12-13T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,15.7
730789,RICHARD RD - WALSALL,2022-12-13T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,47.9
730789,RICHARD RD - WALSALL,2022-12-13T00:10:00.000+00:00,transformer,,Temperature,C,8.1
730789,RICHARD RD - WALSALL,2022-12-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
730789,RICHARD RD - WALSALL,2022-12-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
730789,RICHARD RD - WALSALL,2022-12-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
730789,RICHARD RD - WALSALL,2022-12-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
730789,RICHARD RD - WALSALL,2022-12-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
730789,RICHARD RD - WALSALL,2022-12-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
730789,RICHARD RD - WALSALL,2022-12-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.07
730789,RICHARD RD - WALSALL,2022-12-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
730789,RICHARD RD - WALSALL,2022-12-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.85
730789,RICHARD RD - WALSALL,2022-12-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.62
730789,RICHARD RD - WALSALL,2022-12-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.98
730789,RICHARD RD - WALSALL,2022-12-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,2.91
730789,RICHARD RD - WALSALL,2022-12-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,33.4
730789,RICHARD RD - WALSALL,2022-12-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
730789,RICHARD RD - WALSALL,2022-12-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
730789,RICHARD RD - WALSALL,2022-12-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
730789,RICHARD RD - WALSALL,2022-12-13T00:10:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-13T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.98
730789,RICHARD RD - WALSALL,2022-12-13T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.77
730789,RICHARD RD - WALSALL,2022-12-13T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.08
730789,RICHARD RD - WALSALL,2022-12-13T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.6
730789,RICHARD RD - WALSALL,2022-12-13T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,-2.33
730789,RICHARD RD - WALSALL,2022-12-13T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.31
730789,RICHARD RD - WALSALL,2022-12-13T00:00:00.000+00:00,feeder,03,N Current (RMS),A,17.8
730789,RICHARD RD - WALSALL,2022-12-13T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,9.0
730789,RICHARD RD - WALSALL,2022-12-13T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.4
730789,RICHARD RD - WALSALL,2022-12-13T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,30.2
730789,RICHARD RD - WALSALL,2022-12-13T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
730789,RICHARD RD - WALSALL,2022-12-13T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
730789,RICHARD RD - WALSALL,2022-12-13T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
730789,RICHARD RD - WALSALL,2022-12-13T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.51
730789,RICHARD RD - WALSALL,2022-12-13T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.6
730789,RICHARD RD - WALSALL,2022-12-13T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.81
730789,RICHARD RD - WALSALL,2022-12-13T00:00:00.000+00:00,feeder,02,N Current (RMS),A,6.3
730789,RICHARD RD - WALSALL,2022-12-13T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.9
730789,RICHARD RD - WALSALL,2022-12-13T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,6.9
730789,RICHARD RD - WALSALL,2022-12-13T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,8.9
730789,RICHARD RD - WALSALL,2022-12-13T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,11.94
730789,RICHARD RD - WALSALL,2022-12-13T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.95
730789,RICHARD RD - WALSALL,2022-12-13T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-11.12
730789,RICHARD RD - WALSALL,2022-12-13T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,-6.13
730789,RICHARD RD - WALSALL,2022-12-13T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,-2.22
730789,RICHARD RD - WALSALL,2022-12-13T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,-3.13
730789,RICHARD RD - WALSALL,2022-12-13T00:00:00.000+00:00,feeder,01,N Current (RMS),A,30.7
730789,RICHARD RD - WALSALL,2022-12-13T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,54.9
730789,RICHARD RD - WALSALL,2022-12-13T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,16.1
730789,RICHARD RD - WALSALL,2022-12-13T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,47.9
730789,RICHARD RD - WALSALL,2022-12-13T00:00:00.000+00:00,transformer,,Temperature,C,8.1
730789,RICHARD RD - WALSALL,2022-12-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
730789,RICHARD RD - WALSALL,2022-12-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
730789,RICHARD RD - WALSALL,2022-12-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
730789,RICHARD RD - WALSALL,2022-12-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
730789,RICHARD RD - WALSALL,2022-12-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
730789,RICHARD RD - WALSALL,2022-12-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
730789,RICHARD RD - WALSALL,2022-12-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.65
730789,RICHARD RD - WALSALL,2022-12-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
730789,RICHARD RD - WALSALL,2022-12-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.96
730789,RICHARD RD - WALSALL,2022-12-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.22
730789,RICHARD RD - WALSALL,2022-12-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.95
730789,RICHARD RD - WALSALL,2022-12-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
730789,RICHARD RD - WALSALL,2022-12-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,30.2
730789,RICHARD RD - WALSALL,2022-12-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
730789,RICHARD RD - WALSALL,2022-12-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
730789,RICHARD RD - WALSALL,2022-12-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
730789,RICHARD RD - WALSALL,2022-12-13T00:00:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-14T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.14
730789,RICHARD RD - WALSALL,2022-12-14T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.12
730789,RICHARD RD - WALSALL,2022-12-14T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730789,RICHARD RD - WALSALL,2022-12-14T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.68
730789,RICHARD RD - WALSALL,2022-12-14T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,-2.06
730789,RICHARD RD - WALSALL,2022-12-14T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.39
730789,RICHARD RD - WALSALL,2022-12-14T23:50:00.000+00:00,feeder,03,N Current (RMS),A,7.7
730789,RICHARD RD - WALSALL,2022-12-14T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,9.8
730789,RICHARD RD - WALSALL,2022-12-14T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.5
730789,RICHARD RD - WALSALL,2022-12-14T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.2
730789,RICHARD RD - WALSALL,2022-12-14T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
730789,RICHARD RD - WALSALL,2022-12-14T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
730789,RICHARD RD - WALSALL,2022-12-14T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
730789,RICHARD RD - WALSALL,2022-12-14T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.81
730789,RICHARD RD - WALSALL,2022-12-14T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.34
730789,RICHARD RD - WALSALL,2022-12-14T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.16
730789,RICHARD RD - WALSALL,2022-12-14T23:50:00.000+00:00,feeder,02,N Current (RMS),A,7.7
730789,RICHARD RD - WALSALL,2022-12-14T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.4
730789,RICHARD RD - WALSALL,2022-12-14T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,6.0
730789,RICHARD RD - WALSALL,2022-12-14T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.4
730789,RICHARD RD - WALSALL,2022-12-14T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,12.57
730789,RICHARD RD - WALSALL,2022-12-14T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.71
730789,RICHARD RD - WALSALL,2022-12-14T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-11.58
730789,RICHARD RD - WALSALL,2022-12-14T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,-6.48
730789,RICHARD RD - WALSALL,2022-12-14T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,-1.97
730789,RICHARD RD - WALSALL,2022-12-14T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,-5.46
730789,RICHARD RD - WALSALL,2022-12-14T23:50:00.000+00:00,feeder,01,N Current (RMS),A,37.1
730789,RICHARD RD - WALSALL,2022-12-14T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,58.1
730789,RICHARD RD - WALSALL,2022-12-14T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,18.4
730789,RICHARD RD - WALSALL,2022-12-14T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,53.1
730789,RICHARD RD - WALSALL,2022-12-14T23:50:00.000+00:00,transformer,,Temperature,C,4.1
730789,RICHARD RD - WALSALL,2022-12-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
730789,RICHARD RD - WALSALL,2022-12-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
730789,RICHARD RD - WALSALL,2022-12-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
730789,RICHARD RD - WALSALL,2022-12-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
730789,RICHARD RD - WALSALL,2022-12-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
730789,RICHARD RD - WALSALL,2022-12-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
730789,RICHARD RD - WALSALL,2022-12-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.53
730789,RICHARD RD - WALSALL,2022-12-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
730789,RICHARD RD - WALSALL,2022-12-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.5
730789,RICHARD RD - WALSALL,2022-12-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.34
730789,RICHARD RD - WALSALL,2022-12-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.7
730789,RICHARD RD - WALSALL,2022-12-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.9
730789,RICHARD RD - WALSALL,2022-12-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
730789,RICHARD RD - WALSALL,2022-12-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
730789,RICHARD RD - WALSALL,2022-12-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
730789,RICHARD RD - WALSALL,2022-12-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
730789,RICHARD RD - WALSALL,2022-12-14T23:50:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-14T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.94
730789,RICHARD RD - WALSALL,2022-12-14T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.23
730789,RICHARD RD - WALSALL,2022-12-14T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
730789,RICHARD RD - WALSALL,2022-12-14T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.33
730789,RICHARD RD - WALSALL,2022-12-14T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,-2.13
730789,RICHARD RD - WALSALL,2022-12-14T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.74
730789,RICHARD RD - WALSALL,2022-12-14T23:40:00.000+00:00,feeder,03,N Current (RMS),A,9.7
730789,RICHARD RD - WALSALL,2022-12-14T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,8.7
730789,RICHARD RD - WALSALL,2022-12-14T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.2
730789,RICHARD RD - WALSALL,2022-12-14T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.4
730789,RICHARD RD - WALSALL,2022-12-14T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
730789,RICHARD RD - WALSALL,2022-12-14T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
730789,RICHARD RD - WALSALL,2022-12-14T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
730789,RICHARD RD - WALSALL,2022-12-14T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.61
730789,RICHARD RD - WALSALL,2022-12-14T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.67
730789,RICHARD RD - WALSALL,2022-12-14T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.57
730789,RICHARD RD - WALSALL,2022-12-14T23:40:00.000+00:00,feeder,02,N Current (RMS),A,8.8
730789,RICHARD RD - WALSALL,2022-12-14T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.8
730789,RICHARD RD - WALSALL,2022-12-14T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,7.3
730789,RICHARD RD - WALSALL,2022-12-14T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.0
730789,RICHARD RD - WALSALL,2022-12-14T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,13.35
730789,RICHARD RD - WALSALL,2022-12-14T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.86
730789,RICHARD RD - WALSALL,2022-12-14T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-12.0
730789,RICHARD RD - WALSALL,2022-12-14T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,-6.82
730789,RICHARD RD - WALSALL,2022-12-14T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,-2.12
730789,RICHARD RD - WALSALL,2022-12-14T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,-2.13
730789,RICHARD RD - WALSALL,2022-12-14T23:40:00.000+00:00,feeder,01,N Current (RMS),A,33.1
730789,RICHARD RD - WALSALL,2022-12-14T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,61.5
730789,RICHARD RD - WALSALL,2022-12-14T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,19.5
730789,RICHARD RD - WALSALL,2022-12-14T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,51.2
730789,RICHARD RD - WALSALL,2022-12-14T23:40:00.000+00:00,transformer,,Temperature,C,4.3
730789,RICHARD RD - WALSALL,2022-12-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
730789,RICHARD RD - WALSALL,2022-12-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
730789,RICHARD RD - WALSALL,2022-12-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
730789,RICHARD RD - WALSALL,2022-12-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
730789,RICHARD RD - WALSALL,2022-12-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
730789,RICHARD RD - WALSALL,2022-12-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
730789,RICHARD RD - WALSALL,2022-12-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.81
730789,RICHARD RD - WALSALL,2022-12-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
730789,RICHARD RD - WALSALL,2022-12-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.07
730789,RICHARD RD - WALSALL,2022-12-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.54
