Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730789,RICHARD RD - WALSALL,2022-12-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.58
730789,RICHARD RD - WALSALL,2022-12-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,3.18
730789,RICHARD RD - WALSALL,2022-12-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,35.3
730789,RICHARD RD - WALSALL,2022-12-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
730789,RICHARD RD - WALSALL,2022-12-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
730789,RICHARD RD - WALSALL,2022-12-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
730789,RICHARD RD - WALSALL,2022-12-14T23:40:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-14T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.46
730789,RICHARD RD - WALSALL,2022-12-14T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
730789,RICHARD RD - WALSALL,2022-12-14T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
730789,RICHARD RD - WALSALL,2022-12-14T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.73
730789,RICHARD RD - WALSALL,2022-12-14T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,-1.58
730789,RICHARD RD - WALSALL,2022-12-14T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.84
730789,RICHARD RD - WALSALL,2022-12-14T23:30:00.000+00:00,feeder,03,N Current (RMS),A,7.4
730789,RICHARD RD - WALSALL,2022-12-14T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,10.8
730789,RICHARD RD - WALSALL,2022-12-14T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,10.0
730789,RICHARD RD - WALSALL,2022-12-14T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.4
730789,RICHARD RD - WALSALL,2022-12-14T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
730789,RICHARD RD - WALSALL,2022-12-14T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
730789,RICHARD RD - WALSALL,2022-12-14T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
730789,RICHARD RD - WALSALL,2022-12-14T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.77
730789,RICHARD RD - WALSALL,2022-12-14T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.54
730789,RICHARD RD - WALSALL,2022-12-14T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.21
730789,RICHARD RD - WALSALL,2022-12-14T23:30:00.000+00:00,feeder,02,N Current (RMS),A,24.6
730789,RICHARD RD - WALSALL,2022-12-14T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,40.3
730789,RICHARD RD - WALSALL,2022-12-14T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,6.9
730789,RICHARD RD - WALSALL,2022-12-14T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,15.1
730789,RICHARD RD - WALSALL,2022-12-14T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,12.45
730789,RICHARD RD - WALSALL,2022-12-14T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.3
730789,RICHARD RD - WALSALL,2022-12-14T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-11.17
730789,RICHARD RD - WALSALL,2022-12-14T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,-6.21
730789,RICHARD RD - WALSALL,2022-12-14T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,-2.29
730789,RICHARD RD - WALSALL,2022-12-14T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,-2.46
730789,RICHARD RD - WALSALL,2022-12-14T23:30:00.000+00:00,feeder,01,N Current (RMS),A,30.7
730789,RICHARD RD - WALSALL,2022-12-14T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,57.2
730789,RICHARD RD - WALSALL,2022-12-14T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,21.2
730789,RICHARD RD - WALSALL,2022-12-14T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,48.1
730789,RICHARD RD - WALSALL,2022-12-14T23:30:00.000+00:00,transformer,,Temperature,C,4.3
730789,RICHARD RD - WALSALL,2022-12-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
730789,RICHARD RD - WALSALL,2022-12-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
730789,RICHARD RD - WALSALL,2022-12-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
730789,RICHARD RD - WALSALL,2022-12-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
730789,RICHARD RD - WALSALL,2022-12-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
730789,RICHARD RD - WALSALL,2022-12-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
730789,RICHARD RD - WALSALL,2022-12-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.41
730789,RICHARD RD - WALSALL,2022-12-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
730789,RICHARD RD - WALSALL,2022-12-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.17
730789,RICHARD RD - WALSALL,2022-12-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,1.83
730789,RICHARD RD - WALSALL,2022-12-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.34
730789,RICHARD RD - WALSALL,2022-12-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,3.59
730789,RICHARD RD - WALSALL,2022-12-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,35.6
730789,RICHARD RD - WALSALL,2022-12-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
730789,RICHARD RD - WALSALL,2022-12-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
730789,RICHARD RD - WALSALL,2022-12-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
730789,RICHARD RD - WALSALL,2022-12-14T23:30:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-14T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.09
730789,RICHARD RD - WALSALL,2022-12-14T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.72
730789,RICHARD RD - WALSALL,2022-12-14T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.21
730789,RICHARD RD - WALSALL,2022-12-14T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.57
730789,RICHARD RD - WALSALL,2022-12-14T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,-1.58
730789,RICHARD RD - WALSALL,2022-12-14T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.12
730789,RICHARD RD - WALSALL,2022-12-14T23:20:00.000+00:00,feeder,03,N Current (RMS),A,12.7
730789,RICHARD RD - WALSALL,2022-12-14T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,9.4
730789,RICHARD RD - WALSALL,2022-12-14T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,10.8
730789,RICHARD RD - WALSALL,2022-12-14T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.7
730789,RICHARD RD - WALSALL,2022-12-14T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
730789,RICHARD RD - WALSALL,2022-12-14T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.13
730789,RICHARD RD - WALSALL,2022-12-14T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
730789,RICHARD RD - WALSALL,2022-12-14T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.75
730789,RICHARD RD - WALSALL,2022-12-14T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.66
730789,RICHARD RD - WALSALL,2022-12-14T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.48
730789,RICHARD RD - WALSALL,2022-12-14T23:20:00.000+00:00,feeder,02,N Current (RMS),A,9.3
730789,RICHARD RD - WALSALL,2022-12-14T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.2
730789,RICHARD RD - WALSALL,2022-12-14T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,7.2
730789,RICHARD RD - WALSALL,2022-12-14T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.7
730789,RICHARD RD - WALSALL,2022-12-14T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,13.37
730789,RICHARD RD - WALSALL,2022-12-14T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.23
730789,RICHARD RD - WALSALL,2022-12-14T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-12.25
730789,RICHARD RD - WALSALL,2022-12-14T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,-6.78
730789,RICHARD RD - WALSALL,2022-12-14T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,-2.04
730789,RICHARD RD - WALSALL,2022-12-14T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,-3.75
730789,RICHARD RD - WALSALL,2022-12-14T23:20:00.000+00:00,feeder,01,N Current (RMS),A,36.3
730789,RICHARD RD - WALSALL,2022-12-14T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,61.7
730789,RICHARD RD - WALSALL,2022-12-14T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,20.3
730789,RICHARD RD - WALSALL,2022-12-14T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,53.8
730789,RICHARD RD - WALSALL,2022-12-14T23:20:00.000+00:00,transformer,,Temperature,C,4.4
730789,RICHARD RD - WALSALL,2022-12-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
730789,RICHARD RD - WALSALL,2022-12-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
730789,RICHARD RD - WALSALL,2022-12-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
730789,RICHARD RD - WALSALL,2022-12-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
730789,RICHARD RD - WALSALL,2022-12-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
730789,RICHARD RD - WALSALL,2022-12-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
730789,RICHARD RD - WALSALL,2022-12-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.96
730789,RICHARD RD - WALSALL,2022-12-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
730789,RICHARD RD - WALSALL,2022-12-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.06
730789,RICHARD RD - WALSALL,2022-12-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.6
730789,RICHARD RD - WALSALL,2022-12-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.96
730789,RICHARD RD - WALSALL,2022-12-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,3.85
730789,RICHARD RD - WALSALL,2022-12-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,36.9
730789,RICHARD RD - WALSALL,2022-12-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
730789,RICHARD RD - WALSALL,2022-12-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
730789,RICHARD RD - WALSALL,2022-12-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
730789,RICHARD RD - WALSALL,2022-12-14T23:20:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-14T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.61
730789,RICHARD RD - WALSALL,2022-12-14T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.97
730789,RICHARD RD - WALSALL,2022-12-14T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.24
730789,RICHARD RD - WALSALL,2022-12-14T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.79
730789,RICHARD RD - WALSALL,2022-12-14T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,-1.94
730789,RICHARD RD - WALSALL,2022-12-14T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.65
730789,RICHARD RD - WALSALL,2022-12-14T23:10:00.000+00:00,feeder,03,N Current (RMS),A,8.0
730789,RICHARD RD - WALSALL,2022-12-14T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.6
730789,RICHARD RD - WALSALL,2022-12-14T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.8
730789,RICHARD RD - WALSALL,2022-12-14T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.3
730789,RICHARD RD - WALSALL,2022-12-14T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
730789,RICHARD RD - WALSALL,2022-12-14T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
730789,RICHARD RD - WALSALL,2022-12-14T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
730789,RICHARD RD - WALSALL,2022-12-14T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.59
730789,RICHARD RD - WALSALL,2022-12-14T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.82
730789,RICHARD RD - WALSALL,2022-12-14T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.58
730789,RICHARD RD - WALSALL,2022-12-14T23:10:00.000+00:00,feeder,02,N Current (RMS),A,8.5
730789,RICHARD RD - WALSALL,2022-12-14T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.6
730789,RICHARD RD - WALSALL,2022-12-14T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,7.9
730789,RICHARD RD - WALSALL,2022-12-14T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,12.4
730789,RICHARD RD - WALSALL,2022-12-14T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,13.7
730789,RICHARD RD - WALSALL,2022-12-14T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.85
730789,RICHARD RD - WALSALL,2022-12-14T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-12.98
730789,RICHARD RD - WALSALL,2022-12-14T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,-6.98
730789,RICHARD RD - WALSALL,2022-12-14T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,-2.08
730789,RICHARD RD - WALSALL,2022-12-14T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,-3.72
730789,RICHARD RD - WALSALL,2022-12-14T23:10:00.000+00:00,feeder,01,N Current (RMS),A,38.1
730789,RICHARD RD - WALSALL,2022-12-14T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,63.5
730789,RICHARD RD - WALSALL,2022-12-14T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,23.0
730789,RICHARD RD - WALSALL,2022-12-14T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,56.7
730789,RICHARD RD - WALSALL,2022-12-14T23:10:00.000+00:00,transformer,,Temperature,C,4.5
730789,RICHARD RD - WALSALL,2022-12-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
730789,RICHARD RD - WALSALL,2022-12-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
730789,RICHARD RD - WALSALL,2022-12-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
730789,RICHARD RD - WALSALL,2022-12-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
730789,RICHARD RD - WALSALL,2022-12-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
730789,RICHARD RD - WALSALL,2022-12-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
730789,RICHARD RD - WALSALL,2022-12-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.02
730789,RICHARD RD - WALSALL,2022-12-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
730789,RICHARD RD - WALSALL,2022-12-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.91
730789,RICHARD RD - WALSALL,2022-12-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.18
730789,RICHARD RD - WALSALL,2022-12-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.2
730789,RICHARD RD - WALSALL,2022-12-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,1.51
730789,RICHARD RD - WALSALL,2022-12-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,44.1
730789,RICHARD RD - WALSALL,2022-12-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
730789,RICHARD RD - WALSALL,2022-12-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
730789,RICHARD RD - WALSALL,2022-12-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
730789,RICHARD RD - WALSALL,2022-12-14T23:10:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-14T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.53
730789,RICHARD RD - WALSALL,2022-12-14T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.31
730789,RICHARD RD - WALSALL,2022-12-14T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
730789,RICHARD RD - WALSALL,2022-12-14T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.71
730789,RICHARD RD - WALSALL,2022-12-14T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,-2.12
730789,RICHARD RD - WALSALL,2022-12-14T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.59
730789,RICHARD RD - WALSALL,2022-12-14T23:00:00.000+00:00,feeder,03,N Current (RMS),A,9.8
730789,RICHARD RD - WALSALL,2022-12-14T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.4
730789,RICHARD RD - WALSALL,2022-12-14T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.7
730789,RICHARD RD - WALSALL,2022-12-14T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.0
730789,RICHARD RD - WALSALL,2022-12-14T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
730789,RICHARD RD - WALSALL,2022-12-14T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.1
730789,RICHARD RD - WALSALL,2022-12-14T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
730789,RICHARD RD - WALSALL,2022-12-14T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.66
730789,RICHARD RD - WALSALL,2022-12-14T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.88
730789,RICHARD RD - WALSALL,2022-12-14T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.67
730789,RICHARD RD - WALSALL,2022-12-14T23:00:00.000+00:00,feeder,02,N Current (RMS),A,8.9
730789,RICHARD RD - WALSALL,2022-12-14T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.9
730789,RICHARD RD - WALSALL,2022-12-14T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,8.3
730789,RICHARD RD - WALSALL,2022-12-14T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,12.6
730789,RICHARD RD - WALSALL,2022-12-14T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,13.57
730789,RICHARD RD - WALSALL,2022-12-14T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.58
730789,RICHARD RD - WALSALL,2022-12-14T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-12.91
730789,RICHARD RD - WALSALL,2022-12-14T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,-6.82
730789,RICHARD RD - WALSALL,2022-12-14T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,-2.68
730789,RICHARD RD - WALSALL,2022-12-14T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,-3.78
730789,RICHARD RD - WALSALL,2022-12-14T23:00:00.000+00:00,feeder,01,N Current (RMS),A,36.4
730789,RICHARD RD - WALSALL,2022-12-14T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,63.4
730789,RICHARD RD - WALSALL,2022-12-14T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,26.6
730789,RICHARD RD - WALSALL,2022-12-14T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,56.8
730789,RICHARD RD - WALSALL,2022-12-14T23:00:00.000+00:00,transformer,,Temperature,C,4.5
730789,RICHARD RD - WALSALL,2022-12-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
730789,RICHARD RD - WALSALL,2022-12-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
730789,RICHARD RD - WALSALL,2022-12-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
730789,RICHARD RD - WALSALL,2022-12-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
730789,RICHARD RD - WALSALL,2022-12-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
730789,RICHARD RD - WALSALL,2022-12-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
730789,RICHARD RD - WALSALL,2022-12-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.89
730789,RICHARD RD - WALSALL,2022-12-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
730789,RICHARD RD - WALSALL,2022-12-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.95
730789,RICHARD RD - WALSALL,2022-12-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.86
730789,RICHARD RD - WALSALL,2022-12-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.92
730789,RICHARD RD - WALSALL,2022-12-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,1.49
730789,RICHARD RD - WALSALL,2022-12-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
730789,RICHARD RD - WALSALL,2022-12-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
730789,RICHARD RD - WALSALL,2022-12-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
730789,RICHARD RD - WALSALL,2022-12-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
730789,RICHARD RD - WALSALL,2022-12-14T23:00:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-14T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.43
730789,RICHARD RD - WALSALL,2022-12-14T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.6
730789,RICHARD RD - WALSALL,2022-12-14T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
730789,RICHARD RD - WALSALL,2022-12-14T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.7
730789,RICHARD RD - WALSALL,2022-12-14T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,-1.74
730789,RICHARD RD - WALSALL,2022-12-14T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.73
730789,RICHARD RD - WALSALL,2022-12-14T22:50:00.000+00:00,feeder,03,N Current (RMS),A,7.9
730789,RICHARD RD - WALSALL,2022-12-14T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.0
730789,RICHARD RD - WALSALL,2022-12-14T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.9
730789,RICHARD RD - WALSALL,2022-12-14T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.9
730789,RICHARD RD - WALSALL,2022-12-14T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
730789,RICHARD RD - WALSALL,2022-12-14T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
730789,RICHARD RD - WALSALL,2022-12-14T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
730789,RICHARD RD - WALSALL,2022-12-14T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.14
730789,RICHARD RD - WALSALL,2022-12-14T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.92
730789,RICHARD RD - WALSALL,2022-12-14T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.88
730789,RICHARD RD - WALSALL,2022-12-14T22:50:00.000+00:00,feeder,02,N Current (RMS),A,11.0
730789,RICHARD RD - WALSALL,2022-12-14T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.2
730789,RICHARD RD - WALSALL,2022-12-14T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,8.6
730789,RICHARD RD - WALSALL,2022-12-14T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.9
730789,RICHARD RD - WALSALL,2022-12-14T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,13.58
730789,RICHARD RD - WALSALL,2022-12-14T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.41
730789,RICHARD RD - WALSALL,2022-12-14T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-13.08
730789,RICHARD RD - WALSALL,2022-12-14T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,-7.05
730789,RICHARD RD - WALSALL,2022-12-14T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,-3.16
730789,RICHARD RD - WALSALL,2022-12-14T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,-4.59
730789,RICHARD RD - WALSALL,2022-12-14T22:50:00.000+00:00,feeder,01,N Current (RMS),A,37.7
730789,RICHARD RD - WALSALL,2022-12-14T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,63.6
730789,RICHARD RD - WALSALL,2022-12-14T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,30.2
730789,RICHARD RD - WALSALL,2022-12-14T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,58.7
730789,RICHARD RD - WALSALL,2022-12-14T22:50:00.000+00:00,transformer,,Temperature,C,4.6
730789,RICHARD RD - WALSALL,2022-12-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
730789,RICHARD RD - WALSALL,2022-12-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
730789,RICHARD RD - WALSALL,2022-12-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
730789,RICHARD RD - WALSALL,2022-12-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
730789,RICHARD RD - WALSALL,2022-12-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
730789,RICHARD RD - WALSALL,2022-12-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
730789,RICHARD RD - WALSALL,2022-12-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.58
730789,RICHARD RD - WALSALL,2022-12-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
730789,RICHARD RD - WALSALL,2022-12-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.81
730789,RICHARD RD - WALSALL,2022-12-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.61
730789,RICHARD RD - WALSALL,2022-12-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.99
730789,RICHARD RD - WALSALL,2022-12-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,1.02
730789,RICHARD RD - WALSALL,2022-12-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,43.5
730789,RICHARD RD - WALSALL,2022-12-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
730789,RICHARD RD - WALSALL,2022-12-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
730789,RICHARD RD - WALSALL,2022-12-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
730789,RICHARD RD - WALSALL,2022-12-14T22:50:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-14T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.05
730789,RICHARD RD - WALSALL,2022-12-14T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.61
730789,RICHARD RD - WALSALL,2022-12-14T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.16
730789,RICHARD RD - WALSALL,2022-12-14T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.87
730789,RICHARD RD - WALSALL,2022-12-14T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,-1.72
730789,RICHARD RD - WALSALL,2022-12-14T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.96
730789,RICHARD RD - WALSALL,2022-12-14T22:40:00.000+00:00,feeder,03,N Current (RMS),A,17.2
730789,RICHARD RD - WALSALL,2022-12-14T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.6
730789,RICHARD RD - WALSALL,2022-12-14T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,10.9
730789,RICHARD RD - WALSALL,2022-12-14T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,28.4
730789,RICHARD RD - WALSALL,2022-12-14T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
730789,RICHARD RD - WALSALL,2022-12-14T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
730789,RICHARD RD - WALSALL,2022-12-14T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
730789,RICHARD RD - WALSALL,2022-12-14T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
730789,RICHARD RD - WALSALL,2022-12-14T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.12
730789,RICHARD RD - WALSALL,2022-12-14T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.7
730789,RICHARD RD - WALSALL,2022-12-14T22:40:00.000+00:00,feeder,02,N Current (RMS),A,12.4
730789,RICHARD RD - WALSALL,2022-12-14T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.7
730789,RICHARD RD - WALSALL,2022-12-14T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,14.6
730789,RICHARD RD - WALSALL,2022-12-14T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.7
730789,RICHARD RD - WALSALL,2022-12-14T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,15.06
730789,RICHARD RD - WALSALL,2022-12-14T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.88
730789,RICHARD RD - WALSALL,2022-12-14T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-14.28
730789,RICHARD RD - WALSALL,2022-12-14T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,-7.97
730789,RICHARD RD - WALSALL,2022-12-14T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,-2.99
730789,RICHARD RD - WALSALL,2022-12-14T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,-1.53
730789,RICHARD RD - WALSALL,2022-12-14T22:40:00.000+00:00,feeder,01,N Current (RMS),A,36.7
730789,RICHARD RD - WALSALL,2022-12-14T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,71.3
730789,RICHARD RD - WALSALL,2022-12-14T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,28.3
730789,RICHARD RD - WALSALL,2022-12-14T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,61.1
730789,RICHARD RD - WALSALL,2022-12-14T22:40:00.000+00:00,transformer,,Temperature,C,4.6
730789,RICHARD RD - WALSALL,2022-12-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
730789,RICHARD RD - WALSALL,2022-12-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
730789,RICHARD RD - WALSALL,2022-12-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
730789,RICHARD RD - WALSALL,2022-12-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
730789,RICHARD RD - WALSALL,2022-12-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
730789,RICHARD RD - WALSALL,2022-12-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
730789,RICHARD RD - WALSALL,2022-12-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.73
730789,RICHARD RD - WALSALL,2022-12-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
730789,RICHARD RD - WALSALL,2022-12-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.06
730789,RICHARD RD - WALSALL,2022-12-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.84
730789,RICHARD RD - WALSALL,2022-12-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.59
730789,RICHARD RD - WALSALL,2022-12-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,7.12
730789,RICHARD RD - WALSALL,2022-12-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
730789,RICHARD RD - WALSALL,2022-12-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
730789,RICHARD RD - WALSALL,2022-12-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
730789,RICHARD RD - WALSALL,2022-12-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
730789,RICHARD RD - WALSALL,2022-12-14T22:40:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-14T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.45
730789,RICHARD RD - WALSALL,2022-12-14T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.82
730789,RICHARD RD - WALSALL,2022-12-14T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.23
730789,RICHARD RD - WALSALL,2022-12-14T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,-1.29
730789,RICHARD RD - WALSALL,2022-12-14T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,-1.86
730789,RICHARD RD - WALSALL,2022-12-14T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.87
730789,RICHARD RD - WALSALL,2022-12-14T22:30:00.000+00:00,feeder,03,N Current (RMS),A,9.5
730789,RICHARD RD - WALSALL,2022-12-14T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.9
730789,RICHARD RD - WALSALL,2022-12-14T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.0
730789,RICHARD RD - WALSALL,2022-12-14T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.2
730789,RICHARD RD - WALSALL,2022-12-14T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
730789,RICHARD RD - WALSALL,2022-12-14T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.33
730789,RICHARD RD - WALSALL,2022-12-14T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
730789,RICHARD RD - WALSALL,2022-12-14T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.4
730789,RICHARD RD - WALSALL,2022-12-14T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.46
730789,RICHARD RD - WALSALL,2022-12-14T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.77
730789,RICHARD RD - WALSALL,2022-12-14T22:30:00.000+00:00,feeder,02,N Current (RMS),A,10.7
730789,RICHARD RD - WALSALL,2022-12-14T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.1
730789,RICHARD RD - WALSALL,2022-12-14T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,10.8
730789,RICHARD RD - WALSALL,2022-12-14T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.5
730789,RICHARD RD - WALSALL,2022-12-14T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,15.98
730789,RICHARD RD - WALSALL,2022-12-14T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.13
730789,RICHARD RD - WALSALL,2022-12-14T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-14.81
730789,RICHARD RD - WALSALL,2022-12-14T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,-8.2
730789,RICHARD RD - WALSALL,2022-12-14T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,-2.81
730789,RICHARD RD - WALSALL,2022-12-14T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,-1.85
730789,RICHARD RD - WALSALL,2022-12-14T22:30:00.000+00:00,feeder,01,N Current (RMS),A,38.9
730789,RICHARD RD - WALSALL,2022-12-14T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,74.5
730789,RICHARD RD - WALSALL,2022-12-14T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,25.4
730789,RICHARD RD - WALSALL,2022-12-14T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,63.3
730789,RICHARD RD - WALSALL,2022-12-14T22:30:00.000+00:00,transformer,,Temperature,C,4.6
730789,RICHARD RD - WALSALL,2022-12-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
730789,RICHARD RD - WALSALL,2022-12-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
730789,RICHARD RD - WALSALL,2022-12-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
730789,RICHARD RD - WALSALL,2022-12-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
730789,RICHARD RD - WALSALL,2022-12-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
730789,RICHARD RD - WALSALL,2022-12-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
730789,RICHARD RD - WALSALL,2022-12-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.12
730789,RICHARD RD - WALSALL,2022-12-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
730789,RICHARD RD - WALSALL,2022-12-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.52
730789,RICHARD RD - WALSALL,2022-12-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.09
730789,RICHARD RD - WALSALL,2022-12-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.21
730789,RICHARD RD - WALSALL,2022-12-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,5.79
730789,RICHARD RD - WALSALL,2022-12-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
730789,RICHARD RD - WALSALL,2022-12-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
730789,RICHARD RD - WALSALL,2022-12-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
730789,RICHARD RD - WALSALL,2022-12-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
730789,RICHARD RD - WALSALL,2022-12-14T22:30:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-14T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.48
730789,RICHARD RD - WALSALL,2022-12-14T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.71
730789,RICHARD RD - WALSALL,2022-12-14T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.24
730789,RICHARD RD - WALSALL,2022-12-14T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,-1.91
730789,RICHARD RD - WALSALL,2022-12-14T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,-1.82
730789,RICHARD RD - WALSALL,2022-12-14T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.21
730789,RICHARD RD - WALSALL,2022-12-14T22:20:00.000+00:00,feeder,03,N Current (RMS),A,11.6
730789,RICHARD RD - WALSALL,2022-12-14T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.5
730789,RICHARD RD - WALSALL,2022-12-14T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.5
730789,RICHARD RD - WALSALL,2022-12-14T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.3
730789,RICHARD RD - WALSALL,2022-12-14T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
730789,RICHARD RD - WALSALL,2022-12-14T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
730789,RICHARD RD - WALSALL,2022-12-14T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
730789,RICHARD RD - WALSALL,2022-12-14T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.48
730789,RICHARD RD - WALSALL,2022-12-14T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.73
730789,RICHARD RD - WALSALL,2022-12-14T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.26
730789,RICHARD RD - WALSALL,2022-12-14T22:20:00.000+00:00,feeder,02,N Current (RMS),A,12.8
730789,RICHARD RD - WALSALL,2022-12-14T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,27.8
730789,RICHARD RD - WALSALL,2022-12-14T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,11.9
730789,RICHARD RD - WALSALL,2022-12-14T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,15.0
730789,RICHARD RD - WALSALL,2022-12-14T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,15.26
730789,RICHARD RD - WALSALL,2022-12-14T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.28
730789,RICHARD RD - WALSALL,2022-12-14T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-14.31
730789,RICHARD RD - WALSALL,2022-12-14T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,-7.89
730789,RICHARD RD - WALSALL,2022-12-14T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,-3.06
730789,RICHARD RD - WALSALL,2022-12-14T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.83
730789,RICHARD RD - WALSALL,2022-12-14T22:20:00.000+00:00,feeder,01,N Current (RMS),A,37.4
730789,RICHARD RD - WALSALL,2022-12-14T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,71.9
730789,RICHARD RD - WALSALL,2022-12-14T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,26.3
730789,RICHARD RD - WALSALL,2022-12-14T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,62.2
730789,RICHARD RD - WALSALL,2022-12-14T22:20:00.000+00:00,transformer,,Temperature,C,4.6
730789,RICHARD RD - WALSALL,2022-12-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
730789,RICHARD RD - WALSALL,2022-12-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
730789,RICHARD RD - WALSALL,2022-12-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
730789,RICHARD RD - WALSALL,2022-12-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
730789,RICHARD RD - WALSALL,2022-12-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
730789,RICHARD RD - WALSALL,2022-12-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
730789,RICHARD RD - WALSALL,2022-12-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.61
730789,RICHARD RD - WALSALL,2022-12-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
730789,RICHARD RD - WALSALL,2022-12-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.97
730789,RICHARD RD - WALSALL,2022-12-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.33
730789,RICHARD RD - WALSALL,2022-12-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.14
730789,RICHARD RD - WALSALL,2022-12-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,5.63
730789,RICHARD RD - WALSALL,2022-12-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
730789,RICHARD RD - WALSALL,2022-12-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
730789,RICHARD RD - WALSALL,2022-12-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
730789,RICHARD RD - WALSALL,2022-12-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
730789,RICHARD RD - WALSALL,2022-12-14T22:20:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-14T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.21
730789,RICHARD RD - WALSALL,2022-12-14T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.11
730789,RICHARD RD - WALSALL,2022-12-14T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
730789,RICHARD RD - WALSALL,2022-12-14T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,-1.1
730789,RICHARD RD - WALSALL,2022-12-14T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,-1.96
730789,RICHARD RD - WALSALL,2022-12-14T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
730789,RICHARD RD - WALSALL,2022-12-14T22:10:00.000+00:00,feeder,03,N Current (RMS),A,9.8
730789,RICHARD RD - WALSALL,2022-12-14T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.1
730789,RICHARD RD - WALSALL,2022-12-14T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.8
730789,RICHARD RD - WALSALL,2022-12-14T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.1
730789,RICHARD RD - WALSALL,2022-12-14T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
730789,RICHARD RD - WALSALL,2022-12-14T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
730789,RICHARD RD - WALSALL,2022-12-14T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
730789,RICHARD RD - WALSALL,2022-12-14T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.86
730789,RICHARD RD - WALSALL,2022-12-14T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.84
730789,RICHARD RD - WALSALL,2022-12-14T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.35
730789,RICHARD RD - WALSALL,2022-12-14T22:10:00.000+00:00,feeder,02,N Current (RMS),A,11.5
730789,RICHARD RD - WALSALL,2022-12-14T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.0
730789,RICHARD RD - WALSALL,2022-12-14T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,12.4
730789,RICHARD RD - WALSALL,2022-12-14T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.5
730789,RICHARD RD - WALSALL,2022-12-14T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,15.97
730789,RICHARD RD - WALSALL,2022-12-14T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.94
730789,RICHARD RD - WALSALL,2022-12-14T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-15.2
730789,RICHARD RD - WALSALL,2022-12-14T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,-8.4
730789,RICHARD RD - WALSALL,2022-12-14T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,-3.01
730789,RICHARD RD - WALSALL,2022-12-14T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,-1.0
730789,RICHARD RD - WALSALL,2022-12-14T22:10:00.000+00:00,feeder,01,N Current (RMS),A,39.8
730789,RICHARD RD - WALSALL,2022-12-14T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,75.5
730789,RICHARD RD - WALSALL,2022-12-14T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,25.0
730789,RICHARD RD - WALSALL,2022-12-14T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,65.2
730789,RICHARD RD - WALSALL,2022-12-14T22:10:00.000+00:00,transformer,,Temperature,C,4.6
730789,RICHARD RD - WALSALL,2022-12-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
730789,RICHARD RD - WALSALL,2022-12-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
730789,RICHARD RD - WALSALL,2022-12-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
730789,RICHARD RD - WALSALL,2022-12-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
730789,RICHARD RD - WALSALL,2022-12-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
730789,RICHARD RD - WALSALL,2022-12-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
730789,RICHARD RD - WALSALL,2022-12-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.03
730789,RICHARD RD - WALSALL,2022-12-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
730789,RICHARD RD - WALSALL,2022-12-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.98
730789,RICHARD RD - WALSALL,2022-12-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.64
730789,RICHARD RD - WALSALL,2022-12-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.13
730789,RICHARD RD - WALSALL,2022-12-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,6.35
730789,RICHARD RD - WALSALL,2022-12-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
730789,RICHARD RD - WALSALL,2022-12-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
730789,RICHARD RD - WALSALL,2022-12-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
730789,RICHARD RD - WALSALL,2022-12-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
730789,RICHARD RD - WALSALL,2022-12-14T22:10:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-14T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.79
730789,RICHARD RD - WALSALL,2022-12-14T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.95
730789,RICHARD RD - WALSALL,2022-12-14T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.08
730789,RICHARD RD - WALSALL,2022-12-14T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.9
730789,RICHARD RD - WALSALL,2022-12-14T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,-2.39
730789,RICHARD RD - WALSALL,2022-12-14T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.04
730789,RICHARD RD - WALSALL,2022-12-14T22:00:00.000+00:00,feeder,03,N Current (RMS),A,11.5
730789,RICHARD RD - WALSALL,2022-12-14T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.7
730789,RICHARD RD - WALSALL,2022-12-14T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.3
730789,RICHARD RD - WALSALL,2022-12-14T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.7
730789,RICHARD RD - WALSALL,2022-12-14T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
730789,RICHARD RD - WALSALL,2022-12-14T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
730789,RICHARD RD - WALSALL,2022-12-14T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
730789,RICHARD RD - WALSALL,2022-12-14T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.62
730789,RICHARD RD - WALSALL,2022-12-14T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.27
730789,RICHARD RD - WALSALL,2022-12-14T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.47
730789,RICHARD RD - WALSALL,2022-12-14T22:00:00.000+00:00,feeder,02,N Current (RMS),A,14.7
730789,RICHARD RD - WALSALL,2022-12-14T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,28.0
730789,RICHARD RD - WALSALL,2022-12-14T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.6
730789,RICHARD RD - WALSALL,2022-12-14T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.4
730789,RICHARD RD - WALSALL,2022-12-14T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,17.84
730789,RICHARD RD - WALSALL,2022-12-14T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.16
730789,RICHARD RD - WALSALL,2022-12-14T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-17.13
730789,RICHARD RD - WALSALL,2022-12-14T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,-9.61
730789,RICHARD RD - WALSALL,2022-12-14T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,-3.22
730789,RICHARD RD - WALSALL,2022-12-14T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,-1.53
730789,RICHARD RD - WALSALL,2022-12-14T22:00:00.000+00:00,feeder,01,N Current (RMS),A,45.7
730789,RICHARD RD - WALSALL,2022-12-14T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,84.8
730789,RICHARD RD - WALSALL,2022-12-14T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,26.3
730789,RICHARD RD - WALSALL,2022-12-14T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,73.3
730789,RICHARD RD - WALSALL,2022-12-14T22:00:00.000+00:00,transformer,,Temperature,C,4.7
730789,RICHARD RD - WALSALL,2022-12-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
730789,RICHARD RD - WALSALL,2022-12-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
730789,RICHARD RD - WALSALL,2022-12-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
730789,RICHARD RD - WALSALL,2022-12-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
730789,RICHARD RD - WALSALL,2022-12-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
730789,RICHARD RD - WALSALL,2022-12-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
730789,RICHARD RD - WALSALL,2022-12-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.55
730789,RICHARD RD - WALSALL,2022-12-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
730789,RICHARD RD - WALSALL,2022-12-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.53
730789,RICHARD RD - WALSALL,2022-12-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.89
730789,RICHARD RD - WALSALL,2022-12-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.34
730789,RICHARD RD - WALSALL,2022-12-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,9.99
730789,RICHARD RD - WALSALL,2022-12-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
730789,RICHARD RD - WALSALL,2022-12-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
730789,RICHARD RD - WALSALL,2022-12-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
730789,RICHARD RD - WALSALL,2022-12-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
730789,RICHARD RD - WALSALL,2022-12-14T22:00:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-14T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.58
730789,RICHARD RD - WALSALL,2022-12-14T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.37
730789,RICHARD RD - WALSALL,2022-12-14T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.08
730789,RICHARD RD - WALSALL,2022-12-14T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,-1.53
730789,RICHARD RD - WALSALL,2022-12-14T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,-2.72
730789,RICHARD RD - WALSALL,2022-12-14T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.73
730789,RICHARD RD - WALSALL,2022-12-14T21:50:00.000+00:00,feeder,03,N Current (RMS),A,10.2
730789,RICHARD RD - WALSALL,2022-12-14T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.7
730789,RICHARD RD - WALSALL,2022-12-14T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.7
730789,RICHARD RD - WALSALL,2022-12-14T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.7
730789,RICHARD RD - WALSALL,2022-12-14T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
730789,RICHARD RD - WALSALL,2022-12-14T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
730789,RICHARD RD - WALSALL,2022-12-14T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
730789,RICHARD RD - WALSALL,2022-12-14T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.64
730789,RICHARD RD - WALSALL,2022-12-14T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.74
730789,RICHARD RD - WALSALL,2022-12-14T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.04
730789,RICHARD RD - WALSALL,2022-12-14T21:50:00.000+00:00,feeder,02,N Current (RMS),A,15.4
730789,RICHARD RD - WALSALL,2022-12-14T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,32.2
730789,RICHARD RD - WALSALL,2022-12-14T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.1
730789,RICHARD RD - WALSALL,2022-12-14T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,25.9
730789,RICHARD RD - WALSALL,2022-12-14T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,16.03
730789,RICHARD RD - WALSALL,2022-12-14T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.97
730789,RICHARD RD - WALSALL,2022-12-14T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-15.36
730789,RICHARD RD - WALSALL,2022-12-14T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,-8.59
730789,RICHARD RD - WALSALL,2022-12-14T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,-2.94
730789,RICHARD RD - WALSALL,2022-12-14T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,-3.2
730789,RICHARD RD - WALSALL,2022-12-14T21:50:00.000+00:00,feeder,01,N Current (RMS),A,42.7
730789,RICHARD RD - WALSALL,2022-12-14T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,75.7
