Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730789,RICHARD RD - WALSALL,2022-12-14T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,24.9
730789,RICHARD RD - WALSALL,2022-12-14T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,66.8
730789,RICHARD RD - WALSALL,2022-12-14T21:50:00.000+00:00,transformer,,Temperature,C,4.8
730789,RICHARD RD - WALSALL,2022-12-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
730789,RICHARD RD - WALSALL,2022-12-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
730789,RICHARD RD - WALSALL,2022-12-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
730789,RICHARD RD - WALSALL,2022-12-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
730789,RICHARD RD - WALSALL,2022-12-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
730789,RICHARD RD - WALSALL,2022-12-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
730789,RICHARD RD - WALSALL,2022-12-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.43
730789,RICHARD RD - WALSALL,2022-12-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.4
730789,RICHARD RD - WALSALL,2022-12-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.8
730789,RICHARD RD - WALSALL,2022-12-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.47
730789,RICHARD RD - WALSALL,2022-12-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.92
730789,RICHARD RD - WALSALL,2022-12-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,5.58
730789,RICHARD RD - WALSALL,2022-12-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
730789,RICHARD RD - WALSALL,2022-12-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
730789,RICHARD RD - WALSALL,2022-12-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
730789,RICHARD RD - WALSALL,2022-12-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
730789,RICHARD RD - WALSALL,2022-12-14T21:50:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-14T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.11
730789,RICHARD RD - WALSALL,2022-12-14T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.33
730789,RICHARD RD - WALSALL,2022-12-14T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.25
730789,RICHARD RD - WALSALL,2022-12-14T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,-1.85
730789,RICHARD RD - WALSALL,2022-12-14T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,-2.72
730789,RICHARD RD - WALSALL,2022-12-14T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.28
730789,RICHARD RD - WALSALL,2022-12-14T21:40:00.000+00:00,feeder,03,N Current (RMS),A,11.7
730789,RICHARD RD - WALSALL,2022-12-14T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.3
730789,RICHARD RD - WALSALL,2022-12-14T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,19.1
730789,RICHARD RD - WALSALL,2022-12-14T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.8
730789,RICHARD RD - WALSALL,2022-12-14T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.16
730789,RICHARD RD - WALSALL,2022-12-14T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.12
730789,RICHARD RD - WALSALL,2022-12-14T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
730789,RICHARD RD - WALSALL,2022-12-14T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.65
730789,RICHARD RD - WALSALL,2022-12-14T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.32
730789,RICHARD RD - WALSALL,2022-12-14T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.01
730789,RICHARD RD - WALSALL,2022-12-14T21:40:00.000+00:00,feeder,02,N Current (RMS),A,16.5
730789,RICHARD RD - WALSALL,2022-12-14T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,36.0
730789,RICHARD RD - WALSALL,2022-12-14T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,14.6
730789,RICHARD RD - WALSALL,2022-12-14T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.2
730789,RICHARD RD - WALSALL,2022-12-14T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,16.61
730789,RICHARD RD - WALSALL,2022-12-14T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.28
730789,RICHARD RD - WALSALL,2022-12-14T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-15.47
730789,RICHARD RD - WALSALL,2022-12-14T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,-8.61
730789,RICHARD RD - WALSALL,2022-12-14T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,-2.89
730789,RICHARD RD - WALSALL,2022-12-14T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,-0.23
730789,RICHARD RD - WALSALL,2022-12-14T21:40:00.000+00:00,feeder,01,N Current (RMS),A,40.6
730789,RICHARD RD - WALSALL,2022-12-14T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,77.5
730789,RICHARD RD - WALSALL,2022-12-14T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,25.9
730789,RICHARD RD - WALSALL,2022-12-14T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,66.0
730789,RICHARD RD - WALSALL,2022-12-14T21:40:00.000+00:00,transformer,,Temperature,C,4.8
730789,RICHARD RD - WALSALL,2022-12-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
730789,RICHARD RD - WALSALL,2022-12-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
730789,RICHARD RD - WALSALL,2022-12-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
730789,RICHARD RD - WALSALL,2022-12-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
730789,RICHARD RD - WALSALL,2022-12-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
730789,RICHARD RD - WALSALL,2022-12-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
730789,RICHARD RD - WALSALL,2022-12-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.88
730789,RICHARD RD - WALSALL,2022-12-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.72
730789,RICHARD RD - WALSALL,2022-12-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.62
730789,RICHARD RD - WALSALL,2022-12-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.8
730789,RICHARD RD - WALSALL,2022-12-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.29
730789,RICHARD RD - WALSALL,2022-12-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,10.06
730789,RICHARD RD - WALSALL,2022-12-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,43.7
730789,RICHARD RD - WALSALL,2022-12-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
730789,RICHARD RD - WALSALL,2022-12-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
730789,RICHARD RD - WALSALL,2022-12-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
730789,RICHARD RD - WALSALL,2022-12-14T21:40:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-14T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,6.33
730789,RICHARD RD - WALSALL,2022-12-14T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.41
730789,RICHARD RD - WALSALL,2022-12-14T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.21
730789,RICHARD RD - WALSALL,2022-12-14T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,-3.22
730789,RICHARD RD - WALSALL,2022-12-14T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,-2.87
730789,RICHARD RD - WALSALL,2022-12-14T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.19
730789,RICHARD RD - WALSALL,2022-12-14T21:30:00.000+00:00,feeder,03,N Current (RMS),A,18.8
730789,RICHARD RD - WALSALL,2022-12-14T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,33.8
730789,RICHARD RD - WALSALL,2022-12-14T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.5
730789,RICHARD RD - WALSALL,2022-12-14T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.8
730789,RICHARD RD - WALSALL,2022-12-14T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.21
730789,RICHARD RD - WALSALL,2022-12-14T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
730789,RICHARD RD - WALSALL,2022-12-14T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
730789,RICHARD RD - WALSALL,2022-12-14T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.19
730789,RICHARD RD - WALSALL,2022-12-14T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.32
730789,RICHARD RD - WALSALL,2022-12-14T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.66
730789,RICHARD RD - WALSALL,2022-12-14T21:30:00.000+00:00,feeder,02,N Current (RMS),A,19.1
730789,RICHARD RD - WALSALL,2022-12-14T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,34.3
730789,RICHARD RD - WALSALL,2022-12-14T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.3
730789,RICHARD RD - WALSALL,2022-12-14T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,38.1
730789,RICHARD RD - WALSALL,2022-12-14T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,16.69
730789,RICHARD RD - WALSALL,2022-12-14T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.75
730789,RICHARD RD - WALSALL,2022-12-14T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-15.33
730789,RICHARD RD - WALSALL,2022-12-14T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,-8.24
730789,RICHARD RD - WALSALL,2022-12-14T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,-3.19
730789,RICHARD RD - WALSALL,2022-12-14T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.6
730789,RICHARD RD - WALSALL,2022-12-14T21:30:00.000+00:00,feeder,01,N Current (RMS),A,39.4
730789,RICHARD RD - WALSALL,2022-12-14T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,77.0
730789,RICHARD RD - WALSALL,2022-12-14T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,28.6
730789,RICHARD RD - WALSALL,2022-12-14T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,65.6
730789,RICHARD RD - WALSALL,2022-12-14T21:30:00.000+00:00,transformer,,Temperature,C,4.8
730789,RICHARD RD - WALSALL,2022-12-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
730789,RICHARD RD - WALSALL,2022-12-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
730789,RICHARD RD - WALSALL,2022-12-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
730789,RICHARD RD - WALSALL,2022-12-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
730789,RICHARD RD - WALSALL,2022-12-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
730789,RICHARD RD - WALSALL,2022-12-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
730789,RICHARD RD - WALSALL,2022-12-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.22
730789,RICHARD RD - WALSALL,2022-12-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.31
730789,RICHARD RD - WALSALL,2022-12-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.06
730789,RICHARD RD - WALSALL,2022-12-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.27
730789,RICHARD RD - WALSALL,2022-12-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.75
730789,RICHARD RD - WALSALL,2022-12-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,11.25
730789,RICHARD RD - WALSALL,2022-12-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
730789,RICHARD RD - WALSALL,2022-12-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
730789,RICHARD RD - WALSALL,2022-12-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
730789,RICHARD RD - WALSALL,2022-12-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
730789,RICHARD RD - WALSALL,2022-12-14T21:30:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-14T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,11.21
730789,RICHARD RD - WALSALL,2022-12-14T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.86
730789,RICHARD RD - WALSALL,2022-12-14T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
730789,RICHARD RD - WALSALL,2022-12-14T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,-6.22
730789,RICHARD RD - WALSALL,2022-12-14T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,-3.28
730789,RICHARD RD - WALSALL,2022-12-14T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.09
730789,RICHARD RD - WALSALL,2022-12-14T21:20:00.000+00:00,feeder,03,N Current (RMS),A,28.6
730789,RICHARD RD - WALSALL,2022-12-14T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,53.0
730789,RICHARD RD - WALSALL,2022-12-14T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,22.2
730789,RICHARD RD - WALSALL,2022-12-14T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.8
730789,RICHARD RD - WALSALL,2022-12-14T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
730789,RICHARD RD - WALSALL,2022-12-14T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
730789,RICHARD RD - WALSALL,2022-12-14T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
730789,RICHARD RD - WALSALL,2022-12-14T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.22
730789,RICHARD RD - WALSALL,2022-12-14T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.09
730789,RICHARD RD - WALSALL,2022-12-14T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.74
730789,RICHARD RD - WALSALL,2022-12-14T21:20:00.000+00:00,feeder,02,N Current (RMS),A,15.2
730789,RICHARD RD - WALSALL,2022-12-14T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,35.2
730789,RICHARD RD - WALSALL,2022-12-14T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.8
730789,RICHARD RD - WALSALL,2022-12-14T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.6
730789,RICHARD RD - WALSALL,2022-12-14T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,17.94
730789,RICHARD RD - WALSALL,2022-12-14T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.19
730789,RICHARD RD - WALSALL,2022-12-14T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-16.51
730789,RICHARD RD - WALSALL,2022-12-14T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,-9.11
730789,RICHARD RD - WALSALL,2022-12-14T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,-4.15
730789,RICHARD RD - WALSALL,2022-12-14T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,-2.19
730789,RICHARD RD - WALSALL,2022-12-14T21:20:00.000+00:00,feeder,01,N Current (RMS),A,41.6
730789,RICHARD RD - WALSALL,2022-12-14T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,84.0
730789,RICHARD RD - WALSALL,2022-12-14T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,36.2
730789,RICHARD RD - WALSALL,2022-12-14T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,70.8
730789,RICHARD RD - WALSALL,2022-12-14T21:20:00.000+00:00,transformer,,Temperature,C,4.8
730789,RICHARD RD - WALSALL,2022-12-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
730789,RICHARD RD - WALSALL,2022-12-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
730789,RICHARD RD - WALSALL,2022-12-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
730789,RICHARD RD - WALSALL,2022-12-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
730789,RICHARD RD - WALSALL,2022-12-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
730789,RICHARD RD - WALSALL,2022-12-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
730789,RICHARD RD - WALSALL,2022-12-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.85
730789,RICHARD RD - WALSALL,2022-12-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.28
730789,RICHARD RD - WALSALL,2022-12-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.88
730789,RICHARD RD - WALSALL,2022-12-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.11
730789,RICHARD RD - WALSALL,2022-12-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.34
730789,RICHARD RD - WALSALL,2022-12-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,7.64
730789,RICHARD RD - WALSALL,2022-12-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,69.9
730789,RICHARD RD - WALSALL,2022-12-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
730789,RICHARD RD - WALSALL,2022-12-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
730789,RICHARD RD - WALSALL,2022-12-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
730789,RICHARD RD - WALSALL,2022-12-14T21:20:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-14T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.5
730789,RICHARD RD - WALSALL,2022-12-14T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.84
730789,RICHARD RD - WALSALL,2022-12-14T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
730789,RICHARD RD - WALSALL,2022-12-14T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,-2.06
730789,RICHARD RD - WALSALL,2022-12-14T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,-3.04
730789,RICHARD RD - WALSALL,2022-12-14T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.76
730789,RICHARD RD - WALSALL,2022-12-14T21:10:00.000+00:00,feeder,03,N Current (RMS),A,15.9
730789,RICHARD RD - WALSALL,2022-12-14T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,24.3
730789,RICHARD RD - WALSALL,2022-12-14T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.2
730789,RICHARD RD - WALSALL,2022-12-14T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.8
730789,RICHARD RD - WALSALL,2022-12-14T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
730789,RICHARD RD - WALSALL,2022-12-14T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
730789,RICHARD RD - WALSALL,2022-12-14T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
730789,RICHARD RD - WALSALL,2022-12-14T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.98
730789,RICHARD RD - WALSALL,2022-12-14T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.65
730789,RICHARD RD - WALSALL,2022-12-14T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.67
730789,RICHARD RD - WALSALL,2022-12-14T21:10:00.000+00:00,feeder,02,N Current (RMS),A,13.5
730789,RICHARD RD - WALSALL,2022-12-14T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,30.2
730789,RICHARD RD - WALSALL,2022-12-14T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.8
730789,RICHARD RD - WALSALL,2022-12-14T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.8
730789,RICHARD RD - WALSALL,2022-12-14T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,17.6
730789,RICHARD RD - WALSALL,2022-12-14T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.31
730789,RICHARD RD - WALSALL,2022-12-14T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-16.28
730789,RICHARD RD - WALSALL,2022-12-14T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,-9.02
730789,RICHARD RD - WALSALL,2022-12-14T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,-3.86
730789,RICHARD RD - WALSALL,2022-12-14T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,-4.19
730789,RICHARD RD - WALSALL,2022-12-14T21:10:00.000+00:00,feeder,01,N Current (RMS),A,44.1
730789,RICHARD RD - WALSALL,2022-12-14T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,82.4
730789,RICHARD RD - WALSALL,2022-12-14T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,32.2
730789,RICHARD RD - WALSALL,2022-12-14T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,71.3
730789,RICHARD RD - WALSALL,2022-12-14T21:10:00.000+00:00,transformer,,Temperature,C,4.9
730789,RICHARD RD - WALSALL,2022-12-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
730789,RICHARD RD - WALSALL,2022-12-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
730789,RICHARD RD - WALSALL,2022-12-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
730789,RICHARD RD - WALSALL,2022-12-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
730789,RICHARD RD - WALSALL,2022-12-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
730789,RICHARD RD - WALSALL,2022-12-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
730789,RICHARD RD - WALSALL,2022-12-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.41
730789,RICHARD RD - WALSALL,2022-12-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.24
730789,RICHARD RD - WALSALL,2022-12-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.39
730789,RICHARD RD - WALSALL,2022-12-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.11
730789,RICHARD RD - WALSALL,2022-12-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.26
730789,RICHARD RD - WALSALL,2022-12-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,4.24
730789,RICHARD RD - WALSALL,2022-12-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
730789,RICHARD RD - WALSALL,2022-12-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
730789,RICHARD RD - WALSALL,2022-12-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
730789,RICHARD RD - WALSALL,2022-12-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
730789,RICHARD RD - WALSALL,2022-12-14T21:10:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-14T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.83
730789,RICHARD RD - WALSALL,2022-12-14T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.94
730789,RICHARD RD - WALSALL,2022-12-14T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.08
730789,RICHARD RD - WALSALL,2022-12-14T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,-1.49
730789,RICHARD RD - WALSALL,2022-12-14T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,-3.04
730789,RICHARD RD - WALSALL,2022-12-14T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.34
730789,RICHARD RD - WALSALL,2022-12-14T21:00:00.000+00:00,feeder,03,N Current (RMS),A,11.6
730789,RICHARD RD - WALSALL,2022-12-14T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.5
730789,RICHARD RD - WALSALL,2022-12-14T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,21.3
730789,RICHARD RD - WALSALL,2022-12-14T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.2
730789,RICHARD RD - WALSALL,2022-12-14T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
730789,RICHARD RD - WALSALL,2022-12-14T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
730789,RICHARD RD - WALSALL,2022-12-14T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.05
730789,RICHARD RD - WALSALL,2022-12-14T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.19
730789,RICHARD RD - WALSALL,2022-12-14T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.29
730789,RICHARD RD - WALSALL,2022-12-14T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.83
730789,RICHARD RD - WALSALL,2022-12-14T21:00:00.000+00:00,feeder,02,N Current (RMS),A,13.1
730789,RICHARD RD - WALSALL,2022-12-14T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.7
730789,RICHARD RD - WALSALL,2022-12-14T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.5
730789,RICHARD RD - WALSALL,2022-12-14T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.6
730789,RICHARD RD - WALSALL,2022-12-14T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,13.7
730789,RICHARD RD - WALSALL,2022-12-14T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.21
730789,RICHARD RD - WALSALL,2022-12-14T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-12.34
730789,RICHARD RD - WALSALL,2022-12-14T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,-6.5
730789,RICHARD RD - WALSALL,2022-12-14T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,-3.71
730789,RICHARD RD - WALSALL,2022-12-14T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.52
730789,RICHARD RD - WALSALL,2022-12-14T21:00:00.000+00:00,feeder,01,N Current (RMS),A,28.8
730789,RICHARD RD - WALSALL,2022-12-14T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,64.6
730789,RICHARD RD - WALSALL,2022-12-14T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,31.2
730789,RICHARD RD - WALSALL,2022-12-14T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,55.2
730789,RICHARD RD - WALSALL,2022-12-14T21:00:00.000+00:00,transformer,,Temperature,C,5.0
730789,RICHARD RD - WALSALL,2022-12-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
730789,RICHARD RD - WALSALL,2022-12-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
730789,RICHARD RD - WALSALL,2022-12-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
730789,RICHARD RD - WALSALL,2022-12-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
730789,RICHARD RD - WALSALL,2022-12-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
730789,RICHARD RD - WALSALL,2022-12-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
730789,RICHARD RD - WALSALL,2022-12-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.84
730789,RICHARD RD - WALSALL,2022-12-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.09
730789,RICHARD RD - WALSALL,2022-12-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.31
730789,RICHARD RD - WALSALL,2022-12-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.8
730789,RICHARD RD - WALSALL,2022-12-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.46
730789,RICHARD RD - WALSALL,2022-12-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,10.7
730789,RICHARD RD - WALSALL,2022-12-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
730789,RICHARD RD - WALSALL,2022-12-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
730789,RICHARD RD - WALSALL,2022-12-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
730789,RICHARD RD - WALSALL,2022-12-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
730789,RICHARD RD - WALSALL,2022-12-14T21:00:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-14T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.2
730789,RICHARD RD - WALSALL,2022-12-14T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
730789,RICHARD RD - WALSALL,2022-12-14T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.23
730789,RICHARD RD - WALSALL,2022-12-14T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,-1.99
730789,RICHARD RD - WALSALL,2022-12-14T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,-1.88
730789,RICHARD RD - WALSALL,2022-12-14T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.46
730789,RICHARD RD - WALSALL,2022-12-14T20:50:00.000+00:00,feeder,03,N Current (RMS),A,12.0
730789,RICHARD RD - WALSALL,2022-12-14T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.2
730789,RICHARD RD - WALSALL,2022-12-14T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.6
730789,RICHARD RD - WALSALL,2022-12-14T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.1
730789,RICHARD RD - WALSALL,2022-12-14T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
730789,RICHARD RD - WALSALL,2022-12-14T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.28
730789,RICHARD RD - WALSALL,2022-12-14T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
730789,RICHARD RD - WALSALL,2022-12-14T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.37
730789,RICHARD RD - WALSALL,2022-12-14T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.89
730789,RICHARD RD - WALSALL,2022-12-14T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.95
730789,RICHARD RD - WALSALL,2022-12-14T20:50:00.000+00:00,feeder,02,N Current (RMS),A,13.5
730789,RICHARD RD - WALSALL,2022-12-14T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,32.5
730789,RICHARD RD - WALSALL,2022-12-14T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.7
730789,RICHARD RD - WALSALL,2022-12-14T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,26.0
730789,RICHARD RD - WALSALL,2022-12-14T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,10.17
730789,RICHARD RD - WALSALL,2022-12-14T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.31
730789,RICHARD RD - WALSALL,2022-12-14T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-9.28
730789,RICHARD RD - WALSALL,2022-12-14T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,-4.55
730789,RICHARD RD - WALSALL,2022-12-14T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,-3.85
730789,RICHARD RD - WALSALL,2022-12-14T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,-0.35
730789,RICHARD RD - WALSALL,2022-12-14T20:50:00.000+00:00,feeder,01,N Current (RMS),A,22.7
730789,RICHARD RD - WALSALL,2022-12-14T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,47.2
730789,RICHARD RD - WALSALL,2022-12-14T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,32.5
730789,RICHARD RD - WALSALL,2022-12-14T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,41.2
730789,RICHARD RD - WALSALL,2022-12-14T20:50:00.000+00:00,transformer,,Temperature,C,5.0
730789,RICHARD RD - WALSALL,2022-12-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
730789,RICHARD RD - WALSALL,2022-12-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
730789,RICHARD RD - WALSALL,2022-12-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
730789,RICHARD RD - WALSALL,2022-12-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
730789,RICHARD RD - WALSALL,2022-12-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
730789,RICHARD RD - WALSALL,2022-12-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
730789,RICHARD RD - WALSALL,2022-12-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.08
730789,RICHARD RD - WALSALL,2022-12-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
730789,RICHARD RD - WALSALL,2022-12-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.02
730789,RICHARD RD - WALSALL,2022-12-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,0.83
730789,RICHARD RD - WALSALL,2022-12-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,0.15
730789,RICHARD RD - WALSALL,2022-12-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,9.06
730789,RICHARD RD - WALSALL,2022-12-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
730789,RICHARD RD - WALSALL,2022-12-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
730789,RICHARD RD - WALSALL,2022-12-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
730789,RICHARD RD - WALSALL,2022-12-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
730789,RICHARD RD - WALSALL,2022-12-14T20:50:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-14T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.38
730789,RICHARD RD - WALSALL,2022-12-14T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.01
730789,RICHARD RD - WALSALL,2022-12-14T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.28
730789,RICHARD RD - WALSALL,2022-12-14T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,-1.41
730789,RICHARD RD - WALSALL,2022-12-14T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,-1.82
730789,RICHARD RD - WALSALL,2022-12-14T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.32
730789,RICHARD RD - WALSALL,2022-12-14T20:40:00.000+00:00,feeder,03,N Current (RMS),A,12.4
730789,RICHARD RD - WALSALL,2022-12-14T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,15.7
730789,RICHARD RD - WALSALL,2022-12-14T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.2
730789,RICHARD RD - WALSALL,2022-12-14T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,22.8
730789,RICHARD RD - WALSALL,2022-12-14T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
730789,RICHARD RD - WALSALL,2022-12-14T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.14
730789,RICHARD RD - WALSALL,2022-12-14T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
730789,RICHARD RD - WALSALL,2022-12-14T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.66
730789,RICHARD RD - WALSALL,2022-12-14T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.74
730789,RICHARD RD - WALSALL,2022-12-14T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.28
730789,RICHARD RD - WALSALL,2022-12-14T20:40:00.000+00:00,feeder,02,N Current (RMS),A,13.3
730789,RICHARD RD - WALSALL,2022-12-14T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,28.7
730789,RICHARD RD - WALSALL,2022-12-14T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.5
730789,RICHARD RD - WALSALL,2022-12-14T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,27.2
730789,RICHARD RD - WALSALL,2022-12-14T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,11.76
730789,RICHARD RD - WALSALL,2022-12-14T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.15
730789,RICHARD RD - WALSALL,2022-12-14T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-11.36
730789,RICHARD RD - WALSALL,2022-12-14T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,-5.86
730789,RICHARD RD - WALSALL,2022-12-14T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,-4.25
730789,RICHARD RD - WALSALL,2022-12-14T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,-1.96
730789,RICHARD RD - WALSALL,2022-12-14T20:40:00.000+00:00,feeder,01,N Current (RMS),A,29.1
730789,RICHARD RD - WALSALL,2022-12-14T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,55.3
730789,RICHARD RD - WALSALL,2022-12-14T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,35.9
730789,RICHARD RD - WALSALL,2022-12-14T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,50.0
730789,RICHARD RD - WALSALL,2022-12-14T20:40:00.000+00:00,transformer,,Temperature,C,5.0
730789,RICHARD RD - WALSALL,2022-12-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
730789,RICHARD RD - WALSALL,2022-12-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
730789,RICHARD RD - WALSALL,2022-12-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
730789,RICHARD RD - WALSALL,2022-12-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
730789,RICHARD RD - WALSALL,2022-12-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
730789,RICHARD RD - WALSALL,2022-12-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
730789,RICHARD RD - WALSALL,2022-12-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.82
730789,RICHARD RD - WALSALL,2022-12-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.01
730789,RICHARD RD - WALSALL,2022-12-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.73
730789,RICHARD RD - WALSALL,2022-12-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.61
730789,RICHARD RD - WALSALL,2022-12-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.32
730789,RICHARD RD - WALSALL,2022-12-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,9.65
730789,RICHARD RD - WALSALL,2022-12-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
730789,RICHARD RD - WALSALL,2022-12-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
730789,RICHARD RD - WALSALL,2022-12-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
730789,RICHARD RD - WALSALL,2022-12-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
730789,RICHARD RD - WALSALL,2022-12-14T20:40:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-14T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.28
730789,RICHARD RD - WALSALL,2022-12-14T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.81
730789,RICHARD RD - WALSALL,2022-12-14T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730789,RICHARD RD - WALSALL,2022-12-14T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,-1.31
730789,RICHARD RD - WALSALL,2022-12-14T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,-1.75
730789,RICHARD RD - WALSALL,2022-12-14T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.77
730789,RICHARD RD - WALSALL,2022-12-14T20:30:00.000+00:00,feeder,03,N Current (RMS),A,8.9
730789,RICHARD RD - WALSALL,2022-12-14T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.3
730789,RICHARD RD - WALSALL,2022-12-14T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.2
730789,RICHARD RD - WALSALL,2022-12-14T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.0
730789,RICHARD RD - WALSALL,2022-12-14T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
730789,RICHARD RD - WALSALL,2022-12-14T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
730789,RICHARD RD - WALSALL,2022-12-14T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
730789,RICHARD RD - WALSALL,2022-12-14T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.96
730789,RICHARD RD - WALSALL,2022-12-14T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.58
730789,RICHARD RD - WALSALL,2022-12-14T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.79
730789,RICHARD RD - WALSALL,2022-12-14T20:30:00.000+00:00,feeder,02,N Current (RMS),A,16.9
730789,RICHARD RD - WALSALL,2022-12-14T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.6
730789,RICHARD RD - WALSALL,2022-12-14T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.4
730789,RICHARD RD - WALSALL,2022-12-14T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,34.7
730789,RICHARD RD - WALSALL,2022-12-14T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,13.32
730789,RICHARD RD - WALSALL,2022-12-14T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-8.26
730789,RICHARD RD - WALSALL,2022-12-14T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-13.13
730789,RICHARD RD - WALSALL,2022-12-14T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,-7.09
730789,RICHARD RD - WALSALL,2022-12-14T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,-4.81
730789,RICHARD RD - WALSALL,2022-12-14T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,-1.41
730789,RICHARD RD - WALSALL,2022-12-14T20:30:00.000+00:00,feeder,01,N Current (RMS),A,29.3
730789,RICHARD RD - WALSALL,2022-12-14T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,63.3
730789,RICHARD RD - WALSALL,2022-12-14T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,40.5
730789,RICHARD RD - WALSALL,2022-12-14T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,56.3
730789,RICHARD RD - WALSALL,2022-12-14T20:30:00.000+00:00,transformer,,Temperature,C,5.0
730789,RICHARD RD - WALSALL,2022-12-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
730789,RICHARD RD - WALSALL,2022-12-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
730789,RICHARD RD - WALSALL,2022-12-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
730789,RICHARD RD - WALSALL,2022-12-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
730789,RICHARD RD - WALSALL,2022-12-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
730789,RICHARD RD - WALSALL,2022-12-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
730789,RICHARD RD - WALSALL,2022-12-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.28
730789,RICHARD RD - WALSALL,2022-12-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.16
730789,RICHARD RD - WALSALL,2022-12-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.72
730789,RICHARD RD - WALSALL,2022-12-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.45
730789,RICHARD RD - WALSALL,2022-12-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.97
730789,RICHARD RD - WALSALL,2022-12-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,9.15
730789,RICHARD RD - WALSALL,2022-12-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
730789,RICHARD RD - WALSALL,2022-12-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
730789,RICHARD RD - WALSALL,2022-12-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
730789,RICHARD RD - WALSALL,2022-12-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
730789,RICHARD RD - WALSALL,2022-12-14T20:30:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-14T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.34
730789,RICHARD RD - WALSALL,2022-12-14T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.21
730789,RICHARD RD - WALSALL,2022-12-14T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730789,RICHARD RD - WALSALL,2022-12-14T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,-1.3
730789,RICHARD RD - WALSALL,2022-12-14T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,-2.35
730789,RICHARD RD - WALSALL,2022-12-14T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.79
730789,RICHARD RD - WALSALL,2022-12-14T20:20:00.000+00:00,feeder,03,N Current (RMS),A,11.0
730789,RICHARD RD - WALSALL,2022-12-14T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.0
730789,RICHARD RD - WALSALL,2022-12-14T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.1
730789,RICHARD RD - WALSALL,2022-12-14T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.8
730789,RICHARD RD - WALSALL,2022-12-14T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.23
730789,RICHARD RD - WALSALL,2022-12-14T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.1
730789,RICHARD RD - WALSALL,2022-12-14T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
730789,RICHARD RD - WALSALL,2022-12-14T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.53
730789,RICHARD RD - WALSALL,2022-12-14T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.66
730789,RICHARD RD - WALSALL,2022-12-14T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.24
730789,RICHARD RD - WALSALL,2022-12-14T20:20:00.000+00:00,feeder,02,N Current (RMS),A,14.2
730789,RICHARD RD - WALSALL,2022-12-14T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,27.5
730789,RICHARD RD - WALSALL,2022-12-14T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.7
730789,RICHARD RD - WALSALL,2022-12-14T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,31.3
730789,RICHARD RD - WALSALL,2022-12-14T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,16.47
730789,RICHARD RD - WALSALL,2022-12-14T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-10.9
730789,RICHARD RD - WALSALL,2022-12-14T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-15.78
730789,RICHARD RD - WALSALL,2022-12-14T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,-8.94
730789,RICHARD RD - WALSALL,2022-12-14T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,-6.08
730789,RICHARD RD - WALSALL,2022-12-14T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.9
730789,RICHARD RD - WALSALL,2022-12-14T20:20:00.000+00:00,feeder,01,N Current (RMS),A,35.1
730789,RICHARD RD - WALSALL,2022-12-14T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,79.1
730789,RICHARD RD - WALSALL,2022-12-14T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,52.8
730789,RICHARD RD - WALSALL,2022-12-14T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,70.2
730789,RICHARD RD - WALSALL,2022-12-14T20:20:00.000+00:00,transformer,,Temperature,C,4.9
730789,RICHARD RD - WALSALL,2022-12-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
730789,RICHARD RD - WALSALL,2022-12-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
730789,RICHARD RD - WALSALL,2022-12-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
730789,RICHARD RD - WALSALL,2022-12-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
730789,RICHARD RD - WALSALL,2022-12-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
730789,RICHARD RD - WALSALL,2022-12-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
730789,RICHARD RD - WALSALL,2022-12-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.58
730789,RICHARD RD - WALSALL,2022-12-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.21
730789,RICHARD RD - WALSALL,2022-12-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.67
730789,RICHARD RD - WALSALL,2022-12-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.71
730789,RICHARD RD - WALSALL,2022-12-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.77
730789,RICHARD RD - WALSALL,2022-12-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,10.12
730789,RICHARD RD - WALSALL,2022-12-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,42.3
730789,RICHARD RD - WALSALL,2022-12-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
730789,RICHARD RD - WALSALL,2022-12-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
730789,RICHARD RD - WALSALL,2022-12-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
730789,RICHARD RD - WALSALL,2022-12-14T20:20:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-14T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.79
730789,RICHARD RD - WALSALL,2022-12-14T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.97
730789,RICHARD RD - WALSALL,2022-12-14T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
730789,RICHARD RD - WALSALL,2022-12-14T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,-2.59
730789,RICHARD RD - WALSALL,2022-12-14T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,-2.03
730789,RICHARD RD - WALSALL,2022-12-14T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.01
730789,RICHARD RD - WALSALL,2022-12-14T20:10:00.000+00:00,feeder,03,N Current (RMS),A,13.2
730789,RICHARD RD - WALSALL,2022-12-14T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.2
730789,RICHARD RD - WALSALL,2022-12-14T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.5
730789,RICHARD RD - WALSALL,2022-12-14T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.0
730789,RICHARD RD - WALSALL,2022-12-14T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
730789,RICHARD RD - WALSALL,2022-12-14T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
730789,RICHARD RD - WALSALL,2022-12-14T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
730789,RICHARD RD - WALSALL,2022-12-14T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.8
730789,RICHARD RD - WALSALL,2022-12-14T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.45
730789,RICHARD RD - WALSALL,2022-12-14T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.97
730789,RICHARD RD - WALSALL,2022-12-14T20:10:00.000+00:00,feeder,02,N Current (RMS),A,14.7
730789,RICHARD RD - WALSALL,2022-12-14T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.4
730789,RICHARD RD - WALSALL,2022-12-14T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.1
730789,RICHARD RD - WALSALL,2022-12-14T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,30.1
730789,RICHARD RD - WALSALL,2022-12-14T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,23.33
730789,RICHARD RD - WALSALL,2022-12-14T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-14.29
730789,RICHARD RD - WALSALL,2022-12-14T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-21.59
730789,RICHARD RD - WALSALL,2022-12-14T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,-12.37
730789,RICHARD RD - WALSALL,2022-12-14T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,-7.77
730789,RICHARD RD - WALSALL,2022-12-14T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.42
730789,RICHARD RD - WALSALL,2022-12-14T20:10:00.000+00:00,feeder,01,N Current (RMS),A,34.3
730789,RICHARD RD - WALSALL,2022-12-14T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,107.4
730789,RICHARD RD - WALSALL,2022-12-14T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,66.9
730789,RICHARD RD - WALSALL,2022-12-14T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,90.0
730789,RICHARD RD - WALSALL,2022-12-14T20:10:00.000+00:00,transformer,,Temperature,C,4.9
730789,RICHARD RD - WALSALL,2022-12-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
730789,RICHARD RD - WALSALL,2022-12-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
730789,RICHARD RD - WALSALL,2022-12-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
730789,RICHARD RD - WALSALL,2022-12-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
730789,RICHARD RD - WALSALL,2022-12-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
730789,RICHARD RD - WALSALL,2022-12-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
730789,RICHARD RD - WALSALL,2022-12-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.67
730789,RICHARD RD - WALSALL,2022-12-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.2
730789,RICHARD RD - WALSALL,2022-12-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.73
730789,RICHARD RD - WALSALL,2022-12-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.15
730789,RICHARD RD - WALSALL,2022-12-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.35
730789,RICHARD RD - WALSALL,2022-12-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,14.4
730789,RICHARD RD - WALSALL,2022-12-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
730789,RICHARD RD - WALSALL,2022-12-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
730789,RICHARD RD - WALSALL,2022-12-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
730789,RICHARD RD - WALSALL,2022-12-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
730789,RICHARD RD - WALSALL,2022-12-14T20:10:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-14T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.84
730789,RICHARD RD - WALSALL,2022-12-14T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.6
730789,RICHARD RD - WALSALL,2022-12-14T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.18
730789,RICHARD RD - WALSALL,2022-12-14T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,-1.77
730789,RICHARD RD - WALSALL,2022-12-14T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,-1.81
730789,RICHARD RD - WALSALL,2022-12-14T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.91
730789,RICHARD RD - WALSALL,2022-12-14T20:00:00.000+00:00,feeder,03,N Current (RMS),A,14.4
730789,RICHARD RD - WALSALL,2022-12-14T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.2
730789,RICHARD RD - WALSALL,2022-12-14T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.8
730789,RICHARD RD - WALSALL,2022-12-14T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.8
730789,RICHARD RD - WALSALL,2022-12-14T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
730789,RICHARD RD - WALSALL,2022-12-14T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
730789,RICHARD RD - WALSALL,2022-12-14T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.05
730789,RICHARD RD - WALSALL,2022-12-14T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.29
730789,RICHARD RD - WALSALL,2022-12-14T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.86
