Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730789,RICHARD RD - WALSALL,2022-12-14T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.06
730789,RICHARD RD - WALSALL,2022-12-14T20:00:00.000+00:00,feeder,02,N Current (RMS),A,14.5
730789,RICHARD RD - WALSALL,2022-12-14T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.4
730789,RICHARD RD - WALSALL,2022-12-14T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.4
730789,RICHARD RD - WALSALL,2022-12-14T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,30.2
730789,RICHARD RD - WALSALL,2022-12-14T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,17.61
730789,RICHARD RD - WALSALL,2022-12-14T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-12.4
730789,RICHARD RD - WALSALL,2022-12-14T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-15.3
730789,RICHARD RD - WALSALL,2022-12-14T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,-8.46
730789,RICHARD RD - WALSALL,2022-12-14T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,-6.57
730789,RICHARD RD - WALSALL,2022-12-14T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.21
730789,RICHARD RD - WALSALL,2022-12-14T20:00:00.000+00:00,feeder,01,N Current (RMS),A,28.3
730789,RICHARD RD - WALSALL,2022-12-14T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,83.1
730789,RICHARD RD - WALSALL,2022-12-14T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,58.7
730789,RICHARD RD - WALSALL,2022-12-14T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,70.6
730789,RICHARD RD - WALSALL,2022-12-14T20:00:00.000+00:00,transformer,,Temperature,C,4.9
730789,RICHARD RD - WALSALL,2022-12-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
730789,RICHARD RD - WALSALL,2022-12-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
730789,RICHARD RD - WALSALL,2022-12-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
730789,RICHARD RD - WALSALL,2022-12-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
730789,RICHARD RD - WALSALL,2022-12-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
730789,RICHARD RD - WALSALL,2022-12-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
730789,RICHARD RD - WALSALL,2022-12-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.99
730789,RICHARD RD - WALSALL,2022-12-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.0
730789,RICHARD RD - WALSALL,2022-12-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.16
730789,RICHARD RD - WALSALL,2022-12-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.93
730789,RICHARD RD - WALSALL,2022-12-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.52
730789,RICHARD RD - WALSALL,2022-12-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,18.17
730789,RICHARD RD - WALSALL,2022-12-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,47.1
730789,RICHARD RD - WALSALL,2022-12-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
730789,RICHARD RD - WALSALL,2022-12-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
730789,RICHARD RD - WALSALL,2022-12-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
730789,RICHARD RD - WALSALL,2022-12-14T20:00:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-14T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.64
730789,RICHARD RD - WALSALL,2022-12-14T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.84
730789,RICHARD RD - WALSALL,2022-12-14T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.13
730789,RICHARD RD - WALSALL,2022-12-14T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,-1.57
730789,RICHARD RD - WALSALL,2022-12-14T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,-1.97
730789,RICHARD RD - WALSALL,2022-12-14T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.13
730789,RICHARD RD - WALSALL,2022-12-14T19:50:00.000+00:00,feeder,03,N Current (RMS),A,10.6
730789,RICHARD RD - WALSALL,2022-12-14T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.6
730789,RICHARD RD - WALSALL,2022-12-14T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.1
730789,RICHARD RD - WALSALL,2022-12-14T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.8
730789,RICHARD RD - WALSALL,2022-12-14T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
730789,RICHARD RD - WALSALL,2022-12-14T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
730789,RICHARD RD - WALSALL,2022-12-14T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
730789,RICHARD RD - WALSALL,2022-12-14T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.05
730789,RICHARD RD - WALSALL,2022-12-14T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.6
730789,RICHARD RD - WALSALL,2022-12-14T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.16
730789,RICHARD RD - WALSALL,2022-12-14T19:50:00.000+00:00,feeder,02,N Current (RMS),A,16.2
730789,RICHARD RD - WALSALL,2022-12-14T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,34.0
730789,RICHARD RD - WALSALL,2022-12-14T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.5
730789,RICHARD RD - WALSALL,2022-12-14T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,34.3
730789,RICHARD RD - WALSALL,2022-12-14T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,15.23
730789,RICHARD RD - WALSALL,2022-12-14T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-10.47
730789,RICHARD RD - WALSALL,2022-12-14T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-12.72
730789,RICHARD RD - WALSALL,2022-12-14T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,-6.96
730789,RICHARD RD - WALSALL,2022-12-14T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,-5.57
730789,RICHARD RD - WALSALL,2022-12-14T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.13
730789,RICHARD RD - WALSALL,2022-12-14T19:50:00.000+00:00,feeder,01,N Current (RMS),A,30.9
730789,RICHARD RD - WALSALL,2022-12-14T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,68.9
730789,RICHARD RD - WALSALL,2022-12-14T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,50.5
730789,RICHARD RD - WALSALL,2022-12-14T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,59.7
730789,RICHARD RD - WALSALL,2022-12-14T19:50:00.000+00:00,transformer,,Temperature,C,4.9
730789,RICHARD RD - WALSALL,2022-12-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
730789,RICHARD RD - WALSALL,2022-12-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
730789,RICHARD RD - WALSALL,2022-12-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
730789,RICHARD RD - WALSALL,2022-12-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
730789,RICHARD RD - WALSALL,2022-12-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
730789,RICHARD RD - WALSALL,2022-12-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
730789,RICHARD RD - WALSALL,2022-12-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.41
730789,RICHARD RD - WALSALL,2022-12-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.36
730789,RICHARD RD - WALSALL,2022-12-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.51
730789,RICHARD RD - WALSALL,2022-12-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.47
730789,RICHARD RD - WALSALL,2022-12-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.94
730789,RICHARD RD - WALSALL,2022-12-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,15.42
730789,RICHARD RD - WALSALL,2022-12-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
730789,RICHARD RD - WALSALL,2022-12-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
730789,RICHARD RD - WALSALL,2022-12-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
730789,RICHARD RD - WALSALL,2022-12-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
730789,RICHARD RD - WALSALL,2022-12-14T19:50:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-14T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.31
730789,RICHARD RD - WALSALL,2022-12-14T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.02
730789,RICHARD RD - WALSALL,2022-12-14T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730789,RICHARD RD - WALSALL,2022-12-14T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,-1.34
730789,RICHARD RD - WALSALL,2022-12-14T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,-2.01
730789,RICHARD RD - WALSALL,2022-12-14T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.22
730789,RICHARD RD - WALSALL,2022-12-14T19:40:00.000+00:00,feeder,03,N Current (RMS),A,15.9
730789,RICHARD RD - WALSALL,2022-12-14T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,15.1
730789,RICHARD RD - WALSALL,2022-12-14T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.1
730789,RICHARD RD - WALSALL,2022-12-14T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,23.7
730789,RICHARD RD - WALSALL,2022-12-14T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
730789,RICHARD RD - WALSALL,2022-12-14T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
730789,RICHARD RD - WALSALL,2022-12-14T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
730789,RICHARD RD - WALSALL,2022-12-14T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.23
730789,RICHARD RD - WALSALL,2022-12-14T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.53
730789,RICHARD RD - WALSALL,2022-12-14T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.34
730789,RICHARD RD - WALSALL,2022-12-14T19:40:00.000+00:00,feeder,02,N Current (RMS),A,22.2
730789,RICHARD RD - WALSALL,2022-12-14T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,42.2
730789,RICHARD RD - WALSALL,2022-12-14T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.9
730789,RICHARD RD - WALSALL,2022-12-14T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,46.9
730789,RICHARD RD - WALSALL,2022-12-14T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,15.28
730789,RICHARD RD - WALSALL,2022-12-14T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.66
730789,RICHARD RD - WALSALL,2022-12-14T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-13.38
730789,RICHARD RD - WALSALL,2022-12-14T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,-7.19
730789,RICHARD RD - WALSALL,2022-12-14T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,-4.13
730789,RICHARD RD - WALSALL,2022-12-14T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,-3.14
730789,RICHARD RD - WALSALL,2022-12-14T19:40:00.000+00:00,feeder,01,N Current (RMS),A,34.4
730789,RICHARD RD - WALSALL,2022-12-14T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,69.0
730789,RICHARD RD - WALSALL,2022-12-14T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,36.8
730789,RICHARD RD - WALSALL,2022-12-14T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,58.1
730789,RICHARD RD - WALSALL,2022-12-14T19:40:00.000+00:00,transformer,,Temperature,C,4.9
730789,RICHARD RD - WALSALL,2022-12-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
730789,RICHARD RD - WALSALL,2022-12-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
730789,RICHARD RD - WALSALL,2022-12-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
730789,RICHARD RD - WALSALL,2022-12-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
730789,RICHARD RD - WALSALL,2022-12-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
730789,RICHARD RD - WALSALL,2022-12-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
730789,RICHARD RD - WALSALL,2022-12-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.11
730789,RICHARD RD - WALSALL,2022-12-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.92
730789,RICHARD RD - WALSALL,2022-12-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.13
730789,RICHARD RD - WALSALL,2022-12-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,1.7
730789,RICHARD RD - WALSALL,2022-12-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.61
730789,RICHARD RD - WALSALL,2022-12-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,13.41
730789,RICHARD RD - WALSALL,2022-12-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,39.1
730789,RICHARD RD - WALSALL,2022-12-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
730789,RICHARD RD - WALSALL,2022-12-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
730789,RICHARD RD - WALSALL,2022-12-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
730789,RICHARD RD - WALSALL,2022-12-14T19:40:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-14T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.3
730789,RICHARD RD - WALSALL,2022-12-14T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.87
730789,RICHARD RD - WALSALL,2022-12-14T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
730789,RICHARD RD - WALSALL,2022-12-14T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,-1.44
730789,RICHARD RD - WALSALL,2022-12-14T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,-1.89
730789,RICHARD RD - WALSALL,2022-12-14T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.98
730789,RICHARD RD - WALSALL,2022-12-14T19:30:00.000+00:00,feeder,03,N Current (RMS),A,10.2
730789,RICHARD RD - WALSALL,2022-12-14T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.3
730789,RICHARD RD - WALSALL,2022-12-14T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.9
730789,RICHARD RD - WALSALL,2022-12-14T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.0
730789,RICHARD RD - WALSALL,2022-12-14T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
730789,RICHARD RD - WALSALL,2022-12-14T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.1
730789,RICHARD RD - WALSALL,2022-12-14T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
730789,RICHARD RD - WALSALL,2022-12-14T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.68
730789,RICHARD RD - WALSALL,2022-12-14T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.99
730789,RICHARD RD - WALSALL,2022-12-14T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.29
730789,RICHARD RD - WALSALL,2022-12-14T19:30:00.000+00:00,feeder,02,N Current (RMS),A,14.4
730789,RICHARD RD - WALSALL,2022-12-14T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,36.5
730789,RICHARD RD - WALSALL,2022-12-14T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.7
730789,RICHARD RD - WALSALL,2022-12-14T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,35.3
730789,RICHARD RD - WALSALL,2022-12-14T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,14.69
730789,RICHARD RD - WALSALL,2022-12-14T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-8.32
730789,RICHARD RD - WALSALL,2022-12-14T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-13.05
730789,RICHARD RD - WALSALL,2022-12-14T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,-6.78
730789,RICHARD RD - WALSALL,2022-12-14T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,-4.53
730789,RICHARD RD - WALSALL,2022-12-14T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,-2.0
730789,RICHARD RD - WALSALL,2022-12-14T19:30:00.000+00:00,feeder,01,N Current (RMS),A,30.8
730789,RICHARD RD - WALSALL,2022-12-14T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,66.4
730789,RICHARD RD - WALSALL,2022-12-14T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,39.9
730789,RICHARD RD - WALSALL,2022-12-14T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,55.8
730789,RICHARD RD - WALSALL,2022-12-14T19:30:00.000+00:00,transformer,,Temperature,C,4.8
730789,RICHARD RD - WALSALL,2022-12-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
730789,RICHARD RD - WALSALL,2022-12-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
730789,RICHARD RD - WALSALL,2022-12-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
730789,RICHARD RD - WALSALL,2022-12-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
730789,RICHARD RD - WALSALL,2022-12-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
730789,RICHARD RD - WALSALL,2022-12-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
730789,RICHARD RD - WALSALL,2022-12-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.44
730789,RICHARD RD - WALSALL,2022-12-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.29
730789,RICHARD RD - WALSALL,2022-12-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.84
730789,RICHARD RD - WALSALL,2022-12-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,0.46
730789,RICHARD RD - WALSALL,2022-12-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.43
730789,RICHARD RD - WALSALL,2022-12-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,10.27
730789,RICHARD RD - WALSALL,2022-12-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
730789,RICHARD RD - WALSALL,2022-12-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
730789,RICHARD RD - WALSALL,2022-12-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
730789,RICHARD RD - WALSALL,2022-12-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
730789,RICHARD RD - WALSALL,2022-12-14T19:30:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-14T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.43
730789,RICHARD RD - WALSALL,2022-12-14T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.07
730789,RICHARD RD - WALSALL,2022-12-14T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
730789,RICHARD RD - WALSALL,2022-12-14T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,-1.55
730789,RICHARD RD - WALSALL,2022-12-14T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,-1.91
730789,RICHARD RD - WALSALL,2022-12-14T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.13
730789,RICHARD RD - WALSALL,2022-12-14T19:20:00.000+00:00,feeder,03,N Current (RMS),A,14.9
730789,RICHARD RD - WALSALL,2022-12-14T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.0
730789,RICHARD RD - WALSALL,2022-12-14T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.5
730789,RICHARD RD - WALSALL,2022-12-14T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.8
730789,RICHARD RD - WALSALL,2022-12-14T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
730789,RICHARD RD - WALSALL,2022-12-14T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.13
730789,RICHARD RD - WALSALL,2022-12-14T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
730789,RICHARD RD - WALSALL,2022-12-14T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.38
730789,RICHARD RD - WALSALL,2022-12-14T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.52
730789,RICHARD RD - WALSALL,2022-12-14T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.56
730789,RICHARD RD - WALSALL,2022-12-14T19:20:00.000+00:00,feeder,02,N Current (RMS),A,17.9
730789,RICHARD RD - WALSALL,2022-12-14T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,43.6
730789,RICHARD RD - WALSALL,2022-12-14T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,31.4
730789,RICHARD RD - WALSALL,2022-12-14T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,33.0
730789,RICHARD RD - WALSALL,2022-12-14T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,15.25
730789,RICHARD RD - WALSALL,2022-12-14T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-8.92
730789,RICHARD RD - WALSALL,2022-12-14T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-13.55
730789,RICHARD RD - WALSALL,2022-12-14T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,-6.88
730789,RICHARD RD - WALSALL,2022-12-14T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,-4.84
730789,RICHARD RD - WALSALL,2022-12-14T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,-1.01
730789,RICHARD RD - WALSALL,2022-12-14T19:20:00.000+00:00,feeder,01,N Current (RMS),A,30.2
730789,RICHARD RD - WALSALL,2022-12-14T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,69.5
730789,RICHARD RD - WALSALL,2022-12-14T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,42.2
730789,RICHARD RD - WALSALL,2022-12-14T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,58.1
730789,RICHARD RD - WALSALL,2022-12-14T19:20:00.000+00:00,transformer,,Temperature,C,4.8
730789,RICHARD RD - WALSALL,2022-12-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
730789,RICHARD RD - WALSALL,2022-12-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
730789,RICHARD RD - WALSALL,2022-12-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
730789,RICHARD RD - WALSALL,2022-12-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
730789,RICHARD RD - WALSALL,2022-12-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
730789,RICHARD RD - WALSALL,2022-12-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
730789,RICHARD RD - WALSALL,2022-12-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.55
730789,RICHARD RD - WALSALL,2022-12-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.12
730789,RICHARD RD - WALSALL,2022-12-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.98
730789,RICHARD RD - WALSALL,2022-12-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,1.94
730789,RICHARD RD - WALSALL,2022-12-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,0.77
730789,RICHARD RD - WALSALL,2022-12-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,12.69
730789,RICHARD RD - WALSALL,2022-12-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,42.3
730789,RICHARD RD - WALSALL,2022-12-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
730789,RICHARD RD - WALSALL,2022-12-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
730789,RICHARD RD - WALSALL,2022-12-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
730789,RICHARD RD - WALSALL,2022-12-14T19:20:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-14T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.53
730789,RICHARD RD - WALSALL,2022-12-14T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-10.38
730789,RICHARD RD - WALSALL,2022-12-14T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.26
730789,RICHARD RD - WALSALL,2022-12-14T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,-1.04
730789,RICHARD RD - WALSALL,2022-12-14T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,-6.66
730789,RICHARD RD - WALSALL,2022-12-14T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.59
730789,RICHARD RD - WALSALL,2022-12-14T19:10:00.000+00:00,feeder,03,N Current (RMS),A,38.4
730789,RICHARD RD - WALSALL,2022-12-14T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.2
730789,RICHARD RD - WALSALL,2022-12-14T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,52.9
730789,RICHARD RD - WALSALL,2022-12-14T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,19.6
730789,RICHARD RD - WALSALL,2022-12-14T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
730789,RICHARD RD - WALSALL,2022-12-14T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.13
730789,RICHARD RD - WALSALL,2022-12-14T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
730789,RICHARD RD - WALSALL,2022-12-14T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.8
730789,RICHARD RD - WALSALL,2022-12-14T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.07
730789,RICHARD RD - WALSALL,2022-12-14T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.41
730789,RICHARD RD - WALSALL,2022-12-14T19:10:00.000+00:00,feeder,02,N Current (RMS),A,19.5
730789,RICHARD RD - WALSALL,2022-12-14T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,49.1
730789,RICHARD RD - WALSALL,2022-12-14T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.1
730789,RICHARD RD - WALSALL,2022-12-14T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,31.3
730789,RICHARD RD - WALSALL,2022-12-14T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,16.65
730789,RICHARD RD - WALSALL,2022-12-14T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-12.09
730789,RICHARD RD - WALSALL,2022-12-14T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-15.54
730789,RICHARD RD - WALSALL,2022-12-14T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,-7.86
730789,RICHARD RD - WALSALL,2022-12-14T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,-6.78
730789,RICHARD RD - WALSALL,2022-12-14T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,-1.5
730789,RICHARD RD - WALSALL,2022-12-14T19:10:00.000+00:00,feeder,01,N Current (RMS),A,33.7
730789,RICHARD RD - WALSALL,2022-12-14T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,76.8
730789,RICHARD RD - WALSALL,2022-12-14T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,57.2
730789,RICHARD RD - WALSALL,2022-12-14T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,66.3
730789,RICHARD RD - WALSALL,2022-12-14T19:10:00.000+00:00,transformer,,Temperature,C,4.7
730789,RICHARD RD - WALSALL,2022-12-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
730789,RICHARD RD - WALSALL,2022-12-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
730789,RICHARD RD - WALSALL,2022-12-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
730789,RICHARD RD - WALSALL,2022-12-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
730789,RICHARD RD - WALSALL,2022-12-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
730789,RICHARD RD - WALSALL,2022-12-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
730789,RICHARD RD - WALSALL,2022-12-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.15
730789,RICHARD RD - WALSALL,2022-12-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.6
730789,RICHARD RD - WALSALL,2022-12-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.04
730789,RICHARD RD - WALSALL,2022-12-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,2.9
730789,RICHARD RD - WALSALL,2022-12-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-7.37
730789,RICHARD RD - WALSALL,2022-12-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,10.51
730789,RICHARD RD - WALSALL,2022-12-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
730789,RICHARD RD - WALSALL,2022-12-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
730789,RICHARD RD - WALSALL,2022-12-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
730789,RICHARD RD - WALSALL,2022-12-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
730789,RICHARD RD - WALSALL,2022-12-14T19:10:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-14T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.66
730789,RICHARD RD - WALSALL,2022-12-14T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.13
730789,RICHARD RD - WALSALL,2022-12-14T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.18
730789,RICHARD RD - WALSALL,2022-12-14T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,-1.49
730789,RICHARD RD - WALSALL,2022-12-14T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,-2.66
730789,RICHARD RD - WALSALL,2022-12-14T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.63
730789,RICHARD RD - WALSALL,2022-12-14T19:00:00.000+00:00,feeder,03,N Current (RMS),A,17.8
730789,RICHARD RD - WALSALL,2022-12-14T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.0
730789,RICHARD RD - WALSALL,2022-12-14T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,22.5
730789,RICHARD RD - WALSALL,2022-12-14T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.0
730789,RICHARD RD - WALSALL,2022-12-14T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
730789,RICHARD RD - WALSALL,2022-12-14T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
730789,RICHARD RD - WALSALL,2022-12-14T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.18
730789,RICHARD RD - WALSALL,2022-12-14T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.39
730789,RICHARD RD - WALSALL,2022-12-14T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.26
730789,RICHARD RD - WALSALL,2022-12-14T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.75
730789,RICHARD RD - WALSALL,2022-12-14T19:00:00.000+00:00,feeder,02,N Current (RMS),A,24.8
730789,RICHARD RD - WALSALL,2022-12-14T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,55.0
730789,RICHARD RD - WALSALL,2022-12-14T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.3
730789,RICHARD RD - WALSALL,2022-12-14T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,45.6
730789,RICHARD RD - WALSALL,2022-12-14T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,13.89
730789,RICHARD RD - WALSALL,2022-12-14T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-12.18
730789,RICHARD RD - WALSALL,2022-12-14T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-12.63
730789,RICHARD RD - WALSALL,2022-12-14T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,-5.95
730789,RICHARD RD - WALSALL,2022-12-14T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,-6.69
730789,RICHARD RD - WALSALL,2022-12-14T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.66
730789,RICHARD RD - WALSALL,2022-12-14T19:00:00.000+00:00,feeder,01,N Current (RMS),A,27.9
730789,RICHARD RD - WALSALL,2022-12-14T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,62.6
730789,RICHARD RD - WALSALL,2022-12-14T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,57.1
730789,RICHARD RD - WALSALL,2022-12-14T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,54.2
730789,RICHARD RD - WALSALL,2022-12-14T19:00:00.000+00:00,transformer,,Temperature,C,4.6
730789,RICHARD RD - WALSALL,2022-12-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
730789,RICHARD RD - WALSALL,2022-12-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
730789,RICHARD RD - WALSALL,2022-12-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
730789,RICHARD RD - WALSALL,2022-12-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
730789,RICHARD RD - WALSALL,2022-12-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
730789,RICHARD RD - WALSALL,2022-12-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
730789,RICHARD RD - WALSALL,2022-12-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.52
730789,RICHARD RD - WALSALL,2022-12-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.25
730789,RICHARD RD - WALSALL,2022-12-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.63
730789,RICHARD RD - WALSALL,2022-12-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,5.95
730789,RICHARD RD - WALSALL,2022-12-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.09
730789,RICHARD RD - WALSALL,2022-12-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,14.72
730789,RICHARD RD - WALSALL,2022-12-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
730789,RICHARD RD - WALSALL,2022-12-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
730789,RICHARD RD - WALSALL,2022-12-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
730789,RICHARD RD - WALSALL,2022-12-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
730789,RICHARD RD - WALSALL,2022-12-14T19:00:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-14T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.11
730789,RICHARD RD - WALSALL,2022-12-14T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.44
730789,RICHARD RD - WALSALL,2022-12-14T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
730789,RICHARD RD - WALSALL,2022-12-14T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,-1.39
730789,RICHARD RD - WALSALL,2022-12-14T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,-2.34
730789,RICHARD RD - WALSALL,2022-12-14T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.1
730789,RICHARD RD - WALSALL,2022-12-14T18:50:00.000+00:00,feeder,03,N Current (RMS),A,16.0
730789,RICHARD RD - WALSALL,2022-12-14T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.6
730789,RICHARD RD - WALSALL,2022-12-14T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.3
730789,RICHARD RD - WALSALL,2022-12-14T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,22.7
730789,RICHARD RD - WALSALL,2022-12-14T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.21
730789,RICHARD RD - WALSALL,2022-12-14T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
730789,RICHARD RD - WALSALL,2022-12-14T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
730789,RICHARD RD - WALSALL,2022-12-14T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.31
730789,RICHARD RD - WALSALL,2022-12-14T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.44
730789,RICHARD RD - WALSALL,2022-12-14T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.26
730789,RICHARD RD - WALSALL,2022-12-14T18:50:00.000+00:00,feeder,02,N Current (RMS),A,21.7
730789,RICHARD RD - WALSALL,2022-12-14T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,51.0
730789,RICHARD RD - WALSALL,2022-12-14T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.5
730789,RICHARD RD - WALSALL,2022-12-14T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,35.1
730789,RICHARD RD - WALSALL,2022-12-14T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,13.07
730789,RICHARD RD - WALSALL,2022-12-14T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-12.06
730789,RICHARD RD - WALSALL,2022-12-14T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-12.05
730789,RICHARD RD - WALSALL,2022-12-14T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,-5.62
730789,RICHARD RD - WALSALL,2022-12-14T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,-6.59
730789,RICHARD RD - WALSALL,2022-12-14T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,-1.25
730789,RICHARD RD - WALSALL,2022-12-14T18:50:00.000+00:00,feeder,01,N Current (RMS),A,30.0
730789,RICHARD RD - WALSALL,2022-12-14T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,59.3
730789,RICHARD RD - WALSALL,2022-12-14T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,57.2
730789,RICHARD RD - WALSALL,2022-12-14T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,52.1
730789,RICHARD RD - WALSALL,2022-12-14T18:50:00.000+00:00,transformer,,Temperature,C,4.5
730789,RICHARD RD - WALSALL,2022-12-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
730789,RICHARD RD - WALSALL,2022-12-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
730789,RICHARD RD - WALSALL,2022-12-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
730789,RICHARD RD - WALSALL,2022-12-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
730789,RICHARD RD - WALSALL,2022-12-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
730789,RICHARD RD - WALSALL,2022-12-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
730789,RICHARD RD - WALSALL,2022-12-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.97
730789,RICHARD RD - WALSALL,2022-12-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.45
730789,RICHARD RD - WALSALL,2022-12-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.13
730789,RICHARD RD - WALSALL,2022-12-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,5.29
730789,RICHARD RD - WALSALL,2022-12-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.49
730789,RICHARD RD - WALSALL,2022-12-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,12.11
730789,RICHARD RD - WALSALL,2022-12-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
730789,RICHARD RD - WALSALL,2022-12-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
730789,RICHARD RD - WALSALL,2022-12-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
730789,RICHARD RD - WALSALL,2022-12-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
730789,RICHARD RD - WALSALL,2022-12-14T18:50:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-14T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,5.17
730789,RICHARD RD - WALSALL,2022-12-14T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
730789,RICHARD RD - WALSALL,2022-12-14T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
730789,RICHARD RD - WALSALL,2022-12-14T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,-2.96
730789,RICHARD RD - WALSALL,2022-12-14T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,-1.51
730789,RICHARD RD - WALSALL,2022-12-14T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.57
730789,RICHARD RD - WALSALL,2022-12-14T18:40:00.000+00:00,feeder,03,N Current (RMS),A,20.1
730789,RICHARD RD - WALSALL,2022-12-14T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,26.4
730789,RICHARD RD - WALSALL,2022-12-14T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,7.7
730789,RICHARD RD - WALSALL,2022-12-14T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,23.8
730789,RICHARD RD - WALSALL,2022-12-14T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
730789,RICHARD RD - WALSALL,2022-12-14T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.21
730789,RICHARD RD - WALSALL,2022-12-14T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.29
730789,RICHARD RD - WALSALL,2022-12-14T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.41
730789,RICHARD RD - WALSALL,2022-12-14T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.41
730789,RICHARD RD - WALSALL,2022-12-14T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.01
730789,RICHARD RD - WALSALL,2022-12-14T18:40:00.000+00:00,feeder,02,N Current (RMS),A,20.2
730789,RICHARD RD - WALSALL,2022-12-14T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,51.7
730789,RICHARD RD - WALSALL,2022-12-14T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.2
730789,RICHARD RD - WALSALL,2022-12-14T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,42.4
730789,RICHARD RD - WALSALL,2022-12-14T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,12.92
730789,RICHARD RD - WALSALL,2022-12-14T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-11.28
730789,RICHARD RD - WALSALL,2022-12-14T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-12.13
730789,RICHARD RD - WALSALL,2022-12-14T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,-6.03
730789,RICHARD RD - WALSALL,2022-12-14T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,-6.31
730789,RICHARD RD - WALSALL,2022-12-14T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.57
730789,RICHARD RD - WALSALL,2022-12-14T18:40:00.000+00:00,feeder,01,N Current (RMS),A,24.9
730789,RICHARD RD - WALSALL,2022-12-14T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,60.1
730789,RICHARD RD - WALSALL,2022-12-14T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,53.8
730789,RICHARD RD - WALSALL,2022-12-14T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,53.5
730789,RICHARD RD - WALSALL,2022-12-14T18:40:00.000+00:00,transformer,,Temperature,C,4.5
730789,RICHARD RD - WALSALL,2022-12-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
730789,RICHARD RD - WALSALL,2022-12-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
730789,RICHARD RD - WALSALL,2022-12-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
730789,RICHARD RD - WALSALL,2022-12-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
730789,RICHARD RD - WALSALL,2022-12-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
730789,RICHARD RD - WALSALL,2022-12-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
730789,RICHARD RD - WALSALL,2022-12-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.0
730789,RICHARD RD - WALSALL,2022-12-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.94
730789,RICHARD RD - WALSALL,2022-12-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.55
730789,RICHARD RD - WALSALL,2022-12-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,3.42
730789,RICHARD RD - WALSALL,2022-12-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.42
730789,RICHARD RD - WALSALL,2022-12-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,16.14
730789,RICHARD RD - WALSALL,2022-12-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,39.3
730789,RICHARD RD - WALSALL,2022-12-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
730789,RICHARD RD - WALSALL,2022-12-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
730789,RICHARD RD - WALSALL,2022-12-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
730789,RICHARD RD - WALSALL,2022-12-14T18:40:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-14T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,6.42
730789,RICHARD RD - WALSALL,2022-12-14T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
730789,RICHARD RD - WALSALL,2022-12-14T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
730789,RICHARD RD - WALSALL,2022-12-14T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,-3.39
730789,RICHARD RD - WALSALL,2022-12-14T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,-1.41
730789,RICHARD RD - WALSALL,2022-12-14T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.2
730789,RICHARD RD - WALSALL,2022-12-14T18:30:00.000+00:00,feeder,03,N Current (RMS),A,20.0
730789,RICHARD RD - WALSALL,2022-12-14T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,30.4
730789,RICHARD RD - WALSALL,2022-12-14T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,7.7
730789,RICHARD RD - WALSALL,2022-12-14T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.0
730789,RICHARD RD - WALSALL,2022-12-14T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
730789,RICHARD RD - WALSALL,2022-12-14T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.51
730789,RICHARD RD - WALSALL,2022-12-14T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
730789,RICHARD RD - WALSALL,2022-12-14T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.07
730789,RICHARD RD - WALSALL,2022-12-14T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.91
730789,RICHARD RD - WALSALL,2022-12-14T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.68
730789,RICHARD RD - WALSALL,2022-12-14T18:30:00.000+00:00,feeder,02,N Current (RMS),A,16.1
730789,RICHARD RD - WALSALL,2022-12-14T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,42.2
730789,RICHARD RD - WALSALL,2022-12-14T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,29.3
730789,RICHARD RD - WALSALL,2022-12-14T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,37.9
730789,RICHARD RD - WALSALL,2022-12-14T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,16.91
730789,RICHARD RD - WALSALL,2022-12-14T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-11.56
730789,RICHARD RD - WALSALL,2022-12-14T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-15.8
730789,RICHARD RD - WALSALL,2022-12-14T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,-8.55
730789,RICHARD RD - WALSALL,2022-12-14T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,-6.54
730789,RICHARD RD - WALSALL,2022-12-14T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.22
730789,RICHARD RD - WALSALL,2022-12-14T18:30:00.000+00:00,feeder,01,N Current (RMS),A,27.8
730789,RICHARD RD - WALSALL,2022-12-14T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,78.9
730789,RICHARD RD - WALSALL,2022-12-14T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,55.1
730789,RICHARD RD - WALSALL,2022-12-14T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,68.2
730789,RICHARD RD - WALSALL,2022-12-14T18:30:00.000+00:00,transformer,,Temperature,C,4.5
730789,RICHARD RD - WALSALL,2022-12-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
730789,RICHARD RD - WALSALL,2022-12-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
730789,RICHARD RD - WALSALL,2022-12-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
730789,RICHARD RD - WALSALL,2022-12-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
730789,RICHARD RD - WALSALL,2022-12-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
730789,RICHARD RD - WALSALL,2022-12-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
730789,RICHARD RD - WALSALL,2022-12-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.93
730789,RICHARD RD - WALSALL,2022-12-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.06
730789,RICHARD RD - WALSALL,2022-12-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.57
730789,RICHARD RD - WALSALL,2022-12-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.87
730789,RICHARD RD - WALSALL,2022-12-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.04
730789,RICHARD RD - WALSALL,2022-12-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,13.09
730789,RICHARD RD - WALSALL,2022-12-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,50.5
730789,RICHARD RD - WALSALL,2022-12-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
730789,RICHARD RD - WALSALL,2022-12-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
730789,RICHARD RD - WALSALL,2022-12-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
730789,RICHARD RD - WALSALL,2022-12-14T18:30:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-14T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.73
730789,RICHARD RD - WALSALL,2022-12-14T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.37
730789,RICHARD RD - WALSALL,2022-12-14T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.18
730789,RICHARD RD - WALSALL,2022-12-14T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,-1.66
730789,RICHARD RD - WALSALL,2022-12-14T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,-1.14
730789,RICHARD RD - WALSALL,2022-12-14T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.78
730789,RICHARD RD - WALSALL,2022-12-14T18:20:00.000+00:00,feeder,03,N Current (RMS),A,23.3
730789,RICHARD RD - WALSALL,2022-12-14T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.8
730789,RICHARD RD - WALSALL,2022-12-14T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,8.1
730789,RICHARD RD - WALSALL,2022-12-14T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,35.4
730789,RICHARD RD - WALSALL,2022-12-14T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
730789,RICHARD RD - WALSALL,2022-12-14T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.54
730789,RICHARD RD - WALSALL,2022-12-14T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.31
730789,RICHARD RD - WALSALL,2022-12-14T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.69
730789,RICHARD RD - WALSALL,2022-12-14T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.48
730789,RICHARD RD - WALSALL,2022-12-14T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.52
730789,RICHARD RD - WALSALL,2022-12-14T18:20:00.000+00:00,feeder,02,N Current (RMS),A,18.3
730789,RICHARD RD - WALSALL,2022-12-14T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,48.7
730789,RICHARD RD - WALSALL,2022-12-14T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,31.8
730789,RICHARD RD - WALSALL,2022-12-14T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,32.2
730789,RICHARD RD - WALSALL,2022-12-14T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,13.65
730789,RICHARD RD - WALSALL,2022-12-14T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-11.52
730789,RICHARD RD - WALSALL,2022-12-14T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-13.16
730789,RICHARD RD - WALSALL,2022-12-14T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,-6.68
730789,RICHARD RD - WALSALL,2022-12-14T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,-6.52
730789,RICHARD RD - WALSALL,2022-12-14T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.09
730789,RICHARD RD - WALSALL,2022-12-14T18:20:00.000+00:00,feeder,01,N Current (RMS),A,26.3
730789,RICHARD RD - WALSALL,2022-12-14T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,63.7
730789,RICHARD RD - WALSALL,2022-12-14T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,54.8
730789,RICHARD RD - WALSALL,2022-12-14T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,56.8
730789,RICHARD RD - WALSALL,2022-12-14T18:20:00.000+00:00,transformer,,Temperature,C,4.4
730789,RICHARD RD - WALSALL,2022-12-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
730789,RICHARD RD - WALSALL,2022-12-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
730789,RICHARD RD - WALSALL,2022-12-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
730789,RICHARD RD - WALSALL,2022-12-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
730789,RICHARD RD - WALSALL,2022-12-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
730789,RICHARD RD - WALSALL,2022-12-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
730789,RICHARD RD - WALSALL,2022-12-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.9
730789,RICHARD RD - WALSALL,2022-12-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.35
730789,RICHARD RD - WALSALL,2022-12-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.3
730789,RICHARD RD - WALSALL,2022-12-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,3.35
730789,RICHARD RD - WALSALL,2022-12-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.18
730789,RICHARD RD - WALSALL,2022-12-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,14.21
730789,RICHARD RD - WALSALL,2022-12-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
730789,RICHARD RD - WALSALL,2022-12-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
730789,RICHARD RD - WALSALL,2022-12-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
730789,RICHARD RD - WALSALL,2022-12-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
730789,RICHARD RD - WALSALL,2022-12-14T18:20:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-14T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,5.49
730789,RICHARD RD - WALSALL,2022-12-14T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
