Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730789,RICHARD RD - WALSALL,2022-12-14T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.24
730789,RICHARD RD - WALSALL,2022-12-14T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,-2.87
730789,RICHARD RD - WALSALL,2022-12-14T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,-1.37
730789,RICHARD RD - WALSALL,2022-12-14T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.85
730789,RICHARD RD - WALSALL,2022-12-14T18:10:00.000+00:00,feeder,03,N Current (RMS),A,16.6
730789,RICHARD RD - WALSALL,2022-12-14T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,26.0
730789,RICHARD RD - WALSALL,2022-12-14T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,7.1
730789,RICHARD RD - WALSALL,2022-12-14T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.0
730789,RICHARD RD - WALSALL,2022-12-14T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.21
730789,RICHARD RD - WALSALL,2022-12-14T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.44
730789,RICHARD RD - WALSALL,2022-12-14T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
730789,RICHARD RD - WALSALL,2022-12-14T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.62
730789,RICHARD RD - WALSALL,2022-12-14T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.17
730789,RICHARD RD - WALSALL,2022-12-14T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.33
730789,RICHARD RD - WALSALL,2022-12-14T18:10:00.000+00:00,feeder,02,N Current (RMS),A,20.0
730789,RICHARD RD - WALSALL,2022-12-14T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,48.4
730789,RICHARD RD - WALSALL,2022-12-14T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.7
730789,RICHARD RD - WALSALL,2022-12-14T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,33.0
730789,RICHARD RD - WALSALL,2022-12-14T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,11.84
730789,RICHARD RD - WALSALL,2022-12-14T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-14.65
730789,RICHARD RD - WALSALL,2022-12-14T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-11.0
730789,RICHARD RD - WALSALL,2022-12-14T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,-4.87
730789,RICHARD RD - WALSALL,2022-12-14T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,-8.01
730789,RICHARD RD - WALSALL,2022-12-14T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.94
730789,RICHARD RD - WALSALL,2022-12-14T18:10:00.000+00:00,feeder,01,N Current (RMS),A,22.4
730789,RICHARD RD - WALSALL,2022-12-14T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,54.1
730789,RICHARD RD - WALSALL,2022-12-14T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,69.5
730789,RICHARD RD - WALSALL,2022-12-14T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,49.9
730789,RICHARD RD - WALSALL,2022-12-14T18:10:00.000+00:00,transformer,,Temperature,C,4.3
730789,RICHARD RD - WALSALL,2022-12-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
730789,RICHARD RD - WALSALL,2022-12-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
730789,RICHARD RD - WALSALL,2022-12-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
730789,RICHARD RD - WALSALL,2022-12-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
730789,RICHARD RD - WALSALL,2022-12-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
730789,RICHARD RD - WALSALL,2022-12-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
730789,RICHARD RD - WALSALL,2022-12-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.13
730789,RICHARD RD - WALSALL,2022-12-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.99
730789,RICHARD RD - WALSALL,2022-12-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.57
730789,RICHARD RD - WALSALL,2022-12-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,3.88
730789,RICHARD RD - WALSALL,2022-12-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.21
730789,RICHARD RD - WALSALL,2022-12-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,14.12
730789,RICHARD RD - WALSALL,2022-12-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
730789,RICHARD RD - WALSALL,2022-12-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
730789,RICHARD RD - WALSALL,2022-12-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
730789,RICHARD RD - WALSALL,2022-12-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
730789,RICHARD RD - WALSALL,2022-12-14T18:10:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-14T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,5.05
730789,RICHARD RD - WALSALL,2022-12-14T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
730789,RICHARD RD - WALSALL,2022-12-14T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.31
730789,RICHARD RD - WALSALL,2022-12-14T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,-2.59
730789,RICHARD RD - WALSALL,2022-12-14T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,-1.34
730789,RICHARD RD - WALSALL,2022-12-14T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.91
730789,RICHARD RD - WALSALL,2022-12-14T18:00:00.000+00:00,feeder,03,N Current (RMS),A,16.6
730789,RICHARD RD - WALSALL,2022-12-14T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,23.8
730789,RICHARD RD - WALSALL,2022-12-14T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,6.9
730789,RICHARD RD - WALSALL,2022-12-14T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.3
730789,RICHARD RD - WALSALL,2022-12-14T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.17
730789,RICHARD RD - WALSALL,2022-12-14T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.34
730789,RICHARD RD - WALSALL,2022-12-14T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
730789,RICHARD RD - WALSALL,2022-12-14T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.39
730789,RICHARD RD - WALSALL,2022-12-14T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.16
730789,RICHARD RD - WALSALL,2022-12-14T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.5
730789,RICHARD RD - WALSALL,2022-12-14T18:00:00.000+00:00,feeder,02,N Current (RMS),A,17.8
730789,RICHARD RD - WALSALL,2022-12-14T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,43.7
730789,RICHARD RD - WALSALL,2022-12-14T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,34.3
730789,RICHARD RD - WALSALL,2022-12-14T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,39.0
730789,RICHARD RD - WALSALL,2022-12-14T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,17.38
730789,RICHARD RD - WALSALL,2022-12-14T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-16.21
730789,RICHARD RD - WALSALL,2022-12-14T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-16.28
730789,RICHARD RD - WALSALL,2022-12-14T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,-8.34
730789,RICHARD RD - WALSALL,2022-12-14T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,-9.06
730789,RICHARD RD - WALSALL,2022-12-14T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.36
730789,RICHARD RD - WALSALL,2022-12-14T18:00:00.000+00:00,feeder,01,N Current (RMS),A,30.7
730789,RICHARD RD - WALSALL,2022-12-14T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,80.8
730789,RICHARD RD - WALSALL,2022-12-14T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,76.9
730789,RICHARD RD - WALSALL,2022-12-14T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,71.3
730789,RICHARD RD - WALSALL,2022-12-14T18:00:00.000+00:00,transformer,,Temperature,C,4.2
730789,RICHARD RD - WALSALL,2022-12-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
730789,RICHARD RD - WALSALL,2022-12-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
730789,RICHARD RD - WALSALL,2022-12-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
730789,RICHARD RD - WALSALL,2022-12-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
730789,RICHARD RD - WALSALL,2022-12-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
730789,RICHARD RD - WALSALL,2022-12-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
730789,RICHARD RD - WALSALL,2022-12-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.26
730789,RICHARD RD - WALSALL,2022-12-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.54
730789,RICHARD RD - WALSALL,2022-12-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.7
730789,RICHARD RD - WALSALL,2022-12-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.54
730789,RICHARD RD - WALSALL,2022-12-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.24
730789,RICHARD RD - WALSALL,2022-12-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,14.76
730789,RICHARD RD - WALSALL,2022-12-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
730789,RICHARD RD - WALSALL,2022-12-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
730789,RICHARD RD - WALSALL,2022-12-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
730789,RICHARD RD - WALSALL,2022-12-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
730789,RICHARD RD - WALSALL,2022-12-14T18:00:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-14T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.83
730789,RICHARD RD - WALSALL,2022-12-14T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
730789,RICHARD RD - WALSALL,2022-12-14T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.07
730789,RICHARD RD - WALSALL,2022-12-14T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,-2.43
730789,RICHARD RD - WALSALL,2022-12-14T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,-1.23
730789,RICHARD RD - WALSALL,2022-12-14T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.65
730789,RICHARD RD - WALSALL,2022-12-14T17:50:00.000+00:00,feeder,03,N Current (RMS),A,16.3
730789,RICHARD RD - WALSALL,2022-12-14T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,23.3
730789,RICHARD RD - WALSALL,2022-12-14T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,6.0
730789,RICHARD RD - WALSALL,2022-12-14T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.8
730789,RICHARD RD - WALSALL,2022-12-14T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.06
730789,RICHARD RD - WALSALL,2022-12-14T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.19
730789,RICHARD RD - WALSALL,2022-12-14T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
730789,RICHARD RD - WALSALL,2022-12-14T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.61
730789,RICHARD RD - WALSALL,2022-12-14T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.59
730789,RICHARD RD - WALSALL,2022-12-14T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.81
730789,RICHARD RD - WALSALL,2022-12-14T17:50:00.000+00:00,feeder,02,N Current (RMS),A,18.0
730789,RICHARD RD - WALSALL,2022-12-14T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,44.3
730789,RICHARD RD - WALSALL,2022-12-14T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,37.0
730789,RICHARD RD - WALSALL,2022-12-14T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,50.1
730789,RICHARD RD - WALSALL,2022-12-14T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,15.56
730789,RICHARD RD - WALSALL,2022-12-14T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-12.93
730789,RICHARD RD - WALSALL,2022-12-14T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-14.9
730789,RICHARD RD - WALSALL,2022-12-14T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,-7.76
730789,RICHARD RD - WALSALL,2022-12-14T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,-7.17
730789,RICHARD RD - WALSALL,2022-12-14T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,-0.78
730789,RICHARD RD - WALSALL,2022-12-14T17:50:00.000+00:00,feeder,01,N Current (RMS),A,30.2
730789,RICHARD RD - WALSALL,2022-12-14T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,72.8
730789,RICHARD RD - WALSALL,2022-12-14T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,61.5
730789,RICHARD RD - WALSALL,2022-12-14T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,63.9
730789,RICHARD RD - WALSALL,2022-12-14T17:50:00.000+00:00,transformer,,Temperature,C,4.1
730789,RICHARD RD - WALSALL,2022-12-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
730789,RICHARD RD - WALSALL,2022-12-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
730789,RICHARD RD - WALSALL,2022-12-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
730789,RICHARD RD - WALSALL,2022-12-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
730789,RICHARD RD - WALSALL,2022-12-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
730789,RICHARD RD - WALSALL,2022-12-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
730789,RICHARD RD - WALSALL,2022-12-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.44
730789,RICHARD RD - WALSALL,2022-12-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.18
730789,RICHARD RD - WALSALL,2022-12-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.24
730789,RICHARD RD - WALSALL,2022-12-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,0.43
730789,RICHARD RD - WALSALL,2022-12-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,0.19
730789,RICHARD RD - WALSALL,2022-12-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,14.67
730789,RICHARD RD - WALSALL,2022-12-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
730789,RICHARD RD - WALSALL,2022-12-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
730789,RICHARD RD - WALSALL,2022-12-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
730789,RICHARD RD - WALSALL,2022-12-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
730789,RICHARD RD - WALSALL,2022-12-14T17:50:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-14T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.44
730789,RICHARD RD - WALSALL,2022-12-14T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
730789,RICHARD RD - WALSALL,2022-12-14T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
730789,RICHARD RD - WALSALL,2022-12-14T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,-2.04
730789,RICHARD RD - WALSALL,2022-12-14T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,-1.16
730789,RICHARD RD - WALSALL,2022-12-14T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.19
730789,RICHARD RD - WALSALL,2022-12-14T17:40:00.000+00:00,feeder,03,N Current (RMS),A,17.0
730789,RICHARD RD - WALSALL,2022-12-14T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.1
730789,RICHARD RD - WALSALL,2022-12-14T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,5.7
730789,RICHARD RD - WALSALL,2022-12-14T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,22.7
730789,RICHARD RD - WALSALL,2022-12-14T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.09
730789,RICHARD RD - WALSALL,2022-12-14T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
730789,RICHARD RD - WALSALL,2022-12-14T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
730789,RICHARD RD - WALSALL,2022-12-14T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.58
730789,RICHARD RD - WALSALL,2022-12-14T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.63
730789,RICHARD RD - WALSALL,2022-12-14T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.22
730789,RICHARD RD - WALSALL,2022-12-14T17:40:00.000+00:00,feeder,02,N Current (RMS),A,23.5
730789,RICHARD RD - WALSALL,2022-12-14T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,56.7
730789,RICHARD RD - WALSALL,2022-12-14T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,36.5
730789,RICHARD RD - WALSALL,2022-12-14T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,35.5
730789,RICHARD RD - WALSALL,2022-12-14T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,15.21
730789,RICHARD RD - WALSALL,2022-12-14T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-15.76
730789,RICHARD RD - WALSALL,2022-12-14T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-14.36
730789,RICHARD RD - WALSALL,2022-12-14T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,-7.32
730789,RICHARD RD - WALSALL,2022-12-14T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,-8.37
730789,RICHARD RD - WALSALL,2022-12-14T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.32
730789,RICHARD RD - WALSALL,2022-12-14T17:40:00.000+00:00,feeder,01,N Current (RMS),A,26.1
730789,RICHARD RD - WALSALL,2022-12-14T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,70.7
730789,RICHARD RD - WALSALL,2022-12-14T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,74.3
730789,RICHARD RD - WALSALL,2022-12-14T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,62.5
730789,RICHARD RD - WALSALL,2022-12-14T17:40:00.000+00:00,transformer,,Temperature,C,4.0
730789,RICHARD RD - WALSALL,2022-12-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
730789,RICHARD RD - WALSALL,2022-12-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
730789,RICHARD RD - WALSALL,2022-12-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
730789,RICHARD RD - WALSALL,2022-12-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
730789,RICHARD RD - WALSALL,2022-12-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
730789,RICHARD RD - WALSALL,2022-12-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
730789,RICHARD RD - WALSALL,2022-12-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.74
730789,RICHARD RD - WALSALL,2022-12-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.34
730789,RICHARD RD - WALSALL,2022-12-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.81
730789,RICHARD RD - WALSALL,2022-12-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,4.22
730789,RICHARD RD - WALSALL,2022-12-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.89
730789,RICHARD RD - WALSALL,2022-12-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,15.73
730789,RICHARD RD - WALSALL,2022-12-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
730789,RICHARD RD - WALSALL,2022-12-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
730789,RICHARD RD - WALSALL,2022-12-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
730789,RICHARD RD - WALSALL,2022-12-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
730789,RICHARD RD - WALSALL,2022-12-14T17:40:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-14T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.19
730789,RICHARD RD - WALSALL,2022-12-14T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
730789,RICHARD RD - WALSALL,2022-12-14T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.11
730789,RICHARD RD - WALSALL,2022-12-14T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,-1.26
730789,RICHARD RD - WALSALL,2022-12-14T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,-1.04
730789,RICHARD RD - WALSALL,2022-12-14T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.93
730789,RICHARD RD - WALSALL,2022-12-14T17:30:00.000+00:00,feeder,03,N Current (RMS),A,16.1
730789,RICHARD RD - WALSALL,2022-12-14T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.9
730789,RICHARD RD - WALSALL,2022-12-14T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,5.4
730789,RICHARD RD - WALSALL,2022-12-14T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,25.3
730789,RICHARD RD - WALSALL,2022-12-14T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
730789,RICHARD RD - WALSALL,2022-12-14T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
730789,RICHARD RD - WALSALL,2022-12-14T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
730789,RICHARD RD - WALSALL,2022-12-14T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.23
730789,RICHARD RD - WALSALL,2022-12-14T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.91
730789,RICHARD RD - WALSALL,2022-12-14T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.91
730789,RICHARD RD - WALSALL,2022-12-14T17:30:00.000+00:00,feeder,02,N Current (RMS),A,18.5
730789,RICHARD RD - WALSALL,2022-12-14T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,51.6
730789,RICHARD RD - WALSALL,2022-12-14T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,42.0
730789,RICHARD RD - WALSALL,2022-12-14T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,33.8
730789,RICHARD RD - WALSALL,2022-12-14T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,16.35
730789,RICHARD RD - WALSALL,2022-12-14T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-13.5
730789,RICHARD RD - WALSALL,2022-12-14T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-16.06
730789,RICHARD RD - WALSALL,2022-12-14T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,-8.72
730789,RICHARD RD - WALSALL,2022-12-14T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,-7.4
730789,RICHARD RD - WALSALL,2022-12-14T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.79
730789,RICHARD RD - WALSALL,2022-12-14T17:30:00.000+00:00,feeder,01,N Current (RMS),A,29.9
730789,RICHARD RD - WALSALL,2022-12-14T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,77.7
730789,RICHARD RD - WALSALL,2022-12-14T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,64.9
730789,RICHARD RD - WALSALL,2022-12-14T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,69.2
730789,RICHARD RD - WALSALL,2022-12-14T17:30:00.000+00:00,transformer,,Temperature,C,4.0
730789,RICHARD RD - WALSALL,2022-12-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
730789,RICHARD RD - WALSALL,2022-12-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
730789,RICHARD RD - WALSALL,2022-12-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
730789,RICHARD RD - WALSALL,2022-12-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
730789,RICHARD RD - WALSALL,2022-12-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
730789,RICHARD RD - WALSALL,2022-12-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
730789,RICHARD RD - WALSALL,2022-12-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.42
730789,RICHARD RD - WALSALL,2022-12-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.87
730789,RICHARD RD - WALSALL,2022-12-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.38
730789,RICHARD RD - WALSALL,2022-12-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,2.25
730789,RICHARD RD - WALSALL,2022-12-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,1.48
730789,RICHARD RD - WALSALL,2022-12-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,14.63
730789,RICHARD RD - WALSALL,2022-12-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
730789,RICHARD RD - WALSALL,2022-12-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
730789,RICHARD RD - WALSALL,2022-12-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
730789,RICHARD RD - WALSALL,2022-12-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
730789,RICHARD RD - WALSALL,2022-12-14T17:30:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-14T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.73
730789,RICHARD RD - WALSALL,2022-12-14T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
730789,RICHARD RD - WALSALL,2022-12-14T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.35
730789,RICHARD RD - WALSALL,2022-12-14T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,-1.53
730789,RICHARD RD - WALSALL,2022-12-14T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.92
730789,RICHARD RD - WALSALL,2022-12-14T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.75
730789,RICHARD RD - WALSALL,2022-12-14T17:20:00.000+00:00,feeder,03,N Current (RMS),A,25.0
730789,RICHARD RD - WALSALL,2022-12-14T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.3
730789,RICHARD RD - WALSALL,2022-12-14T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,5.2
730789,RICHARD RD - WALSALL,2022-12-14T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,38.7
730789,RICHARD RD - WALSALL,2022-12-14T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.11
730789,RICHARD RD - WALSALL,2022-12-14T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.31
730789,RICHARD RD - WALSALL,2022-12-14T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
730789,RICHARD RD - WALSALL,2022-12-14T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.82
730789,RICHARD RD - WALSALL,2022-12-14T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.4
730789,RICHARD RD - WALSALL,2022-12-14T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.62
730789,RICHARD RD - WALSALL,2022-12-14T17:20:00.000+00:00,feeder,02,N Current (RMS),A,25.9
730789,RICHARD RD - WALSALL,2022-12-14T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,61.5
730789,RICHARD RD - WALSALL,2022-12-14T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.1
730789,RICHARD RD - WALSALL,2022-12-14T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,33.1
730789,RICHARD RD - WALSALL,2022-12-14T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,13.28
730789,RICHARD RD - WALSALL,2022-12-14T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-11.68
730789,RICHARD RD - WALSALL,2022-12-14T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-12.26
730789,RICHARD RD - WALSALL,2022-12-14T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,-6.56
730789,RICHARD RD - WALSALL,2022-12-14T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,-6.37
730789,RICHARD RD - WALSALL,2022-12-14T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.15
730789,RICHARD RD - WALSALL,2022-12-14T17:20:00.000+00:00,feeder,01,N Current (RMS),A,21.2
730789,RICHARD RD - WALSALL,2022-12-14T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,62.4
730789,RICHARD RD - WALSALL,2022-12-14T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,56.0
730789,RICHARD RD - WALSALL,2022-12-14T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,55.6
730789,RICHARD RD - WALSALL,2022-12-14T17:20:00.000+00:00,transformer,,Temperature,C,4.0
730789,RICHARD RD - WALSALL,2022-12-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
730789,RICHARD RD - WALSALL,2022-12-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
730789,RICHARD RD - WALSALL,2022-12-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
730789,RICHARD RD - WALSALL,2022-12-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
730789,RICHARD RD - WALSALL,2022-12-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
730789,RICHARD RD - WALSALL,2022-12-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
730789,RICHARD RD - WALSALL,2022-12-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.89
730789,RICHARD RD - WALSALL,2022-12-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.05
730789,RICHARD RD - WALSALL,2022-12-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.78
730789,RICHARD RD - WALSALL,2022-12-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,6.73
730789,RICHARD RD - WALSALL,2022-12-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,0.1
730789,RICHARD RD - WALSALL,2022-12-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,19.53
730789,RICHARD RD - WALSALL,2022-12-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
730789,RICHARD RD - WALSALL,2022-12-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
730789,RICHARD RD - WALSALL,2022-12-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
730789,RICHARD RD - WALSALL,2022-12-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
730789,RICHARD RD - WALSALL,2022-12-14T17:20:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-14T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.13
730789,RICHARD RD - WALSALL,2022-12-14T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
730789,RICHARD RD - WALSALL,2022-12-14T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.19
730789,RICHARD RD - WALSALL,2022-12-14T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,-1.29
730789,RICHARD RD - WALSALL,2022-12-14T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.98
730789,RICHARD RD - WALSALL,2022-12-14T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.99
730789,RICHARD RD - WALSALL,2022-12-14T17:10:00.000+00:00,feeder,03,N Current (RMS),A,10.3
730789,RICHARD RD - WALSALL,2022-12-14T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,14.8
730789,RICHARD RD - WALSALL,2022-12-14T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,5.1
730789,RICHARD RD - WALSALL,2022-12-14T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.0
730789,RICHARD RD - WALSALL,2022-12-14T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
730789,RICHARD RD - WALSALL,2022-12-14T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.2
730789,RICHARD RD - WALSALL,2022-12-14T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
730789,RICHARD RD - WALSALL,2022-12-14T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.03
730789,RICHARD RD - WALSALL,2022-12-14T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.92
730789,RICHARD RD - WALSALL,2022-12-14T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.01
730789,RICHARD RD - WALSALL,2022-12-14T17:10:00.000+00:00,feeder,02,N Current (RMS),A,22.5
730789,RICHARD RD - WALSALL,2022-12-14T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,44.5
730789,RICHARD RD - WALSALL,2022-12-14T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.2
730789,RICHARD RD - WALSALL,2022-12-14T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,30.1
730789,RICHARD RD - WALSALL,2022-12-14T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,14.78
730789,RICHARD RD - WALSALL,2022-12-14T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-9.42
730789,RICHARD RD - WALSALL,2022-12-14T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-13.21
730789,RICHARD RD - WALSALL,2022-12-14T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,-7.38
730789,RICHARD RD - WALSALL,2022-12-14T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,-5.21
730789,RICHARD RD - WALSALL,2022-12-14T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.32
730789,RICHARD RD - WALSALL,2022-12-14T17:10:00.000+00:00,feeder,01,N Current (RMS),A,27.3
730789,RICHARD RD - WALSALL,2022-12-14T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,70.1
730789,RICHARD RD - WALSALL,2022-12-14T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,45.7
730789,RICHARD RD - WALSALL,2022-12-14T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,61.9
730789,RICHARD RD - WALSALL,2022-12-14T17:10:00.000+00:00,transformer,,Temperature,C,4.0
730789,RICHARD RD - WALSALL,2022-12-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
730789,RICHARD RD - WALSALL,2022-12-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
730789,RICHARD RD - WALSALL,2022-12-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
730789,RICHARD RD - WALSALL,2022-12-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
730789,RICHARD RD - WALSALL,2022-12-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
730789,RICHARD RD - WALSALL,2022-12-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
730789,RICHARD RD - WALSALL,2022-12-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.75
730789,RICHARD RD - WALSALL,2022-12-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.75
730789,RICHARD RD - WALSALL,2022-12-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.75
730789,RICHARD RD - WALSALL,2022-12-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,1.37
730789,RICHARD RD - WALSALL,2022-12-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.27
730789,RICHARD RD - WALSALL,2022-12-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,14.32
730789,RICHARD RD - WALSALL,2022-12-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,43.9
730789,RICHARD RD - WALSALL,2022-12-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
730789,RICHARD RD - WALSALL,2022-12-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
730789,RICHARD RD - WALSALL,2022-12-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
730789,RICHARD RD - WALSALL,2022-12-14T17:10:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-14T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.29
730789,RICHARD RD - WALSALL,2022-12-14T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
730789,RICHARD RD - WALSALL,2022-12-14T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
730789,RICHARD RD - WALSALL,2022-12-14T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,-1.53
730789,RICHARD RD - WALSALL,2022-12-14T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,-1.02
730789,RICHARD RD - WALSALL,2022-12-14T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.52
730789,RICHARD RD - WALSALL,2022-12-14T17:00:00.000+00:00,feeder,03,N Current (RMS),A,12.3
730789,RICHARD RD - WALSALL,2022-12-14T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.7
730789,RICHARD RD - WALSALL,2022-12-14T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,5.2
730789,RICHARD RD - WALSALL,2022-12-14T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.2
730789,RICHARD RD - WALSALL,2022-12-14T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
730789,RICHARD RD - WALSALL,2022-12-14T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.23
730789,RICHARD RD - WALSALL,2022-12-14T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
730789,RICHARD RD - WALSALL,2022-12-14T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.88
730789,RICHARD RD - WALSALL,2022-12-14T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.66
730789,RICHARD RD - WALSALL,2022-12-14T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.4
730789,RICHARD RD - WALSALL,2022-12-14T17:00:00.000+00:00,feeder,02,N Current (RMS),A,13.9
730789,RICHARD RD - WALSALL,2022-12-14T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,34.0
730789,RICHARD RD - WALSALL,2022-12-14T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.0
730789,RICHARD RD - WALSALL,2022-12-14T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,24.3
730789,RICHARD RD - WALSALL,2022-12-14T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,16.18
730789,RICHARD RD - WALSALL,2022-12-14T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-8.69
730789,RICHARD RD - WALSALL,2022-12-14T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-14.88
730789,RICHARD RD - WALSALL,2022-12-14T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,-8.49
730789,RICHARD RD - WALSALL,2022-12-14T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,-4.82
730789,RICHARD RD - WALSALL,2022-12-14T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.66
730789,RICHARD RD - WALSALL,2022-12-14T17:00:00.000+00:00,feeder,01,N Current (RMS),A,32.5
730789,RICHARD RD - WALSALL,2022-12-14T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,76.5
730789,RICHARD RD - WALSALL,2022-12-14T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,42.3
730789,RICHARD RD - WALSALL,2022-12-14T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,69.7
730789,RICHARD RD - WALSALL,2022-12-14T17:00:00.000+00:00,transformer,,Temperature,C,4.0
730789,RICHARD RD - WALSALL,2022-12-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
730789,RICHARD RD - WALSALL,2022-12-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
730789,RICHARD RD - WALSALL,2022-12-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
730789,RICHARD RD - WALSALL,2022-12-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
730789,RICHARD RD - WALSALL,2022-12-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
730789,RICHARD RD - WALSALL,2022-12-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
730789,RICHARD RD - WALSALL,2022-12-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.19
730789,RICHARD RD - WALSALL,2022-12-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.91
730789,RICHARD RD - WALSALL,2022-12-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.41
730789,RICHARD RD - WALSALL,2022-12-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.14
730789,RICHARD RD - WALSALL,2022-12-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.18
730789,RICHARD RD - WALSALL,2022-12-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,14.57
730789,RICHARD RD - WALSALL,2022-12-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
730789,RICHARD RD - WALSALL,2022-12-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
730789,RICHARD RD - WALSALL,2022-12-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
730789,RICHARD RD - WALSALL,2022-12-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
730789,RICHARD RD - WALSALL,2022-12-14T17:00:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-14T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.28
730789,RICHARD RD - WALSALL,2022-12-14T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
730789,RICHARD RD - WALSALL,2022-12-14T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
730789,RICHARD RD - WALSALL,2022-12-14T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,-1.66
730789,RICHARD RD - WALSALL,2022-12-14T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,-1.02
730789,RICHARD RD - WALSALL,2022-12-14T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.11
730789,RICHARD RD - WALSALL,2022-12-14T16:50:00.000+00:00,feeder,03,N Current (RMS),A,12.0
730789,RICHARD RD - WALSALL,2022-12-14T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,15.8
730789,RICHARD RD - WALSALL,2022-12-14T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,5.1
730789,RICHARD RD - WALSALL,2022-12-14T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.9
730789,RICHARD RD - WALSALL,2022-12-14T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.11
730789,RICHARD RD - WALSALL,2022-12-14T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
730789,RICHARD RD - WALSALL,2022-12-14T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
730789,RICHARD RD - WALSALL,2022-12-14T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.29
730789,RICHARD RD - WALSALL,2022-12-14T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.4
730789,RICHARD RD - WALSALL,2022-12-14T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.48
730789,RICHARD RD - WALSALL,2022-12-14T16:50:00.000+00:00,feeder,02,N Current (RMS),A,32.7
730789,RICHARD RD - WALSALL,2022-12-14T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,60.4
730789,RICHARD RD - WALSALL,2022-12-14T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.3
730789,RICHARD RD - WALSALL,2022-12-14T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,15.5
730789,RICHARD RD - WALSALL,2022-12-14T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,14.91
730789,RICHARD RD - WALSALL,2022-12-14T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-9.21
730789,RICHARD RD - WALSALL,2022-12-14T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-14.04
730789,RICHARD RD - WALSALL,2022-12-14T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,-7.55
730789,RICHARD RD - WALSALL,2022-12-14T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,-5.01
730789,RICHARD RD - WALSALL,2022-12-14T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.28
730789,RICHARD RD - WALSALL,2022-12-14T16:50:00.000+00:00,feeder,01,N Current (RMS),A,33.0
730789,RICHARD RD - WALSALL,2022-12-14T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,70.0
730789,RICHARD RD - WALSALL,2022-12-14T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,44.5
730789,RICHARD RD - WALSALL,2022-12-14T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,63.6
730789,RICHARD RD - WALSALL,2022-12-14T16:50:00.000+00:00,transformer,,Temperature,C,4.0
730789,RICHARD RD - WALSALL,2022-12-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
730789,RICHARD RD - WALSALL,2022-12-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
730789,RICHARD RD - WALSALL,2022-12-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
730789,RICHARD RD - WALSALL,2022-12-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
730789,RICHARD RD - WALSALL,2022-12-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
730789,RICHARD RD - WALSALL,2022-12-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
730789,RICHARD RD - WALSALL,2022-12-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.08
730789,RICHARD RD - WALSALL,2022-12-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.48
730789,RICHARD RD - WALSALL,2022-12-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.78
730789,RICHARD RD - WALSALL,2022-12-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,5.08
730789,RICHARD RD - WALSALL,2022-12-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.63
730789,RICHARD RD - WALSALL,2022-12-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,7.86
730789,RICHARD RD - WALSALL,2022-12-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,46.9
730789,RICHARD RD - WALSALL,2022-12-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
730789,RICHARD RD - WALSALL,2022-12-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
730789,RICHARD RD - WALSALL,2022-12-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
730789,RICHARD RD - WALSALL,2022-12-14T16:50:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-14T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.91
730789,RICHARD RD - WALSALL,2022-12-14T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
730789,RICHARD RD - WALSALL,2022-12-14T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
730789,RICHARD RD - WALSALL,2022-12-14T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,-2.11
730789,RICHARD RD - WALSALL,2022-12-14T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,-1.03
730789,RICHARD RD - WALSALL,2022-12-14T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.47
730789,RICHARD RD - WALSALL,2022-12-14T16:40:00.000+00:00,feeder,03,N Current (RMS),A,17.5
730789,RICHARD RD - WALSALL,2022-12-14T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.9
730789,RICHARD RD - WALSALL,2022-12-14T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,5.2
730789,RICHARD RD - WALSALL,2022-12-14T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,23.6
730789,RICHARD RD - WALSALL,2022-12-14T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
730789,RICHARD RD - WALSALL,2022-12-14T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.14
730789,RICHARD RD - WALSALL,2022-12-14T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
730789,RICHARD RD - WALSALL,2022-12-14T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.67
730789,RICHARD RD - WALSALL,2022-12-14T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.77
730789,RICHARD RD - WALSALL,2022-12-14T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.38
730789,RICHARD RD - WALSALL,2022-12-14T16:40:00.000+00:00,feeder,02,N Current (RMS),A,22.0
730789,RICHARD RD - WALSALL,2022-12-14T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,44.8
730789,RICHARD RD - WALSALL,2022-12-14T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.5
730789,RICHARD RD - WALSALL,2022-12-14T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.9
730789,RICHARD RD - WALSALL,2022-12-14T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,12.9
730789,RICHARD RD - WALSALL,2022-12-14T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-9.84
730789,RICHARD RD - WALSALL,2022-12-14T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-12.85
730789,RICHARD RD - WALSALL,2022-12-14T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,-6.94
730789,RICHARD RD - WALSALL,2022-12-14T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,-5.28
730789,RICHARD RD - WALSALL,2022-12-14T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.52
730789,RICHARD RD - WALSALL,2022-12-14T16:40:00.000+00:00,feeder,01,N Current (RMS),A,23.2
730789,RICHARD RD - WALSALL,2022-12-14T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,61.3
730789,RICHARD RD - WALSALL,2022-12-14T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,48.0
730789,RICHARD RD - WALSALL,2022-12-14T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,55.5
730789,RICHARD RD - WALSALL,2022-12-14T16:40:00.000+00:00,transformer,,Temperature,C,3.9
730789,RICHARD RD - WALSALL,2022-12-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
730789,RICHARD RD - WALSALL,2022-12-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
730789,RICHARD RD - WALSALL,2022-12-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
730789,RICHARD RD - WALSALL,2022-12-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
730789,RICHARD RD - WALSALL,2022-12-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
730789,RICHARD RD - WALSALL,2022-12-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
730789,RICHARD RD - WALSALL,2022-12-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.72
730789,RICHARD RD - WALSALL,2022-12-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.15
730789,RICHARD RD - WALSALL,2022-12-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.71
730789,RICHARD RD - WALSALL,2022-12-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,1.62
730789,RICHARD RD - WALSALL,2022-12-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.54
730789,RICHARD RD - WALSALL,2022-12-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,10.37
730789,RICHARD RD - WALSALL,2022-12-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,35.7
730789,RICHARD RD - WALSALL,2022-12-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
730789,RICHARD RD - WALSALL,2022-12-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
730789,RICHARD RD - WALSALL,2022-12-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
730789,RICHARD RD - WALSALL,2022-12-14T16:40:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-14T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,6.13
730789,RICHARD RD - WALSALL,2022-12-14T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
730789,RICHARD RD - WALSALL,2022-12-14T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.23
730789,RICHARD RD - WALSALL,2022-12-14T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,-3.42
730789,RICHARD RD - WALSALL,2022-12-14T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,-1.15
730789,RICHARD RD - WALSALL,2022-12-14T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.99
730789,RICHARD RD - WALSALL,2022-12-14T16:30:00.000+00:00,feeder,03,N Current (RMS),A,24.2
730789,RICHARD RD - WALSALL,2022-12-14T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,32.9
730789,RICHARD RD - WALSALL,2022-12-14T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,5.8
730789,RICHARD RD - WALSALL,2022-12-14T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,26.3
730789,RICHARD RD - WALSALL,2022-12-14T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
730789,RICHARD RD - WALSALL,2022-12-14T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
730789,RICHARD RD - WALSALL,2022-12-14T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
730789,RICHARD RD - WALSALL,2022-12-14T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.23
730789,RICHARD RD - WALSALL,2022-12-14T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.29
730789,RICHARD RD - WALSALL,2022-12-14T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.28
730789,RICHARD RD - WALSALL,2022-12-14T16:30:00.000+00:00,feeder,02,N Current (RMS),A,12.5
730789,RICHARD RD - WALSALL,2022-12-14T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.5
730789,RICHARD RD - WALSALL,2022-12-14T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.6
730789,RICHARD RD - WALSALL,2022-12-14T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.2
730789,RICHARD RD - WALSALL,2022-12-14T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,11.95
730789,RICHARD RD - WALSALL,2022-12-14T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-9.24
730789,RICHARD RD - WALSALL,2022-12-14T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-12.17
730789,RICHARD RD - WALSALL,2022-12-14T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,-6.59
730789,RICHARD RD - WALSALL,2022-12-14T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,-4.87
730789,RICHARD RD - WALSALL,2022-12-14T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.49
730789,RICHARD RD - WALSALL,2022-12-14T16:30:00.000+00:00,feeder,01,N Current (RMS),A,21.2
730789,RICHARD RD - WALSALL,2022-12-14T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,57.6
730789,RICHARD RD - WALSALL,2022-12-14T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,44.6
730789,RICHARD RD - WALSALL,2022-12-14T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,53.2
730789,RICHARD RD - WALSALL,2022-12-14T16:30:00.000+00:00,transformer,,Temperature,C,3.8
730789,RICHARD RD - WALSALL,2022-12-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
730789,RICHARD RD - WALSALL,2022-12-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
730789,RICHARD RD - WALSALL,2022-12-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
730789,RICHARD RD - WALSALL,2022-12-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
730789,RICHARD RD - WALSALL,2022-12-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
730789,RICHARD RD - WALSALL,2022-12-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
