Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730789,RICHARD RD - WALSALL,2022-12-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.09
730789,RICHARD RD - WALSALL,2022-12-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.62
730789,RICHARD RD - WALSALL,2022-12-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.3
730789,RICHARD RD - WALSALL,2022-12-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.78
730789,RICHARD RD - WALSALL,2022-12-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.73
730789,RICHARD RD - WALSALL,2022-12-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,11.77
730789,RICHARD RD - WALSALL,2022-12-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
730789,RICHARD RD - WALSALL,2022-12-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
730789,RICHARD RD - WALSALL,2022-12-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
730789,RICHARD RD - WALSALL,2022-12-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
730789,RICHARD RD - WALSALL,2022-12-14T16:30:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-14T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,8.59
730789,RICHARD RD - WALSALL,2022-12-14T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
730789,RICHARD RD - WALSALL,2022-12-14T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.28
730789,RICHARD RD - WALSALL,2022-12-14T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,-4.79
730789,RICHARD RD - WALSALL,2022-12-14T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,-1.12
730789,RICHARD RD - WALSALL,2022-12-14T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.63
730789,RICHARD RD - WALSALL,2022-12-14T16:20:00.000+00:00,feeder,03,N Current (RMS),A,39.9
730789,RICHARD RD - WALSALL,2022-12-14T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,45.2
730789,RICHARD RD - WALSALL,2022-12-14T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,6.2
730789,RICHARD RD - WALSALL,2022-12-14T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,57.2
730789,RICHARD RD - WALSALL,2022-12-14T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.08
730789,RICHARD RD - WALSALL,2022-12-14T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.17
730789,RICHARD RD - WALSALL,2022-12-14T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.54
730789,RICHARD RD - WALSALL,2022-12-14T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.48
730789,RICHARD RD - WALSALL,2022-12-14T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.16
730789,RICHARD RD - WALSALL,2022-12-14T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.43
730789,RICHARD RD - WALSALL,2022-12-14T16:20:00.000+00:00,feeder,02,N Current (RMS),A,18.5
730789,RICHARD RD - WALSALL,2022-12-14T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,41.9
730789,RICHARD RD - WALSALL,2022-12-14T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.6
730789,RICHARD RD - WALSALL,2022-12-14T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.2
730789,RICHARD RD - WALSALL,2022-12-14T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,12.26
730789,RICHARD RD - WALSALL,2022-12-14T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-8.46
730789,RICHARD RD - WALSALL,2022-12-14T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-11.66
730789,RICHARD RD - WALSALL,2022-12-14T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,-6.04
730789,RICHARD RD - WALSALL,2022-12-14T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,-4.52
730789,RICHARD RD - WALSALL,2022-12-14T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.2
730789,RICHARD RD - WALSALL,2022-12-14T16:20:00.000+00:00,feeder,01,N Current (RMS),A,23.1
730789,RICHARD RD - WALSALL,2022-12-14T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,59.0
730789,RICHARD RD - WALSALL,2022-12-14T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,41.3
730789,RICHARD RD - WALSALL,2022-12-14T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,52.7
730789,RICHARD RD - WALSALL,2022-12-14T16:20:00.000+00:00,transformer,,Temperature,C,3.8
730789,RICHARD RD - WALSALL,2022-12-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
730789,RICHARD RD - WALSALL,2022-12-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
730789,RICHARD RD - WALSALL,2022-12-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
730789,RICHARD RD - WALSALL,2022-12-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
730789,RICHARD RD - WALSALL,2022-12-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
730789,RICHARD RD - WALSALL,2022-12-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
730789,RICHARD RD - WALSALL,2022-12-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.93
730789,RICHARD RD - WALSALL,2022-12-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.06
730789,RICHARD RD - WALSALL,2022-12-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.93
730789,RICHARD RD - WALSALL,2022-12-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.35
730789,RICHARD RD - WALSALL,2022-12-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.49
730789,RICHARD RD - WALSALL,2022-12-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,22.26
730789,RICHARD RD - WALSALL,2022-12-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,54.7
730789,RICHARD RD - WALSALL,2022-12-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
730789,RICHARD RD - WALSALL,2022-12-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
730789,RICHARD RD - WALSALL,2022-12-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
730789,RICHARD RD - WALSALL,2022-12-14T16:20:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-14T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.46
730789,RICHARD RD - WALSALL,2022-12-14T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
730789,RICHARD RD - WALSALL,2022-12-14T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
730789,RICHARD RD - WALSALL,2022-12-14T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,-1.55
730789,RICHARD RD - WALSALL,2022-12-14T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.98
730789,RICHARD RD - WALSALL,2022-12-14T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.59
730789,RICHARD RD - WALSALL,2022-12-14T16:10:00.000+00:00,feeder,03,N Current (RMS),A,12.5
730789,RICHARD RD - WALSALL,2022-12-14T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.7
730789,RICHARD RD - WALSALL,2022-12-14T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,5.7
730789,RICHARD RD - WALSALL,2022-12-14T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.2
730789,RICHARD RD - WALSALL,2022-12-14T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.11
730789,RICHARD RD - WALSALL,2022-12-14T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.29
730789,RICHARD RD - WALSALL,2022-12-14T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
730789,RICHARD RD - WALSALL,2022-12-14T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.25
730789,RICHARD RD - WALSALL,2022-12-14T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.27
730789,RICHARD RD - WALSALL,2022-12-14T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.65
730789,RICHARD RD - WALSALL,2022-12-14T16:10:00.000+00:00,feeder,02,N Current (RMS),A,23.3
730789,RICHARD RD - WALSALL,2022-12-14T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,51.8
730789,RICHARD RD - WALSALL,2022-12-14T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.8
730789,RICHARD RD - WALSALL,2022-12-14T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.0
730789,RICHARD RD - WALSALL,2022-12-14T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,11.02
730789,RICHARD RD - WALSALL,2022-12-14T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-8.66
730789,RICHARD RD - WALSALL,2022-12-14T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-10.64
730789,RICHARD RD - WALSALL,2022-12-14T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,-5.4
730789,RICHARD RD - WALSALL,2022-12-14T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,-4.7
730789,RICHARD RD - WALSALL,2022-12-14T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.22
730789,RICHARD RD - WALSALL,2022-12-14T16:10:00.000+00:00,feeder,01,N Current (RMS),A,22.4
730789,RICHARD RD - WALSALL,2022-12-14T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,52.1
730789,RICHARD RD - WALSALL,2022-12-14T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,42.6
730789,RICHARD RD - WALSALL,2022-12-14T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,46.4
730789,RICHARD RD - WALSALL,2022-12-14T16:10:00.000+00:00,transformer,,Temperature,C,3.7
730789,RICHARD RD - WALSALL,2022-12-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
730789,RICHARD RD - WALSALL,2022-12-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
730789,RICHARD RD - WALSALL,2022-12-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
730789,RICHARD RD - WALSALL,2022-12-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
730789,RICHARD RD - WALSALL,2022-12-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
730789,RICHARD RD - WALSALL,2022-12-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
730789,RICHARD RD - WALSALL,2022-12-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.37
730789,RICHARD RD - WALSALL,2022-12-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.09
730789,RICHARD RD - WALSALL,2022-12-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.07
730789,RICHARD RD - WALSALL,2022-12-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,5.31
730789,RICHARD RD - WALSALL,2022-12-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.41
730789,RICHARD RD - WALSALL,2022-12-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,8.02
730789,RICHARD RD - WALSALL,2022-12-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
730789,RICHARD RD - WALSALL,2022-12-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
730789,RICHARD RD - WALSALL,2022-12-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
730789,RICHARD RD - WALSALL,2022-12-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
730789,RICHARD RD - WALSALL,2022-12-14T16:10:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-14T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.85
730789,RICHARD RD - WALSALL,2022-12-14T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
730789,RICHARD RD - WALSALL,2022-12-14T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
730789,RICHARD RD - WALSALL,2022-12-14T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.97
730789,RICHARD RD - WALSALL,2022-12-14T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.94
730789,RICHARD RD - WALSALL,2022-12-14T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.55
730789,RICHARD RD - WALSALL,2022-12-14T16:00:00.000+00:00,feeder,03,N Current (RMS),A,15.7
730789,RICHARD RD - WALSALL,2022-12-14T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.3
730789,RICHARD RD - WALSALL,2022-12-14T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,5.2
730789,RICHARD RD - WALSALL,2022-12-14T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.1
730789,RICHARD RD - WALSALL,2022-12-14T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
730789,RICHARD RD - WALSALL,2022-12-14T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
730789,RICHARD RD - WALSALL,2022-12-14T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
730789,RICHARD RD - WALSALL,2022-12-14T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.44
730789,RICHARD RD - WALSALL,2022-12-14T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.53
730789,RICHARD RD - WALSALL,2022-12-14T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.03
730789,RICHARD RD - WALSALL,2022-12-14T16:00:00.000+00:00,feeder,02,N Current (RMS),A,14.5
730789,RICHARD RD - WALSALL,2022-12-14T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,33.4
730789,RICHARD RD - WALSALL,2022-12-14T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.3
730789,RICHARD RD - WALSALL,2022-12-14T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.2
730789,RICHARD RD - WALSALL,2022-12-14T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,11.53
730789,RICHARD RD - WALSALL,2022-12-14T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-9.77
730789,RICHARD RD - WALSALL,2022-12-14T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-10.89
730789,RICHARD RD - WALSALL,2022-12-14T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,-4.75
730789,RICHARD RD - WALSALL,2022-12-14T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,-5.44
730789,RICHARD RD - WALSALL,2022-12-14T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.24
730789,RICHARD RD - WALSALL,2022-12-14T16:00:00.000+00:00,feeder,01,N Current (RMS),A,22.5
730789,RICHARD RD - WALSALL,2022-12-14T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,52.1
730789,RICHARD RD - WALSALL,2022-12-14T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,47.0
730789,RICHARD RD - WALSALL,2022-12-14T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,47.4
730789,RICHARD RD - WALSALL,2022-12-14T16:00:00.000+00:00,transformer,,Temperature,C,3.7
730789,RICHARD RD - WALSALL,2022-12-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
730789,RICHARD RD - WALSALL,2022-12-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
730789,RICHARD RD - WALSALL,2022-12-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
730789,RICHARD RD - WALSALL,2022-12-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
730789,RICHARD RD - WALSALL,2022-12-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
730789,RICHARD RD - WALSALL,2022-12-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
730789,RICHARD RD - WALSALL,2022-12-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.69
730789,RICHARD RD - WALSALL,2022-12-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.23
730789,RICHARD RD - WALSALL,2022-12-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.27
730789,RICHARD RD - WALSALL,2022-12-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,1.72
730789,RICHARD RD - WALSALL,2022-12-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.85
730789,RICHARD RD - WALSALL,2022-12-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,10.81
730789,RICHARD RD - WALSALL,2022-12-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
730789,RICHARD RD - WALSALL,2022-12-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
730789,RICHARD RD - WALSALL,2022-12-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
730789,RICHARD RD - WALSALL,2022-12-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
730789,RICHARD RD - WALSALL,2022-12-14T16:00:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-14T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.73
730789,RICHARD RD - WALSALL,2022-12-14T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
730789,RICHARD RD - WALSALL,2022-12-14T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
730789,RICHARD RD - WALSALL,2022-12-14T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,-1.69
730789,RICHARD RD - WALSALL,2022-12-14T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,-1.0
730789,RICHARD RD - WALSALL,2022-12-14T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.51
730789,RICHARD RD - WALSALL,2022-12-14T15:50:00.000+00:00,feeder,03,N Current (RMS),A,13.5
730789,RICHARD RD - WALSALL,2022-12-14T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.9
730789,RICHARD RD - WALSALL,2022-12-14T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,5.3
730789,RICHARD RD - WALSALL,2022-12-14T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.1
730789,RICHARD RD - WALSALL,2022-12-14T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
730789,RICHARD RD - WALSALL,2022-12-14T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
730789,RICHARD RD - WALSALL,2022-12-14T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
730789,RICHARD RD - WALSALL,2022-12-14T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.61
730789,RICHARD RD - WALSALL,2022-12-14T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.45
730789,RICHARD RD - WALSALL,2022-12-14T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.5
730789,RICHARD RD - WALSALL,2022-12-14T15:50:00.000+00:00,feeder,02,N Current (RMS),A,10.6
730789,RICHARD RD - WALSALL,2022-12-14T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.7
730789,RICHARD RD - WALSALL,2022-12-14T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,10.5
730789,RICHARD RD - WALSALL,2022-12-14T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,19.9
730789,RICHARD RD - WALSALL,2022-12-14T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,12.46
730789,RICHARD RD - WALSALL,2022-12-14T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-12.05
730789,RICHARD RD - WALSALL,2022-12-14T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-11.88
730789,RICHARD RD - WALSALL,2022-12-14T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,-5.14
730789,RICHARD RD - WALSALL,2022-12-14T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,-6.79
730789,RICHARD RD - WALSALL,2022-12-14T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,-1.89
730789,RICHARD RD - WALSALL,2022-12-14T15:50:00.000+00:00,feeder,01,N Current (RMS),A,32.6
730789,RICHARD RD - WALSALL,2022-12-14T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,56.6
730789,RICHARD RD - WALSALL,2022-12-14T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,57.9
730789,RICHARD RD - WALSALL,2022-12-14T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,54.7
730789,RICHARD RD - WALSALL,2022-12-14T15:50:00.000+00:00,transformer,,Temperature,C,3.7
730789,RICHARD RD - WALSALL,2022-12-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
730789,RICHARD RD - WALSALL,2022-12-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
730789,RICHARD RD - WALSALL,2022-12-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
730789,RICHARD RD - WALSALL,2022-12-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
730789,RICHARD RD - WALSALL,2022-12-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
730789,RICHARD RD - WALSALL,2022-12-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
730789,RICHARD RD - WALSALL,2022-12-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.33
730789,RICHARD RD - WALSALL,2022-12-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.4
730789,RICHARD RD - WALSALL,2022-12-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
730789,RICHARD RD - WALSALL,2022-12-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.22
730789,RICHARD RD - WALSALL,2022-12-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.35
730789,RICHARD RD - WALSALL,2022-12-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,5.12
730789,RICHARD RD - WALSALL,2022-12-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,38.3
730789,RICHARD RD - WALSALL,2022-12-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
730789,RICHARD RD - WALSALL,2022-12-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
730789,RICHARD RD - WALSALL,2022-12-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
730789,RICHARD RD - WALSALL,2022-12-14T15:50:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-14T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,5.75
730789,RICHARD RD - WALSALL,2022-12-14T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
730789,RICHARD RD - WALSALL,2022-12-14T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
730789,RICHARD RD - WALSALL,2022-12-14T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,-2.9
730789,RICHARD RD - WALSALL,2022-12-14T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,-1.04
730789,RICHARD RD - WALSALL,2022-12-14T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.38
730789,RICHARD RD - WALSALL,2022-12-14T15:40:00.000+00:00,feeder,03,N Current (RMS),A,18.6
730789,RICHARD RD - WALSALL,2022-12-14T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,26.9
730789,RICHARD RD - WALSALL,2022-12-14T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,5.2
730789,RICHARD RD - WALSALL,2022-12-14T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.8
730789,RICHARD RD - WALSALL,2022-12-14T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
730789,RICHARD RD - WALSALL,2022-12-14T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
730789,RICHARD RD - WALSALL,2022-12-14T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
730789,RICHARD RD - WALSALL,2022-12-14T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.28
730789,RICHARD RD - WALSALL,2022-12-14T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.3
730789,RICHARD RD - WALSALL,2022-12-14T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.91
730789,RICHARD RD - WALSALL,2022-12-14T15:40:00.000+00:00,feeder,02,N Current (RMS),A,12.7
730789,RICHARD RD - WALSALL,2022-12-14T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.7
730789,RICHARD RD - WALSALL,2022-12-14T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,14.7
730789,RICHARD RD - WALSALL,2022-12-14T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,21.6
730789,RICHARD RD - WALSALL,2022-12-14T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,11.9
730789,RICHARD RD - WALSALL,2022-12-14T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-8.41
730789,RICHARD RD - WALSALL,2022-12-14T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-11.69
730789,RICHARD RD - WALSALL,2022-12-14T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,-5.33
730789,RICHARD RD - WALSALL,2022-12-14T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,-4.96
730789,RICHARD RD - WALSALL,2022-12-14T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.21
730789,RICHARD RD - WALSALL,2022-12-14T15:40:00.000+00:00,feeder,01,N Current (RMS),A,23.1
730789,RICHARD RD - WALSALL,2022-12-14T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,54.9
730789,RICHARD RD - WALSALL,2022-12-14T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,42.3
730789,RICHARD RD - WALSALL,2022-12-14T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,56.5
730789,RICHARD RD - WALSALL,2022-12-14T15:40:00.000+00:00,transformer,,Temperature,C,3.7
730789,RICHARD RD - WALSALL,2022-12-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
730789,RICHARD RD - WALSALL,2022-12-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
730789,RICHARD RD - WALSALL,2022-12-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
730789,RICHARD RD - WALSALL,2022-12-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
730789,RICHARD RD - WALSALL,2022-12-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
730789,RICHARD RD - WALSALL,2022-12-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
730789,RICHARD RD - WALSALL,2022-12-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.91
730789,RICHARD RD - WALSALL,2022-12-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.71
730789,RICHARD RD - WALSALL,2022-12-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.84
730789,RICHARD RD - WALSALL,2022-12-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.95
730789,RICHARD RD - WALSALL,2022-12-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.7
730789,RICHARD RD - WALSALL,2022-12-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,14.5
730789,RICHARD RD - WALSALL,2022-12-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,46.9
730789,RICHARD RD - WALSALL,2022-12-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
730789,RICHARD RD - WALSALL,2022-12-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
730789,RICHARD RD - WALSALL,2022-12-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
730789,RICHARD RD - WALSALL,2022-12-14T15:40:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-14T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,5.3
730789,RICHARD RD - WALSALL,2022-12-14T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
730789,RICHARD RD - WALSALL,2022-12-14T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
730789,RICHARD RD - WALSALL,2022-12-14T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,-2.66
730789,RICHARD RD - WALSALL,2022-12-14T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,-1.03
730789,RICHARD RD - WALSALL,2022-12-14T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.19
730789,RICHARD RD - WALSALL,2022-12-14T15:30:00.000+00:00,feeder,03,N Current (RMS),A,16.2
730789,RICHARD RD - WALSALL,2022-12-14T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,25.1
730789,RICHARD RD - WALSALL,2022-12-14T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,5.2
730789,RICHARD RD - WALSALL,2022-12-14T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.9
730789,RICHARD RD - WALSALL,2022-12-14T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
730789,RICHARD RD - WALSALL,2022-12-14T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
730789,RICHARD RD - WALSALL,2022-12-14T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
730789,RICHARD RD - WALSALL,2022-12-14T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.07
730789,RICHARD RD - WALSALL,2022-12-14T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.42
730789,RICHARD RD - WALSALL,2022-12-14T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.03
730789,RICHARD RD - WALSALL,2022-12-14T15:30:00.000+00:00,feeder,02,N Current (RMS),A,14.1
730789,RICHARD RD - WALSALL,2022-12-14T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.2
730789,RICHARD RD - WALSALL,2022-12-14T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,10.4
730789,RICHARD RD - WALSALL,2022-12-14T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,22.2
730789,RICHARD RD - WALSALL,2022-12-14T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,12.48
730789,RICHARD RD - WALSALL,2022-12-14T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.74
730789,RICHARD RD - WALSALL,2022-12-14T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-11.95
730789,RICHARD RD - WALSALL,2022-12-14T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,-6.01
730789,RICHARD RD - WALSALL,2022-12-14T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,-3.34
730789,RICHARD RD - WALSALL,2022-12-14T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.24
730789,RICHARD RD - WALSALL,2022-12-14T15:30:00.000+00:00,feeder,01,N Current (RMS),A,35.9
730789,RICHARD RD - WALSALL,2022-12-14T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,57.8
730789,RICHARD RD - WALSALL,2022-12-14T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,25.6
730789,RICHARD RD - WALSALL,2022-12-14T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,60.6
730789,RICHARD RD - WALSALL,2022-12-14T15:30:00.000+00:00,transformer,,Temperature,C,3.7
730789,RICHARD RD - WALSALL,2022-12-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
730789,RICHARD RD - WALSALL,2022-12-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
730789,RICHARD RD - WALSALL,2022-12-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
730789,RICHARD RD - WALSALL,2022-12-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
730789,RICHARD RD - WALSALL,2022-12-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
730789,RICHARD RD - WALSALL,2022-12-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
730789,RICHARD RD - WALSALL,2022-12-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.08
730789,RICHARD RD - WALSALL,2022-12-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
730789,RICHARD RD - WALSALL,2022-12-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.04
730789,RICHARD RD - WALSALL,2022-12-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.61
730789,RICHARD RD - WALSALL,2022-12-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.95
730789,RICHARD RD - WALSALL,2022-12-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,15.47
730789,RICHARD RD - WALSALL,2022-12-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,58.1
730789,RICHARD RD - WALSALL,2022-12-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
730789,RICHARD RD - WALSALL,2022-12-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
730789,RICHARD RD - WALSALL,2022-12-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
730789,RICHARD RD - WALSALL,2022-12-14T15:30:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-14T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.68
730789,RICHARD RD - WALSALL,2022-12-14T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
730789,RICHARD RD - WALSALL,2022-12-14T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
730789,RICHARD RD - WALSALL,2022-12-14T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,-1.48
730789,RICHARD RD - WALSALL,2022-12-14T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.97
730789,RICHARD RD - WALSALL,2022-12-14T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.4
730789,RICHARD RD - WALSALL,2022-12-14T15:20:00.000+00:00,feeder,03,N Current (RMS),A,16.2
730789,RICHARD RD - WALSALL,2022-12-14T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.3
730789,RICHARD RD - WALSALL,2022-12-14T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,5.1
730789,RICHARD RD - WALSALL,2022-12-14T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,23.4
730789,RICHARD RD - WALSALL,2022-12-14T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
730789,RICHARD RD - WALSALL,2022-12-14T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
730789,RICHARD RD - WALSALL,2022-12-14T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
730789,RICHARD RD - WALSALL,2022-12-14T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.33
730789,RICHARD RD - WALSALL,2022-12-14T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.98
730789,RICHARD RD - WALSALL,2022-12-14T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.74
730789,RICHARD RD - WALSALL,2022-12-14T15:20:00.000+00:00,feeder,02,N Current (RMS),A,11.7
730789,RICHARD RD - WALSALL,2022-12-14T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.8
730789,RICHARD RD - WALSALL,2022-12-14T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,8.6
730789,RICHARD RD - WALSALL,2022-12-14T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.8
730789,RICHARD RD - WALSALL,2022-12-14T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,11.42
730789,RICHARD RD - WALSALL,2022-12-14T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.79
730789,RICHARD RD - WALSALL,2022-12-14T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-11.78
730789,RICHARD RD - WALSALL,2022-12-14T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,-5.53
730789,RICHARD RD - WALSALL,2022-12-14T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,-2.96
730789,RICHARD RD - WALSALL,2022-12-14T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,-1.73
730789,RICHARD RD - WALSALL,2022-12-14T15:20:00.000+00:00,feeder,01,N Current (RMS),A,29.2
730789,RICHARD RD - WALSALL,2022-12-14T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,53.2
730789,RICHARD RD - WALSALL,2022-12-14T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,21.4
730789,RICHARD RD - WALSALL,2022-12-14T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,50.5
730789,RICHARD RD - WALSALL,2022-12-14T15:20:00.000+00:00,transformer,,Temperature,C,3.8
730789,RICHARD RD - WALSALL,2022-12-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
730789,RICHARD RD - WALSALL,2022-12-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
730789,RICHARD RD - WALSALL,2022-12-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
730789,RICHARD RD - WALSALL,2022-12-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
730789,RICHARD RD - WALSALL,2022-12-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
730789,RICHARD RD - WALSALL,2022-12-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
730789,RICHARD RD - WALSALL,2022-12-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.47
730789,RICHARD RD - WALSALL,2022-12-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
730789,RICHARD RD - WALSALL,2022-12-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.86
730789,RICHARD RD - WALSALL,2022-12-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.68
730789,RICHARD RD - WALSALL,2022-12-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.95
730789,RICHARD RD - WALSALL,2022-12-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,8.41
730789,RICHARD RD - WALSALL,2022-12-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
730789,RICHARD RD - WALSALL,2022-12-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
730789,RICHARD RD - WALSALL,2022-12-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
730789,RICHARD RD - WALSALL,2022-12-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
730789,RICHARD RD - WALSALL,2022-12-14T15:20:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-14T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.12
730789,RICHARD RD - WALSALL,2022-12-14T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
730789,RICHARD RD - WALSALL,2022-12-14T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
730789,RICHARD RD - WALSALL,2022-12-14T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.92
730789,RICHARD RD - WALSALL,2022-12-14T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,-1.18
730789,RICHARD RD - WALSALL,2022-12-14T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.93
730789,RICHARD RD - WALSALL,2022-12-14T15:10:00.000+00:00,feeder,03,N Current (RMS),A,8.3
730789,RICHARD RD - WALSALL,2022-12-14T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,14.1
730789,RICHARD RD - WALSALL,2022-12-14T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,8.1
730789,RICHARD RD - WALSALL,2022-12-14T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.0
730789,RICHARD RD - WALSALL,2022-12-14T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
730789,RICHARD RD - WALSALL,2022-12-14T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
730789,RICHARD RD - WALSALL,2022-12-14T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
730789,RICHARD RD - WALSALL,2022-12-14T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.61
730789,RICHARD RD - WALSALL,2022-12-14T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.27
730789,RICHARD RD - WALSALL,2022-12-14T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.62
730789,RICHARD RD - WALSALL,2022-12-14T15:10:00.000+00:00,feeder,02,N Current (RMS),A,10.2
730789,RICHARD RD - WALSALL,2022-12-14T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.5
730789,RICHARD RD - WALSALL,2022-12-14T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,9.8
730789,RICHARD RD - WALSALL,2022-12-14T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.3
730789,RICHARD RD - WALSALL,2022-12-14T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,11.34
730789,RICHARD RD - WALSALL,2022-12-14T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.77
730789,RICHARD RD - WALSALL,2022-12-14T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-11.2
730789,RICHARD RD - WALSALL,2022-12-14T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,-5.11
730789,RICHARD RD - WALSALL,2022-12-14T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,-4.11
730789,RICHARD RD - WALSALL,2022-12-14T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,-1.76
730789,RICHARD RD - WALSALL,2022-12-14T15:10:00.000+00:00,feeder,01,N Current (RMS),A,25.2
730789,RICHARD RD - WALSALL,2022-12-14T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,52.0
730789,RICHARD RD - WALSALL,2022-12-14T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,34.4
730789,RICHARD RD - WALSALL,2022-12-14T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,47.9
730789,RICHARD RD - WALSALL,2022-12-14T15:10:00.000+00:00,transformer,,Temperature,C,3.8
730789,RICHARD RD - WALSALL,2022-12-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
730789,RICHARD RD - WALSALL,2022-12-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
730789,RICHARD RD - WALSALL,2022-12-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
730789,RICHARD RD - WALSALL,2022-12-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
730789,RICHARD RD - WALSALL,2022-12-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
730789,RICHARD RD - WALSALL,2022-12-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
730789,RICHARD RD - WALSALL,2022-12-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.82
730789,RICHARD RD - WALSALL,2022-12-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
730789,RICHARD RD - WALSALL,2022-12-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.25
730789,RICHARD RD - WALSALL,2022-12-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.42
730789,RICHARD RD - WALSALL,2022-12-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.02
730789,RICHARD RD - WALSALL,2022-12-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,5.8
730789,RICHARD RD - WALSALL,2022-12-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,33.6
730789,RICHARD RD - WALSALL,2022-12-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
730789,RICHARD RD - WALSALL,2022-12-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
730789,RICHARD RD - WALSALL,2022-12-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
730789,RICHARD RD - WALSALL,2022-12-14T15:10:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-14T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.19
730789,RICHARD RD - WALSALL,2022-12-14T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.62
730789,RICHARD RD - WALSALL,2022-12-14T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
730789,RICHARD RD - WALSALL,2022-12-14T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.91
730789,RICHARD RD - WALSALL,2022-12-14T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,-1.68
730789,RICHARD RD - WALSALL,2022-12-14T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.55
730789,RICHARD RD - WALSALL,2022-12-14T15:00:00.000+00:00,feeder,03,N Current (RMS),A,10.3
730789,RICHARD RD - WALSALL,2022-12-14T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.0
730789,RICHARD RD - WALSALL,2022-12-14T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.7
730789,RICHARD RD - WALSALL,2022-12-14T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.4
730789,RICHARD RD - WALSALL,2022-12-14T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
730789,RICHARD RD - WALSALL,2022-12-14T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
730789,RICHARD RD - WALSALL,2022-12-14T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
730789,RICHARD RD - WALSALL,2022-12-14T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.26
730789,RICHARD RD - WALSALL,2022-12-14T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.95
730789,RICHARD RD - WALSALL,2022-12-14T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.24
730789,RICHARD RD - WALSALL,2022-12-14T15:00:00.000+00:00,feeder,02,N Current (RMS),A,15.9
730789,RICHARD RD - WALSALL,2022-12-14T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.4
730789,RICHARD RD - WALSALL,2022-12-14T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,8.6
730789,RICHARD RD - WALSALL,2022-12-14T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,27.5
730789,RICHARD RD - WALSALL,2022-12-14T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,10.55
730789,RICHARD RD - WALSALL,2022-12-14T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.02
730789,RICHARD RD - WALSALL,2022-12-14T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-9.94
730789,RICHARD RD - WALSALL,2022-12-14T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,-4.62
730789,RICHARD RD - WALSALL,2022-12-14T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,-4.08
730789,RICHARD RD - WALSALL,2022-12-14T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.39
730789,RICHARD RD - WALSALL,2022-12-14T15:00:00.000+00:00,feeder,01,N Current (RMS),A,21.0
730789,RICHARD RD - WALSALL,2022-12-14T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,48.7
730789,RICHARD RD - WALSALL,2022-12-14T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,34.3
730789,RICHARD RD - WALSALL,2022-12-14T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,43.3
730789,RICHARD RD - WALSALL,2022-12-14T15:00:00.000+00:00,transformer,,Temperature,C,3.8
730789,RICHARD RD - WALSALL,2022-12-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
730789,RICHARD RD - WALSALL,2022-12-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
730789,RICHARD RD - WALSALL,2022-12-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
730789,RICHARD RD - WALSALL,2022-12-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
730789,RICHARD RD - WALSALL,2022-12-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
730789,RICHARD RD - WALSALL,2022-12-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
730789,RICHARD RD - WALSALL,2022-12-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.2
730789,RICHARD RD - WALSALL,2022-12-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.63
730789,RICHARD RD - WALSALL,2022-12-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.12
730789,RICHARD RD - WALSALL,2022-12-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.27
730789,RICHARD RD - WALSALL,2022-12-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.81
730789,RICHARD RD - WALSALL,2022-12-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,9.39
730789,RICHARD RD - WALSALL,2022-12-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,32.2
730789,RICHARD RD - WALSALL,2022-12-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
730789,RICHARD RD - WALSALL,2022-12-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
730789,RICHARD RD - WALSALL,2022-12-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
730789,RICHARD RD - WALSALL,2022-12-14T15:00:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-14T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.44
730789,RICHARD RD - WALSALL,2022-12-14T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.53
730789,RICHARD RD - WALSALL,2022-12-14T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
730789,RICHARD RD - WALSALL,2022-12-14T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.64
730789,RICHARD RD - WALSALL,2022-12-14T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,-1.65
730789,RICHARD RD - WALSALL,2022-12-14T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.89
730789,RICHARD RD - WALSALL,2022-12-14T14:50:00.000+00:00,feeder,03,N Current (RMS),A,7.9
730789,RICHARD RD - WALSALL,2022-12-14T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,10.8
730789,RICHARD RD - WALSALL,2022-12-14T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.4
730789,RICHARD RD - WALSALL,2022-12-14T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.9
730789,RICHARD RD - WALSALL,2022-12-14T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
730789,RICHARD RD - WALSALL,2022-12-14T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
730789,RICHARD RD - WALSALL,2022-12-14T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
730789,RICHARD RD - WALSALL,2022-12-14T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.12
730789,RICHARD RD - WALSALL,2022-12-14T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.63
730789,RICHARD RD - WALSALL,2022-12-14T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.51
730789,RICHARD RD - WALSALL,2022-12-14T14:50:00.000+00:00,feeder,02,N Current (RMS),A,14.6
730789,RICHARD RD - WALSALL,2022-12-14T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.9
730789,RICHARD RD - WALSALL,2022-12-14T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,8.1
730789,RICHARD RD - WALSALL,2022-12-14T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.5
730789,RICHARD RD - WALSALL,2022-12-14T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,11.28
730789,RICHARD RD - WALSALL,2022-12-14T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.81
730789,RICHARD RD - WALSALL,2022-12-14T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-10.59
730789,RICHARD RD - WALSALL,2022-12-14T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,-4.85
730789,RICHARD RD - WALSALL,2022-12-14T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,-3.34
730789,RICHARD RD - WALSALL,2022-12-14T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,-2.35
730789,RICHARD RD - WALSALL,2022-12-14T14:50:00.000+00:00,feeder,01,N Current (RMS),A,26.9
730789,RICHARD RD - WALSALL,2022-12-14T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,51.2
730789,RICHARD RD - WALSALL,2022-12-14T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,29.1
730789,RICHARD RD - WALSALL,2022-12-14T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,46.6
730789,RICHARD RD - WALSALL,2022-12-14T14:50:00.000+00:00,transformer,,Temperature,C,3.7
730789,RICHARD RD - WALSALL,2022-12-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
730789,RICHARD RD - WALSALL,2022-12-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
730789,RICHARD RD - WALSALL,2022-12-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
730789,RICHARD RD - WALSALL,2022-12-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
730789,RICHARD RD - WALSALL,2022-12-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
730789,RICHARD RD - WALSALL,2022-12-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
730789,RICHARD RD - WALSALL,2022-12-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.19
730789,RICHARD RD - WALSALL,2022-12-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
730789,RICHARD RD - WALSALL,2022-12-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.9
730789,RICHARD RD - WALSALL,2022-12-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.37
730789,RICHARD RD - WALSALL,2022-12-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.36
730789,RICHARD RD - WALSALL,2022-12-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,6.04
730789,RICHARD RD - WALSALL,2022-12-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,33.0
730789,RICHARD RD - WALSALL,2022-12-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
730789,RICHARD RD - WALSALL,2022-12-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
730789,RICHARD RD - WALSALL,2022-12-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
730789,RICHARD RD - WALSALL,2022-12-14T14:50:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-14T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.47
730789,RICHARD RD - WALSALL,2022-12-14T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.67
730789,RICHARD RD - WALSALL,2022-12-14T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
730789,RICHARD RD - WALSALL,2022-12-14T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.64
730789,RICHARD RD - WALSALL,2022-12-14T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,-1.68
730789,RICHARD RD - WALSALL,2022-12-14T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.82
730789,RICHARD RD - WALSALL,2022-12-14T14:40:00.000+00:00,feeder,03,N Current (RMS),A,14.7
730789,RICHARD RD - WALSALL,2022-12-14T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.9
730789,RICHARD RD - WALSALL,2022-12-14T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,10.7
730789,RICHARD RD - WALSALL,2022-12-14T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,24.8
730789,RICHARD RD - WALSALL,2022-12-14T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
730789,RICHARD RD - WALSALL,2022-12-14T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.29
730789,RICHARD RD - WALSALL,2022-12-14T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.05
730789,RICHARD RD - WALSALL,2022-12-14T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.49
730789,RICHARD RD - WALSALL,2022-12-14T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.24
730789,RICHARD RD - WALSALL,2022-12-14T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.13
730789,RICHARD RD - WALSALL,2022-12-14T14:40:00.000+00:00,feeder,02,N Current (RMS),A,15.2
730789,RICHARD RD - WALSALL,2022-12-14T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.5
730789,RICHARD RD - WALSALL,2022-12-14T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,10.5
730789,RICHARD RD - WALSALL,2022-12-14T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.8
730789,RICHARD RD - WALSALL,2022-12-14T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,11.34
730789,RICHARD RD - WALSALL,2022-12-14T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.54
730789,RICHARD RD - WALSALL,2022-12-14T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-11.17
730789,RICHARD RD - WALSALL,2022-12-14T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,-5.14
