Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730789,RICHARD RD - WALSALL,2022-12-14T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,-2.64
730789,RICHARD RD - WALSALL,2022-12-14T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,-4.26
730789,RICHARD RD - WALSALL,2022-12-14T14:40:00.000+00:00,feeder,01,N Current (RMS),A,32.4
730789,RICHARD RD - WALSALL,2022-12-14T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,51.7
730789,RICHARD RD - WALSALL,2022-12-14T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.0
730789,RICHARD RD - WALSALL,2022-12-14T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,50.5
730789,RICHARD RD - WALSALL,2022-12-14T14:40:00.000+00:00,transformer,,Temperature,C,3.6
730789,RICHARD RD - WALSALL,2022-12-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
730789,RICHARD RD - WALSALL,2022-12-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
730789,RICHARD RD - WALSALL,2022-12-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
730789,RICHARD RD - WALSALL,2022-12-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
730789,RICHARD RD - WALSALL,2022-12-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
730789,RICHARD RD - WALSALL,2022-12-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
730789,RICHARD RD - WALSALL,2022-12-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.29
730789,RICHARD RD - WALSALL,2022-12-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
730789,RICHARD RD - WALSALL,2022-12-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.56
730789,RICHARD RD - WALSALL,2022-12-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.29
730789,RICHARD RD - WALSALL,2022-12-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.08
730789,RICHARD RD - WALSALL,2022-12-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,7.69
730789,RICHARD RD - WALSALL,2022-12-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,37.5
730789,RICHARD RD - WALSALL,2022-12-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
730789,RICHARD RD - WALSALL,2022-12-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
730789,RICHARD RD - WALSALL,2022-12-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
730789,RICHARD RD - WALSALL,2022-12-14T14:40:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-14T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.97
730789,RICHARD RD - WALSALL,2022-12-14T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.14
730789,RICHARD RD - WALSALL,2022-12-14T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
730789,RICHARD RD - WALSALL,2022-12-14T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.28
730789,RICHARD RD - WALSALL,2022-12-14T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,-1.96
730789,RICHARD RD - WALSALL,2022-12-14T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.19
730789,RICHARD RD - WALSALL,2022-12-14T14:30:00.000+00:00,feeder,03,N Current (RMS),A,6.8
730789,RICHARD RD - WALSALL,2022-12-14T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,8.9
730789,RICHARD RD - WALSALL,2022-12-14T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.2
730789,RICHARD RD - WALSALL,2022-12-14T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.8
730789,RICHARD RD - WALSALL,2022-12-14T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
730789,RICHARD RD - WALSALL,2022-12-14T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
730789,RICHARD RD - WALSALL,2022-12-14T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
730789,RICHARD RD - WALSALL,2022-12-14T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.08
730789,RICHARD RD - WALSALL,2022-12-14T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.51
730789,RICHARD RD - WALSALL,2022-12-14T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.21
730789,RICHARD RD - WALSALL,2022-12-14T14:30:00.000+00:00,feeder,02,N Current (RMS),A,13.3
730789,RICHARD RD - WALSALL,2022-12-14T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.3
730789,RICHARD RD - WALSALL,2022-12-14T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,6.8
730789,RICHARD RD - WALSALL,2022-12-14T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.1
730789,RICHARD RD - WALSALL,2022-12-14T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,11.0
730789,RICHARD RD - WALSALL,2022-12-14T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.1
730789,RICHARD RD - WALSALL,2022-12-14T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-10.68
730789,RICHARD RD - WALSALL,2022-12-14T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,-4.76
730789,RICHARD RD - WALSALL,2022-12-14T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,-2.56
730789,RICHARD RD - WALSALL,2022-12-14T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,-3.77
730789,RICHARD RD - WALSALL,2022-12-14T14:30:00.000+00:00,feeder,01,N Current (RMS),A,30.3
730789,RICHARD RD - WALSALL,2022-12-14T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,49.7
730789,RICHARD RD - WALSALL,2022-12-14T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,21.4
730789,RICHARD RD - WALSALL,2022-12-14T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,47.7
730789,RICHARD RD - WALSALL,2022-12-14T14:30:00.000+00:00,transformer,,Temperature,C,3.6
730789,RICHARD RD - WALSALL,2022-12-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
730789,RICHARD RD - WALSALL,2022-12-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
730789,RICHARD RD - WALSALL,2022-12-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
730789,RICHARD RD - WALSALL,2022-12-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
730789,RICHARD RD - WALSALL,2022-12-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
730789,RICHARD RD - WALSALL,2022-12-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
730789,RICHARD RD - WALSALL,2022-12-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.49
730789,RICHARD RD - WALSALL,2022-12-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
730789,RICHARD RD - WALSALL,2022-12-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.75
730789,RICHARD RD - WALSALL,2022-12-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.96
730789,RICHARD RD - WALSALL,2022-12-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.01
730789,RICHARD RD - WALSALL,2022-12-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,3.63
730789,RICHARD RD - WALSALL,2022-12-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,31.9
730789,RICHARD RD - WALSALL,2022-12-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
730789,RICHARD RD - WALSALL,2022-12-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
730789,RICHARD RD - WALSALL,2022-12-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
730789,RICHARD RD - WALSALL,2022-12-14T14:30:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-14T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.56
730789,RICHARD RD - WALSALL,2022-12-14T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
730789,RICHARD RD - WALSALL,2022-12-14T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
730789,RICHARD RD - WALSALL,2022-12-14T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.73
730789,RICHARD RD - WALSALL,2022-12-14T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,-1.23
730789,RICHARD RD - WALSALL,2022-12-14T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.33
730789,RICHARD RD - WALSALL,2022-12-14T14:20:00.000+00:00,feeder,03,N Current (RMS),A,10.4
730789,RICHARD RD - WALSALL,2022-12-14T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.1
730789,RICHARD RD - WALSALL,2022-12-14T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,7.8
730789,RICHARD RD - WALSALL,2022-12-14T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.0
730789,RICHARD RD - WALSALL,2022-12-14T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
730789,RICHARD RD - WALSALL,2022-12-14T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
730789,RICHARD RD - WALSALL,2022-12-14T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
730789,RICHARD RD - WALSALL,2022-12-14T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.19
730789,RICHARD RD - WALSALL,2022-12-14T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.75
730789,RICHARD RD - WALSALL,2022-12-14T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.01
730789,RICHARD RD - WALSALL,2022-12-14T14:20:00.000+00:00,feeder,02,N Current (RMS),A,35.6
730789,RICHARD RD - WALSALL,2022-12-14T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.1
730789,RICHARD RD - WALSALL,2022-12-14T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,7.8
730789,RICHARD RD - WALSALL,2022-12-14T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,54.7
730789,RICHARD RD - WALSALL,2022-12-14T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,8.37
730789,RICHARD RD - WALSALL,2022-12-14T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.06
730789,RICHARD RD - WALSALL,2022-12-14T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-7.95
730789,RICHARD RD - WALSALL,2022-12-14T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,-3.07
730789,RICHARD RD - WALSALL,2022-12-14T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,-2.66
730789,RICHARD RD - WALSALL,2022-12-14T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,-2.55
730789,RICHARD RD - WALSALL,2022-12-14T14:20:00.000+00:00,feeder,01,N Current (RMS),A,22.7
730789,RICHARD RD - WALSALL,2022-12-14T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,37.9
730789,RICHARD RD - WALSALL,2022-12-14T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,21.7
730789,RICHARD RD - WALSALL,2022-12-14T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,36.7
730789,RICHARD RD - WALSALL,2022-12-14T14:20:00.000+00:00,transformer,,Temperature,C,3.6
730789,RICHARD RD - WALSALL,2022-12-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
730789,RICHARD RD - WALSALL,2022-12-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
730789,RICHARD RD - WALSALL,2022-12-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
730789,RICHARD RD - WALSALL,2022-12-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
730789,RICHARD RD - WALSALL,2022-12-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
730789,RICHARD RD - WALSALL,2022-12-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
730789,RICHARD RD - WALSALL,2022-12-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.56
730789,RICHARD RD - WALSALL,2022-12-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
730789,RICHARD RD - WALSALL,2022-12-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.56
730789,RICHARD RD - WALSALL,2022-12-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,0.38
730789,RICHARD RD - WALSALL,2022-12-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.13
730789,RICHARD RD - WALSALL,2022-12-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,12.79
730789,RICHARD RD - WALSALL,2022-12-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
730789,RICHARD RD - WALSALL,2022-12-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
730789,RICHARD RD - WALSALL,2022-12-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
730789,RICHARD RD - WALSALL,2022-12-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
730789,RICHARD RD - WALSALL,2022-12-14T14:20:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-14T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.58
730789,RICHARD RD - WALSALL,2022-12-14T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
730789,RICHARD RD - WALSALL,2022-12-14T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.15
730789,RICHARD RD - WALSALL,2022-12-14T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,-1.48
730789,RICHARD RD - WALSALL,2022-12-14T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.9
730789,RICHARD RD - WALSALL,2022-12-14T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.91
730789,RICHARD RD - WALSALL,2022-12-14T14:10:00.000+00:00,feeder,03,N Current (RMS),A,14.9
730789,RICHARD RD - WALSALL,2022-12-14T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.4
730789,RICHARD RD - WALSALL,2022-12-14T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,4.8
730789,RICHARD RD - WALSALL,2022-12-14T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,9.2
730789,RICHARD RD - WALSALL,2022-12-14T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
730789,RICHARD RD - WALSALL,2022-12-14T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.39
730789,RICHARD RD - WALSALL,2022-12-14T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
730789,RICHARD RD - WALSALL,2022-12-14T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.92
730789,RICHARD RD - WALSALL,2022-12-14T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.94
730789,RICHARD RD - WALSALL,2022-12-14T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.88
730789,RICHARD RD - WALSALL,2022-12-14T14:10:00.000+00:00,feeder,02,N Current (RMS),A,30.5
730789,RICHARD RD - WALSALL,2022-12-14T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,29.4
730789,RICHARD RD - WALSALL,2022-12-14T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,8.5
730789,RICHARD RD - WALSALL,2022-12-14T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,49.3
730789,RICHARD RD - WALSALL,2022-12-14T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,7.7
730789,RICHARD RD - WALSALL,2022-12-14T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.35
730789,RICHARD RD - WALSALL,2022-12-14T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.87
730789,RICHARD RD - WALSALL,2022-12-14T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,-2.56
730789,RICHARD RD - WALSALL,2022-12-14T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,-2.95
730789,RICHARD RD - WALSALL,2022-12-14T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.83
730789,RICHARD RD - WALSALL,2022-12-14T14:10:00.000+00:00,feeder,01,N Current (RMS),A,16.8
730789,RICHARD RD - WALSALL,2022-12-14T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,34.2
730789,RICHARD RD - WALSALL,2022-12-14T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,23.2
730789,RICHARD RD - WALSALL,2022-12-14T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,30.4
730789,RICHARD RD - WALSALL,2022-12-14T14:10:00.000+00:00,transformer,,Temperature,C,3.5
730789,RICHARD RD - WALSALL,2022-12-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
730789,RICHARD RD - WALSALL,2022-12-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
730789,RICHARD RD - WALSALL,2022-12-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
730789,RICHARD RD - WALSALL,2022-12-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
730789,RICHARD RD - WALSALL,2022-12-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
730789,RICHARD RD - WALSALL,2022-12-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
730789,RICHARD RD - WALSALL,2022-12-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.75
730789,RICHARD RD - WALSALL,2022-12-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
730789,RICHARD RD - WALSALL,2022-12-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
730789,RICHARD RD - WALSALL,2022-12-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,2.88
730789,RICHARD RD - WALSALL,2022-12-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.91
730789,RICHARD RD - WALSALL,2022-12-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,12.96
730789,RICHARD RD - WALSALL,2022-12-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,31.6
730789,RICHARD RD - WALSALL,2022-12-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
730789,RICHARD RD - WALSALL,2022-12-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
730789,RICHARD RD - WALSALL,2022-12-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
730789,RICHARD RD - WALSALL,2022-12-14T14:10:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-14T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,9.85
730789,RICHARD RD - WALSALL,2022-12-14T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
730789,RICHARD RD - WALSALL,2022-12-14T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
730789,RICHARD RD - WALSALL,2022-12-14T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,-5.57
730789,RICHARD RD - WALSALL,2022-12-14T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,-1.1
730789,RICHARD RD - WALSALL,2022-12-14T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.56
730789,RICHARD RD - WALSALL,2022-12-14T14:00:00.000+00:00,feeder,03,N Current (RMS),A,30.0
730789,RICHARD RD - WALSALL,2022-12-14T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,46.6
730789,RICHARD RD - WALSALL,2022-12-14T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,5.4
730789,RICHARD RD - WALSALL,2022-12-14T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.0
730789,RICHARD RD - WALSALL,2022-12-14T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
730789,RICHARD RD - WALSALL,2022-12-14T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.33
730789,RICHARD RD - WALSALL,2022-12-14T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
730789,RICHARD RD - WALSALL,2022-12-14T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.12
730789,RICHARD RD - WALSALL,2022-12-14T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.46
730789,RICHARD RD - WALSALL,2022-12-14T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.98
730789,RICHARD RD - WALSALL,2022-12-14T14:00:00.000+00:00,feeder,02,N Current (RMS),A,29.8
730789,RICHARD RD - WALSALL,2022-12-14T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,30.4
730789,RICHARD RD - WALSALL,2022-12-14T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,11.6
730789,RICHARD RD - WALSALL,2022-12-14T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,50.0
730789,RICHARD RD - WALSALL,2022-12-14T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,7.1
730789,RICHARD RD - WALSALL,2022-12-14T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.38
730789,RICHARD RD - WALSALL,2022-12-14T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.66
730789,RICHARD RD - WALSALL,2022-12-14T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,-2.69
730789,RICHARD RD - WALSALL,2022-12-14T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,-2.77
730789,RICHARD RD - WALSALL,2022-12-14T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.33
730789,RICHARD RD - WALSALL,2022-12-14T14:00:00.000+00:00,feeder,01,N Current (RMS),A,16.4
730789,RICHARD RD - WALSALL,2022-12-14T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,32.6
730789,RICHARD RD - WALSALL,2022-12-14T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,19.5
730789,RICHARD RD - WALSALL,2022-12-14T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,30.6
730789,RICHARD RD - WALSALL,2022-12-14T14:00:00.000+00:00,transformer,,Temperature,C,3.4
730789,RICHARD RD - WALSALL,2022-12-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
730789,RICHARD RD - WALSALL,2022-12-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
730789,RICHARD RD - WALSALL,2022-12-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
730789,RICHARD RD - WALSALL,2022-12-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
730789,RICHARD RD - WALSALL,2022-12-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
730789,RICHARD RD - WALSALL,2022-12-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
730789,RICHARD RD - WALSALL,2022-12-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.58
730789,RICHARD RD - WALSALL,2022-12-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
730789,RICHARD RD - WALSALL,2022-12-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
730789,RICHARD RD - WALSALL,2022-12-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.14
730789,RICHARD RD - WALSALL,2022-12-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.41
730789,RICHARD RD - WALSALL,2022-12-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,16.87
730789,RICHARD RD - WALSALL,2022-12-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,45.9
730789,RICHARD RD - WALSALL,2022-12-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
730789,RICHARD RD - WALSALL,2022-12-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
730789,RICHARD RD - WALSALL,2022-12-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
730789,RICHARD RD - WALSALL,2022-12-14T14:00:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-14T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,5.19
730789,RICHARD RD - WALSALL,2022-12-14T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
730789,RICHARD RD - WALSALL,2022-12-14T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.15
730789,RICHARD RD - WALSALL,2022-12-14T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,-2.93
730789,RICHARD RD - WALSALL,2022-12-14T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.96
730789,RICHARD RD - WALSALL,2022-12-14T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.5
730789,RICHARD RD - WALSALL,2022-12-14T13:50:00.000+00:00,feeder,03,N Current (RMS),A,21.2
730789,RICHARD RD - WALSALL,2022-12-14T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,30.5
730789,RICHARD RD - WALSALL,2022-12-14T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,5.0
730789,RICHARD RD - WALSALL,2022-12-14T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,7.2
730789,RICHARD RD - WALSALL,2022-12-14T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
730789,RICHARD RD - WALSALL,2022-12-14T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
730789,RICHARD RD - WALSALL,2022-12-14T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
730789,RICHARD RD - WALSALL,2022-12-14T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.51
730789,RICHARD RD - WALSALL,2022-12-14T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.08
730789,RICHARD RD - WALSALL,2022-12-14T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.03
730789,RICHARD RD - WALSALL,2022-12-14T13:50:00.000+00:00,feeder,02,N Current (RMS),A,30.2
730789,RICHARD RD - WALSALL,2022-12-14T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,28.0
730789,RICHARD RD - WALSALL,2022-12-14T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,13.9
730789,RICHARD RD - WALSALL,2022-12-14T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,54.0
730789,RICHARD RD - WALSALL,2022-12-14T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,8.35
730789,RICHARD RD - WALSALL,2022-12-14T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.21
730789,RICHARD RD - WALSALL,2022-12-14T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-8.2
730789,RICHARD RD - WALSALL,2022-12-14T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,-3.5
730789,RICHARD RD - WALSALL,2022-12-14T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,-3.05
730789,RICHARD RD - WALSALL,2022-12-14T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,-2.48
730789,RICHARD RD - WALSALL,2022-12-14T13:50:00.000+00:00,feeder,01,N Current (RMS),A,22.0
730789,RICHARD RD - WALSALL,2022-12-14T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,38.1
730789,RICHARD RD - WALSALL,2022-12-14T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,23.2
730789,RICHARD RD - WALSALL,2022-12-14T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,37.2
730789,RICHARD RD - WALSALL,2022-12-14T13:50:00.000+00:00,transformer,,Temperature,C,3.4
730789,RICHARD RD - WALSALL,2022-12-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
730789,RICHARD RD - WALSALL,2022-12-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
730789,RICHARD RD - WALSALL,2022-12-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
730789,RICHARD RD - WALSALL,2022-12-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
730789,RICHARD RD - WALSALL,2022-12-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
730789,RICHARD RD - WALSALL,2022-12-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
730789,RICHARD RD - WALSALL,2022-12-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.36
730789,RICHARD RD - WALSALL,2022-12-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
730789,RICHARD RD - WALSALL,2022-12-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.98
730789,RICHARD RD - WALSALL,2022-12-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,0.08
730789,RICHARD RD - WALSALL,2022-12-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.93
730789,RICHARD RD - WALSALL,2022-12-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,12.05
730789,RICHARD RD - WALSALL,2022-12-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,37.1
730789,RICHARD RD - WALSALL,2022-12-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
730789,RICHARD RD - WALSALL,2022-12-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
730789,RICHARD RD - WALSALL,2022-12-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
730789,RICHARD RD - WALSALL,2022-12-14T13:50:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-14T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.46
730789,RICHARD RD - WALSALL,2022-12-14T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
730789,RICHARD RD - WALSALL,2022-12-14T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
730789,RICHARD RD - WALSALL,2022-12-14T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,-1.19
730789,RICHARD RD - WALSALL,2022-12-14T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.82
730789,RICHARD RD - WALSALL,2022-12-14T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.66
730789,RICHARD RD - WALSALL,2022-12-14T13:40:00.000+00:00,feeder,03,N Current (RMS),A,10.9
730789,RICHARD RD - WALSALL,2022-12-14T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.9
730789,RICHARD RD - WALSALL,2022-12-14T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,4.8
730789,RICHARD RD - WALSALL,2022-12-14T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.0
730789,RICHARD RD - WALSALL,2022-12-14T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
730789,RICHARD RD - WALSALL,2022-12-14T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
730789,RICHARD RD - WALSALL,2022-12-14T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.23
730789,RICHARD RD - WALSALL,2022-12-14T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
730789,RICHARD RD - WALSALL,2022-12-14T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.88
730789,RICHARD RD - WALSALL,2022-12-14T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.18
730789,RICHARD RD - WALSALL,2022-12-14T13:40:00.000+00:00,feeder,02,N Current (RMS),A,37.9
730789,RICHARD RD - WALSALL,2022-12-14T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.3
730789,RICHARD RD - WALSALL,2022-12-14T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,17.2
730789,RICHARD RD - WALSALL,2022-12-14T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,59.3
730789,RICHARD RD - WALSALL,2022-12-14T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,10.24
730789,RICHARD RD - WALSALL,2022-12-14T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.69
730789,RICHARD RD - WALSALL,2022-12-14T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-9.37
730789,RICHARD RD - WALSALL,2022-12-14T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,-4.2
730789,RICHARD RD - WALSALL,2022-12-14T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,-3.18
730789,RICHARD RD - WALSALL,2022-12-14T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.75
730789,RICHARD RD - WALSALL,2022-12-14T13:40:00.000+00:00,feeder,01,N Current (RMS),A,21.5
730789,RICHARD RD - WALSALL,2022-12-14T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,46.9
730789,RICHARD RD - WALSALL,2022-12-14T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,25.1
730789,RICHARD RD - WALSALL,2022-12-14T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,42.8
730789,RICHARD RD - WALSALL,2022-12-14T13:40:00.000+00:00,transformer,,Temperature,C,3.4
730789,RICHARD RD - WALSALL,2022-12-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
730789,RICHARD RD - WALSALL,2022-12-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
730789,RICHARD RD - WALSALL,2022-12-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
730789,RICHARD RD - WALSALL,2022-12-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
730789,RICHARD RD - WALSALL,2022-12-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
730789,RICHARD RD - WALSALL,2022-12-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
730789,RICHARD RD - WALSALL,2022-12-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.55
730789,RICHARD RD - WALSALL,2022-12-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
730789,RICHARD RD - WALSALL,2022-12-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.69
730789,RICHARD RD - WALSALL,2022-12-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.39
730789,RICHARD RD - WALSALL,2022-12-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.12
730789,RICHARD RD - WALSALL,2022-12-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,19.59
730789,RICHARD RD - WALSALL,2022-12-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,57.1
730789,RICHARD RD - WALSALL,2022-12-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
730789,RICHARD RD - WALSALL,2022-12-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
730789,RICHARD RD - WALSALL,2022-12-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
730789,RICHARD RD - WALSALL,2022-12-14T13:40:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-14T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.52
730789,RICHARD RD - WALSALL,2022-12-14T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
730789,RICHARD RD - WALSALL,2022-12-14T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.15
730789,RICHARD RD - WALSALL,2022-12-14T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,-1.25
730789,RICHARD RD - WALSALL,2022-12-14T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,-1.2
730789,RICHARD RD - WALSALL,2022-12-14T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.97
730789,RICHARD RD - WALSALL,2022-12-14T13:30:00.000+00:00,feeder,03,N Current (RMS),A,9.4
730789,RICHARD RD - WALSALL,2022-12-14T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.1
730789,RICHARD RD - WALSALL,2022-12-14T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,6.1
730789,RICHARD RD - WALSALL,2022-12-14T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.4
730789,RICHARD RD - WALSALL,2022-12-14T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
730789,RICHARD RD - WALSALL,2022-12-14T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
730789,RICHARD RD - WALSALL,2022-12-14T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.33
730789,RICHARD RD - WALSALL,2022-12-14T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.29
730789,RICHARD RD - WALSALL,2022-12-14T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.51
730789,RICHARD RD - WALSALL,2022-12-14T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.21
730789,RICHARD RD - WALSALL,2022-12-14T13:30:00.000+00:00,feeder,02,N Current (RMS),A,41.5
730789,RICHARD RD - WALSALL,2022-12-14T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.8
730789,RICHARD RD - WALSALL,2022-12-14T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.8
730789,RICHARD RD - WALSALL,2022-12-14T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,71.4
730789,RICHARD RD - WALSALL,2022-12-14T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,8.93
730789,RICHARD RD - WALSALL,2022-12-14T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.9
730789,RICHARD RD - WALSALL,2022-12-14T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-8.46
730789,RICHARD RD - WALSALL,2022-12-14T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,-3.46
730789,RICHARD RD - WALSALL,2022-12-14T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,-3.53
730789,RICHARD RD - WALSALL,2022-12-14T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,-1.44
730789,RICHARD RD - WALSALL,2022-12-14T13:30:00.000+00:00,feeder,01,N Current (RMS),A,19.5
730789,RICHARD RD - WALSALL,2022-12-14T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,40.1
730789,RICHARD RD - WALSALL,2022-12-14T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,29.4
730789,RICHARD RD - WALSALL,2022-12-14T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,37.0
730789,RICHARD RD - WALSALL,2022-12-14T13:30:00.000+00:00,transformer,,Temperature,C,3.3
730789,RICHARD RD - WALSALL,2022-12-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
730789,RICHARD RD - WALSALL,2022-12-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
730789,RICHARD RD - WALSALL,2022-12-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
730789,RICHARD RD - WALSALL,2022-12-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
730789,RICHARD RD - WALSALL,2022-12-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
730789,RICHARD RD - WALSALL,2022-12-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
730789,RICHARD RD - WALSALL,2022-12-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.27
730789,RICHARD RD - WALSALL,2022-12-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
730789,RICHARD RD - WALSALL,2022-12-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.93
730789,RICHARD RD - WALSALL,2022-12-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,0.57
730789,RICHARD RD - WALSALL,2022-12-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,0.79
730789,RICHARD RD - WALSALL,2022-12-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,17.74
730789,RICHARD RD - WALSALL,2022-12-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,42.5
730789,RICHARD RD - WALSALL,2022-12-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
730789,RICHARD RD - WALSALL,2022-12-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
730789,RICHARD RD - WALSALL,2022-12-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
730789,RICHARD RD - WALSALL,2022-12-14T13:30:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-14T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.87
730789,RICHARD RD - WALSALL,2022-12-14T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
730789,RICHARD RD - WALSALL,2022-12-14T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
730789,RICHARD RD - WALSALL,2022-12-14T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.81
730789,RICHARD RD - WALSALL,2022-12-14T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,-1.0
730789,RICHARD RD - WALSALL,2022-12-14T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.19
730789,RICHARD RD - WALSALL,2022-12-14T13:20:00.000+00:00,feeder,03,N Current (RMS),A,14.6
730789,RICHARD RD - WALSALL,2022-12-14T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,8.9
730789,RICHARD RD - WALSALL,2022-12-14T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,5.1
730789,RICHARD RD - WALSALL,2022-12-14T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.7
730789,RICHARD RD - WALSALL,2022-12-14T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
730789,RICHARD RD - WALSALL,2022-12-14T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
730789,RICHARD RD - WALSALL,2022-12-14T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
730789,RICHARD RD - WALSALL,2022-12-14T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.71
730789,RICHARD RD - WALSALL,2022-12-14T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.32
730789,RICHARD RD - WALSALL,2022-12-14T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.81
730789,RICHARD RD - WALSALL,2022-12-14T13:20:00.000+00:00,feeder,02,N Current (RMS),A,46.3
730789,RICHARD RD - WALSALL,2022-12-14T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.9
730789,RICHARD RD - WALSALL,2022-12-14T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.4
730789,RICHARD RD - WALSALL,2022-12-14T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,74.0
730789,RICHARD RD - WALSALL,2022-12-14T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,9.85
730789,RICHARD RD - WALSALL,2022-12-14T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.83
730789,RICHARD RD - WALSALL,2022-12-14T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-9.28
730789,RICHARD RD - WALSALL,2022-12-14T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,-4.23
730789,RICHARD RD - WALSALL,2022-12-14T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,-2.3
730789,RICHARD RD - WALSALL,2022-12-14T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,-1.42
730789,RICHARD RD - WALSALL,2022-12-14T13:20:00.000+00:00,feeder,01,N Current (RMS),A,24.3
730789,RICHARD RD - WALSALL,2022-12-14T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,45.2
730789,RICHARD RD - WALSALL,2022-12-14T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,20.0
730789,RICHARD RD - WALSALL,2022-12-14T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,40.8
730789,RICHARD RD - WALSALL,2022-12-14T13:20:00.000+00:00,transformer,,Temperature,C,3.3
730789,RICHARD RD - WALSALL,2022-12-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
730789,RICHARD RD - WALSALL,2022-12-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
730789,RICHARD RD - WALSALL,2022-12-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
730789,RICHARD RD - WALSALL,2022-12-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
730789,RICHARD RD - WALSALL,2022-12-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
730789,RICHARD RD - WALSALL,2022-12-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
730789,RICHARD RD - WALSALL,2022-12-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.46
730789,RICHARD RD - WALSALL,2022-12-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
730789,RICHARD RD - WALSALL,2022-12-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.83
730789,RICHARD RD - WALSALL,2022-12-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.33
730789,RICHARD RD - WALSALL,2022-12-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,3.03
730789,RICHARD RD - WALSALL,2022-12-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,20.59
730789,RICHARD RD - WALSALL,2022-12-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,62.9
730789,RICHARD RD - WALSALL,2022-12-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
730789,RICHARD RD - WALSALL,2022-12-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
730789,RICHARD RD - WALSALL,2022-12-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
730789,RICHARD RD - WALSALL,2022-12-14T13:20:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-14T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.45
730789,RICHARD RD - WALSALL,2022-12-14T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
730789,RICHARD RD - WALSALL,2022-12-14T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
730789,RICHARD RD - WALSALL,2022-12-14T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.82
730789,RICHARD RD - WALSALL,2022-12-14T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.8
730789,RICHARD RD - WALSALL,2022-12-14T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.57
730789,RICHARD RD - WALSALL,2022-12-14T13:10:00.000+00:00,feeder,03,N Current (RMS),A,8.8
730789,RICHARD RD - WALSALL,2022-12-14T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.3
730789,RICHARD RD - WALSALL,2022-12-14T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,4.6
730789,RICHARD RD - WALSALL,2022-12-14T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,8.0
730789,RICHARD RD - WALSALL,2022-12-14T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
730789,RICHARD RD - WALSALL,2022-12-14T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
730789,RICHARD RD - WALSALL,2022-12-14T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
730789,RICHARD RD - WALSALL,2022-12-14T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.39
730789,RICHARD RD - WALSALL,2022-12-14T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.7
730789,RICHARD RD - WALSALL,2022-12-14T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,18.06
730789,RICHARD RD - WALSALL,2022-12-14T13:10:00.000+00:00,feeder,02,N Current (RMS),A,49.4
730789,RICHARD RD - WALSALL,2022-12-14T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.9
730789,RICHARD RD - WALSALL,2022-12-14T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,20.7
730789,RICHARD RD - WALSALL,2022-12-14T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,75.2
730789,RICHARD RD - WALSALL,2022-12-14T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,9.26
730789,RICHARD RD - WALSALL,2022-12-14T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.85
730789,RICHARD RD - WALSALL,2022-12-14T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-8.82
730789,RICHARD RD - WALSALL,2022-12-14T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,-3.77
730789,RICHARD RD - WALSALL,2022-12-14T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,-2.53
730789,RICHARD RD - WALSALL,2022-12-14T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,-1.24
730789,RICHARD RD - WALSALL,2022-12-14T13:10:00.000+00:00,feeder,01,N Current (RMS),A,21.4
730789,RICHARD RD - WALSALL,2022-12-14T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,42.3
730789,RICHARD RD - WALSALL,2022-12-14T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,20.6
730789,RICHARD RD - WALSALL,2022-12-14T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,38.9
730789,RICHARD RD - WALSALL,2022-12-14T13:10:00.000+00:00,transformer,,Temperature,C,3.3
730789,RICHARD RD - WALSALL,2022-12-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
730789,RICHARD RD - WALSALL,2022-12-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
730789,RICHARD RD - WALSALL,2022-12-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
730789,RICHARD RD - WALSALL,2022-12-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
730789,RICHARD RD - WALSALL,2022-12-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
730789,RICHARD RD - WALSALL,2022-12-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
730789,RICHARD RD - WALSALL,2022-12-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.27
730789,RICHARD RD - WALSALL,2022-12-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
730789,RICHARD RD - WALSALL,2022-12-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.3
730789,RICHARD RD - WALSALL,2022-12-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.2
730789,RICHARD RD - WALSALL,2022-12-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,1.36
730789,RICHARD RD - WALSALL,2022-12-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,18.39
730789,RICHARD RD - WALSALL,2022-12-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
730789,RICHARD RD - WALSALL,2022-12-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
730789,RICHARD RD - WALSALL,2022-12-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
730789,RICHARD RD - WALSALL,2022-12-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
730789,RICHARD RD - WALSALL,2022-12-14T13:10:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-14T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.79
730789,RICHARD RD - WALSALL,2022-12-14T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
730789,RICHARD RD - WALSALL,2022-12-14T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
730789,RICHARD RD - WALSALL,2022-12-14T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,-1.06
730789,RICHARD RD - WALSALL,2022-12-14T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.82
730789,RICHARD RD - WALSALL,2022-12-14T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.24
730789,RICHARD RD - WALSALL,2022-12-14T13:00:00.000+00:00,feeder,03,N Current (RMS),A,11.6
730789,RICHARD RD - WALSALL,2022-12-14T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.5
730789,RICHARD RD - WALSALL,2022-12-14T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,4.6
730789,RICHARD RD - WALSALL,2022-12-14T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.7
730789,RICHARD RD - WALSALL,2022-12-14T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
730789,RICHARD RD - WALSALL,2022-12-14T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
730789,RICHARD RD - WALSALL,2022-12-14T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
730789,RICHARD RD - WALSALL,2022-12-14T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.94
730789,RICHARD RD - WALSALL,2022-12-14T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.54
730789,RICHARD RD - WALSALL,2022-12-14T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.71
730789,RICHARD RD - WALSALL,2022-12-14T13:00:00.000+00:00,feeder,02,N Current (RMS),A,17.7
730789,RICHARD RD - WALSALL,2022-12-14T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.3
730789,RICHARD RD - WALSALL,2022-12-14T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.0
730789,RICHARD RD - WALSALL,2022-12-14T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,32.5
730789,RICHARD RD - WALSALL,2022-12-14T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,9.15
730789,RICHARD RD - WALSALL,2022-12-14T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.88
730789,RICHARD RD - WALSALL,2022-12-14T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-9.03
730789,RICHARD RD - WALSALL,2022-12-14T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,-4.09
730789,RICHARD RD - WALSALL,2022-12-14T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,-2.61
730789,RICHARD RD - WALSALL,2022-12-14T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.13
730789,RICHARD RD - WALSALL,2022-12-14T13:00:00.000+00:00,feeder,01,N Current (RMS),A,20.9
730789,RICHARD RD - WALSALL,2022-12-14T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,42.2
730789,RICHARD RD - WALSALL,2022-12-14T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,20.9
730789,RICHARD RD - WALSALL,2022-12-14T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,39.6
730789,RICHARD RD - WALSALL,2022-12-14T13:00:00.000+00:00,transformer,,Temperature,C,3.3
730789,RICHARD RD - WALSALL,2022-12-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
730789,RICHARD RD - WALSALL,2022-12-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
730789,RICHARD RD - WALSALL,2022-12-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
730789,RICHARD RD - WALSALL,2022-12-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
730789,RICHARD RD - WALSALL,2022-12-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
730789,RICHARD RD - WALSALL,2022-12-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
730789,RICHARD RD - WALSALL,2022-12-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.41
730789,RICHARD RD - WALSALL,2022-12-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
730789,RICHARD RD - WALSALL,2022-12-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.28
730789,RICHARD RD - WALSALL,2022-12-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.21
730789,RICHARD RD - WALSALL,2022-12-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,0.1
730789,RICHARD RD - WALSALL,2022-12-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,11.08
730789,RICHARD RD - WALSALL,2022-12-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,36.3
730789,RICHARD RD - WALSALL,2022-12-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
730789,RICHARD RD - WALSALL,2022-12-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
730789,RICHARD RD - WALSALL,2022-12-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
730789,RICHARD RD - WALSALL,2022-12-14T13:00:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-14T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.69
730789,RICHARD RD - WALSALL,2022-12-14T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
730789,RICHARD RD - WALSALL,2022-12-14T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
730789,RICHARD RD - WALSALL,2022-12-14T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,-1.06
730789,RICHARD RD - WALSALL,2022-12-14T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.84
730789,RICHARD RD - WALSALL,2022-12-14T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.04
730789,RICHARD RD - WALSALL,2022-12-14T12:50:00.000+00:00,feeder,03,N Current (RMS),A,9.2
730789,RICHARD RD - WALSALL,2022-12-14T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,12.5
730789,RICHARD RD - WALSALL,2022-12-14T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,4.9
730789,RICHARD RD - WALSALL,2022-12-14T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,9.5
730789,RICHARD RD - WALSALL,2022-12-14T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
