Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730789,RICHARD RD - WALSALL,2022-12-14T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.15
730789,RICHARD RD - WALSALL,2022-12-14T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
730789,RICHARD RD - WALSALL,2022-12-14T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.71
730789,RICHARD RD - WALSALL,2022-12-14T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.55
730789,RICHARD RD - WALSALL,2022-12-14T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.56
730789,RICHARD RD - WALSALL,2022-12-14T12:50:00.000+00:00,feeder,02,N Current (RMS),A,15.8
730789,RICHARD RD - WALSALL,2022-12-14T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.2
730789,RICHARD RD - WALSALL,2022-12-14T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,11.1
730789,RICHARD RD - WALSALL,2022-12-14T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.5
730789,RICHARD RD - WALSALL,2022-12-14T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,11.06
730789,RICHARD RD - WALSALL,2022-12-14T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.26
730789,RICHARD RD - WALSALL,2022-12-14T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-10.81
730789,RICHARD RD - WALSALL,2022-12-14T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,-5.49
730789,RICHARD RD - WALSALL,2022-12-14T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,-2.63
730789,RICHARD RD - WALSALL,2022-12-14T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.7
730789,RICHARD RD - WALSALL,2022-12-14T12:50:00.000+00:00,feeder,01,N Current (RMS),A,27.0
730789,RICHARD RD - WALSALL,2022-12-14T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,51.5
730789,RICHARD RD - WALSALL,2022-12-14T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,21.9
730789,RICHARD RD - WALSALL,2022-12-14T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,47.7
730789,RICHARD RD - WALSALL,2022-12-14T12:50:00.000+00:00,transformer,,Temperature,C,3.3
730789,RICHARD RD - WALSALL,2022-12-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
730789,RICHARD RD - WALSALL,2022-12-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
730789,RICHARD RD - WALSALL,2022-12-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
730789,RICHARD RD - WALSALL,2022-12-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
730789,RICHARD RD - WALSALL,2022-12-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
730789,RICHARD RD - WALSALL,2022-12-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
730789,RICHARD RD - WALSALL,2022-12-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.35
730789,RICHARD RD - WALSALL,2022-12-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
730789,RICHARD RD - WALSALL,2022-12-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.54
730789,RICHARD RD - WALSALL,2022-12-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.85
730789,RICHARD RD - WALSALL,2022-12-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.92
730789,RICHARD RD - WALSALL,2022-12-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,11.3
730789,RICHARD RD - WALSALL,2022-12-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,41.3
730789,RICHARD RD - WALSALL,2022-12-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
730789,RICHARD RD - WALSALL,2022-12-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
730789,RICHARD RD - WALSALL,2022-12-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
730789,RICHARD RD - WALSALL,2022-12-14T12:50:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-14T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.16
730789,RICHARD RD - WALSALL,2022-12-14T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
730789,RICHARD RD - WALSALL,2022-12-14T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
730789,RICHARD RD - WALSALL,2022-12-14T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,-1.67
730789,RICHARD RD - WALSALL,2022-12-14T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,-1.06
730789,RICHARD RD - WALSALL,2022-12-14T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.05
730789,RICHARD RD - WALSALL,2022-12-14T12:40:00.000+00:00,feeder,03,N Current (RMS),A,16.2
730789,RICHARD RD - WALSALL,2022-12-14T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.9
730789,RICHARD RD - WALSALL,2022-12-14T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,7.7
730789,RICHARD RD - WALSALL,2022-12-14T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.8
730789,RICHARD RD - WALSALL,2022-12-14T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
730789,RICHARD RD - WALSALL,2022-12-14T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
730789,RICHARD RD - WALSALL,2022-12-14T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.29
730789,RICHARD RD - WALSALL,2022-12-14T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.08
730789,RICHARD RD - WALSALL,2022-12-14T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.57
730789,RICHARD RD - WALSALL,2022-12-14T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.82
730789,RICHARD RD - WALSALL,2022-12-14T12:40:00.000+00:00,feeder,02,N Current (RMS),A,12.2
730789,RICHARD RD - WALSALL,2022-12-14T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.8
730789,RICHARD RD - WALSALL,2022-12-14T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,12.0
730789,RICHARD RD - WALSALL,2022-12-14T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,21.7
730789,RICHARD RD - WALSALL,2022-12-14T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,8.55
730789,RICHARD RD - WALSALL,2022-12-14T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.44
730789,RICHARD RD - WALSALL,2022-12-14T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-7.79
730789,RICHARD RD - WALSALL,2022-12-14T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,-3.64
730789,RICHARD RD - WALSALL,2022-12-14T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,-2.22
730789,RICHARD RD - WALSALL,2022-12-14T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.04
730789,RICHARD RD - WALSALL,2022-12-14T12:40:00.000+00:00,feeder,01,N Current (RMS),A,21.4
730789,RICHARD RD - WALSALL,2022-12-14T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,40.9
730789,RICHARD RD - WALSALL,2022-12-14T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,19.0
730789,RICHARD RD - WALSALL,2022-12-14T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,38.3
730789,RICHARD RD - WALSALL,2022-12-14T12:40:00.000+00:00,transformer,,Temperature,C,3.2
730789,RICHARD RD - WALSALL,2022-12-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
730789,RICHARD RD - WALSALL,2022-12-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.62
730789,RICHARD RD - WALSALL,2022-12-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
730789,RICHARD RD - WALSALL,2022-12-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.18
730789,RICHARD RD - WALSALL,2022-12-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
730789,RICHARD RD - WALSALL,2022-12-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.79
730789,RICHARD RD - WALSALL,2022-12-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.23
730789,RICHARD RD - WALSALL,2022-12-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
730789,RICHARD RD - WALSALL,2022-12-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
730789,RICHARD RD - WALSALL,2022-12-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.23
730789,RICHARD RD - WALSALL,2022-12-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.71
730789,RICHARD RD - WALSALL,2022-12-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,11.91
730789,RICHARD RD - WALSALL,2022-12-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
730789,RICHARD RD - WALSALL,2022-12-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
730789,RICHARD RD - WALSALL,2022-12-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
730789,RICHARD RD - WALSALL,2022-12-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
730789,RICHARD RD - WALSALL,2022-12-14T12:40:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-14T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.29
730789,RICHARD RD - WALSALL,2022-12-14T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
730789,RICHARD RD - WALSALL,2022-12-14T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
730789,RICHARD RD - WALSALL,2022-12-14T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,-1.33
730789,RICHARD RD - WALSALL,2022-12-14T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.94
730789,RICHARD RD - WALSALL,2022-12-14T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.41
730789,RICHARD RD - WALSALL,2022-12-14T12:30:00.000+00:00,feeder,03,N Current (RMS),A,9.8
730789,RICHARD RD - WALSALL,2022-12-14T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,13.1
730789,RICHARD RD - WALSALL,2022-12-14T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,5.0
730789,RICHARD RD - WALSALL,2022-12-14T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,7.0
730789,RICHARD RD - WALSALL,2022-12-14T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
730789,RICHARD RD - WALSALL,2022-12-14T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
730789,RICHARD RD - WALSALL,2022-12-14T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.18
730789,RICHARD RD - WALSALL,2022-12-14T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.86
730789,RICHARD RD - WALSALL,2022-12-14T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.23
730789,RICHARD RD - WALSALL,2022-12-14T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.61
730789,RICHARD RD - WALSALL,2022-12-14T12:30:00.000+00:00,feeder,02,N Current (RMS),A,16.1
730789,RICHARD RD - WALSALL,2022-12-14T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.5
730789,RICHARD RD - WALSALL,2022-12-14T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.1
730789,RICHARD RD - WALSALL,2022-12-14T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,30.0
730789,RICHARD RD - WALSALL,2022-12-14T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,8.64
730789,RICHARD RD - WALSALL,2022-12-14T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.03
730789,RICHARD RD - WALSALL,2022-12-14T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-7.7
730789,RICHARD RD - WALSALL,2022-12-14T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,-3.55
730789,RICHARD RD - WALSALL,2022-12-14T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,-2.56
730789,RICHARD RD - WALSALL,2022-12-14T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.07
730789,RICHARD RD - WALSALL,2022-12-14T12:30:00.000+00:00,feeder,01,N Current (RMS),A,21.9
730789,RICHARD RD - WALSALL,2022-12-14T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,42.0
730789,RICHARD RD - WALSALL,2022-12-14T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,22.7
730789,RICHARD RD - WALSALL,2022-12-14T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,37.2
730789,RICHARD RD - WALSALL,2022-12-14T12:30:00.000+00:00,transformer,,Temperature,C,3.3
730789,RICHARD RD - WALSALL,2022-12-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
730789,RICHARD RD - WALSALL,2022-12-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.89
730789,RICHARD RD - WALSALL,2022-12-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
730789,RICHARD RD - WALSALL,2022-12-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.49
730789,RICHARD RD - WALSALL,2022-12-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
730789,RICHARD RD - WALSALL,2022-12-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.2
730789,RICHARD RD - WALSALL,2022-12-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.28
730789,RICHARD RD - WALSALL,2022-12-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
730789,RICHARD RD - WALSALL,2022-12-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
730789,RICHARD RD - WALSALL,2022-12-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.02
730789,RICHARD RD - WALSALL,2022-12-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,0.73
730789,RICHARD RD - WALSALL,2022-12-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,8.09
730789,RICHARD RD - WALSALL,2022-12-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,34.1
730789,RICHARD RD - WALSALL,2022-12-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
730789,RICHARD RD - WALSALL,2022-12-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
730789,RICHARD RD - WALSALL,2022-12-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
730789,RICHARD RD - WALSALL,2022-12-14T12:30:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-14T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.38
730789,RICHARD RD - WALSALL,2022-12-14T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.23
730789,RICHARD RD - WALSALL,2022-12-14T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
730789,RICHARD RD - WALSALL,2022-12-14T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,-1.48
730789,RICHARD RD - WALSALL,2022-12-14T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.86
730789,RICHARD RD - WALSALL,2022-12-14T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.44
730789,RICHARD RD - WALSALL,2022-12-14T12:20:00.000+00:00,feeder,03,N Current (RMS),A,11.9
730789,RICHARD RD - WALSALL,2022-12-14T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.6
730789,RICHARD RD - WALSALL,2022-12-14T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,4.5
730789,RICHARD RD - WALSALL,2022-12-14T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.8
730789,RICHARD RD - WALSALL,2022-12-14T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
730789,RICHARD RD - WALSALL,2022-12-14T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
730789,RICHARD RD - WALSALL,2022-12-14T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.09
730789,RICHARD RD - WALSALL,2022-12-14T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.87
730789,RICHARD RD - WALSALL,2022-12-14T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.84
730789,RICHARD RD - WALSALL,2022-12-14T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.88
730789,RICHARD RD - WALSALL,2022-12-14T12:20:00.000+00:00,feeder,02,N Current (RMS),A,20.8
730789,RICHARD RD - WALSALL,2022-12-14T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.5
730789,RICHARD RD - WALSALL,2022-12-14T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,14.4
730789,RICHARD RD - WALSALL,2022-12-14T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,35.0
730789,RICHARD RD - WALSALL,2022-12-14T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,8.13
730789,RICHARD RD - WALSALL,2022-12-14T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.55
730789,RICHARD RD - WALSALL,2022-12-14T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-7.25
730789,RICHARD RD - WALSALL,2022-12-14T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,-3.29
730789,RICHARD RD - WALSALL,2022-12-14T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,-2.89
730789,RICHARD RD - WALSALL,2022-12-14T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.92
730789,RICHARD RD - WALSALL,2022-12-14T12:20:00.000+00:00,feeder,01,N Current (RMS),A,18.5
730789,RICHARD RD - WALSALL,2022-12-14T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,38.9
730789,RICHARD RD - WALSALL,2022-12-14T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,24.8
730789,RICHARD RD - WALSALL,2022-12-14T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,33.7
730789,RICHARD RD - WALSALL,2022-12-14T12:20:00.000+00:00,transformer,,Temperature,C,3.2
730789,RICHARD RD - WALSALL,2022-12-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
730789,RICHARD RD - WALSALL,2022-12-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.82
730789,RICHARD RD - WALSALL,2022-12-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
730789,RICHARD RD - WALSALL,2022-12-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.28
730789,RICHARD RD - WALSALL,2022-12-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
730789,RICHARD RD - WALSALL,2022-12-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.73
730789,RICHARD RD - WALSALL,2022-12-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.79
730789,RICHARD RD - WALSALL,2022-12-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
730789,RICHARD RD - WALSALL,2022-12-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
730789,RICHARD RD - WALSALL,2022-12-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.9
730789,RICHARD RD - WALSALL,2022-12-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.92
730789,RICHARD RD - WALSALL,2022-12-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,9.39
730789,RICHARD RD - WALSALL,2022-12-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,31.9
730789,RICHARD RD - WALSALL,2022-12-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
730789,RICHARD RD - WALSALL,2022-12-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
730789,RICHARD RD - WALSALL,2022-12-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
730789,RICHARD RD - WALSALL,2022-12-14T12:20:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-14T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.56
730789,RICHARD RD - WALSALL,2022-12-14T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
730789,RICHARD RD - WALSALL,2022-12-14T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
730789,RICHARD RD - WALSALL,2022-12-14T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,-1.68
730789,RICHARD RD - WALSALL,2022-12-14T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.87
730789,RICHARD RD - WALSALL,2022-12-14T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.34
730789,RICHARD RD - WALSALL,2022-12-14T12:10:00.000+00:00,feeder,03,N Current (RMS),A,11.7
730789,RICHARD RD - WALSALL,2022-12-14T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.9
730789,RICHARD RD - WALSALL,2022-12-14T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,4.4
730789,RICHARD RD - WALSALL,2022-12-14T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.3
730789,RICHARD RD - WALSALL,2022-12-14T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
730789,RICHARD RD - WALSALL,2022-12-14T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
730789,RICHARD RD - WALSALL,2022-12-14T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
730789,RICHARD RD - WALSALL,2022-12-14T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.3
730789,RICHARD RD - WALSALL,2022-12-14T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.45
730789,RICHARD RD - WALSALL,2022-12-14T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.16
730789,RICHARD RD - WALSALL,2022-12-14T12:10:00.000+00:00,feeder,02,N Current (RMS),A,9.4
730789,RICHARD RD - WALSALL,2022-12-14T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.3
730789,RICHARD RD - WALSALL,2022-12-14T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.8
730789,RICHARD RD - WALSALL,2022-12-14T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,15.0
730789,RICHARD RD - WALSALL,2022-12-14T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,8.29
730789,RICHARD RD - WALSALL,2022-12-14T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.05
730789,RICHARD RD - WALSALL,2022-12-14T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-7.42
730789,RICHARD RD - WALSALL,2022-12-14T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,-3.25
730789,RICHARD RD - WALSALL,2022-12-14T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,-2.26
730789,RICHARD RD - WALSALL,2022-12-14T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.66
730789,RICHARD RD - WALSALL,2022-12-14T12:10:00.000+00:00,feeder,01,N Current (RMS),A,20.4
730789,RICHARD RD - WALSALL,2022-12-14T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,39.3
730789,RICHARD RD - WALSALL,2022-12-14T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,18.0
730789,RICHARD RD - WALSALL,2022-12-14T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,34.5
730789,RICHARD RD - WALSALL,2022-12-14T12:10:00.000+00:00,transformer,,Temperature,C,3.1
730789,RICHARD RD - WALSALL,2022-12-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
730789,RICHARD RD - WALSALL,2022-12-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.57
730789,RICHARD RD - WALSALL,2022-12-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
730789,RICHARD RD - WALSALL,2022-12-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.1
730789,RICHARD RD - WALSALL,2022-12-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
730789,RICHARD RD - WALSALL,2022-12-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.84
730789,RICHARD RD - WALSALL,2022-12-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.2
730789,RICHARD RD - WALSALL,2022-12-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
730789,RICHARD RD - WALSALL,2022-12-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
730789,RICHARD RD - WALSALL,2022-12-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.63
730789,RICHARD RD - WALSALL,2022-12-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,0.31
730789,RICHARD RD - WALSALL,2022-12-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,4.84
730789,RICHARD RD - WALSALL,2022-12-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
730789,RICHARD RD - WALSALL,2022-12-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
730789,RICHARD RD - WALSALL,2022-12-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
730789,RICHARD RD - WALSALL,2022-12-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
730789,RICHARD RD - WALSALL,2022-12-14T12:10:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-14T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.38
730789,RICHARD RD - WALSALL,2022-12-14T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
730789,RICHARD RD - WALSALL,2022-12-14T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
730789,RICHARD RD - WALSALL,2022-12-14T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,-1.78
730789,RICHARD RD - WALSALL,2022-12-14T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.91
730789,RICHARD RD - WALSALL,2022-12-14T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.08
730789,RICHARD RD - WALSALL,2022-12-14T12:00:00.000+00:00,feeder,03,N Current (RMS),A,16.1
730789,RICHARD RD - WALSALL,2022-12-14T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.4
730789,RICHARD RD - WALSALL,2022-12-14T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,4.6
730789,RICHARD RD - WALSALL,2022-12-14T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.5
730789,RICHARD RD - WALSALL,2022-12-14T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
730789,RICHARD RD - WALSALL,2022-12-14T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.31
730789,RICHARD RD - WALSALL,2022-12-14T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
730789,RICHARD RD - WALSALL,2022-12-14T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.91
730789,RICHARD RD - WALSALL,2022-12-14T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.04
730789,RICHARD RD - WALSALL,2022-12-14T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.87
730789,RICHARD RD - WALSALL,2022-12-14T12:00:00.000+00:00,feeder,02,N Current (RMS),A,16.9
730789,RICHARD RD - WALSALL,2022-12-14T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.8
730789,RICHARD RD - WALSALL,2022-12-14T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.6
730789,RICHARD RD - WALSALL,2022-12-14T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.5
730789,RICHARD RD - WALSALL,2022-12-14T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,7.76
730789,RICHARD RD - WALSALL,2022-12-14T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.12
730789,RICHARD RD - WALSALL,2022-12-14T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.84
730789,RICHARD RD - WALSALL,2022-12-14T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,-2.82
730789,RICHARD RD - WALSALL,2022-12-14T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,-2.35
730789,RICHARD RD - WALSALL,2022-12-14T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.94
730789,RICHARD RD - WALSALL,2022-12-14T12:00:00.000+00:00,feeder,01,N Current (RMS),A,19.3
730789,RICHARD RD - WALSALL,2022-12-14T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,36.5
730789,RICHARD RD - WALSALL,2022-12-14T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,18.2
730789,RICHARD RD - WALSALL,2022-12-14T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,32.1
730789,RICHARD RD - WALSALL,2022-12-14T12:00:00.000+00:00,transformer,,Temperature,C,3.1
730789,RICHARD RD - WALSALL,2022-12-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
730789,RICHARD RD - WALSALL,2022-12-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
730789,RICHARD RD - WALSALL,2022-12-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
730789,RICHARD RD - WALSALL,2022-12-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
730789,RICHARD RD - WALSALL,2022-12-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
730789,RICHARD RD - WALSALL,2022-12-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
730789,RICHARD RD - WALSALL,2022-12-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.49
730789,RICHARD RD - WALSALL,2022-12-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
730789,RICHARD RD - WALSALL,2022-12-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
730789,RICHARD RD - WALSALL,2022-12-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.69
730789,RICHARD RD - WALSALL,2022-12-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,3.77
730789,RICHARD RD - WALSALL,2022-12-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,6.01
730789,RICHARD RD - WALSALL,2022-12-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
730789,RICHARD RD - WALSALL,2022-12-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
730789,RICHARD RD - WALSALL,2022-12-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
730789,RICHARD RD - WALSALL,2022-12-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
730789,RICHARD RD - WALSALL,2022-12-14T12:00:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-14T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.31
730789,RICHARD RD - WALSALL,2022-12-14T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
730789,RICHARD RD - WALSALL,2022-12-14T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
730789,RICHARD RD - WALSALL,2022-12-14T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,-1.69
730789,RICHARD RD - WALSALL,2022-12-14T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.87
730789,RICHARD RD - WALSALL,2022-12-14T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.85
730789,RICHARD RD - WALSALL,2022-12-14T11:50:00.000+00:00,feeder,03,N Current (RMS),A,11.7
730789,RICHARD RD - WALSALL,2022-12-14T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,12.5
730789,RICHARD RD - WALSALL,2022-12-14T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,4.7
730789,RICHARD RD - WALSALL,2022-12-14T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.4
730789,RICHARD RD - WALSALL,2022-12-14T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.1
730789,RICHARD RD - WALSALL,2022-12-14T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
730789,RICHARD RD - WALSALL,2022-12-14T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
730789,RICHARD RD - WALSALL,2022-12-14T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.33
730789,RICHARD RD - WALSALL,2022-12-14T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.94
730789,RICHARD RD - WALSALL,2022-12-14T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.13
730789,RICHARD RD - WALSALL,2022-12-14T11:50:00.000+00:00,feeder,02,N Current (RMS),A,12.4
730789,RICHARD RD - WALSALL,2022-12-14T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.6
730789,RICHARD RD - WALSALL,2022-12-14T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.2
730789,RICHARD RD - WALSALL,2022-12-14T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.1
730789,RICHARD RD - WALSALL,2022-12-14T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,9.33
730789,RICHARD RD - WALSALL,2022-12-14T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.09
730789,RICHARD RD - WALSALL,2022-12-14T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-8.44
730789,RICHARD RD - WALSALL,2022-12-14T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,-3.65
730789,RICHARD RD - WALSALL,2022-12-14T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,-2.41
730789,RICHARD RD - WALSALL,2022-12-14T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,-2.55
730789,RICHARD RD - WALSALL,2022-12-14T11:50:00.000+00:00,feeder,01,N Current (RMS),A,24.9
730789,RICHARD RD - WALSALL,2022-12-14T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,43.4
730789,RICHARD RD - WALSALL,2022-12-14T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,18.5
730789,RICHARD RD - WALSALL,2022-12-14T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,39.3
730789,RICHARD RD - WALSALL,2022-12-14T11:50:00.000+00:00,transformer,,Temperature,C,3.2
730789,RICHARD RD - WALSALL,2022-12-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
730789,RICHARD RD - WALSALL,2022-12-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
730789,RICHARD RD - WALSALL,2022-12-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
730789,RICHARD RD - WALSALL,2022-12-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
730789,RICHARD RD - WALSALL,2022-12-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
730789,RICHARD RD - WALSALL,2022-12-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
730789,RICHARD RD - WALSALL,2022-12-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.74
730789,RICHARD RD - WALSALL,2022-12-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
730789,RICHARD RD - WALSALL,2022-12-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.09
730789,RICHARD RD - WALSALL,2022-12-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.01
730789,RICHARD RD - WALSALL,2022-12-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,1.66
730789,RICHARD RD - WALSALL,2022-12-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,2.43
730789,RICHARD RD - WALSALL,2022-12-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
730789,RICHARD RD - WALSALL,2022-12-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
730789,RICHARD RD - WALSALL,2022-12-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
730789,RICHARD RD - WALSALL,2022-12-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
730789,RICHARD RD - WALSALL,2022-12-14T11:50:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-14T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.67
730789,RICHARD RD - WALSALL,2022-12-14T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
730789,RICHARD RD - WALSALL,2022-12-14T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
730789,RICHARD RD - WALSALL,2022-12-14T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,-1.24
730789,RICHARD RD - WALSALL,2022-12-14T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.84
730789,RICHARD RD - WALSALL,2022-12-14T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.06
730789,RICHARD RD - WALSALL,2022-12-14T11:40:00.000+00:00,feeder,03,N Current (RMS),A,11.0
730789,RICHARD RD - WALSALL,2022-12-14T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,9.4
730789,RICHARD RD - WALSALL,2022-12-14T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,4.4
730789,RICHARD RD - WALSALL,2022-12-14T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.1
730789,RICHARD RD - WALSALL,2022-12-14T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.07
730789,RICHARD RD - WALSALL,2022-12-14T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
730789,RICHARD RD - WALSALL,2022-12-14T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.33
730789,RICHARD RD - WALSALL,2022-12-14T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.03
730789,RICHARD RD - WALSALL,2022-12-14T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.69
730789,RICHARD RD - WALSALL,2022-12-14T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.82
730789,RICHARD RD - WALSALL,2022-12-14T11:40:00.000+00:00,feeder,02,N Current (RMS),A,16.9
730789,RICHARD RD - WALSALL,2022-12-14T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.6
730789,RICHARD RD - WALSALL,2022-12-14T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,11.8
730789,RICHARD RD - WALSALL,2022-12-14T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,31.2
730789,RICHARD RD - WALSALL,2022-12-14T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,8.14
730789,RICHARD RD - WALSALL,2022-12-14T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.6
730789,RICHARD RD - WALSALL,2022-12-14T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-7.22
730789,RICHARD RD - WALSALL,2022-12-14T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,-2.91
730789,RICHARD RD - WALSALL,2022-12-14T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,-2.63
730789,RICHARD RD - WALSALL,2022-12-14T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,-0.49
730789,RICHARD RD - WALSALL,2022-12-14T11:40:00.000+00:00,feeder,01,N Current (RMS),A,17.8
730789,RICHARD RD - WALSALL,2022-12-14T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,37.1
730789,RICHARD RD - WALSALL,2022-12-14T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,20.5
730789,RICHARD RD - WALSALL,2022-12-14T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,32.9
730789,RICHARD RD - WALSALL,2022-12-14T11:40:00.000+00:00,transformer,,Temperature,C,3.2
730789,RICHARD RD - WALSALL,2022-12-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
730789,RICHARD RD - WALSALL,2022-12-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
730789,RICHARD RD - WALSALL,2022-12-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
730789,RICHARD RD - WALSALL,2022-12-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
730789,RICHARD RD - WALSALL,2022-12-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
730789,RICHARD RD - WALSALL,2022-12-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
730789,RICHARD RD - WALSALL,2022-12-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.88
730789,RICHARD RD - WALSALL,2022-12-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
730789,RICHARD RD - WALSALL,2022-12-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
730789,RICHARD RD - WALSALL,2022-12-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.12
730789,RICHARD RD - WALSALL,2022-12-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.78
730789,RICHARD RD - WALSALL,2022-12-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,8.39
730789,RICHARD RD - WALSALL,2022-12-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,31.0
730789,RICHARD RD - WALSALL,2022-12-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
730789,RICHARD RD - WALSALL,2022-12-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
730789,RICHARD RD - WALSALL,2022-12-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
730789,RICHARD RD - WALSALL,2022-12-14T11:40:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-14T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.03
730789,RICHARD RD - WALSALL,2022-12-14T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
730789,RICHARD RD - WALSALL,2022-12-14T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
730789,RICHARD RD - WALSALL,2022-12-14T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,-1.39
730789,RICHARD RD - WALSALL,2022-12-14T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.91
730789,RICHARD RD - WALSALL,2022-12-14T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.78
730789,RICHARD RD - WALSALL,2022-12-14T11:30:00.000+00:00,feeder,03,N Current (RMS),A,12.4
730789,RICHARD RD - WALSALL,2022-12-14T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,10.9
730789,RICHARD RD - WALSALL,2022-12-14T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,4.6
730789,RICHARD RD - WALSALL,2022-12-14T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.8
730789,RICHARD RD - WALSALL,2022-12-14T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
730789,RICHARD RD - WALSALL,2022-12-14T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
730789,RICHARD RD - WALSALL,2022-12-14T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.38
730789,RICHARD RD - WALSALL,2022-12-14T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.23
730789,RICHARD RD - WALSALL,2022-12-14T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.32
730789,RICHARD RD - WALSALL,2022-12-14T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.19
730789,RICHARD RD - WALSALL,2022-12-14T11:30:00.000+00:00,feeder,02,N Current (RMS),A,12.5
730789,RICHARD RD - WALSALL,2022-12-14T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.6
730789,RICHARD RD - WALSALL,2022-12-14T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.8
730789,RICHARD RD - WALSALL,2022-12-14T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,22.4
730789,RICHARD RD - WALSALL,2022-12-14T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,9.8
730789,RICHARD RD - WALSALL,2022-12-14T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.94
730789,RICHARD RD - WALSALL,2022-12-14T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-9.38
730789,RICHARD RD - WALSALL,2022-12-14T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,-4.3
730789,RICHARD RD - WALSALL,2022-12-14T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,-2.48
730789,RICHARD RD - WALSALL,2022-12-14T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,-1.35
730789,RICHARD RD - WALSALL,2022-12-14T11:30:00.000+00:00,feeder,01,N Current (RMS),A,24.6
730789,RICHARD RD - WALSALL,2022-12-14T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,45.7
730789,RICHARD RD - WALSALL,2022-12-14T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,18.1
730789,RICHARD RD - WALSALL,2022-12-14T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,41.5
730789,RICHARD RD - WALSALL,2022-12-14T11:30:00.000+00:00,transformer,,Temperature,C,3.1
730789,RICHARD RD - WALSALL,2022-12-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
730789,RICHARD RD - WALSALL,2022-12-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
730789,RICHARD RD - WALSALL,2022-12-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
730789,RICHARD RD - WALSALL,2022-12-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
730789,RICHARD RD - WALSALL,2022-12-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
730789,RICHARD RD - WALSALL,2022-12-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
730789,RICHARD RD - WALSALL,2022-12-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.42
730789,RICHARD RD - WALSALL,2022-12-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
730789,RICHARD RD - WALSALL,2022-12-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.03
730789,RICHARD RD - WALSALL,2022-12-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.47
730789,RICHARD RD - WALSALL,2022-12-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,1.94
730789,RICHARD RD - WALSALL,2022-12-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,6.62
730789,RICHARD RD - WALSALL,2022-12-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,41.3
730789,RICHARD RD - WALSALL,2022-12-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
730789,RICHARD RD - WALSALL,2022-12-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
730789,RICHARD RD - WALSALL,2022-12-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
730789,RICHARD RD - WALSALL,2022-12-14T11:30:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-14T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.24
730789,RICHARD RD - WALSALL,2022-12-14T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
730789,RICHARD RD - WALSALL,2022-12-14T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.14
730789,RICHARD RD - WALSALL,2022-12-14T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,-1.48
730789,RICHARD RD - WALSALL,2022-12-14T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.92
730789,RICHARD RD - WALSALL,2022-12-14T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.64
730789,RICHARD RD - WALSALL,2022-12-14T11:20:00.000+00:00,feeder,03,N Current (RMS),A,16.6
730789,RICHARD RD - WALSALL,2022-12-14T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.9
730789,RICHARD RD - WALSALL,2022-12-14T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,4.8
730789,RICHARD RD - WALSALL,2022-12-14T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.2
730789,RICHARD RD - WALSALL,2022-12-14T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
730789,RICHARD RD - WALSALL,2022-12-14T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
730789,RICHARD RD - WALSALL,2022-12-14T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.22
730789,RICHARD RD - WALSALL,2022-12-14T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.23
730789,RICHARD RD - WALSALL,2022-12-14T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.69
730789,RICHARD RD - WALSALL,2022-12-14T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.24
730789,RICHARD RD - WALSALL,2022-12-14T11:20:00.000+00:00,feeder,02,N Current (RMS),A,15.0
730789,RICHARD RD - WALSALL,2022-12-14T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.6
730789,RICHARD RD - WALSALL,2022-12-14T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.6
730789,RICHARD RD - WALSALL,2022-12-14T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,31.7
730789,RICHARD RD - WALSALL,2022-12-14T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,11.19
730789,RICHARD RD - WALSALL,2022-12-14T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.14
730789,RICHARD RD - WALSALL,2022-12-14T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-10.93
730789,RICHARD RD - WALSALL,2022-12-14T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,-5.32
730789,RICHARD RD - WALSALL,2022-12-14T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,-2.38
730789,RICHARD RD - WALSALL,2022-12-14T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,-2.3
730789,RICHARD RD - WALSALL,2022-12-14T11:20:00.000+00:00,feeder,01,N Current (RMS),A,30.2
730789,RICHARD RD - WALSALL,2022-12-14T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,52.1
730789,RICHARD RD - WALSALL,2022-12-14T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,17.9
730789,RICHARD RD - WALSALL,2022-12-14T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,48.1
730789,RICHARD RD - WALSALL,2022-12-14T11:20:00.000+00:00,transformer,,Temperature,C,3.1
730789,RICHARD RD - WALSALL,2022-12-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
730789,RICHARD RD - WALSALL,2022-12-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
730789,RICHARD RD - WALSALL,2022-12-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
730789,RICHARD RD - WALSALL,2022-12-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
730789,RICHARD RD - WALSALL,2022-12-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
730789,RICHARD RD - WALSALL,2022-12-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
730789,RICHARD RD - WALSALL,2022-12-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.4
730789,RICHARD RD - WALSALL,2022-12-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
730789,RICHARD RD - WALSALL,2022-12-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.58
730789,RICHARD RD - WALSALL,2022-12-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.58
730789,RICHARD RD - WALSALL,2022-12-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,3.39
730789,RICHARD RD - WALSALL,2022-12-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,9.57
730789,RICHARD RD - WALSALL,2022-12-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
730789,RICHARD RD - WALSALL,2022-12-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
730789,RICHARD RD - WALSALL,2022-12-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
730789,RICHARD RD - WALSALL,2022-12-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
730789,RICHARD RD - WALSALL,2022-12-14T11:20:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-14T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.71
730789,RICHARD RD - WALSALL,2022-12-14T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
730789,RICHARD RD - WALSALL,2022-12-14T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.08
730789,RICHARD RD - WALSALL,2022-12-14T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,-2.44
730789,RICHARD RD - WALSALL,2022-12-14T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.97
730789,RICHARD RD - WALSALL,2022-12-14T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.97
730789,RICHARD RD - WALSALL,2022-12-14T11:10:00.000+00:00,feeder,03,N Current (RMS),A,13.0
730789,RICHARD RD - WALSALL,2022-12-14T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.5
730789,RICHARD RD - WALSALL,2022-12-14T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,5.0
730789,RICHARD RD - WALSALL,2022-12-14T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,5.2
730789,RICHARD RD - WALSALL,2022-12-14T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.1
730789,RICHARD RD - WALSALL,2022-12-14T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.22
730789,RICHARD RD - WALSALL,2022-12-14T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.24
730789,RICHARD RD - WALSALL,2022-12-14T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.63
730789,RICHARD RD - WALSALL,2022-12-14T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.07
730789,RICHARD RD - WALSALL,2022-12-14T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.34
730789,RICHARD RD - WALSALL,2022-12-14T11:10:00.000+00:00,feeder,02,N Current (RMS),A,12.8
730789,RICHARD RD - WALSALL,2022-12-14T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.4
730789,RICHARD RD - WALSALL,2022-12-14T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.2
730789,RICHARD RD - WALSALL,2022-12-14T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,30.9
730789,RICHARD RD - WALSALL,2022-12-14T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,9.82
730789,RICHARD RD - WALSALL,2022-12-14T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.82
730789,RICHARD RD - WALSALL,2022-12-14T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-9.53
730789,RICHARD RD - WALSALL,2022-12-14T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,-4.22
730789,RICHARD RD - WALSALL,2022-12-14T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,-2.3
730789,RICHARD RD - WALSALL,2022-12-14T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,-1.46
730789,RICHARD RD - WALSALL,2022-12-14T11:10:00.000+00:00,feeder,01,N Current (RMS),A,26.3
730789,RICHARD RD - WALSALL,2022-12-14T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,45.0
730789,RICHARD RD - WALSALL,2022-12-14T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,16.8
730789,RICHARD RD - WALSALL,2022-12-14T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,42.4
730789,RICHARD RD - WALSALL,2022-12-14T11:10:00.000+00:00,transformer,,Temperature,C,3.0
730789,RICHARD RD - WALSALL,2022-12-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
730789,RICHARD RD - WALSALL,2022-12-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
730789,RICHARD RD - WALSALL,2022-12-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
730789,RICHARD RD - WALSALL,2022-12-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
730789,RICHARD RD - WALSALL,2022-12-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
730789,RICHARD RD - WALSALL,2022-12-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
730789,RICHARD RD - WALSALL,2022-12-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.62
730789,RICHARD RD - WALSALL,2022-12-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
730789,RICHARD RD - WALSALL,2022-12-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.21
730789,RICHARD RD - WALSALL,2022-12-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.03
730789,RICHARD RD - WALSALL,2022-12-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,2.8
730789,RICHARD RD - WALSALL,2022-12-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,6.85
730789,RICHARD RD - WALSALL,2022-12-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
730789,RICHARD RD - WALSALL,2022-12-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
730789,RICHARD RD - WALSALL,2022-12-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
