Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730789,RICHARD RD - WALSALL,2022-12-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
730789,RICHARD RD - WALSALL,2022-12-14T11:10:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-14T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.05
730789,RICHARD RD - WALSALL,2022-12-14T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
730789,RICHARD RD - WALSALL,2022-12-14T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
730789,RICHARD RD - WALSALL,2022-12-14T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,-2.71
730789,RICHARD RD - WALSALL,2022-12-14T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,-1.01
730789,RICHARD RD - WALSALL,2022-12-14T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.51
730789,RICHARD RD - WALSALL,2022-12-14T11:00:00.000+00:00,feeder,03,N Current (RMS),A,15.8
730789,RICHARD RD - WALSALL,2022-12-14T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.6
730789,RICHARD RD - WALSALL,2022-12-14T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,5.2
730789,RICHARD RD - WALSALL,2022-12-14T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,9.3
730789,RICHARD RD - WALSALL,2022-12-14T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.18
730789,RICHARD RD - WALSALL,2022-12-14T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.4
730789,RICHARD RD - WALSALL,2022-12-14T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
730789,RICHARD RD - WALSALL,2022-12-14T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.65
730789,RICHARD RD - WALSALL,2022-12-14T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.38
730789,RICHARD RD - WALSALL,2022-12-14T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.6
730789,RICHARD RD - WALSALL,2022-12-14T11:00:00.000+00:00,feeder,02,N Current (RMS),A,14.0
730789,RICHARD RD - WALSALL,2022-12-14T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.5
730789,RICHARD RD - WALSALL,2022-12-14T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.1
730789,RICHARD RD - WALSALL,2022-12-14T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.1
730789,RICHARD RD - WALSALL,2022-12-14T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,12.06
730789,RICHARD RD - WALSALL,2022-12-14T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.41
730789,RICHARD RD - WALSALL,2022-12-14T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-11.61
730789,RICHARD RD - WALSALL,2022-12-14T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,-5.64
730789,RICHARD RD - WALSALL,2022-12-14T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,-2.65
730789,RICHARD RD - WALSALL,2022-12-14T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,-2.4
730789,RICHARD RD - WALSALL,2022-12-14T11:00:00.000+00:00,feeder,01,N Current (RMS),A,32.1
730789,RICHARD RD - WALSALL,2022-12-14T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,56.7
730789,RICHARD RD - WALSALL,2022-12-14T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,19.5
730789,RICHARD RD - WALSALL,2022-12-14T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,51.4
730789,RICHARD RD - WALSALL,2022-12-14T11:00:00.000+00:00,transformer,,Temperature,C,3.0
730789,RICHARD RD - WALSALL,2022-12-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
730789,RICHARD RD - WALSALL,2022-12-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
730789,RICHARD RD - WALSALL,2022-12-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
730789,RICHARD RD - WALSALL,2022-12-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
730789,RICHARD RD - WALSALL,2022-12-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
730789,RICHARD RD - WALSALL,2022-12-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
730789,RICHARD RD - WALSALL,2022-12-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.28
730789,RICHARD RD - WALSALL,2022-12-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
730789,RICHARD RD - WALSALL,2022-12-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.03
730789,RICHARD RD - WALSALL,2022-12-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.7
730789,RICHARD RD - WALSALL,2022-12-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,2.72
730789,RICHARD RD - WALSALL,2022-12-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,5.71
730789,RICHARD RD - WALSALL,2022-12-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,56.3
730789,RICHARD RD - WALSALL,2022-12-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
730789,RICHARD RD - WALSALL,2022-12-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
730789,RICHARD RD - WALSALL,2022-12-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
730789,RICHARD RD - WALSALL,2022-12-14T11:00:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-14T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.44
730789,RICHARD RD - WALSALL,2022-12-14T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
730789,RICHARD RD - WALSALL,2022-12-14T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.17
730789,RICHARD RD - WALSALL,2022-12-14T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,-1.98
730789,RICHARD RD - WALSALL,2022-12-14T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.95
730789,RICHARD RD - WALSALL,2022-12-14T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.49
730789,RICHARD RD - WALSALL,2022-12-14T10:50:00.000+00:00,feeder,03,N Current (RMS),A,13.1
730789,RICHARD RD - WALSALL,2022-12-14T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.1
730789,RICHARD RD - WALSALL,2022-12-14T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,5.3
730789,RICHARD RD - WALSALL,2022-12-14T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,7.2
730789,RICHARD RD - WALSALL,2022-12-14T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
730789,RICHARD RD - WALSALL,2022-12-14T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.56
730789,RICHARD RD - WALSALL,2022-12-14T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
730789,RICHARD RD - WALSALL,2022-12-14T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.02
730789,RICHARD RD - WALSALL,2022-12-14T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.33
730789,RICHARD RD - WALSALL,2022-12-14T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.19
730789,RICHARD RD - WALSALL,2022-12-14T10:50:00.000+00:00,feeder,02,N Current (RMS),A,21.2
730789,RICHARD RD - WALSALL,2022-12-14T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.7
730789,RICHARD RD - WALSALL,2022-12-14T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,39.8
730789,RICHARD RD - WALSALL,2022-12-14T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.8
730789,RICHARD RD - WALSALL,2022-12-14T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,12.11
730789,RICHARD RD - WALSALL,2022-12-14T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.03
730789,RICHARD RD - WALSALL,2022-12-14T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-10.92
730789,RICHARD RD - WALSALL,2022-12-14T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,-5.36
730789,RICHARD RD - WALSALL,2022-12-14T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,-2.62
730789,RICHARD RD - WALSALL,2022-12-14T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.99
730789,RICHARD RD - WALSALL,2022-12-14T10:50:00.000+00:00,feeder,01,N Current (RMS),A,33.1
730789,RICHARD RD - WALSALL,2022-12-14T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,55.9
730789,RICHARD RD - WALSALL,2022-12-14T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,18.1
730789,RICHARD RD - WALSALL,2022-12-14T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,51.7
730789,RICHARD RD - WALSALL,2022-12-14T10:50:00.000+00:00,transformer,,Temperature,C,3.0
730789,RICHARD RD - WALSALL,2022-12-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
730789,RICHARD RD - WALSALL,2022-12-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
730789,RICHARD RD - WALSALL,2022-12-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
730789,RICHARD RD - WALSALL,2022-12-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
730789,RICHARD RD - WALSALL,2022-12-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
730789,RICHARD RD - WALSALL,2022-12-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
730789,RICHARD RD - WALSALL,2022-12-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.26
730789,RICHARD RD - WALSALL,2022-12-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
730789,RICHARD RD - WALSALL,2022-12-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.9
730789,RICHARD RD - WALSALL,2022-12-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.32
730789,RICHARD RD - WALSALL,2022-12-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,5.75
730789,RICHARD RD - WALSALL,2022-12-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,5.67
730789,RICHARD RD - WALSALL,2022-12-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
730789,RICHARD RD - WALSALL,2022-12-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
730789,RICHARD RD - WALSALL,2022-12-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
730789,RICHARD RD - WALSALL,2022-12-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
730789,RICHARD RD - WALSALL,2022-12-14T10:50:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-14T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.56
730789,RICHARD RD - WALSALL,2022-12-14T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
730789,RICHARD RD - WALSALL,2022-12-14T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
730789,RICHARD RD - WALSALL,2022-12-14T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,-1.89
730789,RICHARD RD - WALSALL,2022-12-14T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,-1.07
730789,RICHARD RD - WALSALL,2022-12-14T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.18
730789,RICHARD RD - WALSALL,2022-12-14T10:40:00.000+00:00,feeder,03,N Current (RMS),A,14.2
730789,RICHARD RD - WALSALL,2022-12-14T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.7
730789,RICHARD RD - WALSALL,2022-12-14T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,6.2
730789,RICHARD RD - WALSALL,2022-12-14T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.9
730789,RICHARD RD - WALSALL,2022-12-14T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
730789,RICHARD RD - WALSALL,2022-12-14T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.31
730789,RICHARD RD - WALSALL,2022-12-14T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
730789,RICHARD RD - WALSALL,2022-12-14T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.78
730789,RICHARD RD - WALSALL,2022-12-14T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.65
730789,RICHARD RD - WALSALL,2022-12-14T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.93
730789,RICHARD RD - WALSALL,2022-12-14T10:40:00.000+00:00,feeder,02,N Current (RMS),A,11.4
730789,RICHARD RD - WALSALL,2022-12-14T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.1
730789,RICHARD RD - WALSALL,2022-12-14T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.3
730789,RICHARD RD - WALSALL,2022-12-14T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.6
730789,RICHARD RD - WALSALL,2022-12-14T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,10.05
730789,RICHARD RD - WALSALL,2022-12-14T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.16
730789,RICHARD RD - WALSALL,2022-12-14T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-8.59
730789,RICHARD RD - WALSALL,2022-12-14T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,-3.63
730789,RICHARD RD - WALSALL,2022-12-14T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,-2.97
730789,RICHARD RD - WALSALL,2022-12-14T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.89
730789,RICHARD RD - WALSALL,2022-12-14T10:40:00.000+00:00,feeder,01,N Current (RMS),A,25.5
730789,RICHARD RD - WALSALL,2022-12-14T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,45.6
730789,RICHARD RD - WALSALL,2022-12-14T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,22.9
730789,RICHARD RD - WALSALL,2022-12-14T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,43.6
730789,RICHARD RD - WALSALL,2022-12-14T10:40:00.000+00:00,transformer,,Temperature,C,2.9
730789,RICHARD RD - WALSALL,2022-12-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
730789,RICHARD RD - WALSALL,2022-12-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
730789,RICHARD RD - WALSALL,2022-12-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
730789,RICHARD RD - WALSALL,2022-12-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
730789,RICHARD RD - WALSALL,2022-12-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
730789,RICHARD RD - WALSALL,2022-12-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
730789,RICHARD RD - WALSALL,2022-12-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.45
730789,RICHARD RD - WALSALL,2022-12-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
730789,RICHARD RD - WALSALL,2022-12-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.43
730789,RICHARD RD - WALSALL,2022-12-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.74
730789,RICHARD RD - WALSALL,2022-12-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,0.6
730789,RICHARD RD - WALSALL,2022-12-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,10.01
730789,RICHARD RD - WALSALL,2022-12-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
730789,RICHARD RD - WALSALL,2022-12-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
730789,RICHARD RD - WALSALL,2022-12-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
730789,RICHARD RD - WALSALL,2022-12-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
730789,RICHARD RD - WALSALL,2022-12-14T10:40:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-14T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.43
730789,RICHARD RD - WALSALL,2022-12-14T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.53
730789,RICHARD RD - WALSALL,2022-12-14T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
730789,RICHARD RD - WALSALL,2022-12-14T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,-1.16
730789,RICHARD RD - WALSALL,2022-12-14T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,-1.63
730789,RICHARD RD - WALSALL,2022-12-14T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.52
730789,RICHARD RD - WALSALL,2022-12-14T10:30:00.000+00:00,feeder,03,N Current (RMS),A,7.5
730789,RICHARD RD - WALSALL,2022-12-14T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.3
730789,RICHARD RD - WALSALL,2022-12-14T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,9.6
730789,RICHARD RD - WALSALL,2022-12-14T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,7.2
730789,RICHARD RD - WALSALL,2022-12-14T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
730789,RICHARD RD - WALSALL,2022-12-14T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.48
730789,RICHARD RD - WALSALL,2022-12-14T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
730789,RICHARD RD - WALSALL,2022-12-14T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.32
730789,RICHARD RD - WALSALL,2022-12-14T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.81
730789,RICHARD RD - WALSALL,2022-12-14T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.79
730789,RICHARD RD - WALSALL,2022-12-14T10:30:00.000+00:00,feeder,02,N Current (RMS),A,12.4
730789,RICHARD RD - WALSALL,2022-12-14T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.9
730789,RICHARD RD - WALSALL,2022-12-14T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.5
730789,RICHARD RD - WALSALL,2022-12-14T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,13.0
730789,RICHARD RD - WALSALL,2022-12-14T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,10.11
730789,RICHARD RD - WALSALL,2022-12-14T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.21
730789,RICHARD RD - WALSALL,2022-12-14T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-9.38
730789,RICHARD RD - WALSALL,2022-12-14T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,-4.1
730789,RICHARD RD - WALSALL,2022-12-14T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,-2.49
730789,RICHARD RD - WALSALL,2022-12-14T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.64
730789,RICHARD RD - WALSALL,2022-12-14T10:30:00.000+00:00,feeder,01,N Current (RMS),A,24.7
730789,RICHARD RD - WALSALL,2022-12-14T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,46.9
730789,RICHARD RD - WALSALL,2022-12-14T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,18.5
730789,RICHARD RD - WALSALL,2022-12-14T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,41.6
730789,RICHARD RD - WALSALL,2022-12-14T10:30:00.000+00:00,transformer,,Temperature,C,2.8
730789,RICHARD RD - WALSALL,2022-12-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
730789,RICHARD RD - WALSALL,2022-12-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
730789,RICHARD RD - WALSALL,2022-12-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
730789,RICHARD RD - WALSALL,2022-12-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
730789,RICHARD RD - WALSALL,2022-12-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
730789,RICHARD RD - WALSALL,2022-12-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
730789,RICHARD RD - WALSALL,2022-12-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.81
730789,RICHARD RD - WALSALL,2022-12-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
730789,RICHARD RD - WALSALL,2022-12-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.38
730789,RICHARD RD - WALSALL,2022-12-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.94
730789,RICHARD RD - WALSALL,2022-12-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,0.69
730789,RICHARD RD - WALSALL,2022-12-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,4.95
730789,RICHARD RD - WALSALL,2022-12-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,40.7
730789,RICHARD RD - WALSALL,2022-12-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
730789,RICHARD RD - WALSALL,2022-12-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
730789,RICHARD RD - WALSALL,2022-12-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
730789,RICHARD RD - WALSALL,2022-12-14T10:30:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-14T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.02
730789,RICHARD RD - WALSALL,2022-12-14T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.94
730789,RICHARD RD - WALSALL,2022-12-14T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
730789,RICHARD RD - WALSALL,2022-12-14T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.64
730789,RICHARD RD - WALSALL,2022-12-14T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,-2.42
730789,RICHARD RD - WALSALL,2022-12-14T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.15
730789,RICHARD RD - WALSALL,2022-12-14T10:20:00.000+00:00,feeder,03,N Current (RMS),A,10.3
730789,RICHARD RD - WALSALL,2022-12-14T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,9.5
730789,RICHARD RD - WALSALL,2022-12-14T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.4
730789,RICHARD RD - WALSALL,2022-12-14T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.4
730789,RICHARD RD - WALSALL,2022-12-14T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
730789,RICHARD RD - WALSALL,2022-12-14T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.8
730789,RICHARD RD - WALSALL,2022-12-14T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
730789,RICHARD RD - WALSALL,2022-12-14T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.59
730789,RICHARD RD - WALSALL,2022-12-14T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.57
730789,RICHARD RD - WALSALL,2022-12-14T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.04
730789,RICHARD RD - WALSALL,2022-12-14T10:20:00.000+00:00,feeder,02,N Current (RMS),A,30.6
730789,RICHARD RD - WALSALL,2022-12-14T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.4
730789,RICHARD RD - WALSALL,2022-12-14T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,47.3
730789,RICHARD RD - WALSALL,2022-12-14T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.6
730789,RICHARD RD - WALSALL,2022-12-14T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,10.96
730789,RICHARD RD - WALSALL,2022-12-14T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.29
730789,RICHARD RD - WALSALL,2022-12-14T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-10.18
730789,RICHARD RD - WALSALL,2022-12-14T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,-4.57
730789,RICHARD RD - WALSALL,2022-12-14T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,-2.6
730789,RICHARD RD - WALSALL,2022-12-14T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.4
730789,RICHARD RD - WALSALL,2022-12-14T10:20:00.000+00:00,feeder,01,N Current (RMS),A,26.2
730789,RICHARD RD - WALSALL,2022-12-14T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,50.3
730789,RICHARD RD - WALSALL,2022-12-14T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,18.9
730789,RICHARD RD - WALSALL,2022-12-14T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,44.3
730789,RICHARD RD - WALSALL,2022-12-14T10:20:00.000+00:00,transformer,,Temperature,C,3.0
730789,RICHARD RD - WALSALL,2022-12-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
730789,RICHARD RD - WALSALL,2022-12-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
730789,RICHARD RD - WALSALL,2022-12-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
730789,RICHARD RD - WALSALL,2022-12-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
730789,RICHARD RD - WALSALL,2022-12-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
730789,RICHARD RD - WALSALL,2022-12-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
730789,RICHARD RD - WALSALL,2022-12-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.09
730789,RICHARD RD - WALSALL,2022-12-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
730789,RICHARD RD - WALSALL,2022-12-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.06
730789,RICHARD RD - WALSALL,2022-12-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.63
730789,RICHARD RD - WALSALL,2022-12-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,5.55
730789,RICHARD RD - WALSALL,2022-12-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,5.58
730789,RICHARD RD - WALSALL,2022-12-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
730789,RICHARD RD - WALSALL,2022-12-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
730789,RICHARD RD - WALSALL,2022-12-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
730789,RICHARD RD - WALSALL,2022-12-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
730789,RICHARD RD - WALSALL,2022-12-14T10:20:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-14T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.86
730789,RICHARD RD - WALSALL,2022-12-14T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.05
730789,RICHARD RD - WALSALL,2022-12-14T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
730789,RICHARD RD - WALSALL,2022-12-14T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,-1.18
730789,RICHARD RD - WALSALL,2022-12-14T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,-2.53
730789,RICHARD RD - WALSALL,2022-12-14T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.65
730789,RICHARD RD - WALSALL,2022-12-14T10:10:00.000+00:00,feeder,03,N Current (RMS),A,9.7
730789,RICHARD RD - WALSALL,2022-12-14T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,14.1
730789,RICHARD RD - WALSALL,2022-12-14T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.9
730789,RICHARD RD - WALSALL,2022-12-14T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,8.2
730789,RICHARD RD - WALSALL,2022-12-14T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
730789,RICHARD RD - WALSALL,2022-12-14T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.47
730789,RICHARD RD - WALSALL,2022-12-14T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
730789,RICHARD RD - WALSALL,2022-12-14T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.93
730789,RICHARD RD - WALSALL,2022-12-14T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.87
730789,RICHARD RD - WALSALL,2022-12-14T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.4
730789,RICHARD RD - WALSALL,2022-12-14T10:10:00.000+00:00,feeder,02,N Current (RMS),A,14.1
730789,RICHARD RD - WALSALL,2022-12-14T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.6
730789,RICHARD RD - WALSALL,2022-12-14T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.5
730789,RICHARD RD - WALSALL,2022-12-14T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,15.8
730789,RICHARD RD - WALSALL,2022-12-14T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,10.41
730789,RICHARD RD - WALSALL,2022-12-14T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.46
730789,RICHARD RD - WALSALL,2022-12-14T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-8.79
730789,RICHARD RD - WALSALL,2022-12-14T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,-3.93
730789,RICHARD RD - WALSALL,2022-12-14T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,-2.7
730789,RICHARD RD - WALSALL,2022-12-14T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.56
730789,RICHARD RD - WALSALL,2022-12-14T10:10:00.000+00:00,feeder,01,N Current (RMS),A,23.7
730789,RICHARD RD - WALSALL,2022-12-14T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,47.3
730789,RICHARD RD - WALSALL,2022-12-14T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,19.8
730789,RICHARD RD - WALSALL,2022-12-14T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,40.8
730789,RICHARD RD - WALSALL,2022-12-14T10:10:00.000+00:00,transformer,,Temperature,C,2.9
730789,RICHARD RD - WALSALL,2022-12-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
730789,RICHARD RD - WALSALL,2022-12-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
730789,RICHARD RD - WALSALL,2022-12-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
730789,RICHARD RD - WALSALL,2022-12-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
730789,RICHARD RD - WALSALL,2022-12-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
730789,RICHARD RD - WALSALL,2022-12-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
730789,RICHARD RD - WALSALL,2022-12-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.93
730789,RICHARD RD - WALSALL,2022-12-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
730789,RICHARD RD - WALSALL,2022-12-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.7
730789,RICHARD RD - WALSALL,2022-12-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.18
730789,RICHARD RD - WALSALL,2022-12-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,0.63
730789,RICHARD RD - WALSALL,2022-12-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,7.62
730789,RICHARD RD - WALSALL,2022-12-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,36.3
730789,RICHARD RD - WALSALL,2022-12-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
730789,RICHARD RD - WALSALL,2022-12-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
730789,RICHARD RD - WALSALL,2022-12-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
730789,RICHARD RD - WALSALL,2022-12-14T10:10:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-14T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.4
730789,RICHARD RD - WALSALL,2022-12-14T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.75
730789,RICHARD RD - WALSALL,2022-12-14T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
730789,RICHARD RD - WALSALL,2022-12-14T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.76
730789,RICHARD RD - WALSALL,2022-12-14T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,-2.87
730789,RICHARD RD - WALSALL,2022-12-14T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.46
730789,RICHARD RD - WALSALL,2022-12-14T10:00:00.000+00:00,feeder,03,N Current (RMS),A,11.7
730789,RICHARD RD - WALSALL,2022-12-14T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.9
730789,RICHARD RD - WALSALL,2022-12-14T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.5
730789,RICHARD RD - WALSALL,2022-12-14T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.4
730789,RICHARD RD - WALSALL,2022-12-14T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
730789,RICHARD RD - WALSALL,2022-12-14T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
730789,RICHARD RD - WALSALL,2022-12-14T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
730789,RICHARD RD - WALSALL,2022-12-14T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.53
730789,RICHARD RD - WALSALL,2022-12-14T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.12
730789,RICHARD RD - WALSALL,2022-12-14T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.15
730789,RICHARD RD - WALSALL,2022-12-14T10:00:00.000+00:00,feeder,02,N Current (RMS),A,8.2
730789,RICHARD RD - WALSALL,2022-12-14T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.3
730789,RICHARD RD - WALSALL,2022-12-14T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,13.9
730789,RICHARD RD - WALSALL,2022-12-14T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.2
730789,RICHARD RD - WALSALL,2022-12-14T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,9.73
730789,RICHARD RD - WALSALL,2022-12-14T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.94
730789,RICHARD RD - WALSALL,2022-12-14T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-8.59
730789,RICHARD RD - WALSALL,2022-12-14T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,-3.75
730789,RICHARD RD - WALSALL,2022-12-14T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,-3.4
730789,RICHARD RD - WALSALL,2022-12-14T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.19
730789,RICHARD RD - WALSALL,2022-12-14T10:00:00.000+00:00,feeder,01,N Current (RMS),A,23.7
730789,RICHARD RD - WALSALL,2022-12-14T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,46.0
730789,RICHARD RD - WALSALL,2022-12-14T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,27.1
730789,RICHARD RD - WALSALL,2022-12-14T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,42.9
730789,RICHARD RD - WALSALL,2022-12-14T10:00:00.000+00:00,transformer,,Temperature,C,3.0
730789,RICHARD RD - WALSALL,2022-12-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
730789,RICHARD RD - WALSALL,2022-12-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
730789,RICHARD RD - WALSALL,2022-12-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
730789,RICHARD RD - WALSALL,2022-12-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
730789,RICHARD RD - WALSALL,2022-12-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
730789,RICHARD RD - WALSALL,2022-12-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
730789,RICHARD RD - WALSALL,2022-12-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.91
730789,RICHARD RD - WALSALL,2022-12-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.61
730789,RICHARD RD - WALSALL,2022-12-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.57
730789,RICHARD RD - WALSALL,2022-12-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.98
730789,RICHARD RD - WALSALL,2022-12-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.15
730789,RICHARD RD - WALSALL,2022-12-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,10.81
730789,RICHARD RD - WALSALL,2022-12-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,32.7
730789,RICHARD RD - WALSALL,2022-12-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
730789,RICHARD RD - WALSALL,2022-12-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
730789,RICHARD RD - WALSALL,2022-12-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
730789,RICHARD RD - WALSALL,2022-12-14T10:00:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-14T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.5
730789,RICHARD RD - WALSALL,2022-12-14T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.17
730789,RICHARD RD - WALSALL,2022-12-14T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
730789,RICHARD RD - WALSALL,2022-12-14T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.8
730789,RICHARD RD - WALSALL,2022-12-14T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,-2.54
730789,RICHARD RD - WALSALL,2022-12-14T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.49
730789,RICHARD RD - WALSALL,2022-12-14T09:50:00.000+00:00,feeder,03,N Current (RMS),A,12.0
730789,RICHARD RD - WALSALL,2022-12-14T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.8
730789,RICHARD RD - WALSALL,2022-12-14T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.3
730789,RICHARD RD - WALSALL,2022-12-14T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.5
730789,RICHARD RD - WALSALL,2022-12-14T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
730789,RICHARD RD - WALSALL,2022-12-14T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.25
730789,RICHARD RD - WALSALL,2022-12-14T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
730789,RICHARD RD - WALSALL,2022-12-14T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.47
730789,RICHARD RD - WALSALL,2022-12-14T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.94
730789,RICHARD RD - WALSALL,2022-12-14T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.91
730789,RICHARD RD - WALSALL,2022-12-14T09:50:00.000+00:00,feeder,02,N Current (RMS),A,19.2
730789,RICHARD RD - WALSALL,2022-12-14T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.8
730789,RICHARD RD - WALSALL,2022-12-14T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,31.0
730789,RICHARD RD - WALSALL,2022-12-14T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.4
730789,RICHARD RD - WALSALL,2022-12-14T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,9.59
730789,RICHARD RD - WALSALL,2022-12-14T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.36
730789,RICHARD RD - WALSALL,2022-12-14T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-8.86
730789,RICHARD RD - WALSALL,2022-12-14T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,-3.66
730789,RICHARD RD - WALSALL,2022-12-14T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,-2.52
730789,RICHARD RD - WALSALL,2022-12-14T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.56
730789,RICHARD RD - WALSALL,2022-12-14T09:50:00.000+00:00,feeder,01,N Current (RMS),A,23.9
730789,RICHARD RD - WALSALL,2022-12-14T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,44.1
730789,RICHARD RD - WALSALL,2022-12-14T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,18.8
730789,RICHARD RD - WALSALL,2022-12-14T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,40.6
730789,RICHARD RD - WALSALL,2022-12-14T09:50:00.000+00:00,transformer,,Temperature,C,2.8
730789,RICHARD RD - WALSALL,2022-12-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
730789,RICHARD RD - WALSALL,2022-12-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
730789,RICHARD RD - WALSALL,2022-12-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
730789,RICHARD RD - WALSALL,2022-12-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
730789,RICHARD RD - WALSALL,2022-12-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
730789,RICHARD RD - WALSALL,2022-12-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
730789,RICHARD RD - WALSALL,2022-12-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.78
730789,RICHARD RD - WALSALL,2022-12-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
730789,RICHARD RD - WALSALL,2022-12-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.48
730789,RICHARD RD - WALSALL,2022-12-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,0.01
730789,RICHARD RD - WALSALL,2022-12-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,0.88
730789,RICHARD RD - WALSALL,2022-12-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,7.97
730789,RICHARD RD - WALSALL,2022-12-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,42.9
730789,RICHARD RD - WALSALL,2022-12-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
730789,RICHARD RD - WALSALL,2022-12-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
730789,RICHARD RD - WALSALL,2022-12-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
730789,RICHARD RD - WALSALL,2022-12-14T09:50:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-14T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.28
730789,RICHARD RD - WALSALL,2022-12-14T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
730789,RICHARD RD - WALSALL,2022-12-14T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
730789,RICHARD RD - WALSALL,2022-12-14T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.88
730789,RICHARD RD - WALSALL,2022-12-14T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,-1.53
730789,RICHARD RD - WALSALL,2022-12-14T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.23
730789,RICHARD RD - WALSALL,2022-12-14T09:40:00.000+00:00,feeder,03,N Current (RMS),A,9.0
730789,RICHARD RD - WALSALL,2022-12-14T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,10.9
730789,RICHARD RD - WALSALL,2022-12-14T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,7.4
730789,RICHARD RD - WALSALL,2022-12-14T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.6
730789,RICHARD RD - WALSALL,2022-12-14T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
730789,RICHARD RD - WALSALL,2022-12-14T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.32
730789,RICHARD RD - WALSALL,2022-12-14T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.33
730789,RICHARD RD - WALSALL,2022-12-14T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.01
730789,RICHARD RD - WALSALL,2022-12-14T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.07
730789,RICHARD RD - WALSALL,2022-12-14T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.44
730789,RICHARD RD - WALSALL,2022-12-14T09:40:00.000+00:00,feeder,02,N Current (RMS),A,14.7
730789,RICHARD RD - WALSALL,2022-12-14T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.7
730789,RICHARD RD - WALSALL,2022-12-14T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.3
730789,RICHARD RD - WALSALL,2022-12-14T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,27.6
730789,RICHARD RD - WALSALL,2022-12-14T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,10.16
730789,RICHARD RD - WALSALL,2022-12-14T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.8
730789,RICHARD RD - WALSALL,2022-12-14T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-9.74
730789,RICHARD RD - WALSALL,2022-12-14T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,-4.25
730789,RICHARD RD - WALSALL,2022-12-14T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,-3.22
730789,RICHARD RD - WALSALL,2022-12-14T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.15
730789,RICHARD RD - WALSALL,2022-12-14T09:40:00.000+00:00,feeder,01,N Current (RMS),A,22.9
730789,RICHARD RD - WALSALL,2022-12-14T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,46.4
730789,RICHARD RD - WALSALL,2022-12-14T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,25.6
730789,RICHARD RD - WALSALL,2022-12-14T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,42.6
730789,RICHARD RD - WALSALL,2022-12-14T09:40:00.000+00:00,transformer,,Temperature,C,2.7
730789,RICHARD RD - WALSALL,2022-12-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
730789,RICHARD RD - WALSALL,2022-12-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
730789,RICHARD RD - WALSALL,2022-12-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
730789,RICHARD RD - WALSALL,2022-12-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
730789,RICHARD RD - WALSALL,2022-12-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
730789,RICHARD RD - WALSALL,2022-12-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
730789,RICHARD RD - WALSALL,2022-12-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.42
730789,RICHARD RD - WALSALL,2022-12-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
730789,RICHARD RD - WALSALL,2022-12-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.17
730789,RICHARD RD - WALSALL,2022-12-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.11
730789,RICHARD RD - WALSALL,2022-12-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.67
730789,RICHARD RD - WALSALL,2022-12-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,8.82
730789,RICHARD RD - WALSALL,2022-12-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,34.7
730789,RICHARD RD - WALSALL,2022-12-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
730789,RICHARD RD - WALSALL,2022-12-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
730789,RICHARD RD - WALSALL,2022-12-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
730789,RICHARD RD - WALSALL,2022-12-14T09:40:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-14T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.39
730789,RICHARD RD - WALSALL,2022-12-14T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
730789,RICHARD RD - WALSALL,2022-12-14T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
730789,RICHARD RD - WALSALL,2022-12-14T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.95
730789,RICHARD RD - WALSALL,2022-12-14T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,-1.55
730789,RICHARD RD - WALSALL,2022-12-14T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.54
730789,RICHARD RD - WALSALL,2022-12-14T09:30:00.000+00:00,feeder,03,N Current (RMS),A,9.2
730789,RICHARD RD - WALSALL,2022-12-14T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.4
730789,RICHARD RD - WALSALL,2022-12-14T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,7.2
730789,RICHARD RD - WALSALL,2022-12-14T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.0
730789,RICHARD RD - WALSALL,2022-12-14T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
730789,RICHARD RD - WALSALL,2022-12-14T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.15
730789,RICHARD RD - WALSALL,2022-12-14T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
730789,RICHARD RD - WALSALL,2022-12-14T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.27
730789,RICHARD RD - WALSALL,2022-12-14T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.27
730789,RICHARD RD - WALSALL,2022-12-14T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.72
730789,RICHARD RD - WALSALL,2022-12-14T09:30:00.000+00:00,feeder,02,N Current (RMS),A,18.7
730789,RICHARD RD - WALSALL,2022-12-14T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.8
730789,RICHARD RD - WALSALL,2022-12-14T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,10.2
730789,RICHARD RD - WALSALL,2022-12-14T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,33.7
730789,RICHARD RD - WALSALL,2022-12-14T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,10.31
730789,RICHARD RD - WALSALL,2022-12-14T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.18
730789,RICHARD RD - WALSALL,2022-12-14T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-10.23
730789,RICHARD RD - WALSALL,2022-12-14T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,-4.77
730789,RICHARD RD - WALSALL,2022-12-14T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,-2.88
730789,RICHARD RD - WALSALL,2022-12-14T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.98
730789,RICHARD RD - WALSALL,2022-12-14T09:30:00.000+00:00,feeder,01,N Current (RMS),A,28.9
730789,RICHARD RD - WALSALL,2022-12-14T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,48.9
730789,RICHARD RD - WALSALL,2022-12-14T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,22.3
730789,RICHARD RD - WALSALL,2022-12-14T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,47.7
730789,RICHARD RD - WALSALL,2022-12-14T09:30:00.000+00:00,transformer,,Temperature,C,2.6
730789,RICHARD RD - WALSALL,2022-12-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
730789,RICHARD RD - WALSALL,2022-12-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
730789,RICHARD RD - WALSALL,2022-12-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
730789,RICHARD RD - WALSALL,2022-12-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
730789,RICHARD RD - WALSALL,2022-12-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
730789,RICHARD RD - WALSALL,2022-12-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
730789,RICHARD RD - WALSALL,2022-12-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.65
730789,RICHARD RD - WALSALL,2022-12-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
730789,RICHARD RD - WALSALL,2022-12-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.8
730789,RICHARD RD - WALSALL,2022-12-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.45
730789,RICHARD RD - WALSALL,2022-12-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.15
730789,RICHARD RD - WALSALL,2022-12-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,9.29
730789,RICHARD RD - WALSALL,2022-12-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,36.1
730789,RICHARD RD - WALSALL,2022-12-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
730789,RICHARD RD - WALSALL,2022-12-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
730789,RICHARD RD - WALSALL,2022-12-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
730789,RICHARD RD - WALSALL,2022-12-14T09:30:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-14T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.62
730789,RICHARD RD - WALSALL,2022-12-14T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
730789,RICHARD RD - WALSALL,2022-12-14T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
730789,RICHARD RD - WALSALL,2022-12-14T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,-1.16
730789,RICHARD RD - WALSALL,2022-12-14T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,-1.77
730789,RICHARD RD - WALSALL,2022-12-14T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.54
730789,RICHARD RD - WALSALL,2022-12-14T09:20:00.000+00:00,feeder,03,N Current (RMS),A,13.3
730789,RICHARD RD - WALSALL,2022-12-14T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.5
730789,RICHARD RD - WALSALL,2022-12-14T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,8.9
730789,RICHARD RD - WALSALL,2022-12-14T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.0
730789,RICHARD RD - WALSALL,2022-12-14T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
730789,RICHARD RD - WALSALL,2022-12-14T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
730789,RICHARD RD - WALSALL,2022-12-14T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
730789,RICHARD RD - WALSALL,2022-12-14T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.1
730789,RICHARD RD - WALSALL,2022-12-14T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.57
730789,RICHARD RD - WALSALL,2022-12-14T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.69
730789,RICHARD RD - WALSALL,2022-12-14T09:20:00.000+00:00,feeder,02,N Current (RMS),A,9.9
730789,RICHARD RD - WALSALL,2022-12-14T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,25.7
730789,RICHARD RD - WALSALL,2022-12-14T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.8
730789,RICHARD RD - WALSALL,2022-12-14T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.3
730789,RICHARD RD - WALSALL,2022-12-14T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,13.75
730789,RICHARD RD - WALSALL,2022-12-14T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.92
730789,RICHARD RD - WALSALL,2022-12-14T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-13.34
730789,RICHARD RD - WALSALL,2022-12-14T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,-6.24
730789,RICHARD RD - WALSALL,2022-12-14T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,-3.27
730789,RICHARD RD - WALSALL,2022-12-14T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.69
730789,RICHARD RD - WALSALL,2022-12-14T09:20:00.000+00:00,feeder,01,N Current (RMS),A,33.2
730789,RICHARD RD - WALSALL,2022-12-14T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,63.1
730789,RICHARD RD - WALSALL,2022-12-14T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,26.1
730789,RICHARD RD - WALSALL,2022-12-14T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,57.6
730789,RICHARD RD - WALSALL,2022-12-14T09:20:00.000+00:00,transformer,,Temperature,C,2.5
730789,RICHARD RD - WALSALL,2022-12-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
730789,RICHARD RD - WALSALL,2022-12-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
