Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730789,RICHARD RD - WALSALL,2022-12-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
730789,RICHARD RD - WALSALL,2022-12-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
730789,RICHARD RD - WALSALL,2022-12-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
730789,RICHARD RD - WALSALL,2022-12-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
730789,RICHARD RD - WALSALL,2022-12-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.28
730789,RICHARD RD - WALSALL,2022-12-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
730789,RICHARD RD - WALSALL,2022-12-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.44
730789,RICHARD RD - WALSALL,2022-12-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.3
730789,RICHARD RD - WALSALL,2022-12-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.47
730789,RICHARD RD - WALSALL,2022-12-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,9.54
730789,RICHARD RD - WALSALL,2022-12-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
730789,RICHARD RD - WALSALL,2022-12-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
730789,RICHARD RD - WALSALL,2022-12-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
730789,RICHARD RD - WALSALL,2022-12-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
730789,RICHARD RD - WALSALL,2022-12-14T09:20:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-14T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.2
730789,RICHARD RD - WALSALL,2022-12-14T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
730789,RICHARD RD - WALSALL,2022-12-14T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
730789,RICHARD RD - WALSALL,2022-12-14T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,-1.04
730789,RICHARD RD - WALSALL,2022-12-14T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,-1.76
730789,RICHARD RD - WALSALL,2022-12-14T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.84
730789,RICHARD RD - WALSALL,2022-12-14T09:10:00.000+00:00,feeder,03,N Current (RMS),A,8.8
730789,RICHARD RD - WALSALL,2022-12-14T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.4
730789,RICHARD RD - WALSALL,2022-12-14T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,8.5
730789,RICHARD RD - WALSALL,2022-12-14T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.6
730789,RICHARD RD - WALSALL,2022-12-14T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
730789,RICHARD RD - WALSALL,2022-12-14T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
730789,RICHARD RD - WALSALL,2022-12-14T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
730789,RICHARD RD - WALSALL,2022-12-14T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.12
730789,RICHARD RD - WALSALL,2022-12-14T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.78
730789,RICHARD RD - WALSALL,2022-12-14T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.86
730789,RICHARD RD - WALSALL,2022-12-14T09:10:00.000+00:00,feeder,02,N Current (RMS),A,10.9
730789,RICHARD RD - WALSALL,2022-12-14T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,30.4
730789,RICHARD RD - WALSALL,2022-12-14T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,20.7
730789,RICHARD RD - WALSALL,2022-12-14T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,25.5
730789,RICHARD RD - WALSALL,2022-12-14T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,13.94
730789,RICHARD RD - WALSALL,2022-12-14T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.88
730789,RICHARD RD - WALSALL,2022-12-14T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-13.62
730789,RICHARD RD - WALSALL,2022-12-14T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,-6.58
730789,RICHARD RD - WALSALL,2022-12-14T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,-3.4
730789,RICHARD RD - WALSALL,2022-12-14T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,-1.75
730789,RICHARD RD - WALSALL,2022-12-14T09:10:00.000+00:00,feeder,01,N Current (RMS),A,35.0
730789,RICHARD RD - WALSALL,2022-12-14T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,64.2
730789,RICHARD RD - WALSALL,2022-12-14T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,26.2
730789,RICHARD RD - WALSALL,2022-12-14T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,59.1
730789,RICHARD RD - WALSALL,2022-12-14T09:10:00.000+00:00,transformer,,Temperature,C,2.5
730789,RICHARD RD - WALSALL,2022-12-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
730789,RICHARD RD - WALSALL,2022-12-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
730789,RICHARD RD - WALSALL,2022-12-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
730789,RICHARD RD - WALSALL,2022-12-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
730789,RICHARD RD - WALSALL,2022-12-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
730789,RICHARD RD - WALSALL,2022-12-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
730789,RICHARD RD - WALSALL,2022-12-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.8
730789,RICHARD RD - WALSALL,2022-12-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
730789,RICHARD RD - WALSALL,2022-12-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.08
730789,RICHARD RD - WALSALL,2022-12-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.5
730789,RICHARD RD - WALSALL,2022-12-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.38
730789,RICHARD RD - WALSALL,2022-12-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,5.95
730789,RICHARD RD - WALSALL,2022-12-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,43.1
730789,RICHARD RD - WALSALL,2022-12-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
730789,RICHARD RD - WALSALL,2022-12-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
730789,RICHARD RD - WALSALL,2022-12-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
730789,RICHARD RD - WALSALL,2022-12-14T09:10:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-14T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.5
730789,RICHARD RD - WALSALL,2022-12-14T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
730789,RICHARD RD - WALSALL,2022-12-14T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
730789,RICHARD RD - WALSALL,2022-12-14T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,-1.74
730789,RICHARD RD - WALSALL,2022-12-14T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,-1.81
730789,RICHARD RD - WALSALL,2022-12-14T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.99
730789,RICHARD RD - WALSALL,2022-12-14T09:00:00.000+00:00,feeder,03,N Current (RMS),A,11.4
730789,RICHARD RD - WALSALL,2022-12-14T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.6
730789,RICHARD RD - WALSALL,2022-12-14T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,8.7
730789,RICHARD RD - WALSALL,2022-12-14T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.8
730789,RICHARD RD - WALSALL,2022-12-14T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
730789,RICHARD RD - WALSALL,2022-12-14T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
730789,RICHARD RD - WALSALL,2022-12-14T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
730789,RICHARD RD - WALSALL,2022-12-14T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.32
730789,RICHARD RD - WALSALL,2022-12-14T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.27
730789,RICHARD RD - WALSALL,2022-12-14T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.01
730789,RICHARD RD - WALSALL,2022-12-14T09:00:00.000+00:00,feeder,02,N Current (RMS),A,16.6
730789,RICHARD RD - WALSALL,2022-12-14T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.4
730789,RICHARD RD - WALSALL,2022-12-14T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.6
730789,RICHARD RD - WALSALL,2022-12-14T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,31.9
730789,RICHARD RD - WALSALL,2022-12-14T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,14.45
730789,RICHARD RD - WALSALL,2022-12-14T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.1
730789,RICHARD RD - WALSALL,2022-12-14T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-14.04
730789,RICHARD RD - WALSALL,2022-12-14T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,-6.96
730789,RICHARD RD - WALSALL,2022-12-14T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,-3.09
730789,RICHARD RD - WALSALL,2022-12-14T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.01
730789,RICHARD RD - WALSALL,2022-12-14T09:00:00.000+00:00,feeder,01,N Current (RMS),A,37.5
730789,RICHARD RD - WALSALL,2022-12-14T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,67.2
730789,RICHARD RD - WALSALL,2022-12-14T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,22.9
730789,RICHARD RD - WALSALL,2022-12-14T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,60.7
730789,RICHARD RD - WALSALL,2022-12-14T09:00:00.000+00:00,transformer,,Temperature,C,2.4
730789,RICHARD RD - WALSALL,2022-12-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
730789,RICHARD RD - WALSALL,2022-12-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
730789,RICHARD RD - WALSALL,2022-12-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
730789,RICHARD RD - WALSALL,2022-12-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
730789,RICHARD RD - WALSALL,2022-12-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
730789,RICHARD RD - WALSALL,2022-12-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
730789,RICHARD RD - WALSALL,2022-12-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.28
730789,RICHARD RD - WALSALL,2022-12-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
730789,RICHARD RD - WALSALL,2022-12-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.51
730789,RICHARD RD - WALSALL,2022-12-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.37
730789,RICHARD RD - WALSALL,2022-12-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,0.37
730789,RICHARD RD - WALSALL,2022-12-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,9.01
730789,RICHARD RD - WALSALL,2022-12-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,55.1
730789,RICHARD RD - WALSALL,2022-12-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
730789,RICHARD RD - WALSALL,2022-12-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
730789,RICHARD RD - WALSALL,2022-12-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
730789,RICHARD RD - WALSALL,2022-12-14T09:00:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-14T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,5.81
730789,RICHARD RD - WALSALL,2022-12-14T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.33
730789,RICHARD RD - WALSALL,2022-12-14T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
730789,RICHARD RD - WALSALL,2022-12-14T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,-3.31
730789,RICHARD RD - WALSALL,2022-12-14T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,-1.84
730789,RICHARD RD - WALSALL,2022-12-14T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.71
730789,RICHARD RD - WALSALL,2022-12-14T08:50:00.000+00:00,feeder,03,N Current (RMS),A,17.2
730789,RICHARD RD - WALSALL,2022-12-14T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.9
730789,RICHARD RD - WALSALL,2022-12-14T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,9.9
730789,RICHARD RD - WALSALL,2022-12-14T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,8.3
730789,RICHARD RD - WALSALL,2022-12-14T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
730789,RICHARD RD - WALSALL,2022-12-14T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
730789,RICHARD RD - WALSALL,2022-12-14T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
730789,RICHARD RD - WALSALL,2022-12-14T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.43
730789,RICHARD RD - WALSALL,2022-12-14T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.49
730789,RICHARD RD - WALSALL,2022-12-14T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.13
730789,RICHARD RD - WALSALL,2022-12-14T08:50:00.000+00:00,feeder,02,N Current (RMS),A,11.2
730789,RICHARD RD - WALSALL,2022-12-14T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.8
730789,RICHARD RD - WALSALL,2022-12-14T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.6
730789,RICHARD RD - WALSALL,2022-12-14T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,19.1
730789,RICHARD RD - WALSALL,2022-12-14T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,11.13
730789,RICHARD RD - WALSALL,2022-12-14T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.16
730789,RICHARD RD - WALSALL,2022-12-14T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-10.58
730789,RICHARD RD - WALSALL,2022-12-14T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,-4.55
730789,RICHARD RD - WALSALL,2022-12-14T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,-3.21
730789,RICHARD RD - WALSALL,2022-12-14T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,-0.69
730789,RICHARD RD - WALSALL,2022-12-14T08:50:00.000+00:00,feeder,01,N Current (RMS),A,25.4
730789,RICHARD RD - WALSALL,2022-12-14T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,50.6
730789,RICHARD RD - WALSALL,2022-12-14T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,23.6
730789,RICHARD RD - WALSALL,2022-12-14T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,45.8
730789,RICHARD RD - WALSALL,2022-12-14T08:50:00.000+00:00,transformer,,Temperature,C,2.3
730789,RICHARD RD - WALSALL,2022-12-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
730789,RICHARD RD - WALSALL,2022-12-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
730789,RICHARD RD - WALSALL,2022-12-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
730789,RICHARD RD - WALSALL,2022-12-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
730789,RICHARD RD - WALSALL,2022-12-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
730789,RICHARD RD - WALSALL,2022-12-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
730789,RICHARD RD - WALSALL,2022-12-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.2
730789,RICHARD RD - WALSALL,2022-12-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
730789,RICHARD RD - WALSALL,2022-12-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.7
730789,RICHARD RD - WALSALL,2022-12-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.43
730789,RICHARD RD - WALSALL,2022-12-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.56
730789,RICHARD RD - WALSALL,2022-12-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,5.16
730789,RICHARD RD - WALSALL,2022-12-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
730789,RICHARD RD - WALSALL,2022-12-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
730789,RICHARD RD - WALSALL,2022-12-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
730789,RICHARD RD - WALSALL,2022-12-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
730789,RICHARD RD - WALSALL,2022-12-14T08:50:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-14T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.01
730789,RICHARD RD - WALSALL,2022-12-14T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
730789,RICHARD RD - WALSALL,2022-12-14T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.13
730789,RICHARD RD - WALSALL,2022-12-14T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,-2.13
730789,RICHARD RD - WALSALL,2022-12-14T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,-1.21
730789,RICHARD RD - WALSALL,2022-12-14T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.95
730789,RICHARD RD - WALSALL,2022-12-14T08:40:00.000+00:00,feeder,03,N Current (RMS),A,13.1
730789,RICHARD RD - WALSALL,2022-12-14T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.6
730789,RICHARD RD - WALSALL,2022-12-14T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,7.3
730789,RICHARD RD - WALSALL,2022-12-14T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.6
730789,RICHARD RD - WALSALL,2022-12-14T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
730789,RICHARD RD - WALSALL,2022-12-14T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
730789,RICHARD RD - WALSALL,2022-12-14T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
730789,RICHARD RD - WALSALL,2022-12-14T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.11
730789,RICHARD RD - WALSALL,2022-12-14T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.55
730789,RICHARD RD - WALSALL,2022-12-14T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.44
730789,RICHARD RD - WALSALL,2022-12-14T08:40:00.000+00:00,feeder,02,N Current (RMS),A,13.1
730789,RICHARD RD - WALSALL,2022-12-14T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.6
730789,RICHARD RD - WALSALL,2022-12-14T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.6
730789,RICHARD RD - WALSALL,2022-12-14T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,24.5
730789,RICHARD RD - WALSALL,2022-12-14T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,11.65
730789,RICHARD RD - WALSALL,2022-12-14T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.12
730789,RICHARD RD - WALSALL,2022-12-14T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-10.98
730789,RICHARD RD - WALSALL,2022-12-14T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,-4.87
730789,RICHARD RD - WALSALL,2022-12-14T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,-3.56
730789,RICHARD RD - WALSALL,2022-12-14T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,-2.12
730789,RICHARD RD - WALSALL,2022-12-14T08:40:00.000+00:00,feeder,01,N Current (RMS),A,29.6
730789,RICHARD RD - WALSALL,2022-12-14T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,54.7
730789,RICHARD RD - WALSALL,2022-12-14T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,27.4
730789,RICHARD RD - WALSALL,2022-12-14T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,50.5
730789,RICHARD RD - WALSALL,2022-12-14T08:40:00.000+00:00,transformer,,Temperature,C,2.3
730789,RICHARD RD - WALSALL,2022-12-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
730789,RICHARD RD - WALSALL,2022-12-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
730789,RICHARD RD - WALSALL,2022-12-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
730789,RICHARD RD - WALSALL,2022-12-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
730789,RICHARD RD - WALSALL,2022-12-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
730789,RICHARD RD - WALSALL,2022-12-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
730789,RICHARD RD - WALSALL,2022-12-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.77
730789,RICHARD RD - WALSALL,2022-12-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
730789,RICHARD RD - WALSALL,2022-12-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.77
730789,RICHARD RD - WALSALL,2022-12-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.89
730789,RICHARD RD - WALSALL,2022-12-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.22
730789,RICHARD RD - WALSALL,2022-12-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,7.27
730789,RICHARD RD - WALSALL,2022-12-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
730789,RICHARD RD - WALSALL,2022-12-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
730789,RICHARD RD - WALSALL,2022-12-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
730789,RICHARD RD - WALSALL,2022-12-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
730789,RICHARD RD - WALSALL,2022-12-14T08:40:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-14T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.18
730789,RICHARD RD - WALSALL,2022-12-14T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
730789,RICHARD RD - WALSALL,2022-12-14T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
730789,RICHARD RD - WALSALL,2022-12-14T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.88
730789,RICHARD RD - WALSALL,2022-12-14T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,-1.36
730789,RICHARD RD - WALSALL,2022-12-14T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.28
730789,RICHARD RD - WALSALL,2022-12-14T08:30:00.000+00:00,feeder,03,N Current (RMS),A,8.2
730789,RICHARD RD - WALSALL,2022-12-14T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,10.2
730789,RICHARD RD - WALSALL,2022-12-14T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,9.3
730789,RICHARD RD - WALSALL,2022-12-14T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.8
730789,RICHARD RD - WALSALL,2022-12-14T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
730789,RICHARD RD - WALSALL,2022-12-14T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.11
730789,RICHARD RD - WALSALL,2022-12-14T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
730789,RICHARD RD - WALSALL,2022-12-14T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.05
730789,RICHARD RD - WALSALL,2022-12-14T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.94
730789,RICHARD RD - WALSALL,2022-12-14T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.66
730789,RICHARD RD - WALSALL,2022-12-14T08:30:00.000+00:00,feeder,02,N Current (RMS),A,12.8
730789,RICHARD RD - WALSALL,2022-12-14T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.5
730789,RICHARD RD - WALSALL,2022-12-14T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.6
730789,RICHARD RD - WALSALL,2022-12-14T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.3
730789,RICHARD RD - WALSALL,2022-12-14T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,13.39
730789,RICHARD RD - WALSALL,2022-12-14T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.23
730789,RICHARD RD - WALSALL,2022-12-14T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-12.78
730789,RICHARD RD - WALSALL,2022-12-14T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,-6.2
730789,RICHARD RD - WALSALL,2022-12-14T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,-4.04
730789,RICHARD RD - WALSALL,2022-12-14T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.27
730789,RICHARD RD - WALSALL,2022-12-14T08:30:00.000+00:00,feeder,01,N Current (RMS),A,32.8
730789,RICHARD RD - WALSALL,2022-12-14T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,62.9
730789,RICHARD RD - WALSALL,2022-12-14T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,32.3
730789,RICHARD RD - WALSALL,2022-12-14T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,58.0
730789,RICHARD RD - WALSALL,2022-12-14T08:30:00.000+00:00,transformer,,Temperature,C,2.3
730789,RICHARD RD - WALSALL,2022-12-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
730789,RICHARD RD - WALSALL,2022-12-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
730789,RICHARD RD - WALSALL,2022-12-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
730789,RICHARD RD - WALSALL,2022-12-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
730789,RICHARD RD - WALSALL,2022-12-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
730789,RICHARD RD - WALSALL,2022-12-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
730789,RICHARD RD - WALSALL,2022-12-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.71
730789,RICHARD RD - WALSALL,2022-12-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
730789,RICHARD RD - WALSALL,2022-12-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.9
730789,RICHARD RD - WALSALL,2022-12-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.02
730789,RICHARD RD - WALSALL,2022-12-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.46
730789,RICHARD RD - WALSALL,2022-12-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,5.67
730789,RICHARD RD - WALSALL,2022-12-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,37.9
730789,RICHARD RD - WALSALL,2022-12-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
730789,RICHARD RD - WALSALL,2022-12-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
730789,RICHARD RD - WALSALL,2022-12-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
730789,RICHARD RD - WALSALL,2022-12-14T08:30:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-14T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.69
730789,RICHARD RD - WALSALL,2022-12-14T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
730789,RICHARD RD - WALSALL,2022-12-14T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
730789,RICHARD RD - WALSALL,2022-12-14T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.92
730789,RICHARD RD - WALSALL,2022-12-14T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,-1.22
730789,RICHARD RD - WALSALL,2022-12-14T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.36
730789,RICHARD RD - WALSALL,2022-12-14T08:20:00.000+00:00,feeder,03,N Current (RMS),A,9.8
730789,RICHARD RD - WALSALL,2022-12-14T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.3
730789,RICHARD RD - WALSALL,2022-12-14T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,7.4
730789,RICHARD RD - WALSALL,2022-12-14T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.4
730789,RICHARD RD - WALSALL,2022-12-14T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
730789,RICHARD RD - WALSALL,2022-12-14T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.36
730789,RICHARD RD - WALSALL,2022-12-14T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
730789,RICHARD RD - WALSALL,2022-12-14T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.82
730789,RICHARD RD - WALSALL,2022-12-14T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.48
730789,RICHARD RD - WALSALL,2022-12-14T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.07
730789,RICHARD RD - WALSALL,2022-12-14T08:20:00.000+00:00,feeder,02,N Current (RMS),A,15.5
730789,RICHARD RD - WALSALL,2022-12-14T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,25.5
730789,RICHARD RD - WALSALL,2022-12-14T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.5
730789,RICHARD RD - WALSALL,2022-12-14T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.0
730789,RICHARD RD - WALSALL,2022-12-14T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,10.37
730789,RICHARD RD - WALSALL,2022-12-14T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.46
730789,RICHARD RD - WALSALL,2022-12-14T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-9.34
730789,RICHARD RD - WALSALL,2022-12-14T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,-3.99
730789,RICHARD RD - WALSALL,2022-12-14T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,-3.08
730789,RICHARD RD - WALSALL,2022-12-14T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.4
730789,RICHARD RD - WALSALL,2022-12-14T08:20:00.000+00:00,feeder,01,N Current (RMS),A,31.9
730789,RICHARD RD - WALSALL,2022-12-14T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,46.3
730789,RICHARD RD - WALSALL,2022-12-14T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,23.8
730789,RICHARD RD - WALSALL,2022-12-14T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,53.8
730789,RICHARD RD - WALSALL,2022-12-14T08:20:00.000+00:00,transformer,,Temperature,C,2.3
730789,RICHARD RD - WALSALL,2022-12-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
730789,RICHARD RD - WALSALL,2022-12-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
730789,RICHARD RD - WALSALL,2022-12-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
730789,RICHARD RD - WALSALL,2022-12-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
730789,RICHARD RD - WALSALL,2022-12-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
730789,RICHARD RD - WALSALL,2022-12-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
730789,RICHARD RD - WALSALL,2022-12-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.3
730789,RICHARD RD - WALSALL,2022-12-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
730789,RICHARD RD - WALSALL,2022-12-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.45
730789,RICHARD RD - WALSALL,2022-12-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,0.92
730789,RICHARD RD - WALSALL,2022-12-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.81
730789,RICHARD RD - WALSALL,2022-12-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,15.83
730789,RICHARD RD - WALSALL,2022-12-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
730789,RICHARD RD - WALSALL,2022-12-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
730789,RICHARD RD - WALSALL,2022-12-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
730789,RICHARD RD - WALSALL,2022-12-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
730789,RICHARD RD - WALSALL,2022-12-14T08:20:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-14T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.2
730789,RICHARD RD - WALSALL,2022-12-14T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
730789,RICHARD RD - WALSALL,2022-12-14T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
730789,RICHARD RD - WALSALL,2022-12-14T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.64
730789,RICHARD RD - WALSALL,2022-12-14T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,-1.18
730789,RICHARD RD - WALSALL,2022-12-14T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.01
730789,RICHARD RD - WALSALL,2022-12-14T08:10:00.000+00:00,feeder,03,N Current (RMS),A,7.2
730789,RICHARD RD - WALSALL,2022-12-14T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,10.0
730789,RICHARD RD - WALSALL,2022-12-14T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,6.7
730789,RICHARD RD - WALSALL,2022-12-14T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.3
730789,RICHARD RD - WALSALL,2022-12-14T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
730789,RICHARD RD - WALSALL,2022-12-14T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.39
730789,RICHARD RD - WALSALL,2022-12-14T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
730789,RICHARD RD - WALSALL,2022-12-14T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.31
730789,RICHARD RD - WALSALL,2022-12-14T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.6
730789,RICHARD RD - WALSALL,2022-12-14T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.52
730789,RICHARD RD - WALSALL,2022-12-14T08:10:00.000+00:00,feeder,02,N Current (RMS),A,28.2
730789,RICHARD RD - WALSALL,2022-12-14T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,45.3
730789,RICHARD RD - WALSALL,2022-12-14T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,7.3
730789,RICHARD RD - WALSALL,2022-12-14T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,16.9
730789,RICHARD RD - WALSALL,2022-12-14T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,9.68
730789,RICHARD RD - WALSALL,2022-12-14T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.91
730789,RICHARD RD - WALSALL,2022-12-14T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-8.35
730789,RICHARD RD - WALSALL,2022-12-14T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,-3.85
730789,RICHARD RD - WALSALL,2022-12-14T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,-3.08
730789,RICHARD RD - WALSALL,2022-12-14T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.93
730789,RICHARD RD - WALSALL,2022-12-14T08:10:00.000+00:00,feeder,01,N Current (RMS),A,22.2
730789,RICHARD RD - WALSALL,2022-12-14T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,43.9
730789,RICHARD RD - WALSALL,2022-12-14T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,21.7
730789,RICHARD RD - WALSALL,2022-12-14T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,40.2
730789,RICHARD RD - WALSALL,2022-12-14T08:10:00.000+00:00,transformer,,Temperature,C,2.3
730789,RICHARD RD - WALSALL,2022-12-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
730789,RICHARD RD - WALSALL,2022-12-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
730789,RICHARD RD - WALSALL,2022-12-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
730789,RICHARD RD - WALSALL,2022-12-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
730789,RICHARD RD - WALSALL,2022-12-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
730789,RICHARD RD - WALSALL,2022-12-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
730789,RICHARD RD - WALSALL,2022-12-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.36
730789,RICHARD RD - WALSALL,2022-12-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
730789,RICHARD RD - WALSALL,2022-12-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.62
730789,RICHARD RD - WALSALL,2022-12-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,5.82
730789,RICHARD RD - WALSALL,2022-12-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.66
730789,RICHARD RD - WALSALL,2022-12-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,8.46
730789,RICHARD RD - WALSALL,2022-12-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,30.9
730789,RICHARD RD - WALSALL,2022-12-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
730789,RICHARD RD - WALSALL,2022-12-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
730789,RICHARD RD - WALSALL,2022-12-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
730789,RICHARD RD - WALSALL,2022-12-14T08:10:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-14T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.13
730789,RICHARD RD - WALSALL,2022-12-14T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
730789,RICHARD RD - WALSALL,2022-12-14T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
730789,RICHARD RD - WALSALL,2022-12-14T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.67
730789,RICHARD RD - WALSALL,2022-12-14T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,-1.3
730789,RICHARD RD - WALSALL,2022-12-14T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.31
730789,RICHARD RD - WALSALL,2022-12-14T08:00:00.000+00:00,feeder,03,N Current (RMS),A,13.4
730789,RICHARD RD - WALSALL,2022-12-14T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,9.8
730789,RICHARD RD - WALSALL,2022-12-14T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,7.5
730789,RICHARD RD - WALSALL,2022-12-14T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,22.7
730789,RICHARD RD - WALSALL,2022-12-14T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
730789,RICHARD RD - WALSALL,2022-12-14T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
730789,RICHARD RD - WALSALL,2022-12-14T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
730789,RICHARD RD - WALSALL,2022-12-14T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.64
730789,RICHARD RD - WALSALL,2022-12-14T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.5
730789,RICHARD RD - WALSALL,2022-12-14T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.12
730789,RICHARD RD - WALSALL,2022-12-14T08:00:00.000+00:00,feeder,02,N Current (RMS),A,17.0
730789,RICHARD RD - WALSALL,2022-12-14T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,30.1
730789,RICHARD RD - WALSALL,2022-12-14T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,11.9
730789,RICHARD RD - WALSALL,2022-12-14T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,10.9
730789,RICHARD RD - WALSALL,2022-12-14T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,10.49
730789,RICHARD RD - WALSALL,2022-12-14T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.61
730789,RICHARD RD - WALSALL,2022-12-14T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-9.12
730789,RICHARD RD - WALSALL,2022-12-14T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,-4.18
730789,RICHARD RD - WALSALL,2022-12-14T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,-3.53
730789,RICHARD RD - WALSALL,2022-12-14T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.45
730789,RICHARD RD - WALSALL,2022-12-14T08:00:00.000+00:00,feeder,01,N Current (RMS),A,20.1
730789,RICHARD RD - WALSALL,2022-12-14T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,47.3
730789,RICHARD RD - WALSALL,2022-12-14T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,25.6
730789,RICHARD RD - WALSALL,2022-12-14T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,40.9
730789,RICHARD RD - WALSALL,2022-12-14T08:00:00.000+00:00,transformer,,Temperature,C,2.2
730789,RICHARD RD - WALSALL,2022-12-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
730789,RICHARD RD - WALSALL,2022-12-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
730789,RICHARD RD - WALSALL,2022-12-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
730789,RICHARD RD - WALSALL,2022-12-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
730789,RICHARD RD - WALSALL,2022-12-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
730789,RICHARD RD - WALSALL,2022-12-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
730789,RICHARD RD - WALSALL,2022-12-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.19
730789,RICHARD RD - WALSALL,2022-12-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
730789,RICHARD RD - WALSALL,2022-12-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.34
730789,RICHARD RD - WALSALL,2022-12-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,1.79
730789,RICHARD RD - WALSALL,2022-12-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.32
730789,RICHARD RD - WALSALL,2022-12-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,9.87
730789,RICHARD RD - WALSALL,2022-12-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,30.1
730789,RICHARD RD - WALSALL,2022-12-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
730789,RICHARD RD - WALSALL,2022-12-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
730789,RICHARD RD - WALSALL,2022-12-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
730789,RICHARD RD - WALSALL,2022-12-14T08:00:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-14T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.02
730789,RICHARD RD - WALSALL,2022-12-14T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.18
730789,RICHARD RD - WALSALL,2022-12-14T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
730789,RICHARD RD - WALSALL,2022-12-14T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.59
730789,RICHARD RD - WALSALL,2022-12-14T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,-1.27
730789,RICHARD RD - WALSALL,2022-12-14T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.88
730789,RICHARD RD - WALSALL,2022-12-14T07:50:00.000+00:00,feeder,03,N Current (RMS),A,9.3
730789,RICHARD RD - WALSALL,2022-12-14T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,9.3
730789,RICHARD RD - WALSALL,2022-12-14T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,7.5
730789,RICHARD RD - WALSALL,2022-12-14T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.0
730789,RICHARD RD - WALSALL,2022-12-14T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
730789,RICHARD RD - WALSALL,2022-12-14T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
730789,RICHARD RD - WALSALL,2022-12-14T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
730789,RICHARD RD - WALSALL,2022-12-14T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.01
730789,RICHARD RD - WALSALL,2022-12-14T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.54
730789,RICHARD RD - WALSALL,2022-12-14T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.29
730789,RICHARD RD - WALSALL,2022-12-14T07:50:00.000+00:00,feeder,02,N Current (RMS),A,12.0
730789,RICHARD RD - WALSALL,2022-12-14T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.3
730789,RICHARD RD - WALSALL,2022-12-14T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,7.0
730789,RICHARD RD - WALSALL,2022-12-14T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,11.0
730789,RICHARD RD - WALSALL,2022-12-14T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,11.59
730789,RICHARD RD - WALSALL,2022-12-14T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
730789,RICHARD RD - WALSALL,2022-12-14T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-9.46
730789,RICHARD RD - WALSALL,2022-12-14T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,-4.47
730789,RICHARD RD - WALSALL,2022-12-14T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,-3.65
730789,RICHARD RD - WALSALL,2022-12-14T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.21
730789,RICHARD RD - WALSALL,2022-12-14T07:50:00.000+00:00,feeder,01,N Current (RMS),A,32.7
730789,RICHARD RD - WALSALL,2022-12-14T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,51.7
730789,RICHARD RD - WALSALL,2022-12-14T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,26.6
730789,RICHARD RD - WALSALL,2022-12-14T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,57.0
730789,RICHARD RD - WALSALL,2022-12-14T07:50:00.000+00:00,transformer,,Temperature,C,2.3
730789,RICHARD RD - WALSALL,2022-12-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
730789,RICHARD RD - WALSALL,2022-12-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
730789,RICHARD RD - WALSALL,2022-12-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
730789,RICHARD RD - WALSALL,2022-12-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
730789,RICHARD RD - WALSALL,2022-12-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
730789,RICHARD RD - WALSALL,2022-12-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
730789,RICHARD RD - WALSALL,2022-12-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.93
730789,RICHARD RD - WALSALL,2022-12-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
730789,RICHARD RD - WALSALL,2022-12-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.28
730789,RICHARD RD - WALSALL,2022-12-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.05
730789,RICHARD RD - WALSALL,2022-12-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.37
730789,RICHARD RD - WALSALL,2022-12-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,15.38
730789,RICHARD RD - WALSALL,2022-12-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
730789,RICHARD RD - WALSALL,2022-12-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
730789,RICHARD RD - WALSALL,2022-12-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
730789,RICHARD RD - WALSALL,2022-12-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
730789,RICHARD RD - WALSALL,2022-12-14T07:50:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-14T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.59
730789,RICHARD RD - WALSALL,2022-12-14T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.5
730789,RICHARD RD - WALSALL,2022-12-14T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.19
730789,RICHARD RD - WALSALL,2022-12-14T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,-1.09
730789,RICHARD RD - WALSALL,2022-12-14T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,-1.4
730789,RICHARD RD - WALSALL,2022-12-14T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.81
730789,RICHARD RD - WALSALL,2022-12-14T07:40:00.000+00:00,feeder,03,N Current (RMS),A,23.2
730789,RICHARD RD - WALSALL,2022-12-14T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,12.0
730789,RICHARD RD - WALSALL,2022-12-14T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.0
730789,RICHARD RD - WALSALL,2022-12-14T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,37.4
730789,RICHARD RD - WALSALL,2022-12-14T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
730789,RICHARD RD - WALSALL,2022-12-14T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
730789,RICHARD RD - WALSALL,2022-12-14T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
730789,RICHARD RD - WALSALL,2022-12-14T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.15
730789,RICHARD RD - WALSALL,2022-12-14T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.54
730789,RICHARD RD - WALSALL,2022-12-14T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.6
730789,RICHARD RD - WALSALL,2022-12-14T07:40:00.000+00:00,feeder,02,N Current (RMS),A,14.6
730789,RICHARD RD - WALSALL,2022-12-14T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.9
730789,RICHARD RD - WALSALL,2022-12-14T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.7
730789,RICHARD RD - WALSALL,2022-12-14T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.9
730789,RICHARD RD - WALSALL,2022-12-14T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,11.74
730789,RICHARD RD - WALSALL,2022-12-14T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.38
730789,RICHARD RD - WALSALL,2022-12-14T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-10.27
730789,RICHARD RD - WALSALL,2022-12-14T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,-5.47
730789,RICHARD RD - WALSALL,2022-12-14T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,-3.58
730789,RICHARD RD - WALSALL,2022-12-14T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.61
730789,RICHARD RD - WALSALL,2022-12-14T07:40:00.000+00:00,feeder,01,N Current (RMS),A,23.3
730789,RICHARD RD - WALSALL,2022-12-14T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,54.8
730789,RICHARD RD - WALSALL,2022-12-14T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,27.8
730789,RICHARD RD - WALSALL,2022-12-14T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,47.5
730789,RICHARD RD - WALSALL,2022-12-14T07:40:00.000+00:00,transformer,,Temperature,C,2.3
730789,RICHARD RD - WALSALL,2022-12-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
730789,RICHARD RD - WALSALL,2022-12-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
730789,RICHARD RD - WALSALL,2022-12-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
730789,RICHARD RD - WALSALL,2022-12-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
730789,RICHARD RD - WALSALL,2022-12-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
730789,RICHARD RD - WALSALL,2022-12-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
730789,RICHARD RD - WALSALL,2022-12-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.1
730789,RICHARD RD - WALSALL,2022-12-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
730789,RICHARD RD - WALSALL,2022-12-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.49
730789,RICHARD RD - WALSALL,2022-12-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.41
730789,RICHARD RD - WALSALL,2022-12-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.44
730789,RICHARD RD - WALSALL,2022-12-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,14.02
730789,RICHARD RD - WALSALL,2022-12-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,42.9
730789,RICHARD RD - WALSALL,2022-12-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
730789,RICHARD RD - WALSALL,2022-12-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
730789,RICHARD RD - WALSALL,2022-12-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
730789,RICHARD RD - WALSALL,2022-12-14T07:40:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-14T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.93
730789,RICHARD RD - WALSALL,2022-12-14T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.83
730789,RICHARD RD - WALSALL,2022-12-14T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
730789,RICHARD RD - WALSALL,2022-12-14T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.78
730789,RICHARD RD - WALSALL,2022-12-14T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,-1.78
730789,RICHARD RD - WALSALL,2022-12-14T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.05
730789,RICHARD RD - WALSALL,2022-12-14T07:30:00.000+00:00,feeder,03,N Current (RMS),A,9.2
730789,RICHARD RD - WALSALL,2022-12-14T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,9.2
730789,RICHARD RD - WALSALL,2022-12-14T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.4
730789,RICHARD RD - WALSALL,2022-12-14T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.6
730789,RICHARD RD - WALSALL,2022-12-14T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.17
730789,RICHARD RD - WALSALL,2022-12-14T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.19
730789,RICHARD RD - WALSALL,2022-12-14T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
730789,RICHARD RD - WALSALL,2022-12-14T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.14
730789,RICHARD RD - WALSALL,2022-12-14T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.34
730789,RICHARD RD - WALSALL,2022-12-14T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.28
730789,RICHARD RD - WALSALL,2022-12-14T07:30:00.000+00:00,feeder,02,N Current (RMS),A,19.7
730789,RICHARD RD - WALSALL,2022-12-14T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.2
730789,RICHARD RD - WALSALL,2022-12-14T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,34.2
730789,RICHARD RD - WALSALL,2022-12-14T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,15.2
