Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730789,RICHARD RD - WALSALL,2022-12-14T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,8.78
730789,RICHARD RD - WALSALL,2022-12-14T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.54
730789,RICHARD RD - WALSALL,2022-12-14T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-7.41
730789,RICHARD RD - WALSALL,2022-12-14T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,-3.98
730789,RICHARD RD - WALSALL,2022-12-14T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,-3.7
730789,RICHARD RD - WALSALL,2022-12-14T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.1
730789,RICHARD RD - WALSALL,2022-12-14T07:30:00.000+00:00,feeder,01,N Current (RMS),A,16.1
730789,RICHARD RD - WALSALL,2022-12-14T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,40.9
730789,RICHARD RD - WALSALL,2022-12-14T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,32.3
730789,RICHARD RD - WALSALL,2022-12-14T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,37.8
730789,RICHARD RD - WALSALL,2022-12-14T07:30:00.000+00:00,transformer,,Temperature,C,2.3
730789,RICHARD RD - WALSALL,2022-12-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
730789,RICHARD RD - WALSALL,2022-12-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
730789,RICHARD RD - WALSALL,2022-12-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
730789,RICHARD RD - WALSALL,2022-12-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
730789,RICHARD RD - WALSALL,2022-12-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
730789,RICHARD RD - WALSALL,2022-12-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
730789,RICHARD RD - WALSALL,2022-12-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.53
730789,RICHARD RD - WALSALL,2022-12-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
730789,RICHARD RD - WALSALL,2022-12-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
730789,RICHARD RD - WALSALL,2022-12-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,1.38
730789,RICHARD RD - WALSALL,2022-12-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,1.86
730789,RICHARD RD - WALSALL,2022-12-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,11.43
730789,RICHARD RD - WALSALL,2022-12-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,31.0
730789,RICHARD RD - WALSALL,2022-12-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
730789,RICHARD RD - WALSALL,2022-12-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
730789,RICHARD RD - WALSALL,2022-12-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
730789,RICHARD RD - WALSALL,2022-12-14T07:30:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-14T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.51
730789,RICHARD RD - WALSALL,2022-12-14T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.53
730789,RICHARD RD - WALSALL,2022-12-14T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.12
730789,RICHARD RD - WALSALL,2022-12-14T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.99
730789,RICHARD RD - WALSALL,2022-12-14T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,-1.56
730789,RICHARD RD - WALSALL,2022-12-14T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.61
730789,RICHARD RD - WALSALL,2022-12-14T07:20:00.000+00:00,feeder,03,N Current (RMS),A,19.8
730789,RICHARD RD - WALSALL,2022-12-14T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.0
730789,RICHARD RD - WALSALL,2022-12-14T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.5
730789,RICHARD RD - WALSALL,2022-12-14T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,32.0
730789,RICHARD RD - WALSALL,2022-12-14T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
730789,RICHARD RD - WALSALL,2022-12-14T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.29
730789,RICHARD RD - WALSALL,2022-12-14T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
730789,RICHARD RD - WALSALL,2022-12-14T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.7
730789,RICHARD RD - WALSALL,2022-12-14T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.51
730789,RICHARD RD - WALSALL,2022-12-14T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.36
730789,RICHARD RD - WALSALL,2022-12-14T07:20:00.000+00:00,feeder,02,N Current (RMS),A,21.4
730789,RICHARD RD - WALSALL,2022-12-14T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,28.5
730789,RICHARD RD - WALSALL,2022-12-14T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,35.5
730789,RICHARD RD - WALSALL,2022-12-14T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.3
730789,RICHARD RD - WALSALL,2022-12-14T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,7.06
730789,RICHARD RD - WALSALL,2022-12-14T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.68
730789,RICHARD RD - WALSALL,2022-12-14T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.53
730789,RICHARD RD - WALSALL,2022-12-14T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,-2.74
730789,RICHARD RD - WALSALL,2022-12-14T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,-3.18
730789,RICHARD RD - WALSALL,2022-12-14T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.07
730789,RICHARD RD - WALSALL,2022-12-14T07:20:00.000+00:00,feeder,01,N Current (RMS),A,12.1
730789,RICHARD RD - WALSALL,2022-12-14T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,31.9
730789,RICHARD RD - WALSALL,2022-12-14T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,28.0
730789,RICHARD RD - WALSALL,2022-12-14T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,28.5
730789,RICHARD RD - WALSALL,2022-12-14T07:20:00.000+00:00,transformer,,Temperature,C,2.4
730789,RICHARD RD - WALSALL,2022-12-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
730789,RICHARD RD - WALSALL,2022-12-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
730789,RICHARD RD - WALSALL,2022-12-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
730789,RICHARD RD - WALSALL,2022-12-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
730789,RICHARD RD - WALSALL,2022-12-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
730789,RICHARD RD - WALSALL,2022-12-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
730789,RICHARD RD - WALSALL,2022-12-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.5
730789,RICHARD RD - WALSALL,2022-12-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
730789,RICHARD RD - WALSALL,2022-12-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
730789,RICHARD RD - WALSALL,2022-12-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,2.97
730789,RICHARD RD - WALSALL,2022-12-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,2.77
730789,RICHARD RD - WALSALL,2022-12-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,13.04
730789,RICHARD RD - WALSALL,2022-12-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,32.3
730789,RICHARD RD - WALSALL,2022-12-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
730789,RICHARD RD - WALSALL,2022-12-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
730789,RICHARD RD - WALSALL,2022-12-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
730789,RICHARD RD - WALSALL,2022-12-14T07:20:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-14T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.51
730789,RICHARD RD - WALSALL,2022-12-14T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.83
730789,RICHARD RD - WALSALL,2022-12-14T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.21
730789,RICHARD RD - WALSALL,2022-12-14T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,-1.08
730789,RICHARD RD - WALSALL,2022-12-14T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,-1.74
730789,RICHARD RD - WALSALL,2022-12-14T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.09
730789,RICHARD RD - WALSALL,2022-12-14T07:10:00.000+00:00,feeder,03,N Current (RMS),A,13.5
730789,RICHARD RD - WALSALL,2022-12-14T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.3
730789,RICHARD RD - WALSALL,2022-12-14T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.8
730789,RICHARD RD - WALSALL,2022-12-14T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,22.2
730789,RICHARD RD - WALSALL,2022-12-14T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.04
730789,RICHARD RD - WALSALL,2022-12-14T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.28
730789,RICHARD RD - WALSALL,2022-12-14T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
730789,RICHARD RD - WALSALL,2022-12-14T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.85
730789,RICHARD RD - WALSALL,2022-12-14T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.85
730789,RICHARD RD - WALSALL,2022-12-14T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.14
730789,RICHARD RD - WALSALL,2022-12-14T07:10:00.000+00:00,feeder,02,N Current (RMS),A,12.8
730789,RICHARD RD - WALSALL,2022-12-14T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.0
730789,RICHARD RD - WALSALL,2022-12-14T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,8.0
730789,RICHARD RD - WALSALL,2022-12-14T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,10.8
730789,RICHARD RD - WALSALL,2022-12-14T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,7.94
730789,RICHARD RD - WALSALL,2022-12-14T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.16
730789,RICHARD RD - WALSALL,2022-12-14T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.35
730789,RICHARD RD - WALSALL,2022-12-14T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,-3.44
730789,RICHARD RD - WALSALL,2022-12-14T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,-3.42
730789,RICHARD RD - WALSALL,2022-12-14T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.54
730789,RICHARD RD - WALSALL,2022-12-14T07:10:00.000+00:00,feeder,01,N Current (RMS),A,14.0
730789,RICHARD RD - WALSALL,2022-12-14T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,36.4
730789,RICHARD RD - WALSALL,2022-12-14T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,30.1
730789,RICHARD RD - WALSALL,2022-12-14T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,34.5
730789,RICHARD RD - WALSALL,2022-12-14T07:10:00.000+00:00,transformer,,Temperature,C,2.4
730789,RICHARD RD - WALSALL,2022-12-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
730789,RICHARD RD - WALSALL,2022-12-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
730789,RICHARD RD - WALSALL,2022-12-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
730789,RICHARD RD - WALSALL,2022-12-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
730789,RICHARD RD - WALSALL,2022-12-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
730789,RICHARD RD - WALSALL,2022-12-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
730789,RICHARD RD - WALSALL,2022-12-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.49
730789,RICHARD RD - WALSALL,2022-12-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
730789,RICHARD RD - WALSALL,2022-12-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
730789,RICHARD RD - WALSALL,2022-12-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,1.33
730789,RICHARD RD - WALSALL,2022-12-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.31
730789,RICHARD RD - WALSALL,2022-12-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,11.76
730789,RICHARD RD - WALSALL,2022-12-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,27.8
730789,RICHARD RD - WALSALL,2022-12-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
730789,RICHARD RD - WALSALL,2022-12-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
730789,RICHARD RD - WALSALL,2022-12-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
730789,RICHARD RD - WALSALL,2022-12-14T07:10:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-14T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.27
730789,RICHARD RD - WALSALL,2022-12-14T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.47
730789,RICHARD RD - WALSALL,2022-12-14T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.2
730789,RICHARD RD - WALSALL,2022-12-14T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.87
730789,RICHARD RD - WALSALL,2022-12-14T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,-1.57
730789,RICHARD RD - WALSALL,2022-12-14T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.84
730789,RICHARD RD - WALSALL,2022-12-14T07:00:00.000+00:00,feeder,03,N Current (RMS),A,13.5
730789,RICHARD RD - WALSALL,2022-12-14T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,10.8
730789,RICHARD RD - WALSALL,2022-12-14T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.2
730789,RICHARD RD - WALSALL,2022-12-14T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.2
730789,RICHARD RD - WALSALL,2022-12-14T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.14
730789,RICHARD RD - WALSALL,2022-12-14T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.26
730789,RICHARD RD - WALSALL,2022-12-14T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
730789,RICHARD RD - WALSALL,2022-12-14T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.23
730789,RICHARD RD - WALSALL,2022-12-14T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.85
730789,RICHARD RD - WALSALL,2022-12-14T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.47
730789,RICHARD RD - WALSALL,2022-12-14T07:00:00.000+00:00,feeder,02,N Current (RMS),A,10.6
730789,RICHARD RD - WALSALL,2022-12-14T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.1
730789,RICHARD RD - WALSALL,2022-12-14T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,7.9
730789,RICHARD RD - WALSALL,2022-12-14T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.6
730789,RICHARD RD - WALSALL,2022-12-14T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,8.21
730789,RICHARD RD - WALSALL,2022-12-14T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.23
730789,RICHARD RD - WALSALL,2022-12-14T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.73
730789,RICHARD RD - WALSALL,2022-12-14T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,-3.53
730789,RICHARD RD - WALSALL,2022-12-14T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,-3.53
730789,RICHARD RD - WALSALL,2022-12-14T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.11
730789,RICHARD RD - WALSALL,2022-12-14T07:00:00.000+00:00,feeder,01,N Current (RMS),A,13.2
730789,RICHARD RD - WALSALL,2022-12-14T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,37.0
730789,RICHARD RD - WALSALL,2022-12-14T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,30.3
730789,RICHARD RD - WALSALL,2022-12-14T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,32.9
730789,RICHARD RD - WALSALL,2022-12-14T07:00:00.000+00:00,transformer,,Temperature,C,2.5
730789,RICHARD RD - WALSALL,2022-12-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
730789,RICHARD RD - WALSALL,2022-12-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
730789,RICHARD RD - WALSALL,2022-12-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
730789,RICHARD RD - WALSALL,2022-12-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
730789,RICHARD RD - WALSALL,2022-12-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
730789,RICHARD RD - WALSALL,2022-12-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
730789,RICHARD RD - WALSALL,2022-12-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.62
730789,RICHARD RD - WALSALL,2022-12-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
730789,RICHARD RD - WALSALL,2022-12-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
730789,RICHARD RD - WALSALL,2022-12-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,0.83
730789,RICHARD RD - WALSALL,2022-12-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.26
730789,RICHARD RD - WALSALL,2022-12-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,10.42
730789,RICHARD RD - WALSALL,2022-12-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,26.0
730789,RICHARD RD - WALSALL,2022-12-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
730789,RICHARD RD - WALSALL,2022-12-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
730789,RICHARD RD - WALSALL,2022-12-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
730789,RICHARD RD - WALSALL,2022-12-14T07:00:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-14T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.02
730789,RICHARD RD - WALSALL,2022-12-14T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.11
730789,RICHARD RD - WALSALL,2022-12-14T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.19
730789,RICHARD RD - WALSALL,2022-12-14T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,-1.16
730789,RICHARD RD - WALSALL,2022-12-14T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,-1.94
730789,RICHARD RD - WALSALL,2022-12-14T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.96
730789,RICHARD RD - WALSALL,2022-12-14T06:50:00.000+00:00,feeder,03,N Current (RMS),A,10.6
730789,RICHARD RD - WALSALL,2022-12-14T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.1
730789,RICHARD RD - WALSALL,2022-12-14T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.5
730789,RICHARD RD - WALSALL,2022-12-14T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,21.3
730789,RICHARD RD - WALSALL,2022-12-14T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
730789,RICHARD RD - WALSALL,2022-12-14T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
730789,RICHARD RD - WALSALL,2022-12-14T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
730789,RICHARD RD - WALSALL,2022-12-14T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.86
730789,RICHARD RD - WALSALL,2022-12-14T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.59
730789,RICHARD RD - WALSALL,2022-12-14T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.09
730789,RICHARD RD - WALSALL,2022-12-14T06:50:00.000+00:00,feeder,02,N Current (RMS),A,12.8
730789,RICHARD RD - WALSALL,2022-12-14T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.6
730789,RICHARD RD - WALSALL,2022-12-14T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,6.9
730789,RICHARD RD - WALSALL,2022-12-14T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.4
730789,RICHARD RD - WALSALL,2022-12-14T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,7.54
730789,RICHARD RD - WALSALL,2022-12-14T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.4
730789,RICHARD RD - WALSALL,2022-12-14T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.22
730789,RICHARD RD - WALSALL,2022-12-14T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,-3.28
730789,RICHARD RD - WALSALL,2022-12-14T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,-3.68
730789,RICHARD RD - WALSALL,2022-12-14T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.63
730789,RICHARD RD - WALSALL,2022-12-14T06:50:00.000+00:00,feeder,01,N Current (RMS),A,14.1
730789,RICHARD RD - WALSALL,2022-12-14T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,35.3
730789,RICHARD RD - WALSALL,2022-12-14T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,31.3
730789,RICHARD RD - WALSALL,2022-12-14T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,30.8
730789,RICHARD RD - WALSALL,2022-12-14T06:50:00.000+00:00,transformer,,Temperature,C,2.5
730789,RICHARD RD - WALSALL,2022-12-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
730789,RICHARD RD - WALSALL,2022-12-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
730789,RICHARD RD - WALSALL,2022-12-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
730789,RICHARD RD - WALSALL,2022-12-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
730789,RICHARD RD - WALSALL,2022-12-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
730789,RICHARD RD - WALSALL,2022-12-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
730789,RICHARD RD - WALSALL,2022-12-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.54
730789,RICHARD RD - WALSALL,2022-12-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
730789,RICHARD RD - WALSALL,2022-12-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
730789,RICHARD RD - WALSALL,2022-12-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,1.42
730789,RICHARD RD - WALSALL,2022-12-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.03
730789,RICHARD RD - WALSALL,2022-12-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,9.68
730789,RICHARD RD - WALSALL,2022-12-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,26.6
730789,RICHARD RD - WALSALL,2022-12-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
730789,RICHARD RD - WALSALL,2022-12-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
730789,RICHARD RD - WALSALL,2022-12-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
730789,RICHARD RD - WALSALL,2022-12-14T06:50:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-14T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.44
730789,RICHARD RD - WALSALL,2022-12-14T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.7
730789,RICHARD RD - WALSALL,2022-12-14T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.08
730789,RICHARD RD - WALSALL,2022-12-14T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.76
730789,RICHARD RD - WALSALL,2022-12-14T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,-2.05
730789,RICHARD RD - WALSALL,2022-12-14T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.46
730789,RICHARD RD - WALSALL,2022-12-14T06:40:00.000+00:00,feeder,03,N Current (RMS),A,17.8
730789,RICHARD RD - WALSALL,2022-12-14T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.7
730789,RICHARD RD - WALSALL,2022-12-14T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.7
730789,RICHARD RD - WALSALL,2022-12-14T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,27.4
730789,RICHARD RD - WALSALL,2022-12-14T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
730789,RICHARD RD - WALSALL,2022-12-14T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
730789,RICHARD RD - WALSALL,2022-12-14T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
730789,RICHARD RD - WALSALL,2022-12-14T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.15
730789,RICHARD RD - WALSALL,2022-12-14T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.11
730789,RICHARD RD - WALSALL,2022-12-14T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.99
730789,RICHARD RD - WALSALL,2022-12-14T06:40:00.000+00:00,feeder,02,N Current (RMS),A,10.6
730789,RICHARD RD - WALSALL,2022-12-14T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.7
730789,RICHARD RD - WALSALL,2022-12-14T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,9.8
730789,RICHARD RD - WALSALL,2022-12-14T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.2
730789,RICHARD RD - WALSALL,2022-12-14T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,8.21
730789,RICHARD RD - WALSALL,2022-12-14T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.07
730789,RICHARD RD - WALSALL,2022-12-14T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-7.3
730789,RICHARD RD - WALSALL,2022-12-14T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,-4.04
730789,RICHARD RD - WALSALL,2022-12-14T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,-3.62
730789,RICHARD RD - WALSALL,2022-12-14T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.48
730789,RICHARD RD - WALSALL,2022-12-14T06:40:00.000+00:00,feeder,01,N Current (RMS),A,18.2
730789,RICHARD RD - WALSALL,2022-12-14T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,40.4
730789,RICHARD RD - WALSALL,2022-12-14T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,30.3
730789,RICHARD RD - WALSALL,2022-12-14T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,34.3
730789,RICHARD RD - WALSALL,2022-12-14T06:40:00.000+00:00,transformer,,Temperature,C,2.5
730789,RICHARD RD - WALSALL,2022-12-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
730789,RICHARD RD - WALSALL,2022-12-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
730789,RICHARD RD - WALSALL,2022-12-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
730789,RICHARD RD - WALSALL,2022-12-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
730789,RICHARD RD - WALSALL,2022-12-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
730789,RICHARD RD - WALSALL,2022-12-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
730789,RICHARD RD - WALSALL,2022-12-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.54
730789,RICHARD RD - WALSALL,2022-12-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.72
730789,RICHARD RD - WALSALL,2022-12-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
730789,RICHARD RD - WALSALL,2022-12-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,0.35
730789,RICHARD RD - WALSALL,2022-12-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.56
730789,RICHARD RD - WALSALL,2022-12-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,8.93
730789,RICHARD RD - WALSALL,2022-12-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,29.3
730789,RICHARD RD - WALSALL,2022-12-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
730789,RICHARD RD - WALSALL,2022-12-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
730789,RICHARD RD - WALSALL,2022-12-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
730789,RICHARD RD - WALSALL,2022-12-14T06:40:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-14T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.29
730789,RICHARD RD - WALSALL,2022-12-14T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-11.61
730789,RICHARD RD - WALSALL,2022-12-14T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.11
730789,RICHARD RD - WALSALL,2022-12-14T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.05
730789,RICHARD RD - WALSALL,2022-12-14T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,-6.97
730789,RICHARD RD - WALSALL,2022-12-14T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.5
730789,RICHARD RD - WALSALL,2022-12-14T06:30:00.000+00:00,feeder,03,N Current (RMS),A,44.9
730789,RICHARD RD - WALSALL,2022-12-14T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,9.9
730789,RICHARD RD - WALSALL,2022-12-14T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,55.3
730789,RICHARD RD - WALSALL,2022-12-14T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.2
730789,RICHARD RD - WALSALL,2022-12-14T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.15
730789,RICHARD RD - WALSALL,2022-12-14T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
730789,RICHARD RD - WALSALL,2022-12-14T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
730789,RICHARD RD - WALSALL,2022-12-14T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.08
730789,RICHARD RD - WALSALL,2022-12-14T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.62
730789,RICHARD RD - WALSALL,2022-12-14T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.15
730789,RICHARD RD - WALSALL,2022-12-14T06:30:00.000+00:00,feeder,02,N Current (RMS),A,10.2
730789,RICHARD RD - WALSALL,2022-12-14T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.5
730789,RICHARD RD - WALSALL,2022-12-14T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,7.1
730789,RICHARD RD - WALSALL,2022-12-14T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,10.8
730789,RICHARD RD - WALSALL,2022-12-14T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,7.09
730789,RICHARD RD - WALSALL,2022-12-14T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.96
730789,RICHARD RD - WALSALL,2022-12-14T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.2
730789,RICHARD RD - WALSALL,2022-12-14T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,-2.97
730789,RICHARD RD - WALSALL,2022-12-14T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,-3.41
730789,RICHARD RD - WALSALL,2022-12-14T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.55
730789,RICHARD RD - WALSALL,2022-12-14T06:30:00.000+00:00,feeder,01,N Current (RMS),A,13.1
730789,RICHARD RD - WALSALL,2022-12-14T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,32.5
730789,RICHARD RD - WALSALL,2022-12-14T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,29.0
730789,RICHARD RD - WALSALL,2022-12-14T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,27.6
730789,RICHARD RD - WALSALL,2022-12-14T06:30:00.000+00:00,transformer,,Temperature,C,2.4
730789,RICHARD RD - WALSALL,2022-12-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
730789,RICHARD RD - WALSALL,2022-12-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
730789,RICHARD RD - WALSALL,2022-12-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
730789,RICHARD RD - WALSALL,2022-12-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
730789,RICHARD RD - WALSALL,2022-12-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
730789,RICHARD RD - WALSALL,2022-12-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
730789,RICHARD RD - WALSALL,2022-12-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.53
730789,RICHARD RD - WALSALL,2022-12-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.56
730789,RICHARD RD - WALSALL,2022-12-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
730789,RICHARD RD - WALSALL,2022-12-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,2.06
730789,RICHARD RD - WALSALL,2022-12-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,-8.77
730789,RICHARD RD - WALSALL,2022-12-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,6.2
730789,RICHARD RD - WALSALL,2022-12-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,58.9
730789,RICHARD RD - WALSALL,2022-12-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
730789,RICHARD RD - WALSALL,2022-12-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
730789,RICHARD RD - WALSALL,2022-12-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
730789,RICHARD RD - WALSALL,2022-12-14T06:30:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-14T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.81
730789,RICHARD RD - WALSALL,2022-12-14T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.31
730789,RICHARD RD - WALSALL,2022-12-14T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.27
730789,RICHARD RD - WALSALL,2022-12-14T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.93
730789,RICHARD RD - WALSALL,2022-12-14T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,-2.31
730789,RICHARD RD - WALSALL,2022-12-14T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.61
730789,RICHARD RD - WALSALL,2022-12-14T06:20:00.000+00:00,feeder,03,N Current (RMS),A,17.2
730789,RICHARD RD - WALSALL,2022-12-14T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.6
730789,RICHARD RD - WALSALL,2022-12-14T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.6
730789,RICHARD RD - WALSALL,2022-12-14T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,24.0
730789,RICHARD RD - WALSALL,2022-12-14T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
730789,RICHARD RD - WALSALL,2022-12-14T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
730789,RICHARD RD - WALSALL,2022-12-14T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
730789,RICHARD RD - WALSALL,2022-12-14T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.35
730789,RICHARD RD - WALSALL,2022-12-14T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.32
730789,RICHARD RD - WALSALL,2022-12-14T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.77
730789,RICHARD RD - WALSALL,2022-12-14T06:20:00.000+00:00,feeder,02,N Current (RMS),A,15.2
730789,RICHARD RD - WALSALL,2022-12-14T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,27.8
730789,RICHARD RD - WALSALL,2022-12-14T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,5.9
730789,RICHARD RD - WALSALL,2022-12-14T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.8
730789,RICHARD RD - WALSALL,2022-12-14T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.67
730789,RICHARD RD - WALSALL,2022-12-14T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.21
730789,RICHARD RD - WALSALL,2022-12-14T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.07
730789,RICHARD RD - WALSALL,2022-12-14T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,-2.67
730789,RICHARD RD - WALSALL,2022-12-14T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,-3.33
730789,RICHARD RD - WALSALL,2022-12-14T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.12
730789,RICHARD RD - WALSALL,2022-12-14T06:20:00.000+00:00,feeder,01,N Current (RMS),A,13.9
730789,RICHARD RD - WALSALL,2022-12-14T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,30.6
730789,RICHARD RD - WALSALL,2022-12-14T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,30.1
730789,RICHARD RD - WALSALL,2022-12-14T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,28.2
730789,RICHARD RD - WALSALL,2022-12-14T06:20:00.000+00:00,transformer,,Temperature,C,2.5
730789,RICHARD RD - WALSALL,2022-12-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
730789,RICHARD RD - WALSALL,2022-12-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
730789,RICHARD RD - WALSALL,2022-12-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
730789,RICHARD RD - WALSALL,2022-12-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
730789,RICHARD RD - WALSALL,2022-12-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
730789,RICHARD RD - WALSALL,2022-12-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
730789,RICHARD RD - WALSALL,2022-12-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.5
730789,RICHARD RD - WALSALL,2022-12-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.53
730789,RICHARD RD - WALSALL,2022-12-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
730789,RICHARD RD - WALSALL,2022-12-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,2.75
730789,RICHARD RD - WALSALL,2022-12-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.32
730789,RICHARD RD - WALSALL,2022-12-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,9.5
730789,RICHARD RD - WALSALL,2022-12-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,29.9
730789,RICHARD RD - WALSALL,2022-12-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
730789,RICHARD RD - WALSALL,2022-12-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
730789,RICHARD RD - WALSALL,2022-12-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
730789,RICHARD RD - WALSALL,2022-12-14T06:20:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-14T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.78
730789,RICHARD RD - WALSALL,2022-12-14T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.65
730789,RICHARD RD - WALSALL,2022-12-14T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.36
730789,RICHARD RD - WALSALL,2022-12-14T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.42
730789,RICHARD RD - WALSALL,2022-12-14T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,-1.91
730789,RICHARD RD - WALSALL,2022-12-14T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.32
730789,RICHARD RD - WALSALL,2022-12-14T06:10:00.000+00:00,feeder,03,N Current (RMS),A,8.9
730789,RICHARD RD - WALSALL,2022-12-14T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,8.2
730789,RICHARD RD - WALSALL,2022-12-14T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.8
730789,RICHARD RD - WALSALL,2022-12-14T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.3
730789,RICHARD RD - WALSALL,2022-12-14T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.17
730789,RICHARD RD - WALSALL,2022-12-14T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.12
730789,RICHARD RD - WALSALL,2022-12-14T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
730789,RICHARD RD - WALSALL,2022-12-14T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.49
730789,RICHARD RD - WALSALL,2022-12-14T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.19
730789,RICHARD RD - WALSALL,2022-12-14T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.88
730789,RICHARD RD - WALSALL,2022-12-14T06:10:00.000+00:00,feeder,02,N Current (RMS),A,19.3
730789,RICHARD RD - WALSALL,2022-12-14T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,32.1
730789,RICHARD RD - WALSALL,2022-12-14T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,5.5
730789,RICHARD RD - WALSALL,2022-12-14T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,9.5
730789,RICHARD RD - WALSALL,2022-12-14T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.93
730789,RICHARD RD - WALSALL,2022-12-14T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.51
730789,RICHARD RD - WALSALL,2022-12-14T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.33
730789,RICHARD RD - WALSALL,2022-12-14T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,-3.02
730789,RICHARD RD - WALSALL,2022-12-14T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,-2.77
730789,RICHARD RD - WALSALL,2022-12-14T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.77
730789,RICHARD RD - WALSALL,2022-12-14T06:10:00.000+00:00,feeder,01,N Current (RMS),A,15.0
730789,RICHARD RD - WALSALL,2022-12-14T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,33.0
730789,RICHARD RD - WALSALL,2022-12-14T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,26.2
730789,RICHARD RD - WALSALL,2022-12-14T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,29.7
730789,RICHARD RD - WALSALL,2022-12-14T06:10:00.000+00:00,transformer,,Temperature,C,2.6
730789,RICHARD RD - WALSALL,2022-12-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
730789,RICHARD RD - WALSALL,2022-12-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
730789,RICHARD RD - WALSALL,2022-12-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
730789,RICHARD RD - WALSALL,2022-12-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
730789,RICHARD RD - WALSALL,2022-12-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
730789,RICHARD RD - WALSALL,2022-12-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
730789,RICHARD RD - WALSALL,2022-12-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.87
730789,RICHARD RD - WALSALL,2022-12-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
730789,RICHARD RD - WALSALL,2022-12-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
730789,RICHARD RD - WALSALL,2022-12-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,4.04
730789,RICHARD RD - WALSALL,2022-12-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.5
730789,RICHARD RD - WALSALL,2022-12-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,6.98
730789,RICHARD RD - WALSALL,2022-12-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,30.5
730789,RICHARD RD - WALSALL,2022-12-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
730789,RICHARD RD - WALSALL,2022-12-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
730789,RICHARD RD - WALSALL,2022-12-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
730789,RICHARD RD - WALSALL,2022-12-14T06:10:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-14T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,5.66
730789,RICHARD RD - WALSALL,2022-12-14T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.65
730789,RICHARD RD - WALSALL,2022-12-14T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.31
730789,RICHARD RD - WALSALL,2022-12-14T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,-3.09
730789,RICHARD RD - WALSALL,2022-12-14T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,-1.49
730789,RICHARD RD - WALSALL,2022-12-14T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.48
730789,RICHARD RD - WALSALL,2022-12-14T06:00:00.000+00:00,feeder,03,N Current (RMS),A,21.7
730789,RICHARD RD - WALSALL,2022-12-14T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,32.0
730789,RICHARD RD - WALSALL,2022-12-14T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.0
730789,RICHARD RD - WALSALL,2022-12-14T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,23.6
730789,RICHARD RD - WALSALL,2022-12-14T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.05
730789,RICHARD RD - WALSALL,2022-12-14T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.1
730789,RICHARD RD - WALSALL,2022-12-14T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
730789,RICHARD RD - WALSALL,2022-12-14T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.72
730789,RICHARD RD - WALSALL,2022-12-14T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.2
730789,RICHARD RD - WALSALL,2022-12-14T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.37
730789,RICHARD RD - WALSALL,2022-12-14T06:00:00.000+00:00,feeder,02,N Current (RMS),A,16.8
730789,RICHARD RD - WALSALL,2022-12-14T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,28.8
730789,RICHARD RD - WALSALL,2022-12-14T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,5.5
730789,RICHARD RD - WALSALL,2022-12-14T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.1
730789,RICHARD RD - WALSALL,2022-12-14T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,9.41
730789,RICHARD RD - WALSALL,2022-12-14T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
730789,RICHARD RD - WALSALL,2022-12-14T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-8.95
730789,RICHARD RD - WALSALL,2022-12-14T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,-4.55
730789,RICHARD RD - WALSALL,2022-12-14T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,-2.78
730789,RICHARD RD - WALSALL,2022-12-14T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.36
730789,RICHARD RD - WALSALL,2022-12-14T06:00:00.000+00:00,feeder,01,N Current (RMS),A,30.7
730789,RICHARD RD - WALSALL,2022-12-14T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,54.0
730789,RICHARD RD - WALSALL,2022-12-14T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,24.3
730789,RICHARD RD - WALSALL,2022-12-14T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,49.0
730789,RICHARD RD - WALSALL,2022-12-14T06:00:00.000+00:00,transformer,,Temperature,C,2.8
730789,RICHARD RD - WALSALL,2022-12-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
730789,RICHARD RD - WALSALL,2022-12-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
730789,RICHARD RD - WALSALL,2022-12-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
730789,RICHARD RD - WALSALL,2022-12-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
730789,RICHARD RD - WALSALL,2022-12-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
730789,RICHARD RD - WALSALL,2022-12-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
730789,RICHARD RD - WALSALL,2022-12-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.12
730789,RICHARD RD - WALSALL,2022-12-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
730789,RICHARD RD - WALSALL,2022-12-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.47
730789,RICHARD RD - WALSALL,2022-12-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.93
730789,RICHARD RD - WALSALL,2022-12-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.07
730789,RICHARD RD - WALSALL,2022-12-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,7.48
730789,RICHARD RD - WALSALL,2022-12-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
730789,RICHARD RD - WALSALL,2022-12-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
730789,RICHARD RD - WALSALL,2022-12-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
730789,RICHARD RD - WALSALL,2022-12-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
730789,RICHARD RD - WALSALL,2022-12-14T06:00:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-14T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.8
730789,RICHARD RD - WALSALL,2022-12-14T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.68
730789,RICHARD RD - WALSALL,2022-12-14T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730789,RICHARD RD - WALSALL,2022-12-14T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.7
730789,RICHARD RD - WALSALL,2022-12-14T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,-1.44
730789,RICHARD RD - WALSALL,2022-12-14T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.41
730789,RICHARD RD - WALSALL,2022-12-14T05:50:00.000+00:00,feeder,03,N Current (RMS),A,7.9
730789,RICHARD RD - WALSALL,2022-12-14T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,10.6
730789,RICHARD RD - WALSALL,2022-12-14T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.1
730789,RICHARD RD - WALSALL,2022-12-14T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.3
730789,RICHARD RD - WALSALL,2022-12-14T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
730789,RICHARD RD - WALSALL,2022-12-14T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
730789,RICHARD RD - WALSALL,2022-12-14T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
730789,RICHARD RD - WALSALL,2022-12-14T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.51
730789,RICHARD RD - WALSALL,2022-12-14T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.27
730789,RICHARD RD - WALSALL,2022-12-14T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.99
730789,RICHARD RD - WALSALL,2022-12-14T05:50:00.000+00:00,feeder,02,N Current (RMS),A,8.5
730789,RICHARD RD - WALSALL,2022-12-14T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.1
730789,RICHARD RD - WALSALL,2022-12-14T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,5.7
730789,RICHARD RD - WALSALL,2022-12-14T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,9.5
730789,RICHARD RD - WALSALL,2022-12-14T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,11.87
730789,RICHARD RD - WALSALL,2022-12-14T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.97
730789,RICHARD RD - WALSALL,2022-12-14T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-11.7
730789,RICHARD RD - WALSALL,2022-12-14T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,-6.5
730789,RICHARD RD - WALSALL,2022-12-14T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,-2.83
730789,RICHARD RD - WALSALL,2022-12-14T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,-3.19
730789,RICHARD RD - WALSALL,2022-12-14T05:50:00.000+00:00,feeder,01,N Current (RMS),A,36.0
730789,RICHARD RD - WALSALL,2022-12-14T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,61.4
730789,RICHARD RD - WALSALL,2022-12-14T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,24.3
730789,RICHARD RD - WALSALL,2022-12-14T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,56.2
730789,RICHARD RD - WALSALL,2022-12-14T05:50:00.000+00:00,transformer,,Temperature,C,2.9
730789,RICHARD RD - WALSALL,2022-12-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
730789,RICHARD RD - WALSALL,2022-12-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
730789,RICHARD RD - WALSALL,2022-12-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
730789,RICHARD RD - WALSALL,2022-12-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
730789,RICHARD RD - WALSALL,2022-12-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
730789,RICHARD RD - WALSALL,2022-12-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
730789,RICHARD RD - WALSALL,2022-12-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.37
730789,RICHARD RD - WALSALL,2022-12-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
730789,RICHARD RD - WALSALL,2022-12-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.48
730789,RICHARD RD - WALSALL,2022-12-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.69
730789,RICHARD RD - WALSALL,2022-12-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.0
730789,RICHARD RD - WALSALL,2022-12-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,1.21
730789,RICHARD RD - WALSALL,2022-12-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
730789,RICHARD RD - WALSALL,2022-12-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
730789,RICHARD RD - WALSALL,2022-12-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
730789,RICHARD RD - WALSALL,2022-12-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
730789,RICHARD RD - WALSALL,2022-12-14T05:50:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-14T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.94
730789,RICHARD RD - WALSALL,2022-12-14T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.97
730789,RICHARD RD - WALSALL,2022-12-14T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
730789,RICHARD RD - WALSALL,2022-12-14T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.77
730789,RICHARD RD - WALSALL,2022-12-14T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,-1.6
730789,RICHARD RD - WALSALL,2022-12-14T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.2
730789,RICHARD RD - WALSALL,2022-12-14T05:40:00.000+00:00,feeder,03,N Current (RMS),A,9.0
730789,RICHARD RD - WALSALL,2022-12-14T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,9.0
