Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730789,RICHARD RD - WALSALL,2022-12-14T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,11.8
730789,RICHARD RD - WALSALL,2022-12-14T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.9
730789,RICHARD RD - WALSALL,2022-12-14T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
730789,RICHARD RD - WALSALL,2022-12-14T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
730789,RICHARD RD - WALSALL,2022-12-14T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
730789,RICHARD RD - WALSALL,2022-12-14T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.29
730789,RICHARD RD - WALSALL,2022-12-14T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.23
730789,RICHARD RD - WALSALL,2022-12-14T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.75
730789,RICHARD RD - WALSALL,2022-12-14T05:40:00.000+00:00,feeder,02,N Current (RMS),A,7.5
730789,RICHARD RD - WALSALL,2022-12-14T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.3
730789,RICHARD RD - WALSALL,2022-12-14T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,5.5
730789,RICHARD RD - WALSALL,2022-12-14T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,8.6
730789,RICHARD RD - WALSALL,2022-12-14T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,13.45
730789,RICHARD RD - WALSALL,2022-12-14T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.92
730789,RICHARD RD - WALSALL,2022-12-14T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-13.52
730789,RICHARD RD - WALSALL,2022-12-14T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,-7.47
730789,RICHARD RD - WALSALL,2022-12-14T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,-2.92
730789,RICHARD RD - WALSALL,2022-12-14T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,-4.07
730789,RICHARD RD - WALSALL,2022-12-14T05:40:00.000+00:00,feeder,01,N Current (RMS),A,38.6
730789,RICHARD RD - WALSALL,2022-12-14T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,66.5
730789,RICHARD RD - WALSALL,2022-12-14T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.4
730789,RICHARD RD - WALSALL,2022-12-14T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,61.1
730789,RICHARD RD - WALSALL,2022-12-14T05:40:00.000+00:00,transformer,,Temperature,C,2.9
730789,RICHARD RD - WALSALL,2022-12-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
730789,RICHARD RD - WALSALL,2022-12-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
730789,RICHARD RD - WALSALL,2022-12-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
730789,RICHARD RD - WALSALL,2022-12-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
730789,RICHARD RD - WALSALL,2022-12-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
730789,RICHARD RD - WALSALL,2022-12-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
730789,RICHARD RD - WALSALL,2022-12-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.08
730789,RICHARD RD - WALSALL,2022-12-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
730789,RICHARD RD - WALSALL,2022-12-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.29
730789,RICHARD RD - WALSALL,2022-12-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.95
730789,RICHARD RD - WALSALL,2022-12-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.29
730789,RICHARD RD - WALSALL,2022-12-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,0.87
730789,RICHARD RD - WALSALL,2022-12-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
730789,RICHARD RD - WALSALL,2022-12-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
730789,RICHARD RD - WALSALL,2022-12-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
730789,RICHARD RD - WALSALL,2022-12-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
730789,RICHARD RD - WALSALL,2022-12-14T05:40:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-14T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.99
730789,RICHARD RD - WALSALL,2022-12-14T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.82
730789,RICHARD RD - WALSALL,2022-12-14T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
730789,RICHARD RD - WALSALL,2022-12-14T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.75
730789,RICHARD RD - WALSALL,2022-12-14T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,-1.56
730789,RICHARD RD - WALSALL,2022-12-14T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.72
730789,RICHARD RD - WALSALL,2022-12-14T05:30:00.000+00:00,feeder,03,N Current (RMS),A,6.5
730789,RICHARD RD - WALSALL,2022-12-14T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,9.0
730789,RICHARD RD - WALSALL,2022-12-14T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,10.9
730789,RICHARD RD - WALSALL,2022-12-14T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.0
730789,RICHARD RD - WALSALL,2022-12-14T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
730789,RICHARD RD - WALSALL,2022-12-14T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
730789,RICHARD RD - WALSALL,2022-12-14T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
730789,RICHARD RD - WALSALL,2022-12-14T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.77
730789,RICHARD RD - WALSALL,2022-12-14T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.19
730789,RICHARD RD - WALSALL,2022-12-14T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.69
730789,RICHARD RD - WALSALL,2022-12-14T05:30:00.000+00:00,feeder,02,N Current (RMS),A,7.8
730789,RICHARD RD - WALSALL,2022-12-14T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.0
730789,RICHARD RD - WALSALL,2022-12-14T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,5.3
730789,RICHARD RD - WALSALL,2022-12-14T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,8.7
730789,RICHARD RD - WALSALL,2022-12-14T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,16.04
730789,RICHARD RD - WALSALL,2022-12-14T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.77
730789,RICHARD RD - WALSALL,2022-12-14T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-15.79
730789,RICHARD RD - WALSALL,2022-12-14T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,-8.81
730789,RICHARD RD - WALSALL,2022-12-14T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,-2.99
730789,RICHARD RD - WALSALL,2022-12-14T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,-5.83
730789,RICHARD RD - WALSALL,2022-12-14T05:30:00.000+00:00,feeder,01,N Current (RMS),A,44.4
730789,RICHARD RD - WALSALL,2022-12-14T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,75.1
730789,RICHARD RD - WALSALL,2022-12-14T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,24.2
730789,RICHARD RD - WALSALL,2022-12-14T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,69.1
730789,RICHARD RD - WALSALL,2022-12-14T05:30:00.000+00:00,transformer,,Temperature,C,2.9
730789,RICHARD RD - WALSALL,2022-12-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
730789,RICHARD RD - WALSALL,2022-12-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
730789,RICHARD RD - WALSALL,2022-12-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
730789,RICHARD RD - WALSALL,2022-12-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
730789,RICHARD RD - WALSALL,2022-12-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
730789,RICHARD RD - WALSALL,2022-12-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
730789,RICHARD RD - WALSALL,2022-12-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.59
730789,RICHARD RD - WALSALL,2022-12-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
730789,RICHARD RD - WALSALL,2022-12-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.72
730789,RICHARD RD - WALSALL,2022-12-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.79
730789,RICHARD RD - WALSALL,2022-12-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.36
730789,RICHARD RD - WALSALL,2022-12-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.41
730789,RICHARD RD - WALSALL,2022-12-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,45.7
730789,RICHARD RD - WALSALL,2022-12-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
730789,RICHARD RD - WALSALL,2022-12-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
730789,RICHARD RD - WALSALL,2022-12-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
730789,RICHARD RD - WALSALL,2022-12-14T05:30:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-14T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.66
730789,RICHARD RD - WALSALL,2022-12-14T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.47
730789,RICHARD RD - WALSALL,2022-12-14T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.33
730789,RICHARD RD - WALSALL,2022-12-14T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,-1.29
730789,RICHARD RD - WALSALL,2022-12-14T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,-1.36
730789,RICHARD RD - WALSALL,2022-12-14T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.31
730789,RICHARD RD - WALSALL,2022-12-14T05:20:00.000+00:00,feeder,03,N Current (RMS),A,13.2
730789,RICHARD RD - WALSALL,2022-12-14T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.3
730789,RICHARD RD - WALSALL,2022-12-14T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.3
730789,RICHARD RD - WALSALL,2022-12-14T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.8
730789,RICHARD RD - WALSALL,2022-12-14T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.11
730789,RICHARD RD - WALSALL,2022-12-14T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
730789,RICHARD RD - WALSALL,2022-12-14T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
730789,RICHARD RD - WALSALL,2022-12-14T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.68
730789,RICHARD RD - WALSALL,2022-12-14T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.39
730789,RICHARD RD - WALSALL,2022-12-14T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.56
730789,RICHARD RD - WALSALL,2022-12-14T05:20:00.000+00:00,feeder,02,N Current (RMS),A,9.2
730789,RICHARD RD - WALSALL,2022-12-14T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.5
730789,RICHARD RD - WALSALL,2022-12-14T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,6.1
730789,RICHARD RD - WALSALL,2022-12-14T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,8.4
730789,RICHARD RD - WALSALL,2022-12-14T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.99
730789,RICHARD RD - WALSALL,2022-12-14T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.1
730789,RICHARD RD - WALSALL,2022-12-14T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.55
730789,RICHARD RD - WALSALL,2022-12-14T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,-3.23
730789,RICHARD RD - WALSALL,2022-12-14T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,-2.47
730789,RICHARD RD - WALSALL,2022-12-14T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.87
730789,RICHARD RD - WALSALL,2022-12-14T05:20:00.000+00:00,feeder,01,N Current (RMS),A,16.5
730789,RICHARD RD - WALSALL,2022-12-14T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,33.1
730789,RICHARD RD - WALSALL,2022-12-14T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,21.1
730789,RICHARD RD - WALSALL,2022-12-14T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,29.3
730789,RICHARD RD - WALSALL,2022-12-14T05:20:00.000+00:00,transformer,,Temperature,C,2.9
730789,RICHARD RD - WALSALL,2022-12-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
730789,RICHARD RD - WALSALL,2022-12-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
730789,RICHARD RD - WALSALL,2022-12-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
730789,RICHARD RD - WALSALL,2022-12-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
730789,RICHARD RD - WALSALL,2022-12-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
730789,RICHARD RD - WALSALL,2022-12-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
730789,RICHARD RD - WALSALL,2022-12-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.54
730789,RICHARD RD - WALSALL,2022-12-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
730789,RICHARD RD - WALSALL,2022-12-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
730789,RICHARD RD - WALSALL,2022-12-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,0.16
730789,RICHARD RD - WALSALL,2022-12-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.45
730789,RICHARD RD - WALSALL,2022-12-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
730789,RICHARD RD - WALSALL,2022-12-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,21.7
730789,RICHARD RD - WALSALL,2022-12-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
730789,RICHARD RD - WALSALL,2022-12-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
730789,RICHARD RD - WALSALL,2022-12-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
730789,RICHARD RD - WALSALL,2022-12-14T05:20:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-14T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.73
730789,RICHARD RD - WALSALL,2022-12-14T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.75
730789,RICHARD RD - WALSALL,2022-12-14T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.21
730789,RICHARD RD - WALSALL,2022-12-14T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,-1.28
730789,RICHARD RD - WALSALL,2022-12-14T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,-1.58
730789,RICHARD RD - WALSALL,2022-12-14T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.31
730789,RICHARD RD - WALSALL,2022-12-14T05:10:00.000+00:00,feeder,03,N Current (RMS),A,7.3
730789,RICHARD RD - WALSALL,2022-12-14T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.0
730789,RICHARD RD - WALSALL,2022-12-14T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.8
730789,RICHARD RD - WALSALL,2022-12-14T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,9.9
730789,RICHARD RD - WALSALL,2022-12-14T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
730789,RICHARD RD - WALSALL,2022-12-14T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
730789,RICHARD RD - WALSALL,2022-12-14T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
730789,RICHARD RD - WALSALL,2022-12-14T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.3
730789,RICHARD RD - WALSALL,2022-12-14T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.33
730789,RICHARD RD - WALSALL,2022-12-14T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.59
730789,RICHARD RD - WALSALL,2022-12-14T05:10:00.000+00:00,feeder,02,N Current (RMS),A,5.9
730789,RICHARD RD - WALSALL,2022-12-14T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.0
730789,RICHARD RD - WALSALL,2022-12-14T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,5.9
730789,RICHARD RD - WALSALL,2022-12-14T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,8.2
730789,RICHARD RD - WALSALL,2022-12-14T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,7.32
730789,RICHARD RD - WALSALL,2022-12-14T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.84
730789,RICHARD RD - WALSALL,2022-12-14T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.48
730789,RICHARD RD - WALSALL,2022-12-14T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,-3.05
730789,RICHARD RD - WALSALL,2022-12-14T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,-2.29
730789,RICHARD RD - WALSALL,2022-12-14T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,-1.27
730789,RICHARD RD - WALSALL,2022-12-14T05:10:00.000+00:00,feeder,01,N Current (RMS),A,15.8
730789,RICHARD RD - WALSALL,2022-12-14T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,32.9
730789,RICHARD RD - WALSALL,2022-12-14T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,19.3
730789,RICHARD RD - WALSALL,2022-12-14T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,28.3
730789,RICHARD RD - WALSALL,2022-12-14T05:10:00.000+00:00,transformer,,Temperature,C,3.1
730789,RICHARD RD - WALSALL,2022-12-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
730789,RICHARD RD - WALSALL,2022-12-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
730789,RICHARD RD - WALSALL,2022-12-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
730789,RICHARD RD - WALSALL,2022-12-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
730789,RICHARD RD - WALSALL,2022-12-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
730789,RICHARD RD - WALSALL,2022-12-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
730789,RICHARD RD - WALSALL,2022-12-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.72
730789,RICHARD RD - WALSALL,2022-12-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
730789,RICHARD RD - WALSALL,2022-12-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
730789,RICHARD RD - WALSALL,2022-12-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.02
730789,RICHARD RD - WALSALL,2022-12-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.54
730789,RICHARD RD - WALSALL,2022-12-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,2.63
730789,RICHARD RD - WALSALL,2022-12-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,23.7
730789,RICHARD RD - WALSALL,2022-12-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
730789,RICHARD RD - WALSALL,2022-12-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
730789,RICHARD RD - WALSALL,2022-12-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
730789,RICHARD RD - WALSALL,2022-12-14T05:10:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-14T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.9
730789,RICHARD RD - WALSALL,2022-12-14T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.63
730789,RICHARD RD - WALSALL,2022-12-14T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
730789,RICHARD RD - WALSALL,2022-12-14T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.88
730789,RICHARD RD - WALSALL,2022-12-14T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,-1.5
730789,RICHARD RD - WALSALL,2022-12-14T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.84
730789,RICHARD RD - WALSALL,2022-12-14T05:00:00.000+00:00,feeder,03,N Current (RMS),A,8.6
730789,RICHARD RD - WALSALL,2022-12-14T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,8.9
730789,RICHARD RD - WALSALL,2022-12-14T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.3
730789,RICHARD RD - WALSALL,2022-12-14T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.4
730789,RICHARD RD - WALSALL,2022-12-14T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.21
730789,RICHARD RD - WALSALL,2022-12-14T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
730789,RICHARD RD - WALSALL,2022-12-14T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
730789,RICHARD RD - WALSALL,2022-12-14T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.5
730789,RICHARD RD - WALSALL,2022-12-14T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.3
730789,RICHARD RD - WALSALL,2022-12-14T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.78
730789,RICHARD RD - WALSALL,2022-12-14T05:00:00.000+00:00,feeder,02,N Current (RMS),A,6.9
730789,RICHARD RD - WALSALL,2022-12-14T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.2
730789,RICHARD RD - WALSALL,2022-12-14T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,5.8
730789,RICHARD RD - WALSALL,2022-12-14T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,9.0
730789,RICHARD RD - WALSALL,2022-12-14T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,7.92
730789,RICHARD RD - WALSALL,2022-12-14T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.77
730789,RICHARD RD - WALSALL,2022-12-14T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-7.05
730789,RICHARD RD - WALSALL,2022-12-14T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,-3.29
730789,RICHARD RD - WALSALL,2022-12-14T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,-2.31
730789,RICHARD RD - WALSALL,2022-12-14T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,-1.98
730789,RICHARD RD - WALSALL,2022-12-14T05:00:00.000+00:00,feeder,01,N Current (RMS),A,18.6
730789,RICHARD RD - WALSALL,2022-12-14T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,35.8
730789,RICHARD RD - WALSALL,2022-12-14T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,19.2
730789,RICHARD RD - WALSALL,2022-12-14T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,31.5
730789,RICHARD RD - WALSALL,2022-12-14T05:00:00.000+00:00,transformer,,Temperature,C,3.1
730789,RICHARD RD - WALSALL,2022-12-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
730789,RICHARD RD - WALSALL,2022-12-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
730789,RICHARD RD - WALSALL,2022-12-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
730789,RICHARD RD - WALSALL,2022-12-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
730789,RICHARD RD - WALSALL,2022-12-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
730789,RICHARD RD - WALSALL,2022-12-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
730789,RICHARD RD - WALSALL,2022-12-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.6
730789,RICHARD RD - WALSALL,2022-12-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
730789,RICHARD RD - WALSALL,2022-12-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
730789,RICHARD RD - WALSALL,2022-12-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.67
730789,RICHARD RD - WALSALL,2022-12-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.51
730789,RICHARD RD - WALSALL,2022-12-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,2.64
730789,RICHARD RD - WALSALL,2022-12-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,24.3
730789,RICHARD RD - WALSALL,2022-12-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
730789,RICHARD RD - WALSALL,2022-12-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
730789,RICHARD RD - WALSALL,2022-12-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
730789,RICHARD RD - WALSALL,2022-12-14T05:00:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-14T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.25
730789,RICHARD RD - WALSALL,2022-12-14T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
730789,RICHARD RD - WALSALL,2022-12-14T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
730789,RICHARD RD - WALSALL,2022-12-14T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,-1.01
730789,RICHARD RD - WALSALL,2022-12-14T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,-1.36
730789,RICHARD RD - WALSALL,2022-12-14T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.48
730789,RICHARD RD - WALSALL,2022-12-14T04:50:00.000+00:00,feeder,03,N Current (RMS),A,6.8
730789,RICHARD RD - WALSALL,2022-12-14T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,10.4
730789,RICHARD RD - WALSALL,2022-12-14T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,8.8
730789,RICHARD RD - WALSALL,2022-12-14T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.9
730789,RICHARD RD - WALSALL,2022-12-14T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
730789,RICHARD RD - WALSALL,2022-12-14T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.25
730789,RICHARD RD - WALSALL,2022-12-14T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
730789,RICHARD RD - WALSALL,2022-12-14T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.64
730789,RICHARD RD - WALSALL,2022-12-14T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.34
730789,RICHARD RD - WALSALL,2022-12-14T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.8
730789,RICHARD RD - WALSALL,2022-12-14T04:50:00.000+00:00,feeder,02,N Current (RMS),A,8.7
730789,RICHARD RD - WALSALL,2022-12-14T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.7
730789,RICHARD RD - WALSALL,2022-12-14T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,5.9
730789,RICHARD RD - WALSALL,2022-12-14T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,9.0
730789,RICHARD RD - WALSALL,2022-12-14T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.69
730789,RICHARD RD - WALSALL,2022-12-14T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.03
730789,RICHARD RD - WALSALL,2022-12-14T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.91
730789,RICHARD RD - WALSALL,2022-12-14T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,-2.03
730789,RICHARD RD - WALSALL,2022-12-14T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,-3.0
730789,RICHARD RD - WALSALL,2022-12-14T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,-0.25
730789,RICHARD RD - WALSALL,2022-12-14T04:50:00.000+00:00,feeder,01,N Current (RMS),A,12.7
730789,RICHARD RD - WALSALL,2022-12-14T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,25.7
730789,RICHARD RD - WALSALL,2022-12-14T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,25.1
730789,RICHARD RD - WALSALL,2022-12-14T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,22.1
730789,RICHARD RD - WALSALL,2022-12-14T04:50:00.000+00:00,transformer,,Temperature,C,3.1
730789,RICHARD RD - WALSALL,2022-12-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
730789,RICHARD RD - WALSALL,2022-12-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
730789,RICHARD RD - WALSALL,2022-12-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
730789,RICHARD RD - WALSALL,2022-12-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
730789,RICHARD RD - WALSALL,2022-12-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
730789,RICHARD RD - WALSALL,2022-12-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
730789,RICHARD RD - WALSALL,2022-12-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.52
730789,RICHARD RD - WALSALL,2022-12-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
730789,RICHARD RD - WALSALL,2022-12-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
730789,RICHARD RD - WALSALL,2022-12-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,0.61
730789,RICHARD RD - WALSALL,2022-12-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.02
730789,RICHARD RD - WALSALL,2022-12-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,4.02
730789,RICHARD RD - WALSALL,2022-12-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,21.2
730789,RICHARD RD - WALSALL,2022-12-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
730789,RICHARD RD - WALSALL,2022-12-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
730789,RICHARD RD - WALSALL,2022-12-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
730789,RICHARD RD - WALSALL,2022-12-14T04:50:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-14T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.87
730789,RICHARD RD - WALSALL,2022-12-14T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.76
730789,RICHARD RD - WALSALL,2022-12-14T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
730789,RICHARD RD - WALSALL,2022-12-14T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.59
730789,RICHARD RD - WALSALL,2022-12-14T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,-1.54
730789,RICHARD RD - WALSALL,2022-12-14T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.03
730789,RICHARD RD - WALSALL,2022-12-14T04:40:00.000+00:00,feeder,03,N Current (RMS),A,12.5
730789,RICHARD RD - WALSALL,2022-12-14T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,8.5
730789,RICHARD RD - WALSALL,2022-12-14T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,10.8
730789,RICHARD RD - WALSALL,2022-12-14T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.5
730789,RICHARD RD - WALSALL,2022-12-14T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
730789,RICHARD RD - WALSALL,2022-12-14T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.17
730789,RICHARD RD - WALSALL,2022-12-14T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
730789,RICHARD RD - WALSALL,2022-12-14T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.66
730789,RICHARD RD - WALSALL,2022-12-14T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.32
730789,RICHARD RD - WALSALL,2022-12-14T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.88
730789,RICHARD RD - WALSALL,2022-12-14T04:40:00.000+00:00,feeder,02,N Current (RMS),A,6.0
730789,RICHARD RD - WALSALL,2022-12-14T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,11.8
730789,RICHARD RD - WALSALL,2022-12-14T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,5.8
730789,RICHARD RD - WALSALL,2022-12-14T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,9.0
730789,RICHARD RD - WALSALL,2022-12-14T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.73
730789,RICHARD RD - WALSALL,2022-12-14T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.43
730789,RICHARD RD - WALSALL,2022-12-14T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.73
730789,RICHARD RD - WALSALL,2022-12-14T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,-1.55
730789,RICHARD RD - WALSALL,2022-12-14T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,-2.69
730789,RICHARD RD - WALSALL,2022-12-14T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.59
730789,RICHARD RD - WALSALL,2022-12-14T04:40:00.000+00:00,feeder,01,N Current (RMS),A,11.6
730789,RICHARD RD - WALSALL,2022-12-14T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,21.7
730789,RICHARD RD - WALSALL,2022-12-14T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,22.0
730789,RICHARD RD - WALSALL,2022-12-14T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,19.0
730789,RICHARD RD - WALSALL,2022-12-14T04:40:00.000+00:00,transformer,,Temperature,C,3.1
730789,RICHARD RD - WALSALL,2022-12-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
730789,RICHARD RD - WALSALL,2022-12-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
730789,RICHARD RD - WALSALL,2022-12-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
730789,RICHARD RD - WALSALL,2022-12-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
730789,RICHARD RD - WALSALL,2022-12-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
730789,RICHARD RD - WALSALL,2022-12-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
730789,RICHARD RD - WALSALL,2022-12-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.11
730789,RICHARD RD - WALSALL,2022-12-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
730789,RICHARD RD - WALSALL,2022-12-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
730789,RICHARD RD - WALSALL,2022-12-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,0.52
730789,RICHARD RD - WALSALL,2022-12-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.91
730789,RICHARD RD - WALSALL,2022-12-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.5
730789,RICHARD RD - WALSALL,2022-12-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,21.8
730789,RICHARD RD - WALSALL,2022-12-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
730789,RICHARD RD - WALSALL,2022-12-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
730789,RICHARD RD - WALSALL,2022-12-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
730789,RICHARD RD - WALSALL,2022-12-14T04:40:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-14T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.78
730789,RICHARD RD - WALSALL,2022-12-14T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
730789,RICHARD RD - WALSALL,2022-12-14T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.23
730789,RICHARD RD - WALSALL,2022-12-14T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.66
730789,RICHARD RD - WALSALL,2022-12-14T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,-1.48
730789,RICHARD RD - WALSALL,2022-12-14T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.32
730789,RICHARD RD - WALSALL,2022-12-14T04:30:00.000+00:00,feeder,03,N Current (RMS),A,5.9
730789,RICHARD RD - WALSALL,2022-12-14T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,8.2
730789,RICHARD RD - WALSALL,2022-12-14T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,9.2
730789,RICHARD RD - WALSALL,2022-12-14T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.9
730789,RICHARD RD - WALSALL,2022-12-14T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
730789,RICHARD RD - WALSALL,2022-12-14T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
730789,RICHARD RD - WALSALL,2022-12-14T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
730789,RICHARD RD - WALSALL,2022-12-14T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.47
730789,RICHARD RD - WALSALL,2022-12-14T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.22
730789,RICHARD RD - WALSALL,2022-12-14T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.63
730789,RICHARD RD - WALSALL,2022-12-14T04:30:00.000+00:00,feeder,02,N Current (RMS),A,7.2
730789,RICHARD RD - WALSALL,2022-12-14T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.2
730789,RICHARD RD - WALSALL,2022-12-14T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,5.5
730789,RICHARD RD - WALSALL,2022-12-14T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,8.3
730789,RICHARD RD - WALSALL,2022-12-14T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,10.45
730789,RICHARD RD - WALSALL,2022-12-14T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.69
730789,RICHARD RD - WALSALL,2022-12-14T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-9.57
730789,RICHARD RD - WALSALL,2022-12-14T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,-5.44
730789,RICHARD RD - WALSALL,2022-12-14T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,-2.88
730789,RICHARD RD - WALSALL,2022-12-14T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,-2.53
730789,RICHARD RD - WALSALL,2022-12-14T04:30:00.000+00:00,feeder,01,N Current (RMS),A,25.7
730789,RICHARD RD - WALSALL,2022-12-14T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,50.3
730789,RICHARD RD - WALSALL,2022-12-14T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,23.3
730789,RICHARD RD - WALSALL,2022-12-14T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,43.4
730789,RICHARD RD - WALSALL,2022-12-14T04:30:00.000+00:00,transformer,,Temperature,C,3.2
730789,RICHARD RD - WALSALL,2022-12-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
730789,RICHARD RD - WALSALL,2022-12-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
730789,RICHARD RD - WALSALL,2022-12-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
730789,RICHARD RD - WALSALL,2022-12-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
730789,RICHARD RD - WALSALL,2022-12-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
730789,RICHARD RD - WALSALL,2022-12-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
730789,RICHARD RD - WALSALL,2022-12-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.74
730789,RICHARD RD - WALSALL,2022-12-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
730789,RICHARD RD - WALSALL,2022-12-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.26
730789,RICHARD RD - WALSALL,2022-12-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.64
730789,RICHARD RD - WALSALL,2022-12-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.14
730789,RICHARD RD - WALSALL,2022-12-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,1.42
730789,RICHARD RD - WALSALL,2022-12-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,28.8
730789,RICHARD RD - WALSALL,2022-12-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
730789,RICHARD RD - WALSALL,2022-12-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
730789,RICHARD RD - WALSALL,2022-12-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
730789,RICHARD RD - WALSALL,2022-12-14T04:30:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-14T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.45
730789,RICHARD RD - WALSALL,2022-12-14T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.71
730789,RICHARD RD - WALSALL,2022-12-14T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.2
730789,RICHARD RD - WALSALL,2022-12-14T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,-1.08
730789,RICHARD RD - WALSALL,2022-12-14T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,-1.56
730789,RICHARD RD - WALSALL,2022-12-14T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.09
730789,RICHARD RD - WALSALL,2022-12-14T04:20:00.000+00:00,feeder,03,N Current (RMS),A,9.2
730789,RICHARD RD - WALSALL,2022-12-14T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.2
730789,RICHARD RD - WALSALL,2022-12-14T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.0
730789,RICHARD RD - WALSALL,2022-12-14T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.2
730789,RICHARD RD - WALSALL,2022-12-14T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
730789,RICHARD RD - WALSALL,2022-12-14T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
730789,RICHARD RD - WALSALL,2022-12-14T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
730789,RICHARD RD - WALSALL,2022-12-14T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.47
730789,RICHARD RD - WALSALL,2022-12-14T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.09
730789,RICHARD RD - WALSALL,2022-12-14T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.54
730789,RICHARD RD - WALSALL,2022-12-14T04:20:00.000+00:00,feeder,02,N Current (RMS),A,8.5
730789,RICHARD RD - WALSALL,2022-12-14T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.6
730789,RICHARD RD - WALSALL,2022-12-14T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,5.0
730789,RICHARD RD - WALSALL,2022-12-14T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,7.9
730789,RICHARD RD - WALSALL,2022-12-14T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.45
730789,RICHARD RD - WALSALL,2022-12-14T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.46
730789,RICHARD RD - WALSALL,2022-12-14T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.67
730789,RICHARD RD - WALSALL,2022-12-14T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,-2.19
730789,RICHARD RD - WALSALL,2022-12-14T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,-2.97
730789,RICHARD RD - WALSALL,2022-12-14T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.56
730789,RICHARD RD - WALSALL,2022-12-14T04:20:00.000+00:00,feeder,01,N Current (RMS),A,11.5
730789,RICHARD RD - WALSALL,2022-12-14T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,24.8
730789,RICHARD RD - WALSALL,2022-12-14T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,22.7
730789,RICHARD RD - WALSALL,2022-12-14T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,21.0
730789,RICHARD RD - WALSALL,2022-12-14T04:20:00.000+00:00,transformer,,Temperature,C,3.2
730789,RICHARD RD - WALSALL,2022-12-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
730789,RICHARD RD - WALSALL,2022-12-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
730789,RICHARD RD - WALSALL,2022-12-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
730789,RICHARD RD - WALSALL,2022-12-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
730789,RICHARD RD - WALSALL,2022-12-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
730789,RICHARD RD - WALSALL,2022-12-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
730789,RICHARD RD - WALSALL,2022-12-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.48
730789,RICHARD RD - WALSALL,2022-12-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
730789,RICHARD RD - WALSALL,2022-12-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
730789,RICHARD RD - WALSALL,2022-12-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,0.2
730789,RICHARD RD - WALSALL,2022-12-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.43
730789,RICHARD RD - WALSALL,2022-12-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,4.07
730789,RICHARD RD - WALSALL,2022-12-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,22.0
730789,RICHARD RD - WALSALL,2022-12-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
730789,RICHARD RD - WALSALL,2022-12-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
730789,RICHARD RD - WALSALL,2022-12-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
730789,RICHARD RD - WALSALL,2022-12-14T04:20:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-14T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.78
730789,RICHARD RD - WALSALL,2022-12-14T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
730789,RICHARD RD - WALSALL,2022-12-14T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
730789,RICHARD RD - WALSALL,2022-12-14T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.76
730789,RICHARD RD - WALSALL,2022-12-14T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,-1.27
730789,RICHARD RD - WALSALL,2022-12-14T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.69
730789,RICHARD RD - WALSALL,2022-12-14T04:10:00.000+00:00,feeder,03,N Current (RMS),A,6.9
730789,RICHARD RD - WALSALL,2022-12-14T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,8.2
730789,RICHARD RD - WALSALL,2022-12-14T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,7.8
730789,RICHARD RD - WALSALL,2022-12-14T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.6
730789,RICHARD RD - WALSALL,2022-12-14T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
730789,RICHARD RD - WALSALL,2022-12-14T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
730789,RICHARD RD - WALSALL,2022-12-14T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
730789,RICHARD RD - WALSALL,2022-12-14T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.22
730789,RICHARD RD - WALSALL,2022-12-14T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.21
730789,RICHARD RD - WALSALL,2022-12-14T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.69
730789,RICHARD RD - WALSALL,2022-12-14T04:10:00.000+00:00,feeder,02,N Current (RMS),A,6.3
730789,RICHARD RD - WALSALL,2022-12-14T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.8
730789,RICHARD RD - WALSALL,2022-12-14T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,5.4
730789,RICHARD RD - WALSALL,2022-12-14T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,8.2
730789,RICHARD RD - WALSALL,2022-12-14T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.82
730789,RICHARD RD - WALSALL,2022-12-14T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.88
730789,RICHARD RD - WALSALL,2022-12-14T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
730789,RICHARD RD - WALSALL,2022-12-14T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,-1.85
730789,RICHARD RD - WALSALL,2022-12-14T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,-2.91
730789,RICHARD RD - WALSALL,2022-12-14T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.03
730789,RICHARD RD - WALSALL,2022-12-14T04:10:00.000+00:00,feeder,01,N Current (RMS),A,11.1
730789,RICHARD RD - WALSALL,2022-12-14T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,21.8
730789,RICHARD RD - WALSALL,2022-12-14T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,23.8
730789,RICHARD RD - WALSALL,2022-12-14T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,18.1
730789,RICHARD RD - WALSALL,2022-12-14T04:10:00.000+00:00,transformer,,Temperature,C,3.3
730789,RICHARD RD - WALSALL,2022-12-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
730789,RICHARD RD - WALSALL,2022-12-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
730789,RICHARD RD - WALSALL,2022-12-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
730789,RICHARD RD - WALSALL,2022-12-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
730789,RICHARD RD - WALSALL,2022-12-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
730789,RICHARD RD - WALSALL,2022-12-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
730789,RICHARD RD - WALSALL,2022-12-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.29
730789,RICHARD RD - WALSALL,2022-12-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
730789,RICHARD RD - WALSALL,2022-12-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
730789,RICHARD RD - WALSALL,2022-12-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,0.61
730789,RICHARD RD - WALSALL,2022-12-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.97
730789,RICHARD RD - WALSALL,2022-12-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,4.35
730789,RICHARD RD - WALSALL,2022-12-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,18.3
730789,RICHARD RD - WALSALL,2022-12-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
730789,RICHARD RD - WALSALL,2022-12-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
730789,RICHARD RD - WALSALL,2022-12-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
730789,RICHARD RD - WALSALL,2022-12-14T04:10:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-14T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.25
730789,RICHARD RD - WALSALL,2022-12-14T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.3
730789,RICHARD RD - WALSALL,2022-12-14T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730789,RICHARD RD - WALSALL,2022-12-14T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,-1.09
730789,RICHARD RD - WALSALL,2022-12-14T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,-1.48
730789,RICHARD RD - WALSALL,2022-12-14T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.01
730789,RICHARD RD - WALSALL,2022-12-14T04:00:00.000+00:00,feeder,03,N Current (RMS),A,13.4
730789,RICHARD RD - WALSALL,2022-12-14T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,10.5
730789,RICHARD RD - WALSALL,2022-12-14T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.4
730789,RICHARD RD - WALSALL,2022-12-14T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.4
730789,RICHARD RD - WALSALL,2022-12-14T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
730789,RICHARD RD - WALSALL,2022-12-14T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
730789,RICHARD RD - WALSALL,2022-12-14T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
730789,RICHARD RD - WALSALL,2022-12-14T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.93
730789,RICHARD RD - WALSALL,2022-12-14T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.1
730789,RICHARD RD - WALSALL,2022-12-14T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.97
730789,RICHARD RD - WALSALL,2022-12-14T04:00:00.000+00:00,feeder,02,N Current (RMS),A,6.7
730789,RICHARD RD - WALSALL,2022-12-14T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.8
730789,RICHARD RD - WALSALL,2022-12-14T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,5.0
730789,RICHARD RD - WALSALL,2022-12-14T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,9.3
730789,RICHARD RD - WALSALL,2022-12-14T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.7
730789,RICHARD RD - WALSALL,2022-12-14T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.31
730789,RICHARD RD - WALSALL,2022-12-14T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.92
730789,RICHARD RD - WALSALL,2022-12-14T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,-2.68
730789,RICHARD RD - WALSALL,2022-12-14T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,-2.98
730789,RICHARD RD - WALSALL,2022-12-14T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.05
730789,RICHARD RD - WALSALL,2022-12-14T04:00:00.000+00:00,feeder,01,N Current (RMS),A,11.3
730789,RICHARD RD - WALSALL,2022-12-14T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,26.3
730789,RICHARD RD - WALSALL,2022-12-14T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,25.5
730789,RICHARD RD - WALSALL,2022-12-14T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,21.6
730789,RICHARD RD - WALSALL,2022-12-14T04:00:00.000+00:00,transformer,,Temperature,C,3.3
730789,RICHARD RD - WALSALL,2022-12-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
730789,RICHARD RD - WALSALL,2022-12-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
730789,RICHARD RD - WALSALL,2022-12-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
730789,RICHARD RD - WALSALL,2022-12-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
730789,RICHARD RD - WALSALL,2022-12-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
730789,RICHARD RD - WALSALL,2022-12-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
730789,RICHARD RD - WALSALL,2022-12-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.55
730789,RICHARD RD - WALSALL,2022-12-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
730789,RICHARD RD - WALSALL,2022-12-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
730789,RICHARD RD - WALSALL,2022-12-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.84
730789,RICHARD RD - WALSALL,2022-12-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.36
730789,RICHARD RD - WALSALL,2022-12-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.03
730789,RICHARD RD - WALSALL,2022-12-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,18.6
