Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730789,RICHARD RD - WALSALL,2022-12-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
730789,RICHARD RD - WALSALL,2022-12-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
730789,RICHARD RD - WALSALL,2022-12-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
730789,RICHARD RD - WALSALL,2022-12-14T04:00:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-14T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.01
730789,RICHARD RD - WALSALL,2022-12-14T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
730789,RICHARD RD - WALSALL,2022-12-14T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730789,RICHARD RD - WALSALL,2022-12-14T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.84
730789,RICHARD RD - WALSALL,2022-12-14T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,-1.34
730789,RICHARD RD - WALSALL,2022-12-14T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.31
730789,RICHARD RD - WALSALL,2022-12-14T03:50:00.000+00:00,feeder,03,N Current (RMS),A,6.1
730789,RICHARD RD - WALSALL,2022-12-14T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,9.3
730789,RICHARD RD - WALSALL,2022-12-14T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,8.4
730789,RICHARD RD - WALSALL,2022-12-14T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,9.7
730789,RICHARD RD - WALSALL,2022-12-14T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
730789,RICHARD RD - WALSALL,2022-12-14T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
730789,RICHARD RD - WALSALL,2022-12-14T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
730789,RICHARD RD - WALSALL,2022-12-14T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.51
730789,RICHARD RD - WALSALL,2022-12-14T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.07
730789,RICHARD RD - WALSALL,2022-12-14T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.75
730789,RICHARD RD - WALSALL,2022-12-14T03:50:00.000+00:00,feeder,02,N Current (RMS),A,6.0
730789,RICHARD RD - WALSALL,2022-12-14T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,11.2
730789,RICHARD RD - WALSALL,2022-12-14T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,4.9
730789,RICHARD RD - WALSALL,2022-12-14T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,8.7
730789,RICHARD RD - WALSALL,2022-12-14T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.73
730789,RICHARD RD - WALSALL,2022-12-14T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.4
730789,RICHARD RD - WALSALL,2022-12-14T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.77
730789,RICHARD RD - WALSALL,2022-12-14T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,-2.54
730789,RICHARD RD - WALSALL,2022-12-14T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,-3.15
730789,RICHARD RD - WALSALL,2022-12-14T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,-0.08
730789,RICHARD RD - WALSALL,2022-12-14T03:50:00.000+00:00,feeder,01,N Current (RMS),A,11.9
730789,RICHARD RD - WALSALL,2022-12-14T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,26.0
730789,RICHARD RD - WALSALL,2022-12-14T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,26.1
730789,RICHARD RD - WALSALL,2022-12-14T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,21.0
730789,RICHARD RD - WALSALL,2022-12-14T03:50:00.000+00:00,transformer,,Temperature,C,3.4
730789,RICHARD RD - WALSALL,2022-12-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
730789,RICHARD RD - WALSALL,2022-12-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
730789,RICHARD RD - WALSALL,2022-12-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
730789,RICHARD RD - WALSALL,2022-12-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
730789,RICHARD RD - WALSALL,2022-12-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
730789,RICHARD RD - WALSALL,2022-12-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
730789,RICHARD RD - WALSALL,2022-12-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.23
730789,RICHARD RD - WALSALL,2022-12-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
730789,RICHARD RD - WALSALL,2022-12-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
730789,RICHARD RD - WALSALL,2022-12-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.87
730789,RICHARD RD - WALSALL,2022-12-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.42
730789,RICHARD RD - WALSALL,2022-12-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,3.98
730789,RICHARD RD - WALSALL,2022-12-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,19.1
730789,RICHARD RD - WALSALL,2022-12-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
730789,RICHARD RD - WALSALL,2022-12-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
730789,RICHARD RD - WALSALL,2022-12-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
730789,RICHARD RD - WALSALL,2022-12-14T03:50:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-14T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.81
730789,RICHARD RD - WALSALL,2022-12-14T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
730789,RICHARD RD - WALSALL,2022-12-14T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.2
730789,RICHARD RD - WALSALL,2022-12-14T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.67
730789,RICHARD RD - WALSALL,2022-12-14T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,-1.31
730789,RICHARD RD - WALSALL,2022-12-14T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.94
730789,RICHARD RD - WALSALL,2022-12-14T03:40:00.000+00:00,feeder,03,N Current (RMS),A,8.3
730789,RICHARD RD - WALSALL,2022-12-14T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,8.2
730789,RICHARD RD - WALSALL,2022-12-14T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,8.2
730789,RICHARD RD - WALSALL,2022-12-14T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.6
730789,RICHARD RD - WALSALL,2022-12-14T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
730789,RICHARD RD - WALSALL,2022-12-14T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
730789,RICHARD RD - WALSALL,2022-12-14T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
730789,RICHARD RD - WALSALL,2022-12-14T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.59
730789,RICHARD RD - WALSALL,2022-12-14T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.93
730789,RICHARD RD - WALSALL,2022-12-14T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.78
730789,RICHARD RD - WALSALL,2022-12-14T03:40:00.000+00:00,feeder,02,N Current (RMS),A,6.4
730789,RICHARD RD - WALSALL,2022-12-14T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,11.3
730789,RICHARD RD - WALSALL,2022-12-14T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,4.5
730789,RICHARD RD - WALSALL,2022-12-14T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,8.8
730789,RICHARD RD - WALSALL,2022-12-14T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.29
730789,RICHARD RD - WALSALL,2022-12-14T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.61
730789,RICHARD RD - WALSALL,2022-12-14T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.88
730789,RICHARD RD - WALSALL,2022-12-14T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,-1.86
730789,RICHARD RD - WALSALL,2022-12-14T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,-3.39
730789,RICHARD RD - WALSALL,2022-12-14T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.58
730789,RICHARD RD - WALSALL,2022-12-14T03:40:00.000+00:00,feeder,01,N Current (RMS),A,12.0
730789,RICHARD RD - WALSALL,2022-12-14T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,23.7
730789,RICHARD RD - WALSALL,2022-12-14T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,27.3
730789,RICHARD RD - WALSALL,2022-12-14T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,18.1
730789,RICHARD RD - WALSALL,2022-12-14T03:40:00.000+00:00,transformer,,Temperature,C,3.4
730789,RICHARD RD - WALSALL,2022-12-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
730789,RICHARD RD - WALSALL,2022-12-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
730789,RICHARD RD - WALSALL,2022-12-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
730789,RICHARD RD - WALSALL,2022-12-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
730789,RICHARD RD - WALSALL,2022-12-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
730789,RICHARD RD - WALSALL,2022-12-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
730789,RICHARD RD - WALSALL,2022-12-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.59
730789,RICHARD RD - WALSALL,2022-12-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
730789,RICHARD RD - WALSALL,2022-12-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
730789,RICHARD RD - WALSALL,2022-12-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,0.05
730789,RICHARD RD - WALSALL,2022-12-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.77
730789,RICHARD RD - WALSALL,2022-12-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,5.3
730789,RICHARD RD - WALSALL,2022-12-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,20.1
730789,RICHARD RD - WALSALL,2022-12-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
730789,RICHARD RD - WALSALL,2022-12-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
730789,RICHARD RD - WALSALL,2022-12-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
730789,RICHARD RD - WALSALL,2022-12-14T03:40:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-14T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.16
730789,RICHARD RD - WALSALL,2022-12-14T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.5
730789,RICHARD RD - WALSALL,2022-12-14T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.19
730789,RICHARD RD - WALSALL,2022-12-14T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.68
730789,RICHARD RD - WALSALL,2022-12-14T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,-1.55
730789,RICHARD RD - WALSALL,2022-12-14T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.62
730789,RICHARD RD - WALSALL,2022-12-14T03:30:00.000+00:00,feeder,03,N Current (RMS),A,6.3
730789,RICHARD RD - WALSALL,2022-12-14T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,9.6
730789,RICHARD RD - WALSALL,2022-12-14T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,9.9
730789,RICHARD RD - WALSALL,2022-12-14T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.3
730789,RICHARD RD - WALSALL,2022-12-14T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
730789,RICHARD RD - WALSALL,2022-12-14T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
730789,RICHARD RD - WALSALL,2022-12-14T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
730789,RICHARD RD - WALSALL,2022-12-14T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.67
730789,RICHARD RD - WALSALL,2022-12-14T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.12
730789,RICHARD RD - WALSALL,2022-12-14T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.87
730789,RICHARD RD - WALSALL,2022-12-14T03:30:00.000+00:00,feeder,02,N Current (RMS),A,5.8
730789,RICHARD RD - WALSALL,2022-12-14T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,11.4
730789,RICHARD RD - WALSALL,2022-12-14T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,5.1
730789,RICHARD RD - WALSALL,2022-12-14T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,9.1
730789,RICHARD RD - WALSALL,2022-12-14T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.56
730789,RICHARD RD - WALSALL,2022-12-14T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.25
730789,RICHARD RD - WALSALL,2022-12-14T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.46
730789,RICHARD RD - WALSALL,2022-12-14T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,-1.31
730789,RICHARD RD - WALSALL,2022-12-14T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,-3.59
730789,RICHARD RD - WALSALL,2022-12-14T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.22
730789,RICHARD RD - WALSALL,2022-12-14T03:30:00.000+00:00,feeder,01,N Current (RMS),A,14.9
730789,RICHARD RD - WALSALL,2022-12-14T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,20.3
730789,RICHARD RD - WALSALL,2022-12-14T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,29.9
730789,RICHARD RD - WALSALL,2022-12-14T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,16.6
730789,RICHARD RD - WALSALL,2022-12-14T03:30:00.000+00:00,transformer,,Temperature,C,3.4
730789,RICHARD RD - WALSALL,2022-12-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
730789,RICHARD RD - WALSALL,2022-12-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
730789,RICHARD RD - WALSALL,2022-12-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
730789,RICHARD RD - WALSALL,2022-12-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
730789,RICHARD RD - WALSALL,2022-12-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
730789,RICHARD RD - WALSALL,2022-12-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
730789,RICHARD RD - WALSALL,2022-12-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.4
730789,RICHARD RD - WALSALL,2022-12-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
730789,RICHARD RD - WALSALL,2022-12-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
730789,RICHARD RD - WALSALL,2022-12-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,0.68
730789,RICHARD RD - WALSALL,2022-12-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.03
730789,RICHARD RD - WALSALL,2022-12-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,4.72
730789,RICHARD RD - WALSALL,2022-12-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,22.5
730789,RICHARD RD - WALSALL,2022-12-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
730789,RICHARD RD - WALSALL,2022-12-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
730789,RICHARD RD - WALSALL,2022-12-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
730789,RICHARD RD - WALSALL,2022-12-14T03:30:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-14T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.57
730789,RICHARD RD - WALSALL,2022-12-14T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.48
730789,RICHARD RD - WALSALL,2022-12-14T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.13
730789,RICHARD RD - WALSALL,2022-12-14T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.3
730789,RICHARD RD - WALSALL,2022-12-14T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,-1.34
730789,RICHARD RD - WALSALL,2022-12-14T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.99
730789,RICHARD RD - WALSALL,2022-12-14T03:20:00.000+00:00,feeder,03,N Current (RMS),A,11.5
730789,RICHARD RD - WALSALL,2022-12-14T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,7.1
730789,RICHARD RD - WALSALL,2022-12-14T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.1
730789,RICHARD RD - WALSALL,2022-12-14T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.3
730789,RICHARD RD - WALSALL,2022-12-14T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
730789,RICHARD RD - WALSALL,2022-12-14T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
730789,RICHARD RD - WALSALL,2022-12-14T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
730789,RICHARD RD - WALSALL,2022-12-14T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.59
730789,RICHARD RD - WALSALL,2022-12-14T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.99
730789,RICHARD RD - WALSALL,2022-12-14T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.62
730789,RICHARD RD - WALSALL,2022-12-14T03:20:00.000+00:00,feeder,02,N Current (RMS),A,7.9
730789,RICHARD RD - WALSALL,2022-12-14T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.0
730789,RICHARD RD - WALSALL,2022-12-14T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,4.7
730789,RICHARD RD - WALSALL,2022-12-14T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,8.2
730789,RICHARD RD - WALSALL,2022-12-14T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.74
730789,RICHARD RD - WALSALL,2022-12-14T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.75
730789,RICHARD RD - WALSALL,2022-12-14T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.01
730789,RICHARD RD - WALSALL,2022-12-14T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,-2.69
730789,RICHARD RD - WALSALL,2022-12-14T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,-4.01
730789,RICHARD RD - WALSALL,2022-12-14T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,-1.06
730789,RICHARD RD - WALSALL,2022-12-14T03:20:00.000+00:00,feeder,01,N Current (RMS),A,18.4
730789,RICHARD RD - WALSALL,2022-12-14T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,32.3
730789,RICHARD RD - WALSALL,2022-12-14T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,32.5
730789,RICHARD RD - WALSALL,2022-12-14T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,28.4
730789,RICHARD RD - WALSALL,2022-12-14T03:20:00.000+00:00,transformer,,Temperature,C,3.4
730789,RICHARD RD - WALSALL,2022-12-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
730789,RICHARD RD - WALSALL,2022-12-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
730789,RICHARD RD - WALSALL,2022-12-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
730789,RICHARD RD - WALSALL,2022-12-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
730789,RICHARD RD - WALSALL,2022-12-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
730789,RICHARD RD - WALSALL,2022-12-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
730789,RICHARD RD - WALSALL,2022-12-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.18
730789,RICHARD RD - WALSALL,2022-12-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.45
730789,RICHARD RD - WALSALL,2022-12-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
730789,RICHARD RD - WALSALL,2022-12-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,0.59
730789,RICHARD RD - WALSALL,2022-12-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.36
730789,RICHARD RD - WALSALL,2022-12-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,5.56
730789,RICHARD RD - WALSALL,2022-12-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,22.6
730789,RICHARD RD - WALSALL,2022-12-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
730789,RICHARD RD - WALSALL,2022-12-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
730789,RICHARD RD - WALSALL,2022-12-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
730789,RICHARD RD - WALSALL,2022-12-14T03:20:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-14T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.1
730789,RICHARD RD - WALSALL,2022-12-14T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.43
730789,RICHARD RD - WALSALL,2022-12-14T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
730789,RICHARD RD - WALSALL,2022-12-14T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.66
730789,RICHARD RD - WALSALL,2022-12-14T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,-1.46
730789,RICHARD RD - WALSALL,2022-12-14T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.14
730789,RICHARD RD - WALSALL,2022-12-14T03:10:00.000+00:00,feeder,03,N Current (RMS),A,6.4
730789,RICHARD RD - WALSALL,2022-12-14T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,9.5
730789,RICHARD RD - WALSALL,2022-12-14T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,9.7
730789,RICHARD RD - WALSALL,2022-12-14T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,9.1
730789,RICHARD RD - WALSALL,2022-12-14T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
730789,RICHARD RD - WALSALL,2022-12-14T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.14
730789,RICHARD RD - WALSALL,2022-12-14T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
730789,RICHARD RD - WALSALL,2022-12-14T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.78
730789,RICHARD RD - WALSALL,2022-12-14T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.04
730789,RICHARD RD - WALSALL,2022-12-14T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.54
730789,RICHARD RD - WALSALL,2022-12-14T03:10:00.000+00:00,feeder,02,N Current (RMS),A,8.4
730789,RICHARD RD - WALSALL,2022-12-14T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.9
730789,RICHARD RD - WALSALL,2022-12-14T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,4.8
730789,RICHARD RD - WALSALL,2022-12-14T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,8.1
730789,RICHARD RD - WALSALL,2022-12-14T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.71
730789,RICHARD RD - WALSALL,2022-12-14T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.81
730789,RICHARD RD - WALSALL,2022-12-14T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.27
730789,RICHARD RD - WALSALL,2022-12-14T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,-2.1
730789,RICHARD RD - WALSALL,2022-12-14T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,-4.68
730789,RICHARD RD - WALSALL,2022-12-14T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.49
730789,RICHARD RD - WALSALL,2022-12-14T03:10:00.000+00:00,feeder,01,N Current (RMS),A,17.4
730789,RICHARD RD - WALSALL,2022-12-14T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,25.6
730789,RICHARD RD - WALSALL,2022-12-14T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,37.5
730789,RICHARD RD - WALSALL,2022-12-14T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,23.2
730789,RICHARD RD - WALSALL,2022-12-14T03:10:00.000+00:00,transformer,,Temperature,C,3.5
730789,RICHARD RD - WALSALL,2022-12-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
730789,RICHARD RD - WALSALL,2022-12-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
730789,RICHARD RD - WALSALL,2022-12-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
730789,RICHARD RD - WALSALL,2022-12-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
730789,RICHARD RD - WALSALL,2022-12-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
730789,RICHARD RD - WALSALL,2022-12-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
730789,RICHARD RD - WALSALL,2022-12-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.58
730789,RICHARD RD - WALSALL,2022-12-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.38
730789,RICHARD RD - WALSALL,2022-12-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
730789,RICHARD RD - WALSALL,2022-12-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,1.01
730789,RICHARD RD - WALSALL,2022-12-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.1
730789,RICHARD RD - WALSALL,2022-12-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,3.19
730789,RICHARD RD - WALSALL,2022-12-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,27.8
730789,RICHARD RD - WALSALL,2022-12-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
730789,RICHARD RD - WALSALL,2022-12-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
730789,RICHARD RD - WALSALL,2022-12-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
730789,RICHARD RD - WALSALL,2022-12-14T03:10:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-14T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.99
730789,RICHARD RD - WALSALL,2022-12-14T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
730789,RICHARD RD - WALSALL,2022-12-14T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
730789,RICHARD RD - WALSALL,2022-12-14T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.62
730789,RICHARD RD - WALSALL,2022-12-14T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,-1.26
730789,RICHARD RD - WALSALL,2022-12-14T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.88
730789,RICHARD RD - WALSALL,2022-12-14T03:00:00.000+00:00,feeder,03,N Current (RMS),A,7.6
730789,RICHARD RD - WALSALL,2022-12-14T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,9.0
730789,RICHARD RD - WALSALL,2022-12-14T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,7.8
730789,RICHARD RD - WALSALL,2022-12-14T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.5
730789,RICHARD RD - WALSALL,2022-12-14T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.23
730789,RICHARD RD - WALSALL,2022-12-14T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.14
730789,RICHARD RD - WALSALL,2022-12-14T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
730789,RICHARD RD - WALSALL,2022-12-14T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.88
730789,RICHARD RD - WALSALL,2022-12-14T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.1
730789,RICHARD RD - WALSALL,2022-12-14T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.69
730789,RICHARD RD - WALSALL,2022-12-14T03:00:00.000+00:00,feeder,02,N Current (RMS),A,6.5
730789,RICHARD RD - WALSALL,2022-12-14T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.4
730789,RICHARD RD - WALSALL,2022-12-14T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,5.0
730789,RICHARD RD - WALSALL,2022-12-14T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,8.7
730789,RICHARD RD - WALSALL,2022-12-14T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.58
730789,RICHARD RD - WALSALL,2022-12-14T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-9.64
730789,RICHARD RD - WALSALL,2022-12-14T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.59
730789,RICHARD RD - WALSALL,2022-12-14T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,-1.83
730789,RICHARD RD - WALSALL,2022-12-14T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,-5.45
730789,RICHARD RD - WALSALL,2022-12-14T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.58
730789,RICHARD RD - WALSALL,2022-12-14T03:00:00.000+00:00,feeder,01,N Current (RMS),A,21.4
730789,RICHARD RD - WALSALL,2022-12-14T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,21.2
730789,RICHARD RD - WALSALL,2022-12-14T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,45.4
730789,RICHARD RD - WALSALL,2022-12-14T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,20.8
730789,RICHARD RD - WALSALL,2022-12-14T03:00:00.000+00:00,transformer,,Temperature,C,3.5
730789,RICHARD RD - WALSALL,2022-12-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
730789,RICHARD RD - WALSALL,2022-12-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
730789,RICHARD RD - WALSALL,2022-12-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
730789,RICHARD RD - WALSALL,2022-12-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
730789,RICHARD RD - WALSALL,2022-12-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
730789,RICHARD RD - WALSALL,2022-12-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
730789,RICHARD RD - WALSALL,2022-12-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.34
730789,RICHARD RD - WALSALL,2022-12-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.73
730789,RICHARD RD - WALSALL,2022-12-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
730789,RICHARD RD - WALSALL,2022-12-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,0.42
730789,RICHARD RD - WALSALL,2022-12-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.61
730789,RICHARD RD - WALSALL,2022-12-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,5.14
730789,RICHARD RD - WALSALL,2022-12-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,27.2
730789,RICHARD RD - WALSALL,2022-12-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
730789,RICHARD RD - WALSALL,2022-12-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
730789,RICHARD RD - WALSALL,2022-12-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
730789,RICHARD RD - WALSALL,2022-12-14T03:00:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-14T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.91
730789,RICHARD RD - WALSALL,2022-12-14T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.14
730789,RICHARD RD - WALSALL,2022-12-14T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.12
730789,RICHARD RD - WALSALL,2022-12-14T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.66
730789,RICHARD RD - WALSALL,2022-12-14T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,-1.44
730789,RICHARD RD - WALSALL,2022-12-14T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.54
730789,RICHARD RD - WALSALL,2022-12-14T02:50:00.000+00:00,feeder,03,N Current (RMS),A,6.0
730789,RICHARD RD - WALSALL,2022-12-14T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,8.6
730789,RICHARD RD - WALSALL,2022-12-14T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,9.0
730789,RICHARD RD - WALSALL,2022-12-14T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.0
730789,RICHARD RD - WALSALL,2022-12-14T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.17
730789,RICHARD RD - WALSALL,2022-12-14T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
730789,RICHARD RD - WALSALL,2022-12-14T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
730789,RICHARD RD - WALSALL,2022-12-14T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.12
730789,RICHARD RD - WALSALL,2022-12-14T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.32
730789,RICHARD RD - WALSALL,2022-12-14T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.72
730789,RICHARD RD - WALSALL,2022-12-14T02:50:00.000+00:00,feeder,02,N Current (RMS),A,6.6
730789,RICHARD RD - WALSALL,2022-12-14T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.4
730789,RICHARD RD - WALSALL,2022-12-14T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,5.8
730789,RICHARD RD - WALSALL,2022-12-14T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,8.3
730789,RICHARD RD - WALSALL,2022-12-14T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.66
730789,RICHARD RD - WALSALL,2022-12-14T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-10.28
730789,RICHARD RD - WALSALL,2022-12-14T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.35
730789,RICHARD RD - WALSALL,2022-12-14T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,-2.04
730789,RICHARD RD - WALSALL,2022-12-14T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,-5.76
730789,RICHARD RD - WALSALL,2022-12-14T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,-0.29
730789,RICHARD RD - WALSALL,2022-12-14T02:50:00.000+00:00,feeder,01,N Current (RMS),A,23.7
730789,RICHARD RD - WALSALL,2022-12-14T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,25.3
730789,RICHARD RD - WALSALL,2022-12-14T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,48.3
730789,RICHARD RD - WALSALL,2022-12-14T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,23.4
730789,RICHARD RD - WALSALL,2022-12-14T02:50:00.000+00:00,transformer,,Temperature,C,3.5
730789,RICHARD RD - WALSALL,2022-12-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
730789,RICHARD RD - WALSALL,2022-12-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
730789,RICHARD RD - WALSALL,2022-12-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
730789,RICHARD RD - WALSALL,2022-12-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
730789,RICHARD RD - WALSALL,2022-12-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
730789,RICHARD RD - WALSALL,2022-12-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
730789,RICHARD RD - WALSALL,2022-12-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.39
730789,RICHARD RD - WALSALL,2022-12-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.32
730789,RICHARD RD - WALSALL,2022-12-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
730789,RICHARD RD - WALSALL,2022-12-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,0.42
730789,RICHARD RD - WALSALL,2022-12-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.87
730789,RICHARD RD - WALSALL,2022-12-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,3.97
730789,RICHARD RD - WALSALL,2022-12-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,29.7
730789,RICHARD RD - WALSALL,2022-12-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
730789,RICHARD RD - WALSALL,2022-12-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
730789,RICHARD RD - WALSALL,2022-12-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
730789,RICHARD RD - WALSALL,2022-12-14T02:50:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-14T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.21
730789,RICHARD RD - WALSALL,2022-12-14T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.2
730789,RICHARD RD - WALSALL,2022-12-14T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.22
730789,RICHARD RD - WALSALL,2022-12-14T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.89
730789,RICHARD RD - WALSALL,2022-12-14T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,-1.44
730789,RICHARD RD - WALSALL,2022-12-14T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.95
730789,RICHARD RD - WALSALL,2022-12-14T02:40:00.000+00:00,feeder,03,N Current (RMS),A,12.2
730789,RICHARD RD - WALSALL,2022-12-14T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,10.0
730789,RICHARD RD - WALSALL,2022-12-14T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,8.9
730789,RICHARD RD - WALSALL,2022-12-14T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.1
730789,RICHARD RD - WALSALL,2022-12-14T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.2
730789,RICHARD RD - WALSALL,2022-12-14T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
730789,RICHARD RD - WALSALL,2022-12-14T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
730789,RICHARD RD - WALSALL,2022-12-14T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.8
730789,RICHARD RD - WALSALL,2022-12-14T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.2
730789,RICHARD RD - WALSALL,2022-12-14T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.55
730789,RICHARD RD - WALSALL,2022-12-14T02:40:00.000+00:00,feeder,02,N Current (RMS),A,6.5
730789,RICHARD RD - WALSALL,2022-12-14T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.1
730789,RICHARD RD - WALSALL,2022-12-14T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,5.4
730789,RICHARD RD - WALSALL,2022-12-14T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,7.9
730789,RICHARD RD - WALSALL,2022-12-14T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.58
730789,RICHARD RD - WALSALL,2022-12-14T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-10.15
730789,RICHARD RD - WALSALL,2022-12-14T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.17
730789,RICHARD RD - WALSALL,2022-12-14T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,-1.84
730789,RICHARD RD - WALSALL,2022-12-14T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,-5.75
730789,RICHARD RD - WALSALL,2022-12-14T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,-0.56
730789,RICHARD RD - WALSALL,2022-12-14T02:40:00.000+00:00,feeder,01,N Current (RMS),A,24.7
730789,RICHARD RD - WALSALL,2022-12-14T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,24.8
730789,RICHARD RD - WALSALL,2022-12-14T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,47.9
730789,RICHARD RD - WALSALL,2022-12-14T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,23.1
730789,RICHARD RD - WALSALL,2022-12-14T02:40:00.000+00:00,transformer,,Temperature,C,3.5
730789,RICHARD RD - WALSALL,2022-12-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
730789,RICHARD RD - WALSALL,2022-12-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
730789,RICHARD RD - WALSALL,2022-12-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
730789,RICHARD RD - WALSALL,2022-12-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
730789,RICHARD RD - WALSALL,2022-12-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
730789,RICHARD RD - WALSALL,2022-12-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
730789,RICHARD RD - WALSALL,2022-12-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.59
730789,RICHARD RD - WALSALL,2022-12-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.5
730789,RICHARD RD - WALSALL,2022-12-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
730789,RICHARD RD - WALSALL,2022-12-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,0.06
730789,RICHARD RD - WALSALL,2022-12-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.99
730789,RICHARD RD - WALSALL,2022-12-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,5.95
730789,RICHARD RD - WALSALL,2022-12-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,26.8
730789,RICHARD RD - WALSALL,2022-12-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
730789,RICHARD RD - WALSALL,2022-12-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
730789,RICHARD RD - WALSALL,2022-12-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
730789,RICHARD RD - WALSALL,2022-12-14T02:40:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-14T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.76
730789,RICHARD RD - WALSALL,2022-12-14T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
730789,RICHARD RD - WALSALL,2022-12-14T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.16
730789,RICHARD RD - WALSALL,2022-12-14T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.76
730789,RICHARD RD - WALSALL,2022-12-14T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,-1.31
730789,RICHARD RD - WALSALL,2022-12-14T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.26
730789,RICHARD RD - WALSALL,2022-12-14T02:30:00.000+00:00,feeder,03,N Current (RMS),A,6.0
730789,RICHARD RD - WALSALL,2022-12-14T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,8.3
730789,RICHARD RD - WALSALL,2022-12-14T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,7.9
730789,RICHARD RD - WALSALL,2022-12-14T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.6
730789,RICHARD RD - WALSALL,2022-12-14T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
730789,RICHARD RD - WALSALL,2022-12-14T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
730789,RICHARD RD - WALSALL,2022-12-14T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
730789,RICHARD RD - WALSALL,2022-12-14T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.09
730789,RICHARD RD - WALSALL,2022-12-14T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.15
730789,RICHARD RD - WALSALL,2022-12-14T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.68
730789,RICHARD RD - WALSALL,2022-12-14T02:30:00.000+00:00,feeder,02,N Current (RMS),A,7.3
730789,RICHARD RD - WALSALL,2022-12-14T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.3
730789,RICHARD RD - WALSALL,2022-12-14T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,5.2
730789,RICHARD RD - WALSALL,2022-12-14T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,8.6
730789,RICHARD RD - WALSALL,2022-12-14T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.56
730789,RICHARD RD - WALSALL,2022-12-14T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-10.11
730789,RICHARD RD - WALSALL,2022-12-14T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.04
730789,RICHARD RD - WALSALL,2022-12-14T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,-1.23
730789,RICHARD RD - WALSALL,2022-12-14T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,-5.71
730789,RICHARD RD - WALSALL,2022-12-14T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.4
730789,RICHARD RD - WALSALL,2022-12-14T02:30:00.000+00:00,feeder,01,N Current (RMS),A,24.6
730789,RICHARD RD - WALSALL,2022-12-14T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,20.3
730789,RICHARD RD - WALSALL,2022-12-14T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,47.7
730789,RICHARD RD - WALSALL,2022-12-14T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,18.8
730789,RICHARD RD - WALSALL,2022-12-14T02:30:00.000+00:00,transformer,,Temperature,C,3.5
730789,RICHARD RD - WALSALL,2022-12-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
730789,RICHARD RD - WALSALL,2022-12-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
730789,RICHARD RD - WALSALL,2022-12-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
730789,RICHARD RD - WALSALL,2022-12-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
730789,RICHARD RD - WALSALL,2022-12-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
730789,RICHARD RD - WALSALL,2022-12-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
730789,RICHARD RD - WALSALL,2022-12-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.98
730789,RICHARD RD - WALSALL,2022-12-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.1
730789,RICHARD RD - WALSALL,2022-12-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
730789,RICHARD RD - WALSALL,2022-12-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,1.1
730789,RICHARD RD - WALSALL,2022-12-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.87
730789,RICHARD RD - WALSALL,2022-12-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,4.34
730789,RICHARD RD - WALSALL,2022-12-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,31.4
730789,RICHARD RD - WALSALL,2022-12-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
730789,RICHARD RD - WALSALL,2022-12-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
730789,RICHARD RD - WALSALL,2022-12-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
730789,RICHARD RD - WALSALL,2022-12-14T02:30:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-14T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.23
730789,RICHARD RD - WALSALL,2022-12-14T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.4
730789,RICHARD RD - WALSALL,2022-12-14T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730789,RICHARD RD - WALSALL,2022-12-14T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.97
730789,RICHARD RD - WALSALL,2022-12-14T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,-1.47
730789,RICHARD RD - WALSALL,2022-12-14T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.9
730789,RICHARD RD - WALSALL,2022-12-14T02:20:00.000+00:00,feeder,03,N Current (RMS),A,8.6
730789,RICHARD RD - WALSALL,2022-12-14T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,10.3
730789,RICHARD RD - WALSALL,2022-12-14T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.6
730789,RICHARD RD - WALSALL,2022-12-14T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.4
730789,RICHARD RD - WALSALL,2022-12-14T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
730789,RICHARD RD - WALSALL,2022-12-14T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.12
730789,RICHARD RD - WALSALL,2022-12-14T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
730789,RICHARD RD - WALSALL,2022-12-14T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.8
730789,RICHARD RD - WALSALL,2022-12-14T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.09
730789,RICHARD RD - WALSALL,2022-12-14T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.7
730789,RICHARD RD - WALSALL,2022-12-14T02:20:00.000+00:00,feeder,02,N Current (RMS),A,7.0
730789,RICHARD RD - WALSALL,2022-12-14T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.4
730789,RICHARD RD - WALSALL,2022-12-14T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,5.0
730789,RICHARD RD - WALSALL,2022-12-14T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,8.9
730789,RICHARD RD - WALSALL,2022-12-14T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.63
730789,RICHARD RD - WALSALL,2022-12-14T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-10.42
730789,RICHARD RD - WALSALL,2022-12-14T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.76
730789,RICHARD RD - WALSALL,2022-12-14T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,-1.78
730789,RICHARD RD - WALSALL,2022-12-14T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,-5.71
730789,RICHARD RD - WALSALL,2022-12-14T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.75
730789,RICHARD RD - WALSALL,2022-12-14T02:20:00.000+00:00,feeder,01,N Current (RMS),A,27.2
730789,RICHARD RD - WALSALL,2022-12-14T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,26.5
730789,RICHARD RD - WALSALL,2022-12-14T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,48.8
730789,RICHARD RD - WALSALL,2022-12-14T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,23.1
730789,RICHARD RD - WALSALL,2022-12-14T02:20:00.000+00:00,transformer,,Temperature,C,3.6
730789,RICHARD RD - WALSALL,2022-12-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
730789,RICHARD RD - WALSALL,2022-12-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
730789,RICHARD RD - WALSALL,2022-12-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
730789,RICHARD RD - WALSALL,2022-12-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
730789,RICHARD RD - WALSALL,2022-12-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
730789,RICHARD RD - WALSALL,2022-12-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
730789,RICHARD RD - WALSALL,2022-12-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.28
730789,RICHARD RD - WALSALL,2022-12-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.93
730789,RICHARD RD - WALSALL,2022-12-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
730789,RICHARD RD - WALSALL,2022-12-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,0.05
730789,RICHARD RD - WALSALL,2022-12-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.09
730789,RICHARD RD - WALSALL,2022-12-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,3.85
730789,RICHARD RD - WALSALL,2022-12-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,33.1
730789,RICHARD RD - WALSALL,2022-12-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
730789,RICHARD RD - WALSALL,2022-12-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
730789,RICHARD RD - WALSALL,2022-12-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
730789,RICHARD RD - WALSALL,2022-12-14T02:20:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-14T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.99
730789,RICHARD RD - WALSALL,2022-12-14T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
730789,RICHARD RD - WALSALL,2022-12-14T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
730789,RICHARD RD - WALSALL,2022-12-14T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.67
730789,RICHARD RD - WALSALL,2022-12-14T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,-1.23
730789,RICHARD RD - WALSALL,2022-12-14T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.45
730789,RICHARD RD - WALSALL,2022-12-14T02:10:00.000+00:00,feeder,03,N Current (RMS),A,7.2
730789,RICHARD RD - WALSALL,2022-12-14T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,9.2
730789,RICHARD RD - WALSALL,2022-12-14T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,7.7
730789,RICHARD RD - WALSALL,2022-12-14T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.6
730789,RICHARD RD - WALSALL,2022-12-14T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
730789,RICHARD RD - WALSALL,2022-12-14T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
730789,RICHARD RD - WALSALL,2022-12-14T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
730789,RICHARD RD - WALSALL,2022-12-14T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.26
730789,RICHARD RD - WALSALL,2022-12-14T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.28
730789,RICHARD RD - WALSALL,2022-12-14T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.93
730789,RICHARD RD - WALSALL,2022-12-14T02:10:00.000+00:00,feeder,02,N Current (RMS),A,7.0
730789,RICHARD RD - WALSALL,2022-12-14T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.1
730789,RICHARD RD - WALSALL,2022-12-14T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,5.6
730789,RICHARD RD - WALSALL,2022-12-14T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,9.5
730789,RICHARD RD - WALSALL,2022-12-14T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,8.53
730789,RICHARD RD - WALSALL,2022-12-14T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-10.33
730789,RICHARD RD - WALSALL,2022-12-14T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-7.63
730789,RICHARD RD - WALSALL,2022-12-14T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,-3.73
730789,RICHARD RD - WALSALL,2022-12-14T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,-5.77
730789,RICHARD RD - WALSALL,2022-12-14T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,-1.67
730789,RICHARD RD - WALSALL,2022-12-14T02:10:00.000+00:00,feeder,01,N Current (RMS),A,27.0
730789,RICHARD RD - WALSALL,2022-12-14T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,41.1
730789,RICHARD RD - WALSALL,2022-12-14T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,48.6
730789,RICHARD RD - WALSALL,2022-12-14T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,36.1
730789,RICHARD RD - WALSALL,2022-12-14T02:10:00.000+00:00,transformer,,Temperature,C,3.6
730789,RICHARD RD - WALSALL,2022-12-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
