Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730789,RICHARD RD - WALSALL,2022-12-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
730789,RICHARD RD - WALSALL,2022-12-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
730789,RICHARD RD - WALSALL,2022-12-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
730789,RICHARD RD - WALSALL,2022-12-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
730789,RICHARD RD - WALSALL,2022-12-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
730789,RICHARD RD - WALSALL,2022-12-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.04
730789,RICHARD RD - WALSALL,2022-12-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.3
730789,RICHARD RD - WALSALL,2022-12-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
730789,RICHARD RD - WALSALL,2022-12-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.14
730789,RICHARD RD - WALSALL,2022-12-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.72
730789,RICHARD RD - WALSALL,2022-12-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,2.71
730789,RICHARD RD - WALSALL,2022-12-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,33.2
730789,RICHARD RD - WALSALL,2022-12-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
730789,RICHARD RD - WALSALL,2022-12-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
730789,RICHARD RD - WALSALL,2022-12-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
730789,RICHARD RD - WALSALL,2022-12-14T02:10:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-14T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.77
730789,RICHARD RD - WALSALL,2022-12-14T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.32
730789,RICHARD RD - WALSALL,2022-12-14T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.13
730789,RICHARD RD - WALSALL,2022-12-14T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.41
730789,RICHARD RD - WALSALL,2022-12-14T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,-1.48
730789,RICHARD RD - WALSALL,2022-12-14T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.92
730789,RICHARD RD - WALSALL,2022-12-14T02:00:00.000+00:00,feeder,03,N Current (RMS),A,12.6
730789,RICHARD RD - WALSALL,2022-12-14T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,8.1
730789,RICHARD RD - WALSALL,2022-12-14T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.5
730789,RICHARD RD - WALSALL,2022-12-14T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.1
730789,RICHARD RD - WALSALL,2022-12-14T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
730789,RICHARD RD - WALSALL,2022-12-14T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
730789,RICHARD RD - WALSALL,2022-12-14T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
730789,RICHARD RD - WALSALL,2022-12-14T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.9
730789,RICHARD RD - WALSALL,2022-12-14T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.44
730789,RICHARD RD - WALSALL,2022-12-14T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.28
730789,RICHARD RD - WALSALL,2022-12-14T02:00:00.000+00:00,feeder,02,N Current (RMS),A,6.8
730789,RICHARD RD - WALSALL,2022-12-14T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.7
730789,RICHARD RD - WALSALL,2022-12-14T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,6.2
730789,RICHARD RD - WALSALL,2022-12-14T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,10.6
730789,RICHARD RD - WALSALL,2022-12-14T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.3
730789,RICHARD RD - WALSALL,2022-12-14T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-10.45
730789,RICHARD RD - WALSALL,2022-12-14T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.13
730789,RICHARD RD - WALSALL,2022-12-14T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,-1.58
730789,RICHARD RD - WALSALL,2022-12-14T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,-5.67
730789,RICHARD RD - WALSALL,2022-12-14T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.07
730789,RICHARD RD - WALSALL,2022-12-14T02:00:00.000+00:00,feeder,01,N Current (RMS),A,25.9
730789,RICHARD RD - WALSALL,2022-12-14T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,23.6
730789,RICHARD RD - WALSALL,2022-12-14T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,48.6
730789,RICHARD RD - WALSALL,2022-12-14T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,19.1
730789,RICHARD RD - WALSALL,2022-12-14T02:00:00.000+00:00,transformer,,Temperature,C,3.7
730789,RICHARD RD - WALSALL,2022-12-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
730789,RICHARD RD - WALSALL,2022-12-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
730789,RICHARD RD - WALSALL,2022-12-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
730789,RICHARD RD - WALSALL,2022-12-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
730789,RICHARD RD - WALSALL,2022-12-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
730789,RICHARD RD - WALSALL,2022-12-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
730789,RICHARD RD - WALSALL,2022-12-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.68
730789,RICHARD RD - WALSALL,2022-12-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.65
730789,RICHARD RD - WALSALL,2022-12-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
730789,RICHARD RD - WALSALL,2022-12-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,0.91
730789,RICHARD RD - WALSALL,2022-12-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.71
730789,RICHARD RD - WALSALL,2022-12-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.13
730789,RICHARD RD - WALSALL,2022-12-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,30.1
730789,RICHARD RD - WALSALL,2022-12-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
730789,RICHARD RD - WALSALL,2022-12-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
730789,RICHARD RD - WALSALL,2022-12-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
730789,RICHARD RD - WALSALL,2022-12-14T02:00:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-14T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.16
730789,RICHARD RD - WALSALL,2022-12-14T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
730789,RICHARD RD - WALSALL,2022-12-14T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.22
730789,RICHARD RD - WALSALL,2022-12-14T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.58
730789,RICHARD RD - WALSALL,2022-12-14T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,-1.32
730789,RICHARD RD - WALSALL,2022-12-14T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.34
730789,RICHARD RD - WALSALL,2022-12-14T01:50:00.000+00:00,feeder,03,N Current (RMS),A,6.0
730789,RICHARD RD - WALSALL,2022-12-14T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,9.7
730789,RICHARD RD - WALSALL,2022-12-14T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,8.0
730789,RICHARD RD - WALSALL,2022-12-14T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.0
730789,RICHARD RD - WALSALL,2022-12-14T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
730789,RICHARD RD - WALSALL,2022-12-14T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.23
730789,RICHARD RD - WALSALL,2022-12-14T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
730789,RICHARD RD - WALSALL,2022-12-14T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.79
730789,RICHARD RD - WALSALL,2022-12-14T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.42
730789,RICHARD RD - WALSALL,2022-12-14T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.14
730789,RICHARD RD - WALSALL,2022-12-14T01:50:00.000+00:00,feeder,02,N Current (RMS),A,6.2
730789,RICHARD RD - WALSALL,2022-12-14T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.2
730789,RICHARD RD - WALSALL,2022-12-14T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,6.2
730789,RICHARD RD - WALSALL,2022-12-14T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.1
730789,RICHARD RD - WALSALL,2022-12-14T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.48
730789,RICHARD RD - WALSALL,2022-12-14T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-10.84
730789,RICHARD RD - WALSALL,2022-12-14T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.21
730789,RICHARD RD - WALSALL,2022-12-14T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.99
730789,RICHARD RD - WALSALL,2022-12-14T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,-5.78
730789,RICHARD RD - WALSALL,2022-12-14T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.31
730789,RICHARD RD - WALSALL,2022-12-14T01:50:00.000+00:00,feeder,01,N Current (RMS),A,28.4
730789,RICHARD RD - WALSALL,2022-12-14T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,19.8
730789,RICHARD RD - WALSALL,2022-12-14T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,50.2
730789,RICHARD RD - WALSALL,2022-12-14T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,15.7
730789,RICHARD RD - WALSALL,2022-12-14T01:50:00.000+00:00,transformer,,Temperature,C,3.8
730789,RICHARD RD - WALSALL,2022-12-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
730789,RICHARD RD - WALSALL,2022-12-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
730789,RICHARD RD - WALSALL,2022-12-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
730789,RICHARD RD - WALSALL,2022-12-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
730789,RICHARD RD - WALSALL,2022-12-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
730789,RICHARD RD - WALSALL,2022-12-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
730789,RICHARD RD - WALSALL,2022-12-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.2
730789,RICHARD RD - WALSALL,2022-12-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.57
730789,RICHARD RD - WALSALL,2022-12-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
730789,RICHARD RD - WALSALL,2022-12-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,1.22
730789,RICHARD RD - WALSALL,2022-12-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.69
730789,RICHARD RD - WALSALL,2022-12-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,4.78
730789,RICHARD RD - WALSALL,2022-12-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,33.5
730789,RICHARD RD - WALSALL,2022-12-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
730789,RICHARD RD - WALSALL,2022-12-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
730789,RICHARD RD - WALSALL,2022-12-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
730789,RICHARD RD - WALSALL,2022-12-14T01:50:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-14T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.74
730789,RICHARD RD - WALSALL,2022-12-14T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
730789,RICHARD RD - WALSALL,2022-12-14T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.19
730789,RICHARD RD - WALSALL,2022-12-14T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.52
730789,RICHARD RD - WALSALL,2022-12-14T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,-1.31
730789,RICHARD RD - WALSALL,2022-12-14T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.81
730789,RICHARD RD - WALSALL,2022-12-14T01:40:00.000+00:00,feeder,03,N Current (RMS),A,8.3
730789,RICHARD RD - WALSALL,2022-12-14T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,8.0
730789,RICHARD RD - WALSALL,2022-12-14T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,8.0
730789,RICHARD RD - WALSALL,2022-12-14T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.9
730789,RICHARD RD - WALSALL,2022-12-14T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
730789,RICHARD RD - WALSALL,2022-12-14T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
730789,RICHARD RD - WALSALL,2022-12-14T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
730789,RICHARD RD - WALSALL,2022-12-14T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.65
730789,RICHARD RD - WALSALL,2022-12-14T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.18
730789,RICHARD RD - WALSALL,2022-12-14T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.93
730789,RICHARD RD - WALSALL,2022-12-14T01:40:00.000+00:00,feeder,02,N Current (RMS),A,6.6
730789,RICHARD RD - WALSALL,2022-12-14T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.0
730789,RICHARD RD - WALSALL,2022-12-14T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,5.3
730789,RICHARD RD - WALSALL,2022-12-14T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,9.3
730789,RICHARD RD - WALSALL,2022-12-14T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.66
730789,RICHARD RD - WALSALL,2022-12-14T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-10.88
730789,RICHARD RD - WALSALL,2022-12-14T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.95
730789,RICHARD RD - WALSALL,2022-12-14T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,-1.85
730789,RICHARD RD - WALSALL,2022-12-14T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,-5.96
730789,RICHARD RD - WALSALL,2022-12-14T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,-0.21
730789,RICHARD RD - WALSALL,2022-12-14T01:40:00.000+00:00,feeder,01,N Current (RMS),A,26.3
730789,RICHARD RD - WALSALL,2022-12-14T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,25.1
730789,RICHARD RD - WALSALL,2022-12-14T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,51.0
730789,RICHARD RD - WALSALL,2022-12-14T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,22.1
730789,RICHARD RD - WALSALL,2022-12-14T01:40:00.000+00:00,transformer,,Temperature,C,3.8
730789,RICHARD RD - WALSALL,2022-12-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
730789,RICHARD RD - WALSALL,2022-12-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
730789,RICHARD RD - WALSALL,2022-12-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
730789,RICHARD RD - WALSALL,2022-12-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
730789,RICHARD RD - WALSALL,2022-12-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
730789,RICHARD RD - WALSALL,2022-12-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
730789,RICHARD RD - WALSALL,2022-12-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.72
730789,RICHARD RD - WALSALL,2022-12-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.76
730789,RICHARD RD - WALSALL,2022-12-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
730789,RICHARD RD - WALSALL,2022-12-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,0.28
730789,RICHARD RD - WALSALL,2022-12-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.09
730789,RICHARD RD - WALSALL,2022-12-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,4.53
730789,RICHARD RD - WALSALL,2022-12-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,31.1
730789,RICHARD RD - WALSALL,2022-12-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
730789,RICHARD RD - WALSALL,2022-12-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
730789,RICHARD RD - WALSALL,2022-12-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
730789,RICHARD RD - WALSALL,2022-12-14T01:40:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-14T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.21
730789,RICHARD RD - WALSALL,2022-12-14T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.23
730789,RICHARD RD - WALSALL,2022-12-14T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.09
730789,RICHARD RD - WALSALL,2022-12-14T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.84
730789,RICHARD RD - WALSALL,2022-12-14T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,-1.45
730789,RICHARD RD - WALSALL,2022-12-14T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.69
730789,RICHARD RD - WALSALL,2022-12-14T01:30:00.000+00:00,feeder,03,N Current (RMS),A,6.6
730789,RICHARD RD - WALSALL,2022-12-14T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,10.1
730789,RICHARD RD - WALSALL,2022-12-14T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,9.2
730789,RICHARD RD - WALSALL,2022-12-14T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.5
730789,RICHARD RD - WALSALL,2022-12-14T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
730789,RICHARD RD - WALSALL,2022-12-14T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
730789,RICHARD RD - WALSALL,2022-12-14T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
730789,RICHARD RD - WALSALL,2022-12-14T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.23
730789,RICHARD RD - WALSALL,2022-12-14T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.22
730789,RICHARD RD - WALSALL,2022-12-14T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.9
730789,RICHARD RD - WALSALL,2022-12-14T01:30:00.000+00:00,feeder,02,N Current (RMS),A,7.5
730789,RICHARD RD - WALSALL,2022-12-14T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.1
730789,RICHARD RD - WALSALL,2022-12-14T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,5.5
730789,RICHARD RD - WALSALL,2022-12-14T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,9.2
730789,RICHARD RD - WALSALL,2022-12-14T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.28
730789,RICHARD RD - WALSALL,2022-12-14T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-10.42
730789,RICHARD RD - WALSALL,2022-12-14T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.64
730789,RICHARD RD - WALSALL,2022-12-14T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,-1.63
730789,RICHARD RD - WALSALL,2022-12-14T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,-6.05
730789,RICHARD RD - WALSALL,2022-12-14T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.39
730789,RICHARD RD - WALSALL,2022-12-14T01:30:00.000+00:00,feeder,01,N Current (RMS),A,26.0
730789,RICHARD RD - WALSALL,2022-12-14T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,23.5
730789,RICHARD RD - WALSALL,2022-12-14T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,49.6
730789,RICHARD RD - WALSALL,2022-12-14T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,21.0
730789,RICHARD RD - WALSALL,2022-12-14T01:30:00.000+00:00,transformer,,Temperature,C,3.9
730789,RICHARD RD - WALSALL,2022-12-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
730789,RICHARD RD - WALSALL,2022-12-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
730789,RICHARD RD - WALSALL,2022-12-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
730789,RICHARD RD - WALSALL,2022-12-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
730789,RICHARD RD - WALSALL,2022-12-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
730789,RICHARD RD - WALSALL,2022-12-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
730789,RICHARD RD - WALSALL,2022-12-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.98
730789,RICHARD RD - WALSALL,2022-12-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.5
730789,RICHARD RD - WALSALL,2022-12-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
730789,RICHARD RD - WALSALL,2022-12-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,0.76
730789,RICHARD RD - WALSALL,2022-12-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.28
730789,RICHARD RD - WALSALL,2022-12-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,4.2
730789,RICHARD RD - WALSALL,2022-12-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,32.6
730789,RICHARD RD - WALSALL,2022-12-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
730789,RICHARD RD - WALSALL,2022-12-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
730789,RICHARD RD - WALSALL,2022-12-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
730789,RICHARD RD - WALSALL,2022-12-14T01:30:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-14T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.05
730789,RICHARD RD - WALSALL,2022-12-14T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
730789,RICHARD RD - WALSALL,2022-12-14T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
730789,RICHARD RD - WALSALL,2022-12-14T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.76
730789,RICHARD RD - WALSALL,2022-12-14T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,-1.23
730789,RICHARD RD - WALSALL,2022-12-14T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.76
730789,RICHARD RD - WALSALL,2022-12-14T01:20:00.000+00:00,feeder,03,N Current (RMS),A,10.7
730789,RICHARD RD - WALSALL,2022-12-14T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,9.4
730789,RICHARD RD - WALSALL,2022-12-14T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,8.4
730789,RICHARD RD - WALSALL,2022-12-14T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.4
730789,RICHARD RD - WALSALL,2022-12-14T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
730789,RICHARD RD - WALSALL,2022-12-14T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.17
730789,RICHARD RD - WALSALL,2022-12-14T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
730789,RICHARD RD - WALSALL,2022-12-14T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.85
730789,RICHARD RD - WALSALL,2022-12-14T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.3
730789,RICHARD RD - WALSALL,2022-12-14T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.08
730789,RICHARD RD - WALSALL,2022-12-14T01:20:00.000+00:00,feeder,02,N Current (RMS),A,7.3
730789,RICHARD RD - WALSALL,2022-12-14T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.7
730789,RICHARD RD - WALSALL,2022-12-14T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,5.8
730789,RICHARD RD - WALSALL,2022-12-14T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,9.8
730789,RICHARD RD - WALSALL,2022-12-14T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.33
730789,RICHARD RD - WALSALL,2022-12-14T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-10.15
730789,RICHARD RD - WALSALL,2022-12-14T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.77
730789,RICHARD RD - WALSALL,2022-12-14T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,-1.21
730789,RICHARD RD - WALSALL,2022-12-14T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,-6.01
730789,RICHARD RD - WALSALL,2022-12-14T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.53
730789,RICHARD RD - WALSALL,2022-12-14T01:20:00.000+00:00,feeder,01,N Current (RMS),A,25.5
730789,RICHARD RD - WALSALL,2022-12-14T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,19.4
730789,RICHARD RD - WALSALL,2022-12-14T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,48.6
730789,RICHARD RD - WALSALL,2022-12-14T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,17.8
730789,RICHARD RD - WALSALL,2022-12-14T01:20:00.000+00:00,transformer,,Temperature,C,4.0
730789,RICHARD RD - WALSALL,2022-12-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
730789,RICHARD RD - WALSALL,2022-12-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
730789,RICHARD RD - WALSALL,2022-12-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
730789,RICHARD RD - WALSALL,2022-12-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
730789,RICHARD RD - WALSALL,2022-12-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
730789,RICHARD RD - WALSALL,2022-12-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
730789,RICHARD RD - WALSALL,2022-12-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.88
730789,RICHARD RD - WALSALL,2022-12-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.23
730789,RICHARD RD - WALSALL,2022-12-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
730789,RICHARD RD - WALSALL,2022-12-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,0.88
730789,RICHARD RD - WALSALL,2022-12-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.94
730789,RICHARD RD - WALSALL,2022-12-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.37
730789,RICHARD RD - WALSALL,2022-12-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,29.0
730789,RICHARD RD - WALSALL,2022-12-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
730789,RICHARD RD - WALSALL,2022-12-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
730789,RICHARD RD - WALSALL,2022-12-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
730789,RICHARD RD - WALSALL,2022-12-14T01:20:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-14T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.02
730789,RICHARD RD - WALSALL,2022-12-14T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.61
730789,RICHARD RD - WALSALL,2022-12-14T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
730789,RICHARD RD - WALSALL,2022-12-14T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.8
730789,RICHARD RD - WALSALL,2022-12-14T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,-1.45
730789,RICHARD RD - WALSALL,2022-12-14T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.15
730789,RICHARD RD - WALSALL,2022-12-14T01:10:00.000+00:00,feeder,03,N Current (RMS),A,6.5
730789,RICHARD RD - WALSALL,2022-12-14T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,9.5
730789,RICHARD RD - WALSALL,2022-12-14T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.1
730789,RICHARD RD - WALSALL,2022-12-14T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,9.2
730789,RICHARD RD - WALSALL,2022-12-14T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
730789,RICHARD RD - WALSALL,2022-12-14T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.18
730789,RICHARD RD - WALSALL,2022-12-14T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
730789,RICHARD RD - WALSALL,2022-12-14T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.84
730789,RICHARD RD - WALSALL,2022-12-14T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.36
730789,RICHARD RD - WALSALL,2022-12-14T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.77
730789,RICHARD RD - WALSALL,2022-12-14T01:10:00.000+00:00,feeder,02,N Current (RMS),A,7.8
730789,RICHARD RD - WALSALL,2022-12-14T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.6
730789,RICHARD RD - WALSALL,2022-12-14T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,6.1
730789,RICHARD RD - WALSALL,2022-12-14T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.0
730789,RICHARD RD - WALSALL,2022-12-14T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.69
730789,RICHARD RD - WALSALL,2022-12-14T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-10.09
730789,RICHARD RD - WALSALL,2022-12-14T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.11
730789,RICHARD RD - WALSALL,2022-12-14T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,-2.23
730789,RICHARD RD - WALSALL,2022-12-14T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,-5.92
730789,RICHARD RD - WALSALL,2022-12-14T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.34
730789,RICHARD RD - WALSALL,2022-12-14T01:10:00.000+00:00,feeder,01,N Current (RMS),A,23.7
730789,RICHARD RD - WALSALL,2022-12-14T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,25.9
730789,RICHARD RD - WALSALL,2022-12-14T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,47.9
730789,RICHARD RD - WALSALL,2022-12-14T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,22.7
730789,RICHARD RD - WALSALL,2022-12-14T01:10:00.000+00:00,transformer,,Temperature,C,4.0
730789,RICHARD RD - WALSALL,2022-12-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
730789,RICHARD RD - WALSALL,2022-12-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
730789,RICHARD RD - WALSALL,2022-12-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
730789,RICHARD RD - WALSALL,2022-12-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
730789,RICHARD RD - WALSALL,2022-12-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
730789,RICHARD RD - WALSALL,2022-12-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
730789,RICHARD RD - WALSALL,2022-12-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.19
730789,RICHARD RD - WALSALL,2022-12-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.53
730789,RICHARD RD - WALSALL,2022-12-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
730789,RICHARD RD - WALSALL,2022-12-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.19
730789,RICHARD RD - WALSALL,2022-12-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.01
730789,RICHARD RD - WALSALL,2022-12-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,4.58
730789,RICHARD RD - WALSALL,2022-12-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,29.4
730789,RICHARD RD - WALSALL,2022-12-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
730789,RICHARD RD - WALSALL,2022-12-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
730789,RICHARD RD - WALSALL,2022-12-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
730789,RICHARD RD - WALSALL,2022-12-14T01:10:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-14T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.34
730789,RICHARD RD - WALSALL,2022-12-14T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
730789,RICHARD RD - WALSALL,2022-12-14T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.14
730789,RICHARD RD - WALSALL,2022-12-14T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,-1.06
730789,RICHARD RD - WALSALL,2022-12-14T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,-1.29
730789,RICHARD RD - WALSALL,2022-12-14T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.84
730789,RICHARD RD - WALSALL,2022-12-14T01:00:00.000+00:00,feeder,03,N Current (RMS),A,8.1
730789,RICHARD RD - WALSALL,2022-12-14T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,10.9
730789,RICHARD RD - WALSALL,2022-12-14T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,8.0
730789,RICHARD RD - WALSALL,2022-12-14T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.1
730789,RICHARD RD - WALSALL,2022-12-14T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
730789,RICHARD RD - WALSALL,2022-12-14T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
730789,RICHARD RD - WALSALL,2022-12-14T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
730789,RICHARD RD - WALSALL,2022-12-14T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.68
730789,RICHARD RD - WALSALL,2022-12-14T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.32
730789,RICHARD RD - WALSALL,2022-12-14T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.1
730789,RICHARD RD - WALSALL,2022-12-14T01:00:00.000+00:00,feeder,02,N Current (RMS),A,8.1
730789,RICHARD RD - WALSALL,2022-12-14T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.0
730789,RICHARD RD - WALSALL,2022-12-14T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,5.9
730789,RICHARD RD - WALSALL,2022-12-14T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.2
730789,RICHARD RD - WALSALL,2022-12-14T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.86
730789,RICHARD RD - WALSALL,2022-12-14T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-9.85
730789,RICHARD RD - WALSALL,2022-12-14T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.93
730789,RICHARD RD - WALSALL,2022-12-14T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,-2.78
730789,RICHARD RD - WALSALL,2022-12-14T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,-5.88
730789,RICHARD RD - WALSALL,2022-12-14T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.95
730789,RICHARD RD - WALSALL,2022-12-14T01:00:00.000+00:00,feeder,01,N Current (RMS),A,25.0
730789,RICHARD RD - WALSALL,2022-12-14T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,33.6
730789,RICHARD RD - WALSALL,2022-12-14T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,47.3
730789,RICHARD RD - WALSALL,2022-12-14T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,28.9
730789,RICHARD RD - WALSALL,2022-12-14T01:00:00.000+00:00,transformer,,Temperature,C,4.1
730789,RICHARD RD - WALSALL,2022-12-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
730789,RICHARD RD - WALSALL,2022-12-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
730789,RICHARD RD - WALSALL,2022-12-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
730789,RICHARD RD - WALSALL,2022-12-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
730789,RICHARD RD - WALSALL,2022-12-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
730789,RICHARD RD - WALSALL,2022-12-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
730789,RICHARD RD - WALSALL,2022-12-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.55
730789,RICHARD RD - WALSALL,2022-12-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.8
730789,RICHARD RD - WALSALL,2022-12-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
730789,RICHARD RD - WALSALL,2022-12-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.16
730789,RICHARD RD - WALSALL,2022-12-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.85
730789,RICHARD RD - WALSALL,2022-12-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,4.99
730789,RICHARD RD - WALSALL,2022-12-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,28.0
730789,RICHARD RD - WALSALL,2022-12-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
730789,RICHARD RD - WALSALL,2022-12-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
730789,RICHARD RD - WALSALL,2022-12-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
730789,RICHARD RD - WALSALL,2022-12-14T01:00:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-14T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.77
730789,RICHARD RD - WALSALL,2022-12-14T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
730789,RICHARD RD - WALSALL,2022-12-14T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.19
730789,RICHARD RD - WALSALL,2022-12-14T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.74
730789,RICHARD RD - WALSALL,2022-12-14T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,-1.39
730789,RICHARD RD - WALSALL,2022-12-14T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.65
730789,RICHARD RD - WALSALL,2022-12-14T00:50:00.000+00:00,feeder,03,N Current (RMS),A,6.9
730789,RICHARD RD - WALSALL,2022-12-14T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,8.4
730789,RICHARD RD - WALSALL,2022-12-14T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,9.2
730789,RICHARD RD - WALSALL,2022-12-14T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.5
730789,RICHARD RD - WALSALL,2022-12-14T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
730789,RICHARD RD - WALSALL,2022-12-14T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
730789,RICHARD RD - WALSALL,2022-12-14T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
730789,RICHARD RD - WALSALL,2022-12-14T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.24
730789,RICHARD RD - WALSALL,2022-12-14T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.22
730789,RICHARD RD - WALSALL,2022-12-14T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.38
730789,RICHARD RD - WALSALL,2022-12-14T00:50:00.000+00:00,feeder,02,N Current (RMS),A,8.9
730789,RICHARD RD - WALSALL,2022-12-14T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.1
730789,RICHARD RD - WALSALL,2022-12-14T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,5.6
730789,RICHARD RD - WALSALL,2022-12-14T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,15.2
730789,RICHARD RD - WALSALL,2022-12-14T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.07
730789,RICHARD RD - WALSALL,2022-12-14T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-10.17
730789,RICHARD RD - WALSALL,2022-12-14T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.27
730789,RICHARD RD - WALSALL,2022-12-14T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,-1.56
730789,RICHARD RD - WALSALL,2022-12-14T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,-5.95
730789,RICHARD RD - WALSALL,2022-12-14T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.11
730789,RICHARD RD - WALSALL,2022-12-14T00:50:00.000+00:00,feeder,01,N Current (RMS),A,25.1
730789,RICHARD RD - WALSALL,2022-12-14T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,22.6
730789,RICHARD RD - WALSALL,2022-12-14T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,48.7
730789,RICHARD RD - WALSALL,2022-12-14T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,19.8
730789,RICHARD RD - WALSALL,2022-12-14T00:50:00.000+00:00,transformer,,Temperature,C,4.1
730789,RICHARD RD - WALSALL,2022-12-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
730789,RICHARD RD - WALSALL,2022-12-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
730789,RICHARD RD - WALSALL,2022-12-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
730789,RICHARD RD - WALSALL,2022-12-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
730789,RICHARD RD - WALSALL,2022-12-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
730789,RICHARD RD - WALSALL,2022-12-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
730789,RICHARD RD - WALSALL,2022-12-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.47
730789,RICHARD RD - WALSALL,2022-12-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.5
730789,RICHARD RD - WALSALL,2022-12-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
730789,RICHARD RD - WALSALL,2022-12-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,0.94
730789,RICHARD RD - WALSALL,2022-12-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.12
730789,RICHARD RD - WALSALL,2022-12-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,6.14
730789,RICHARD RD - WALSALL,2022-12-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,31.7
730789,RICHARD RD - WALSALL,2022-12-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
730789,RICHARD RD - WALSALL,2022-12-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
730789,RICHARD RD - WALSALL,2022-12-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
730789,RICHARD RD - WALSALL,2022-12-14T00:50:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-14T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.0
730789,RICHARD RD - WALSALL,2022-12-14T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
730789,RICHARD RD - WALSALL,2022-12-14T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.21
730789,RICHARD RD - WALSALL,2022-12-14T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.74
730789,RICHARD RD - WALSALL,2022-12-14T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,-1.41
730789,RICHARD RD - WALSALL,2022-12-14T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
730789,RICHARD RD - WALSALL,2022-12-14T00:40:00.000+00:00,feeder,03,N Current (RMS),A,12.8
730789,RICHARD RD - WALSALL,2022-12-14T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,9.3
730789,RICHARD RD - WALSALL,2022-12-14T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.2
730789,RICHARD RD - WALSALL,2022-12-14T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.3
730789,RICHARD RD - WALSALL,2022-12-14T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
730789,RICHARD RD - WALSALL,2022-12-14T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
730789,RICHARD RD - WALSALL,2022-12-14T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
730789,RICHARD RD - WALSALL,2022-12-14T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.99
730789,RICHARD RD - WALSALL,2022-12-14T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.17
730789,RICHARD RD - WALSALL,2022-12-14T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.91
730789,RICHARD RD - WALSALL,2022-12-14T00:40:00.000+00:00,feeder,02,N Current (RMS),A,7.4
730789,RICHARD RD - WALSALL,2022-12-14T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.1
730789,RICHARD RD - WALSALL,2022-12-14T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,5.5
730789,RICHARD RD - WALSALL,2022-12-14T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,9.4
730789,RICHARD RD - WALSALL,2022-12-14T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.48
730789,RICHARD RD - WALSALL,2022-12-14T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-10.78
730789,RICHARD RD - WALSALL,2022-12-14T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.64
730789,RICHARD RD - WALSALL,2022-12-14T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,-1.64
730789,RICHARD RD - WALSALL,2022-12-14T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,-6.09
730789,RICHARD RD - WALSALL,2022-12-14T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,-0.53
730789,RICHARD RD - WALSALL,2022-12-14T00:40:00.000+00:00,feeder,01,N Current (RMS),A,27.5
730789,RICHARD RD - WALSALL,2022-12-14T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,24.4
730789,RICHARD RD - WALSALL,2022-12-14T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,51.1
730789,RICHARD RD - WALSALL,2022-12-14T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,21.4
730789,RICHARD RD - WALSALL,2022-12-14T00:40:00.000+00:00,transformer,,Temperature,C,4.2
730789,RICHARD RD - WALSALL,2022-12-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
730789,RICHARD RD - WALSALL,2022-12-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
730789,RICHARD RD - WALSALL,2022-12-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
730789,RICHARD RD - WALSALL,2022-12-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
730789,RICHARD RD - WALSALL,2022-12-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
730789,RICHARD RD - WALSALL,2022-12-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
730789,RICHARD RD - WALSALL,2022-12-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.1
730789,RICHARD RD - WALSALL,2022-12-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.18
730789,RICHARD RD - WALSALL,2022-12-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
730789,RICHARD RD - WALSALL,2022-12-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,0.6
730789,RICHARD RD - WALSALL,2022-12-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.33
730789,RICHARD RD - WALSALL,2022-12-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,6.38
730789,RICHARD RD - WALSALL,2022-12-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,31.5
730789,RICHARD RD - WALSALL,2022-12-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
730789,RICHARD RD - WALSALL,2022-12-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
730789,RICHARD RD - WALSALL,2022-12-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
730789,RICHARD RD - WALSALL,2022-12-14T00:40:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-14T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.93
730789,RICHARD RD - WALSALL,2022-12-14T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
730789,RICHARD RD - WALSALL,2022-12-14T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
730789,RICHARD RD - WALSALL,2022-12-14T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.65
730789,RICHARD RD - WALSALL,2022-12-14T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,-1.35
730789,RICHARD RD - WALSALL,2022-12-14T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.33
730789,RICHARD RD - WALSALL,2022-12-14T00:30:00.000+00:00,feeder,03,N Current (RMS),A,6.2
730789,RICHARD RD - WALSALL,2022-12-14T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,8.9
730789,RICHARD RD - WALSALL,2022-12-14T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,8.3
730789,RICHARD RD - WALSALL,2022-12-14T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.0
730789,RICHARD RD - WALSALL,2022-12-14T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
730789,RICHARD RD - WALSALL,2022-12-14T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.14
730789,RICHARD RD - WALSALL,2022-12-14T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
730789,RICHARD RD - WALSALL,2022-12-14T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.06
730789,RICHARD RD - WALSALL,2022-12-14T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.17
730789,RICHARD RD - WALSALL,2022-12-14T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.65
730789,RICHARD RD - WALSALL,2022-12-14T00:30:00.000+00:00,feeder,02,N Current (RMS),A,8.0
730789,RICHARD RD - WALSALL,2022-12-14T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.3
730789,RICHARD RD - WALSALL,2022-12-14T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,5.4
730789,RICHARD RD - WALSALL,2022-12-14T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.5
730789,RICHARD RD - WALSALL,2022-12-14T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.95
730789,RICHARD RD - WALSALL,2022-12-14T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-10.75
730789,RICHARD RD - WALSALL,2022-12-14T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.86
730789,RICHARD RD - WALSALL,2022-12-14T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,-1.77
730789,RICHARD RD - WALSALL,2022-12-14T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,-6.13
730789,RICHARD RD - WALSALL,2022-12-14T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.41
730789,RICHARD RD - WALSALL,2022-12-14T00:30:00.000+00:00,feeder,01,N Current (RMS),A,26.4
730789,RICHARD RD - WALSALL,2022-12-14T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,26.3
730789,RICHARD RD - WALSALL,2022-12-14T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,50.9
730789,RICHARD RD - WALSALL,2022-12-14T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,22.2
730789,RICHARD RD - WALSALL,2022-12-14T00:30:00.000+00:00,transformer,,Temperature,C,4.3
730789,RICHARD RD - WALSALL,2022-12-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
730789,RICHARD RD - WALSALL,2022-12-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
730789,RICHARD RD - WALSALL,2022-12-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
730789,RICHARD RD - WALSALL,2022-12-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
730789,RICHARD RD - WALSALL,2022-12-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
730789,RICHARD RD - WALSALL,2022-12-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
730789,RICHARD RD - WALSALL,2022-12-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.53
730789,RICHARD RD - WALSALL,2022-12-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.95
730789,RICHARD RD - WALSALL,2022-12-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
730789,RICHARD RD - WALSALL,2022-12-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,0.63
730789,RICHARD RD - WALSALL,2022-12-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.31
730789,RICHARD RD - WALSALL,2022-12-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,4.57
730789,RICHARD RD - WALSALL,2022-12-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,33.7
730789,RICHARD RD - WALSALL,2022-12-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
730789,RICHARD RD - WALSALL,2022-12-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
730789,RICHARD RD - WALSALL,2022-12-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
730789,RICHARD RD - WALSALL,2022-12-14T00:30:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-14T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.87
730789,RICHARD RD - WALSALL,2022-12-14T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.97
730789,RICHARD RD - WALSALL,2022-12-14T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
730789,RICHARD RD - WALSALL,2022-12-14T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.56
730789,RICHARD RD - WALSALL,2022-12-14T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,-1.76
730789,RICHARD RD - WALSALL,2022-12-14T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.62
730789,RICHARD RD - WALSALL,2022-12-14T00:20:00.000+00:00,feeder,03,N Current (RMS),A,7.8
730789,RICHARD RD - WALSALL,2022-12-14T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,8.6
730789,RICHARD RD - WALSALL,2022-12-14T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.0
730789,RICHARD RD - WALSALL,2022-12-14T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.1
730789,RICHARD RD - WALSALL,2022-12-14T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
730789,RICHARD RD - WALSALL,2022-12-14T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
730789,RICHARD RD - WALSALL,2022-12-14T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
730789,RICHARD RD - WALSALL,2022-12-14T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.21
730789,RICHARD RD - WALSALL,2022-12-14T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.2
730789,RICHARD RD - WALSALL,2022-12-14T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.69
730789,RICHARD RD - WALSALL,2022-12-14T00:20:00.000+00:00,feeder,02,N Current (RMS),A,8.3
730789,RICHARD RD - WALSALL,2022-12-14T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.7
730789,RICHARD RD - WALSALL,2022-12-14T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,5.6
730789,RICHARD RD - WALSALL,2022-12-14T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.1
