Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730789,RICHARD RD - WALSALL,2022-12-14T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.08
730789,RICHARD RD - WALSALL,2022-12-14T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-11.02
730789,RICHARD RD - WALSALL,2022-12-14T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.14
730789,RICHARD RD - WALSALL,2022-12-14T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,-2.09
730789,RICHARD RD - WALSALL,2022-12-14T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,-6.06
730789,RICHARD RD - WALSALL,2022-12-14T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.78
730789,RICHARD RD - WALSALL,2022-12-14T00:20:00.000+00:00,feeder,01,N Current (RMS),A,27.1
730789,RICHARD RD - WALSALL,2022-12-14T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,27.1
730789,RICHARD RD - WALSALL,2022-12-14T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,51.2
730789,RICHARD RD - WALSALL,2022-12-14T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,23.2
730789,RICHARD RD - WALSALL,2022-12-14T00:20:00.000+00:00,transformer,,Temperature,C,4.4
730789,RICHARD RD - WALSALL,2022-12-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
730789,RICHARD RD - WALSALL,2022-12-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
730789,RICHARD RD - WALSALL,2022-12-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
730789,RICHARD RD - WALSALL,2022-12-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
730789,RICHARD RD - WALSALL,2022-12-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
730789,RICHARD RD - WALSALL,2022-12-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
730789,RICHARD RD - WALSALL,2022-12-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.88
730789,RICHARD RD - WALSALL,2022-12-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.14
730789,RICHARD RD - WALSALL,2022-12-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
730789,RICHARD RD - WALSALL,2022-12-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,0.56
730789,RICHARD RD - WALSALL,2022-12-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.62
730789,RICHARD RD - WALSALL,2022-12-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,5.53
730789,RICHARD RD - WALSALL,2022-12-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,35.3
730789,RICHARD RD - WALSALL,2022-12-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
730789,RICHARD RD - WALSALL,2022-12-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
730789,RICHARD RD - WALSALL,2022-12-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
730789,RICHARD RD - WALSALL,2022-12-14T00:20:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-14T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.3
730789,RICHARD RD - WALSALL,2022-12-14T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.77
730789,RICHARD RD - WALSALL,2022-12-14T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
730789,RICHARD RD - WALSALL,2022-12-14T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.67
730789,RICHARD RD - WALSALL,2022-12-14T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,-1.72
730789,RICHARD RD - WALSALL,2022-12-14T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.44
730789,RICHARD RD - WALSALL,2022-12-14T00:10:00.000+00:00,feeder,03,N Current (RMS),A,7.0
730789,RICHARD RD - WALSALL,2022-12-14T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,10.2
730789,RICHARD RD - WALSALL,2022-12-14T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.2
730789,RICHARD RD - WALSALL,2022-12-14T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.5
730789,RICHARD RD - WALSALL,2022-12-14T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.11
730789,RICHARD RD - WALSALL,2022-12-14T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
730789,RICHARD RD - WALSALL,2022-12-14T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
730789,RICHARD RD - WALSALL,2022-12-14T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.26
730789,RICHARD RD - WALSALL,2022-12-14T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.28
730789,RICHARD RD - WALSALL,2022-12-14T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.17
730789,RICHARD RD - WALSALL,2022-12-14T00:10:00.000+00:00,feeder,02,N Current (RMS),A,8.6
730789,RICHARD RD - WALSALL,2022-12-14T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.9
730789,RICHARD RD - WALSALL,2022-12-14T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,5.9
730789,RICHARD RD - WALSALL,2022-12-14T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.7
730789,RICHARD RD - WALSALL,2022-12-14T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.85
730789,RICHARD RD - WALSALL,2022-12-14T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-12.23
730789,RICHARD RD - WALSALL,2022-12-14T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.84
730789,RICHARD RD - WALSALL,2022-12-14T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,-2.08
730789,RICHARD RD - WALSALL,2022-12-14T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,-6.91
730789,RICHARD RD - WALSALL,2022-12-14T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.11
730789,RICHARD RD - WALSALL,2022-12-14T00:10:00.000+00:00,feeder,01,N Current (RMS),A,31.0
730789,RICHARD RD - WALSALL,2022-12-14T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,26.5
730789,RICHARD RD - WALSALL,2022-12-14T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,57.6
730789,RICHARD RD - WALSALL,2022-12-14T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,22.1
730789,RICHARD RD - WALSALL,2022-12-14T00:10:00.000+00:00,transformer,,Temperature,C,4.4
730789,RICHARD RD - WALSALL,2022-12-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
730789,RICHARD RD - WALSALL,2022-12-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
730789,RICHARD RD - WALSALL,2022-12-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
730789,RICHARD RD - WALSALL,2022-12-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
730789,RICHARD RD - WALSALL,2022-12-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
730789,RICHARD RD - WALSALL,2022-12-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
730789,RICHARD RD - WALSALL,2022-12-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.04
730789,RICHARD RD - WALSALL,2022-12-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.05
730789,RICHARD RD - WALSALL,2022-12-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
730789,RICHARD RD - WALSALL,2022-12-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,0.5
730789,RICHARD RD - WALSALL,2022-12-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,-7.35
730789,RICHARD RD - WALSALL,2022-12-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,6.49
730789,RICHARD RD - WALSALL,2022-12-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
730789,RICHARD RD - WALSALL,2022-12-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
730789,RICHARD RD - WALSALL,2022-12-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
730789,RICHARD RD - WALSALL,2022-12-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
730789,RICHARD RD - WALSALL,2022-12-14T00:10:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-14T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.79
730789,RICHARD RD - WALSALL,2022-12-14T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.4
730789,RICHARD RD - WALSALL,2022-12-14T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.21
730789,RICHARD RD - WALSALL,2022-12-14T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.4
730789,RICHARD RD - WALSALL,2022-12-14T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,-1.58
730789,RICHARD RD - WALSALL,2022-12-14T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.94
730789,RICHARD RD - WALSALL,2022-12-14T00:00:00.000+00:00,feeder,03,N Current (RMS),A,11.9
730789,RICHARD RD - WALSALL,2022-12-14T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,8.0
730789,RICHARD RD - WALSALL,2022-12-14T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.9
730789,RICHARD RD - WALSALL,2022-12-14T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.9
730789,RICHARD RD - WALSALL,2022-12-14T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
730789,RICHARD RD - WALSALL,2022-12-14T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
730789,RICHARD RD - WALSALL,2022-12-14T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
730789,RICHARD RD - WALSALL,2022-12-14T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.25
730789,RICHARD RD - WALSALL,2022-12-14T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.35
730789,RICHARD RD - WALSALL,2022-12-14T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.68
730789,RICHARD RD - WALSALL,2022-12-14T00:00:00.000+00:00,feeder,02,N Current (RMS),A,7.8
730789,RICHARD RD - WALSALL,2022-12-14T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.0
730789,RICHARD RD - WALSALL,2022-12-14T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,6.1
730789,RICHARD RD - WALSALL,2022-12-14T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,12.8
730789,RICHARD RD - WALSALL,2022-12-14T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,7.64
730789,RICHARD RD - WALSALL,2022-12-14T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-12.77
730789,RICHARD RD - WALSALL,2022-12-14T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.59
730789,RICHARD RD - WALSALL,2022-12-14T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,-3.07
730789,RICHARD RD - WALSALL,2022-12-14T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,-7.55
730789,RICHARD RD - WALSALL,2022-12-14T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.77
730789,RICHARD RD - WALSALL,2022-12-14T00:00:00.000+00:00,feeder,01,N Current (RMS),A,32.2
730789,RICHARD RD - WALSALL,2022-12-14T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,35.9
730789,RICHARD RD - WALSALL,2022-12-14T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,60.9
730789,RICHARD RD - WALSALL,2022-12-14T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,31.1
730789,RICHARD RD - WALSALL,2022-12-14T00:00:00.000+00:00,transformer,,Temperature,C,4.4
730789,RICHARD RD - WALSALL,2022-12-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
730789,RICHARD RD - WALSALL,2022-12-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
730789,RICHARD RD - WALSALL,2022-12-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
730789,RICHARD RD - WALSALL,2022-12-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
730789,RICHARD RD - WALSALL,2022-12-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
730789,RICHARD RD - WALSALL,2022-12-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
730789,RICHARD RD - WALSALL,2022-12-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.25
730789,RICHARD RD - WALSALL,2022-12-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.01
730789,RICHARD RD - WALSALL,2022-12-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
730789,RICHARD RD - WALSALL,2022-12-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.22
730789,RICHARD RD - WALSALL,2022-12-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,-7.78
730789,RICHARD RD - WALSALL,2022-12-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,6.85
730789,RICHARD RD - WALSALL,2022-12-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,35.7
730789,RICHARD RD - WALSALL,2022-12-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
730789,RICHARD RD - WALSALL,2022-12-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
730789,RICHARD RD - WALSALL,2022-12-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
730789,RICHARD RD - WALSALL,2022-12-14T00:00:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-15T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.62
730789,RICHARD RD - WALSALL,2022-12-15T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.26
730789,RICHARD RD - WALSALL,2022-12-15T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
730789,RICHARD RD - WALSALL,2022-12-15T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.44
730789,RICHARD RD - WALSALL,2022-12-15T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,-2.9
730789,RICHARD RD - WALSALL,2022-12-15T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.23
730789,RICHARD RD - WALSALL,2022-12-15T23:50:00.000+00:00,feeder,03,N Current (RMS),A,11.2
730789,RICHARD RD - WALSALL,2022-12-15T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.2
730789,RICHARD RD - WALSALL,2022-12-15T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.1
730789,RICHARD RD - WALSALL,2022-12-15T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.1
730789,RICHARD RD - WALSALL,2022-12-15T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
730789,RICHARD RD - WALSALL,2022-12-15T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
730789,RICHARD RD - WALSALL,2022-12-15T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
730789,RICHARD RD - WALSALL,2022-12-15T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.85
730789,RICHARD RD - WALSALL,2022-12-15T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.61
730789,RICHARD RD - WALSALL,2022-12-15T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.56
730789,RICHARD RD - WALSALL,2022-12-15T23:50:00.000+00:00,feeder,02,N Current (RMS),A,10.7
730789,RICHARD RD - WALSALL,2022-12-15T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.5
730789,RICHARD RD - WALSALL,2022-12-15T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,7.0
730789,RICHARD RD - WALSALL,2022-12-15T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,11.5
730789,RICHARD RD - WALSALL,2022-12-15T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.75
730789,RICHARD RD - WALSALL,2022-12-15T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.81
730789,RICHARD RD - WALSALL,2022-12-15T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.48
730789,RICHARD RD - WALSALL,2022-12-15T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,-3.11
730789,RICHARD RD - WALSALL,2022-12-15T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,-4.13
730789,RICHARD RD - WALSALL,2022-12-15T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.6
730789,RICHARD RD - WALSALL,2022-12-15T23:50:00.000+00:00,feeder,01,N Current (RMS),A,13.5
730789,RICHARD RD - WALSALL,2022-12-15T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,31.3
730789,RICHARD RD - WALSALL,2022-12-15T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,33.2
730789,RICHARD RD - WALSALL,2022-12-15T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,32.6
730789,RICHARD RD - WALSALL,2022-12-15T23:50:00.000+00:00,transformer,,Temperature,C,5.4
730789,RICHARD RD - WALSALL,2022-12-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
730789,RICHARD RD - WALSALL,2022-12-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
730789,RICHARD RD - WALSALL,2022-12-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
730789,RICHARD RD - WALSALL,2022-12-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
730789,RICHARD RD - WALSALL,2022-12-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
730789,RICHARD RD - WALSALL,2022-12-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
730789,RICHARD RD - WALSALL,2022-12-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.1
730789,RICHARD RD - WALSALL,2022-12-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.22
730789,RICHARD RD - WALSALL,2022-12-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
730789,RICHARD RD - WALSALL,2022-12-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,1.29
730789,RICHARD RD - WALSALL,2022-12-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.41
730789,RICHARD RD - WALSALL,2022-12-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,10.39
730789,RICHARD RD - WALSALL,2022-12-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,29.2
730789,RICHARD RD - WALSALL,2022-12-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
730789,RICHARD RD - WALSALL,2022-12-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
730789,RICHARD RD - WALSALL,2022-12-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
730789,RICHARD RD - WALSALL,2022-12-15T23:50:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-15T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.84
730789,RICHARD RD - WALSALL,2022-12-15T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-6.77
730789,RICHARD RD - WALSALL,2022-12-15T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
730789,RICHARD RD - WALSALL,2022-12-15T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.35
730789,RICHARD RD - WALSALL,2022-12-15T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,-4.17
730789,RICHARD RD - WALSALL,2022-12-15T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.08
730789,RICHARD RD - WALSALL,2022-12-15T23:40:00.000+00:00,feeder,03,N Current (RMS),A,20.2
730789,RICHARD RD - WALSALL,2022-12-15T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,12.0
730789,RICHARD RD - WALSALL,2022-12-15T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,32.6
730789,RICHARD RD - WALSALL,2022-12-15T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.7
730789,RICHARD RD - WALSALL,2022-12-15T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
730789,RICHARD RD - WALSALL,2022-12-15T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
730789,RICHARD RD - WALSALL,2022-12-15T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
730789,RICHARD RD - WALSALL,2022-12-15T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.7
730789,RICHARD RD - WALSALL,2022-12-15T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.48
730789,RICHARD RD - WALSALL,2022-12-15T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.2
730789,RICHARD RD - WALSALL,2022-12-15T23:40:00.000+00:00,feeder,02,N Current (RMS),A,8.3
730789,RICHARD RD - WALSALL,2022-12-15T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.0
730789,RICHARD RD - WALSALL,2022-12-15T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,6.5
730789,RICHARD RD - WALSALL,2022-12-15T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.6
730789,RICHARD RD - WALSALL,2022-12-15T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,7.72
730789,RICHARD RD - WALSALL,2022-12-15T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.35
730789,RICHARD RD - WALSALL,2022-12-15T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-7.16
730789,RICHARD RD - WALSALL,2022-12-15T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,-3.72
730789,RICHARD RD - WALSALL,2022-12-15T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,-3.39
730789,RICHARD RD - WALSALL,2022-12-15T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.37
730789,RICHARD RD - WALSALL,2022-12-15T23:40:00.000+00:00,feeder,01,N Current (RMS),A,15.6
730789,RICHARD RD - WALSALL,2022-12-15T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,35.9
730789,RICHARD RD - WALSALL,2022-12-15T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,26.9
730789,RICHARD RD - WALSALL,2022-12-15T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,34.5
730789,RICHARD RD - WALSALL,2022-12-15T23:40:00.000+00:00,transformer,,Temperature,C,5.5
730789,RICHARD RD - WALSALL,2022-12-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
730789,RICHARD RD - WALSALL,2022-12-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
730789,RICHARD RD - WALSALL,2022-12-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
730789,RICHARD RD - WALSALL,2022-12-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
730789,RICHARD RD - WALSALL,2022-12-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
730789,RICHARD RD - WALSALL,2022-12-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
730789,RICHARD RD - WALSALL,2022-12-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.02
730789,RICHARD RD - WALSALL,2022-12-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.29
730789,RICHARD RD - WALSALL,2022-12-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
730789,RICHARD RD - WALSALL,2022-12-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.37
730789,RICHARD RD - WALSALL,2022-12-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.08
730789,RICHARD RD - WALSALL,2022-12-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,8.64
730789,RICHARD RD - WALSALL,2022-12-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,29.2
730789,RICHARD RD - WALSALL,2022-12-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
730789,RICHARD RD - WALSALL,2022-12-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
730789,RICHARD RD - WALSALL,2022-12-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
730789,RICHARD RD - WALSALL,2022-12-15T23:40:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-15T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.14
730789,RICHARD RD - WALSALL,2022-12-15T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-5.51
730789,RICHARD RD - WALSALL,2022-12-15T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.13
730789,RICHARD RD - WALSALL,2022-12-15T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.08
730789,RICHARD RD - WALSALL,2022-12-15T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,-3.44
730789,RICHARD RD - WALSALL,2022-12-15T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.13
730789,RICHARD RD - WALSALL,2022-12-15T23:30:00.000+00:00,feeder,03,N Current (RMS),A,17.1
730789,RICHARD RD - WALSALL,2022-12-15T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,9.2
730789,RICHARD RD - WALSALL,2022-12-15T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,27.1
730789,RICHARD RD - WALSALL,2022-12-15T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.3
730789,RICHARD RD - WALSALL,2022-12-15T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
730789,RICHARD RD - WALSALL,2022-12-15T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
730789,RICHARD RD - WALSALL,2022-12-15T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
730789,RICHARD RD - WALSALL,2022-12-15T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.88
730789,RICHARD RD - WALSALL,2022-12-15T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.49
730789,RICHARD RD - WALSALL,2022-12-15T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.07
730789,RICHARD RD - WALSALL,2022-12-15T23:30:00.000+00:00,feeder,02,N Current (RMS),A,10.2
730789,RICHARD RD - WALSALL,2022-12-15T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.9
730789,RICHARD RD - WALSALL,2022-12-15T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,6.4
730789,RICHARD RD - WALSALL,2022-12-15T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.6
730789,RICHARD RD - WALSALL,2022-12-15T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,7.52
730789,RICHARD RD - WALSALL,2022-12-15T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.77
730789,RICHARD RD - WALSALL,2022-12-15T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.8
730789,RICHARD RD - WALSALL,2022-12-15T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,-3.31
730789,RICHARD RD - WALSALL,2022-12-15T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,-4.0
730789,RICHARD RD - WALSALL,2022-12-15T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.66
730789,RICHARD RD - WALSALL,2022-12-15T23:30:00.000+00:00,feeder,01,N Current (RMS),A,13.0
730789,RICHARD RD - WALSALL,2022-12-15T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,34.2
730789,RICHARD RD - WALSALL,2022-12-15T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,32.5
730789,RICHARD RD - WALSALL,2022-12-15T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,33.7
730789,RICHARD RD - WALSALL,2022-12-15T23:30:00.000+00:00,transformer,,Temperature,C,5.6
730789,RICHARD RD - WALSALL,2022-12-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
730789,RICHARD RD - WALSALL,2022-12-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
730789,RICHARD RD - WALSALL,2022-12-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
730789,RICHARD RD - WALSALL,2022-12-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
730789,RICHARD RD - WALSALL,2022-12-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
730789,RICHARD RD - WALSALL,2022-12-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
730789,RICHARD RD - WALSALL,2022-12-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.13
730789,RICHARD RD - WALSALL,2022-12-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.29
730789,RICHARD RD - WALSALL,2022-12-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
730789,RICHARD RD - WALSALL,2022-12-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,0.49
730789,RICHARD RD - WALSALL,2022-12-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.95
730789,RICHARD RD - WALSALL,2022-12-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,9.87
730789,RICHARD RD - WALSALL,2022-12-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,30.6
730789,RICHARD RD - WALSALL,2022-12-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
730789,RICHARD RD - WALSALL,2022-12-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
730789,RICHARD RD - WALSALL,2022-12-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
730789,RICHARD RD - WALSALL,2022-12-15T23:30:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-15T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.83
730789,RICHARD RD - WALSALL,2022-12-15T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.88
730789,RICHARD RD - WALSALL,2022-12-15T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.2
730789,RICHARD RD - WALSALL,2022-12-15T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.59
730789,RICHARD RD - WALSALL,2022-12-15T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,-3.13
730789,RICHARD RD - WALSALL,2022-12-15T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.26
730789,RICHARD RD - WALSALL,2022-12-15T23:20:00.000+00:00,feeder,03,N Current (RMS),A,11.8
730789,RICHARD RD - WALSALL,2022-12-15T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.2
730789,RICHARD RD - WALSALL,2022-12-15T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,24.2
730789,RICHARD RD - WALSALL,2022-12-15T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.0
730789,RICHARD RD - WALSALL,2022-12-15T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
730789,RICHARD RD - WALSALL,2022-12-15T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
730789,RICHARD RD - WALSALL,2022-12-15T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
730789,RICHARD RD - WALSALL,2022-12-15T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.84
730789,RICHARD RD - WALSALL,2022-12-15T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.75
730789,RICHARD RD - WALSALL,2022-12-15T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.73
730789,RICHARD RD - WALSALL,2022-12-15T23:20:00.000+00:00,feeder,02,N Current (RMS),A,8.0
730789,RICHARD RD - WALSALL,2022-12-15T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.3
730789,RICHARD RD - WALSALL,2022-12-15T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,7.5
730789,RICHARD RD - WALSALL,2022-12-15T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.3
730789,RICHARD RD - WALSALL,2022-12-15T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,9.19
730789,RICHARD RD - WALSALL,2022-12-15T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.05
730789,RICHARD RD - WALSALL,2022-12-15T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-8.46
730789,RICHARD RD - WALSALL,2022-12-15T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,-4.38
730789,RICHARD RD - WALSALL,2022-12-15T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,-4.12
730789,RICHARD RD - WALSALL,2022-12-15T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.34
730789,RICHARD RD - WALSALL,2022-12-15T23:20:00.000+00:00,feeder,01,N Current (RMS),A,16.2
730789,RICHARD RD - WALSALL,2022-12-15T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,42.7
730789,RICHARD RD - WALSALL,2022-12-15T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,33.8
730789,RICHARD RD - WALSALL,2022-12-15T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,38.9
730789,RICHARD RD - WALSALL,2022-12-15T23:20:00.000+00:00,transformer,,Temperature,C,5.7
730789,RICHARD RD - WALSALL,2022-12-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
730789,RICHARD RD - WALSALL,2022-12-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
730789,RICHARD RD - WALSALL,2022-12-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
730789,RICHARD RD - WALSALL,2022-12-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
730789,RICHARD RD - WALSALL,2022-12-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
730789,RICHARD RD - WALSALL,2022-12-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
730789,RICHARD RD - WALSALL,2022-12-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.52
730789,RICHARD RD - WALSALL,2022-12-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.82
730789,RICHARD RD - WALSALL,2022-12-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.08
730789,RICHARD RD - WALSALL,2022-12-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.12
730789,RICHARD RD - WALSALL,2022-12-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.5
730789,RICHARD RD - WALSALL,2022-12-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,10.33
730789,RICHARD RD - WALSALL,2022-12-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,26.5
730789,RICHARD RD - WALSALL,2022-12-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
730789,RICHARD RD - WALSALL,2022-12-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
730789,RICHARD RD - WALSALL,2022-12-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
730789,RICHARD RD - WALSALL,2022-12-15T23:20:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-15T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.61
730789,RICHARD RD - WALSALL,2022-12-15T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.82
730789,RICHARD RD - WALSALL,2022-12-15T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.13
730789,RICHARD RD - WALSALL,2022-12-15T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.66
730789,RICHARD RD - WALSALL,2022-12-15T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,-3.12
730789,RICHARD RD - WALSALL,2022-12-15T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.22
730789,RICHARD RD - WALSALL,2022-12-15T23:10:00.000+00:00,feeder,03,N Current (RMS),A,13.3
730789,RICHARD RD - WALSALL,2022-12-15T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.0
730789,RICHARD RD - WALSALL,2022-12-15T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,23.8
730789,RICHARD RD - WALSALL,2022-12-15T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.5
730789,RICHARD RD - WALSALL,2022-12-15T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
730789,RICHARD RD - WALSALL,2022-12-15T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.1
730789,RICHARD RD - WALSALL,2022-12-15T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
730789,RICHARD RD - WALSALL,2022-12-15T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.91
730789,RICHARD RD - WALSALL,2022-12-15T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.73
730789,RICHARD RD - WALSALL,2022-12-15T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.63
730789,RICHARD RD - WALSALL,2022-12-15T23:10:00.000+00:00,feeder,02,N Current (RMS),A,8.2
730789,RICHARD RD - WALSALL,2022-12-15T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.5
730789,RICHARD RD - WALSALL,2022-12-15T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,7.5
730789,RICHARD RD - WALSALL,2022-12-15T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,12.2
730789,RICHARD RD - WALSALL,2022-12-15T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,7.88
730789,RICHARD RD - WALSALL,2022-12-15T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.67
730789,RICHARD RD - WALSALL,2022-12-15T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-7.13
730789,RICHARD RD - WALSALL,2022-12-15T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,-3.5
730789,RICHARD RD - WALSALL,2022-12-15T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,-4.2
730789,RICHARD RD - WALSALL,2022-12-15T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.33
730789,RICHARD RD - WALSALL,2022-12-15T23:10:00.000+00:00,feeder,01,N Current (RMS),A,14.6
730789,RICHARD RD - WALSALL,2022-12-15T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,36.2
730789,RICHARD RD - WALSALL,2022-12-15T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,32.8
730789,RICHARD RD - WALSALL,2022-12-15T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,33.9
730789,RICHARD RD - WALSALL,2022-12-15T23:10:00.000+00:00,transformer,,Temperature,C,5.8
730789,RICHARD RD - WALSALL,2022-12-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
730789,RICHARD RD - WALSALL,2022-12-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
730789,RICHARD RD - WALSALL,2022-12-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
730789,RICHARD RD - WALSALL,2022-12-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
730789,RICHARD RD - WALSALL,2022-12-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
730789,RICHARD RD - WALSALL,2022-12-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
730789,RICHARD RD - WALSALL,2022-12-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.16
730789,RICHARD RD - WALSALL,2022-12-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.6
730789,RICHARD RD - WALSALL,2022-12-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
730789,RICHARD RD - WALSALL,2022-12-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.26
730789,RICHARD RD - WALSALL,2022-12-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.6
730789,RICHARD RD - WALSALL,2022-12-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,8.18
730789,RICHARD RD - WALSALL,2022-12-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
730789,RICHARD RD - WALSALL,2022-12-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
730789,RICHARD RD - WALSALL,2022-12-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
730789,RICHARD RD - WALSALL,2022-12-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
730789,RICHARD RD - WALSALL,2022-12-15T23:10:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-15T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.27
730789,RICHARD RD - WALSALL,2022-12-15T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-5.06
730789,RICHARD RD - WALSALL,2022-12-15T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
730789,RICHARD RD - WALSALL,2022-12-15T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,-2.22
730789,RICHARD RD - WALSALL,2022-12-15T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,-3.33
730789,RICHARD RD - WALSALL,2022-12-15T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.42
730789,RICHARD RD - WALSALL,2022-12-15T23:00:00.000+00:00,feeder,03,N Current (RMS),A,13.0
730789,RICHARD RD - WALSALL,2022-12-15T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.4
730789,RICHARD RD - WALSALL,2022-12-15T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,25.5
730789,RICHARD RD - WALSALL,2022-12-15T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.9
730789,RICHARD RD - WALSALL,2022-12-15T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
730789,RICHARD RD - WALSALL,2022-12-15T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
730789,RICHARD RD - WALSALL,2022-12-15T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
730789,RICHARD RD - WALSALL,2022-12-15T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.42
730789,RICHARD RD - WALSALL,2022-12-15T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.08
730789,RICHARD RD - WALSALL,2022-12-15T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.85
730789,RICHARD RD - WALSALL,2022-12-15T23:00:00.000+00:00,feeder,02,N Current (RMS),A,9.8
730789,RICHARD RD - WALSALL,2022-12-15T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.6
730789,RICHARD RD - WALSALL,2022-12-15T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,8.8
730789,RICHARD RD - WALSALL,2022-12-15T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,20.8
730789,RICHARD RD - WALSALL,2022-12-15T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,12.25
730789,RICHARD RD - WALSALL,2022-12-15T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.69
730789,RICHARD RD - WALSALL,2022-12-15T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-11.65
730789,RICHARD RD - WALSALL,2022-12-15T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,-6.53
730789,RICHARD RD - WALSALL,2022-12-15T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,-4.24
730789,RICHARD RD - WALSALL,2022-12-15T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.78
730789,RICHARD RD - WALSALL,2022-12-15T23:00:00.000+00:00,feeder,01,N Current (RMS),A,28.1
730789,RICHARD RD - WALSALL,2022-12-15T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,59.2
730789,RICHARD RD - WALSALL,2022-12-15T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,33.0
730789,RICHARD RD - WALSALL,2022-12-15T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,54.6
730789,RICHARD RD - WALSALL,2022-12-15T23:00:00.000+00:00,transformer,,Temperature,C,5.9
730789,RICHARD RD - WALSALL,2022-12-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
730789,RICHARD RD - WALSALL,2022-12-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
730789,RICHARD RD - WALSALL,2022-12-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
730789,RICHARD RD - WALSALL,2022-12-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
730789,RICHARD RD - WALSALL,2022-12-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
730789,RICHARD RD - WALSALL,2022-12-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
730789,RICHARD RD - WALSALL,2022-12-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.36
730789,RICHARD RD - WALSALL,2022-12-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.72
730789,RICHARD RD - WALSALL,2022-12-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.92
730789,RICHARD RD - WALSALL,2022-12-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.32
730789,RICHARD RD - WALSALL,2022-12-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.49
730789,RICHARD RD - WALSALL,2022-12-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,11.05
730789,RICHARD RD - WALSALL,2022-12-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,35.6
730789,RICHARD RD - WALSALL,2022-12-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
730789,RICHARD RD - WALSALL,2022-12-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
730789,RICHARD RD - WALSALL,2022-12-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
730789,RICHARD RD - WALSALL,2022-12-15T23:00:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-15T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,5.14
730789,RICHARD RD - WALSALL,2022-12-15T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.82
730789,RICHARD RD - WALSALL,2022-12-15T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
730789,RICHARD RD - WALSALL,2022-12-15T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,-2.7
730789,RICHARD RD - WALSALL,2022-12-15T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,-3.31
730789,RICHARD RD - WALSALL,2022-12-15T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.61
730789,RICHARD RD - WALSALL,2022-12-15T22:50:00.000+00:00,feeder,03,N Current (RMS),A,12.3
730789,RICHARD RD - WALSALL,2022-12-15T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,23.9
730789,RICHARD RD - WALSALL,2022-12-15T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,24.6
730789,RICHARD RD - WALSALL,2022-12-15T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.3
730789,RICHARD RD - WALSALL,2022-12-15T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
730789,RICHARD RD - WALSALL,2022-12-15T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
730789,RICHARD RD - WALSALL,2022-12-15T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
730789,RICHARD RD - WALSALL,2022-12-15T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.5
730789,RICHARD RD - WALSALL,2022-12-15T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.05
730789,RICHARD RD - WALSALL,2022-12-15T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.96
730789,RICHARD RD - WALSALL,2022-12-15T22:50:00.000+00:00,feeder,02,N Current (RMS),A,9.2
730789,RICHARD RD - WALSALL,2022-12-15T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.1
730789,RICHARD RD - WALSALL,2022-12-15T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,8.8
730789,RICHARD RD - WALSALL,2022-12-15T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.9
730789,RICHARD RD - WALSALL,2022-12-15T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,15.09
730789,RICHARD RD - WALSALL,2022-12-15T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.7
730789,RICHARD RD - WALSALL,2022-12-15T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-13.96
730789,RICHARD RD - WALSALL,2022-12-15T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,-8.18
730789,RICHARD RD - WALSALL,2022-12-15T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,-4.05
730789,RICHARD RD - WALSALL,2022-12-15T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.98
730789,RICHARD RD - WALSALL,2022-12-15T22:50:00.000+00:00,feeder,01,N Current (RMS),A,38.0
730789,RICHARD RD - WALSALL,2022-12-15T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,70.3
730789,RICHARD RD - WALSALL,2022-12-15T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,32.7
730789,RICHARD RD - WALSALL,2022-12-15T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,71.2
730789,RICHARD RD - WALSALL,2022-12-15T22:50:00.000+00:00,transformer,,Temperature,C,5.9
730789,RICHARD RD - WALSALL,2022-12-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
730789,RICHARD RD - WALSALL,2022-12-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
730789,RICHARD RD - WALSALL,2022-12-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
730789,RICHARD RD - WALSALL,2022-12-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
730789,RICHARD RD - WALSALL,2022-12-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
730789,RICHARD RD - WALSALL,2022-12-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
730789,RICHARD RD - WALSALL,2022-12-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.99
730789,RICHARD RD - WALSALL,2022-12-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.42
730789,RICHARD RD - WALSALL,2022-12-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.2
730789,RICHARD RD - WALSALL,2022-12-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.38
730789,RICHARD RD - WALSALL,2022-12-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.31
730789,RICHARD RD - WALSALL,2022-12-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,16.55
730789,RICHARD RD - WALSALL,2022-12-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
730789,RICHARD RD - WALSALL,2022-12-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
730789,RICHARD RD - WALSALL,2022-12-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
730789,RICHARD RD - WALSALL,2022-12-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
730789,RICHARD RD - WALSALL,2022-12-15T22:50:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-15T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.37
730789,RICHARD RD - WALSALL,2022-12-15T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-5.2
730789,RICHARD RD - WALSALL,2022-12-15T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730789,RICHARD RD - WALSALL,2022-12-15T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,-1.92
730789,RICHARD RD - WALSALL,2022-12-15T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,-3.43
730789,RICHARD RD - WALSALL,2022-12-15T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.45
730789,RICHARD RD - WALSALL,2022-12-15T22:40:00.000+00:00,feeder,03,N Current (RMS),A,10.7
730789,RICHARD RD - WALSALL,2022-12-15T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.9
730789,RICHARD RD - WALSALL,2022-12-15T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,25.8
730789,RICHARD RD - WALSALL,2022-12-15T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,22.8
730789,RICHARD RD - WALSALL,2022-12-15T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
730789,RICHARD RD - WALSALL,2022-12-15T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.2
730789,RICHARD RD - WALSALL,2022-12-15T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
730789,RICHARD RD - WALSALL,2022-12-15T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.91
730789,RICHARD RD - WALSALL,2022-12-15T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.11
730789,RICHARD RD - WALSALL,2022-12-15T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.45
730789,RICHARD RD - WALSALL,2022-12-15T22:40:00.000+00:00,feeder,02,N Current (RMS),A,13.3
730789,RICHARD RD - WALSALL,2022-12-15T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,28.6
730789,RICHARD RD - WALSALL,2022-12-15T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,9.1
730789,RICHARD RD - WALSALL,2022-12-15T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.1
730789,RICHARD RD - WALSALL,2022-12-15T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,15.75
730789,RICHARD RD - WALSALL,2022-12-15T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.83
730789,RICHARD RD - WALSALL,2022-12-15T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-14.61
730789,RICHARD RD - WALSALL,2022-12-15T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,-8.34
730789,RICHARD RD - WALSALL,2022-12-15T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,-4.23
730789,RICHARD RD - WALSALL,2022-12-15T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.78
730789,RICHARD RD - WALSALL,2022-12-15T22:40:00.000+00:00,feeder,01,N Current (RMS),A,32.5
730789,RICHARD RD - WALSALL,2022-12-15T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,73.2
730789,RICHARD RD - WALSALL,2022-12-15T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,33.5
730789,RICHARD RD - WALSALL,2022-12-15T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,64.1
730789,RICHARD RD - WALSALL,2022-12-15T22:40:00.000+00:00,transformer,,Temperature,C,6.0
730789,RICHARD RD - WALSALL,2022-12-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
730789,RICHARD RD - WALSALL,2022-12-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
730789,RICHARD RD - WALSALL,2022-12-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
730789,RICHARD RD - WALSALL,2022-12-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
730789,RICHARD RD - WALSALL,2022-12-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
730789,RICHARD RD - WALSALL,2022-12-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
730789,RICHARD RD - WALSALL,2022-12-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.78
730789,RICHARD RD - WALSALL,2022-12-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.82
730789,RICHARD RD - WALSALL,2022-12-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.46
730789,RICHARD RD - WALSALL,2022-12-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.35
730789,RICHARD RD - WALSALL,2022-12-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.54
730789,RICHARD RD - WALSALL,2022-12-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,11.68
730789,RICHARD RD - WALSALL,2022-12-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,33.6
730789,RICHARD RD - WALSALL,2022-12-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
730789,RICHARD RD - WALSALL,2022-12-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
730789,RICHARD RD - WALSALL,2022-12-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
730789,RICHARD RD - WALSALL,2022-12-15T22:40:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-15T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,7.63
730789,RICHARD RD - WALSALL,2022-12-15T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-5.31
730789,RICHARD RD - WALSALL,2022-12-15T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.12
730789,RICHARD RD - WALSALL,2022-12-15T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,-4.91
730789,RICHARD RD - WALSALL,2022-12-15T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,-3.73
730789,RICHARD RD - WALSALL,2022-12-15T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.1
730789,RICHARD RD - WALSALL,2022-12-15T22:30:00.000+00:00,feeder,03,N Current (RMS),A,20.2
