Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730789,RICHARD RD - WALSALL,2022-12-15T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,37.3
730789,RICHARD RD - WALSALL,2022-12-15T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,27.5
730789,RICHARD RD - WALSALL,2022-12-15T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.1
730789,RICHARD RD - WALSALL,2022-12-15T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
730789,RICHARD RD - WALSALL,2022-12-15T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
730789,RICHARD RD - WALSALL,2022-12-15T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
730789,RICHARD RD - WALSALL,2022-12-15T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.07
730789,RICHARD RD - WALSALL,2022-12-15T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.56
730789,RICHARD RD - WALSALL,2022-12-15T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.84
730789,RICHARD RD - WALSALL,2022-12-15T22:30:00.000+00:00,feeder,02,N Current (RMS),A,11.9
730789,RICHARD RD - WALSALL,2022-12-15T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.1
730789,RICHARD RD - WALSALL,2022-12-15T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,10.8
730789,RICHARD RD - WALSALL,2022-12-15T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,13.0
730789,RICHARD RD - WALSALL,2022-12-15T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,15.84
730789,RICHARD RD - WALSALL,2022-12-15T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.81
730789,RICHARD RD - WALSALL,2022-12-15T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-14.88
730789,RICHARD RD - WALSALL,2022-12-15T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,-8.47
730789,RICHARD RD - WALSALL,2022-12-15T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,-3.2
730789,RICHARD RD - WALSALL,2022-12-15T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.05
730789,RICHARD RD - WALSALL,2022-12-15T22:30:00.000+00:00,feeder,01,N Current (RMS),A,37.2
730789,RICHARD RD - WALSALL,2022-12-15T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,73.8
730789,RICHARD RD - WALSALL,2022-12-15T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,24.9
730789,RICHARD RD - WALSALL,2022-12-15T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,62.6
730789,RICHARD RD - WALSALL,2022-12-15T22:30:00.000+00:00,transformer,,Temperature,C,6.0
730789,RICHARD RD - WALSALL,2022-12-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
730789,RICHARD RD - WALSALL,2022-12-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
730789,RICHARD RD - WALSALL,2022-12-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
730789,RICHARD RD - WALSALL,2022-12-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
730789,RICHARD RD - WALSALL,2022-12-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
730789,RICHARD RD - WALSALL,2022-12-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
730789,RICHARD RD - WALSALL,2022-12-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.95
730789,RICHARD RD - WALSALL,2022-12-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.97
730789,RICHARD RD - WALSALL,2022-12-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.82
730789,RICHARD RD - WALSALL,2022-12-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.31
730789,RICHARD RD - WALSALL,2022-12-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.38
730789,RICHARD RD - WALSALL,2022-12-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,5.99
730789,RICHARD RD - WALSALL,2022-12-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,53.1
730789,RICHARD RD - WALSALL,2022-12-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
730789,RICHARD RD - WALSALL,2022-12-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
730789,RICHARD RD - WALSALL,2022-12-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
730789,RICHARD RD - WALSALL,2022-12-15T22:30:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-15T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,7.92
730789,RICHARD RD - WALSALL,2022-12-15T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-5.06
730789,RICHARD RD - WALSALL,2022-12-15T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.22
730789,RICHARD RD - WALSALL,2022-12-15T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,-4.83
730789,RICHARD RD - WALSALL,2022-12-15T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,-3.59
730789,RICHARD RD - WALSALL,2022-12-15T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.68
730789,RICHARD RD - WALSALL,2022-12-15T22:20:00.000+00:00,feeder,03,N Current (RMS),A,18.9
730789,RICHARD RD - WALSALL,2022-12-15T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,38.3
730789,RICHARD RD - WALSALL,2022-12-15T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,25.8
730789,RICHARD RD - WALSALL,2022-12-15T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.1
730789,RICHARD RD - WALSALL,2022-12-15T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
730789,RICHARD RD - WALSALL,2022-12-15T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
730789,RICHARD RD - WALSALL,2022-12-15T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
730789,RICHARD RD - WALSALL,2022-12-15T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.17
730789,RICHARD RD - WALSALL,2022-12-15T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.55
730789,RICHARD RD - WALSALL,2022-12-15T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.99
730789,RICHARD RD - WALSALL,2022-12-15T22:20:00.000+00:00,feeder,02,N Current (RMS),A,9.4
730789,RICHARD RD - WALSALL,2022-12-15T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.8
730789,RICHARD RD - WALSALL,2022-12-15T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,10.9
730789,RICHARD RD - WALSALL,2022-12-15T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.8
730789,RICHARD RD - WALSALL,2022-12-15T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,15.64
730789,RICHARD RD - WALSALL,2022-12-15T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.72
730789,RICHARD RD - WALSALL,2022-12-15T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-14.77
730789,RICHARD RD - WALSALL,2022-12-15T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,-8.4
730789,RICHARD RD - WALSALL,2022-12-15T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,-3.29
730789,RICHARD RD - WALSALL,2022-12-15T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.58
730789,RICHARD RD - WALSALL,2022-12-15T22:20:00.000+00:00,feeder,01,N Current (RMS),A,35.7
730789,RICHARD RD - WALSALL,2022-12-15T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,73.3
730789,RICHARD RD - WALSALL,2022-12-15T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,28.3
730789,RICHARD RD - WALSALL,2022-12-15T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,63.1
730789,RICHARD RD - WALSALL,2022-12-15T22:20:00.000+00:00,transformer,,Temperature,C,6.0
730789,RICHARD RD - WALSALL,2022-12-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
730789,RICHARD RD - WALSALL,2022-12-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
730789,RICHARD RD - WALSALL,2022-12-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
730789,RICHARD RD - WALSALL,2022-12-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
730789,RICHARD RD - WALSALL,2022-12-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
730789,RICHARD RD - WALSALL,2022-12-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
730789,RICHARD RD - WALSALL,2022-12-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.05
730789,RICHARD RD - WALSALL,2022-12-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.71
730789,RICHARD RD - WALSALL,2022-12-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.66
730789,RICHARD RD - WALSALL,2022-12-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.06
730789,RICHARD RD - WALSALL,2022-12-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.33
730789,RICHARD RD - WALSALL,2022-12-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,9.25
730789,RICHARD RD - WALSALL,2022-12-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
730789,RICHARD RD - WALSALL,2022-12-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
730789,RICHARD RD - WALSALL,2022-12-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
730789,RICHARD RD - WALSALL,2022-12-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
730789,RICHARD RD - WALSALL,2022-12-15T22:20:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-15T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,5.12
730789,RICHARD RD - WALSALL,2022-12-15T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-6.19
730789,RICHARD RD - WALSALL,2022-12-15T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.15
730789,RICHARD RD - WALSALL,2022-12-15T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,-2.16
730789,RICHARD RD - WALSALL,2022-12-15T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,-4.02
730789,RICHARD RD - WALSALL,2022-12-15T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.59
730789,RICHARD RD - WALSALL,2022-12-15T22:10:00.000+00:00,feeder,03,N Current (RMS),A,16.1
730789,RICHARD RD - WALSALL,2022-12-15T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.8
730789,RICHARD RD - WALSALL,2022-12-15T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,30.9
730789,RICHARD RD - WALSALL,2022-12-15T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.3
730789,RICHARD RD - WALSALL,2022-12-15T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
730789,RICHARD RD - WALSALL,2022-12-15T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
730789,RICHARD RD - WALSALL,2022-12-15T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
730789,RICHARD RD - WALSALL,2022-12-15T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.38
730789,RICHARD RD - WALSALL,2022-12-15T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.58
730789,RICHARD RD - WALSALL,2022-12-15T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.12
730789,RICHARD RD - WALSALL,2022-12-15T22:10:00.000+00:00,feeder,02,N Current (RMS),A,10.7
730789,RICHARD RD - WALSALL,2022-12-15T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.9
730789,RICHARD RD - WALSALL,2022-12-15T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.8
730789,RICHARD RD - WALSALL,2022-12-15T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.7
730789,RICHARD RD - WALSALL,2022-12-15T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,17.16
730789,RICHARD RD - WALSALL,2022-12-15T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-8.14
730789,RICHARD RD - WALSALL,2022-12-15T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-16.39
730789,RICHARD RD - WALSALL,2022-12-15T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,-9.26
730789,RICHARD RD - WALSALL,2022-12-15T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,-4.47
730789,RICHARD RD - WALSALL,2022-12-15T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.23
730789,RICHARD RD - WALSALL,2022-12-15T22:10:00.000+00:00,feeder,01,N Current (RMS),A,34.9
730789,RICHARD RD - WALSALL,2022-12-15T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,80.4
730789,RICHARD RD - WALSALL,2022-12-15T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,38.9
730789,RICHARD RD - WALSALL,2022-12-15T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,70.0
730789,RICHARD RD - WALSALL,2022-12-15T22:10:00.000+00:00,transformer,,Temperature,C,6.1
730789,RICHARD RD - WALSALL,2022-12-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
730789,RICHARD RD - WALSALL,2022-12-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
730789,RICHARD RD - WALSALL,2022-12-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
730789,RICHARD RD - WALSALL,2022-12-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
730789,RICHARD RD - WALSALL,2022-12-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
730789,RICHARD RD - WALSALL,2022-12-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
730789,RICHARD RD - WALSALL,2022-12-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.9
730789,RICHARD RD - WALSALL,2022-12-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.36
730789,RICHARD RD - WALSALL,2022-12-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.14
730789,RICHARD RD - WALSALL,2022-12-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.04
730789,RICHARD RD - WALSALL,2022-12-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.91
730789,RICHARD RD - WALSALL,2022-12-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,11.94
730789,RICHARD RD - WALSALL,2022-12-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,43.3
730789,RICHARD RD - WALSALL,2022-12-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
730789,RICHARD RD - WALSALL,2022-12-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
730789,RICHARD RD - WALSALL,2022-12-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
730789,RICHARD RD - WALSALL,2022-12-15T22:10:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-15T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.24
730789,RICHARD RD - WALSALL,2022-12-15T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-5.7
730789,RICHARD RD - WALSALL,2022-12-15T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
730789,RICHARD RD - WALSALL,2022-12-15T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,-1.42
730789,RICHARD RD - WALSALL,2022-12-15T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,-3.74
730789,RICHARD RD - WALSALL,2022-12-15T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.5
730789,RICHARD RD - WALSALL,2022-12-15T22:00:00.000+00:00,feeder,03,N Current (RMS),A,13.1
730789,RICHARD RD - WALSALL,2022-12-15T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.3
730789,RICHARD RD - WALSALL,2022-12-15T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,28.6
730789,RICHARD RD - WALSALL,2022-12-15T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,23.2
730789,RICHARD RD - WALSALL,2022-12-15T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
730789,RICHARD RD - WALSALL,2022-12-15T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.35
730789,RICHARD RD - WALSALL,2022-12-15T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
730789,RICHARD RD - WALSALL,2022-12-15T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.08
730789,RICHARD RD - WALSALL,2022-12-15T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.94
730789,RICHARD RD - WALSALL,2022-12-15T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.32
730789,RICHARD RD - WALSALL,2022-12-15T22:00:00.000+00:00,feeder,02,N Current (RMS),A,13.5
730789,RICHARD RD - WALSALL,2022-12-15T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,30.0
730789,RICHARD RD - WALSALL,2022-12-15T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,12.5
730789,RICHARD RD - WALSALL,2022-12-15T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.7
730789,RICHARD RD - WALSALL,2022-12-15T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,16.91
730789,RICHARD RD - WALSALL,2022-12-15T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-8.06
730789,RICHARD RD - WALSALL,2022-12-15T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-15.99
730789,RICHARD RD - WALSALL,2022-12-15T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,-9.25
730789,RICHARD RD - WALSALL,2022-12-15T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,-4.28
730789,RICHARD RD - WALSALL,2022-12-15T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.97
730789,RICHARD RD - WALSALL,2022-12-15T22:00:00.000+00:00,feeder,01,N Current (RMS),A,34.4
730789,RICHARD RD - WALSALL,2022-12-15T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,79.0
730789,RICHARD RD - WALSALL,2022-12-15T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,38.1
730789,RICHARD RD - WALSALL,2022-12-15T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,69.8
730789,RICHARD RD - WALSALL,2022-12-15T22:00:00.000+00:00,transformer,,Temperature,C,6.1
730789,RICHARD RD - WALSALL,2022-12-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
730789,RICHARD RD - WALSALL,2022-12-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
730789,RICHARD RD - WALSALL,2022-12-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
730789,RICHARD RD - WALSALL,2022-12-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
730789,RICHARD RD - WALSALL,2022-12-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
730789,RICHARD RD - WALSALL,2022-12-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
730789,RICHARD RD - WALSALL,2022-12-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.9
730789,RICHARD RD - WALSALL,2022-12-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.1
730789,RICHARD RD - WALSALL,2022-12-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.95
730789,RICHARD RD - WALSALL,2022-12-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.6
730789,RICHARD RD - WALSALL,2022-12-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.09
730789,RICHARD RD - WALSALL,2022-12-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,14.79
730789,RICHARD RD - WALSALL,2022-12-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
730789,RICHARD RD - WALSALL,2022-12-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
730789,RICHARD RD - WALSALL,2022-12-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
730789,RICHARD RD - WALSALL,2022-12-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
730789,RICHARD RD - WALSALL,2022-12-15T22:00:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-15T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.98
730789,RICHARD RD - WALSALL,2022-12-15T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-5.27
730789,RICHARD RD - WALSALL,2022-12-15T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
730789,RICHARD RD - WALSALL,2022-12-15T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,-1.45
730789,RICHARD RD - WALSALL,2022-12-15T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,-3.54
730789,RICHARD RD - WALSALL,2022-12-15T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.13
730789,RICHARD RD - WALSALL,2022-12-15T21:50:00.000+00:00,feeder,03,N Current (RMS),A,14.4
730789,RICHARD RD - WALSALL,2022-12-15T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.5
730789,RICHARD RD - WALSALL,2022-12-15T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,26.5
730789,RICHARD RD - WALSALL,2022-12-15T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.3
730789,RICHARD RD - WALSALL,2022-12-15T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.23
730789,RICHARD RD - WALSALL,2022-12-15T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
730789,RICHARD RD - WALSALL,2022-12-15T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
730789,RICHARD RD - WALSALL,2022-12-15T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.7
730789,RICHARD RD - WALSALL,2022-12-15T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.17
730789,RICHARD RD - WALSALL,2022-12-15T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.19
730789,RICHARD RD - WALSALL,2022-12-15T21:50:00.000+00:00,feeder,02,N Current (RMS),A,10.3
730789,RICHARD RD - WALSALL,2022-12-15T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.0
730789,RICHARD RD - WALSALL,2022-12-15T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,13.6
730789,RICHARD RD - WALSALL,2022-12-15T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.4
730789,RICHARD RD - WALSALL,2022-12-15T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,17.03
730789,RICHARD RD - WALSALL,2022-12-15T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.88
730789,RICHARD RD - WALSALL,2022-12-15T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-15.81
730789,RICHARD RD - WALSALL,2022-12-15T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,-8.93
730789,RICHARD RD - WALSALL,2022-12-15T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,-4.16
730789,RICHARD RD - WALSALL,2022-12-15T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.23
730789,RICHARD RD - WALSALL,2022-12-15T21:50:00.000+00:00,feeder,01,N Current (RMS),A,36.8
730789,RICHARD RD - WALSALL,2022-12-15T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,79.3
730789,RICHARD RD - WALSALL,2022-12-15T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,37.5
730789,RICHARD RD - WALSALL,2022-12-15T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,72.4
730789,RICHARD RD - WALSALL,2022-12-15T21:50:00.000+00:00,transformer,,Temperature,C,6.1
730789,RICHARD RD - WALSALL,2022-12-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
730789,RICHARD RD - WALSALL,2022-12-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
730789,RICHARD RD - WALSALL,2022-12-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
730789,RICHARD RD - WALSALL,2022-12-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
730789,RICHARD RD - WALSALL,2022-12-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
730789,RICHARD RD - WALSALL,2022-12-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
730789,RICHARD RD - WALSALL,2022-12-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.77
730789,RICHARD RD - WALSALL,2022-12-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.16
730789,RICHARD RD - WALSALL,2022-12-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.0
730789,RICHARD RD - WALSALL,2022-12-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.68
730789,RICHARD RD - WALSALL,2022-12-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.52
730789,RICHARD RD - WALSALL,2022-12-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,13.54
730789,RICHARD RD - WALSALL,2022-12-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,41.4
730789,RICHARD RD - WALSALL,2022-12-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
730789,RICHARD RD - WALSALL,2022-12-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
730789,RICHARD RD - WALSALL,2022-12-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
730789,RICHARD RD - WALSALL,2022-12-15T21:50:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-15T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.21
730789,RICHARD RD - WALSALL,2022-12-15T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.92
730789,RICHARD RD - WALSALL,2022-12-15T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730789,RICHARD RD - WALSALL,2022-12-15T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,-1.73
730789,RICHARD RD - WALSALL,2022-12-15T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,-3.34
730789,RICHARD RD - WALSALL,2022-12-15T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.43
730789,RICHARD RD - WALSALL,2022-12-15T21:40:00.000+00:00,feeder,03,N Current (RMS),A,14.0
730789,RICHARD RD - WALSALL,2022-12-15T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.4
730789,RICHARD RD - WALSALL,2022-12-15T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,24.9
730789,RICHARD RD - WALSALL,2022-12-15T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.0
730789,RICHARD RD - WALSALL,2022-12-15T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
730789,RICHARD RD - WALSALL,2022-12-15T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.15
730789,RICHARD RD - WALSALL,2022-12-15T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
730789,RICHARD RD - WALSALL,2022-12-15T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.5
730789,RICHARD RD - WALSALL,2022-12-15T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.14
730789,RICHARD RD - WALSALL,2022-12-15T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.08
730789,RICHARD RD - WALSALL,2022-12-15T21:40:00.000+00:00,feeder,02,N Current (RMS),A,10.6
730789,RICHARD RD - WALSALL,2022-12-15T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.9
730789,RICHARD RD - WALSALL,2022-12-15T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.0
730789,RICHARD RD - WALSALL,2022-12-15T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,17.7
730789,RICHARD RD - WALSALL,2022-12-15T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,17.79
730789,RICHARD RD - WALSALL,2022-12-15T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-8.48
730789,RICHARD RD - WALSALL,2022-12-15T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-16.45
730789,RICHARD RD - WALSALL,2022-12-15T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,-9.37
730789,RICHARD RD - WALSALL,2022-12-15T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,-4.6
730789,RICHARD RD - WALSALL,2022-12-15T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.22
730789,RICHARD RD - WALSALL,2022-12-15T21:40:00.000+00:00,feeder,01,N Current (RMS),A,34.5
730789,RICHARD RD - WALSALL,2022-12-15T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,82.0
730789,RICHARD RD - WALSALL,2022-12-15T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,39.9
730789,RICHARD RD - WALSALL,2022-12-15T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,71.8
730789,RICHARD RD - WALSALL,2022-12-15T21:40:00.000+00:00,transformer,,Temperature,C,6.1
730789,RICHARD RD - WALSALL,2022-12-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
730789,RICHARD RD - WALSALL,2022-12-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
730789,RICHARD RD - WALSALL,2022-12-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
730789,RICHARD RD - WALSALL,2022-12-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
730789,RICHARD RD - WALSALL,2022-12-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
730789,RICHARD RD - WALSALL,2022-12-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
730789,RICHARD RD - WALSALL,2022-12-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.85
730789,RICHARD RD - WALSALL,2022-12-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.25
730789,RICHARD RD - WALSALL,2022-12-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.3
730789,RICHARD RD - WALSALL,2022-12-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.6
730789,RICHARD RD - WALSALL,2022-12-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.79
730789,RICHARD RD - WALSALL,2022-12-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,12.73
730789,RICHARD RD - WALSALL,2022-12-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,44.3
730789,RICHARD RD - WALSALL,2022-12-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
730789,RICHARD RD - WALSALL,2022-12-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
730789,RICHARD RD - WALSALL,2022-12-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
730789,RICHARD RD - WALSALL,2022-12-15T21:40:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-15T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,5.22
730789,RICHARD RD - WALSALL,2022-12-15T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.47
730789,RICHARD RD - WALSALL,2022-12-15T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.17
730789,RICHARD RD - WALSALL,2022-12-15T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,-2.39
730789,RICHARD RD - WALSALL,2022-12-15T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,-2.58
730789,RICHARD RD - WALSALL,2022-12-15T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.85
730789,RICHARD RD - WALSALL,2022-12-15T21:30:00.000+00:00,feeder,03,N Current (RMS),A,11.8
730789,RICHARD RD - WALSALL,2022-12-15T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.6
730789,RICHARD RD - WALSALL,2022-12-15T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.8
730789,RICHARD RD - WALSALL,2022-12-15T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.5
730789,RICHARD RD - WALSALL,2022-12-15T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
730789,RICHARD RD - WALSALL,2022-12-15T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.33
730789,RICHARD RD - WALSALL,2022-12-15T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
730789,RICHARD RD - WALSALL,2022-12-15T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.84
730789,RICHARD RD - WALSALL,2022-12-15T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.15
730789,RICHARD RD - WALSALL,2022-12-15T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.46
730789,RICHARD RD - WALSALL,2022-12-15T21:30:00.000+00:00,feeder,02,N Current (RMS),A,12.5
730789,RICHARD RD - WALSALL,2022-12-15T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.8
730789,RICHARD RD - WALSALL,2022-12-15T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.3
730789,RICHARD RD - WALSALL,2022-12-15T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.9
730789,RICHARD RD - WALSALL,2022-12-15T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,19.01
730789,RICHARD RD - WALSALL,2022-12-15T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.4
730789,RICHARD RD - WALSALL,2022-12-15T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-17.47
730789,RICHARD RD - WALSALL,2022-12-15T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,-10.38
730789,RICHARD RD - WALSALL,2022-12-15T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,-4.27
730789,RICHARD RD - WALSALL,2022-12-15T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.2
730789,RICHARD RD - WALSALL,2022-12-15T21:30:00.000+00:00,feeder,01,N Current (RMS),A,40.6
730789,RICHARD RD - WALSALL,2022-12-15T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,87.9
730789,RICHARD RD - WALSALL,2022-12-15T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,36.0
730789,RICHARD RD - WALSALL,2022-12-15T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,76.9
730789,RICHARD RD - WALSALL,2022-12-15T21:30:00.000+00:00,transformer,,Temperature,C,6.1
730789,RICHARD RD - WALSALL,2022-12-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
730789,RICHARD RD - WALSALL,2022-12-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
730789,RICHARD RD - WALSALL,2022-12-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
730789,RICHARD RD - WALSALL,2022-12-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
730789,RICHARD RD - WALSALL,2022-12-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
730789,RICHARD RD - WALSALL,2022-12-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
730789,RICHARD RD - WALSALL,2022-12-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.91
730789,RICHARD RD - WALSALL,2022-12-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.21
730789,RICHARD RD - WALSALL,2022-12-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.11
730789,RICHARD RD - WALSALL,2022-12-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.93
730789,RICHARD RD - WALSALL,2022-12-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.7
730789,RICHARD RD - WALSALL,2022-12-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,15.51
730789,RICHARD RD - WALSALL,2022-12-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,50.1
730789,RICHARD RD - WALSALL,2022-12-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
730789,RICHARD RD - WALSALL,2022-12-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
730789,RICHARD RD - WALSALL,2022-12-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
730789,RICHARD RD - WALSALL,2022-12-15T21:30:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-15T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,5.69
730789,RICHARD RD - WALSALL,2022-12-15T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.33
730789,RICHARD RD - WALSALL,2022-12-15T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.44
730789,RICHARD RD - WALSALL,2022-12-15T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,-2.65
730789,RICHARD RD - WALSALL,2022-12-15T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,-2.92
730789,RICHARD RD - WALSALL,2022-12-15T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.34
730789,RICHARD RD - WALSALL,2022-12-15T21:20:00.000+00:00,feeder,03,N Current (RMS),A,29.5
730789,RICHARD RD - WALSALL,2022-12-15T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.1
730789,RICHARD RD - WALSALL,2022-12-15T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,24.2
730789,RICHARD RD - WALSALL,2022-12-15T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,51.2
730789,RICHARD RD - WALSALL,2022-12-15T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
730789,RICHARD RD - WALSALL,2022-12-15T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.29
730789,RICHARD RD - WALSALL,2022-12-15T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
730789,RICHARD RD - WALSALL,2022-12-15T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.92
730789,RICHARD RD - WALSALL,2022-12-15T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.42
730789,RICHARD RD - WALSALL,2022-12-15T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.09
730789,RICHARD RD - WALSALL,2022-12-15T21:20:00.000+00:00,feeder,02,N Current (RMS),A,13.1
730789,RICHARD RD - WALSALL,2022-12-15T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.9
730789,RICHARD RD - WALSALL,2022-12-15T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,14.5
730789,RICHARD RD - WALSALL,2022-12-15T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.3
730789,RICHARD RD - WALSALL,2022-12-15T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,18.89
730789,RICHARD RD - WALSALL,2022-12-15T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.88
730789,RICHARD RD - WALSALL,2022-12-15T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-17.84
730789,RICHARD RD - WALSALL,2022-12-15T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,-10.41
730789,RICHARD RD - WALSALL,2022-12-15T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,-4.4
730789,RICHARD RD - WALSALL,2022-12-15T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.29
730789,RICHARD RD - WALSALL,2022-12-15T21:20:00.000+00:00,feeder,01,N Current (RMS),A,39.9
730789,RICHARD RD - WALSALL,2022-12-15T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,88.4
730789,RICHARD RD - WALSALL,2022-12-15T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,37.9
730789,RICHARD RD - WALSALL,2022-12-15T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,77.8
730789,RICHARD RD - WALSALL,2022-12-15T21:20:00.000+00:00,transformer,,Temperature,C,6.2
730789,RICHARD RD - WALSALL,2022-12-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
730789,RICHARD RD - WALSALL,2022-12-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
730789,RICHARD RD - WALSALL,2022-12-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
730789,RICHARD RD - WALSALL,2022-12-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
730789,RICHARD RD - WALSALL,2022-12-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
730789,RICHARD RD - WALSALL,2022-12-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
730789,RICHARD RD - WALSALL,2022-12-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.21
730789,RICHARD RD - WALSALL,2022-12-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.5
730789,RICHARD RD - WALSALL,2022-12-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.42
730789,RICHARD RD - WALSALL,2022-12-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.13
730789,RICHARD RD - WALSALL,2022-12-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.9
730789,RICHARD RD - WALSALL,2022-12-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,22.73
730789,RICHARD RD - WALSALL,2022-12-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,61.7
730789,RICHARD RD - WALSALL,2022-12-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
730789,RICHARD RD - WALSALL,2022-12-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
730789,RICHARD RD - WALSALL,2022-12-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
730789,RICHARD RD - WALSALL,2022-12-15T21:20:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-15T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,6.55
730789,RICHARD RD - WALSALL,2022-12-15T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-13.67
730789,RICHARD RD - WALSALL,2022-12-15T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.16
730789,RICHARD RD - WALSALL,2022-12-15T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,-2.56
730789,RICHARD RD - WALSALL,2022-12-15T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,-8.92
730789,RICHARD RD - WALSALL,2022-12-15T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.42
730789,RICHARD RD - WALSALL,2022-12-15T21:10:00.000+00:00,feeder,03,N Current (RMS),A,47.7
730789,RICHARD RD - WALSALL,2022-12-15T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.3
730789,RICHARD RD - WALSALL,2022-12-15T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,66.7
730789,RICHARD RD - WALSALL,2022-12-15T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.4
730789,RICHARD RD - WALSALL,2022-12-15T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
730789,RICHARD RD - WALSALL,2022-12-15T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
730789,RICHARD RD - WALSALL,2022-12-15T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
730789,RICHARD RD - WALSALL,2022-12-15T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.11
730789,RICHARD RD - WALSALL,2022-12-15T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.06
730789,RICHARD RD - WALSALL,2022-12-15T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.53
730789,RICHARD RD - WALSALL,2022-12-15T21:10:00.000+00:00,feeder,02,N Current (RMS),A,13.2
730789,RICHARD RD - WALSALL,2022-12-15T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,30.5
730789,RICHARD RD - WALSALL,2022-12-15T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.0
730789,RICHARD RD - WALSALL,2022-12-15T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.5
730789,RICHARD RD - WALSALL,2022-12-15T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,20.06
730789,RICHARD RD - WALSALL,2022-12-15T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.62
730789,RICHARD RD - WALSALL,2022-12-15T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-19.17
730789,RICHARD RD - WALSALL,2022-12-15T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,-10.92
730789,RICHARD RD - WALSALL,2022-12-15T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,-4.59
730789,RICHARD RD - WALSALL,2022-12-15T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.04
730789,RICHARD RD - WALSALL,2022-12-15T21:10:00.000+00:00,feeder,01,N Current (RMS),A,43.7
730789,RICHARD RD - WALSALL,2022-12-15T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,93.6
730789,RICHARD RD - WALSALL,2022-12-15T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,37.7
730789,RICHARD RD - WALSALL,2022-12-15T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,82.7
730789,RICHARD RD - WALSALL,2022-12-15T21:10:00.000+00:00,transformer,,Temperature,C,6.1
730789,RICHARD RD - WALSALL,2022-12-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
730789,RICHARD RD - WALSALL,2022-12-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
730789,RICHARD RD - WALSALL,2022-12-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
730789,RICHARD RD - WALSALL,2022-12-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
730789,RICHARD RD - WALSALL,2022-12-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
730789,RICHARD RD - WALSALL,2022-12-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
730789,RICHARD RD - WALSALL,2022-12-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.02
730789,RICHARD RD - WALSALL,2022-12-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.53
730789,RICHARD RD - WALSALL,2022-12-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.29
730789,RICHARD RD - WALSALL,2022-12-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.36
730789,RICHARD RD - WALSALL,2022-12-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-9.45
730789,RICHARD RD - WALSALL,2022-12-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,13.99
730789,RICHARD RD - WALSALL,2022-12-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,42.7
730789,RICHARD RD - WALSALL,2022-12-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
730789,RICHARD RD - WALSALL,2022-12-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
730789,RICHARD RD - WALSALL,2022-12-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
730789,RICHARD RD - WALSALL,2022-12-15T21:10:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-15T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,6.75
730789,RICHARD RD - WALSALL,2022-12-15T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-13.47
730789,RICHARD RD - WALSALL,2022-12-15T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
730789,RICHARD RD - WALSALL,2022-12-15T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,-2.58
730789,RICHARD RD - WALSALL,2022-12-15T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,-8.46
730789,RICHARD RD - WALSALL,2022-12-15T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.7
730789,RICHARD RD - WALSALL,2022-12-15T21:00:00.000+00:00,feeder,03,N Current (RMS),A,44.9
730789,RICHARD RD - WALSALL,2022-12-15T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,30.5
730789,RICHARD RD - WALSALL,2022-12-15T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,65.2
730789,RICHARD RD - WALSALL,2022-12-15T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.2
730789,RICHARD RD - WALSALL,2022-12-15T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
730789,RICHARD RD - WALSALL,2022-12-15T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
730789,RICHARD RD - WALSALL,2022-12-15T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
730789,RICHARD RD - WALSALL,2022-12-15T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.07
730789,RICHARD RD - WALSALL,2022-12-15T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.27
730789,RICHARD RD - WALSALL,2022-12-15T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.07
730789,RICHARD RD - WALSALL,2022-12-15T21:00:00.000+00:00,feeder,02,N Current (RMS),A,16.6
730789,RICHARD RD - WALSALL,2022-12-15T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,30.0
730789,RICHARD RD - WALSALL,2022-12-15T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.9
730789,RICHARD RD - WALSALL,2022-12-15T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,35.0
730789,RICHARD RD - WALSALL,2022-12-15T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,19.86
730789,RICHARD RD - WALSALL,2022-12-15T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-8.93
730789,RICHARD RD - WALSALL,2022-12-15T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-19.18
730789,RICHARD RD - WALSALL,2022-12-15T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,-10.7
730789,RICHARD RD - WALSALL,2022-12-15T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,-5.27
730789,RICHARD RD - WALSALL,2022-12-15T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.09
730789,RICHARD RD - WALSALL,2022-12-15T21:00:00.000+00:00,feeder,01,N Current (RMS),A,42.3
730789,RICHARD RD - WALSALL,2022-12-15T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,92.9
730789,RICHARD RD - WALSALL,2022-12-15T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,44.2
730789,RICHARD RD - WALSALL,2022-12-15T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,80.7
730789,RICHARD RD - WALSALL,2022-12-15T21:00:00.000+00:00,transformer,,Temperature,C,6.1
730789,RICHARD RD - WALSALL,2022-12-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
730789,RICHARD RD - WALSALL,2022-12-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
730789,RICHARD RD - WALSALL,2022-12-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
730789,RICHARD RD - WALSALL,2022-12-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
730789,RICHARD RD - WALSALL,2022-12-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
730789,RICHARD RD - WALSALL,2022-12-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
730789,RICHARD RD - WALSALL,2022-12-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.2
730789,RICHARD RD - WALSALL,2022-12-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.54
730789,RICHARD RD - WALSALL,2022-12-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.47
730789,RICHARD RD - WALSALL,2022-12-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.21
730789,RICHARD RD - WALSALL,2022-12-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-9.46
730789,RICHARD RD - WALSALL,2022-12-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,11.87
730789,RICHARD RD - WALSALL,2022-12-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
730789,RICHARD RD - WALSALL,2022-12-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
730789,RICHARD RD - WALSALL,2022-12-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
730789,RICHARD RD - WALSALL,2022-12-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
730789,RICHARD RD - WALSALL,2022-12-15T21:00:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-15T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,6.05
730789,RICHARD RD - WALSALL,2022-12-15T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-12.32
730789,RICHARD RD - WALSALL,2022-12-15T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730789,RICHARD RD - WALSALL,2022-12-15T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,-2.25
730789,RICHARD RD - WALSALL,2022-12-15T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,-7.54
730789,RICHARD RD - WALSALL,2022-12-15T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.94
730789,RICHARD RD - WALSALL,2022-12-15T20:50:00.000+00:00,feeder,03,N Current (RMS),A,40.8
730789,RICHARD RD - WALSALL,2022-12-15T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.6
730789,RICHARD RD - WALSALL,2022-12-15T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,59.4
730789,RICHARD RD - WALSALL,2022-12-15T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.8
730789,RICHARD RD - WALSALL,2022-12-15T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
730789,RICHARD RD - WALSALL,2022-12-15T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.14
730789,RICHARD RD - WALSALL,2022-12-15T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
730789,RICHARD RD - WALSALL,2022-12-15T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.24
730789,RICHARD RD - WALSALL,2022-12-15T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.31
730789,RICHARD RD - WALSALL,2022-12-15T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.63
730789,RICHARD RD - WALSALL,2022-12-15T20:50:00.000+00:00,feeder,02,N Current (RMS),A,13.2
730789,RICHARD RD - WALSALL,2022-12-15T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,30.8
730789,RICHARD RD - WALSALL,2022-12-15T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.4
730789,RICHARD RD - WALSALL,2022-12-15T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.5
730789,RICHARD RD - WALSALL,2022-12-15T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,18.0
730789,RICHARD RD - WALSALL,2022-12-15T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-8.93
730789,RICHARD RD - WALSALL,2022-12-15T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-17.37
730789,RICHARD RD - WALSALL,2022-12-15T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,-9.15
730789,RICHARD RD - WALSALL,2022-12-15T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,-5.31
730789,RICHARD RD - WALSALL,2022-12-15T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,-0.57
730789,RICHARD RD - WALSALL,2022-12-15T20:50:00.000+00:00,feeder,01,N Current (RMS),A,37.3
730789,RICHARD RD - WALSALL,2022-12-15T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,83.2
730789,RICHARD RD - WALSALL,2022-12-15T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,44.5
730789,RICHARD RD - WALSALL,2022-12-15T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,73.0
730789,RICHARD RD - WALSALL,2022-12-15T20:50:00.000+00:00,transformer,,Temperature,C,6.1
730789,RICHARD RD - WALSALL,2022-12-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
730789,RICHARD RD - WALSALL,2022-12-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
730789,RICHARD RD - WALSALL,2022-12-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
730789,RICHARD RD - WALSALL,2022-12-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
730789,RICHARD RD - WALSALL,2022-12-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
730789,RICHARD RD - WALSALL,2022-12-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
730789,RICHARD RD - WALSALL,2022-12-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.62
730789,RICHARD RD - WALSALL,2022-12-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.4
730789,RICHARD RD - WALSALL,2022-12-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.51
730789,RICHARD RD - WALSALL,2022-12-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.16
