Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730789,RICHARD RD - WALSALL,2022-12-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-8.54
730789,RICHARD RD - WALSALL,2022-12-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
730789,RICHARD RD - WALSALL,2022-12-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
730789,RICHARD RD - WALSALL,2022-12-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
730789,RICHARD RD - WALSALL,2022-12-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
730789,RICHARD RD - WALSALL,2022-12-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
730789,RICHARD RD - WALSALL,2022-12-15T20:50:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-15T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,5.26
730789,RICHARD RD - WALSALL,2022-12-15T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-11.25
730789,RICHARD RD - WALSALL,2022-12-15T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.18
730789,RICHARD RD - WALSALL,2022-12-15T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,-1.72
730789,RICHARD RD - WALSALL,2022-12-15T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,-6.91
730789,RICHARD RD - WALSALL,2022-12-15T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.08
730789,RICHARD RD - WALSALL,2022-12-15T20:40:00.000+00:00,feeder,03,N Current (RMS),A,33.4
730789,RICHARD RD - WALSALL,2022-12-15T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.8
730789,RICHARD RD - WALSALL,2022-12-15T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,55.5
730789,RICHARD RD - WALSALL,2022-12-15T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,33.8
730789,RICHARD RD - WALSALL,2022-12-15T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
730789,RICHARD RD - WALSALL,2022-12-15T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.29
730789,RICHARD RD - WALSALL,2022-12-15T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
730789,RICHARD RD - WALSALL,2022-12-15T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.06
730789,RICHARD RD - WALSALL,2022-12-15T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.08
730789,RICHARD RD - WALSALL,2022-12-15T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.78
730789,RICHARD RD - WALSALL,2022-12-15T20:40:00.000+00:00,feeder,02,N Current (RMS),A,16.8
730789,RICHARD RD - WALSALL,2022-12-15T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,38.5
730789,RICHARD RD - WALSALL,2022-12-15T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,17.6
730789,RICHARD RD - WALSALL,2022-12-15T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.9
730789,RICHARD RD - WALSALL,2022-12-15T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,18.59
730789,RICHARD RD - WALSALL,2022-12-15T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-11.38
730789,RICHARD RD - WALSALL,2022-12-15T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-17.76
730789,RICHARD RD - WALSALL,2022-12-15T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,-9.42
730789,RICHARD RD - WALSALL,2022-12-15T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,-6.78
730789,RICHARD RD - WALSALL,2022-12-15T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,-2.84
730789,RICHARD RD - WALSALL,2022-12-15T20:40:00.000+00:00,feeder,01,N Current (RMS),A,40.2
730789,RICHARD RD - WALSALL,2022-12-15T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,86.4
730789,RICHARD RD - WALSALL,2022-12-15T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,55.0
730789,RICHARD RD - WALSALL,2022-12-15T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,77.2
730789,RICHARD RD - WALSALL,2022-12-15T20:40:00.000+00:00,transformer,,Temperature,C,6.1
730789,RICHARD RD - WALSALL,2022-12-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
730789,RICHARD RD - WALSALL,2022-12-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
730789,RICHARD RD - WALSALL,2022-12-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
730789,RICHARD RD - WALSALL,2022-12-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
730789,RICHARD RD - WALSALL,2022-12-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
730789,RICHARD RD - WALSALL,2022-12-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
730789,RICHARD RD - WALSALL,2022-12-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.53
730789,RICHARD RD - WALSALL,2022-12-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.92
730789,RICHARD RD - WALSALL,2022-12-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.54
730789,RICHARD RD - WALSALL,2022-12-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.09
730789,RICHARD RD - WALSALL,2022-12-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-9.61
730789,RICHARD RD - WALSALL,2022-12-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,12.02
730789,RICHARD RD - WALSALL,2022-12-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
730789,RICHARD RD - WALSALL,2022-12-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
730789,RICHARD RD - WALSALL,2022-12-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
730789,RICHARD RD - WALSALL,2022-12-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
730789,RICHARD RD - WALSALL,2022-12-15T20:40:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-15T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.65
730789,RICHARD RD - WALSALL,2022-12-15T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.6
730789,RICHARD RD - WALSALL,2022-12-15T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.3
730789,RICHARD RD - WALSALL,2022-12-15T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,-1.98
730789,RICHARD RD - WALSALL,2022-12-15T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,-2.22
730789,RICHARD RD - WALSALL,2022-12-15T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.01
730789,RICHARD RD - WALSALL,2022-12-15T20:30:00.000+00:00,feeder,03,N Current (RMS),A,12.1
730789,RICHARD RD - WALSALL,2022-12-15T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.7
730789,RICHARD RD - WALSALL,2022-12-15T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.4
730789,RICHARD RD - WALSALL,2022-12-15T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,25.1
730789,RICHARD RD - WALSALL,2022-12-15T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
730789,RICHARD RD - WALSALL,2022-12-15T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.21
730789,RICHARD RD - WALSALL,2022-12-15T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
730789,RICHARD RD - WALSALL,2022-12-15T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.39
730789,RICHARD RD - WALSALL,2022-12-15T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.7
730789,RICHARD RD - WALSALL,2022-12-15T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.8
730789,RICHARD RD - WALSALL,2022-12-15T20:30:00.000+00:00,feeder,02,N Current (RMS),A,13.2
730789,RICHARD RD - WALSALL,2022-12-15T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,31.8
730789,RICHARD RD - WALSALL,2022-12-15T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.9
730789,RICHARD RD - WALSALL,2022-12-15T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.4
730789,RICHARD RD - WALSALL,2022-12-15T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,17.43
730789,RICHARD RD - WALSALL,2022-12-15T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-8.28
730789,RICHARD RD - WALSALL,2022-12-15T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-17.19
730789,RICHARD RD - WALSALL,2022-12-15T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,-9.03
730789,RICHARD RD - WALSALL,2022-12-15T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,-5.13
730789,RICHARD RD - WALSALL,2022-12-15T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,-4.27
730789,RICHARD RD - WALSALL,2022-12-15T20:30:00.000+00:00,feeder,01,N Current (RMS),A,43.5
730789,RICHARD RD - WALSALL,2022-12-15T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,81.9
730789,RICHARD RD - WALSALL,2022-12-15T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,42.1
730789,RICHARD RD - WALSALL,2022-12-15T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,75.2
730789,RICHARD RD - WALSALL,2022-12-15T20:30:00.000+00:00,transformer,,Temperature,C,6.1
730789,RICHARD RD - WALSALL,2022-12-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
730789,RICHARD RD - WALSALL,2022-12-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
730789,RICHARD RD - WALSALL,2022-12-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
730789,RICHARD RD - WALSALL,2022-12-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
730789,RICHARD RD - WALSALL,2022-12-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
730789,RICHARD RD - WALSALL,2022-12-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
730789,RICHARD RD - WALSALL,2022-12-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.84
730789,RICHARD RD - WALSALL,2022-12-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.09
730789,RICHARD RD - WALSALL,2022-12-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.61
730789,RICHARD RD - WALSALL,2022-12-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.61
730789,RICHARD RD - WALSALL,2022-12-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.64
730789,RICHARD RD - WALSALL,2022-12-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,8.54
730789,RICHARD RD - WALSALL,2022-12-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
730789,RICHARD RD - WALSALL,2022-12-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
730789,RICHARD RD - WALSALL,2022-12-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
730789,RICHARD RD - WALSALL,2022-12-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
730789,RICHARD RD - WALSALL,2022-12-15T20:30:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-15T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.57
730789,RICHARD RD - WALSALL,2022-12-15T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.16
730789,RICHARD RD - WALSALL,2022-12-15T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.28
730789,RICHARD RD - WALSALL,2022-12-15T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,-1.22
730789,RICHARD RD - WALSALL,2022-12-15T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,-2.53
730789,RICHARD RD - WALSALL,2022-12-15T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.92
730789,RICHARD RD - WALSALL,2022-12-15T20:20:00.000+00:00,feeder,03,N Current (RMS),A,11.8
730789,RICHARD RD - WALSALL,2022-12-15T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.2
730789,RICHARD RD - WALSALL,2022-12-15T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.4
730789,RICHARD RD - WALSALL,2022-12-15T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.1
730789,RICHARD RD - WALSALL,2022-12-15T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
730789,RICHARD RD - WALSALL,2022-12-15T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
730789,RICHARD RD - WALSALL,2022-12-15T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
730789,RICHARD RD - WALSALL,2022-12-15T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.79
730789,RICHARD RD - WALSALL,2022-12-15T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.49
730789,RICHARD RD - WALSALL,2022-12-15T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.53
730789,RICHARD RD - WALSALL,2022-12-15T20:20:00.000+00:00,feeder,02,N Current (RMS),A,13.4
730789,RICHARD RD - WALSALL,2022-12-15T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,33.2
730789,RICHARD RD - WALSALL,2022-12-15T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.8
730789,RICHARD RD - WALSALL,2022-12-15T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.1
730789,RICHARD RD - WALSALL,2022-12-15T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,18.87
730789,RICHARD RD - WALSALL,2022-12-15T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.86
730789,RICHARD RD - WALSALL,2022-12-15T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-18.6
730789,RICHARD RD - WALSALL,2022-12-15T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,-9.68
730789,RICHARD RD - WALSALL,2022-12-15T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,-4.49
730789,RICHARD RD - WALSALL,2022-12-15T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,-5.88
730789,RICHARD RD - WALSALL,2022-12-15T20:20:00.000+00:00,feeder,01,N Current (RMS),A,51.1
730789,RICHARD RD - WALSALL,2022-12-15T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,88.3
730789,RICHARD RD - WALSALL,2022-12-15T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,34.7
730789,RICHARD RD - WALSALL,2022-12-15T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,81.8
730789,RICHARD RD - WALSALL,2022-12-15T20:20:00.000+00:00,transformer,,Temperature,C,6.1
730789,RICHARD RD - WALSALL,2022-12-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
730789,RICHARD RD - WALSALL,2022-12-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
730789,RICHARD RD - WALSALL,2022-12-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
730789,RICHARD RD - WALSALL,2022-12-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
730789,RICHARD RD - WALSALL,2022-12-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
730789,RICHARD RD - WALSALL,2022-12-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
730789,RICHARD RD - WALSALL,2022-12-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.11
730789,RICHARD RD - WALSALL,2022-12-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.27
730789,RICHARD RD - WALSALL,2022-12-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.01
730789,RICHARD RD - WALSALL,2022-12-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.11
730789,RICHARD RD - WALSALL,2022-12-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.53
730789,RICHARD RD - WALSALL,2022-12-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,6.57
730789,RICHARD RD - WALSALL,2022-12-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
730789,RICHARD RD - WALSALL,2022-12-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
730789,RICHARD RD - WALSALL,2022-12-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
730789,RICHARD RD - WALSALL,2022-12-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
730789,RICHARD RD - WALSALL,2022-12-15T20:20:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-15T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.43
730789,RICHARD RD - WALSALL,2022-12-15T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.92
730789,RICHARD RD - WALSALL,2022-12-15T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.19
730789,RICHARD RD - WALSALL,2022-12-15T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,-1.19
730789,RICHARD RD - WALSALL,2022-12-15T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,-2.32
730789,RICHARD RD - WALSALL,2022-12-15T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.52
730789,RICHARD RD - WALSALL,2022-12-15T20:10:00.000+00:00,feeder,03,N Current (RMS),A,10.2
730789,RICHARD RD - WALSALL,2022-12-15T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.9
730789,RICHARD RD - WALSALL,2022-12-15T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.2
730789,RICHARD RD - WALSALL,2022-12-15T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,19.1
730789,RICHARD RD - WALSALL,2022-12-15T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
730789,RICHARD RD - WALSALL,2022-12-15T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
730789,RICHARD RD - WALSALL,2022-12-15T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
730789,RICHARD RD - WALSALL,2022-12-15T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.74
730789,RICHARD RD - WALSALL,2022-12-15T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.52
730789,RICHARD RD - WALSALL,2022-12-15T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.57
730789,RICHARD RD - WALSALL,2022-12-15T20:10:00.000+00:00,feeder,02,N Current (RMS),A,15.0
730789,RICHARD RD - WALSALL,2022-12-15T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,37.0
730789,RICHARD RD - WALSALL,2022-12-15T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.1
730789,RICHARD RD - WALSALL,2022-12-15T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,32.2
730789,RICHARD RD - WALSALL,2022-12-15T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,21.35
730789,RICHARD RD - WALSALL,2022-12-15T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.63
730789,RICHARD RD - WALSALL,2022-12-15T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-21.06
730789,RICHARD RD - WALSALL,2022-12-15T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,-11.43
730789,RICHARD RD - WALSALL,2022-12-15T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,-4.82
730789,RICHARD RD - WALSALL,2022-12-15T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,-6.81
730789,RICHARD RD - WALSALL,2022-12-15T20:10:00.000+00:00,feeder,01,N Current (RMS),A,58.0
730789,RICHARD RD - WALSALL,2022-12-15T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,100.6
730789,RICHARD RD - WALSALL,2022-12-15T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,38.4
730789,RICHARD RD - WALSALL,2022-12-15T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,92.2
730789,RICHARD RD - WALSALL,2022-12-15T20:10:00.000+00:00,transformer,,Temperature,C,6.1
730789,RICHARD RD - WALSALL,2022-12-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
730789,RICHARD RD - WALSALL,2022-12-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
730789,RICHARD RD - WALSALL,2022-12-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
730789,RICHARD RD - WALSALL,2022-12-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
730789,RICHARD RD - WALSALL,2022-12-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
730789,RICHARD RD - WALSALL,2022-12-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
730789,RICHARD RD - WALSALL,2022-12-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.59
730789,RICHARD RD - WALSALL,2022-12-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.79
730789,RICHARD RD - WALSALL,2022-12-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.24
730789,RICHARD RD - WALSALL,2022-12-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.87
730789,RICHARD RD - WALSALL,2022-12-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.62
730789,RICHARD RD - WALSALL,2022-12-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,5.28
730789,RICHARD RD - WALSALL,2022-12-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,59.5
730789,RICHARD RD - WALSALL,2022-12-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
730789,RICHARD RD - WALSALL,2022-12-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
730789,RICHARD RD - WALSALL,2022-12-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
730789,RICHARD RD - WALSALL,2022-12-15T20:10:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-15T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.37
730789,RICHARD RD - WALSALL,2022-12-15T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.05
730789,RICHARD RD - WALSALL,2022-12-15T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.1
730789,RICHARD RD - WALSALL,2022-12-15T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,-1.33
730789,RICHARD RD - WALSALL,2022-12-15T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,-1.89
730789,RICHARD RD - WALSALL,2022-12-15T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.4
730789,RICHARD RD - WALSALL,2022-12-15T20:00:00.000+00:00,feeder,03,N Current (RMS),A,15.3
730789,RICHARD RD - WALSALL,2022-12-15T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.6
730789,RICHARD RD - WALSALL,2022-12-15T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.2
730789,RICHARD RD - WALSALL,2022-12-15T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,28.0
730789,RICHARD RD - WALSALL,2022-12-15T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.2
730789,RICHARD RD - WALSALL,2022-12-15T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.14
730789,RICHARD RD - WALSALL,2022-12-15T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.12
730789,RICHARD RD - WALSALL,2022-12-15T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.8
730789,RICHARD RD - WALSALL,2022-12-15T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.76
730789,RICHARD RD - WALSALL,2022-12-15T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.44
730789,RICHARD RD - WALSALL,2022-12-15T20:00:00.000+00:00,feeder,02,N Current (RMS),A,20.8
730789,RICHARD RD - WALSALL,2022-12-15T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,37.1
730789,RICHARD RD - WALSALL,2022-12-15T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.9
730789,RICHARD RD - WALSALL,2022-12-15T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,45.7
730789,RICHARD RD - WALSALL,2022-12-15T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,21.51
730789,RICHARD RD - WALSALL,2022-12-15T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-9.93
730789,RICHARD RD - WALSALL,2022-12-15T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-21.13
730789,RICHARD RD - WALSALL,2022-12-15T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,-11.9
730789,RICHARD RD - WALSALL,2022-12-15T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,-5.94
730789,RICHARD RD - WALSALL,2022-12-15T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,-5.78
730789,RICHARD RD - WALSALL,2022-12-15T20:00:00.000+00:00,feeder,01,N Current (RMS),A,54.1
730789,RICHARD RD - WALSALL,2022-12-15T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,101.9
730789,RICHARD RD - WALSALL,2022-12-15T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,48.5
730789,RICHARD RD - WALSALL,2022-12-15T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,92.2
730789,RICHARD RD - WALSALL,2022-12-15T20:00:00.000+00:00,transformer,,Temperature,C,6.1
730789,RICHARD RD - WALSALL,2022-12-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
730789,RICHARD RD - WALSALL,2022-12-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
730789,RICHARD RD - WALSALL,2022-12-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
730789,RICHARD RD - WALSALL,2022-12-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
730789,RICHARD RD - WALSALL,2022-12-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
730789,RICHARD RD - WALSALL,2022-12-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
730789,RICHARD RD - WALSALL,2022-12-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.69
730789,RICHARD RD - WALSALL,2022-12-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.12
730789,RICHARD RD - WALSALL,2022-12-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.91
730789,RICHARD RD - WALSALL,2022-12-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.43
730789,RICHARD RD - WALSALL,2022-12-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.07
730789,RICHARD RD - WALSALL,2022-12-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,11.07
730789,RICHARD RD - WALSALL,2022-12-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,53.5
730789,RICHARD RD - WALSALL,2022-12-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
730789,RICHARD RD - WALSALL,2022-12-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
730789,RICHARD RD - WALSALL,2022-12-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
730789,RICHARD RD - WALSALL,2022-12-15T20:00:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-15T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.15
730789,RICHARD RD - WALSALL,2022-12-15T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.11
730789,RICHARD RD - WALSALL,2022-12-15T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
730789,RICHARD RD - WALSALL,2022-12-15T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,-1.38
730789,RICHARD RD - WALSALL,2022-12-15T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,-2.37
730789,RICHARD RD - WALSALL,2022-12-15T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.87
730789,RICHARD RD - WALSALL,2022-12-15T19:50:00.000+00:00,feeder,03,N Current (RMS),A,9.6
730789,RICHARD RD - WALSALL,2022-12-15T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.7
730789,RICHARD RD - WALSALL,2022-12-15T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.0
730789,RICHARD RD - WALSALL,2022-12-15T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.3
730789,RICHARD RD - WALSALL,2022-12-15T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
730789,RICHARD RD - WALSALL,2022-12-15T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
730789,RICHARD RD - WALSALL,2022-12-15T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.27
730789,RICHARD RD - WALSALL,2022-12-15T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.26
730789,RICHARD RD - WALSALL,2022-12-15T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.25
730789,RICHARD RD - WALSALL,2022-12-15T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.06
730789,RICHARD RD - WALSALL,2022-12-15T19:50:00.000+00:00,feeder,02,N Current (RMS),A,28.6
730789,RICHARD RD - WALSALL,2022-12-15T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,26.6
730789,RICHARD RD - WALSALL,2022-12-15T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,40.4
730789,RICHARD RD - WALSALL,2022-12-15T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,58.3
730789,RICHARD RD - WALSALL,2022-12-15T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,20.69
730789,RICHARD RD - WALSALL,2022-12-15T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-10.56
730789,RICHARD RD - WALSALL,2022-12-15T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-19.84
730789,RICHARD RD - WALSALL,2022-12-15T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,-11.48
730789,RICHARD RD - WALSALL,2022-12-15T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,-6.33
730789,RICHARD RD - WALSALL,2022-12-15T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,-3.29
730789,RICHARD RD - WALSALL,2022-12-15T19:50:00.000+00:00,feeder,01,N Current (RMS),A,45.0
730789,RICHARD RD - WALSALL,2022-12-15T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,97.3
730789,RICHARD RD - WALSALL,2022-12-15T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,51.2
730789,RICHARD RD - WALSALL,2022-12-15T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,84.6
730789,RICHARD RD - WALSALL,2022-12-15T19:50:00.000+00:00,transformer,,Temperature,C,6.1
730789,RICHARD RD - WALSALL,2022-12-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
730789,RICHARD RD - WALSALL,2022-12-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
730789,RICHARD RD - WALSALL,2022-12-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
730789,RICHARD RD - WALSALL,2022-12-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
730789,RICHARD RD - WALSALL,2022-12-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
730789,RICHARD RD - WALSALL,2022-12-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
730789,RICHARD RD - WALSALL,2022-12-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.27
730789,RICHARD RD - WALSALL,2022-12-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.51
730789,RICHARD RD - WALSALL,2022-12-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.66
730789,RICHARD RD - WALSALL,2022-12-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.6
730789,RICHARD RD - WALSALL,2022-12-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,0.55
730789,RICHARD RD - WALSALL,2022-12-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,14.64
730789,RICHARD RD - WALSALL,2022-12-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,58.6
730789,RICHARD RD - WALSALL,2022-12-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
730789,RICHARD RD - WALSALL,2022-12-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
730789,RICHARD RD - WALSALL,2022-12-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
730789,RICHARD RD - WALSALL,2022-12-15T19:50:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-15T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.76
730789,RICHARD RD - WALSALL,2022-12-15T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.36
730789,RICHARD RD - WALSALL,2022-12-15T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
730789,RICHARD RD - WALSALL,2022-12-15T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,-1.05
730789,RICHARD RD - WALSALL,2022-12-15T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,-3.16
730789,RICHARD RD - WALSALL,2022-12-15T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.3
730789,RICHARD RD - WALSALL,2022-12-15T19:40:00.000+00:00,feeder,03,N Current (RMS),A,18.6
730789,RICHARD RD - WALSALL,2022-12-15T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,12.8
730789,RICHARD RD - WALSALL,2022-12-15T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,26.4
730789,RICHARD RD - WALSALL,2022-12-15T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.5
730789,RICHARD RD - WALSALL,2022-12-15T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
730789,RICHARD RD - WALSALL,2022-12-15T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.26
730789,RICHARD RD - WALSALL,2022-12-15T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
730789,RICHARD RD - WALSALL,2022-12-15T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.48
730789,RICHARD RD - WALSALL,2022-12-15T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.12
730789,RICHARD RD - WALSALL,2022-12-15T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.88
730789,RICHARD RD - WALSALL,2022-12-15T19:40:00.000+00:00,feeder,02,N Current (RMS),A,26.6
730789,RICHARD RD - WALSALL,2022-12-15T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,32.0
730789,RICHARD RD - WALSALL,2022-12-15T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,53.6
730789,RICHARD RD - WALSALL,2022-12-15T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,49.6
730789,RICHARD RD - WALSALL,2022-12-15T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,22.45
730789,RICHARD RD - WALSALL,2022-12-15T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-9.19
730789,RICHARD RD - WALSALL,2022-12-15T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-22.21
730789,RICHARD RD - WALSALL,2022-12-15T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,-12.74
730789,RICHARD RD - WALSALL,2022-12-15T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,-5.91
730789,RICHARD RD - WALSALL,2022-12-15T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,-3.44
730789,RICHARD RD - WALSALL,2022-12-15T19:40:00.000+00:00,feeder,01,N Current (RMS),A,51.9
730789,RICHARD RD - WALSALL,2022-12-15T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,105.9
730789,RICHARD RD - WALSALL,2022-12-15T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,46.1
730789,RICHARD RD - WALSALL,2022-12-15T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,93.0
730789,RICHARD RD - WALSALL,2022-12-15T19:40:00.000+00:00,transformer,,Temperature,C,6.1
730789,RICHARD RD - WALSALL,2022-12-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
730789,RICHARD RD - WALSALL,2022-12-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
730789,RICHARD RD - WALSALL,2022-12-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
730789,RICHARD RD - WALSALL,2022-12-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
730789,RICHARD RD - WALSALL,2022-12-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
730789,RICHARD RD - WALSALL,2022-12-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
730789,RICHARD RD - WALSALL,2022-12-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.44
730789,RICHARD RD - WALSALL,2022-12-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.28
730789,RICHARD RD - WALSALL,2022-12-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.41
730789,RICHARD RD - WALSALL,2022-12-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.31
730789,RICHARD RD - WALSALL,2022-12-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,4.05
730789,RICHARD RD - WALSALL,2022-12-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,12.75
730789,RICHARD RD - WALSALL,2022-12-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,72.0
730789,RICHARD RD - WALSALL,2022-12-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
730789,RICHARD RD - WALSALL,2022-12-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
730789,RICHARD RD - WALSALL,2022-12-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
730789,RICHARD RD - WALSALL,2022-12-15T19:40:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-15T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.52
730789,RICHARD RD - WALSALL,2022-12-15T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-11.93
730789,RICHARD RD - WALSALL,2022-12-15T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.09
730789,RICHARD RD - WALSALL,2022-12-15T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,-1.03
730789,RICHARD RD - WALSALL,2022-12-15T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,-7.66
730789,RICHARD RD - WALSALL,2022-12-15T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.58
730789,RICHARD RD - WALSALL,2022-12-15T19:30:00.000+00:00,feeder,03,N Current (RMS),A,40.7
730789,RICHARD RD - WALSALL,2022-12-15T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.5
730789,RICHARD RD - WALSALL,2022-12-15T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,57.8
730789,RICHARD RD - WALSALL,2022-12-15T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,19.4
730789,RICHARD RD - WALSALL,2022-12-15T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
730789,RICHARD RD - WALSALL,2022-12-15T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.14
730789,RICHARD RD - WALSALL,2022-12-15T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
730789,RICHARD RD - WALSALL,2022-12-15T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.66
730789,RICHARD RD - WALSALL,2022-12-15T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.87
730789,RICHARD RD - WALSALL,2022-12-15T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.41
730789,RICHARD RD - WALSALL,2022-12-15T19:30:00.000+00:00,feeder,02,N Current (RMS),A,19.2
730789,RICHARD RD - WALSALL,2022-12-15T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.0
730789,RICHARD RD - WALSALL,2022-12-15T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.6
730789,RICHARD RD - WALSALL,2022-12-15T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,40.1
730789,RICHARD RD - WALSALL,2022-12-15T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,25.13
730789,RICHARD RD - WALSALL,2022-12-15T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-10.56
730789,RICHARD RD - WALSALL,2022-12-15T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-24.8
730789,RICHARD RD - WALSALL,2022-12-15T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,-14.15
730789,RICHARD RD - WALSALL,2022-12-15T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,-6.67
730789,RICHARD RD - WALSALL,2022-12-15T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,-4.28
730789,RICHARD RD - WALSALL,2022-12-15T19:30:00.000+00:00,feeder,01,N Current (RMS),A,58.3
730789,RICHARD RD - WALSALL,2022-12-15T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,118.2
730789,RICHARD RD - WALSALL,2022-12-15T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,52.2
730789,RICHARD RD - WALSALL,2022-12-15T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,104.3
730789,RICHARD RD - WALSALL,2022-12-15T19:30:00.000+00:00,transformer,,Temperature,C,6.0
730789,RICHARD RD - WALSALL,2022-12-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
730789,RICHARD RD - WALSALL,2022-12-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
730789,RICHARD RD - WALSALL,2022-12-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
730789,RICHARD RD - WALSALL,2022-12-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
730789,RICHARD RD - WALSALL,2022-12-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
730789,RICHARD RD - WALSALL,2022-12-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
730789,RICHARD RD - WALSALL,2022-12-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.15
730789,RICHARD RD - WALSALL,2022-12-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.35
730789,RICHARD RD - WALSALL,2022-12-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-25.41
730789,RICHARD RD - WALSALL,2022-12-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.51
730789,RICHARD RD - WALSALL,2022-12-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-8.46
730789,RICHARD RD - WALSALL,2022-12-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,9.71
730789,RICHARD RD - WALSALL,2022-12-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,53.5
730789,RICHARD RD - WALSALL,2022-12-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
730789,RICHARD RD - WALSALL,2022-12-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
730789,RICHARD RD - WALSALL,2022-12-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
730789,RICHARD RD - WALSALL,2022-12-15T19:30:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-15T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.21
730789,RICHARD RD - WALSALL,2022-12-15T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-6.74
730789,RICHARD RD - WALSALL,2022-12-15T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.22
730789,RICHARD RD - WALSALL,2022-12-15T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,-1.21
730789,RICHARD RD - WALSALL,2022-12-15T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,-4.69
730789,RICHARD RD - WALSALL,2022-12-15T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.07
730789,RICHARD RD - WALSALL,2022-12-15T19:20:00.000+00:00,feeder,03,N Current (RMS),A,30.2
730789,RICHARD RD - WALSALL,2022-12-15T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.1
730789,RICHARD RD - WALSALL,2022-12-15T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,40.3
730789,RICHARD RD - WALSALL,2022-12-15T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,30.4
730789,RICHARD RD - WALSALL,2022-12-15T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
730789,RICHARD RD - WALSALL,2022-12-15T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.31
730789,RICHARD RD - WALSALL,2022-12-15T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
730789,RICHARD RD - WALSALL,2022-12-15T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.12
730789,RICHARD RD - WALSALL,2022-12-15T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.32
730789,RICHARD RD - WALSALL,2022-12-15T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.06
730789,RICHARD RD - WALSALL,2022-12-15T19:20:00.000+00:00,feeder,02,N Current (RMS),A,17.0
730789,RICHARD RD - WALSALL,2022-12-15T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,25.9
730789,RICHARD RD - WALSALL,2022-12-15T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.5
730789,RICHARD RD - WALSALL,2022-12-15T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,34.2
730789,RICHARD RD - WALSALL,2022-12-15T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,25.27
730789,RICHARD RD - WALSALL,2022-12-15T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-8.3
730789,RICHARD RD - WALSALL,2022-12-15T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-24.9
730789,RICHARD RD - WALSALL,2022-12-15T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,-14.44
730789,RICHARD RD - WALSALL,2022-12-15T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,-5.21
730789,RICHARD RD - WALSALL,2022-12-15T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,-4.38
730789,RICHARD RD - WALSALL,2022-12-15T19:20:00.000+00:00,feeder,01,N Current (RMS),A,63.8
730789,RICHARD RD - WALSALL,2022-12-15T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,119.5
730789,RICHARD RD - WALSALL,2022-12-15T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,41.4
730789,RICHARD RD - WALSALL,2022-12-15T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,105.6
730789,RICHARD RD - WALSALL,2022-12-15T19:20:00.000+00:00,transformer,,Temperature,C,6.0
730789,RICHARD RD - WALSALL,2022-12-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
730789,RICHARD RD - WALSALL,2022-12-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
730789,RICHARD RD - WALSALL,2022-12-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
730789,RICHARD RD - WALSALL,2022-12-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
730789,RICHARD RD - WALSALL,2022-12-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
730789,RICHARD RD - WALSALL,2022-12-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
730789,RICHARD RD - WALSALL,2022-12-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.91
730789,RICHARD RD - WALSALL,2022-12-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.73
730789,RICHARD RD - WALSALL,2022-12-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-25.38
730789,RICHARD RD - WALSALL,2022-12-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.53
730789,RICHARD RD - WALSALL,2022-12-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.58
730789,RICHARD RD - WALSALL,2022-12-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,10.74
730789,RICHARD RD - WALSALL,2022-12-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,69.8
730789,RICHARD RD - WALSALL,2022-12-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
730789,RICHARD RD - WALSALL,2022-12-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
730789,RICHARD RD - WALSALL,2022-12-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
730789,RICHARD RD - WALSALL,2022-12-15T19:20:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-15T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.03
730789,RICHARD RD - WALSALL,2022-12-15T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.01
730789,RICHARD RD - WALSALL,2022-12-15T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.22
730789,RICHARD RD - WALSALL,2022-12-15T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,-2.34
730789,RICHARD RD - WALSALL,2022-12-15T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,-2.42
730789,RICHARD RD - WALSALL,2022-12-15T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.35
730789,RICHARD RD - WALSALL,2022-12-15T19:10:00.000+00:00,feeder,03,N Current (RMS),A,11.5
730789,RICHARD RD - WALSALL,2022-12-15T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.4
730789,RICHARD RD - WALSALL,2022-12-15T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.7
730789,RICHARD RD - WALSALL,2022-12-15T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.4
730789,RICHARD RD - WALSALL,2022-12-15T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
730789,RICHARD RD - WALSALL,2022-12-15T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.34
730789,RICHARD RD - WALSALL,2022-12-15T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
730789,RICHARD RD - WALSALL,2022-12-15T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.86
730789,RICHARD RD - WALSALL,2022-12-15T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.99
730789,RICHARD RD - WALSALL,2022-12-15T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.76
730789,RICHARD RD - WALSALL,2022-12-15T19:10:00.000+00:00,feeder,02,N Current (RMS),A,20.1
730789,RICHARD RD - WALSALL,2022-12-15T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.8
730789,RICHARD RD - WALSALL,2022-12-15T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.6
730789,RICHARD RD - WALSALL,2022-12-15T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,41.0
730789,RICHARD RD - WALSALL,2022-12-15T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,20.91
730789,RICHARD RD - WALSALL,2022-12-15T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-9.93
730789,RICHARD RD - WALSALL,2022-12-15T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-21.03
730789,RICHARD RD - WALSALL,2022-12-15T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,-11.98
730789,RICHARD RD - WALSALL,2022-12-15T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,-5.92
730789,RICHARD RD - WALSALL,2022-12-15T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.66
730789,RICHARD RD - WALSALL,2022-12-15T19:10:00.000+00:00,feeder,01,N Current (RMS),A,46.6
730789,RICHARD RD - WALSALL,2022-12-15T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,100.1
730789,RICHARD RD - WALSALL,2022-12-15T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,48.6
730789,RICHARD RD - WALSALL,2022-12-15T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,89.0
730789,RICHARD RD - WALSALL,2022-12-15T19:10:00.000+00:00,transformer,,Temperature,C,5.9
730789,RICHARD RD - WALSALL,2022-12-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
730789,RICHARD RD - WALSALL,2022-12-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
730789,RICHARD RD - WALSALL,2022-12-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
730789,RICHARD RD - WALSALL,2022-12-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
730789,RICHARD RD - WALSALL,2022-12-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
730789,RICHARD RD - WALSALL,2022-12-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
730789,RICHARD RD - WALSALL,2022-12-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.29
730789,RICHARD RD - WALSALL,2022-12-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.59
730789,RICHARD RD - WALSALL,2022-12-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.44
730789,RICHARD RD - WALSALL,2022-12-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.47
730789,RICHARD RD - WALSALL,2022-12-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.35
730789,RICHARD RD - WALSALL,2022-12-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,13.45
730789,RICHARD RD - WALSALL,2022-12-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,63.2
730789,RICHARD RD - WALSALL,2022-12-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
730789,RICHARD RD - WALSALL,2022-12-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
730789,RICHARD RD - WALSALL,2022-12-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
730789,RICHARD RD - WALSALL,2022-12-15T19:10:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-15T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.75
730789,RICHARD RD - WALSALL,2022-12-15T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.2
730789,RICHARD RD - WALSALL,2022-12-15T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.16
730789,RICHARD RD - WALSALL,2022-12-15T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,-3.09
730789,RICHARD RD - WALSALL,2022-12-15T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,-2.07
730789,RICHARD RD - WALSALL,2022-12-15T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.86
730789,RICHARD RD - WALSALL,2022-12-15T19:00:00.000+00:00,feeder,03,N Current (RMS),A,14.9
730789,RICHARD RD - WALSALL,2022-12-15T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,24.3
730789,RICHARD RD - WALSALL,2022-12-15T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.4
730789,RICHARD RD - WALSALL,2022-12-15T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.0
730789,RICHARD RD - WALSALL,2022-12-15T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
730789,RICHARD RD - WALSALL,2022-12-15T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.2
730789,RICHARD RD - WALSALL,2022-12-15T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
730789,RICHARD RD - WALSALL,2022-12-15T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.49
730789,RICHARD RD - WALSALL,2022-12-15T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.87
730789,RICHARD RD - WALSALL,2022-12-15T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.44
730789,RICHARD RD - WALSALL,2022-12-15T19:00:00.000+00:00,feeder,02,N Current (RMS),A,16.2
730789,RICHARD RD - WALSALL,2022-12-15T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,36.3
730789,RICHARD RD - WALSALL,2022-12-15T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,34.5
730789,RICHARD RD - WALSALL,2022-12-15T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,35.9
730789,RICHARD RD - WALSALL,2022-12-15T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,15.59
730789,RICHARD RD - WALSALL,2022-12-15T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-10.22
730789,RICHARD RD - WALSALL,2022-12-15T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-15.93
730789,RICHARD RD - WALSALL,2022-12-15T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,-8.64
730789,RICHARD RD - WALSALL,2022-12-15T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,-5.94
730789,RICHARD RD - WALSALL,2022-12-15T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.26
730789,RICHARD RD - WALSALL,2022-12-15T19:00:00.000+00:00,feeder,01,N Current (RMS),A,29.1
