Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730789,RICHARD RD - WALSALL,2022-12-15T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,73.6
730789,RICHARD RD - WALSALL,2022-12-15T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,49.5
730789,RICHARD RD - WALSALL,2022-12-15T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,68.5
730789,RICHARD RD - WALSALL,2022-12-15T19:00:00.000+00:00,transformer,,Temperature,C,5.8
730789,RICHARD RD - WALSALL,2022-12-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
730789,RICHARD RD - WALSALL,2022-12-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
730789,RICHARD RD - WALSALL,2022-12-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
730789,RICHARD RD - WALSALL,2022-12-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
730789,RICHARD RD - WALSALL,2022-12-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
730789,RICHARD RD - WALSALL,2022-12-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
730789,RICHARD RD - WALSALL,2022-12-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.69
730789,RICHARD RD - WALSALL,2022-12-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.21
730789,RICHARD RD - WALSALL,2022-12-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.42
730789,RICHARD RD - WALSALL,2022-12-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.24
730789,RICHARD RD - WALSALL,2022-12-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.13
730789,RICHARD RD - WALSALL,2022-12-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,15.55
730789,RICHARD RD - WALSALL,2022-12-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,50.3
730789,RICHARD RD - WALSALL,2022-12-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
730789,RICHARD RD - WALSALL,2022-12-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
730789,RICHARD RD - WALSALL,2022-12-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
730789,RICHARD RD - WALSALL,2022-12-15T19:00:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-15T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,5.4
730789,RICHARD RD - WALSALL,2022-12-15T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.12
730789,RICHARD RD - WALSALL,2022-12-15T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.25
730789,RICHARD RD - WALSALL,2022-12-15T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,-3.49
730789,RICHARD RD - WALSALL,2022-12-15T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,-1.95
730789,RICHARD RD - WALSALL,2022-12-15T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.2
730789,RICHARD RD - WALSALL,2022-12-15T18:50:00.000+00:00,feeder,03,N Current (RMS),A,20.2
730789,RICHARD RD - WALSALL,2022-12-15T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,28.1
730789,RICHARD RD - WALSALL,2022-12-15T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.7
730789,RICHARD RD - WALSALL,2022-12-15T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,30.1
730789,RICHARD RD - WALSALL,2022-12-15T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
730789,RICHARD RD - WALSALL,2022-12-15T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.14
730789,RICHARD RD - WALSALL,2022-12-15T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
730789,RICHARD RD - WALSALL,2022-12-15T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.73
730789,RICHARD RD - WALSALL,2022-12-15T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.46
730789,RICHARD RD - WALSALL,2022-12-15T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.24
730789,RICHARD RD - WALSALL,2022-12-15T18:50:00.000+00:00,feeder,02,N Current (RMS),A,15.2
730789,RICHARD RD - WALSALL,2022-12-15T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,44.3
730789,RICHARD RD - WALSALL,2022-12-15T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,36.1
730789,RICHARD RD - WALSALL,2022-12-15T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,43.2
730789,RICHARD RD - WALSALL,2022-12-15T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,17.68
730789,RICHARD RD - WALSALL,2022-12-15T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-9.89
730789,RICHARD RD - WALSALL,2022-12-15T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-17.74
730789,RICHARD RD - WALSALL,2022-12-15T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,-9.84
730789,RICHARD RD - WALSALL,2022-12-15T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,-5.41
730789,RICHARD RD - WALSALL,2022-12-15T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.73
730789,RICHARD RD - WALSALL,2022-12-15T18:50:00.000+00:00,feeder,01,N Current (RMS),A,36.5
730789,RICHARD RD - WALSALL,2022-12-15T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,84.2
730789,RICHARD RD - WALSALL,2022-12-15T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,47.0
730789,RICHARD RD - WALSALL,2022-12-15T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,76.1
730789,RICHARD RD - WALSALL,2022-12-15T18:50:00.000+00:00,transformer,,Temperature,C,5.8
730789,RICHARD RD - WALSALL,2022-12-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
730789,RICHARD RD - WALSALL,2022-12-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
730789,RICHARD RD - WALSALL,2022-12-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
730789,RICHARD RD - WALSALL,2022-12-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
730789,RICHARD RD - WALSALL,2022-12-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
730789,RICHARD RD - WALSALL,2022-12-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
730789,RICHARD RD - WALSALL,2022-12-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.74
730789,RICHARD RD - WALSALL,2022-12-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.86
730789,RICHARD RD - WALSALL,2022-12-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.02
730789,RICHARD RD - WALSALL,2022-12-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.59
730789,RICHARD RD - WALSALL,2022-12-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,1.1
730789,RICHARD RD - WALSALL,2022-12-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,19.17
730789,RICHARD RD - WALSALL,2022-12-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,57.5
730789,RICHARD RD - WALSALL,2022-12-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
730789,RICHARD RD - WALSALL,2022-12-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
730789,RICHARD RD - WALSALL,2022-12-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
730789,RICHARD RD - WALSALL,2022-12-15T18:50:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-15T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,6.77
730789,RICHARD RD - WALSALL,2022-12-15T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.88
730789,RICHARD RD - WALSALL,2022-12-15T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.32
730789,RICHARD RD - WALSALL,2022-12-15T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,-4.3
730789,RICHARD RD - WALSALL,2022-12-15T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,-2.36
730789,RICHARD RD - WALSALL,2022-12-15T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.58
730789,RICHARD RD - WALSALL,2022-12-15T18:40:00.000+00:00,feeder,03,N Current (RMS),A,25.7
730789,RICHARD RD - WALSALL,2022-12-15T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,33.4
730789,RICHARD RD - WALSALL,2022-12-15T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.3
730789,RICHARD RD - WALSALL,2022-12-15T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,40.7
730789,RICHARD RD - WALSALL,2022-12-15T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
730789,RICHARD RD - WALSALL,2022-12-15T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
730789,RICHARD RD - WALSALL,2022-12-15T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
730789,RICHARD RD - WALSALL,2022-12-15T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.81
730789,RICHARD RD - WALSALL,2022-12-15T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.41
730789,RICHARD RD - WALSALL,2022-12-15T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.92
730789,RICHARD RD - WALSALL,2022-12-15T18:40:00.000+00:00,feeder,02,N Current (RMS),A,17.9
730789,RICHARD RD - WALSALL,2022-12-15T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,44.7
730789,RICHARD RD - WALSALL,2022-12-15T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,30.6
730789,RICHARD RD - WALSALL,2022-12-15T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,46.8
730789,RICHARD RD - WALSALL,2022-12-15T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,15.75
730789,RICHARD RD - WALSALL,2022-12-15T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-9.14
730789,RICHARD RD - WALSALL,2022-12-15T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-15.41
730789,RICHARD RD - WALSALL,2022-12-15T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,-8.31
730789,RICHARD RD - WALSALL,2022-12-15T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,-5.04
730789,RICHARD RD - WALSALL,2022-12-15T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.97
730789,RICHARD RD - WALSALL,2022-12-15T18:40:00.000+00:00,feeder,01,N Current (RMS),A,32.8
730789,RICHARD RD - WALSALL,2022-12-15T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,74.0
730789,RICHARD RD - WALSALL,2022-12-15T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,43.6
730789,RICHARD RD - WALSALL,2022-12-15T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,70.7
730789,RICHARD RD - WALSALL,2022-12-15T18:40:00.000+00:00,transformer,,Temperature,C,5.8
730789,RICHARD RD - WALSALL,2022-12-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
730789,RICHARD RD - WALSALL,2022-12-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
730789,RICHARD RD - WALSALL,2022-12-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
730789,RICHARD RD - WALSALL,2022-12-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
730789,RICHARD RD - WALSALL,2022-12-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
730789,RICHARD RD - WALSALL,2022-12-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
730789,RICHARD RD - WALSALL,2022-12-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.24
730789,RICHARD RD - WALSALL,2022-12-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.99
730789,RICHARD RD - WALSALL,2022-12-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.68
730789,RICHARD RD - WALSALL,2022-12-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.81
730789,RICHARD RD - WALSALL,2022-12-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,0.01
730789,RICHARD RD - WALSALL,2022-12-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,25.47
730789,RICHARD RD - WALSALL,2022-12-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
730789,RICHARD RD - WALSALL,2022-12-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
730789,RICHARD RD - WALSALL,2022-12-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
730789,RICHARD RD - WALSALL,2022-12-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
730789,RICHARD RD - WALSALL,2022-12-15T18:40:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-15T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,7.39
730789,RICHARD RD - WALSALL,2022-12-15T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.79
730789,RICHARD RD - WALSALL,2022-12-15T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.22
730789,RICHARD RD - WALSALL,2022-12-15T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,-4.5
730789,RICHARD RD - WALSALL,2022-12-15T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,-2.24
730789,RICHARD RD - WALSALL,2022-12-15T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.93
730789,RICHARD RD - WALSALL,2022-12-15T18:30:00.000+00:00,feeder,03,N Current (RMS),A,19.4
730789,RICHARD RD - WALSALL,2022-12-15T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,35.6
730789,RICHARD RD - WALSALL,2022-12-15T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.9
730789,RICHARD RD - WALSALL,2022-12-15T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.7
730789,RICHARD RD - WALSALL,2022-12-15T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.04
730789,RICHARD RD - WALSALL,2022-12-15T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.2
730789,RICHARD RD - WALSALL,2022-12-15T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
730789,RICHARD RD - WALSALL,2022-12-15T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.77
730789,RICHARD RD - WALSALL,2022-12-15T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.73
730789,RICHARD RD - WALSALL,2022-12-15T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.48
730789,RICHARD RD - WALSALL,2022-12-15T18:30:00.000+00:00,feeder,02,N Current (RMS),A,22.5
730789,RICHARD RD - WALSALL,2022-12-15T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,45.0
730789,RICHARD RD - WALSALL,2022-12-15T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,28.3
730789,RICHARD RD - WALSALL,2022-12-15T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,53.3
730789,RICHARD RD - WALSALL,2022-12-15T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,16.45
730789,RICHARD RD - WALSALL,2022-12-15T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-9.97
730789,RICHARD RD - WALSALL,2022-12-15T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-15.65
730789,RICHARD RD - WALSALL,2022-12-15T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,-8.51
730789,RICHARD RD - WALSALL,2022-12-15T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,-5.49
730789,RICHARD RD - WALSALL,2022-12-15T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.92
730789,RICHARD RD - WALSALL,2022-12-15T18:30:00.000+00:00,feeder,01,N Current (RMS),A,30.6
730789,RICHARD RD - WALSALL,2022-12-15T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,76.2
730789,RICHARD RD - WALSALL,2022-12-15T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,47.9
730789,RICHARD RD - WALSALL,2022-12-15T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,71.4
730789,RICHARD RD - WALSALL,2022-12-15T18:30:00.000+00:00,transformer,,Temperature,C,5.7
730789,RICHARD RD - WALSALL,2022-12-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
730789,RICHARD RD - WALSALL,2022-12-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
730789,RICHARD RD - WALSALL,2022-12-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
730789,RICHARD RD - WALSALL,2022-12-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
730789,RICHARD RD - WALSALL,2022-12-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
730789,RICHARD RD - WALSALL,2022-12-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
730789,RICHARD RD - WALSALL,2022-12-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.88
730789,RICHARD RD - WALSALL,2022-12-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.96
730789,RICHARD RD - WALSALL,2022-12-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.91
730789,RICHARD RD - WALSALL,2022-12-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.24
730789,RICHARD RD - WALSALL,2022-12-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.0
730789,RICHARD RD - WALSALL,2022-12-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,22.34
730789,RICHARD RD - WALSALL,2022-12-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,52.1
730789,RICHARD RD - WALSALL,2022-12-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
730789,RICHARD RD - WALSALL,2022-12-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
730789,RICHARD RD - WALSALL,2022-12-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
730789,RICHARD RD - WALSALL,2022-12-15T18:30:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-15T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,7.72
730789,RICHARD RD - WALSALL,2022-12-15T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.98
730789,RICHARD RD - WALSALL,2022-12-15T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.15
730789,RICHARD RD - WALSALL,2022-12-15T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,-4.74
730789,RICHARD RD - WALSALL,2022-12-15T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,-2.04
730789,RICHARD RD - WALSALL,2022-12-15T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.27
730789,RICHARD RD - WALSALL,2022-12-15T18:20:00.000+00:00,feeder,03,N Current (RMS),A,22.0
730789,RICHARD RD - WALSALL,2022-12-15T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,37.8
730789,RICHARD RD - WALSALL,2022-12-15T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.7
730789,RICHARD RD - WALSALL,2022-12-15T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.8
730789,RICHARD RD - WALSALL,2022-12-15T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730789,RICHARD RD - WALSALL,2022-12-15T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
730789,RICHARD RD - WALSALL,2022-12-15T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
730789,RICHARD RD - WALSALL,2022-12-15T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.95
730789,RICHARD RD - WALSALL,2022-12-15T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.14
730789,RICHARD RD - WALSALL,2022-12-15T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.82
730789,RICHARD RD - WALSALL,2022-12-15T18:20:00.000+00:00,feeder,02,N Current (RMS),A,23.9
730789,RICHARD RD - WALSALL,2022-12-15T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,49.7
730789,RICHARD RD - WALSALL,2022-12-15T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,25.9
730789,RICHARD RD - WALSALL,2022-12-15T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,53.9
730789,RICHARD RD - WALSALL,2022-12-15T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,15.21
730789,RICHARD RD - WALSALL,2022-12-15T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-12.4
730789,RICHARD RD - WALSALL,2022-12-15T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-14.07
730789,RICHARD RD - WALSALL,2022-12-15T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,-7.67
730789,RICHARD RD - WALSALL,2022-12-15T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,-7.04
730789,RICHARD RD - WALSALL,2022-12-15T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.94
730789,RICHARD RD - WALSALL,2022-12-15T18:20:00.000+00:00,feeder,01,N Current (RMS),A,24.2
730789,RICHARD RD - WALSALL,2022-12-15T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,71.7
730789,RICHARD RD - WALSALL,2022-12-15T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,59.6
730789,RICHARD RD - WALSALL,2022-12-15T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,68.4
730789,RICHARD RD - WALSALL,2022-12-15T18:20:00.000+00:00,transformer,,Temperature,C,5.6
730789,RICHARD RD - WALSALL,2022-12-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
730789,RICHARD RD - WALSALL,2022-12-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
730789,RICHARD RD - WALSALL,2022-12-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
730789,RICHARD RD - WALSALL,2022-12-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
730789,RICHARD RD - WALSALL,2022-12-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
730789,RICHARD RD - WALSALL,2022-12-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
730789,RICHARD RD - WALSALL,2022-12-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.92
730789,RICHARD RD - WALSALL,2022-12-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.61
730789,RICHARD RD - WALSALL,2022-12-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.32
730789,RICHARD RD - WALSALL,2022-12-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.46
730789,RICHARD RD - WALSALL,2022-12-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.94
730789,RICHARD RD - WALSALL,2022-12-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,23.04
730789,RICHARD RD - WALSALL,2022-12-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
730789,RICHARD RD - WALSALL,2022-12-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
730789,RICHARD RD - WALSALL,2022-12-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
730789,RICHARD RD - WALSALL,2022-12-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
730789,RICHARD RD - WALSALL,2022-12-15T18:20:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-15T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,5.38
730789,RICHARD RD - WALSALL,2022-12-15T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.92
730789,RICHARD RD - WALSALL,2022-12-15T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.43
730789,RICHARD RD - WALSALL,2022-12-15T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,-2.78
730789,RICHARD RD - WALSALL,2022-12-15T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,-1.87
730789,RICHARD RD - WALSALL,2022-12-15T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.24
730789,RICHARD RD - WALSALL,2022-12-15T18:10:00.000+00:00,feeder,03,N Current (RMS),A,13.3
730789,RICHARD RD - WALSALL,2022-12-15T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.7
730789,RICHARD RD - WALSALL,2022-12-15T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.1
730789,RICHARD RD - WALSALL,2022-12-15T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.8
730789,RICHARD RD - WALSALL,2022-12-15T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
730789,RICHARD RD - WALSALL,2022-12-15T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
730789,RICHARD RD - WALSALL,2022-12-15T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.25
730789,RICHARD RD - WALSALL,2022-12-15T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.66
730789,RICHARD RD - WALSALL,2022-12-15T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.16
730789,RICHARD RD - WALSALL,2022-12-15T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.9
730789,RICHARD RD - WALSALL,2022-12-15T18:10:00.000+00:00,feeder,02,N Current (RMS),A,20.6
730789,RICHARD RD - WALSALL,2022-12-15T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,48.7
730789,RICHARD RD - WALSALL,2022-12-15T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.6
730789,RICHARD RD - WALSALL,2022-12-15T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,50.4
730789,RICHARD RD - WALSALL,2022-12-15T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,15.0
730789,RICHARD RD - WALSALL,2022-12-15T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-11.94
730789,RICHARD RD - WALSALL,2022-12-15T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-13.38
730789,RICHARD RD - WALSALL,2022-12-15T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,-7.59
730789,RICHARD RD - WALSALL,2022-12-15T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,-6.73
730789,RICHARD RD - WALSALL,2022-12-15T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.38
730789,RICHARD RD - WALSALL,2022-12-15T18:10:00.000+00:00,feeder,01,N Current (RMS),A,19.1
730789,RICHARD RD - WALSALL,2022-12-15T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,70.3
730789,RICHARD RD - WALSALL,2022-12-15T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,57.0
730789,RICHARD RD - WALSALL,2022-12-15T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,62.4
730789,RICHARD RD - WALSALL,2022-12-15T18:10:00.000+00:00,transformer,,Temperature,C,5.5
730789,RICHARD RD - WALSALL,2022-12-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
730789,RICHARD RD - WALSALL,2022-12-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
730789,RICHARD RD - WALSALL,2022-12-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
730789,RICHARD RD - WALSALL,2022-12-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
730789,RICHARD RD - WALSALL,2022-12-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
730789,RICHARD RD - WALSALL,2022-12-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
730789,RICHARD RD - WALSALL,2022-12-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.2
730789,RICHARD RD - WALSALL,2022-12-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.08
730789,RICHARD RD - WALSALL,2022-12-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.2
730789,RICHARD RD - WALSALL,2022-12-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,1.29
730789,RICHARD RD - WALSALL,2022-12-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.43
730789,RICHARD RD - WALSALL,2022-12-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,21.53
730789,RICHARD RD - WALSALL,2022-12-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,38.3
730789,RICHARD RD - WALSALL,2022-12-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
730789,RICHARD RD - WALSALL,2022-12-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
730789,RICHARD RD - WALSALL,2022-12-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
730789,RICHARD RD - WALSALL,2022-12-15T18:10:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-15T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.45
730789,RICHARD RD - WALSALL,2022-12-15T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.94
730789,RICHARD RD - WALSALL,2022-12-15T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.22
730789,RICHARD RD - WALSALL,2022-12-15T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,-2.15
730789,RICHARD RD - WALSALL,2022-12-15T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,-1.87
730789,RICHARD RD - WALSALL,2022-12-15T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.29
730789,RICHARD RD - WALSALL,2022-12-15T18:00:00.000+00:00,feeder,03,N Current (RMS),A,15.2
730789,RICHARD RD - WALSALL,2022-12-15T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.8
730789,RICHARD RD - WALSALL,2022-12-15T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.2
730789,RICHARD RD - WALSALL,2022-12-15T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,27.2
730789,RICHARD RD - WALSALL,2022-12-15T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
730789,RICHARD RD - WALSALL,2022-12-15T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.11
730789,RICHARD RD - WALSALL,2022-12-15T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.3
730789,RICHARD RD - WALSALL,2022-12-15T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.23
730789,RICHARD RD - WALSALL,2022-12-15T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.14
730789,RICHARD RD - WALSALL,2022-12-15T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.93
730789,RICHARD RD - WALSALL,2022-12-15T18:00:00.000+00:00,feeder,02,N Current (RMS),A,24.4
730789,RICHARD RD - WALSALL,2022-12-15T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,38.9
730789,RICHARD RD - WALSALL,2022-12-15T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.4
730789,RICHARD RD - WALSALL,2022-12-15T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,54.4
730789,RICHARD RD - WALSALL,2022-12-15T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,16.01
730789,RICHARD RD - WALSALL,2022-12-15T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-11.25
730789,RICHARD RD - WALSALL,2022-12-15T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-14.39
730789,RICHARD RD - WALSALL,2022-12-15T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,-8.34
730789,RICHARD RD - WALSALL,2022-12-15T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,-6.22
730789,RICHARD RD - WALSALL,2022-12-15T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.74
730789,RICHARD RD - WALSALL,2022-12-15T18:00:00.000+00:00,feeder,01,N Current (RMS),A,24.5
730789,RICHARD RD - WALSALL,2022-12-15T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,75.2
730789,RICHARD RD - WALSALL,2022-12-15T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,53.9
730789,RICHARD RD - WALSALL,2022-12-15T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,66.4
730789,RICHARD RD - WALSALL,2022-12-15T18:00:00.000+00:00,transformer,,Temperature,C,5.5
730789,RICHARD RD - WALSALL,2022-12-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
730789,RICHARD RD - WALSALL,2022-12-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
730789,RICHARD RD - WALSALL,2022-12-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
730789,RICHARD RD - WALSALL,2022-12-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
730789,RICHARD RD - WALSALL,2022-12-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
730789,RICHARD RD - WALSALL,2022-12-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
730789,RICHARD RD - WALSALL,2022-12-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.13
730789,RICHARD RD - WALSALL,2022-12-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.29
730789,RICHARD RD - WALSALL,2022-12-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.47
730789,RICHARD RD - WALSALL,2022-12-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.25
730789,RICHARD RD - WALSALL,2022-12-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.95
730789,RICHARD RD - WALSALL,2022-12-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,23.96
730789,RICHARD RD - WALSALL,2022-12-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,49.9
730789,RICHARD RD - WALSALL,2022-12-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
730789,RICHARD RD - WALSALL,2022-12-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
730789,RICHARD RD - WALSALL,2022-12-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
730789,RICHARD RD - WALSALL,2022-12-15T18:00:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-15T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,5.05
730789,RICHARD RD - WALSALL,2022-12-15T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.11
730789,RICHARD RD - WALSALL,2022-12-15T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.39
730789,RICHARD RD - WALSALL,2022-12-15T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,-2.67
730789,RICHARD RD - WALSALL,2022-12-15T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,-1.97
730789,RICHARD RD - WALSALL,2022-12-15T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.3
730789,RICHARD RD - WALSALL,2022-12-15T17:50:00.000+00:00,feeder,03,N Current (RMS),A,13.1
730789,RICHARD RD - WALSALL,2022-12-15T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,24.3
730789,RICHARD RD - WALSALL,2022-12-15T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.9
730789,RICHARD RD - WALSALL,2022-12-15T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.9
730789,RICHARD RD - WALSALL,2022-12-15T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
730789,RICHARD RD - WALSALL,2022-12-15T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
730789,RICHARD RD - WALSALL,2022-12-15T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
730789,RICHARD RD - WALSALL,2022-12-15T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.11
730789,RICHARD RD - WALSALL,2022-12-15T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.99
730789,RICHARD RD - WALSALL,2022-12-15T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.14
730789,RICHARD RD - WALSALL,2022-12-15T17:50:00.000+00:00,feeder,02,N Current (RMS),A,20.8
730789,RICHARD RD - WALSALL,2022-12-15T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,42.3
730789,RICHARD RD - WALSALL,2022-12-15T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,42.1
730789,RICHARD RD - WALSALL,2022-12-15T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,56.1
730789,RICHARD RD - WALSALL,2022-12-15T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,16.94
730789,RICHARD RD - WALSALL,2022-12-15T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-9.43
730789,RICHARD RD - WALSALL,2022-12-15T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-15.14
730789,RICHARD RD - WALSALL,2022-12-15T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,-8.59
730789,RICHARD RD - WALSALL,2022-12-15T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,-5.23
730789,RICHARD RD - WALSALL,2022-12-15T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
730789,RICHARD RD - WALSALL,2022-12-15T17:50:00.000+00:00,feeder,01,N Current (RMS),A,30.6
730789,RICHARD RD - WALSALL,2022-12-15T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,80.0
730789,RICHARD RD - WALSALL,2022-12-15T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,45.4
730789,RICHARD RD - WALSALL,2022-12-15T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,68.2
730789,RICHARD RD - WALSALL,2022-12-15T17:50:00.000+00:00,transformer,,Temperature,C,5.4
730789,RICHARD RD - WALSALL,2022-12-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
730789,RICHARD RD - WALSALL,2022-12-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
730789,RICHARD RD - WALSALL,2022-12-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
730789,RICHARD RD - WALSALL,2022-12-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
730789,RICHARD RD - WALSALL,2022-12-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
730789,RICHARD RD - WALSALL,2022-12-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
730789,RICHARD RD - WALSALL,2022-12-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.74
730789,RICHARD RD - WALSALL,2022-12-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.53
730789,RICHARD RD - WALSALL,2022-12-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.09
730789,RICHARD RD - WALSALL,2022-12-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.15
730789,RICHARD RD - WALSALL,2022-12-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,2.79
730789,RICHARD RD - WALSALL,2022-12-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,20.44
730789,RICHARD RD - WALSALL,2022-12-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
730789,RICHARD RD - WALSALL,2022-12-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
730789,RICHARD RD - WALSALL,2022-12-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
730789,RICHARD RD - WALSALL,2022-12-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
730789,RICHARD RD - WALSALL,2022-12-15T17:50:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-15T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.84
730789,RICHARD RD - WALSALL,2022-12-15T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.26
730789,RICHARD RD - WALSALL,2022-12-15T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.38
730789,RICHARD RD - WALSALL,2022-12-15T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,-1.9
730789,RICHARD RD - WALSALL,2022-12-15T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,-2.0
730789,RICHARD RD - WALSALL,2022-12-15T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.12
730789,RICHARD RD - WALSALL,2022-12-15T17:40:00.000+00:00,feeder,03,N Current (RMS),A,11.2
730789,RICHARD RD - WALSALL,2022-12-15T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.4
730789,RICHARD RD - WALSALL,2022-12-15T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.5
730789,RICHARD RD - WALSALL,2022-12-15T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.1
730789,RICHARD RD - WALSALL,2022-12-15T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
730789,RICHARD RD - WALSALL,2022-12-15T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
730789,RICHARD RD - WALSALL,2022-12-15T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.25
730789,RICHARD RD - WALSALL,2022-12-15T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.81
730789,RICHARD RD - WALSALL,2022-12-15T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.89
730789,RICHARD RD - WALSALL,2022-12-15T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.33
730789,RICHARD RD - WALSALL,2022-12-15T17:40:00.000+00:00,feeder,02,N Current (RMS),A,15.5
730789,RICHARD RD - WALSALL,2022-12-15T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,41.1
730789,RICHARD RD - WALSALL,2022-12-15T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,38.6
730789,RICHARD RD - WALSALL,2022-12-15T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,43.9
730789,RICHARD RD - WALSALL,2022-12-15T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,13.12
730789,RICHARD RD - WALSALL,2022-12-15T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-9.86
730789,RICHARD RD - WALSALL,2022-12-15T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-10.9
730789,RICHARD RD - WALSALL,2022-12-15T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,-6.25
730789,RICHARD RD - WALSALL,2022-12-15T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,-5.18
730789,RICHARD RD - WALSALL,2022-12-15T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.26
730789,RICHARD RD - WALSALL,2022-12-15T17:40:00.000+00:00,feeder,01,N Current (RMS),A,20.3
730789,RICHARD RD - WALSALL,2022-12-15T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,61.8
730789,RICHARD RD - WALSALL,2022-12-15T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,46.8
730789,RICHARD RD - WALSALL,2022-12-15T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,54.1
730789,RICHARD RD - WALSALL,2022-12-15T17:40:00.000+00:00,transformer,,Temperature,C,5.4
730789,RICHARD RD - WALSALL,2022-12-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
730789,RICHARD RD - WALSALL,2022-12-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
730789,RICHARD RD - WALSALL,2022-12-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
730789,RICHARD RD - WALSALL,2022-12-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
730789,RICHARD RD - WALSALL,2022-12-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
730789,RICHARD RD - WALSALL,2022-12-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
730789,RICHARD RD - WALSALL,2022-12-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.67
730789,RICHARD RD - WALSALL,2022-12-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.07
730789,RICHARD RD - WALSALL,2022-12-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.78
730789,RICHARD RD - WALSALL,2022-12-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,1.65
730789,RICHARD RD - WALSALL,2022-12-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,1.7
730789,RICHARD RD - WALSALL,2022-12-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,19.71
730789,RICHARD RD - WALSALL,2022-12-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
730789,RICHARD RD - WALSALL,2022-12-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
730789,RICHARD RD - WALSALL,2022-12-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
730789,RICHARD RD - WALSALL,2022-12-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
730789,RICHARD RD - WALSALL,2022-12-15T17:40:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-15T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.69
730789,RICHARD RD - WALSALL,2022-12-15T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.83
730789,RICHARD RD - WALSALL,2022-12-15T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.18
730789,RICHARD RD - WALSALL,2022-12-15T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,-1.61
730789,RICHARD RD - WALSALL,2022-12-15T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,-1.91
730789,RICHARD RD - WALSALL,2022-12-15T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.04
730789,RICHARD RD - WALSALL,2022-12-15T17:30:00.000+00:00,feeder,03,N Current (RMS),A,10.2
730789,RICHARD RD - WALSALL,2022-12-15T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.3
730789,RICHARD RD - WALSALL,2022-12-15T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.1
730789,RICHARD RD - WALSALL,2022-12-15T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.6
730789,RICHARD RD - WALSALL,2022-12-15T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
730789,RICHARD RD - WALSALL,2022-12-15T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.17
730789,RICHARD RD - WALSALL,2022-12-15T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.2
730789,RICHARD RD - WALSALL,2022-12-15T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.27
730789,RICHARD RD - WALSALL,2022-12-15T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.81
730789,RICHARD RD - WALSALL,2022-12-15T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.61
730789,RICHARD RD - WALSALL,2022-12-15T17:30:00.000+00:00,feeder,02,N Current (RMS),A,18.3
730789,RICHARD RD - WALSALL,2022-12-15T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,43.0
730789,RICHARD RD - WALSALL,2022-12-15T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.9
730789,RICHARD RD - WALSALL,2022-12-15T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,40.9
730789,RICHARD RD - WALSALL,2022-12-15T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,12.67
730789,RICHARD RD - WALSALL,2022-12-15T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-9.41
730789,RICHARD RD - WALSALL,2022-12-15T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-10.48
730789,RICHARD RD - WALSALL,2022-12-15T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,-6.05
730789,RICHARD RD - WALSALL,2022-12-15T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,-4.72
730789,RICHARD RD - WALSALL,2022-12-15T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.97
730789,RICHARD RD - WALSALL,2022-12-15T17:30:00.000+00:00,feeder,01,N Current (RMS),A,20.3
730789,RICHARD RD - WALSALL,2022-12-15T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,58.8
730789,RICHARD RD - WALSALL,2022-12-15T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,44.7
730789,RICHARD RD - WALSALL,2022-12-15T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,53.5
730789,RICHARD RD - WALSALL,2022-12-15T17:30:00.000+00:00,transformer,,Temperature,C,5.4
730789,RICHARD RD - WALSALL,2022-12-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
730789,RICHARD RD - WALSALL,2022-12-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
730789,RICHARD RD - WALSALL,2022-12-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
730789,RICHARD RD - WALSALL,2022-12-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
730789,RICHARD RD - WALSALL,2022-12-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
730789,RICHARD RD - WALSALL,2022-12-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
730789,RICHARD RD - WALSALL,2022-12-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.19
730789,RICHARD RD - WALSALL,2022-12-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.07
730789,RICHARD RD - WALSALL,2022-12-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.49
730789,RICHARD RD - WALSALL,2022-12-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,2.6
730789,RICHARD RD - WALSALL,2022-12-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.82
730789,RICHARD RD - WALSALL,2022-12-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,18.63
730789,RICHARD RD - WALSALL,2022-12-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
730789,RICHARD RD - WALSALL,2022-12-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
730789,RICHARD RD - WALSALL,2022-12-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
730789,RICHARD RD - WALSALL,2022-12-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
730789,RICHARD RD - WALSALL,2022-12-15T17:30:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-15T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.59
730789,RICHARD RD - WALSALL,2022-12-15T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.98
730789,RICHARD RD - WALSALL,2022-12-15T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.24
730789,RICHARD RD - WALSALL,2022-12-15T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,-1.51
730789,RICHARD RD - WALSALL,2022-12-15T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,-1.92
730789,RICHARD RD - WALSALL,2022-12-15T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.19
730789,RICHARD RD - WALSALL,2022-12-15T17:20:00.000+00:00,feeder,03,N Current (RMS),A,12.7
730789,RICHARD RD - WALSALL,2022-12-15T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.8
730789,RICHARD RD - WALSALL,2022-12-15T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.6
730789,RICHARD RD - WALSALL,2022-12-15T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.5
730789,RICHARD RD - WALSALL,2022-12-15T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.25
730789,RICHARD RD - WALSALL,2022-12-15T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.22
730789,RICHARD RD - WALSALL,2022-12-15T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
730789,RICHARD RD - WALSALL,2022-12-15T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.19
730789,RICHARD RD - WALSALL,2022-12-15T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.79
730789,RICHARD RD - WALSALL,2022-12-15T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.25
730789,RICHARD RD - WALSALL,2022-12-15T17:20:00.000+00:00,feeder,02,N Current (RMS),A,18.8
730789,RICHARD RD - WALSALL,2022-12-15T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,46.9
730789,RICHARD RD - WALSALL,2022-12-15T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.9
730789,RICHARD RD - WALSALL,2022-12-15T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,44.0
730789,RICHARD RD - WALSALL,2022-12-15T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,11.99
730789,RICHARD RD - WALSALL,2022-12-15T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-11.23
730789,RICHARD RD - WALSALL,2022-12-15T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-10.13
730789,RICHARD RD - WALSALL,2022-12-15T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,-5.46
730789,RICHARD RD - WALSALL,2022-12-15T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,-5.5
730789,RICHARD RD - WALSALL,2022-12-15T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.26
730789,RICHARD RD - WALSALL,2022-12-15T17:20:00.000+00:00,feeder,01,N Current (RMS),A,22.3
730789,RICHARD RD - WALSALL,2022-12-15T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,55.6
730789,RICHARD RD - WALSALL,2022-12-15T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,52.5
730789,RICHARD RD - WALSALL,2022-12-15T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,45.8
730789,RICHARD RD - WALSALL,2022-12-15T17:20:00.000+00:00,transformer,,Temperature,C,5.3
730789,RICHARD RD - WALSALL,2022-12-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
730789,RICHARD RD - WALSALL,2022-12-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
730789,RICHARD RD - WALSALL,2022-12-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
730789,RICHARD RD - WALSALL,2022-12-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
730789,RICHARD RD - WALSALL,2022-12-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
730789,RICHARD RD - WALSALL,2022-12-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
730789,RICHARD RD - WALSALL,2022-12-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.84
730789,RICHARD RD - WALSALL,2022-12-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.99
730789,RICHARD RD - WALSALL,2022-12-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.44
730789,RICHARD RD - WALSALL,2022-12-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,4.21
730789,RICHARD RD - WALSALL,2022-12-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.63
730789,RICHARD RD - WALSALL,2022-12-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,16.71
730789,RICHARD RD - WALSALL,2022-12-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
730789,RICHARD RD - WALSALL,2022-12-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
730789,RICHARD RD - WALSALL,2022-12-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
730789,RICHARD RD - WALSALL,2022-12-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
730789,RICHARD RD - WALSALL,2022-12-15T17:20:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-15T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.64
730789,RICHARD RD - WALSALL,2022-12-15T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.31
730789,RICHARD RD - WALSALL,2022-12-15T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.13
730789,RICHARD RD - WALSALL,2022-12-15T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,-1.58
730789,RICHARD RD - WALSALL,2022-12-15T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,-2.07
730789,RICHARD RD - WALSALL,2022-12-15T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.02
730789,RICHARD RD - WALSALL,2022-12-15T17:10:00.000+00:00,feeder,03,N Current (RMS),A,11.8
730789,RICHARD RD - WALSALL,2022-12-15T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.9
730789,RICHARD RD - WALSALL,2022-12-15T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.5
730789,RICHARD RD - WALSALL,2022-12-15T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.4
730789,RICHARD RD - WALSALL,2022-12-15T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.15
730789,RICHARD RD - WALSALL,2022-12-15T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.29
730789,RICHARD RD - WALSALL,2022-12-15T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
730789,RICHARD RD - WALSALL,2022-12-15T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.74
