Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730789,RICHARD RD - WALSALL,2022-12-15T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.12
730789,RICHARD RD - WALSALL,2022-12-15T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.78
730789,RICHARD RD - WALSALL,2022-12-15T17:10:00.000+00:00,feeder,02,N Current (RMS),A,22.9
730789,RICHARD RD - WALSALL,2022-12-15T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,53.5
730789,RICHARD RD - WALSALL,2022-12-15T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.0
730789,RICHARD RD - WALSALL,2022-12-15T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,37.4
730789,RICHARD RD - WALSALL,2022-12-15T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,11.46
730789,RICHARD RD - WALSALL,2022-12-15T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-12.19
730789,RICHARD RD - WALSALL,2022-12-15T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-10.09
730789,RICHARD RD - WALSALL,2022-12-15T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,-5.41
730789,RICHARD RD - WALSALL,2022-12-15T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,-6.34
730789,RICHARD RD - WALSALL,2022-12-15T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.58
730789,RICHARD RD - WALSALL,2022-12-15T17:10:00.000+00:00,feeder,01,N Current (RMS),A,22.6
730789,RICHARD RD - WALSALL,2022-12-15T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,53.8
730789,RICHARD RD - WALSALL,2022-12-15T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,58.2
730789,RICHARD RD - WALSALL,2022-12-15T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,45.7
730789,RICHARD RD - WALSALL,2022-12-15T17:10:00.000+00:00,transformer,,Temperature,C,5.3
730789,RICHARD RD - WALSALL,2022-12-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
730789,RICHARD RD - WALSALL,2022-12-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
730789,RICHARD RD - WALSALL,2022-12-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
730789,RICHARD RD - WALSALL,2022-12-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
730789,RICHARD RD - WALSALL,2022-12-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
730789,RICHARD RD - WALSALL,2022-12-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
730789,RICHARD RD - WALSALL,2022-12-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.24
730789,RICHARD RD - WALSALL,2022-12-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.21
730789,RICHARD RD - WALSALL,2022-12-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.6
730789,RICHARD RD - WALSALL,2022-12-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,5.75
730789,RICHARD RD - WALSALL,2022-12-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.3
730789,RICHARD RD - WALSALL,2022-12-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,13.39
730789,RICHARD RD - WALSALL,2022-12-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,45.3
730789,RICHARD RD - WALSALL,2022-12-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
730789,RICHARD RD - WALSALL,2022-12-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
730789,RICHARD RD - WALSALL,2022-12-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
730789,RICHARD RD - WALSALL,2022-12-15T17:10:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-15T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.88
730789,RICHARD RD - WALSALL,2022-12-15T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.87
730789,RICHARD RD - WALSALL,2022-12-15T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.15
730789,RICHARD RD - WALSALL,2022-12-15T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,-2.53
730789,RICHARD RD - WALSALL,2022-12-15T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,-1.85
730789,RICHARD RD - WALSALL,2022-12-15T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.66
730789,RICHARD RD - WALSALL,2022-12-15T17:00:00.000+00:00,feeder,03,N Current (RMS),A,15.1
730789,RICHARD RD - WALSALL,2022-12-15T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,23.9
730789,RICHARD RD - WALSALL,2022-12-15T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.1
730789,RICHARD RD - WALSALL,2022-12-15T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.2
730789,RICHARD RD - WALSALL,2022-12-15T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.53
730789,RICHARD RD - WALSALL,2022-12-15T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
730789,RICHARD RD - WALSALL,2022-12-15T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
730789,RICHARD RD - WALSALL,2022-12-15T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.48
730789,RICHARD RD - WALSALL,2022-12-15T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.72
730789,RICHARD RD - WALSALL,2022-12-15T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.86
730789,RICHARD RD - WALSALL,2022-12-15T17:00:00.000+00:00,feeder,02,N Current (RMS),A,25.6
730789,RICHARD RD - WALSALL,2022-12-15T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,52.7
730789,RICHARD RD - WALSALL,2022-12-15T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.8
730789,RICHARD RD - WALSALL,2022-12-15T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,37.9
730789,RICHARD RD - WALSALL,2022-12-15T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,11.25
730789,RICHARD RD - WALSALL,2022-12-15T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-10.88
730789,RICHARD RD - WALSALL,2022-12-15T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-9.9
730789,RICHARD RD - WALSALL,2022-12-15T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,-5.29
730789,RICHARD RD - WALSALL,2022-12-15T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,-5.88
730789,RICHARD RD - WALSALL,2022-12-15T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.03
730789,RICHARD RD - WALSALL,2022-12-15T17:00:00.000+00:00,feeder,01,N Current (RMS),A,18.9
730789,RICHARD RD - WALSALL,2022-12-15T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,52.6
730789,RICHARD RD - WALSALL,2022-12-15T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,52.0
730789,RICHARD RD - WALSALL,2022-12-15T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,45.0
730789,RICHARD RD - WALSALL,2022-12-15T17:00:00.000+00:00,transformer,,Temperature,C,5.2
730789,RICHARD RD - WALSALL,2022-12-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
730789,RICHARD RD - WALSALL,2022-12-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
730789,RICHARD RD - WALSALL,2022-12-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
730789,RICHARD RD - WALSALL,2022-12-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
730789,RICHARD RD - WALSALL,2022-12-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
730789,RICHARD RD - WALSALL,2022-12-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
730789,RICHARD RD - WALSALL,2022-12-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.66
730789,RICHARD RD - WALSALL,2022-12-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.67
730789,RICHARD RD - WALSALL,2022-12-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.28
730789,RICHARD RD - WALSALL,2022-12-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,4.66
730789,RICHARD RD - WALSALL,2022-12-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.02
730789,RICHARD RD - WALSALL,2022-12-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,15.55
730789,RICHARD RD - WALSALL,2022-12-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,38.9
730789,RICHARD RD - WALSALL,2022-12-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
730789,RICHARD RD - WALSALL,2022-12-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
730789,RICHARD RD - WALSALL,2022-12-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
730789,RICHARD RD - WALSALL,2022-12-15T17:00:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-15T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,5.46
730789,RICHARD RD - WALSALL,2022-12-15T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.85
730789,RICHARD RD - WALSALL,2022-12-15T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730789,RICHARD RD - WALSALL,2022-12-15T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,-2.95
730789,RICHARD RD - WALSALL,2022-12-15T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,-1.9
730789,RICHARD RD - WALSALL,2022-12-15T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.94
730789,RICHARD RD - WALSALL,2022-12-15T16:50:00.000+00:00,feeder,03,N Current (RMS),A,15.0
730789,RICHARD RD - WALSALL,2022-12-15T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,26.4
730789,RICHARD RD - WALSALL,2022-12-15T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.2
730789,RICHARD RD - WALSALL,2022-12-15T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.1
730789,RICHARD RD - WALSALL,2022-12-15T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.28
730789,RICHARD RD - WALSALL,2022-12-15T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.19
730789,RICHARD RD - WALSALL,2022-12-15T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
730789,RICHARD RD - WALSALL,2022-12-15T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.9
730789,RICHARD RD - WALSALL,2022-12-15T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.28
730789,RICHARD RD - WALSALL,2022-12-15T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.53
730789,RICHARD RD - WALSALL,2022-12-15T16:50:00.000+00:00,feeder,02,N Current (RMS),A,25.4
730789,RICHARD RD - WALSALL,2022-12-15T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,45.9
730789,RICHARD RD - WALSALL,2022-12-15T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.0
730789,RICHARD RD - WALSALL,2022-12-15T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,45.2
730789,RICHARD RD - WALSALL,2022-12-15T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,11.94
730789,RICHARD RD - WALSALL,2022-12-15T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-9.54
730789,RICHARD RD - WALSALL,2022-12-15T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-10.95
730789,RICHARD RD - WALSALL,2022-12-15T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,-6.38
730789,RICHARD RD - WALSALL,2022-12-15T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,-5.76
730789,RICHARD RD - WALSALL,2022-12-15T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.88
730789,RICHARD RD - WALSALL,2022-12-15T16:50:00.000+00:00,feeder,01,N Current (RMS),A,22.7
730789,RICHARD RD - WALSALL,2022-12-15T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,57.7
730789,RICHARD RD - WALSALL,2022-12-15T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,47.1
730789,RICHARD RD - WALSALL,2022-12-15T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,56.8
730789,RICHARD RD - WALSALL,2022-12-15T16:50:00.000+00:00,transformer,,Temperature,C,5.1
730789,RICHARD RD - WALSALL,2022-12-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
730789,RICHARD RD - WALSALL,2022-12-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
730789,RICHARD RD - WALSALL,2022-12-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
730789,RICHARD RD - WALSALL,2022-12-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
730789,RICHARD RD - WALSALL,2022-12-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
730789,RICHARD RD - WALSALL,2022-12-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
730789,RICHARD RD - WALSALL,2022-12-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.68
730789,RICHARD RD - WALSALL,2022-12-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.2
730789,RICHARD RD - WALSALL,2022-12-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.48
730789,RICHARD RD - WALSALL,2022-12-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,1.57
730789,RICHARD RD - WALSALL,2022-12-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.38
730789,RICHARD RD - WALSALL,2022-12-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,19.34
730789,RICHARD RD - WALSALL,2022-12-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,40.3
730789,RICHARD RD - WALSALL,2022-12-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
730789,RICHARD RD - WALSALL,2022-12-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
730789,RICHARD RD - WALSALL,2022-12-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
730789,RICHARD RD - WALSALL,2022-12-15T16:50:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-15T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,5.03
730789,RICHARD RD - WALSALL,2022-12-15T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.66
730789,RICHARD RD - WALSALL,2022-12-15T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.26
730789,RICHARD RD - WALSALL,2022-12-15T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,-2.73
730789,RICHARD RD - WALSALL,2022-12-15T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,-2.01
730789,RICHARD RD - WALSALL,2022-12-15T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.69
730789,RICHARD RD - WALSALL,2022-12-15T16:40:00.000+00:00,feeder,03,N Current (RMS),A,31.5
730789,RICHARD RD - WALSALL,2022-12-15T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.4
730789,RICHARD RD - WALSALL,2022-12-15T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.6
730789,RICHARD RD - WALSALL,2022-12-15T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,55.9
730789,RICHARD RD - WALSALL,2022-12-15T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.12
730789,RICHARD RD - WALSALL,2022-12-15T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
730789,RICHARD RD - WALSALL,2022-12-15T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
730789,RICHARD RD - WALSALL,2022-12-15T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.13
730789,RICHARD RD - WALSALL,2022-12-15T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.98
730789,RICHARD RD - WALSALL,2022-12-15T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.13
730789,RICHARD RD - WALSALL,2022-12-15T16:40:00.000+00:00,feeder,02,N Current (RMS),A,29.6
730789,RICHARD RD - WALSALL,2022-12-15T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,59.5
730789,RICHARD RD - WALSALL,2022-12-15T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,17.6
730789,RICHARD RD - WALSALL,2022-12-15T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,38.9
730789,RICHARD RD - WALSALL,2022-12-15T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,12.52
730789,RICHARD RD - WALSALL,2022-12-15T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-9.24
730789,RICHARD RD - WALSALL,2022-12-15T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-11.43
730789,RICHARD RD - WALSALL,2022-12-15T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,-6.7
730789,RICHARD RD - WALSALL,2022-12-15T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,-5.26
730789,RICHARD RD - WALSALL,2022-12-15T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.44
730789,RICHARD RD - WALSALL,2022-12-15T16:40:00.000+00:00,feeder,01,N Current (RMS),A,20.7
730789,RICHARD RD - WALSALL,2022-12-15T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,59.8
730789,RICHARD RD - WALSALL,2022-12-15T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,45.3
730789,RICHARD RD - WALSALL,2022-12-15T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,53.5
730789,RICHARD RD - WALSALL,2022-12-15T16:40:00.000+00:00,transformer,,Temperature,C,5.1
730789,RICHARD RD - WALSALL,2022-12-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
730789,RICHARD RD - WALSALL,2022-12-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
730789,RICHARD RD - WALSALL,2022-12-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
730789,RICHARD RD - WALSALL,2022-12-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
730789,RICHARD RD - WALSALL,2022-12-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
730789,RICHARD RD - WALSALL,2022-12-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
730789,RICHARD RD - WALSALL,2022-12-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.66
730789,RICHARD RD - WALSALL,2022-12-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.87
730789,RICHARD RD - WALSALL,2022-12-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.83
730789,RICHARD RD - WALSALL,2022-12-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,4.7
730789,RICHARD RD - WALSALL,2022-12-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.29
730789,RICHARD RD - WALSALL,2022-12-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,25.26
730789,RICHARD RD - WALSALL,2022-12-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
730789,RICHARD RD - WALSALL,2022-12-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
730789,RICHARD RD - WALSALL,2022-12-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
730789,RICHARD RD - WALSALL,2022-12-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
730789,RICHARD RD - WALSALL,2022-12-15T16:40:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-15T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,6.24
730789,RICHARD RD - WALSALL,2022-12-15T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.59
730789,RICHARD RD - WALSALL,2022-12-15T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.08
730789,RICHARD RD - WALSALL,2022-12-15T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,-3.66
730789,RICHARD RD - WALSALL,2022-12-15T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,-2.1
730789,RICHARD RD - WALSALL,2022-12-15T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.49
730789,RICHARD RD - WALSALL,2022-12-15T16:30:00.000+00:00,feeder,03,N Current (RMS),A,19.9
730789,RICHARD RD - WALSALL,2022-12-15T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,31.0
730789,RICHARD RD - WALSALL,2022-12-15T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.4
730789,RICHARD RD - WALSALL,2022-12-15T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,21.1
730789,RICHARD RD - WALSALL,2022-12-15T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
730789,RICHARD RD - WALSALL,2022-12-15T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.2
730789,RICHARD RD - WALSALL,2022-12-15T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
730789,RICHARD RD - WALSALL,2022-12-15T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.59
730789,RICHARD RD - WALSALL,2022-12-15T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.77
730789,RICHARD RD - WALSALL,2022-12-15T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.25
730789,RICHARD RD - WALSALL,2022-12-15T16:30:00.000+00:00,feeder,02,N Current (RMS),A,24.9
730789,RICHARD RD - WALSALL,2022-12-15T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,45.1
730789,RICHARD RD - WALSALL,2022-12-15T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.0
730789,RICHARD RD - WALSALL,2022-12-15T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,47.7
730789,RICHARD RD - WALSALL,2022-12-15T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,13.91
730789,RICHARD RD - WALSALL,2022-12-15T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.57
730789,RICHARD RD - WALSALL,2022-12-15T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-12.86
730789,RICHARD RD - WALSALL,2022-12-15T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,-8.0
730789,RICHARD RD - WALSALL,2022-12-15T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,-4.26
730789,RICHARD RD - WALSALL,2022-12-15T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.28
730789,RICHARD RD - WALSALL,2022-12-15T16:30:00.000+00:00,feeder,01,N Current (RMS),A,25.7
730789,RICHARD RD - WALSALL,2022-12-15T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,67.4
730789,RICHARD RD - WALSALL,2022-12-15T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,37.2
730789,RICHARD RD - WALSALL,2022-12-15T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,56.8
730789,RICHARD RD - WALSALL,2022-12-15T16:30:00.000+00:00,transformer,,Temperature,C,5.0
730789,RICHARD RD - WALSALL,2022-12-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
730789,RICHARD RD - WALSALL,2022-12-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
730789,RICHARD RD - WALSALL,2022-12-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
730789,RICHARD RD - WALSALL,2022-12-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
730789,RICHARD RD - WALSALL,2022-12-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
730789,RICHARD RD - WALSALL,2022-12-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
730789,RICHARD RD - WALSALL,2022-12-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.09
730789,RICHARD RD - WALSALL,2022-12-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.96
730789,RICHARD RD - WALSALL,2022-12-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.33
730789,RICHARD RD - WALSALL,2022-12-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.07
730789,RICHARD RD - WALSALL,2022-12-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.59
730789,RICHARD RD - WALSALL,2022-12-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,17.02
730789,RICHARD RD - WALSALL,2022-12-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,38.9
730789,RICHARD RD - WALSALL,2022-12-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
730789,RICHARD RD - WALSALL,2022-12-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
730789,RICHARD RD - WALSALL,2022-12-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
730789,RICHARD RD - WALSALL,2022-12-15T16:30:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-15T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,5.9
730789,RICHARD RD - WALSALL,2022-12-15T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
730789,RICHARD RD - WALSALL,2022-12-15T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
730789,RICHARD RD - WALSALL,2022-12-15T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,-3.46
730789,RICHARD RD - WALSALL,2022-12-15T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,-1.21
730789,RICHARD RD - WALSALL,2022-12-15T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.65
730789,RICHARD RD - WALSALL,2022-12-15T16:20:00.000+00:00,feeder,03,N Current (RMS),A,19.7
730789,RICHARD RD - WALSALL,2022-12-15T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,29.2
730789,RICHARD RD - WALSALL,2022-12-15T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,8.0
730789,RICHARD RD - WALSALL,2022-12-15T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.0
730789,RICHARD RD - WALSALL,2022-12-15T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730789,RICHARD RD - WALSALL,2022-12-15T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
730789,RICHARD RD - WALSALL,2022-12-15T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
730789,RICHARD RD - WALSALL,2022-12-15T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.73
730789,RICHARD RD - WALSALL,2022-12-15T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.98
730789,RICHARD RD - WALSALL,2022-12-15T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.61
730789,RICHARD RD - WALSALL,2022-12-15T16:20:00.000+00:00,feeder,02,N Current (RMS),A,20.1
730789,RICHARD RD - WALSALL,2022-12-15T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,32.8
730789,RICHARD RD - WALSALL,2022-12-15T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.7
730789,RICHARD RD - WALSALL,2022-12-15T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,44.6
730789,RICHARD RD - WALSALL,2022-12-15T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,12.37
730789,RICHARD RD - WALSALL,2022-12-15T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-8.0
730789,RICHARD RD - WALSALL,2022-12-15T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-10.95
730789,RICHARD RD - WALSALL,2022-12-15T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,-6.61
730789,RICHARD RD - WALSALL,2022-12-15T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,-4.95
730789,RICHARD RD - WALSALL,2022-12-15T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.9
730789,RICHARD RD - WALSALL,2022-12-15T16:20:00.000+00:00,feeder,01,N Current (RMS),A,21.0
730789,RICHARD RD - WALSALL,2022-12-15T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,59.6
730789,RICHARD RD - WALSALL,2022-12-15T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,40.1
730789,RICHARD RD - WALSALL,2022-12-15T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,50.3
730789,RICHARD RD - WALSALL,2022-12-15T16:20:00.000+00:00,transformer,,Temperature,C,5.0
730789,RICHARD RD - WALSALL,2022-12-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
730789,RICHARD RD - WALSALL,2022-12-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
730789,RICHARD RD - WALSALL,2022-12-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
730789,RICHARD RD - WALSALL,2022-12-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
730789,RICHARD RD - WALSALL,2022-12-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
730789,RICHARD RD - WALSALL,2022-12-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
730789,RICHARD RD - WALSALL,2022-12-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.26
730789,RICHARD RD - WALSALL,2022-12-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.17
730789,RICHARD RD - WALSALL,2022-12-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.58
730789,RICHARD RD - WALSALL,2022-12-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.34
730789,RICHARD RD - WALSALL,2022-12-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.18
730789,RICHARD RD - WALSALL,2022-12-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,16.16
730789,RICHARD RD - WALSALL,2022-12-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
730789,RICHARD RD - WALSALL,2022-12-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
730789,RICHARD RD - WALSALL,2022-12-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
730789,RICHARD RD - WALSALL,2022-12-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
730789,RICHARD RD - WALSALL,2022-12-15T16:20:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-15T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,5.29
730789,RICHARD RD - WALSALL,2022-12-15T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
730789,RICHARD RD - WALSALL,2022-12-15T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
730789,RICHARD RD - WALSALL,2022-12-15T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,-3.05
730789,RICHARD RD - WALSALL,2022-12-15T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,-1.16
730789,RICHARD RD - WALSALL,2022-12-15T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.19
730789,RICHARD RD - WALSALL,2022-12-15T16:10:00.000+00:00,feeder,03,N Current (RMS),A,18.0
730789,RICHARD RD - WALSALL,2022-12-15T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,27.1
730789,RICHARD RD - WALSALL,2022-12-15T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,7.6
730789,RICHARD RD - WALSALL,2022-12-15T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.1
730789,RICHARD RD - WALSALL,2022-12-15T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
730789,RICHARD RD - WALSALL,2022-12-15T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
730789,RICHARD RD - WALSALL,2022-12-15T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
730789,RICHARD RD - WALSALL,2022-12-15T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.36
730789,RICHARD RD - WALSALL,2022-12-15T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.45
730789,RICHARD RD - WALSALL,2022-12-15T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.68
730789,RICHARD RD - WALSALL,2022-12-15T16:10:00.000+00:00,feeder,02,N Current (RMS),A,21.9
730789,RICHARD RD - WALSALL,2022-12-15T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.4
730789,RICHARD RD - WALSALL,2022-12-15T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,11.9
730789,RICHARD RD - WALSALL,2022-12-15T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,40.5
730789,RICHARD RD - WALSALL,2022-12-15T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,9.38
730789,RICHARD RD - WALSALL,2022-12-15T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-10.65
730789,RICHARD RD - WALSALL,2022-12-15T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-7.52
730789,RICHARD RD - WALSALL,2022-12-15T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,-3.84
730789,RICHARD RD - WALSALL,2022-12-15T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,-6.24
730789,RICHARD RD - WALSALL,2022-12-15T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.91
730789,RICHARD RD - WALSALL,2022-12-15T16:10:00.000+00:00,feeder,01,N Current (RMS),A,21.3
730789,RICHARD RD - WALSALL,2022-12-15T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,43.1
730789,RICHARD RD - WALSALL,2022-12-15T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,52.5
730789,RICHARD RD - WALSALL,2022-12-15T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,45.3
730789,RICHARD RD - WALSALL,2022-12-15T16:10:00.000+00:00,transformer,,Temperature,C,4.9
730789,RICHARD RD - WALSALL,2022-12-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
730789,RICHARD RD - WALSALL,2022-12-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
730789,RICHARD RD - WALSALL,2022-12-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
730789,RICHARD RD - WALSALL,2022-12-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
730789,RICHARD RD - WALSALL,2022-12-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
730789,RICHARD RD - WALSALL,2022-12-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
730789,RICHARD RD - WALSALL,2022-12-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.68
730789,RICHARD RD - WALSALL,2022-12-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.78
730789,RICHARD RD - WALSALL,2022-12-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
730789,RICHARD RD - WALSALL,2022-12-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.53
730789,RICHARD RD - WALSALL,2022-12-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.95
730789,RICHARD RD - WALSALL,2022-12-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,19.78
730789,RICHARD RD - WALSALL,2022-12-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
730789,RICHARD RD - WALSALL,2022-12-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
730789,RICHARD RD - WALSALL,2022-12-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
730789,RICHARD RD - WALSALL,2022-12-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
730789,RICHARD RD - WALSALL,2022-12-15T16:10:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-15T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.98
730789,RICHARD RD - WALSALL,2022-12-15T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.93
730789,RICHARD RD - WALSALL,2022-12-15T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
730789,RICHARD RD - WALSALL,2022-12-15T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.82
730789,RICHARD RD - WALSALL,2022-12-15T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,-2.06
730789,RICHARD RD - WALSALL,2022-12-15T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.44
730789,RICHARD RD - WALSALL,2022-12-15T16:00:00.000+00:00,feeder,03,N Current (RMS),A,9.6
730789,RICHARD RD - WALSALL,2022-12-15T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.6
730789,RICHARD RD - WALSALL,2022-12-15T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.1
730789,RICHARD RD - WALSALL,2022-12-15T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.6
730789,RICHARD RD - WALSALL,2022-12-15T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
730789,RICHARD RD - WALSALL,2022-12-15T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
730789,RICHARD RD - WALSALL,2022-12-15T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
730789,RICHARD RD - WALSALL,2022-12-15T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.67
730789,RICHARD RD - WALSALL,2022-12-15T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.66
730789,RICHARD RD - WALSALL,2022-12-15T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.2
730789,RICHARD RD - WALSALL,2022-12-15T16:00:00.000+00:00,feeder,02,N Current (RMS),A,31.4
730789,RICHARD RD - WALSALL,2022-12-15T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.3
730789,RICHARD RD - WALSALL,2022-12-15T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,7.3
730789,RICHARD RD - WALSALL,2022-12-15T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,51.5
730789,RICHARD RD - WALSALL,2022-12-15T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,9.61
730789,RICHARD RD - WALSALL,2022-12-15T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-11.71
730789,RICHARD RD - WALSALL,2022-12-15T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-7.8
730789,RICHARD RD - WALSALL,2022-12-15T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,-3.23
730789,RICHARD RD - WALSALL,2022-12-15T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,-6.9
730789,RICHARD RD - WALSALL,2022-12-15T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.24
730789,RICHARD RD - WALSALL,2022-12-15T16:00:00.000+00:00,feeder,01,N Current (RMS),A,22.3
730789,RICHARD RD - WALSALL,2022-12-15T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,43.1
730789,RICHARD RD - WALSALL,2022-12-15T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,57.9
730789,RICHARD RD - WALSALL,2022-12-15T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,46.0
730789,RICHARD RD - WALSALL,2022-12-15T16:00:00.000+00:00,transformer,,Temperature,C,4.9
730789,RICHARD RD - WALSALL,2022-12-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
730789,RICHARD RD - WALSALL,2022-12-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
730789,RICHARD RD - WALSALL,2022-12-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
730789,RICHARD RD - WALSALL,2022-12-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
730789,RICHARD RD - WALSALL,2022-12-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
730789,RICHARD RD - WALSALL,2022-12-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
730789,RICHARD RD - WALSALL,2022-12-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.48
730789,RICHARD RD - WALSALL,2022-12-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.84
730789,RICHARD RD - WALSALL,2022-12-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.05
730789,RICHARD RD - WALSALL,2022-12-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,0.62
730789,RICHARD RD - WALSALL,2022-12-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-7.3
730789,RICHARD RD - WALSALL,2022-12-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,22.88
730789,RICHARD RD - WALSALL,2022-12-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
730789,RICHARD RD - WALSALL,2022-12-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
730789,RICHARD RD - WALSALL,2022-12-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
730789,RICHARD RD - WALSALL,2022-12-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
730789,RICHARD RD - WALSALL,2022-12-15T16:00:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-15T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.33
730789,RICHARD RD - WALSALL,2022-12-15T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.81
730789,RICHARD RD - WALSALL,2022-12-15T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
730789,RICHARD RD - WALSALL,2022-12-15T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.41
730789,RICHARD RD - WALSALL,2022-12-15T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,-2.0
730789,RICHARD RD - WALSALL,2022-12-15T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.55
730789,RICHARD RD - WALSALL,2022-12-15T15:50:00.000+00:00,feeder,03,N Current (RMS),A,11.3
730789,RICHARD RD - WALSALL,2022-12-15T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,10.6
730789,RICHARD RD - WALSALL,2022-12-15T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.1
730789,RICHARD RD - WALSALL,2022-12-15T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,7.3
730789,RICHARD RD - WALSALL,2022-12-15T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
730789,RICHARD RD - WALSALL,2022-12-15T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
730789,RICHARD RD - WALSALL,2022-12-15T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
730789,RICHARD RD - WALSALL,2022-12-15T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.41
730789,RICHARD RD - WALSALL,2022-12-15T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.65
730789,RICHARD RD - WALSALL,2022-12-15T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.13
730789,RICHARD RD - WALSALL,2022-12-15T15:50:00.000+00:00,feeder,02,N Current (RMS),A,36.7
730789,RICHARD RD - WALSALL,2022-12-15T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.5
730789,RICHARD RD - WALSALL,2022-12-15T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,7.4
730789,RICHARD RD - WALSALL,2022-12-15T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,59.2
730789,RICHARD RD - WALSALL,2022-12-15T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,11.06
730789,RICHARD RD - WALSALL,2022-12-15T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.15
730789,RICHARD RD - WALSALL,2022-12-15T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-9.92
730789,RICHARD RD - WALSALL,2022-12-15T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,-4.73
730789,RICHARD RD - WALSALL,2022-12-15T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,-3.82
730789,RICHARD RD - WALSALL,2022-12-15T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.14
730789,RICHARD RD - WALSALL,2022-12-15T15:50:00.000+00:00,feeder,01,N Current (RMS),A,20.7
730789,RICHARD RD - WALSALL,2022-12-15T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,50.5
730789,RICHARD RD - WALSALL,2022-12-15T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,31.4
730789,RICHARD RD - WALSALL,2022-12-15T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,44.3
730789,RICHARD RD - WALSALL,2022-12-15T15:50:00.000+00:00,transformer,,Temperature,C,4.9
730789,RICHARD RD - WALSALL,2022-12-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
730789,RICHARD RD - WALSALL,2022-12-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
730789,RICHARD RD - WALSALL,2022-12-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
730789,RICHARD RD - WALSALL,2022-12-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
730789,RICHARD RD - WALSALL,2022-12-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
730789,RICHARD RD - WALSALL,2022-12-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
730789,RICHARD RD - WALSALL,2022-12-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.37
730789,RICHARD RD - WALSALL,2022-12-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.28
730789,RICHARD RD - WALSALL,2022-12-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.02
730789,RICHARD RD - WALSALL,2022-12-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,0.27
730789,RICHARD RD - WALSALL,2022-12-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.17
730789,RICHARD RD - WALSALL,2022-12-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,17.83
730789,RICHARD RD - WALSALL,2022-12-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,41.9
730789,RICHARD RD - WALSALL,2022-12-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
730789,RICHARD RD - WALSALL,2022-12-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
730789,RICHARD RD - WALSALL,2022-12-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
730789,RICHARD RD - WALSALL,2022-12-15T15:50:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-15T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.02
730789,RICHARD RD - WALSALL,2022-12-15T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.36
730789,RICHARD RD - WALSALL,2022-12-15T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
730789,RICHARD RD - WALSALL,2022-12-15T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,-1.08
730789,RICHARD RD - WALSALL,2022-12-15T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,-1.22
730789,RICHARD RD - WALSALL,2022-12-15T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.04
730789,RICHARD RD - WALSALL,2022-12-15T15:40:00.000+00:00,feeder,03,N Current (RMS),A,10.7
730789,RICHARD RD - WALSALL,2022-12-15T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.8
730789,RICHARD RD - WALSALL,2022-12-15T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.6
730789,RICHARD RD - WALSALL,2022-12-15T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.6
730789,RICHARD RD - WALSALL,2022-12-15T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.06
730789,RICHARD RD - WALSALL,2022-12-15T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.37
730789,RICHARD RD - WALSALL,2022-12-15T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
730789,RICHARD RD - WALSALL,2022-12-15T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
730789,RICHARD RD - WALSALL,2022-12-15T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.58
730789,RICHARD RD - WALSALL,2022-12-15T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.84
730789,RICHARD RD - WALSALL,2022-12-15T15:40:00.000+00:00,feeder,02,N Current (RMS),A,32.5
730789,RICHARD RD - WALSALL,2022-12-15T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.4
730789,RICHARD RD - WALSALL,2022-12-15T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,7.2
730789,RICHARD RD - WALSALL,2022-12-15T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,53.5
730789,RICHARD RD - WALSALL,2022-12-15T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,10.11
730789,RICHARD RD - WALSALL,2022-12-15T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.37
730789,RICHARD RD - WALSALL,2022-12-15T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-9.47
730789,RICHARD RD - WALSALL,2022-12-15T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,-4.04
730789,RICHARD RD - WALSALL,2022-12-15T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,-4.4
730789,RICHARD RD - WALSALL,2022-12-15T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.71
730789,RICHARD RD - WALSALL,2022-12-15T15:40:00.000+00:00,feeder,01,N Current (RMS),A,18.0
730789,RICHARD RD - WALSALL,2022-12-15T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,45.6
730789,RICHARD RD - WALSALL,2022-12-15T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,37.8
730789,RICHARD RD - WALSALL,2022-12-15T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,42.7
730789,RICHARD RD - WALSALL,2022-12-15T15:40:00.000+00:00,transformer,,Temperature,C,4.9
730789,RICHARD RD - WALSALL,2022-12-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
730789,RICHARD RD - WALSALL,2022-12-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
730789,RICHARD RD - WALSALL,2022-12-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
730789,RICHARD RD - WALSALL,2022-12-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
730789,RICHARD RD - WALSALL,2022-12-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
730789,RICHARD RD - WALSALL,2022-12-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
730789,RICHARD RD - WALSALL,2022-12-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.2
730789,RICHARD RD - WALSALL,2022-12-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.1
730789,RICHARD RD - WALSALL,2022-12-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.64
730789,RICHARD RD - WALSALL,2022-12-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,0.89
730789,RICHARD RD - WALSALL,2022-12-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.03
730789,RICHARD RD - WALSALL,2022-12-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,17.6
730789,RICHARD RD - WALSALL,2022-12-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
730789,RICHARD RD - WALSALL,2022-12-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
730789,RICHARD RD - WALSALL,2022-12-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
730789,RICHARD RD - WALSALL,2022-12-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
730789,RICHARD RD - WALSALL,2022-12-15T15:40:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-15T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.76
730789,RICHARD RD - WALSALL,2022-12-15T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
730789,RICHARD RD - WALSALL,2022-12-15T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
730789,RICHARD RD - WALSALL,2022-12-15T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.98
730789,RICHARD RD - WALSALL,2022-12-15T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.93
730789,RICHARD RD - WALSALL,2022-12-15T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.85
730789,RICHARD RD - WALSALL,2022-12-15T15:30:00.000+00:00,feeder,03,N Current (RMS),A,9.3
730789,RICHARD RD - WALSALL,2022-12-15T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.9
730789,RICHARD RD - WALSALL,2022-12-15T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,5.7
730789,RICHARD RD - WALSALL,2022-12-15T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,8.8
730789,RICHARD RD - WALSALL,2022-12-15T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.26
730789,RICHARD RD - WALSALL,2022-12-15T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
730789,RICHARD RD - WALSALL,2022-12-15T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
730789,RICHARD RD - WALSALL,2022-12-15T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.87
730789,RICHARD RD - WALSALL,2022-12-15T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.07
730789,RICHARD RD - WALSALL,2022-12-15T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.84
730789,RICHARD RD - WALSALL,2022-12-15T15:30:00.000+00:00,feeder,02,N Current (RMS),A,32.9
730789,RICHARD RD - WALSALL,2022-12-15T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.2
730789,RICHARD RD - WALSALL,2022-12-15T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,5.2
730789,RICHARD RD - WALSALL,2022-12-15T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,53.8
730789,RICHARD RD - WALSALL,2022-12-15T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,10.77
730789,RICHARD RD - WALSALL,2022-12-15T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-8.92
730789,RICHARD RD - WALSALL,2022-12-15T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-10.27
730789,RICHARD RD - WALSALL,2022-12-15T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,-4.32
730789,RICHARD RD - WALSALL,2022-12-15T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,-5.26
730789,RICHARD RD - WALSALL,2022-12-15T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.22
730789,RICHARD RD - WALSALL,2022-12-15T15:30:00.000+00:00,feeder,01,N Current (RMS),A,18.5
730789,RICHARD RD - WALSALL,2022-12-15T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,48.5
730789,RICHARD RD - WALSALL,2022-12-15T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,43.4
730789,RICHARD RD - WALSALL,2022-12-15T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,44.9
730789,RICHARD RD - WALSALL,2022-12-15T15:30:00.000+00:00,transformer,,Temperature,C,4.8
730789,RICHARD RD - WALSALL,2022-12-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
730789,RICHARD RD - WALSALL,2022-12-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
730789,RICHARD RD - WALSALL,2022-12-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
730789,RICHARD RD - WALSALL,2022-12-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
730789,RICHARD RD - WALSALL,2022-12-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
730789,RICHARD RD - WALSALL,2022-12-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
730789,RICHARD RD - WALSALL,2022-12-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.78
730789,RICHARD RD - WALSALL,2022-12-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.97
730789,RICHARD RD - WALSALL,2022-12-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.41
730789,RICHARD RD - WALSALL,2022-12-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,0.57
730789,RICHARD RD - WALSALL,2022-12-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.12
730789,RICHARD RD - WALSALL,2022-12-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,15.91
730789,RICHARD RD - WALSALL,2022-12-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,34.9
730789,RICHARD RD - WALSALL,2022-12-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
730789,RICHARD RD - WALSALL,2022-12-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
730789,RICHARD RD - WALSALL,2022-12-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
730789,RICHARD RD - WALSALL,2022-12-15T15:30:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-15T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.94
