Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730789,RICHARD RD - WALSALL,2022-12-15T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
730789,RICHARD RD - WALSALL,2022-12-15T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
730789,RICHARD RD - WALSALL,2022-12-15T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,-1.16
730789,RICHARD RD - WALSALL,2022-12-15T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,-1.15
730789,RICHARD RD - WALSALL,2022-12-15T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.91
730789,RICHARD RD - WALSALL,2022-12-15T15:20:00.000+00:00,feeder,03,N Current (RMS),A,12.4
730789,RICHARD RD - WALSALL,2022-12-15T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.7
730789,RICHARD RD - WALSALL,2022-12-15T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,8.3
730789,RICHARD RD - WALSALL,2022-12-15T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,17.4
730789,RICHARD RD - WALSALL,2022-12-15T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
730789,RICHARD RD - WALSALL,2022-12-15T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.11
730789,RICHARD RD - WALSALL,2022-12-15T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
730789,RICHARD RD - WALSALL,2022-12-15T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.8
730789,RICHARD RD - WALSALL,2022-12-15T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.46
730789,RICHARD RD - WALSALL,2022-12-15T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.16
730789,RICHARD RD - WALSALL,2022-12-15T15:20:00.000+00:00,feeder,02,N Current (RMS),A,34.0
730789,RICHARD RD - WALSALL,2022-12-15T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,29.6
730789,RICHARD RD - WALSALL,2022-12-15T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,11.6
730789,RICHARD RD - WALSALL,2022-12-15T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,58.6
730789,RICHARD RD - WALSALL,2022-12-15T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,11.4
730789,RICHARD RD - WALSALL,2022-12-15T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-10.83
730789,RICHARD RD - WALSALL,2022-12-15T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-11.16
730789,RICHARD RD - WALSALL,2022-12-15T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,-4.68
730789,RICHARD RD - WALSALL,2022-12-15T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,-6.17
730789,RICHARD RD - WALSALL,2022-12-15T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.35
730789,RICHARD RD - WALSALL,2022-12-15T15:20:00.000+00:00,feeder,01,N Current (RMS),A,21.4
730789,RICHARD RD - WALSALL,2022-12-15T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,51.5
730789,RICHARD RD - WALSALL,2022-12-15T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,52.4
730789,RICHARD RD - WALSALL,2022-12-15T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,49.2
730789,RICHARD RD - WALSALL,2022-12-15T15:20:00.000+00:00,transformer,,Temperature,C,4.8
730789,RICHARD RD - WALSALL,2022-12-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
730789,RICHARD RD - WALSALL,2022-12-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
730789,RICHARD RD - WALSALL,2022-12-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
730789,RICHARD RD - WALSALL,2022-12-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
730789,RICHARD RD - WALSALL,2022-12-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
730789,RICHARD RD - WALSALL,2022-12-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
730789,RICHARD RD - WALSALL,2022-12-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.32
730789,RICHARD RD - WALSALL,2022-12-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.07
730789,RICHARD RD - WALSALL,2022-12-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.41
730789,RICHARD RD - WALSALL,2022-12-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,0.95
730789,RICHARD RD - WALSALL,2022-12-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.87
730789,RICHARD RD - WALSALL,2022-12-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,19.42
730789,RICHARD RD - WALSALL,2022-12-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,40.3
730789,RICHARD RD - WALSALL,2022-12-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
730789,RICHARD RD - WALSALL,2022-12-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
730789,RICHARD RD - WALSALL,2022-12-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
730789,RICHARD RD - WALSALL,2022-12-15T15:20:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-15T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.22
730789,RICHARD RD - WALSALL,2022-12-15T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
730789,RICHARD RD - WALSALL,2022-12-15T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
730789,RICHARD RD - WALSALL,2022-12-15T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,-1.5
730789,RICHARD RD - WALSALL,2022-12-15T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,-1.15
730789,RICHARD RD - WALSALL,2022-12-15T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.33
730789,RICHARD RD - WALSALL,2022-12-15T15:10:00.000+00:00,feeder,03,N Current (RMS),A,11.0
730789,RICHARD RD - WALSALL,2022-12-15T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.4
730789,RICHARD RD - WALSALL,2022-12-15T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,7.5
730789,RICHARD RD - WALSALL,2022-12-15T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,6.4
730789,RICHARD RD - WALSALL,2022-12-15T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
730789,RICHARD RD - WALSALL,2022-12-15T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
730789,RICHARD RD - WALSALL,2022-12-15T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
730789,RICHARD RD - WALSALL,2022-12-15T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.18
730789,RICHARD RD - WALSALL,2022-12-15T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.95
730789,RICHARD RD - WALSALL,2022-12-15T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.0
730789,RICHARD RD - WALSALL,2022-12-15T15:10:00.000+00:00,feeder,02,N Current (RMS),A,29.8
730789,RICHARD RD - WALSALL,2022-12-15T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.0
730789,RICHARD RD - WALSALL,2022-12-15T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,13.3
730789,RICHARD RD - WALSALL,2022-12-15T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,50.0
730789,RICHARD RD - WALSALL,2022-12-15T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,11.71
730789,RICHARD RD - WALSALL,2022-12-15T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.7
730789,RICHARD RD - WALSALL,2022-12-15T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-11.45
730789,RICHARD RD - WALSALL,2022-12-15T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,-5.59
730789,RICHARD RD - WALSALL,2022-12-15T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,-4.5
730789,RICHARD RD - WALSALL,2022-12-15T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.77
730789,RICHARD RD - WALSALL,2022-12-15T15:10:00.000+00:00,feeder,01,N Current (RMS),A,21.6
730789,RICHARD RD - WALSALL,2022-12-15T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,54.1
730789,RICHARD RD - WALSALL,2022-12-15T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,37.9
730789,RICHARD RD - WALSALL,2022-12-15T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,48.6
730789,RICHARD RD - WALSALL,2022-12-15T15:10:00.000+00:00,transformer,,Temperature,C,4.7
730789,RICHARD RD - WALSALL,2022-12-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
730789,RICHARD RD - WALSALL,2022-12-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
730789,RICHARD RD - WALSALL,2022-12-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
730789,RICHARD RD - WALSALL,2022-12-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
730789,RICHARD RD - WALSALL,2022-12-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
730789,RICHARD RD - WALSALL,2022-12-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
730789,RICHARD RD - WALSALL,2022-12-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.53
730789,RICHARD RD - WALSALL,2022-12-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.86
730789,RICHARD RD - WALSALL,2022-12-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.9
730789,RICHARD RD - WALSALL,2022-12-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.92
730789,RICHARD RD - WALSALL,2022-12-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.7
730789,RICHARD RD - WALSALL,2022-12-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,14.09
730789,RICHARD RD - WALSALL,2022-12-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,37.1
730789,RICHARD RD - WALSALL,2022-12-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
730789,RICHARD RD - WALSALL,2022-12-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
730789,RICHARD RD - WALSALL,2022-12-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
730789,RICHARD RD - WALSALL,2022-12-15T15:10:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-15T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.58
730789,RICHARD RD - WALSALL,2022-12-15T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.08
730789,RICHARD RD - WALSALL,2022-12-15T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
730789,RICHARD RD - WALSALL,2022-12-15T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,-1.09
730789,RICHARD RD - WALSALL,2022-12-15T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,-1.72
730789,RICHARD RD - WALSALL,2022-12-15T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.98
730789,RICHARD RD - WALSALL,2022-12-15T15:00:00.000+00:00,feeder,03,N Current (RMS),A,9.4
730789,RICHARD RD - WALSALL,2022-12-15T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.3
730789,RICHARD RD - WALSALL,2022-12-15T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.1
730789,RICHARD RD - WALSALL,2022-12-15T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.3
730789,RICHARD RD - WALSALL,2022-12-15T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
730789,RICHARD RD - WALSALL,2022-12-15T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
730789,RICHARD RD - WALSALL,2022-12-15T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
730789,RICHARD RD - WALSALL,2022-12-15T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.88
730789,RICHARD RD - WALSALL,2022-12-15T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.15
730789,RICHARD RD - WALSALL,2022-12-15T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.76
730789,RICHARD RD - WALSALL,2022-12-15T15:00:00.000+00:00,feeder,02,N Current (RMS),A,29.1
730789,RICHARD RD - WALSALL,2022-12-15T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.5
730789,RICHARD RD - WALSALL,2022-12-15T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,9.5
730789,RICHARD RD - WALSALL,2022-12-15T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,48.8
730789,RICHARD RD - WALSALL,2022-12-15T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,10.45
730789,RICHARD RD - WALSALL,2022-12-15T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-9.85
730789,RICHARD RD - WALSALL,2022-12-15T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-9.7
730789,RICHARD RD - WALSALL,2022-12-15T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,-4.3
730789,RICHARD RD - WALSALL,2022-12-15T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,-5.61
730789,RICHARD RD - WALSALL,2022-12-15T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.46
730789,RICHARD RD - WALSALL,2022-12-15T15:00:00.000+00:00,feeder,01,N Current (RMS),A,18.7
730789,RICHARD RD - WALSALL,2022-12-15T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,47.8
730789,RICHARD RD - WALSALL,2022-12-15T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,47.5
730789,RICHARD RD - WALSALL,2022-12-15T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,43.2
730789,RICHARD RD - WALSALL,2022-12-15T15:00:00.000+00:00,transformer,,Temperature,C,4.6
730789,RICHARD RD - WALSALL,2022-12-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
730789,RICHARD RD - WALSALL,2022-12-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
730789,RICHARD RD - WALSALL,2022-12-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
730789,RICHARD RD - WALSALL,2022-12-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
730789,RICHARD RD - WALSALL,2022-12-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
730789,RICHARD RD - WALSALL,2022-12-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
730789,RICHARD RD - WALSALL,2022-12-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.58
730789,RICHARD RD - WALSALL,2022-12-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.27
730789,RICHARD RD - WALSALL,2022-12-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.15
730789,RICHARD RD - WALSALL,2022-12-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,0.5
730789,RICHARD RD - WALSALL,2022-12-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.19
730789,RICHARD RD - WALSALL,2022-12-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,15.2
730789,RICHARD RD - WALSALL,2022-12-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
730789,RICHARD RD - WALSALL,2022-12-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
730789,RICHARD RD - WALSALL,2022-12-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
730789,RICHARD RD - WALSALL,2022-12-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
730789,RICHARD RD - WALSALL,2022-12-15T15:00:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-15T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.86
730789,RICHARD RD - WALSALL,2022-12-15T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.97
730789,RICHARD RD - WALSALL,2022-12-15T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
730789,RICHARD RD - WALSALL,2022-12-15T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,-1.26
730789,RICHARD RD - WALSALL,2022-12-15T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,-1.68
730789,RICHARD RD - WALSALL,2022-12-15T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.83
730789,RICHARD RD - WALSALL,2022-12-15T14:50:00.000+00:00,feeder,03,N Current (RMS),A,8.8
730789,RICHARD RD - WALSALL,2022-12-15T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.3
730789,RICHARD RD - WALSALL,2022-12-15T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,11.6
730789,RICHARD RD - WALSALL,2022-12-15T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,8.6
730789,RICHARD RD - WALSALL,2022-12-15T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
730789,RICHARD RD - WALSALL,2022-12-15T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
730789,RICHARD RD - WALSALL,2022-12-15T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
730789,RICHARD RD - WALSALL,2022-12-15T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.97
730789,RICHARD RD - WALSALL,2022-12-15T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.71
730789,RICHARD RD - WALSALL,2022-12-15T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.18
730789,RICHARD RD - WALSALL,2022-12-15T14:50:00.000+00:00,feeder,02,N Current (RMS),A,23.9
730789,RICHARD RD - WALSALL,2022-12-15T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,29.7
730789,RICHARD RD - WALSALL,2022-12-15T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,16.5
730789,RICHARD RD - WALSALL,2022-12-15T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,46.2
730789,RICHARD RD - WALSALL,2022-12-15T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,8.89
730789,RICHARD RD - WALSALL,2022-12-15T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-8.13
730789,RICHARD RD - WALSALL,2022-12-15T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-8.49
730789,RICHARD RD - WALSALL,2022-12-15T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,-3.49
730789,RICHARD RD - WALSALL,2022-12-15T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,-4.72
730789,RICHARD RD - WALSALL,2022-12-15T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.01
730789,RICHARD RD - WALSALL,2022-12-15T14:50:00.000+00:00,feeder,01,N Current (RMS),A,17.1
730789,RICHARD RD - WALSALL,2022-12-15T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,40.2
730789,RICHARD RD - WALSALL,2022-12-15T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,39.5
730789,RICHARD RD - WALSALL,2022-12-15T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,37.4
730789,RICHARD RD - WALSALL,2022-12-15T14:50:00.000+00:00,transformer,,Temperature,C,4.5
730789,RICHARD RD - WALSALL,2022-12-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
730789,RICHARD RD - WALSALL,2022-12-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
730789,RICHARD RD - WALSALL,2022-12-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
730789,RICHARD RD - WALSALL,2022-12-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
730789,RICHARD RD - WALSALL,2022-12-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
730789,RICHARD RD - WALSALL,2022-12-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
730789,RICHARD RD - WALSALL,2022-12-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.17
730789,RICHARD RD - WALSALL,2022-12-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.38
730789,RICHARD RD - WALSALL,2022-12-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.82
730789,RICHARD RD - WALSALL,2022-12-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,2.22
730789,RICHARD RD - WALSALL,2022-12-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.7
730789,RICHARD RD - WALSALL,2022-12-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,14.01
730789,RICHARD RD - WALSALL,2022-12-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,27.7
730789,RICHARD RD - WALSALL,2022-12-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
730789,RICHARD RD - WALSALL,2022-12-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
730789,RICHARD RD - WALSALL,2022-12-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
730789,RICHARD RD - WALSALL,2022-12-15T14:50:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-15T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.51
730789,RICHARD RD - WALSALL,2022-12-15T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.01
730789,RICHARD RD - WALSALL,2022-12-15T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
730789,RICHARD RD - WALSALL,2022-12-15T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.86
730789,RICHARD RD - WALSALL,2022-12-15T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,-1.66
730789,RICHARD RD - WALSALL,2022-12-15T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.16
730789,RICHARD RD - WALSALL,2022-12-15T14:40:00.000+00:00,feeder,03,N Current (RMS),A,9.7
730789,RICHARD RD - WALSALL,2022-12-15T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.6
730789,RICHARD RD - WALSALL,2022-12-15T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,11.5
730789,RICHARD RD - WALSALL,2022-12-15T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.1
730789,RICHARD RD - WALSALL,2022-12-15T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
730789,RICHARD RD - WALSALL,2022-12-15T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
730789,RICHARD RD - WALSALL,2022-12-15T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
730789,RICHARD RD - WALSALL,2022-12-15T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.87
730789,RICHARD RD - WALSALL,2022-12-15T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.18
730789,RICHARD RD - WALSALL,2022-12-15T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.7
730789,RICHARD RD - WALSALL,2022-12-15T14:40:00.000+00:00,feeder,02,N Current (RMS),A,25.3
730789,RICHARD RD - WALSALL,2022-12-15T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,33.1
730789,RICHARD RD - WALSALL,2022-12-15T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,13.2
730789,RICHARD RD - WALSALL,2022-12-15T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,48.3
730789,RICHARD RD - WALSALL,2022-12-15T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,10.85
730789,RICHARD RD - WALSALL,2022-12-15T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-11.26
730789,RICHARD RD - WALSALL,2022-12-15T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-10.45
730789,RICHARD RD - WALSALL,2022-12-15T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,-4.67
730789,RICHARD RD - WALSALL,2022-12-15T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,-6.44
730789,RICHARD RD - WALSALL,2022-12-15T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,-0.63
730789,RICHARD RD - WALSALL,2022-12-15T14:40:00.000+00:00,feeder,01,N Current (RMS),A,24.5
730789,RICHARD RD - WALSALL,2022-12-15T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,49.7
730789,RICHARD RD - WALSALL,2022-12-15T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,54.0
730789,RICHARD RD - WALSALL,2022-12-15T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,45.2
730789,RICHARD RD - WALSALL,2022-12-15T14:40:00.000+00:00,transformer,,Temperature,C,4.4
730789,RICHARD RD - WALSALL,2022-12-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
730789,RICHARD RD - WALSALL,2022-12-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
730789,RICHARD RD - WALSALL,2022-12-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
730789,RICHARD RD - WALSALL,2022-12-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
730789,RICHARD RD - WALSALL,2022-12-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
730789,RICHARD RD - WALSALL,2022-12-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
730789,RICHARD RD - WALSALL,2022-12-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.93
730789,RICHARD RD - WALSALL,2022-12-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.46
730789,RICHARD RD - WALSALL,2022-12-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.64
730789,RICHARD RD - WALSALL,2022-12-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,2.34
730789,RICHARD RD - WALSALL,2022-12-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.92
730789,RICHARD RD - WALSALL,2022-12-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,15.23
730789,RICHARD RD - WALSALL,2022-12-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,29.7
730789,RICHARD RD - WALSALL,2022-12-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
730789,RICHARD RD - WALSALL,2022-12-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
730789,RICHARD RD - WALSALL,2022-12-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
730789,RICHARD RD - WALSALL,2022-12-15T14:40:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-15T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.75
730789,RICHARD RD - WALSALL,2022-12-15T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.34
730789,RICHARD RD - WALSALL,2022-12-15T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
730789,RICHARD RD - WALSALL,2022-12-15T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.92
730789,RICHARD RD - WALSALL,2022-12-15T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,-2.01
730789,RICHARD RD - WALSALL,2022-12-15T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.34
730789,RICHARD RD - WALSALL,2022-12-15T14:30:00.000+00:00,feeder,03,N Current (RMS),A,8.5
730789,RICHARD RD - WALSALL,2022-12-15T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.6
730789,RICHARD RD - WALSALL,2022-12-15T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.7
730789,RICHARD RD - WALSALL,2022-12-15T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.2
730789,RICHARD RD - WALSALL,2022-12-15T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.21
730789,RICHARD RD - WALSALL,2022-12-15T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
730789,RICHARD RD - WALSALL,2022-12-15T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
730789,RICHARD RD - WALSALL,2022-12-15T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.99
730789,RICHARD RD - WALSALL,2022-12-15T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.2
730789,RICHARD RD - WALSALL,2022-12-15T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.43
730789,RICHARD RD - WALSALL,2022-12-15T14:30:00.000+00:00,feeder,02,N Current (RMS),A,24.1
730789,RICHARD RD - WALSALL,2022-12-15T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,33.2
730789,RICHARD RD - WALSALL,2022-12-15T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.4
730789,RICHARD RD - WALSALL,2022-12-15T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,47.2
730789,RICHARD RD - WALSALL,2022-12-15T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,10.33
730789,RICHARD RD - WALSALL,2022-12-15T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-9.82
730789,RICHARD RD - WALSALL,2022-12-15T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-9.68
730789,RICHARD RD - WALSALL,2022-12-15T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,-4.25
730789,RICHARD RD - WALSALL,2022-12-15T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,-5.58
730789,RICHARD RD - WALSALL,2022-12-15T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.92
730789,RICHARD RD - WALSALL,2022-12-15T14:30:00.000+00:00,feeder,01,N Current (RMS),A,17.2
730789,RICHARD RD - WALSALL,2022-12-15T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,46.5
730789,RICHARD RD - WALSALL,2022-12-15T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,47.0
730789,RICHARD RD - WALSALL,2022-12-15T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,43.0
730789,RICHARD RD - WALSALL,2022-12-15T14:30:00.000+00:00,transformer,,Temperature,C,4.3
730789,RICHARD RD - WALSALL,2022-12-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
730789,RICHARD RD - WALSALL,2022-12-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
730789,RICHARD RD - WALSALL,2022-12-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
730789,RICHARD RD - WALSALL,2022-12-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
730789,RICHARD RD - WALSALL,2022-12-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
730789,RICHARD RD - WALSALL,2022-12-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
730789,RICHARD RD - WALSALL,2022-12-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.88
730789,RICHARD RD - WALSALL,2022-12-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.34
730789,RICHARD RD - WALSALL,2022-12-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
730789,RICHARD RD - WALSALL,2022-12-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,2.82
730789,RICHARD RD - WALSALL,2022-12-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.39
730789,RICHARD RD - WALSALL,2022-12-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,15.7
730789,RICHARD RD - WALSALL,2022-12-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,30.4
730789,RICHARD RD - WALSALL,2022-12-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
730789,RICHARD RD - WALSALL,2022-12-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
730789,RICHARD RD - WALSALL,2022-12-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
730789,RICHARD RD - WALSALL,2022-12-15T14:30:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-15T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.8
730789,RICHARD RD - WALSALL,2022-12-15T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
730789,RICHARD RD - WALSALL,2022-12-15T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
730789,RICHARD RD - WALSALL,2022-12-15T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,-1.07
730789,RICHARD RD - WALSALL,2022-12-15T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,-1.09
730789,RICHARD RD - WALSALL,2022-12-15T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.91
730789,RICHARD RD - WALSALL,2022-12-15T14:20:00.000+00:00,feeder,03,N Current (RMS),A,10.2
730789,RICHARD RD - WALSALL,2022-12-15T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.0
730789,RICHARD RD - WALSALL,2022-12-15T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,6.3
730789,RICHARD RD - WALSALL,2022-12-15T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,9.9
730789,RICHARD RD - WALSALL,2022-12-15T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
730789,RICHARD RD - WALSALL,2022-12-15T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
730789,RICHARD RD - WALSALL,2022-12-15T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
730789,RICHARD RD - WALSALL,2022-12-15T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.59
730789,RICHARD RD - WALSALL,2022-12-15T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.93
730789,RICHARD RD - WALSALL,2022-12-15T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.59
730789,RICHARD RD - WALSALL,2022-12-15T14:20:00.000+00:00,feeder,02,N Current (RMS),A,27.0
730789,RICHARD RD - WALSALL,2022-12-15T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,31.7
730789,RICHARD RD - WALSALL,2022-12-15T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.3
730789,RICHARD RD - WALSALL,2022-12-15T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,52.4
730789,RICHARD RD - WALSALL,2022-12-15T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,10.15
730789,RICHARD RD - WALSALL,2022-12-15T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-9.26
730789,RICHARD RD - WALSALL,2022-12-15T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-9.48
730789,RICHARD RD - WALSALL,2022-12-15T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,-3.85
730789,RICHARD RD - WALSALL,2022-12-15T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,-5.56
730789,RICHARD RD - WALSALL,2022-12-15T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.95
730789,RICHARD RD - WALSALL,2022-12-15T14:20:00.000+00:00,feeder,01,N Current (RMS),A,17.5
730789,RICHARD RD - WALSALL,2022-12-15T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,45.7
730789,RICHARD RD - WALSALL,2022-12-15T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,45.0
730789,RICHARD RD - WALSALL,2022-12-15T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,42.5
730789,RICHARD RD - WALSALL,2022-12-15T14:20:00.000+00:00,transformer,,Temperature,C,4.2
730789,RICHARD RD - WALSALL,2022-12-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
730789,RICHARD RD - WALSALL,2022-12-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
730789,RICHARD RD - WALSALL,2022-12-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
730789,RICHARD RD - WALSALL,2022-12-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
730789,RICHARD RD - WALSALL,2022-12-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
730789,RICHARD RD - WALSALL,2022-12-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
730789,RICHARD RD - WALSALL,2022-12-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.77
730789,RICHARD RD - WALSALL,2022-12-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.88
730789,RICHARD RD - WALSALL,2022-12-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.62
730789,RICHARD RD - WALSALL,2022-12-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,2.67
730789,RICHARD RD - WALSALL,2022-12-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.73
730789,RICHARD RD - WALSALL,2022-12-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,16.45
730789,RICHARD RD - WALSALL,2022-12-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
730789,RICHARD RD - WALSALL,2022-12-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
730789,RICHARD RD - WALSALL,2022-12-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
730789,RICHARD RD - WALSALL,2022-12-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
730789,RICHARD RD - WALSALL,2022-12-15T14:20:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-15T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.71
730789,RICHARD RD - WALSALL,2022-12-15T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
730789,RICHARD RD - WALSALL,2022-12-15T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
730789,RICHARD RD - WALSALL,2022-12-15T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,-1.02
730789,RICHARD RD - WALSALL,2022-12-15T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.95
730789,RICHARD RD - WALSALL,2022-12-15T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.91
730789,RICHARD RD - WALSALL,2022-12-15T14:10:00.000+00:00,feeder,03,N Current (RMS),A,8.8
730789,RICHARD RD - WALSALL,2022-12-15T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.6
730789,RICHARD RD - WALSALL,2022-12-15T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,5.0
730789,RICHARD RD - WALSALL,2022-12-15T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,9.0
730789,RICHARD RD - WALSALL,2022-12-15T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
730789,RICHARD RD - WALSALL,2022-12-15T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
730789,RICHARD RD - WALSALL,2022-12-15T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
730789,RICHARD RD - WALSALL,2022-12-15T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.74
730789,RICHARD RD - WALSALL,2022-12-15T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.86
730789,RICHARD RD - WALSALL,2022-12-15T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.48
730789,RICHARD RD - WALSALL,2022-12-15T14:10:00.000+00:00,feeder,02,N Current (RMS),A,22.1
730789,RICHARD RD - WALSALL,2022-12-15T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,28.0
730789,RICHARD RD - WALSALL,2022-12-15T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.0
730789,RICHARD RD - WALSALL,2022-12-15T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,47.5
730789,RICHARD RD - WALSALL,2022-12-15T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,9.7
730789,RICHARD RD - WALSALL,2022-12-15T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-8.4
730789,RICHARD RD - WALSALL,2022-12-15T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-8.94
730789,RICHARD RD - WALSALL,2022-12-15T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,-3.5
730789,RICHARD RD - WALSALL,2022-12-15T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,-5.2
730789,RICHARD RD - WALSALL,2022-12-15T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.8
730789,RICHARD RD - WALSALL,2022-12-15T14:10:00.000+00:00,feeder,01,N Current (RMS),A,17.1
730789,RICHARD RD - WALSALL,2022-12-15T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,43.8
730789,RICHARD RD - WALSALL,2022-12-15T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,41.0
730789,RICHARD RD - WALSALL,2022-12-15T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,43.8
730789,RICHARD RD - WALSALL,2022-12-15T14:10:00.000+00:00,transformer,,Temperature,C,4.1
730789,RICHARD RD - WALSALL,2022-12-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
730789,RICHARD RD - WALSALL,2022-12-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
730789,RICHARD RD - WALSALL,2022-12-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
730789,RICHARD RD - WALSALL,2022-12-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
730789,RICHARD RD - WALSALL,2022-12-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
730789,RICHARD RD - WALSALL,2022-12-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
730789,RICHARD RD - WALSALL,2022-12-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.06
730789,RICHARD RD - WALSALL,2022-12-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.79
730789,RICHARD RD - WALSALL,2022-12-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.13
730789,RICHARD RD - WALSALL,2022-12-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,2.22
730789,RICHARD RD - WALSALL,2022-12-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.29
730789,RICHARD RD - WALSALL,2022-12-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,17.19
730789,RICHARD RD - WALSALL,2022-12-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,36.8
730789,RICHARD RD - WALSALL,2022-12-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
730789,RICHARD RD - WALSALL,2022-12-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
730789,RICHARD RD - WALSALL,2022-12-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
730789,RICHARD RD - WALSALL,2022-12-15T14:10:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-15T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.67
730789,RICHARD RD - WALSALL,2022-12-15T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
730789,RICHARD RD - WALSALL,2022-12-15T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
730789,RICHARD RD - WALSALL,2022-12-15T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,-2.18
730789,RICHARD RD - WALSALL,2022-12-15T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.86
730789,RICHARD RD - WALSALL,2022-12-15T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.32
730789,RICHARD RD - WALSALL,2022-12-15T14:00:00.000+00:00,feeder,03,N Current (RMS),A,14.7
730789,RICHARD RD - WALSALL,2022-12-15T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.1
730789,RICHARD RD - WALSALL,2022-12-15T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,5.0
730789,RICHARD RD - WALSALL,2022-12-15T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.7
730789,RICHARD RD - WALSALL,2022-12-15T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
730789,RICHARD RD - WALSALL,2022-12-15T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
730789,RICHARD RD - WALSALL,2022-12-15T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
730789,RICHARD RD - WALSALL,2022-12-15T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.41
730789,RICHARD RD - WALSALL,2022-12-15T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.55
730789,RICHARD RD - WALSALL,2022-12-15T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.6
730789,RICHARD RD - WALSALL,2022-12-15T14:00:00.000+00:00,feeder,02,N Current (RMS),A,24.9
730789,RICHARD RD - WALSALL,2022-12-15T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.8
730789,RICHARD RD - WALSALL,2022-12-15T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.7
730789,RICHARD RD - WALSALL,2022-12-15T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,48.0
730789,RICHARD RD - WALSALL,2022-12-15T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,9.87
730789,RICHARD RD - WALSALL,2022-12-15T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.83
730789,RICHARD RD - WALSALL,2022-12-15T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-8.91
730789,RICHARD RD - WALSALL,2022-12-15T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,-3.46
730789,RICHARD RD - WALSALL,2022-12-15T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,-4.73
730789,RICHARD RD - WALSALL,2022-12-15T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.29
730789,RICHARD RD - WALSALL,2022-12-15T14:00:00.000+00:00,feeder,01,N Current (RMS),A,17.4
730789,RICHARD RD - WALSALL,2022-12-15T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,43.7
730789,RICHARD RD - WALSALL,2022-12-15T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,38.6
730789,RICHARD RD - WALSALL,2022-12-15T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,43.7
730789,RICHARD RD - WALSALL,2022-12-15T14:00:00.000+00:00,transformer,,Temperature,C,4.0
730789,RICHARD RD - WALSALL,2022-12-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
730789,RICHARD RD - WALSALL,2022-12-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
730789,RICHARD RD - WALSALL,2022-12-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
730789,RICHARD RD - WALSALL,2022-12-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
730789,RICHARD RD - WALSALL,2022-12-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
730789,RICHARD RD - WALSALL,2022-12-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
730789,RICHARD RD - WALSALL,2022-12-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.04
730789,RICHARD RD - WALSALL,2022-12-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
730789,RICHARD RD - WALSALL,2022-12-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.32
730789,RICHARD RD - WALSALL,2022-12-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,0.77
730789,RICHARD RD - WALSALL,2022-12-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.04
730789,RICHARD RD - WALSALL,2022-12-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,20.21
730789,RICHARD RD - WALSALL,2022-12-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
730789,RICHARD RD - WALSALL,2022-12-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
730789,RICHARD RD - WALSALL,2022-12-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
730789,RICHARD RD - WALSALL,2022-12-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
730789,RICHARD RD - WALSALL,2022-12-15T14:00:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-15T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.98
730789,RICHARD RD - WALSALL,2022-12-15T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
730789,RICHARD RD - WALSALL,2022-12-15T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
730789,RICHARD RD - WALSALL,2022-12-15T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,-1.75
730789,RICHARD RD - WALSALL,2022-12-15T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.93
730789,RICHARD RD - WALSALL,2022-12-15T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.8
730789,RICHARD RD - WALSALL,2022-12-15T13:50:00.000+00:00,feeder,03,N Current (RMS),A,12.1
730789,RICHARD RD - WALSALL,2022-12-15T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.3
730789,RICHARD RD - WALSALL,2022-12-15T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,5.2
730789,RICHARD RD - WALSALL,2022-12-15T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.8
730789,RICHARD RD - WALSALL,2022-12-15T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
730789,RICHARD RD - WALSALL,2022-12-15T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
730789,RICHARD RD - WALSALL,2022-12-15T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
730789,RICHARD RD - WALSALL,2022-12-15T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.68
730789,RICHARD RD - WALSALL,2022-12-15T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.29
730789,RICHARD RD - WALSALL,2022-12-15T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.26
730789,RICHARD RD - WALSALL,2022-12-15T13:50:00.000+00:00,feeder,02,N Current (RMS),A,30.7
730789,RICHARD RD - WALSALL,2022-12-15T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.2
730789,RICHARD RD - WALSALL,2022-12-15T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.3
730789,RICHARD RD - WALSALL,2022-12-15T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,51.0
730789,RICHARD RD - WALSALL,2022-12-15T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,11.51
730789,RICHARD RD - WALSALL,2022-12-15T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.33
730789,RICHARD RD - WALSALL,2022-12-15T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-9.92
730789,RICHARD RD - WALSALL,2022-12-15T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,-4.91
730789,RICHARD RD - WALSALL,2022-12-15T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,-3.24
730789,RICHARD RD - WALSALL,2022-12-15T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.64
730789,RICHARD RD - WALSALL,2022-12-15T13:50:00.000+00:00,feeder,01,N Current (RMS),A,46.3
730789,RICHARD RD - WALSALL,2022-12-15T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,51.9
730789,RICHARD RD - WALSALL,2022-12-15T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,27.1
730789,RICHARD RD - WALSALL,2022-12-15T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,70.8
730789,RICHARD RD - WALSALL,2022-12-15T13:50:00.000+00:00,transformer,,Temperature,C,3.8
730789,RICHARD RD - WALSALL,2022-12-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
730789,RICHARD RD - WALSALL,2022-12-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
730789,RICHARD RD - WALSALL,2022-12-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
730789,RICHARD RD - WALSALL,2022-12-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
730789,RICHARD RD - WALSALL,2022-12-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
730789,RICHARD RD - WALSALL,2022-12-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
730789,RICHARD RD - WALSALL,2022-12-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.19
730789,RICHARD RD - WALSALL,2022-12-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
730789,RICHARD RD - WALSALL,2022-12-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.09
730789,RICHARD RD - WALSALL,2022-12-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.97
730789,RICHARD RD - WALSALL,2022-12-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,0.12
730789,RICHARD RD - WALSALL,2022-12-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,28.7
730789,RICHARD RD - WALSALL,2022-12-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,78.5
730789,RICHARD RD - WALSALL,2022-12-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
730789,RICHARD RD - WALSALL,2022-12-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
730789,RICHARD RD - WALSALL,2022-12-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
730789,RICHARD RD - WALSALL,2022-12-15T13:50:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-15T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,5.01
730789,RICHARD RD - WALSALL,2022-12-15T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
730789,RICHARD RD - WALSALL,2022-12-15T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
730789,RICHARD RD - WALSALL,2022-12-15T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,-2.44
730789,RICHARD RD - WALSALL,2022-12-15T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,-1.02
730789,RICHARD RD - WALSALL,2022-12-15T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.92
730789,RICHARD RD - WALSALL,2022-12-15T13:40:00.000+00:00,feeder,03,N Current (RMS),A,15.2
730789,RICHARD RD - WALSALL,2022-12-15T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.5
730789,RICHARD RD - WALSALL,2022-12-15T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,5.4
730789,RICHARD RD - WALSALL,2022-12-15T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.5
730789,RICHARD RD - WALSALL,2022-12-15T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
730789,RICHARD RD - WALSALL,2022-12-15T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
730789,RICHARD RD - WALSALL,2022-12-15T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
730789,RICHARD RD - WALSALL,2022-12-15T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.94
730789,RICHARD RD - WALSALL,2022-12-15T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.81
730789,RICHARD RD - WALSALL,2022-12-15T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.58
730789,RICHARD RD - WALSALL,2022-12-15T13:40:00.000+00:00,feeder,02,N Current (RMS),A,32.3
730789,RICHARD RD - WALSALL,2022-12-15T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.0
730789,RICHARD RD - WALSALL,2022-12-15T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.0
730789,RICHARD RD - WALSALL,2022-12-15T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,52.3
730789,RICHARD RD - WALSALL,2022-12-15T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,11.94
730789,RICHARD RD - WALSALL,2022-12-15T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.28
730789,RICHARD RD - WALSALL,2022-12-15T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-11.22
730789,RICHARD RD - WALSALL,2022-12-15T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,-5.87
730789,RICHARD RD - WALSALL,2022-12-15T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,-3.91
730789,RICHARD RD - WALSALL,2022-12-15T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.47
730789,RICHARD RD - WALSALL,2022-12-15T13:40:00.000+00:00,feeder,01,N Current (RMS),A,32.6
730789,RICHARD RD - WALSALL,2022-12-15T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,55.2
730789,RICHARD RD - WALSALL,2022-12-15T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,31.7
730789,RICHARD RD - WALSALL,2022-12-15T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,59.9
730789,RICHARD RD - WALSALL,2022-12-15T13:40:00.000+00:00,transformer,,Temperature,C,3.7
730789,RICHARD RD - WALSALL,2022-12-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
730789,RICHARD RD - WALSALL,2022-12-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
730789,RICHARD RD - WALSALL,2022-12-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
730789,RICHARD RD - WALSALL,2022-12-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
730789,RICHARD RD - WALSALL,2022-12-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
