Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730789,RICHARD RD - WALSALL,2022-12-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
730789,RICHARD RD - WALSALL,2022-12-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.52
730789,RICHARD RD - WALSALL,2022-12-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
730789,RICHARD RD - WALSALL,2022-12-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.24
730789,RICHARD RD - WALSALL,2022-12-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.36
730789,RICHARD RD - WALSALL,2022-12-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.12
730789,RICHARD RD - WALSALL,2022-12-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,23.97
730789,RICHARD RD - WALSALL,2022-12-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,66.5
730789,RICHARD RD - WALSALL,2022-12-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
730789,RICHARD RD - WALSALL,2022-12-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
730789,RICHARD RD - WALSALL,2022-12-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
730789,RICHARD RD - WALSALL,2022-12-15T13:40:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-15T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.48
730789,RICHARD RD - WALSALL,2022-12-15T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
730789,RICHARD RD - WALSALL,2022-12-15T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
730789,RICHARD RD - WALSALL,2022-12-15T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,-1.79
730789,RICHARD RD - WALSALL,2022-12-15T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.92
730789,RICHARD RD - WALSALL,2022-12-15T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.34
730789,RICHARD RD - WALSALL,2022-12-15T13:30:00.000+00:00,feeder,03,N Current (RMS),A,14.3
730789,RICHARD RD - WALSALL,2022-12-15T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.3
730789,RICHARD RD - WALSALL,2022-12-15T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,4.9
730789,RICHARD RD - WALSALL,2022-12-15T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.6
730789,RICHARD RD - WALSALL,2022-12-15T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
730789,RICHARD RD - WALSALL,2022-12-15T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
730789,RICHARD RD - WALSALL,2022-12-15T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
730789,RICHARD RD - WALSALL,2022-12-15T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.43
730789,RICHARD RD - WALSALL,2022-12-15T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.93
730789,RICHARD RD - WALSALL,2022-12-15T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.67
730789,RICHARD RD - WALSALL,2022-12-15T13:30:00.000+00:00,feeder,02,N Current (RMS),A,33.8
730789,RICHARD RD - WALSALL,2022-12-15T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.1
730789,RICHARD RD - WALSALL,2022-12-15T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,8.4
730789,RICHARD RD - WALSALL,2022-12-15T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,52.5
730789,RICHARD RD - WALSALL,2022-12-15T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,12.45
730789,RICHARD RD - WALSALL,2022-12-15T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.58
730789,RICHARD RD - WALSALL,2022-12-15T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-12.46
730789,RICHARD RD - WALSALL,2022-12-15T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,-6.51
730789,RICHARD RD - WALSALL,2022-12-15T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,-4.1
730789,RICHARD RD - WALSALL,2022-12-15T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.45
730789,RICHARD RD - WALSALL,2022-12-15T13:30:00.000+00:00,feeder,01,N Current (RMS),A,28.3
730789,RICHARD RD - WALSALL,2022-12-15T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,58.4
730789,RICHARD RD - WALSALL,2022-12-15T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,34.3
730789,RICHARD RD - WALSALL,2022-12-15T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,56.1
730789,RICHARD RD - WALSALL,2022-12-15T13:30:00.000+00:00,transformer,,Temperature,C,3.6
730789,RICHARD RD - WALSALL,2022-12-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
730789,RICHARD RD - WALSALL,2022-12-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
730789,RICHARD RD - WALSALL,2022-12-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
730789,RICHARD RD - WALSALL,2022-12-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
730789,RICHARD RD - WALSALL,2022-12-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
730789,RICHARD RD - WALSALL,2022-12-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
730789,RICHARD RD - WALSALL,2022-12-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.51
730789,RICHARD RD - WALSALL,2022-12-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
730789,RICHARD RD - WALSALL,2022-12-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.57
730789,RICHARD RD - WALSALL,2022-12-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.87
730789,RICHARD RD - WALSALL,2022-12-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.09
730789,RICHARD RD - WALSALL,2022-12-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,18.45
730789,RICHARD RD - WALSALL,2022-12-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,53.9
730789,RICHARD RD - WALSALL,2022-12-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
730789,RICHARD RD - WALSALL,2022-12-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
730789,RICHARD RD - WALSALL,2022-12-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
730789,RICHARD RD - WALSALL,2022-12-15T13:30:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-15T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.57
730789,RICHARD RD - WALSALL,2022-12-15T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
730789,RICHARD RD - WALSALL,2022-12-15T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
730789,RICHARD RD - WALSALL,2022-12-15T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,-2.25
730789,RICHARD RD - WALSALL,2022-12-15T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.97
730789,RICHARD RD - WALSALL,2022-12-15T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.43
730789,RICHARD RD - WALSALL,2022-12-15T13:20:00.000+00:00,feeder,03,N Current (RMS),A,24.2
730789,RICHARD RD - WALSALL,2022-12-15T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.3
730789,RICHARD RD - WALSALL,2022-12-15T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,5.2
730789,RICHARD RD - WALSALL,2022-12-15T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,31.2
730789,RICHARD RD - WALSALL,2022-12-15T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
730789,RICHARD RD - WALSALL,2022-12-15T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
730789,RICHARD RD - WALSALL,2022-12-15T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
730789,RICHARD RD - WALSALL,2022-12-15T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.83
730789,RICHARD RD - WALSALL,2022-12-15T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.18
730789,RICHARD RD - WALSALL,2022-12-15T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.0
730789,RICHARD RD - WALSALL,2022-12-15T13:20:00.000+00:00,feeder,02,N Current (RMS),A,38.3
730789,RICHARD RD - WALSALL,2022-12-15T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.8
730789,RICHARD RD - WALSALL,2022-12-15T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.1
730789,RICHARD RD - WALSALL,2022-12-15T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,58.4
730789,RICHARD RD - WALSALL,2022-12-15T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,13.93
730789,RICHARD RD - WALSALL,2022-12-15T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.23
730789,RICHARD RD - WALSALL,2022-12-15T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-13.91
730789,RICHARD RD - WALSALL,2022-12-15T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,-7.34
730789,RICHARD RD - WALSALL,2022-12-15T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,-2.79
730789,RICHARD RD - WALSALL,2022-12-15T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.95
730789,RICHARD RD - WALSALL,2022-12-15T13:20:00.000+00:00,feeder,01,N Current (RMS),A,36.2
730789,RICHARD RD - WALSALL,2022-12-15T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,64.8
730789,RICHARD RD - WALSALL,2022-12-15T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,22.8
730789,RICHARD RD - WALSALL,2022-12-15T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,59.5
730789,RICHARD RD - WALSALL,2022-12-15T13:20:00.000+00:00,transformer,,Temperature,C,3.5
730789,RICHARD RD - WALSALL,2022-12-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
730789,RICHARD RD - WALSALL,2022-12-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
730789,RICHARD RD - WALSALL,2022-12-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
730789,RICHARD RD - WALSALL,2022-12-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
730789,RICHARD RD - WALSALL,2022-12-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
730789,RICHARD RD - WALSALL,2022-12-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
730789,RICHARD RD - WALSALL,2022-12-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.91
730789,RICHARD RD - WALSALL,2022-12-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
730789,RICHARD RD - WALSALL,2022-12-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.84
730789,RICHARD RD - WALSALL,2022-12-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.76
730789,RICHARD RD - WALSALL,2022-12-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,0.42
730789,RICHARD RD - WALSALL,2022-12-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,23.38
730789,RICHARD RD - WALSALL,2022-12-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,81.4
730789,RICHARD RD - WALSALL,2022-12-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
730789,RICHARD RD - WALSALL,2022-12-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
730789,RICHARD RD - WALSALL,2022-12-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
730789,RICHARD RD - WALSALL,2022-12-15T13:20:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-15T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,7.79
730789,RICHARD RD - WALSALL,2022-12-15T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
730789,RICHARD RD - WALSALL,2022-12-15T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
730789,RICHARD RD - WALSALL,2022-12-15T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,-4.83
730789,RICHARD RD - WALSALL,2022-12-15T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,-1.16
730789,RICHARD RD - WALSALL,2022-12-15T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.66
730789,RICHARD RD - WALSALL,2022-12-15T13:10:00.000+00:00,feeder,03,N Current (RMS),A,32.0
730789,RICHARD RD - WALSALL,2022-12-15T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,42.3
730789,RICHARD RD - WALSALL,2022-12-15T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,5.8
730789,RICHARD RD - WALSALL,2022-12-15T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.5
730789,RICHARD RD - WALSALL,2022-12-15T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
730789,RICHARD RD - WALSALL,2022-12-15T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
730789,RICHARD RD - WALSALL,2022-12-15T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.39
730789,RICHARD RD - WALSALL,2022-12-15T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.44
730789,RICHARD RD - WALSALL,2022-12-15T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.5
730789,RICHARD RD - WALSALL,2022-12-15T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.23
730789,RICHARD RD - WALSALL,2022-12-15T13:10:00.000+00:00,feeder,02,N Current (RMS),A,40.4
730789,RICHARD RD - WALSALL,2022-12-15T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.1
730789,RICHARD RD - WALSALL,2022-12-15T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.7
730789,RICHARD RD - WALSALL,2022-12-15T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,64.8
730789,RICHARD RD - WALSALL,2022-12-15T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,15.07
730789,RICHARD RD - WALSALL,2022-12-15T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.6
730789,RICHARD RD - WALSALL,2022-12-15T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-14.97
730789,RICHARD RD - WALSALL,2022-12-15T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,-7.76
730789,RICHARD RD - WALSALL,2022-12-15T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,-3.53
730789,RICHARD RD - WALSALL,2022-12-15T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
730789,RICHARD RD - WALSALL,2022-12-15T13:10:00.000+00:00,feeder,01,N Current (RMS),A,37.0
730789,RICHARD RD - WALSALL,2022-12-15T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,69.6
730789,RICHARD RD - WALSALL,2022-12-15T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,29.4
730789,RICHARD RD - WALSALL,2022-12-15T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,63.0
730789,RICHARD RD - WALSALL,2022-12-15T13:10:00.000+00:00,transformer,,Temperature,C,3.3
730789,RICHARD RD - WALSALL,2022-12-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
730789,RICHARD RD - WALSALL,2022-12-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
730789,RICHARD RD - WALSALL,2022-12-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
730789,RICHARD RD - WALSALL,2022-12-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
730789,RICHARD RD - WALSALL,2022-12-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
730789,RICHARD RD - WALSALL,2022-12-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
730789,RICHARD RD - WALSALL,2022-12-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.53
730789,RICHARD RD - WALSALL,2022-12-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
730789,RICHARD RD - WALSALL,2022-12-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.43
730789,RICHARD RD - WALSALL,2022-12-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.15
730789,RICHARD RD - WALSALL,2022-12-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.19
730789,RICHARD RD - WALSALL,2022-12-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,18.95
730789,RICHARD RD - WALSALL,2022-12-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,79.7
730789,RICHARD RD - WALSALL,2022-12-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
730789,RICHARD RD - WALSALL,2022-12-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
730789,RICHARD RD - WALSALL,2022-12-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
730789,RICHARD RD - WALSALL,2022-12-15T13:10:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-15T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,5.53
730789,RICHARD RD - WALSALL,2022-12-15T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
730789,RICHARD RD - WALSALL,2022-12-15T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
730789,RICHARD RD - WALSALL,2022-12-15T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,-3.35
730789,RICHARD RD - WALSALL,2022-12-15T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.98
730789,RICHARD RD - WALSALL,2022-12-15T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.4
730789,RICHARD RD - WALSALL,2022-12-15T13:00:00.000+00:00,feeder,03,N Current (RMS),A,23.2
730789,RICHARD RD - WALSALL,2022-12-15T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,31.9
730789,RICHARD RD - WALSALL,2022-12-15T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,5.3
730789,RICHARD RD - WALSALL,2022-12-15T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.7
730789,RICHARD RD - WALSALL,2022-12-15T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
730789,RICHARD RD - WALSALL,2022-12-15T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
730789,RICHARD RD - WALSALL,2022-12-15T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.48
730789,RICHARD RD - WALSALL,2022-12-15T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.92
730789,RICHARD RD - WALSALL,2022-12-15T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.1
730789,RICHARD RD - WALSALL,2022-12-15T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.14
730789,RICHARD RD - WALSALL,2022-12-15T13:00:00.000+00:00,feeder,02,N Current (RMS),A,35.2
730789,RICHARD RD - WALSALL,2022-12-15T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.7
730789,RICHARD RD - WALSALL,2022-12-15T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,9.3
730789,RICHARD RD - WALSALL,2022-12-15T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,54.8
730789,RICHARD RD - WALSALL,2022-12-15T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,12.31
730789,RICHARD RD - WALSALL,2022-12-15T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-9.14
730789,RICHARD RD - WALSALL,2022-12-15T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-10.99
730789,RICHARD RD - WALSALL,2022-12-15T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,-4.97
730789,RICHARD RD - WALSALL,2022-12-15T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,-5.08
730789,RICHARD RD - WALSALL,2022-12-15T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.63
730789,RICHARD RD - WALSALL,2022-12-15T13:00:00.000+00:00,feeder,01,N Current (RMS),A,18.5
730789,RICHARD RD - WALSALL,2022-12-15T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,54.9
730789,RICHARD RD - WALSALL,2022-12-15T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,43.5
730789,RICHARD RD - WALSALL,2022-12-15T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,48.6
730789,RICHARD RD - WALSALL,2022-12-15T13:00:00.000+00:00,transformer,,Temperature,C,3.3
730789,RICHARD RD - WALSALL,2022-12-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
730789,RICHARD RD - WALSALL,2022-12-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
730789,RICHARD RD - WALSALL,2022-12-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
730789,RICHARD RD - WALSALL,2022-12-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
730789,RICHARD RD - WALSALL,2022-12-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
730789,RICHARD RD - WALSALL,2022-12-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
730789,RICHARD RD - WALSALL,2022-12-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.52
730789,RICHARD RD - WALSALL,2022-12-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.94
730789,RICHARD RD - WALSALL,2022-12-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.58
730789,RICHARD RD - WALSALL,2022-12-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.4
730789,RICHARD RD - WALSALL,2022-12-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.95
730789,RICHARD RD - WALSALL,2022-12-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,18.17
730789,RICHARD RD - WALSALL,2022-12-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
730789,RICHARD RD - WALSALL,2022-12-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
730789,RICHARD RD - WALSALL,2022-12-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
730789,RICHARD RD - WALSALL,2022-12-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
730789,RICHARD RD - WALSALL,2022-12-15T13:00:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-15T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.8
730789,RICHARD RD - WALSALL,2022-12-15T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
730789,RICHARD RD - WALSALL,2022-12-15T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
730789,RICHARD RD - WALSALL,2022-12-15T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,-1.83
730789,RICHARD RD - WALSALL,2022-12-15T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.99
730789,RICHARD RD - WALSALL,2022-12-15T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.36
730789,RICHARD RD - WALSALL,2022-12-15T12:50:00.000+00:00,feeder,03,N Current (RMS),A,11.0
730789,RICHARD RD - WALSALL,2022-12-15T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.3
730789,RICHARD RD - WALSALL,2022-12-15T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,5.4
730789,RICHARD RD - WALSALL,2022-12-15T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.8
730789,RICHARD RD - WALSALL,2022-12-15T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
730789,RICHARD RD - WALSALL,2022-12-15T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
730789,RICHARD RD - WALSALL,2022-12-15T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
730789,RICHARD RD - WALSALL,2022-12-15T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.04
730789,RICHARD RD - WALSALL,2022-12-15T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.37
730789,RICHARD RD - WALSALL,2022-12-15T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.16
730789,RICHARD RD - WALSALL,2022-12-15T12:50:00.000+00:00,feeder,02,N Current (RMS),A,18.4
730789,RICHARD RD - WALSALL,2022-12-15T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,29.5
730789,RICHARD RD - WALSALL,2022-12-15T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.0
730789,RICHARD RD - WALSALL,2022-12-15T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.6
730789,RICHARD RD - WALSALL,2022-12-15T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,10.29
730789,RICHARD RD - WALSALL,2022-12-15T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-10.66
730789,RICHARD RD - WALSALL,2022-12-15T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-9.34
730789,RICHARD RD - WALSALL,2022-12-15T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,-3.69
730789,RICHARD RD - WALSALL,2022-12-15T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,-6.07
730789,RICHARD RD - WALSALL,2022-12-15T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.36
730789,RICHARD RD - WALSALL,2022-12-15T12:50:00.000+00:00,feeder,01,N Current (RMS),A,20.5
730789,RICHARD RD - WALSALL,2022-12-15T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,45.6
730789,RICHARD RD - WALSALL,2022-12-15T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,53.0
730789,RICHARD RD - WALSALL,2022-12-15T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,42.5
730789,RICHARD RD - WALSALL,2022-12-15T12:50:00.000+00:00,transformer,,Temperature,C,3.2
730789,RICHARD RD - WALSALL,2022-12-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
730789,RICHARD RD - WALSALL,2022-12-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
730789,RICHARD RD - WALSALL,2022-12-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
730789,RICHARD RD - WALSALL,2022-12-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
730789,RICHARD RD - WALSALL,2022-12-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
730789,RICHARD RD - WALSALL,2022-12-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
730789,RICHARD RD - WALSALL,2022-12-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.57
730789,RICHARD RD - WALSALL,2022-12-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.36
730789,RICHARD RD - WALSALL,2022-12-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.5
730789,RICHARD RD - WALSALL,2022-12-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,1.51
730789,RICHARD RD - WALSALL,2022-12-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.69
730789,RICHARD RD - WALSALL,2022-12-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,10.87
730789,RICHARD RD - WALSALL,2022-12-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,33.1
730789,RICHARD RD - WALSALL,2022-12-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
730789,RICHARD RD - WALSALL,2022-12-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
730789,RICHARD RD - WALSALL,2022-12-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
730789,RICHARD RD - WALSALL,2022-12-15T12:50:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-15T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.29
730789,RICHARD RD - WALSALL,2022-12-15T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
730789,RICHARD RD - WALSALL,2022-12-15T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
730789,RICHARD RD - WALSALL,2022-12-15T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,-2.16
730789,RICHARD RD - WALSALL,2022-12-15T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,-1.0
730789,RICHARD RD - WALSALL,2022-12-15T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.5
730789,RICHARD RD - WALSALL,2022-12-15T12:40:00.000+00:00,feeder,03,N Current (RMS),A,15.8
730789,RICHARD RD - WALSALL,2022-12-15T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.5
730789,RICHARD RD - WALSALL,2022-12-15T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,5.2
730789,RICHARD RD - WALSALL,2022-12-15T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.4
730789,RICHARD RD - WALSALL,2022-12-15T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
730789,RICHARD RD - WALSALL,2022-12-15T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.12
730789,RICHARD RD - WALSALL,2022-12-15T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
730789,RICHARD RD - WALSALL,2022-12-15T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.5
730789,RICHARD RD - WALSALL,2022-12-15T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.69
730789,RICHARD RD - WALSALL,2022-12-15T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.23
730789,RICHARD RD - WALSALL,2022-12-15T12:40:00.000+00:00,feeder,02,N Current (RMS),A,17.3
730789,RICHARD RD - WALSALL,2022-12-15T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,32.5
730789,RICHARD RD - WALSALL,2022-12-15T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,11.5
730789,RICHARD RD - WALSALL,2022-12-15T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.5
730789,RICHARD RD - WALSALL,2022-12-15T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,10.08
730789,RICHARD RD - WALSALL,2022-12-15T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-9.39
730789,RICHARD RD - WALSALL,2022-12-15T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-9.13
730789,RICHARD RD - WALSALL,2022-12-15T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,-3.43
730789,RICHARD RD - WALSALL,2022-12-15T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,-5.23
730789,RICHARD RD - WALSALL,2022-12-15T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.52
730789,RICHARD RD - WALSALL,2022-12-15T12:40:00.000+00:00,feeder,01,N Current (RMS),A,17.6
730789,RICHARD RD - WALSALL,2022-12-15T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,44.2
730789,RICHARD RD - WALSALL,2022-12-15T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,44.8
730789,RICHARD RD - WALSALL,2022-12-15T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,40.4
730789,RICHARD RD - WALSALL,2022-12-15T12:40:00.000+00:00,transformer,,Temperature,C,3.0
730789,RICHARD RD - WALSALL,2022-12-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
730789,RICHARD RD - WALSALL,2022-12-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
730789,RICHARD RD - WALSALL,2022-12-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
730789,RICHARD RD - WALSALL,2022-12-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
730789,RICHARD RD - WALSALL,2022-12-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
730789,RICHARD RD - WALSALL,2022-12-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
730789,RICHARD RD - WALSALL,2022-12-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.93
730789,RICHARD RD - WALSALL,2022-12-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.96
730789,RICHARD RD - WALSALL,2022-12-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.18
730789,RICHARD RD - WALSALL,2022-12-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,1.91
730789,RICHARD RD - WALSALL,2022-12-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.53
730789,RICHARD RD - WALSALL,2022-12-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,11.25
730789,RICHARD RD - WALSALL,2022-12-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,28.9
730789,RICHARD RD - WALSALL,2022-12-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
730789,RICHARD RD - WALSALL,2022-12-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
730789,RICHARD RD - WALSALL,2022-12-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
730789,RICHARD RD - WALSALL,2022-12-15T12:40:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-15T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.46
730789,RICHARD RD - WALSALL,2022-12-15T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
730789,RICHARD RD - WALSALL,2022-12-15T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
730789,RICHARD RD - WALSALL,2022-12-15T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,-1.73
730789,RICHARD RD - WALSALL,2022-12-15T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.99
730789,RICHARD RD - WALSALL,2022-12-15T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.75
730789,RICHARD RD - WALSALL,2022-12-15T12:30:00.000+00:00,feeder,03,N Current (RMS),A,10.2
730789,RICHARD RD - WALSALL,2022-12-15T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,13.6
730789,RICHARD RD - WALSALL,2022-12-15T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,5.2
730789,RICHARD RD - WALSALL,2022-12-15T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,8.2
730789,RICHARD RD - WALSALL,2022-12-15T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
730789,RICHARD RD - WALSALL,2022-12-15T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
730789,RICHARD RD - WALSALL,2022-12-15T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
730789,RICHARD RD - WALSALL,2022-12-15T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.99
730789,RICHARD RD - WALSALL,2022-12-15T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.52
730789,RICHARD RD - WALSALL,2022-12-15T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.82
730789,RICHARD RD - WALSALL,2022-12-15T12:30:00.000+00:00,feeder,02,N Current (RMS),A,13.9
730789,RICHARD RD - WALSALL,2022-12-15T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,33.7
730789,RICHARD RD - WALSALL,2022-12-15T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.8
730789,RICHARD RD - WALSALL,2022-12-15T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.8
730789,RICHARD RD - WALSALL,2022-12-15T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,9.63
730789,RICHARD RD - WALSALL,2022-12-15T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-8.83
730789,RICHARD RD - WALSALL,2022-12-15T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-8.46
730789,RICHARD RD - WALSALL,2022-12-15T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,-3.28
730789,RICHARD RD - WALSALL,2022-12-15T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,-5.23
730789,RICHARD RD - WALSALL,2022-12-15T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.77
730789,RICHARD RD - WALSALL,2022-12-15T12:30:00.000+00:00,feeder,01,N Current (RMS),A,17.6
730789,RICHARD RD - WALSALL,2022-12-15T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,42.3
730789,RICHARD RD - WALSALL,2022-12-15T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,43.0
730789,RICHARD RD - WALSALL,2022-12-15T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,41.0
730789,RICHARD RD - WALSALL,2022-12-15T12:30:00.000+00:00,transformer,,Temperature,C,2.9
730789,RICHARD RD - WALSALL,2022-12-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
730789,RICHARD RD - WALSALL,2022-12-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
730789,RICHARD RD - WALSALL,2022-12-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
730789,RICHARD RD - WALSALL,2022-12-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
730789,RICHARD RD - WALSALL,2022-12-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
730789,RICHARD RD - WALSALL,2022-12-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
730789,RICHARD RD - WALSALL,2022-12-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.79
730789,RICHARD RD - WALSALL,2022-12-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.2
730789,RICHARD RD - WALSALL,2022-12-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.63
730789,RICHARD RD - WALSALL,2022-12-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,2.98
730789,RICHARD RD - WALSALL,2022-12-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.69
730789,RICHARD RD - WALSALL,2022-12-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,10.35
730789,RICHARD RD - WALSALL,2022-12-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,30.1
730789,RICHARD RD - WALSALL,2022-12-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
730789,RICHARD RD - WALSALL,2022-12-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
730789,RICHARD RD - WALSALL,2022-12-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
730789,RICHARD RD - WALSALL,2022-12-15T12:30:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-15T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.27
730789,RICHARD RD - WALSALL,2022-12-15T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
730789,RICHARD RD - WALSALL,2022-12-15T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
730789,RICHARD RD - WALSALL,2022-12-15T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,-2.15
730789,RICHARD RD - WALSALL,2022-12-15T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,-1.08
730789,RICHARD RD - WALSALL,2022-12-15T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.21
730789,RICHARD RD - WALSALL,2022-12-15T12:20:00.000+00:00,feeder,03,N Current (RMS),A,12.1
730789,RICHARD RD - WALSALL,2022-12-15T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.8
730789,RICHARD RD - WALSALL,2022-12-15T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,5.6
730789,RICHARD RD - WALSALL,2022-12-15T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.0
730789,RICHARD RD - WALSALL,2022-12-15T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
730789,RICHARD RD - WALSALL,2022-12-15T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
730789,RICHARD RD - WALSALL,2022-12-15T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
730789,RICHARD RD - WALSALL,2022-12-15T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.35
730789,RICHARD RD - WALSALL,2022-12-15T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.15
730789,RICHARD RD - WALSALL,2022-12-15T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.4
730789,RICHARD RD - WALSALL,2022-12-15T12:20:00.000+00:00,feeder,02,N Current (RMS),A,26.7
730789,RICHARD RD - WALSALL,2022-12-15T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,52.8
730789,RICHARD RD - WALSALL,2022-12-15T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,25.8
730789,RICHARD RD - WALSALL,2022-12-15T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.8
730789,RICHARD RD - WALSALL,2022-12-15T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,9.34
730789,RICHARD RD - WALSALL,2022-12-15T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.6
730789,RICHARD RD - WALSALL,2022-12-15T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-8.59
730789,RICHARD RD - WALSALL,2022-12-15T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,-3.75
730789,RICHARD RD - WALSALL,2022-12-15T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,-4.28
730789,RICHARD RD - WALSALL,2022-12-15T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.78
730789,RICHARD RD - WALSALL,2022-12-15T12:20:00.000+00:00,feeder,01,N Current (RMS),A,18.3
730789,RICHARD RD - WALSALL,2022-12-15T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,41.7
730789,RICHARD RD - WALSALL,2022-12-15T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,34.7
730789,RICHARD RD - WALSALL,2022-12-15T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,38.5
730789,RICHARD RD - WALSALL,2022-12-15T12:20:00.000+00:00,transformer,,Temperature,C,2.8
730789,RICHARD RD - WALSALL,2022-12-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
730789,RICHARD RD - WALSALL,2022-12-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
730789,RICHARD RD - WALSALL,2022-12-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
730789,RICHARD RD - WALSALL,2022-12-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
730789,RICHARD RD - WALSALL,2022-12-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
730789,RICHARD RD - WALSALL,2022-12-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
730789,RICHARD RD - WALSALL,2022-12-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.33
730789,RICHARD RD - WALSALL,2022-12-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
730789,RICHARD RD - WALSALL,2022-12-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.63
730789,RICHARD RD - WALSALL,2022-12-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,6.45
730789,RICHARD RD - WALSALL,2022-12-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,0.78
730789,RICHARD RD - WALSALL,2022-12-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,9.39
730789,RICHARD RD - WALSALL,2022-12-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,38.5
730789,RICHARD RD - WALSALL,2022-12-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
730789,RICHARD RD - WALSALL,2022-12-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
730789,RICHARD RD - WALSALL,2022-12-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
730789,RICHARD RD - WALSALL,2022-12-15T12:20:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-15T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.5
730789,RICHARD RD - WALSALL,2022-12-15T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
730789,RICHARD RD - WALSALL,2022-12-15T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
730789,RICHARD RD - WALSALL,2022-12-15T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,-2.25
730789,RICHARD RD - WALSALL,2022-12-15T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,-1.04
730789,RICHARD RD - WALSALL,2022-12-15T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.27
730789,RICHARD RD - WALSALL,2022-12-15T12:10:00.000+00:00,feeder,03,N Current (RMS),A,13.9
730789,RICHARD RD - WALSALL,2022-12-15T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.6
730789,RICHARD RD - WALSALL,2022-12-15T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,5.3
730789,RICHARD RD - WALSALL,2022-12-15T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.3
730789,RICHARD RD - WALSALL,2022-12-15T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
730789,RICHARD RD - WALSALL,2022-12-15T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
730789,RICHARD RD - WALSALL,2022-12-15T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
730789,RICHARD RD - WALSALL,2022-12-15T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.83
730789,RICHARD RD - WALSALL,2022-12-15T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.03
730789,RICHARD RD - WALSALL,2022-12-15T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.92
730789,RICHARD RD - WALSALL,2022-12-15T12:10:00.000+00:00,feeder,02,N Current (RMS),A,19.7
730789,RICHARD RD - WALSALL,2022-12-15T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,40.5
730789,RICHARD RD - WALSALL,2022-12-15T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,13.5
730789,RICHARD RD - WALSALL,2022-12-15T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.6
730789,RICHARD RD - WALSALL,2022-12-15T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,9.61
730789,RICHARD RD - WALSALL,2022-12-15T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.1
730789,RICHARD RD - WALSALL,2022-12-15T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-8.98
730789,RICHARD RD - WALSALL,2022-12-15T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,-3.97
730789,RICHARD RD - WALSALL,2022-12-15T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,-3.44
730789,RICHARD RD - WALSALL,2022-12-15T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.82
730789,RICHARD RD - WALSALL,2022-12-15T12:10:00.000+00:00,feeder,01,N Current (RMS),A,18.6
730789,RICHARD RD - WALSALL,2022-12-15T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,43.2
730789,RICHARD RD - WALSALL,2022-12-15T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,26.9
730789,RICHARD RD - WALSALL,2022-12-15T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,39.3
730789,RICHARD RD - WALSALL,2022-12-15T12:10:00.000+00:00,transformer,,Temperature,C,2.8
730789,RICHARD RD - WALSALL,2022-12-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
730789,RICHARD RD - WALSALL,2022-12-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
730789,RICHARD RD - WALSALL,2022-12-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
730789,RICHARD RD - WALSALL,2022-12-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
730789,RICHARD RD - WALSALL,2022-12-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
730789,RICHARD RD - WALSALL,2022-12-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
730789,RICHARD RD - WALSALL,2022-12-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.87
730789,RICHARD RD - WALSALL,2022-12-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
730789,RICHARD RD - WALSALL,2022-12-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.12
730789,RICHARD RD - WALSALL,2022-12-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,3.61
730789,RICHARD RD - WALSALL,2022-12-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.45
730789,RICHARD RD - WALSALL,2022-12-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
730789,RICHARD RD - WALSALL,2022-12-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
730789,RICHARD RD - WALSALL,2022-12-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
730789,RICHARD RD - WALSALL,2022-12-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
730789,RICHARD RD - WALSALL,2022-12-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
730789,RICHARD RD - WALSALL,2022-12-15T12:10:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-15T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.91
730789,RICHARD RD - WALSALL,2022-12-15T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
730789,RICHARD RD - WALSALL,2022-12-15T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.13
730789,RICHARD RD - WALSALL,2022-12-15T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,-3.17
730789,RICHARD RD - WALSALL,2022-12-15T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,-1.05
730789,RICHARD RD - WALSALL,2022-12-15T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.03
730789,RICHARD RD - WALSALL,2022-12-15T12:00:00.000+00:00,feeder,03,N Current (RMS),A,19.1
730789,RICHARD RD - WALSALL,2022-12-15T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,24.9
730789,RICHARD RD - WALSALL,2022-12-15T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,5.8
730789,RICHARD RD - WALSALL,2022-12-15T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.5
730789,RICHARD RD - WALSALL,2022-12-15T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
730789,RICHARD RD - WALSALL,2022-12-15T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
730789,RICHARD RD - WALSALL,2022-12-15T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
730789,RICHARD RD - WALSALL,2022-12-15T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.94
730789,RICHARD RD - WALSALL,2022-12-15T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.89
730789,RICHARD RD - WALSALL,2022-12-15T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.79
730789,RICHARD RD - WALSALL,2022-12-15T12:00:00.000+00:00,feeder,02,N Current (RMS),A,18.7
730789,RICHARD RD - WALSALL,2022-12-15T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,41.0
730789,RICHARD RD - WALSALL,2022-12-15T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,12.5
730789,RICHARD RD - WALSALL,2022-12-15T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,24.9
730789,RICHARD RD - WALSALL,2022-12-15T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,10.5
730789,RICHARD RD - WALSALL,2022-12-15T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.87
730789,RICHARD RD - WALSALL,2022-12-15T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-9.8
730789,RICHARD RD - WALSALL,2022-12-15T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,-4.26
730789,RICHARD RD - WALSALL,2022-12-15T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,-3.75
730789,RICHARD RD - WALSALL,2022-12-15T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.3
730789,RICHARD RD - WALSALL,2022-12-15T12:00:00.000+00:00,feeder,01,N Current (RMS),A,22.7
730789,RICHARD RD - WALSALL,2022-12-15T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,47.4
730789,RICHARD RD - WALSALL,2022-12-15T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,30.6
730789,RICHARD RD - WALSALL,2022-12-15T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,42.6
730789,RICHARD RD - WALSALL,2022-12-15T12:00:00.000+00:00,transformer,,Temperature,C,2.7
730789,RICHARD RD - WALSALL,2022-12-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
730789,RICHARD RD - WALSALL,2022-12-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
730789,RICHARD RD - WALSALL,2022-12-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
730789,RICHARD RD - WALSALL,2022-12-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
730789,RICHARD RD - WALSALL,2022-12-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
730789,RICHARD RD - WALSALL,2022-12-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
730789,RICHARD RD - WALSALL,2022-12-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.23
730789,RICHARD RD - WALSALL,2022-12-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
730789,RICHARD RD - WALSALL,2022-12-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
730789,RICHARD RD - WALSALL,2022-12-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,2.51
730789,RICHARD RD - WALSALL,2022-12-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.91
730789,RICHARD RD - WALSALL,2022-12-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,10.52
730789,RICHARD RD - WALSALL,2022-12-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,33.6
730789,RICHARD RD - WALSALL,2022-12-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
730789,RICHARD RD - WALSALL,2022-12-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
730789,RICHARD RD - WALSALL,2022-12-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
730789,RICHARD RD - WALSALL,2022-12-15T12:00:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-15T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,12.24
730789,RICHARD RD - WALSALL,2022-12-15T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
730789,RICHARD RD - WALSALL,2022-12-15T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
730789,RICHARD RD - WALSALL,2022-12-15T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,-7.64
730789,RICHARD RD - WALSALL,2022-12-15T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,-1.38
730789,RICHARD RD - WALSALL,2022-12-15T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.73
730789,RICHARD RD - WALSALL,2022-12-15T11:50:00.000+00:00,feeder,03,N Current (RMS),A,43.2
730789,RICHARD RD - WALSALL,2022-12-15T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,59.6
730789,RICHARD RD - WALSALL,2022-12-15T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,7.0
730789,RICHARD RD - WALSALL,2022-12-15T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.7
730789,RICHARD RD - WALSALL,2022-12-15T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
730789,RICHARD RD - WALSALL,2022-12-15T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.13
730789,RICHARD RD - WALSALL,2022-12-15T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.6
730789,RICHARD RD - WALSALL,2022-12-15T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.5
730789,RICHARD RD - WALSALL,2022-12-15T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.55
730789,RICHARD RD - WALSALL,2022-12-15T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.77
730789,RICHARD RD - WALSALL,2022-12-15T11:50:00.000+00:00,feeder,02,N Current (RMS),A,12.5
730789,RICHARD RD - WALSALL,2022-12-15T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,31.0
730789,RICHARD RD - WALSALL,2022-12-15T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,10.8
730789,RICHARD RD - WALSALL,2022-12-15T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.4
730789,RICHARD RD - WALSALL,2022-12-15T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,11.75
730789,RICHARD RD - WALSALL,2022-12-15T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.16
730789,RICHARD RD - WALSALL,2022-12-15T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-11.03
