Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730789,RICHARD RD - WALSALL,2022-12-15T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,-5.3
730789,RICHARD RD - WALSALL,2022-12-15T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,-3.86
730789,RICHARD RD - WALSALL,2022-12-15T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,-0.32
730789,RICHARD RD - WALSALL,2022-12-15T11:50:00.000+00:00,feeder,01,N Current (RMS),A,24.6
730789,RICHARD RD - WALSALL,2022-12-15T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,53.0
730789,RICHARD RD - WALSALL,2022-12-15T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,31.6
730789,RICHARD RD - WALSALL,2022-12-15T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,46.7
730789,RICHARD RD - WALSALL,2022-12-15T11:50:00.000+00:00,transformer,,Temperature,C,2.5
730789,RICHARD RD - WALSALL,2022-12-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
730789,RICHARD RD - WALSALL,2022-12-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
730789,RICHARD RD - WALSALL,2022-12-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
730789,RICHARD RD - WALSALL,2022-12-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
730789,RICHARD RD - WALSALL,2022-12-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
730789,RICHARD RD - WALSALL,2022-12-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
730789,RICHARD RD - WALSALL,2022-12-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.66
730789,RICHARD RD - WALSALL,2022-12-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
730789,RICHARD RD - WALSALL,2022-12-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.03
730789,RICHARD RD - WALSALL,2022-12-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.44
730789,RICHARD RD - WALSALL,2022-12-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.69
730789,RICHARD RD - WALSALL,2022-12-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,6.18
730789,RICHARD RD - WALSALL,2022-12-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,61.9
730789,RICHARD RD - WALSALL,2022-12-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
730789,RICHARD RD - WALSALL,2022-12-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
730789,RICHARD RD - WALSALL,2022-12-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
730789,RICHARD RD - WALSALL,2022-12-15T11:50:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-15T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,6.97
730789,RICHARD RD - WALSALL,2022-12-15T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
730789,RICHARD RD - WALSALL,2022-12-15T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
730789,RICHARD RD - WALSALL,2022-12-15T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,-4.26
730789,RICHARD RD - WALSALL,2022-12-15T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,-1.31
730789,RICHARD RD - WALSALL,2022-12-15T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.32
730789,RICHARD RD - WALSALL,2022-12-15T11:40:00.000+00:00,feeder,03,N Current (RMS),A,28.6
730789,RICHARD RD - WALSALL,2022-12-15T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,39.0
730789,RICHARD RD - WALSALL,2022-12-15T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,7.0
730789,RICHARD RD - WALSALL,2022-12-15T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.7
730789,RICHARD RD - WALSALL,2022-12-15T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
730789,RICHARD RD - WALSALL,2022-12-15T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
730789,RICHARD RD - WALSALL,2022-12-15T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
730789,RICHARD RD - WALSALL,2022-12-15T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.11
730789,RICHARD RD - WALSALL,2022-12-15T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.9
730789,RICHARD RD - WALSALL,2022-12-15T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.13
730789,RICHARD RD - WALSALL,2022-12-15T11:40:00.000+00:00,feeder,02,N Current (RMS),A,13.6
730789,RICHARD RD - WALSALL,2022-12-15T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.4
730789,RICHARD RD - WALSALL,2022-12-15T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,8.3
730789,RICHARD RD - WALSALL,2022-12-15T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.0
730789,RICHARD RD - WALSALL,2022-12-15T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,10.21
730789,RICHARD RD - WALSALL,2022-12-15T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.69
730789,RICHARD RD - WALSALL,2022-12-15T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-9.05
730789,RICHARD RD - WALSALL,2022-12-15T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,-4.17
730789,RICHARD RD - WALSALL,2022-12-15T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,-3.35
730789,RICHARD RD - WALSALL,2022-12-15T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,-1.51
730789,RICHARD RD - WALSALL,2022-12-15T11:40:00.000+00:00,feeder,01,N Current (RMS),A,22.1
730789,RICHARD RD - WALSALL,2022-12-15T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,45.7
730789,RICHARD RD - WALSALL,2022-12-15T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,25.0
730789,RICHARD RD - WALSALL,2022-12-15T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,39.3
730789,RICHARD RD - WALSALL,2022-12-15T11:40:00.000+00:00,transformer,,Temperature,C,2.4
730789,RICHARD RD - WALSALL,2022-12-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
730789,RICHARD RD - WALSALL,2022-12-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
730789,RICHARD RD - WALSALL,2022-12-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
730789,RICHARD RD - WALSALL,2022-12-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
730789,RICHARD RD - WALSALL,2022-12-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
730789,RICHARD RD - WALSALL,2022-12-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
730789,RICHARD RD - WALSALL,2022-12-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.9
730789,RICHARD RD - WALSALL,2022-12-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
730789,RICHARD RD - WALSALL,2022-12-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.56
730789,RICHARD RD - WALSALL,2022-12-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.33
730789,RICHARD RD - WALSALL,2022-12-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.76
730789,RICHARD RD - WALSALL,2022-12-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,6.95
730789,RICHARD RD - WALSALL,2022-12-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
730789,RICHARD RD - WALSALL,2022-12-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
730789,RICHARD RD - WALSALL,2022-12-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
730789,RICHARD RD - WALSALL,2022-12-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
730789,RICHARD RD - WALSALL,2022-12-15T11:40:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-15T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.44
730789,RICHARD RD - WALSALL,2022-12-15T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
730789,RICHARD RD - WALSALL,2022-12-15T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
730789,RICHARD RD - WALSALL,2022-12-15T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,-1.1
730789,RICHARD RD - WALSALL,2022-12-15T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.99
730789,RICHARD RD - WALSALL,2022-12-15T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.43
730789,RICHARD RD - WALSALL,2022-12-15T11:30:00.000+00:00,feeder,03,N Current (RMS),A,10.8
730789,RICHARD RD - WALSALL,2022-12-15T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.1
730789,RICHARD RD - WALSALL,2022-12-15T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,5.4
730789,RICHARD RD - WALSALL,2022-12-15T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.8
730789,RICHARD RD - WALSALL,2022-12-15T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
730789,RICHARD RD - WALSALL,2022-12-15T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
730789,RICHARD RD - WALSALL,2022-12-15T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
730789,RICHARD RD - WALSALL,2022-12-15T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.26
730789,RICHARD RD - WALSALL,2022-12-15T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.91
730789,RICHARD RD - WALSALL,2022-12-15T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.73
730789,RICHARD RD - WALSALL,2022-12-15T11:30:00.000+00:00,feeder,02,N Current (RMS),A,11.4
730789,RICHARD RD - WALSALL,2022-12-15T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.9
730789,RICHARD RD - WALSALL,2022-12-15T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.0
730789,RICHARD RD - WALSALL,2022-12-15T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.0
730789,RICHARD RD - WALSALL,2022-12-15T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,10.95
730789,RICHARD RD - WALSALL,2022-12-15T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.79
730789,RICHARD RD - WALSALL,2022-12-15T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-9.72
730789,RICHARD RD - WALSALL,2022-12-15T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,-4.43
730789,RICHARD RD - WALSALL,2022-12-15T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,-3.41
730789,RICHARD RD - WALSALL,2022-12-15T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.2
730789,RICHARD RD - WALSALL,2022-12-15T11:30:00.000+00:00,feeder,01,N Current (RMS),A,22.0
730789,RICHARD RD - WALSALL,2022-12-15T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,48.0
730789,RICHARD RD - WALSALL,2022-12-15T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,25.5
730789,RICHARD RD - WALSALL,2022-12-15T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,40.7
730789,RICHARD RD - WALSALL,2022-12-15T11:30:00.000+00:00,transformer,,Temperature,C,2.3
730789,RICHARD RD - WALSALL,2022-12-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
730789,RICHARD RD - WALSALL,2022-12-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.52
730789,RICHARD RD - WALSALL,2022-12-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
730789,RICHARD RD - WALSALL,2022-12-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.24
730789,RICHARD RD - WALSALL,2022-12-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
730789,RICHARD RD - WALSALL,2022-12-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.74
730789,RICHARD RD - WALSALL,2022-12-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.87
730789,RICHARD RD - WALSALL,2022-12-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
730789,RICHARD RD - WALSALL,2022-12-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.05
730789,RICHARD RD - WALSALL,2022-12-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.27
730789,RICHARD RD - WALSALL,2022-12-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.5
730789,RICHARD RD - WALSALL,2022-12-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,7.96
730789,RICHARD RD - WALSALL,2022-12-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,35.3
730789,RICHARD RD - WALSALL,2022-12-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
730789,RICHARD RD - WALSALL,2022-12-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
730789,RICHARD RD - WALSALL,2022-12-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
730789,RICHARD RD - WALSALL,2022-12-15T11:30:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-15T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.99
730789,RICHARD RD - WALSALL,2022-12-15T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
730789,RICHARD RD - WALSALL,2022-12-15T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
730789,RICHARD RD - WALSALL,2022-12-15T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.63
730789,RICHARD RD - WALSALL,2022-12-15T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,-1.64
730789,RICHARD RD - WALSALL,2022-12-15T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.44
730789,RICHARD RD - WALSALL,2022-12-15T11:20:00.000+00:00,feeder,03,N Current (RMS),A,17.0
730789,RICHARD RD - WALSALL,2022-12-15T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,9.0
730789,RICHARD RD - WALSALL,2022-12-15T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,8.6
730789,RICHARD RD - WALSALL,2022-12-15T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,23.8
730789,RICHARD RD - WALSALL,2022-12-15T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
730789,RICHARD RD - WALSALL,2022-12-15T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
730789,RICHARD RD - WALSALL,2022-12-15T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
730789,RICHARD RD - WALSALL,2022-12-15T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.76
730789,RICHARD RD - WALSALL,2022-12-15T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.78
730789,RICHARD RD - WALSALL,2022-12-15T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.73
730789,RICHARD RD - WALSALL,2022-12-15T11:20:00.000+00:00,feeder,02,N Current (RMS),A,9.7
730789,RICHARD RD - WALSALL,2022-12-15T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.0
730789,RICHARD RD - WALSALL,2022-12-15T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.0
730789,RICHARD RD - WALSALL,2022-12-15T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.9
730789,RICHARD RD - WALSALL,2022-12-15T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,10.18
730789,RICHARD RD - WALSALL,2022-12-15T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.61
730789,RICHARD RD - WALSALL,2022-12-15T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-9.18
730789,RICHARD RD - WALSALL,2022-12-15T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,-4.03
730789,RICHARD RD - WALSALL,2022-12-15T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,-3.46
730789,RICHARD RD - WALSALL,2022-12-15T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.82
730789,RICHARD RD - WALSALL,2022-12-15T11:20:00.000+00:00,feeder,01,N Current (RMS),A,21.5
730789,RICHARD RD - WALSALL,2022-12-15T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,44.7
730789,RICHARD RD - WALSALL,2022-12-15T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,25.4
730789,RICHARD RD - WALSALL,2022-12-15T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,39.3
730789,RICHARD RD - WALSALL,2022-12-15T11:20:00.000+00:00,transformer,,Temperature,C,2.1
730789,RICHARD RD - WALSALL,2022-12-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
730789,RICHARD RD - WALSALL,2022-12-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.5
730789,RICHARD RD - WALSALL,2022-12-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
730789,RICHARD RD - WALSALL,2022-12-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
730789,RICHARD RD - WALSALL,2022-12-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
730789,RICHARD RD - WALSALL,2022-12-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.89
730789,RICHARD RD - WALSALL,2022-12-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.76
730789,RICHARD RD - WALSALL,2022-12-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
730789,RICHARD RD - WALSALL,2022-12-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.93
730789,RICHARD RD - WALSALL,2022-12-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.89
730789,RICHARD RD - WALSALL,2022-12-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.31
730789,RICHARD RD - WALSALL,2022-12-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,10.99
730789,RICHARD RD - WALSALL,2022-12-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
730789,RICHARD RD - WALSALL,2022-12-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
730789,RICHARD RD - WALSALL,2022-12-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
730789,RICHARD RD - WALSALL,2022-12-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
730789,RICHARD RD - WALSALL,2022-12-15T11:20:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-15T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.26
730789,RICHARD RD - WALSALL,2022-12-15T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.29
730789,RICHARD RD - WALSALL,2022-12-15T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.12
730789,RICHARD RD - WALSALL,2022-12-15T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,-1.31
730789,RICHARD RD - WALSALL,2022-12-15T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,-2.6
730789,RICHARD RD - WALSALL,2022-12-15T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.54
730789,RICHARD RD - WALSALL,2022-12-15T11:10:00.000+00:00,feeder,03,N Current (RMS),A,22.2
730789,RICHARD RD - WALSALL,2022-12-15T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,14.7
730789,RICHARD RD - WALSALL,2022-12-15T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,26.3
730789,RICHARD RD - WALSALL,2022-12-15T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.1
730789,RICHARD RD - WALSALL,2022-12-15T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
730789,RICHARD RD - WALSALL,2022-12-15T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
730789,RICHARD RD - WALSALL,2022-12-15T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
730789,RICHARD RD - WALSALL,2022-12-15T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.47
730789,RICHARD RD - WALSALL,2022-12-15T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.75
730789,RICHARD RD - WALSALL,2022-12-15T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.84
730789,RICHARD RD - WALSALL,2022-12-15T11:10:00.000+00:00,feeder,02,N Current (RMS),A,12.0
730789,RICHARD RD - WALSALL,2022-12-15T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.3
730789,RICHARD RD - WALSALL,2022-12-15T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,12.2
730789,RICHARD RD - WALSALL,2022-12-15T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.3
730789,RICHARD RD - WALSALL,2022-12-15T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,9.27
730789,RICHARD RD - WALSALL,2022-12-15T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.09
730789,RICHARD RD - WALSALL,2022-12-15T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-7.75
730789,RICHARD RD - WALSALL,2022-12-15T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,-3.34
730789,RICHARD RD - WALSALL,2022-12-15T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,-3.74
730789,RICHARD RD - WALSALL,2022-12-15T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.53
730789,RICHARD RD - WALSALL,2022-12-15T11:10:00.000+00:00,feeder,01,N Current (RMS),A,18.3
730789,RICHARD RD - WALSALL,2022-12-15T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,40.4
730789,RICHARD RD - WALSALL,2022-12-15T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,27.4
730789,RICHARD RD - WALSALL,2022-12-15T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,36.9
730789,RICHARD RD - WALSALL,2022-12-15T11:10:00.000+00:00,transformer,,Temperature,C,2.0
730789,RICHARD RD - WALSALL,2022-12-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
730789,RICHARD RD - WALSALL,2022-12-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.81
730789,RICHARD RD - WALSALL,2022-12-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
730789,RICHARD RD - WALSALL,2022-12-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
730789,RICHARD RD - WALSALL,2022-12-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
730789,RICHARD RD - WALSALL,2022-12-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.97
730789,RICHARD RD - WALSALL,2022-12-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.45
730789,RICHARD RD - WALSALL,2022-12-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.55
730789,RICHARD RD - WALSALL,2022-12-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.55
730789,RICHARD RD - WALSALL,2022-12-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,0.81
730789,RICHARD RD - WALSALL,2022-12-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.59
730789,RICHARD RD - WALSALL,2022-12-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,11.9
730789,RICHARD RD - WALSALL,2022-12-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,35.0
730789,RICHARD RD - WALSALL,2022-12-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
730789,RICHARD RD - WALSALL,2022-12-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
730789,RICHARD RD - WALSALL,2022-12-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
730789,RICHARD RD - WALSALL,2022-12-15T11:10:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-15T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.12
730789,RICHARD RD - WALSALL,2022-12-15T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
730789,RICHARD RD - WALSALL,2022-12-15T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.07
730789,RICHARD RD - WALSALL,2022-12-15T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,-1.34
730789,RICHARD RD - WALSALL,2022-12-15T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,-1.34
730789,RICHARD RD - WALSALL,2022-12-15T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.78
730789,RICHARD RD - WALSALL,2022-12-15T11:00:00.000+00:00,feeder,03,N Current (RMS),A,11.6
730789,RICHARD RD - WALSALL,2022-12-15T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.5
730789,RICHARD RD - WALSALL,2022-12-15T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,8.4
730789,RICHARD RD - WALSALL,2022-12-15T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.5
730789,RICHARD RD - WALSALL,2022-12-15T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
730789,RICHARD RD - WALSALL,2022-12-15T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
730789,RICHARD RD - WALSALL,2022-12-15T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
730789,RICHARD RD - WALSALL,2022-12-15T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.43
730789,RICHARD RD - WALSALL,2022-12-15T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.09
730789,RICHARD RD - WALSALL,2022-12-15T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.53
730789,RICHARD RD - WALSALL,2022-12-15T11:00:00.000+00:00,feeder,02,N Current (RMS),A,13.6
730789,RICHARD RD - WALSALL,2022-12-15T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.1
730789,RICHARD RD - WALSALL,2022-12-15T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,8.8
730789,RICHARD RD - WALSALL,2022-12-15T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.3
730789,RICHARD RD - WALSALL,2022-12-15T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,9.8
730789,RICHARD RD - WALSALL,2022-12-15T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.45
730789,RICHARD RD - WALSALL,2022-12-15T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-8.49
730789,RICHARD RD - WALSALL,2022-12-15T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,-3.94
730789,RICHARD RD - WALSALL,2022-12-15T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,-3.27
730789,RICHARD RD - WALSALL,2022-12-15T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.69
730789,RICHARD RD - WALSALL,2022-12-15T11:00:00.000+00:00,feeder,01,N Current (RMS),A,23.6
730789,RICHARD RD - WALSALL,2022-12-15T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,43.4
730789,RICHARD RD - WALSALL,2022-12-15T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,24.0
730789,RICHARD RD - WALSALL,2022-12-15T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,43.8
730789,RICHARD RD - WALSALL,2022-12-15T11:00:00.000+00:00,transformer,,Temperature,C,2.0
730789,RICHARD RD - WALSALL,2022-12-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
730789,RICHARD RD - WALSALL,2022-12-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.59
730789,RICHARD RD - WALSALL,2022-12-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
730789,RICHARD RD - WALSALL,2022-12-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
730789,RICHARD RD - WALSALL,2022-12-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
730789,RICHARD RD - WALSALL,2022-12-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
730789,RICHARD RD - WALSALL,2022-12-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.94
730789,RICHARD RD - WALSALL,2022-12-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
730789,RICHARD RD - WALSALL,2022-12-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.27
730789,RICHARD RD - WALSALL,2022-12-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,0.15
730789,RICHARD RD - WALSALL,2022-12-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.52
730789,RICHARD RD - WALSALL,2022-12-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
730789,RICHARD RD - WALSALL,2022-12-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
730789,RICHARD RD - WALSALL,2022-12-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
730789,RICHARD RD - WALSALL,2022-12-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
730789,RICHARD RD - WALSALL,2022-12-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
730789,RICHARD RD - WALSALL,2022-12-15T11:00:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-15T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.4
730789,RICHARD RD - WALSALL,2022-12-15T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.09
730789,RICHARD RD - WALSALL,2022-12-15T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
730789,RICHARD RD - WALSALL,2022-12-15T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,-2.12
730789,RICHARD RD - WALSALL,2022-12-15T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,-1.77
730789,RICHARD RD - WALSALL,2022-12-15T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.43
730789,RICHARD RD - WALSALL,2022-12-15T10:50:00.000+00:00,feeder,03,N Current (RMS),A,12.9
730789,RICHARD RD - WALSALL,2022-12-15T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.7
730789,RICHARD RD - WALSALL,2022-12-15T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,11.1
730789,RICHARD RD - WALSALL,2022-12-15T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.3
730789,RICHARD RD - WALSALL,2022-12-15T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.07
730789,RICHARD RD - WALSALL,2022-12-15T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.14
730789,RICHARD RD - WALSALL,2022-12-15T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
730789,RICHARD RD - WALSALL,2022-12-15T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.71
730789,RICHARD RD - WALSALL,2022-12-15T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.16
730789,RICHARD RD - WALSALL,2022-12-15T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.46
730789,RICHARD RD - WALSALL,2022-12-15T10:50:00.000+00:00,feeder,02,N Current (RMS),A,16.4
730789,RICHARD RD - WALSALL,2022-12-15T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,29.0
730789,RICHARD RD - WALSALL,2022-12-15T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,9.2
730789,RICHARD RD - WALSALL,2022-12-15T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,26.9
730789,RICHARD RD - WALSALL,2022-12-15T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,9.27
730789,RICHARD RD - WALSALL,2022-12-15T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.84
730789,RICHARD RD - WALSALL,2022-12-15T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-8.91
730789,RICHARD RD - WALSALL,2022-12-15T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,-3.85
730789,RICHARD RD - WALSALL,2022-12-15T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,-3.49
730789,RICHARD RD - WALSALL,2022-12-15T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.59
730789,RICHARD RD - WALSALL,2022-12-15T10:50:00.000+00:00,feeder,01,N Current (RMS),A,19.9
730789,RICHARD RD - WALSALL,2022-12-15T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,41.2
730789,RICHARD RD - WALSALL,2022-12-15T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,25.6
730789,RICHARD RD - WALSALL,2022-12-15T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,38.5
730789,RICHARD RD - WALSALL,2022-12-15T10:50:00.000+00:00,transformer,,Temperature,C,2.0
730789,RICHARD RD - WALSALL,2022-12-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
730789,RICHARD RD - WALSALL,2022-12-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.62
730789,RICHARD RD - WALSALL,2022-12-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
730789,RICHARD RD - WALSALL,2022-12-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.37
730789,RICHARD RD - WALSALL,2022-12-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
730789,RICHARD RD - WALSALL,2022-12-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
730789,RICHARD RD - WALSALL,2022-12-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.74
730789,RICHARD RD - WALSALL,2022-12-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
730789,RICHARD RD - WALSALL,2022-12-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.98
730789,RICHARD RD - WALSALL,2022-12-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,0.74
730789,RICHARD RD - WALSALL,2022-12-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.09
730789,RICHARD RD - WALSALL,2022-12-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,10.48
730789,RICHARD RD - WALSALL,2022-12-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,31.6
730789,RICHARD RD - WALSALL,2022-12-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
730789,RICHARD RD - WALSALL,2022-12-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
730789,RICHARD RD - WALSALL,2022-12-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
730789,RICHARD RD - WALSALL,2022-12-15T10:50:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-15T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,5.94
730789,RICHARD RD - WALSALL,2022-12-15T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.53
730789,RICHARD RD - WALSALL,2022-12-15T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
730789,RICHARD RD - WALSALL,2022-12-15T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,-3.11
730789,RICHARD RD - WALSALL,2022-12-15T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,-1.62
730789,RICHARD RD - WALSALL,2022-12-15T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.63
730789,RICHARD RD - WALSALL,2022-12-15T10:40:00.000+00:00,feeder,03,N Current (RMS),A,19.5
730789,RICHARD RD - WALSALL,2022-12-15T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,27.7
730789,RICHARD RD - WALSALL,2022-12-15T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.8
730789,RICHARD RD - WALSALL,2022-12-15T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,28.4
730789,RICHARD RD - WALSALL,2022-12-15T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.33
730789,RICHARD RD - WALSALL,2022-12-15T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
730789,RICHARD RD - WALSALL,2022-12-15T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
730789,RICHARD RD - WALSALL,2022-12-15T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.32
730789,RICHARD RD - WALSALL,2022-12-15T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.09
730789,RICHARD RD - WALSALL,2022-12-15T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.75
730789,RICHARD RD - WALSALL,2022-12-15T10:40:00.000+00:00,feeder,02,N Current (RMS),A,10.6
730789,RICHARD RD - WALSALL,2022-12-15T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.7
730789,RICHARD RD - WALSALL,2022-12-15T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,9.0
730789,RICHARD RD - WALSALL,2022-12-15T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,20.2
730789,RICHARD RD - WALSALL,2022-12-15T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,11.32
730789,RICHARD RD - WALSALL,2022-12-15T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.42
730789,RICHARD RD - WALSALL,2022-12-15T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-10.63
730789,RICHARD RD - WALSALL,2022-12-15T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,-5.47
730789,RICHARD RD - WALSALL,2022-12-15T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,-3.36
730789,RICHARD RD - WALSALL,2022-12-15T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,-1.34
730789,RICHARD RD - WALSALL,2022-12-15T10:40:00.000+00:00,feeder,01,N Current (RMS),A,24.8
730789,RICHARD RD - WALSALL,2022-12-15T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,51.6
730789,RICHARD RD - WALSALL,2022-12-15T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.1
730789,RICHARD RD - WALSALL,2022-12-15T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,45.2
730789,RICHARD RD - WALSALL,2022-12-15T10:40:00.000+00:00,transformer,,Temperature,C,2.0
730789,RICHARD RD - WALSALL,2022-12-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
730789,RICHARD RD - WALSALL,2022-12-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
730789,RICHARD RD - WALSALL,2022-12-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
730789,RICHARD RD - WALSALL,2022-12-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
730789,RICHARD RD - WALSALL,2022-12-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
730789,RICHARD RD - WALSALL,2022-12-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
730789,RICHARD RD - WALSALL,2022-12-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.59
730789,RICHARD RD - WALSALL,2022-12-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
730789,RICHARD RD - WALSALL,2022-12-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.82
730789,RICHARD RD - WALSALL,2022-12-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.26
730789,RICHARD RD - WALSALL,2022-12-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.89
730789,RICHARD RD - WALSALL,2022-12-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,10.04
730789,RICHARD RD - WALSALL,2022-12-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,39.7
730789,RICHARD RD - WALSALL,2022-12-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
730789,RICHARD RD - WALSALL,2022-12-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
730789,RICHARD RD - WALSALL,2022-12-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
730789,RICHARD RD - WALSALL,2022-12-15T10:40:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-15T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.03
730789,RICHARD RD - WALSALL,2022-12-15T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
730789,RICHARD RD - WALSALL,2022-12-15T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
730789,RICHARD RD - WALSALL,2022-12-15T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,-1.45
730789,RICHARD RD - WALSALL,2022-12-15T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,-1.18
730789,RICHARD RD - WALSALL,2022-12-15T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.54
730789,RICHARD RD - WALSALL,2022-12-15T10:30:00.000+00:00,feeder,03,N Current (RMS),A,11.6
730789,RICHARD RD - WALSALL,2022-12-15T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.3
730789,RICHARD RD - WALSALL,2022-12-15T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,6.5
730789,RICHARD RD - WALSALL,2022-12-15T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.1
730789,RICHARD RD - WALSALL,2022-12-15T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.15
730789,RICHARD RD - WALSALL,2022-12-15T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
730789,RICHARD RD - WALSALL,2022-12-15T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
730789,RICHARD RD - WALSALL,2022-12-15T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.83
730789,RICHARD RD - WALSALL,2022-12-15T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.24
730789,RICHARD RD - WALSALL,2022-12-15T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.72
730789,RICHARD RD - WALSALL,2022-12-15T10:30:00.000+00:00,feeder,02,N Current (RMS),A,10.6
730789,RICHARD RD - WALSALL,2022-12-15T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.5
730789,RICHARD RD - WALSALL,2022-12-15T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,10.0
730789,RICHARD RD - WALSALL,2022-12-15T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.3
730789,RICHARD RD - WALSALL,2022-12-15T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,11.09
730789,RICHARD RD - WALSALL,2022-12-15T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.78
730789,RICHARD RD - WALSALL,2022-12-15T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-10.52
730789,RICHARD RD - WALSALL,2022-12-15T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,-5.27
730789,RICHARD RD - WALSALL,2022-12-15T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,-3.82
730789,RICHARD RD - WALSALL,2022-12-15T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,-2.0
730789,RICHARD RD - WALSALL,2022-12-15T10:30:00.000+00:00,feeder,01,N Current (RMS),A,26.2
730789,RICHARD RD - WALSALL,2022-12-15T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,51.2
730789,RICHARD RD - WALSALL,2022-12-15T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,30.1
730789,RICHARD RD - WALSALL,2022-12-15T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,45.9
730789,RICHARD RD - WALSALL,2022-12-15T10:30:00.000+00:00,transformer,,Temperature,C,1.9
730789,RICHARD RD - WALSALL,2022-12-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
730789,RICHARD RD - WALSALL,2022-12-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
730789,RICHARD RD - WALSALL,2022-12-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
730789,RICHARD RD - WALSALL,2022-12-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
730789,RICHARD RD - WALSALL,2022-12-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
730789,RICHARD RD - WALSALL,2022-12-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
730789,RICHARD RD - WALSALL,2022-12-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.27
730789,RICHARD RD - WALSALL,2022-12-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
730789,RICHARD RD - WALSALL,2022-12-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.67
730789,RICHARD RD - WALSALL,2022-12-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.89
730789,RICHARD RD - WALSALL,2022-12-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.75
730789,RICHARD RD - WALSALL,2022-12-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,5.26
730789,RICHARD RD - WALSALL,2022-12-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,36.5
730789,RICHARD RD - WALSALL,2022-12-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
730789,RICHARD RD - WALSALL,2022-12-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
730789,RICHARD RD - WALSALL,2022-12-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
730789,RICHARD RD - WALSALL,2022-12-15T10:30:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-15T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.43
730789,RICHARD RD - WALSALL,2022-12-15T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
730789,RICHARD RD - WALSALL,2022-12-15T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
730789,RICHARD RD - WALSALL,2022-12-15T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,-1.56
730789,RICHARD RD - WALSALL,2022-12-15T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,-1.24
730789,RICHARD RD - WALSALL,2022-12-15T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.95
730789,RICHARD RD - WALSALL,2022-12-15T10:20:00.000+00:00,feeder,03,N Current (RMS),A,16.4
730789,RICHARD RD - WALSALL,2022-12-15T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.8
730789,RICHARD RD - WALSALL,2022-12-15T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,6.8
730789,RICHARD RD - WALSALL,2022-12-15T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,23.3
730789,RICHARD RD - WALSALL,2022-12-15T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
730789,RICHARD RD - WALSALL,2022-12-15T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
730789,RICHARD RD - WALSALL,2022-12-15T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
730789,RICHARD RD - WALSALL,2022-12-15T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.78
730789,RICHARD RD - WALSALL,2022-12-15T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.91
730789,RICHARD RD - WALSALL,2022-12-15T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.44
730789,RICHARD RD - WALSALL,2022-12-15T10:20:00.000+00:00,feeder,02,N Current (RMS),A,12.4
730789,RICHARD RD - WALSALL,2022-12-15T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,28.7
730789,RICHARD RD - WALSALL,2022-12-15T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,13.7
730789,RICHARD RD - WALSALL,2022-12-15T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.3
730789,RICHARD RD - WALSALL,2022-12-15T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,12.38
730789,RICHARD RD - WALSALL,2022-12-15T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.22
730789,RICHARD RD - WALSALL,2022-12-15T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-12.29
730789,RICHARD RD - WALSALL,2022-12-15T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,-6.54
730789,RICHARD RD - WALSALL,2022-12-15T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,-3.7
730789,RICHARD RD - WALSALL,2022-12-15T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,-2.18
730789,RICHARD RD - WALSALL,2022-12-15T10:20:00.000+00:00,feeder,01,N Current (RMS),A,30.1
730789,RICHARD RD - WALSALL,2022-12-15T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,58.1
730789,RICHARD RD - WALSALL,2022-12-15T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,28.1
730789,RICHARD RD - WALSALL,2022-12-15T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,52.7
730789,RICHARD RD - WALSALL,2022-12-15T10:20:00.000+00:00,transformer,,Temperature,C,1.8
730789,RICHARD RD - WALSALL,2022-12-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
730789,RICHARD RD - WALSALL,2022-12-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
730789,RICHARD RD - WALSALL,2022-12-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
730789,RICHARD RD - WALSALL,2022-12-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
730789,RICHARD RD - WALSALL,2022-12-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
730789,RICHARD RD - WALSALL,2022-12-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
730789,RICHARD RD - WALSALL,2022-12-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.83
730789,RICHARD RD - WALSALL,2022-12-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
730789,RICHARD RD - WALSALL,2022-12-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.21
730789,RICHARD RD - WALSALL,2022-12-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.32
730789,RICHARD RD - WALSALL,2022-12-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.02
730789,RICHARD RD - WALSALL,2022-12-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,7.21
730789,RICHARD RD - WALSALL,2022-12-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,38.7
730789,RICHARD RD - WALSALL,2022-12-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
730789,RICHARD RD - WALSALL,2022-12-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
730789,RICHARD RD - WALSALL,2022-12-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
730789,RICHARD RD - WALSALL,2022-12-15T10:20:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-15T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.01
730789,RICHARD RD - WALSALL,2022-12-15T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
730789,RICHARD RD - WALSALL,2022-12-15T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
730789,RICHARD RD - WALSALL,2022-12-15T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.7
730789,RICHARD RD - WALSALL,2022-12-15T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,-1.02
730789,RICHARD RD - WALSALL,2022-12-15T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.41
730789,RICHARD RD - WALSALL,2022-12-15T10:10:00.000+00:00,feeder,03,N Current (RMS),A,10.8
730789,RICHARD RD - WALSALL,2022-12-15T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,9.9
730789,RICHARD RD - WALSALL,2022-12-15T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,5.6
730789,RICHARD RD - WALSALL,2022-12-15T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.7
730789,RICHARD RD - WALSALL,2022-12-15T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
730789,RICHARD RD - WALSALL,2022-12-15T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
730789,RICHARD RD - WALSALL,2022-12-15T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
730789,RICHARD RD - WALSALL,2022-12-15T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.42
730789,RICHARD RD - WALSALL,2022-12-15T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.6
730789,RICHARD RD - WALSALL,2022-12-15T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.78
730789,RICHARD RD - WALSALL,2022-12-15T10:10:00.000+00:00,feeder,02,N Current (RMS),A,14.8
730789,RICHARD RD - WALSALL,2022-12-15T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.1
730789,RICHARD RD - WALSALL,2022-12-15T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.6
730789,RICHARD RD - WALSALL,2022-12-15T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.3
730789,RICHARD RD - WALSALL,2022-12-15T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,10.97
730789,RICHARD RD - WALSALL,2022-12-15T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.22
730789,RICHARD RD - WALSALL,2022-12-15T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-10.46
730789,RICHARD RD - WALSALL,2022-12-15T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,-5.59
730789,RICHARD RD - WALSALL,2022-12-15T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,-3.61
730789,RICHARD RD - WALSALL,2022-12-15T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.91
730789,RICHARD RD - WALSALL,2022-12-15T10:10:00.000+00:00,feeder,01,N Current (RMS),A,24.2
730789,RICHARD RD - WALSALL,2022-12-15T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,51.7
730789,RICHARD RD - WALSALL,2022-12-15T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,27.3
730789,RICHARD RD - WALSALL,2022-12-15T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,45.3
730789,RICHARD RD - WALSALL,2022-12-15T10:10:00.000+00:00,transformer,,Temperature,C,1.7
730789,RICHARD RD - WALSALL,2022-12-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
730789,RICHARD RD - WALSALL,2022-12-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
730789,RICHARD RD - WALSALL,2022-12-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
730789,RICHARD RD - WALSALL,2022-12-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
730789,RICHARD RD - WALSALL,2022-12-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
730789,RICHARD RD - WALSALL,2022-12-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
730789,RICHARD RD - WALSALL,2022-12-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.84
730789,RICHARD RD - WALSALL,2022-12-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
730789,RICHARD RD - WALSALL,2022-12-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.45
730789,RICHARD RD - WALSALL,2022-12-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,0.13
730789,RICHARD RD - WALSALL,2022-12-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,0.97
730789,RICHARD RD - WALSALL,2022-12-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,7.28
730789,RICHARD RD - WALSALL,2022-12-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
730789,RICHARD RD - WALSALL,2022-12-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
730789,RICHARD RD - WALSALL,2022-12-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
730789,RICHARD RD - WALSALL,2022-12-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
730789,RICHARD RD - WALSALL,2022-12-15T10:10:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-15T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.57
730789,RICHARD RD - WALSALL,2022-12-15T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
730789,RICHARD RD - WALSALL,2022-12-15T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
730789,RICHARD RD - WALSALL,2022-12-15T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,-1.0
730789,RICHARD RD - WALSALL,2022-12-15T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,-1.05
730789,RICHARD RD - WALSALL,2022-12-15T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.92
730789,RICHARD RD - WALSALL,2022-12-15T10:00:00.000+00:00,feeder,03,N Current (RMS),A,20.1
730789,RICHARD RD - WALSALL,2022-12-15T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.5
730789,RICHARD RD - WALSALL,2022-12-15T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,6.1
730789,RICHARD RD - WALSALL,2022-12-15T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,29.9
