Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730789,RICHARD RD - WALSALL,2022-12-15T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
730789,RICHARD RD - WALSALL,2022-12-15T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.29
730789,RICHARD RD - WALSALL,2022-12-15T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
730789,RICHARD RD - WALSALL,2022-12-15T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.64
730789,RICHARD RD - WALSALL,2022-12-15T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.41
730789,RICHARD RD - WALSALL,2022-12-15T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.28
730789,RICHARD RD - WALSALL,2022-12-15T10:00:00.000+00:00,feeder,02,N Current (RMS),A,19.6
730789,RICHARD RD - WALSALL,2022-12-15T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,27.9
730789,RICHARD RD - WALSALL,2022-12-15T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,33.8
730789,RICHARD RD - WALSALL,2022-12-15T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.2
730789,RICHARD RD - WALSALL,2022-12-15T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,9.87
730789,RICHARD RD - WALSALL,2022-12-15T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.45
730789,RICHARD RD - WALSALL,2022-12-15T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-9.01
730789,RICHARD RD - WALSALL,2022-12-15T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,-4.69
730789,RICHARD RD - WALSALL,2022-12-15T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,-2.93
730789,RICHARD RD - WALSALL,2022-12-15T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.06
730789,RICHARD RD - WALSALL,2022-12-15T10:00:00.000+00:00,feeder,01,N Current (RMS),A,22.4
730789,RICHARD RD - WALSALL,2022-12-15T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,45.6
730789,RICHARD RD - WALSALL,2022-12-15T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,20.6
730789,RICHARD RD - WALSALL,2022-12-15T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,40.7
730789,RICHARD RD - WALSALL,2022-12-15T10:00:00.000+00:00,transformer,,Temperature,C,1.6
730789,RICHARD RD - WALSALL,2022-12-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
730789,RICHARD RD - WALSALL,2022-12-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
730789,RICHARD RD - WALSALL,2022-12-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
730789,RICHARD RD - WALSALL,2022-12-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
730789,RICHARD RD - WALSALL,2022-12-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
730789,RICHARD RD - WALSALL,2022-12-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
730789,RICHARD RD - WALSALL,2022-12-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.77
730789,RICHARD RD - WALSALL,2022-12-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
730789,RICHARD RD - WALSALL,2022-12-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.25
730789,RICHARD RD - WALSALL,2022-12-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,0.95
730789,RICHARD RD - WALSALL,2022-12-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,2.43
730789,RICHARD RD - WALSALL,2022-12-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,14.26
730789,RICHARD RD - WALSALL,2022-12-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,47.1
730789,RICHARD RD - WALSALL,2022-12-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
730789,RICHARD RD - WALSALL,2022-12-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
730789,RICHARD RD - WALSALL,2022-12-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
730789,RICHARD RD - WALSALL,2022-12-15T10:00:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-15T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.52
730789,RICHARD RD - WALSALL,2022-12-15T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
730789,RICHARD RD - WALSALL,2022-12-15T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
730789,RICHARD RD - WALSALL,2022-12-15T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,-1.05
730789,RICHARD RD - WALSALL,2022-12-15T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,-1.08
730789,RICHARD RD - WALSALL,2022-12-15T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.27
730789,RICHARD RD - WALSALL,2022-12-15T09:50:00.000+00:00,feeder,03,N Current (RMS),A,11.2
730789,RICHARD RD - WALSALL,2022-12-15T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.9
730789,RICHARD RD - WALSALL,2022-12-15T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,6.7
730789,RICHARD RD - WALSALL,2022-12-15T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.2
730789,RICHARD RD - WALSALL,2022-12-15T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
730789,RICHARD RD - WALSALL,2022-12-15T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
730789,RICHARD RD - WALSALL,2022-12-15T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
730789,RICHARD RD - WALSALL,2022-12-15T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.02
730789,RICHARD RD - WALSALL,2022-12-15T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.57
730789,RICHARD RD - WALSALL,2022-12-15T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.55
730789,RICHARD RD - WALSALL,2022-12-15T09:50:00.000+00:00,feeder,02,N Current (RMS),A,11.2
730789,RICHARD RD - WALSALL,2022-12-15T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.8
730789,RICHARD RD - WALSALL,2022-12-15T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.3
730789,RICHARD RD - WALSALL,2022-12-15T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.1
730789,RICHARD RD - WALSALL,2022-12-15T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,12.21
730789,RICHARD RD - WALSALL,2022-12-15T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.62
730789,RICHARD RD - WALSALL,2022-12-15T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-11.42
730789,RICHARD RD - WALSALL,2022-12-15T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,-6.21
730789,RICHARD RD - WALSALL,2022-12-15T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,-2.81
730789,RICHARD RD - WALSALL,2022-12-15T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.06
730789,RICHARD RD - WALSALL,2022-12-15T09:50:00.000+00:00,feeder,01,N Current (RMS),A,29.2
730789,RICHARD RD - WALSALL,2022-12-15T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,56.9
730789,RICHARD RD - WALSALL,2022-12-15T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,21.0
730789,RICHARD RD - WALSALL,2022-12-15T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,49.6
730789,RICHARD RD - WALSALL,2022-12-15T09:50:00.000+00:00,transformer,,Temperature,C,1.5
730789,RICHARD RD - WALSALL,2022-12-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
730789,RICHARD RD - WALSALL,2022-12-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
730789,RICHARD RD - WALSALL,2022-12-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
730789,RICHARD RD - WALSALL,2022-12-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
730789,RICHARD RD - WALSALL,2022-12-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
730789,RICHARD RD - WALSALL,2022-12-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
730789,RICHARD RD - WALSALL,2022-12-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.77
730789,RICHARD RD - WALSALL,2022-12-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
730789,RICHARD RD - WALSALL,2022-12-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.73
730789,RICHARD RD - WALSALL,2022-12-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.25
730789,RICHARD RD - WALSALL,2022-12-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,0.68
730789,RICHARD RD - WALSALL,2022-12-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,8.88
730789,RICHARD RD - WALSALL,2022-12-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
730789,RICHARD RD - WALSALL,2022-12-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
730789,RICHARD RD - WALSALL,2022-12-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
730789,RICHARD RD - WALSALL,2022-12-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
730789,RICHARD RD - WALSALL,2022-12-15T09:50:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-15T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.29
730789,RICHARD RD - WALSALL,2022-12-15T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.36
730789,RICHARD RD - WALSALL,2022-12-15T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
730789,RICHARD RD - WALSALL,2022-12-15T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.94
730789,RICHARD RD - WALSALL,2022-12-15T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,-1.39
730789,RICHARD RD - WALSALL,2022-12-15T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.63
730789,RICHARD RD - WALSALL,2022-12-15T09:40:00.000+00:00,feeder,03,N Current (RMS),A,11.1
730789,RICHARD RD - WALSALL,2022-12-15T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.0
730789,RICHARD RD - WALSALL,2022-12-15T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.5
730789,RICHARD RD - WALSALL,2022-12-15T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.2
730789,RICHARD RD - WALSALL,2022-12-15T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
730789,RICHARD RD - WALSALL,2022-12-15T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
730789,RICHARD RD - WALSALL,2022-12-15T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
730789,RICHARD RD - WALSALL,2022-12-15T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.02
730789,RICHARD RD - WALSALL,2022-12-15T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.79
730789,RICHARD RD - WALSALL,2022-12-15T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.07
730789,RICHARD RD - WALSALL,2022-12-15T09:40:00.000+00:00,feeder,02,N Current (RMS),A,11.1
730789,RICHARD RD - WALSALL,2022-12-15T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.2
730789,RICHARD RD - WALSALL,2022-12-15T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.2
730789,RICHARD RD - WALSALL,2022-12-15T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.0
730789,RICHARD RD - WALSALL,2022-12-15T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,14.06
730789,RICHARD RD - WALSALL,2022-12-15T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.39
730789,RICHARD RD - WALSALL,2022-12-15T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-13.04
730789,RICHARD RD - WALSALL,2022-12-15T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,-7.25
730789,RICHARD RD - WALSALL,2022-12-15T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,-3.21
730789,RICHARD RD - WALSALL,2022-12-15T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.96
730789,RICHARD RD - WALSALL,2022-12-15T09:40:00.000+00:00,feeder,01,N Current (RMS),A,35.8
730789,RICHARD RD - WALSALL,2022-12-15T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,68.4
730789,RICHARD RD - WALSALL,2022-12-15T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.9
730789,RICHARD RD - WALSALL,2022-12-15T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,59.4
730789,RICHARD RD - WALSALL,2022-12-15T09:40:00.000+00:00,transformer,,Temperature,C,1.3
730789,RICHARD RD - WALSALL,2022-12-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
730789,RICHARD RD - WALSALL,2022-12-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
730789,RICHARD RD - WALSALL,2022-12-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
730789,RICHARD RD - WALSALL,2022-12-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
730789,RICHARD RD - WALSALL,2022-12-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
730789,RICHARD RD - WALSALL,2022-12-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
730789,RICHARD RD - WALSALL,2022-12-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.53
730789,RICHARD RD - WALSALL,2022-12-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
730789,RICHARD RD - WALSALL,2022-12-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.31
730789,RICHARD RD - WALSALL,2022-12-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.17
730789,RICHARD RD - WALSALL,2022-12-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,0.18
730789,RICHARD RD - WALSALL,2022-12-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,8.67
730789,RICHARD RD - WALSALL,2022-12-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,50.7
730789,RICHARD RD - WALSALL,2022-12-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
730789,RICHARD RD - WALSALL,2022-12-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
730789,RICHARD RD - WALSALL,2022-12-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
730789,RICHARD RD - WALSALL,2022-12-15T09:40:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-15T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.39
730789,RICHARD RD - WALSALL,2022-12-15T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
730789,RICHARD RD - WALSALL,2022-12-15T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
730789,RICHARD RD - WALSALL,2022-12-15T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.91
730789,RICHARD RD - WALSALL,2022-12-15T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,-1.12
730789,RICHARD RD - WALSALL,2022-12-15T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.82
730789,RICHARD RD - WALSALL,2022-12-15T09:30:00.000+00:00,feeder,03,N Current (RMS),A,8.8
730789,RICHARD RD - WALSALL,2022-12-15T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.1
730789,RICHARD RD - WALSALL,2022-12-15T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,6.0
730789,RICHARD RD - WALSALL,2022-12-15T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.7
730789,RICHARD RD - WALSALL,2022-12-15T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
730789,RICHARD RD - WALSALL,2022-12-15T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.36
730789,RICHARD RD - WALSALL,2022-12-15T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.08
730789,RICHARD RD - WALSALL,2022-12-15T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.31
730789,RICHARD RD - WALSALL,2022-12-15T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.56
730789,RICHARD RD - WALSALL,2022-12-15T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.62
730789,RICHARD RD - WALSALL,2022-12-15T09:30:00.000+00:00,feeder,02,N Current (RMS),A,12.5
730789,RICHARD RD - WALSALL,2022-12-15T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.8
730789,RICHARD RD - WALSALL,2022-12-15T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.9
730789,RICHARD RD - WALSALL,2022-12-15T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,25.1
730789,RICHARD RD - WALSALL,2022-12-15T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,11.06
730789,RICHARD RD - WALSALL,2022-12-15T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.06
730789,RICHARD RD - WALSALL,2022-12-15T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-9.92
730789,RICHARD RD - WALSALL,2022-12-15T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,-5.25
730789,RICHARD RD - WALSALL,2022-12-15T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,-2.94
730789,RICHARD RD - WALSALL,2022-12-15T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.6
730789,RICHARD RD - WALSALL,2022-12-15T09:30:00.000+00:00,feeder,01,N Current (RMS),A,24.8
730789,RICHARD RD - WALSALL,2022-12-15T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,51.2
730789,RICHARD RD - WALSALL,2022-12-15T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,22.8
730789,RICHARD RD - WALSALL,2022-12-15T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,44.6
730789,RICHARD RD - WALSALL,2022-12-15T09:30:00.000+00:00,transformer,,Temperature,C,1.3
730789,RICHARD RD - WALSALL,2022-12-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
730789,RICHARD RD - WALSALL,2022-12-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
730789,RICHARD RD - WALSALL,2022-12-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
730789,RICHARD RD - WALSALL,2022-12-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
730789,RICHARD RD - WALSALL,2022-12-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
730789,RICHARD RD - WALSALL,2022-12-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
730789,RICHARD RD - WALSALL,2022-12-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.81
730789,RICHARD RD - WALSALL,2022-12-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
730789,RICHARD RD - WALSALL,2022-12-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.21
730789,RICHARD RD - WALSALL,2022-12-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,0.14
730789,RICHARD RD - WALSALL,2022-12-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.5
730789,RICHARD RD - WALSALL,2022-12-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,11.05
730789,RICHARD RD - WALSALL,2022-12-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
730789,RICHARD RD - WALSALL,2022-12-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
730789,RICHARD RD - WALSALL,2022-12-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
730789,RICHARD RD - WALSALL,2022-12-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
730789,RICHARD RD - WALSALL,2022-12-15T09:30:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-15T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.94
730789,RICHARD RD - WALSALL,2022-12-15T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
730789,RICHARD RD - WALSALL,2022-12-15T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
730789,RICHARD RD - WALSALL,2022-12-15T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.62
730789,RICHARD RD - WALSALL,2022-12-15T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,-1.5
730789,RICHARD RD - WALSALL,2022-12-15T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
730789,RICHARD RD - WALSALL,2022-12-15T09:20:00.000+00:00,feeder,03,N Current (RMS),A,15.2
730789,RICHARD RD - WALSALL,2022-12-15T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,9.3
730789,RICHARD RD - WALSALL,2022-12-15T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,7.5
730789,RICHARD RD - WALSALL,2022-12-15T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.9
730789,RICHARD RD - WALSALL,2022-12-15T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
730789,RICHARD RD - WALSALL,2022-12-15T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
730789,RICHARD RD - WALSALL,2022-12-15T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
730789,RICHARD RD - WALSALL,2022-12-15T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.03
730789,RICHARD RD - WALSALL,2022-12-15T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.87
730789,RICHARD RD - WALSALL,2022-12-15T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.95
730789,RICHARD RD - WALSALL,2022-12-15T09:20:00.000+00:00,feeder,02,N Current (RMS),A,11.8
730789,RICHARD RD - WALSALL,2022-12-15T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.7
730789,RICHARD RD - WALSALL,2022-12-15T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.4
730789,RICHARD RD - WALSALL,2022-12-15T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.0
730789,RICHARD RD - WALSALL,2022-12-15T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,13.26
730789,RICHARD RD - WALSALL,2022-12-15T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.06
730789,RICHARD RD - WALSALL,2022-12-15T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-13.08
730789,RICHARD RD - WALSALL,2022-12-15T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,-6.72
730789,RICHARD RD - WALSALL,2022-12-15T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,-2.85
730789,RICHARD RD - WALSALL,2022-12-15T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.34
730789,RICHARD RD - WALSALL,2022-12-15T09:20:00.000+00:00,feeder,01,N Current (RMS),A,33.4
730789,RICHARD RD - WALSALL,2022-12-15T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,62.1
730789,RICHARD RD - WALSALL,2022-12-15T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,22.5
730789,RICHARD RD - WALSALL,2022-12-15T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,55.9
730789,RICHARD RD - WALSALL,2022-12-15T09:20:00.000+00:00,transformer,,Temperature,C,1.3
730789,RICHARD RD - WALSALL,2022-12-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
730789,RICHARD RD - WALSALL,2022-12-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
730789,RICHARD RD - WALSALL,2022-12-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
730789,RICHARD RD - WALSALL,2022-12-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
730789,RICHARD RD - WALSALL,2022-12-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
730789,RICHARD RD - WALSALL,2022-12-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
730789,RICHARD RD - WALSALL,2022-12-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.63
730789,RICHARD RD - WALSALL,2022-12-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
730789,RICHARD RD - WALSALL,2022-12-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.45
730789,RICHARD RD - WALSALL,2022-12-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.31
730789,RICHARD RD - WALSALL,2022-12-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.49
730789,RICHARD RD - WALSALL,2022-12-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,10.3
730789,RICHARD RD - WALSALL,2022-12-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,44.7
730789,RICHARD RD - WALSALL,2022-12-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
730789,RICHARD RD - WALSALL,2022-12-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
730789,RICHARD RD - WALSALL,2022-12-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
730789,RICHARD RD - WALSALL,2022-12-15T09:20:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-15T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.96
730789,RICHARD RD - WALSALL,2022-12-15T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
730789,RICHARD RD - WALSALL,2022-12-15T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
730789,RICHARD RD - WALSALL,2022-12-15T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.65
730789,RICHARD RD - WALSALL,2022-12-15T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,-1.61
730789,RICHARD RD - WALSALL,2022-12-15T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.49
730789,RICHARD RD - WALSALL,2022-12-15T09:10:00.000+00:00,feeder,03,N Current (RMS),A,8.0
730789,RICHARD RD - WALSALL,2022-12-15T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,9.3
730789,RICHARD RD - WALSALL,2022-12-15T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,8.1
730789,RICHARD RD - WALSALL,2022-12-15T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.8
730789,RICHARD RD - WALSALL,2022-12-15T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
730789,RICHARD RD - WALSALL,2022-12-15T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
730789,RICHARD RD - WALSALL,2022-12-15T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
730789,RICHARD RD - WALSALL,2022-12-15T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.12
730789,RICHARD RD - WALSALL,2022-12-15T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.72
730789,RICHARD RD - WALSALL,2022-12-15T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.07
730789,RICHARD RD - WALSALL,2022-12-15T09:10:00.000+00:00,feeder,02,N Current (RMS),A,14.1
730789,RICHARD RD - WALSALL,2022-12-15T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.4
730789,RICHARD RD - WALSALL,2022-12-15T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.2
730789,RICHARD RD - WALSALL,2022-12-15T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.3
730789,RICHARD RD - WALSALL,2022-12-15T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,11.79
730789,RICHARD RD - WALSALL,2022-12-15T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.4
730789,RICHARD RD - WALSALL,2022-12-15T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-11.5
730789,RICHARD RD - WALSALL,2022-12-15T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,-5.88
730789,RICHARD RD - WALSALL,2022-12-15T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,-2.91
730789,RICHARD RD - WALSALL,2022-12-15T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.6
730789,RICHARD RD - WALSALL,2022-12-15T09:10:00.000+00:00,feeder,01,N Current (RMS),A,27.7
730789,RICHARD RD - WALSALL,2022-12-15T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,54.7
730789,RICHARD RD - WALSALL,2022-12-15T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,23.5
730789,RICHARD RD - WALSALL,2022-12-15T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,49.2
730789,RICHARD RD - WALSALL,2022-12-15T09:10:00.000+00:00,transformer,,Temperature,C,1.2
730789,RICHARD RD - WALSALL,2022-12-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
730789,RICHARD RD - WALSALL,2022-12-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
730789,RICHARD RD - WALSALL,2022-12-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
730789,RICHARD RD - WALSALL,2022-12-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
730789,RICHARD RD - WALSALL,2022-12-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
730789,RICHARD RD - WALSALL,2022-12-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
730789,RICHARD RD - WALSALL,2022-12-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.99
730789,RICHARD RD - WALSALL,2022-12-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
730789,RICHARD RD - WALSALL,2022-12-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.89
730789,RICHARD RD - WALSALL,2022-12-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.42
730789,RICHARD RD - WALSALL,2022-12-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,0.19
730789,RICHARD RD - WALSALL,2022-12-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,7.17
730789,RICHARD RD - WALSALL,2022-12-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,42.7
730789,RICHARD RD - WALSALL,2022-12-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
730789,RICHARD RD - WALSALL,2022-12-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
730789,RICHARD RD - WALSALL,2022-12-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
730789,RICHARD RD - WALSALL,2022-12-15T09:10:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-15T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.12
730789,RICHARD RD - WALSALL,2022-12-15T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
730789,RICHARD RD - WALSALL,2022-12-15T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
730789,RICHARD RD - WALSALL,2022-12-15T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.5
730789,RICHARD RD - WALSALL,2022-12-15T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,-1.58
730789,RICHARD RD - WALSALL,2022-12-15T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.09
730789,RICHARD RD - WALSALL,2022-12-15T09:00:00.000+00:00,feeder,03,N Current (RMS),A,13.0
730789,RICHARD RD - WALSALL,2022-12-15T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,9.6
730789,RICHARD RD - WALSALL,2022-12-15T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,8.1
730789,RICHARD RD - WALSALL,2022-12-15T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.4
730789,RICHARD RD - WALSALL,2022-12-15T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
730789,RICHARD RD - WALSALL,2022-12-15T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.13
730789,RICHARD RD - WALSALL,2022-12-15T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
730789,RICHARD RD - WALSALL,2022-12-15T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.93
730789,RICHARD RD - WALSALL,2022-12-15T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.07
730789,RICHARD RD - WALSALL,2022-12-15T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.3
730789,RICHARD RD - WALSALL,2022-12-15T09:00:00.000+00:00,feeder,02,N Current (RMS),A,10.4
730789,RICHARD RD - WALSALL,2022-12-15T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.3
730789,RICHARD RD - WALSALL,2022-12-15T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,13.9
730789,RICHARD RD - WALSALL,2022-12-15T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,18.9
730789,RICHARD RD - WALSALL,2022-12-15T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,12.01
730789,RICHARD RD - WALSALL,2022-12-15T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.72
730789,RICHARD RD - WALSALL,2022-12-15T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-11.72
730789,RICHARD RD - WALSALL,2022-12-15T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,-5.85
730789,RICHARD RD - WALSALL,2022-12-15T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,-3.25
730789,RICHARD RD - WALSALL,2022-12-15T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.94
730789,RICHARD RD - WALSALL,2022-12-15T09:00:00.000+00:00,feeder,01,N Current (RMS),A,27.5
730789,RICHARD RD - WALSALL,2022-12-15T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,55.6
730789,RICHARD RD - WALSALL,2022-12-15T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,25.2
730789,RICHARD RD - WALSALL,2022-12-15T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,50.6
730789,RICHARD RD - WALSALL,2022-12-15T09:00:00.000+00:00,transformer,,Temperature,C,1.1
730789,RICHARD RD - WALSALL,2022-12-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
730789,RICHARD RD - WALSALL,2022-12-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
730789,RICHARD RD - WALSALL,2022-12-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
730789,RICHARD RD - WALSALL,2022-12-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
730789,RICHARD RD - WALSALL,2022-12-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
730789,RICHARD RD - WALSALL,2022-12-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
730789,RICHARD RD - WALSALL,2022-12-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.48
730789,RICHARD RD - WALSALL,2022-12-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
730789,RICHARD RD - WALSALL,2022-12-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.01
730789,RICHARD RD - WALSALL,2022-12-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.42
730789,RICHARD RD - WALSALL,2022-12-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.76
730789,RICHARD RD - WALSALL,2022-12-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,9.33
730789,RICHARD RD - WALSALL,2022-12-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,39.9
730789,RICHARD RD - WALSALL,2022-12-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
730789,RICHARD RD - WALSALL,2022-12-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
730789,RICHARD RD - WALSALL,2022-12-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
730789,RICHARD RD - WALSALL,2022-12-15T09:00:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-15T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.75
730789,RICHARD RD - WALSALL,2022-12-15T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
730789,RICHARD RD - WALSALL,2022-12-15T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
730789,RICHARD RD - WALSALL,2022-12-15T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.41
730789,RICHARD RD - WALSALL,2022-12-15T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,-1.65
730789,RICHARD RD - WALSALL,2022-12-15T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.19
730789,RICHARD RD - WALSALL,2022-12-15T08:50:00.000+00:00,feeder,03,N Current (RMS),A,10.3
730789,RICHARD RD - WALSALL,2022-12-15T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,8.3
730789,RICHARD RD - WALSALL,2022-12-15T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,8.7
730789,RICHARD RD - WALSALL,2022-12-15T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.7
730789,RICHARD RD - WALSALL,2022-12-15T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
730789,RICHARD RD - WALSALL,2022-12-15T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
730789,RICHARD RD - WALSALL,2022-12-15T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
730789,RICHARD RD - WALSALL,2022-12-15T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.42
730789,RICHARD RD - WALSALL,2022-12-15T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.43
730789,RICHARD RD - WALSALL,2022-12-15T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.14
730789,RICHARD RD - WALSALL,2022-12-15T08:50:00.000+00:00,feeder,02,N Current (RMS),A,10.6
730789,RICHARD RD - WALSALL,2022-12-15T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.0
730789,RICHARD RD - WALSALL,2022-12-15T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,10.7
730789,RICHARD RD - WALSALL,2022-12-15T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.2
730789,RICHARD RD - WALSALL,2022-12-15T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,15.05
730789,RICHARD RD - WALSALL,2022-12-15T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.69
730789,RICHARD RD - WALSALL,2022-12-15T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-14.41
730789,RICHARD RD - WALSALL,2022-12-15T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,-7.24
730789,RICHARD RD - WALSALL,2022-12-15T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,-3.79
730789,RICHARD RD - WALSALL,2022-12-15T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,-0.8
730789,RICHARD RD - WALSALL,2022-12-15T08:50:00.000+00:00,feeder,01,N Current (RMS),A,41.1
730789,RICHARD RD - WALSALL,2022-12-15T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,70.7
730789,RICHARD RD - WALSALL,2022-12-15T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,30.1
730789,RICHARD RD - WALSALL,2022-12-15T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,67.2
730789,RICHARD RD - WALSALL,2022-12-15T08:50:00.000+00:00,transformer,,Temperature,C,1.1
730789,RICHARD RD - WALSALL,2022-12-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
730789,RICHARD RD - WALSALL,2022-12-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
730789,RICHARD RD - WALSALL,2022-12-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
730789,RICHARD RD - WALSALL,2022-12-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
730789,RICHARD RD - WALSALL,2022-12-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
730789,RICHARD RD - WALSALL,2022-12-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
730789,RICHARD RD - WALSALL,2022-12-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.97
730789,RICHARD RD - WALSALL,2022-12-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
730789,RICHARD RD - WALSALL,2022-12-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.64
730789,RICHARD RD - WALSALL,2022-12-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.23
730789,RICHARD RD - WALSALL,2022-12-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.01
730789,RICHARD RD - WALSALL,2022-12-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,6.53
730789,RICHARD RD - WALSALL,2022-12-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,44.1
730789,RICHARD RD - WALSALL,2022-12-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
730789,RICHARD RD - WALSALL,2022-12-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
730789,RICHARD RD - WALSALL,2022-12-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
730789,RICHARD RD - WALSALL,2022-12-15T08:50:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-15T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.25
730789,RICHARD RD - WALSALL,2022-12-15T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.98
730789,RICHARD RD - WALSALL,2022-12-15T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
730789,RICHARD RD - WALSALL,2022-12-15T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.85
730789,RICHARD RD - WALSALL,2022-12-15T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,-1.97
730789,RICHARD RD - WALSALL,2022-12-15T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.59
730789,RICHARD RD - WALSALL,2022-12-15T08:40:00.000+00:00,feeder,03,N Current (RMS),A,16.4
730789,RICHARD RD - WALSALL,2022-12-15T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,10.3
730789,RICHARD RD - WALSALL,2022-12-15T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.1
730789,RICHARD RD - WALSALL,2022-12-15T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,25.5
730789,RICHARD RD - WALSALL,2022-12-15T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
730789,RICHARD RD - WALSALL,2022-12-15T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
730789,RICHARD RD - WALSALL,2022-12-15T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
730789,RICHARD RD - WALSALL,2022-12-15T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.03
730789,RICHARD RD - WALSALL,2022-12-15T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.75
730789,RICHARD RD - WALSALL,2022-12-15T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.71
730789,RICHARD RD - WALSALL,2022-12-15T08:40:00.000+00:00,feeder,02,N Current (RMS),A,11.7
730789,RICHARD RD - WALSALL,2022-12-15T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.0
730789,RICHARD RD - WALSALL,2022-12-15T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,12.1
730789,RICHARD RD - WALSALL,2022-12-15T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,20.6
730789,RICHARD RD - WALSALL,2022-12-15T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,12.21
730789,RICHARD RD - WALSALL,2022-12-15T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.23
730789,RICHARD RD - WALSALL,2022-12-15T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-11.35
730789,RICHARD RD - WALSALL,2022-12-15T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,-5.29
730789,RICHARD RD - WALSALL,2022-12-15T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,-3.51
730789,RICHARD RD - WALSALL,2022-12-15T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.23
730789,RICHARD RD - WALSALL,2022-12-15T08:40:00.000+00:00,feeder,01,N Current (RMS),A,35.6
730789,RICHARD RD - WALSALL,2022-12-15T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,56.2
730789,RICHARD RD - WALSALL,2022-12-15T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,27.6
730789,RICHARD RD - WALSALL,2022-12-15T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,60.0
730789,RICHARD RD - WALSALL,2022-12-15T08:40:00.000+00:00,transformer,,Temperature,C,1.1
730789,RICHARD RD - WALSALL,2022-12-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
730789,RICHARD RD - WALSALL,2022-12-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
730789,RICHARD RD - WALSALL,2022-12-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
730789,RICHARD RD - WALSALL,2022-12-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
730789,RICHARD RD - WALSALL,2022-12-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
730789,RICHARD RD - WALSALL,2022-12-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
730789,RICHARD RD - WALSALL,2022-12-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.72
730789,RICHARD RD - WALSALL,2022-12-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
730789,RICHARD RD - WALSALL,2022-12-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.17
730789,RICHARD RD - WALSALL,2022-12-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.1
730789,RICHARD RD - WALSALL,2022-12-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.73
730789,RICHARD RD - WALSALL,2022-12-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,15.53
730789,RICHARD RD - WALSALL,2022-12-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,50.5
730789,RICHARD RD - WALSALL,2022-12-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
730789,RICHARD RD - WALSALL,2022-12-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
730789,RICHARD RD - WALSALL,2022-12-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
730789,RICHARD RD - WALSALL,2022-12-15T08:40:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-15T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.95
730789,RICHARD RD - WALSALL,2022-12-15T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.44
730789,RICHARD RD - WALSALL,2022-12-15T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
730789,RICHARD RD - WALSALL,2022-12-15T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,-1.25
730789,RICHARD RD - WALSALL,2022-12-15T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,-2.11
730789,RICHARD RD - WALSALL,2022-12-15T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.29
730789,RICHARD RD - WALSALL,2022-12-15T08:30:00.000+00:00,feeder,03,N Current (RMS),A,9.6
730789,RICHARD RD - WALSALL,2022-12-15T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.4
730789,RICHARD RD - WALSALL,2022-12-15T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.5
730789,RICHARD RD - WALSALL,2022-12-15T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.9
730789,RICHARD RD - WALSALL,2022-12-15T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
730789,RICHARD RD - WALSALL,2022-12-15T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
730789,RICHARD RD - WALSALL,2022-12-15T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
730789,RICHARD RD - WALSALL,2022-12-15T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.08
730789,RICHARD RD - WALSALL,2022-12-15T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.97
730789,RICHARD RD - WALSALL,2022-12-15T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.36
730789,RICHARD RD - WALSALL,2022-12-15T08:30:00.000+00:00,feeder,02,N Current (RMS),A,14.3
730789,RICHARD RD - WALSALL,2022-12-15T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.4
730789,RICHARD RD - WALSALL,2022-12-15T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.5
730789,RICHARD RD - WALSALL,2022-12-15T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.3
730789,RICHARD RD - WALSALL,2022-12-15T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,9.75
730789,RICHARD RD - WALSALL,2022-12-15T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.64
730789,RICHARD RD - WALSALL,2022-12-15T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-8.94
730789,RICHARD RD - WALSALL,2022-12-15T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,-3.52
730789,RICHARD RD - WALSALL,2022-12-15T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,-3.68
730789,RICHARD RD - WALSALL,2022-12-15T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.95
730789,RICHARD RD - WALSALL,2022-12-15T08:30:00.000+00:00,feeder,01,N Current (RMS),A,22.4
730789,RICHARD RD - WALSALL,2022-12-15T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,43.5
730789,RICHARD RD - WALSALL,2022-12-15T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,29.5
730789,RICHARD RD - WALSALL,2022-12-15T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,43.7
730789,RICHARD RD - WALSALL,2022-12-15T08:30:00.000+00:00,transformer,,Temperature,C,1.1
730789,RICHARD RD - WALSALL,2022-12-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
730789,RICHARD RD - WALSALL,2022-12-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
730789,RICHARD RD - WALSALL,2022-12-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
730789,RICHARD RD - WALSALL,2022-12-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
730789,RICHARD RD - WALSALL,2022-12-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
730789,RICHARD RD - WALSALL,2022-12-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
730789,RICHARD RD - WALSALL,2022-12-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.02
730789,RICHARD RD - WALSALL,2022-12-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
730789,RICHARD RD - WALSALL,2022-12-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.97
730789,RICHARD RD - WALSALL,2022-12-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,1.31
730789,RICHARD RD - WALSALL,2022-12-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.82
730789,RICHARD RD - WALSALL,2022-12-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,11.61
730789,RICHARD RD - WALSALL,2022-12-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,34.8
730789,RICHARD RD - WALSALL,2022-12-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
730789,RICHARD RD - WALSALL,2022-12-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
730789,RICHARD RD - WALSALL,2022-12-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
730789,RICHARD RD - WALSALL,2022-12-15T08:30:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-15T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.22
730789,RICHARD RD - WALSALL,2022-12-15T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.34
730789,RICHARD RD - WALSALL,2022-12-15T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
730789,RICHARD RD - WALSALL,2022-12-15T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.93
730789,RICHARD RD - WALSALL,2022-12-15T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,-1.8
730789,RICHARD RD - WALSALL,2022-12-15T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.78
730789,RICHARD RD - WALSALL,2022-12-15T08:20:00.000+00:00,feeder,03,N Current (RMS),A,8.9
730789,RICHARD RD - WALSALL,2022-12-15T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,10.5
730789,RICHARD RD - WALSALL,2022-12-15T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.3
730789,RICHARD RD - WALSALL,2022-12-15T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,17.1
730789,RICHARD RD - WALSALL,2022-12-15T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
730789,RICHARD RD - WALSALL,2022-12-15T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.12
730789,RICHARD RD - WALSALL,2022-12-15T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
730789,RICHARD RD - WALSALL,2022-12-15T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.08
730789,RICHARD RD - WALSALL,2022-12-15T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.82
730789,RICHARD RD - WALSALL,2022-12-15T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.15
730789,RICHARD RD - WALSALL,2022-12-15T08:20:00.000+00:00,feeder,02,N Current (RMS),A,14.9
730789,RICHARD RD - WALSALL,2022-12-15T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.1
730789,RICHARD RD - WALSALL,2022-12-15T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,8.6
730789,RICHARD RD - WALSALL,2022-12-15T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.2
730789,RICHARD RD - WALSALL,2022-12-15T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,9.43
730789,RICHARD RD - WALSALL,2022-12-15T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.96
730789,RICHARD RD - WALSALL,2022-12-15T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-7.92
730789,RICHARD RD - WALSALL,2022-12-15T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,-3.62
730789,RICHARD RD - WALSALL,2022-12-15T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,-3.99
730789,RICHARD RD - WALSALL,2022-12-15T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.86
730789,RICHARD RD - WALSALL,2022-12-15T08:20:00.000+00:00,feeder,01,N Current (RMS),A,19.3
730789,RICHARD RD - WALSALL,2022-12-15T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,42.4
730789,RICHARD RD - WALSALL,2022-12-15T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,31.1
730789,RICHARD RD - WALSALL,2022-12-15T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,35.5
730789,RICHARD RD - WALSALL,2022-12-15T08:20:00.000+00:00,transformer,,Temperature,C,1.1
730789,RICHARD RD - WALSALL,2022-12-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
730789,RICHARD RD - WALSALL,2022-12-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
730789,RICHARD RD - WALSALL,2022-12-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
730789,RICHARD RD - WALSALL,2022-12-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
730789,RICHARD RD - WALSALL,2022-12-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
730789,RICHARD RD - WALSALL,2022-12-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
730789,RICHARD RD - WALSALL,2022-12-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.15
730789,RICHARD RD - WALSALL,2022-12-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.41
730789,RICHARD RD - WALSALL,2022-12-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.12
730789,RICHARD RD - WALSALL,2022-12-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,0.53
730789,RICHARD RD - WALSALL,2022-12-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.97
730789,RICHARD RD - WALSALL,2022-12-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,9.07
730789,RICHARD RD - WALSALL,2022-12-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,27.6
730789,RICHARD RD - WALSALL,2022-12-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
