Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730789,RICHARD RD - WALSALL,2022-12-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
730789,RICHARD RD - WALSALL,2022-12-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
730789,RICHARD RD - WALSALL,2022-12-15T08:20:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-15T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.68
730789,RICHARD RD - WALSALL,2022-12-15T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.35
730789,RICHARD RD - WALSALL,2022-12-15T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
730789,RICHARD RD - WALSALL,2022-12-15T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,-1.19
730789,RICHARD RD - WALSALL,2022-12-15T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,-1.83
730789,RICHARD RD - WALSALL,2022-12-15T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.84
730789,RICHARD RD - WALSALL,2022-12-15T08:10:00.000+00:00,feeder,03,N Current (RMS),A,7.8
730789,RICHARD RD - WALSALL,2022-12-15T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.8
730789,RICHARD RD - WALSALL,2022-12-15T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.4
730789,RICHARD RD - WALSALL,2022-12-15T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.5
730789,RICHARD RD - WALSALL,2022-12-15T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
730789,RICHARD RD - WALSALL,2022-12-15T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.11
730789,RICHARD RD - WALSALL,2022-12-15T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
730789,RICHARD RD - WALSALL,2022-12-15T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.76
730789,RICHARD RD - WALSALL,2022-12-15T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.6
730789,RICHARD RD - WALSALL,2022-12-15T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.24
730789,RICHARD RD - WALSALL,2022-12-15T08:10:00.000+00:00,feeder,02,N Current (RMS),A,16.9
730789,RICHARD RD - WALSALL,2022-12-15T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.3
730789,RICHARD RD - WALSALL,2022-12-15T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,7.0
730789,RICHARD RD - WALSALL,2022-12-15T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,31.0
730789,RICHARD RD - WALSALL,2022-12-15T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,11.33
730789,RICHARD RD - WALSALL,2022-12-15T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.18
730789,RICHARD RD - WALSALL,2022-12-15T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-9.65
730789,RICHARD RD - WALSALL,2022-12-15T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,-5.15
730789,RICHARD RD - WALSALL,2022-12-15T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,-3.74
730789,RICHARD RD - WALSALL,2022-12-15T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.8
730789,RICHARD RD - WALSALL,2022-12-15T08:10:00.000+00:00,feeder,01,N Current (RMS),A,25.5
730789,RICHARD RD - WALSALL,2022-12-15T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,53.6
730789,RICHARD RD - WALSALL,2022-12-15T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,28.1
730789,RICHARD RD - WALSALL,2022-12-15T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,44.7
730789,RICHARD RD - WALSALL,2022-12-15T08:10:00.000+00:00,transformer,,Temperature,C,1.1
730789,RICHARD RD - WALSALL,2022-12-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
730789,RICHARD RD - WALSALL,2022-12-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
730789,RICHARD RD - WALSALL,2022-12-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
730789,RICHARD RD - WALSALL,2022-12-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
730789,RICHARD RD - WALSALL,2022-12-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
730789,RICHARD RD - WALSALL,2022-12-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
730789,RICHARD RD - WALSALL,2022-12-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.67
730789,RICHARD RD - WALSALL,2022-12-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
730789,RICHARD RD - WALSALL,2022-12-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.85
730789,RICHARD RD - WALSALL,2022-12-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.59
730789,RICHARD RD - WALSALL,2022-12-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.97
730789,RICHARD RD - WALSALL,2022-12-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,10.27
730789,RICHARD RD - WALSALL,2022-12-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,31.6
730789,RICHARD RD - WALSALL,2022-12-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
730789,RICHARD RD - WALSALL,2022-12-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
730789,RICHARD RD - WALSALL,2022-12-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
730789,RICHARD RD - WALSALL,2022-12-15T08:10:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-15T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.04
730789,RICHARD RD - WALSALL,2022-12-15T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.27
730789,RICHARD RD - WALSALL,2022-12-15T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
730789,RICHARD RD - WALSALL,2022-12-15T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.68
730789,RICHARD RD - WALSALL,2022-12-15T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,-1.78
730789,RICHARD RD - WALSALL,2022-12-15T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.97
730789,RICHARD RD - WALSALL,2022-12-15T08:00:00.000+00:00,feeder,03,N Current (RMS),A,13.7
730789,RICHARD RD - WALSALL,2022-12-15T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,9.8
730789,RICHARD RD - WALSALL,2022-12-15T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.2
730789,RICHARD RD - WALSALL,2022-12-15T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,25.2
730789,RICHARD RD - WALSALL,2022-12-15T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
730789,RICHARD RD - WALSALL,2022-12-15T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
730789,RICHARD RD - WALSALL,2022-12-15T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
730789,RICHARD RD - WALSALL,2022-12-15T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.33
730789,RICHARD RD - WALSALL,2022-12-15T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.48
730789,RICHARD RD - WALSALL,2022-12-15T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.65
730789,RICHARD RD - WALSALL,2022-12-15T08:00:00.000+00:00,feeder,02,N Current (RMS),A,16.2
730789,RICHARD RD - WALSALL,2022-12-15T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,30.6
730789,RICHARD RD - WALSALL,2022-12-15T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,12.0
730789,RICHARD RD - WALSALL,2022-12-15T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.0
730789,RICHARD RD - WALSALL,2022-12-15T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,14.4
730789,RICHARD RD - WALSALL,2022-12-15T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.44
730789,RICHARD RD - WALSALL,2022-12-15T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-12.78
730789,RICHARD RD - WALSALL,2022-12-15T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,-6.92
730789,RICHARD RD - WALSALL,2022-12-15T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,-4.32
730789,RICHARD RD - WALSALL,2022-12-15T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,-2.49
730789,RICHARD RD - WALSALL,2022-12-15T08:00:00.000+00:00,feeder,01,N Current (RMS),A,35.7
730789,RICHARD RD - WALSALL,2022-12-15T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,68.7
730789,RICHARD RD - WALSALL,2022-12-15T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,31.1
730789,RICHARD RD - WALSALL,2022-12-15T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,58.2
730789,RICHARD RD - WALSALL,2022-12-15T08:00:00.000+00:00,transformer,,Temperature,C,1.1
730789,RICHARD RD - WALSALL,2022-12-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
730789,RICHARD RD - WALSALL,2022-12-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
730789,RICHARD RD - WALSALL,2022-12-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
730789,RICHARD RD - WALSALL,2022-12-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
730789,RICHARD RD - WALSALL,2022-12-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
730789,RICHARD RD - WALSALL,2022-12-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
730789,RICHARD RD - WALSALL,2022-12-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.41
730789,RICHARD RD - WALSALL,2022-12-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
730789,RICHARD RD - WALSALL,2022-12-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.83
730789,RICHARD RD - WALSALL,2022-12-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.26
730789,RICHARD RD - WALSALL,2022-12-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.62
730789,RICHARD RD - WALSALL,2022-12-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,8.12
730789,RICHARD RD - WALSALL,2022-12-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,38.1
730789,RICHARD RD - WALSALL,2022-12-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
730789,RICHARD RD - WALSALL,2022-12-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
730789,RICHARD RD - WALSALL,2022-12-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
730789,RICHARD RD - WALSALL,2022-12-15T08:00:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-15T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.33
730789,RICHARD RD - WALSALL,2022-12-15T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.43
730789,RICHARD RD - WALSALL,2022-12-15T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.15
730789,RICHARD RD - WALSALL,2022-12-15T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.73
730789,RICHARD RD - WALSALL,2022-12-15T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,-1.36
730789,RICHARD RD - WALSALL,2022-12-15T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.31
730789,RICHARD RD - WALSALL,2022-12-15T07:50:00.000+00:00,feeder,03,N Current (RMS),A,7.5
730789,RICHARD RD - WALSALL,2022-12-15T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,10.4
730789,RICHARD RD - WALSALL,2022-12-15T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,8.5
730789,RICHARD RD - WALSALL,2022-12-15T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.0
730789,RICHARD RD - WALSALL,2022-12-15T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
730789,RICHARD RD - WALSALL,2022-12-15T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
730789,RICHARD RD - WALSALL,2022-12-15T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
730789,RICHARD RD - WALSALL,2022-12-15T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.32
730789,RICHARD RD - WALSALL,2022-12-15T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.59
730789,RICHARD RD - WALSALL,2022-12-15T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.48
730789,RICHARD RD - WALSALL,2022-12-15T07:50:00.000+00:00,feeder,02,N Current (RMS),A,14.4
730789,RICHARD RD - WALSALL,2022-12-15T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,26.5
730789,RICHARD RD - WALSALL,2022-12-15T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,7.3
730789,RICHARD RD - WALSALL,2022-12-15T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.1
730789,RICHARD RD - WALSALL,2022-12-15T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,9.34
730789,RICHARD RD - WALSALL,2022-12-15T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.31
730789,RICHARD RD - WALSALL,2022-12-15T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-7.23
730789,RICHARD RD - WALSALL,2022-12-15T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,-3.4
730789,RICHARD RD - WALSALL,2022-12-15T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,-3.84
730789,RICHARD RD - WALSALL,2022-12-15T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,-0.88
730789,RICHARD RD - WALSALL,2022-12-15T07:50:00.000+00:00,feeder,01,N Current (RMS),A,17.4
730789,RICHARD RD - WALSALL,2022-12-15T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,41.5
730789,RICHARD RD - WALSALL,2022-12-15T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,28.0
730789,RICHARD RD - WALSALL,2022-12-15T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,32.6
730789,RICHARD RD - WALSALL,2022-12-15T07:50:00.000+00:00,transformer,,Temperature,C,1.1
730789,RICHARD RD - WALSALL,2022-12-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
730789,RICHARD RD - WALSALL,2022-12-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
730789,RICHARD RD - WALSALL,2022-12-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
730789,RICHARD RD - WALSALL,2022-12-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
730789,RICHARD RD - WALSALL,2022-12-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
730789,RICHARD RD - WALSALL,2022-12-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
730789,RICHARD RD - WALSALL,2022-12-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.61
730789,RICHARD RD - WALSALL,2022-12-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
730789,RICHARD RD - WALSALL,2022-12-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
730789,RICHARD RD - WALSALL,2022-12-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,2.19
730789,RICHARD RD - WALSALL,2022-12-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.61
730789,RICHARD RD - WALSALL,2022-12-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,5.9
730789,RICHARD RD - WALSALL,2022-12-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,28.7
730789,RICHARD RD - WALSALL,2022-12-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
730789,RICHARD RD - WALSALL,2022-12-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
730789,RICHARD RD - WALSALL,2022-12-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
730789,RICHARD RD - WALSALL,2022-12-15T07:50:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-15T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.43
730789,RICHARD RD - WALSALL,2022-12-15T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
730789,RICHARD RD - WALSALL,2022-12-15T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.12
730789,RICHARD RD - WALSALL,2022-12-15T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.74
730789,RICHARD RD - WALSALL,2022-12-15T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,-1.33
730789,RICHARD RD - WALSALL,2022-12-15T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.51
730789,RICHARD RD - WALSALL,2022-12-15T07:40:00.000+00:00,feeder,03,N Current (RMS),A,11.1
730789,RICHARD RD - WALSALL,2022-12-15T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.2
730789,RICHARD RD - WALSALL,2022-12-15T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,8.0
730789,RICHARD RD - WALSALL,2022-12-15T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.7
730789,RICHARD RD - WALSALL,2022-12-15T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.14
730789,RICHARD RD - WALSALL,2022-12-15T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.2
730789,RICHARD RD - WALSALL,2022-12-15T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
730789,RICHARD RD - WALSALL,2022-12-15T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.88
730789,RICHARD RD - WALSALL,2022-12-15T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.69
730789,RICHARD RD - WALSALL,2022-12-15T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.84
730789,RICHARD RD - WALSALL,2022-12-15T07:40:00.000+00:00,feeder,02,N Current (RMS),A,11.8
730789,RICHARD RD - WALSALL,2022-12-15T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,24.3
730789,RICHARD RD - WALSALL,2022-12-15T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,12.6
730789,RICHARD RD - WALSALL,2022-12-15T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.0
730789,RICHARD RD - WALSALL,2022-12-15T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,8.6
730789,RICHARD RD - WALSALL,2022-12-15T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.85
730789,RICHARD RD - WALSALL,2022-12-15T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.65
730789,RICHARD RD - WALSALL,2022-12-15T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,-3.37
730789,RICHARD RD - WALSALL,2022-12-15T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,-3.69
730789,RICHARD RD - WALSALL,2022-12-15T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.7
730789,RICHARD RD - WALSALL,2022-12-15T07:40:00.000+00:00,feeder,01,N Current (RMS),A,15.1
730789,RICHARD RD - WALSALL,2022-12-15T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,38.7
730789,RICHARD RD - WALSALL,2022-12-15T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,29.6
730789,RICHARD RD - WALSALL,2022-12-15T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,30.2
730789,RICHARD RD - WALSALL,2022-12-15T07:40:00.000+00:00,transformer,,Temperature,C,1.1
730789,RICHARD RD - WALSALL,2022-12-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
730789,RICHARD RD - WALSALL,2022-12-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
730789,RICHARD RD - WALSALL,2022-12-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
730789,RICHARD RD - WALSALL,2022-12-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
730789,RICHARD RD - WALSALL,2022-12-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
730789,RICHARD RD - WALSALL,2022-12-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
730789,RICHARD RD - WALSALL,2022-12-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.16
730789,RICHARD RD - WALSALL,2022-12-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
730789,RICHARD RD - WALSALL,2022-12-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
730789,RICHARD RD - WALSALL,2022-12-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,1.76
730789,RICHARD RD - WALSALL,2022-12-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.32
730789,RICHARD RD - WALSALL,2022-12-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,8.05
730789,RICHARD RD - WALSALL,2022-12-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,26.6
730789,RICHARD RD - WALSALL,2022-12-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
730789,RICHARD RD - WALSALL,2022-12-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
730789,RICHARD RD - WALSALL,2022-12-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
730789,RICHARD RD - WALSALL,2022-12-15T07:40:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-15T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.21
730789,RICHARD RD - WALSALL,2022-12-15T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.03
730789,RICHARD RD - WALSALL,2022-12-15T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730789,RICHARD RD - WALSALL,2022-12-15T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,-1.28
730789,RICHARD RD - WALSALL,2022-12-15T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,-1.56
730789,RICHARD RD - WALSALL,2022-12-15T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.28
730789,RICHARD RD - WALSALL,2022-12-15T07:30:00.000+00:00,feeder,03,N Current (RMS),A,8.8
730789,RICHARD RD - WALSALL,2022-12-15T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.9
730789,RICHARD RD - WALSALL,2022-12-15T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.7
730789,RICHARD RD - WALSALL,2022-12-15T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.0
730789,RICHARD RD - WALSALL,2022-12-15T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.1
730789,RICHARD RD - WALSALL,2022-12-15T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
730789,RICHARD RD - WALSALL,2022-12-15T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
730789,RICHARD RD - WALSALL,2022-12-15T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.06
730789,RICHARD RD - WALSALL,2022-12-15T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.97
730789,RICHARD RD - WALSALL,2022-12-15T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.94
730789,RICHARD RD - WALSALL,2022-12-15T07:30:00.000+00:00,feeder,02,N Current (RMS),A,17.6
730789,RICHARD RD - WALSALL,2022-12-15T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,33.4
730789,RICHARD RD - WALSALL,2022-12-15T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,33.2
730789,RICHARD RD - WALSALL,2022-12-15T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.6
730789,RICHARD RD - WALSALL,2022-12-15T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,9.15
730789,RICHARD RD - WALSALL,2022-12-15T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.14
730789,RICHARD RD - WALSALL,2022-12-15T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-8.04
730789,RICHARD RD - WALSALL,2022-12-15T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,-4.29
730789,RICHARD RD - WALSALL,2022-12-15T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,-3.79
730789,RICHARD RD - WALSALL,2022-12-15T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.61
730789,RICHARD RD - WALSALL,2022-12-15T07:30:00.000+00:00,feeder,01,N Current (RMS),A,14.8
730789,RICHARD RD - WALSALL,2022-12-15T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,41.8
730789,RICHARD RD - WALSALL,2022-12-15T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,34.3
730789,RICHARD RD - WALSALL,2022-12-15T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,35.3
730789,RICHARD RD - WALSALL,2022-12-15T07:30:00.000+00:00,transformer,,Temperature,C,1.1
730789,RICHARD RD - WALSALL,2022-12-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
730789,RICHARD RD - WALSALL,2022-12-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
730789,RICHARD RD - WALSALL,2022-12-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
730789,RICHARD RD - WALSALL,2022-12-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
730789,RICHARD RD - WALSALL,2022-12-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
730789,RICHARD RD - WALSALL,2022-12-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
730789,RICHARD RD - WALSALL,2022-12-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.47
730789,RICHARD RD - WALSALL,2022-12-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.09
730789,RICHARD RD - WALSALL,2022-12-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.76
730789,RICHARD RD - WALSALL,2022-12-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,2.49
730789,RICHARD RD - WALSALL,2022-12-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,1.62
730789,RICHARD RD - WALSALL,2022-12-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,9.83
730789,RICHARD RD - WALSALL,2022-12-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,33.2
730789,RICHARD RD - WALSALL,2022-12-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
730789,RICHARD RD - WALSALL,2022-12-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
730789,RICHARD RD - WALSALL,2022-12-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
730789,RICHARD RD - WALSALL,2022-12-15T07:30:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-15T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.69
730789,RICHARD RD - WALSALL,2022-12-15T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.56
730789,RICHARD RD - WALSALL,2022-12-15T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
730789,RICHARD RD - WALSALL,2022-12-15T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,-1.58
730789,RICHARD RD - WALSALL,2022-12-15T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,-1.45
730789,RICHARD RD - WALSALL,2022-12-15T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.93
730789,RICHARD RD - WALSALL,2022-12-15T07:20:00.000+00:00,feeder,03,N Current (RMS),A,14.7
730789,RICHARD RD - WALSALL,2022-12-15T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.9
730789,RICHARD RD - WALSALL,2022-12-15T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.5
730789,RICHARD RD - WALSALL,2022-12-15T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.4
730789,RICHARD RD - WALSALL,2022-12-15T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
730789,RICHARD RD - WALSALL,2022-12-15T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
730789,RICHARD RD - WALSALL,2022-12-15T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.05
730789,RICHARD RD - WALSALL,2022-12-15T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.25
730789,RICHARD RD - WALSALL,2022-12-15T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.5
730789,RICHARD RD - WALSALL,2022-12-15T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.66
730789,RICHARD RD - WALSALL,2022-12-15T07:20:00.000+00:00,feeder,02,N Current (RMS),A,20.5
730789,RICHARD RD - WALSALL,2022-12-15T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,30.5
730789,RICHARD RD - WALSALL,2022-12-15T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,26.2
730789,RICHARD RD - WALSALL,2022-12-15T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.7
730789,RICHARD RD - WALSALL,2022-12-15T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,8.99
730789,RICHARD RD - WALSALL,2022-12-15T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.16
730789,RICHARD RD - WALSALL,2022-12-15T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-8.49
730789,RICHARD RD - WALSALL,2022-12-15T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,-4.76
730789,RICHARD RD - WALSALL,2022-12-15T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,-3.0
730789,RICHARD RD - WALSALL,2022-12-15T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.29
730789,RICHARD RD - WALSALL,2022-12-15T07:20:00.000+00:00,feeder,01,N Current (RMS),A,20.3
730789,RICHARD RD - WALSALL,2022-12-15T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,43.1
730789,RICHARD RD - WALSALL,2022-12-15T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,29.5
730789,RICHARD RD - WALSALL,2022-12-15T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,38.6
730789,RICHARD RD - WALSALL,2022-12-15T07:20:00.000+00:00,transformer,,Temperature,C,1.1
730789,RICHARD RD - WALSALL,2022-12-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
730789,RICHARD RD - WALSALL,2022-12-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
730789,RICHARD RD - WALSALL,2022-12-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
730789,RICHARD RD - WALSALL,2022-12-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
730789,RICHARD RD - WALSALL,2022-12-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
730789,RICHARD RD - WALSALL,2022-12-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
730789,RICHARD RD - WALSALL,2022-12-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.71
730789,RICHARD RD - WALSALL,2022-12-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
730789,RICHARD RD - WALSALL,2022-12-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.58
730789,RICHARD RD - WALSALL,2022-12-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,0.91
730789,RICHARD RD - WALSALL,2022-12-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,0.04
730789,RICHARD RD - WALSALL,2022-12-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,8.88
730789,RICHARD RD - WALSALL,2022-12-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,37.1
730789,RICHARD RD - WALSALL,2022-12-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
730789,RICHARD RD - WALSALL,2022-12-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
730789,RICHARD RD - WALSALL,2022-12-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
730789,RICHARD RD - WALSALL,2022-12-15T07:20:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-15T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,5.23
730789,RICHARD RD - WALSALL,2022-12-15T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
730789,RICHARD RD - WALSALL,2022-12-15T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
730789,RICHARD RD - WALSALL,2022-12-15T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,-2.7
730789,RICHARD RD - WALSALL,2022-12-15T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,-1.35
730789,RICHARD RD - WALSALL,2022-12-15T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.25
730789,RICHARD RD - WALSALL,2022-12-15T07:10:00.000+00:00,feeder,03,N Current (RMS),A,17.2
730789,RICHARD RD - WALSALL,2022-12-15T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,24.9
730789,RICHARD RD - WALSALL,2022-12-15T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,8.0
730789,RICHARD RD - WALSALL,2022-12-15T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,23.0
730789,RICHARD RD - WALSALL,2022-12-15T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.04
730789,RICHARD RD - WALSALL,2022-12-15T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
730789,RICHARD RD - WALSALL,2022-12-15T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
730789,RICHARD RD - WALSALL,2022-12-15T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.04
730789,RICHARD RD - WALSALL,2022-12-15T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.71
730789,RICHARD RD - WALSALL,2022-12-15T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.79
730789,RICHARD RD - WALSALL,2022-12-15T07:10:00.000+00:00,feeder,02,N Current (RMS),A,18.4
730789,RICHARD RD - WALSALL,2022-12-15T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,34.4
730789,RICHARD RD - WALSALL,2022-12-15T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,7.4
730789,RICHARD RD - WALSALL,2022-12-15T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.4
730789,RICHARD RD - WALSALL,2022-12-15T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,10.12
730789,RICHARD RD - WALSALL,2022-12-15T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.98
730789,RICHARD RD - WALSALL,2022-12-15T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-9.56
730789,RICHARD RD - WALSALL,2022-12-15T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,-5.41
730789,RICHARD RD - WALSALL,2022-12-15T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,-3.05
730789,RICHARD RD - WALSALL,2022-12-15T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.37
730789,RICHARD RD - WALSALL,2022-12-15T07:10:00.000+00:00,feeder,01,N Current (RMS),A,21.8
730789,RICHARD RD - WALSALL,2022-12-15T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,48.6
730789,RICHARD RD - WALSALL,2022-12-15T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,28.7
730789,RICHARD RD - WALSALL,2022-12-15T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,41.8
730789,RICHARD RD - WALSALL,2022-12-15T07:10:00.000+00:00,transformer,,Temperature,C,1.2
730789,RICHARD RD - WALSALL,2022-12-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
730789,RICHARD RD - WALSALL,2022-12-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
730789,RICHARD RD - WALSALL,2022-12-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
730789,RICHARD RD - WALSALL,2022-12-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
730789,RICHARD RD - WALSALL,2022-12-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
730789,RICHARD RD - WALSALL,2022-12-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
730789,RICHARD RD - WALSALL,2022-12-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.4
730789,RICHARD RD - WALSALL,2022-12-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
730789,RICHARD RD - WALSALL,2022-12-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.69
730789,RICHARD RD - WALSALL,2022-12-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.08
730789,RICHARD RD - WALSALL,2022-12-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.69
730789,RICHARD RD - WALSALL,2022-12-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,7.68
730789,RICHARD RD - WALSALL,2022-12-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,33.8
730789,RICHARD RD - WALSALL,2022-12-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
730789,RICHARD RD - WALSALL,2022-12-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
730789,RICHARD RD - WALSALL,2022-12-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
730789,RICHARD RD - WALSALL,2022-12-15T07:10:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-15T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.55
730789,RICHARD RD - WALSALL,2022-12-15T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.3
730789,RICHARD RD - WALSALL,2022-12-15T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.15
730789,RICHARD RD - WALSALL,2022-12-15T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,-1.08
730789,RICHARD RD - WALSALL,2022-12-15T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,-1.31
730789,RICHARD RD - WALSALL,2022-12-15T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.13
730789,RICHARD RD - WALSALL,2022-12-15T07:00:00.000+00:00,feeder,03,N Current (RMS),A,10.9
730789,RICHARD RD - WALSALL,2022-12-15T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.8
730789,RICHARD RD - WALSALL,2022-12-15T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,8.1
730789,RICHARD RD - WALSALL,2022-12-15T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.3
730789,RICHARD RD - WALSALL,2022-12-15T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.17
730789,RICHARD RD - WALSALL,2022-12-15T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
730789,RICHARD RD - WALSALL,2022-12-15T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
730789,RICHARD RD - WALSALL,2022-12-15T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.15
730789,RICHARD RD - WALSALL,2022-12-15T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.06
730789,RICHARD RD - WALSALL,2022-12-15T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.33
730789,RICHARD RD - WALSALL,2022-12-15T07:00:00.000+00:00,feeder,02,N Current (RMS),A,12.7
730789,RICHARD RD - WALSALL,2022-12-15T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.2
730789,RICHARD RD - WALSALL,2022-12-15T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,8.9
730789,RICHARD RD - WALSALL,2022-12-15T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.5
730789,RICHARD RD - WALSALL,2022-12-15T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,11.08
730789,RICHARD RD - WALSALL,2022-12-15T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.82
730789,RICHARD RD - WALSALL,2022-12-15T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-10.9
730789,RICHARD RD - WALSALL,2022-12-15T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,-6.26
730789,RICHARD RD - WALSALL,2022-12-15T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,-3.27
730789,RICHARD RD - WALSALL,2022-12-15T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,-1.44
730789,RICHARD RD - WALSALL,2022-12-15T07:00:00.000+00:00,feeder,01,N Current (RMS),A,25.6
730789,RICHARD RD - WALSALL,2022-12-15T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,52.4
730789,RICHARD RD - WALSALL,2022-12-15T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,31.7
730789,RICHARD RD - WALSALL,2022-12-15T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,46.1
730789,RICHARD RD - WALSALL,2022-12-15T07:00:00.000+00:00,transformer,,Temperature,C,1.2
730789,RICHARD RD - WALSALL,2022-12-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
730789,RICHARD RD - WALSALL,2022-12-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
730789,RICHARD RD - WALSALL,2022-12-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
730789,RICHARD RD - WALSALL,2022-12-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
730789,RICHARD RD - WALSALL,2022-12-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
730789,RICHARD RD - WALSALL,2022-12-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
730789,RICHARD RD - WALSALL,2022-12-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.8
730789,RICHARD RD - WALSALL,2022-12-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
730789,RICHARD RD - WALSALL,2022-12-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.62
730789,RICHARD RD - WALSALL,2022-12-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.2
730789,RICHARD RD - WALSALL,2022-12-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.52
730789,RICHARD RD - WALSALL,2022-12-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,6.03
730789,RICHARD RD - WALSALL,2022-12-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,30.9
730789,RICHARD RD - WALSALL,2022-12-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
730789,RICHARD RD - WALSALL,2022-12-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
730789,RICHARD RD - WALSALL,2022-12-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
730789,RICHARD RD - WALSALL,2022-12-15T07:00:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-15T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.69
730789,RICHARD RD - WALSALL,2022-12-15T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.89
730789,RICHARD RD - WALSALL,2022-12-15T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.19
730789,RICHARD RD - WALSALL,2022-12-15T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,-1.22
730789,RICHARD RD - WALSALL,2022-12-15T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,-1.66
730789,RICHARD RD - WALSALL,2022-12-15T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
730789,RICHARD RD - WALSALL,2022-12-15T06:50:00.000+00:00,feeder,03,N Current (RMS),A,11.1
730789,RICHARD RD - WALSALL,2022-12-15T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.0
730789,RICHARD RD - WALSALL,2022-12-15T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,11.4
730789,RICHARD RD - WALSALL,2022-12-15T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.1
730789,RICHARD RD - WALSALL,2022-12-15T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.06
730789,RICHARD RD - WALSALL,2022-12-15T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
730789,RICHARD RD - WALSALL,2022-12-15T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
730789,RICHARD RD - WALSALL,2022-12-15T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.36
730789,RICHARD RD - WALSALL,2022-12-15T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.78
730789,RICHARD RD - WALSALL,2022-12-15T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.19
730789,RICHARD RD - WALSALL,2022-12-15T06:50:00.000+00:00,feeder,02,N Current (RMS),A,10.3
730789,RICHARD RD - WALSALL,2022-12-15T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.5
730789,RICHARD RD - WALSALL,2022-12-15T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,8.1
730789,RICHARD RD - WALSALL,2022-12-15T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.5
730789,RICHARD RD - WALSALL,2022-12-15T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,9.91
730789,RICHARD RD - WALSALL,2022-12-15T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.31
730789,RICHARD RD - WALSALL,2022-12-15T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-9.71
730789,RICHARD RD - WALSALL,2022-12-15T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,-5.49
730789,RICHARD RD - WALSALL,2022-12-15T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,-2.9
730789,RICHARD RD - WALSALL,2022-12-15T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,-1.36
730789,RICHARD RD - WALSALL,2022-12-15T06:50:00.000+00:00,feeder,01,N Current (RMS),A,25.1
730789,RICHARD RD - WALSALL,2022-12-15T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,46.9
730789,RICHARD RD - WALSALL,2022-12-15T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,29.5
730789,RICHARD RD - WALSALL,2022-12-15T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,43.1
730789,RICHARD RD - WALSALL,2022-12-15T06:50:00.000+00:00,transformer,,Temperature,C,1.3
730789,RICHARD RD - WALSALL,2022-12-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
730789,RICHARD RD - WALSALL,2022-12-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
730789,RICHARD RD - WALSALL,2022-12-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
730789,RICHARD RD - WALSALL,2022-12-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
730789,RICHARD RD - WALSALL,2022-12-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
730789,RICHARD RD - WALSALL,2022-12-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
730789,RICHARD RD - WALSALL,2022-12-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.65
730789,RICHARD RD - WALSALL,2022-12-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
730789,RICHARD RD - WALSALL,2022-12-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.43
730789,RICHARD RD - WALSALL,2022-12-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.35
730789,RICHARD RD - WALSALL,2022-12-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.78
730789,RICHARD RD - WALSALL,2022-12-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,4.83
730789,RICHARD RD - WALSALL,2022-12-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,34.0
730789,RICHARD RD - WALSALL,2022-12-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
730789,RICHARD RD - WALSALL,2022-12-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
730789,RICHARD RD - WALSALL,2022-12-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
730789,RICHARD RD - WALSALL,2022-12-15T06:50:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-15T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.26
730789,RICHARD RD - WALSALL,2022-12-15T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.97
730789,RICHARD RD - WALSALL,2022-12-15T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.12
730789,RICHARD RD - WALSALL,2022-12-15T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.91
730789,RICHARD RD - WALSALL,2022-12-15T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,-1.56
730789,RICHARD RD - WALSALL,2022-12-15T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.9
730789,RICHARD RD - WALSALL,2022-12-15T06:40:00.000+00:00,feeder,03,N Current (RMS),A,15.1
730789,RICHARD RD - WALSALL,2022-12-15T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,10.7
730789,RICHARD RD - WALSALL,2022-12-15T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.4
730789,RICHARD RD - WALSALL,2022-12-15T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,25.1
730789,RICHARD RD - WALSALL,2022-12-15T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.29
730789,RICHARD RD - WALSALL,2022-12-15T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
730789,RICHARD RD - WALSALL,2022-12-15T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
730789,RICHARD RD - WALSALL,2022-12-15T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.59
730789,RICHARD RD - WALSALL,2022-12-15T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.03
730789,RICHARD RD - WALSALL,2022-12-15T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.08
730789,RICHARD RD - WALSALL,2022-12-15T06:40:00.000+00:00,feeder,02,N Current (RMS),A,11.7
730789,RICHARD RD - WALSALL,2022-12-15T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.5
730789,RICHARD RD - WALSALL,2022-12-15T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,8.9
730789,RICHARD RD - WALSALL,2022-12-15T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.2
730789,RICHARD RD - WALSALL,2022-12-15T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,8.23
730789,RICHARD RD - WALSALL,2022-12-15T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.89
730789,RICHARD RD - WALSALL,2022-12-15T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-8.11
730789,RICHARD RD - WALSALL,2022-12-15T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,-4.29
730789,RICHARD RD - WALSALL,2022-12-15T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,-3.65
730789,RICHARD RD - WALSALL,2022-12-15T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.99
730789,RICHARD RD - WALSALL,2022-12-15T06:40:00.000+00:00,feeder,01,N Current (RMS),A,16.1
730789,RICHARD RD - WALSALL,2022-12-15T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,38.3
730789,RICHARD RD - WALSALL,2022-12-15T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,36.7
730789,RICHARD RD - WALSALL,2022-12-15T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,34.8
730789,RICHARD RD - WALSALL,2022-12-15T06:40:00.000+00:00,transformer,,Temperature,C,1.3
730789,RICHARD RD - WALSALL,2022-12-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
730789,RICHARD RD - WALSALL,2022-12-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
730789,RICHARD RD - WALSALL,2022-12-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
730789,RICHARD RD - WALSALL,2022-12-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
730789,RICHARD RD - WALSALL,2022-12-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
730789,RICHARD RD - WALSALL,2022-12-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
730789,RICHARD RD - WALSALL,2022-12-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.78
730789,RICHARD RD - WALSALL,2022-12-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.77
730789,RICHARD RD - WALSALL,2022-12-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.88
730789,RICHARD RD - WALSALL,2022-12-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,0.38
730789,RICHARD RD - WALSALL,2022-12-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.18
730789,RICHARD RD - WALSALL,2022-12-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,8.97
730789,RICHARD RD - WALSALL,2022-12-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,26.1
730789,RICHARD RD - WALSALL,2022-12-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
730789,RICHARD RD - WALSALL,2022-12-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
730789,RICHARD RD - WALSALL,2022-12-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
730789,RICHARD RD - WALSALL,2022-12-15T06:40:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-15T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.21
730789,RICHARD RD - WALSALL,2022-12-15T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-10.8
730789,RICHARD RD - WALSALL,2022-12-15T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730789,RICHARD RD - WALSALL,2022-12-15T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.09
730789,RICHARD RD - WALSALL,2022-12-15T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,-6.59
730789,RICHARD RD - WALSALL,2022-12-15T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.6
730789,RICHARD RD - WALSALL,2022-12-15T06:30:00.000+00:00,feeder,03,N Current (RMS),A,42.8
730789,RICHARD RD - WALSALL,2022-12-15T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,9.5
730789,RICHARD RD - WALSALL,2022-12-15T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,52.1
730789,RICHARD RD - WALSALL,2022-12-15T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.1
730789,RICHARD RD - WALSALL,2022-12-15T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.17
730789,RICHARD RD - WALSALL,2022-12-15T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.13
730789,RICHARD RD - WALSALL,2022-12-15T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
730789,RICHARD RD - WALSALL,2022-12-15T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.31
730789,RICHARD RD - WALSALL,2022-12-15T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.07
730789,RICHARD RD - WALSALL,2022-12-15T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.31
730789,RICHARD RD - WALSALL,2022-12-15T06:30:00.000+00:00,feeder,02,N Current (RMS),A,8.9
730789,RICHARD RD - WALSALL,2022-12-15T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.3
730789,RICHARD RD - WALSALL,2022-12-15T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,10.1
730789,RICHARD RD - WALSALL,2022-12-15T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,10.9
730789,RICHARD RD - WALSALL,2022-12-15T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,9.83
730789,RICHARD RD - WALSALL,2022-12-15T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.95
730789,RICHARD RD - WALSALL,2022-12-15T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-9.53
730789,RICHARD RD - WALSALL,2022-12-15T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,-5.18
730789,RICHARD RD - WALSALL,2022-12-15T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,-2.8
730789,RICHARD RD - WALSALL,2022-12-15T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,-1.02
730789,RICHARD RD - WALSALL,2022-12-15T06:30:00.000+00:00,feeder,01,N Current (RMS),A,21.9
730789,RICHARD RD - WALSALL,2022-12-15T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,45.9
730789,RICHARD RD - WALSALL,2022-12-15T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,27.8
730789,RICHARD RD - WALSALL,2022-12-15T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,40.5
730789,RICHARD RD - WALSALL,2022-12-15T06:30:00.000+00:00,transformer,,Temperature,C,1.3
730789,RICHARD RD - WALSALL,2022-12-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
