Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730789,RICHARD RD - WALSALL,2022-12-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
730789,RICHARD RD - WALSALL,2022-12-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
730789,RICHARD RD - WALSALL,2022-12-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
730789,RICHARD RD - WALSALL,2022-12-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
730789,RICHARD RD - WALSALL,2022-12-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
730789,RICHARD RD - WALSALL,2022-12-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.87
730789,RICHARD RD - WALSALL,2022-12-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.88
730789,RICHARD RD - WALSALL,2022-12-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.36
730789,RICHARD RD - WALSALL,2022-12-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.96
730789,RICHARD RD - WALSALL,2022-12-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,-7.32
730789,RICHARD RD - WALSALL,2022-12-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,3.88
730789,RICHARD RD - WALSALL,2022-12-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,50.7
730789,RICHARD RD - WALSALL,2022-12-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
730789,RICHARD RD - WALSALL,2022-12-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
730789,RICHARD RD - WALSALL,2022-12-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
730789,RICHARD RD - WALSALL,2022-12-15T06:30:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-15T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.58
730789,RICHARD RD - WALSALL,2022-12-15T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
730789,RICHARD RD - WALSALL,2022-12-15T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730789,RICHARD RD - WALSALL,2022-12-15T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.38
730789,RICHARD RD - WALSALL,2022-12-15T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,-1.34
730789,RICHARD RD - WALSALL,2022-12-15T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.24
730789,RICHARD RD - WALSALL,2022-12-15T06:20:00.000+00:00,feeder,03,N Current (RMS),A,12.9
730789,RICHARD RD - WALSALL,2022-12-15T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,7.2
730789,RICHARD RD - WALSALL,2022-12-15T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,8.3
730789,RICHARD RD - WALSALL,2022-12-15T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.1
730789,RICHARD RD - WALSALL,2022-12-15T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
730789,RICHARD RD - WALSALL,2022-12-15T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
730789,RICHARD RD - WALSALL,2022-12-15T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
730789,RICHARD RD - WALSALL,2022-12-15T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.58
730789,RICHARD RD - WALSALL,2022-12-15T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.14
730789,RICHARD RD - WALSALL,2022-12-15T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.51
730789,RICHARD RD - WALSALL,2022-12-15T06:20:00.000+00:00,feeder,02,N Current (RMS),A,13.5
730789,RICHARD RD - WALSALL,2022-12-15T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.7
730789,RICHARD RD - WALSALL,2022-12-15T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,5.4
730789,RICHARD RD - WALSALL,2022-12-15T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.3
730789,RICHARD RD - WALSALL,2022-12-15T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,8.49
730789,RICHARD RD - WALSALL,2022-12-15T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.49
730789,RICHARD RD - WALSALL,2022-12-15T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-7.88
730789,RICHARD RD - WALSALL,2022-12-15T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,-3.96
730789,RICHARD RD - WALSALL,2022-12-15T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,-2.67
730789,RICHARD RD - WALSALL,2022-12-15T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,-3.04
730789,RICHARD RD - WALSALL,2022-12-15T06:20:00.000+00:00,feeder,01,N Current (RMS),A,23.7
730789,RICHARD RD - WALSALL,2022-12-15T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,39.1
730789,RICHARD RD - WALSALL,2022-12-15T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,26.2
730789,RICHARD RD - WALSALL,2022-12-15T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,36.3
730789,RICHARD RD - WALSALL,2022-12-15T06:20:00.000+00:00,transformer,,Temperature,C,1.4
730789,RICHARD RD - WALSALL,2022-12-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
730789,RICHARD RD - WALSALL,2022-12-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
730789,RICHARD RD - WALSALL,2022-12-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
730789,RICHARD RD - WALSALL,2022-12-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
730789,RICHARD RD - WALSALL,2022-12-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
730789,RICHARD RD - WALSALL,2022-12-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
730789,RICHARD RD - WALSALL,2022-12-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.97
730789,RICHARD RD - WALSALL,2022-12-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
730789,RICHARD RD - WALSALL,2022-12-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.68
730789,RICHARD RD - WALSALL,2022-12-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,1.24
730789,RICHARD RD - WALSALL,2022-12-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.87
730789,RICHARD RD - WALSALL,2022-12-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,3.71
730789,RICHARD RD - WALSALL,2022-12-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,29.2
730789,RICHARD RD - WALSALL,2022-12-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
730789,RICHARD RD - WALSALL,2022-12-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
730789,RICHARD RD - WALSALL,2022-12-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
730789,RICHARD RD - WALSALL,2022-12-15T06:20:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-15T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.07
730789,RICHARD RD - WALSALL,2022-12-15T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
730789,RICHARD RD - WALSALL,2022-12-15T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.25
730789,RICHARD RD - WALSALL,2022-12-15T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.66
730789,RICHARD RD - WALSALL,2022-12-15T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,-1.33
730789,RICHARD RD - WALSALL,2022-12-15T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.44
730789,RICHARD RD - WALSALL,2022-12-15T06:10:00.000+00:00,feeder,03,N Current (RMS),A,8.1
730789,RICHARD RD - WALSALL,2022-12-15T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,9.3
730789,RICHARD RD - WALSALL,2022-12-15T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,8.0
730789,RICHARD RD - WALSALL,2022-12-15T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.8
730789,RICHARD RD - WALSALL,2022-12-15T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.11
730789,RICHARD RD - WALSALL,2022-12-15T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
730789,RICHARD RD - WALSALL,2022-12-15T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
730789,RICHARD RD - WALSALL,2022-12-15T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.29
730789,RICHARD RD - WALSALL,2022-12-15T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.22
730789,RICHARD RD - WALSALL,2022-12-15T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.41
730789,RICHARD RD - WALSALL,2022-12-15T06:10:00.000+00:00,feeder,02,N Current (RMS),A,13.2
730789,RICHARD RD - WALSALL,2022-12-15T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.3
730789,RICHARD RD - WALSALL,2022-12-15T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,5.6
730789,RICHARD RD - WALSALL,2022-12-15T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,12.1
730789,RICHARD RD - WALSALL,2022-12-15T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,16.02
730789,RICHARD RD - WALSALL,2022-12-15T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.39
730789,RICHARD RD - WALSALL,2022-12-15T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-15.15
730789,RICHARD RD - WALSALL,2022-12-15T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,-8.59
730789,RICHARD RD - WALSALL,2022-12-15T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,-2.79
730789,RICHARD RD - WALSALL,2022-12-15T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,-3.68
730789,RICHARD RD - WALSALL,2022-12-15T06:10:00.000+00:00,feeder,01,N Current (RMS),A,42.0
730789,RICHARD RD - WALSALL,2022-12-15T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,76.5
730789,RICHARD RD - WALSALL,2022-12-15T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,26.1
730789,RICHARD RD - WALSALL,2022-12-15T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,66.5
730789,RICHARD RD - WALSALL,2022-12-15T06:10:00.000+00:00,transformer,,Temperature,C,1.5
730789,RICHARD RD - WALSALL,2022-12-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
730789,RICHARD RD - WALSALL,2022-12-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
730789,RICHARD RD - WALSALL,2022-12-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
730789,RICHARD RD - WALSALL,2022-12-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
730789,RICHARD RD - WALSALL,2022-12-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
730789,RICHARD RD - WALSALL,2022-12-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
730789,RICHARD RD - WALSALL,2022-12-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.98
730789,RICHARD RD - WALSALL,2022-12-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
730789,RICHARD RD - WALSALL,2022-12-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.77
730789,RICHARD RD - WALSALL,2022-12-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.96
730789,RICHARD RD - WALSALL,2022-12-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.89
730789,RICHARD RD - WALSALL,2022-12-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,2.17
730789,RICHARD RD - WALSALL,2022-12-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,41.1
730789,RICHARD RD - WALSALL,2022-12-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
730789,RICHARD RD - WALSALL,2022-12-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
730789,RICHARD RD - WALSALL,2022-12-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
730789,RICHARD RD - WALSALL,2022-12-15T06:10:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-15T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.81
730789,RICHARD RD - WALSALL,2022-12-15T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.21
730789,RICHARD RD - WALSALL,2022-12-15T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.32
730789,RICHARD RD - WALSALL,2022-12-15T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.58
730789,RICHARD RD - WALSALL,2022-12-15T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,-1.87
730789,RICHARD RD - WALSALL,2022-12-15T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.6
730789,RICHARD RD - WALSALL,2022-12-15T06:00:00.000+00:00,feeder,03,N Current (RMS),A,15.4
730789,RICHARD RD - WALSALL,2022-12-15T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,8.3
730789,RICHARD RD - WALSALL,2022-12-15T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.5
730789,RICHARD RD - WALSALL,2022-12-15T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.0
730789,RICHARD RD - WALSALL,2022-12-15T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
730789,RICHARD RD - WALSALL,2022-12-15T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
730789,RICHARD RD - WALSALL,2022-12-15T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
730789,RICHARD RD - WALSALL,2022-12-15T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.86
730789,RICHARD RD - WALSALL,2022-12-15T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.21
730789,RICHARD RD - WALSALL,2022-12-15T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.1
730789,RICHARD RD - WALSALL,2022-12-15T06:00:00.000+00:00,feeder,02,N Current (RMS),A,7.8
730789,RICHARD RD - WALSALL,2022-12-15T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.5
730789,RICHARD RD - WALSALL,2022-12-15T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,5.5
730789,RICHARD RD - WALSALL,2022-12-15T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,10.0
730789,RICHARD RD - WALSALL,2022-12-15T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,7.72
730789,RICHARD RD - WALSALL,2022-12-15T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.48
730789,RICHARD RD - WALSALL,2022-12-15T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.81
730789,RICHARD RD - WALSALL,2022-12-15T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,-3.27
730789,RICHARD RD - WALSALL,2022-12-15T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,-2.86
730789,RICHARD RD - WALSALL,2022-12-15T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.85
730789,RICHARD RD - WALSALL,2022-12-15T06:00:00.000+00:00,feeder,01,N Current (RMS),A,16.1
730789,RICHARD RD - WALSALL,2022-12-15T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,34.9
730789,RICHARD RD - WALSALL,2022-12-15T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,26.1
730789,RICHARD RD - WALSALL,2022-12-15T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,29.8
730789,RICHARD RD - WALSALL,2022-12-15T06:00:00.000+00:00,transformer,,Temperature,C,1.5
730789,RICHARD RD - WALSALL,2022-12-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
730789,RICHARD RD - WALSALL,2022-12-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
730789,RICHARD RD - WALSALL,2022-12-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
730789,RICHARD RD - WALSALL,2022-12-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
730789,RICHARD RD - WALSALL,2022-12-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
730789,RICHARD RD - WALSALL,2022-12-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
730789,RICHARD RD - WALSALL,2022-12-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.46
730789,RICHARD RD - WALSALL,2022-12-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
730789,RICHARD RD - WALSALL,2022-12-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
730789,RICHARD RD - WALSALL,2022-12-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,0.01
730789,RICHARD RD - WALSALL,2022-12-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.52
730789,RICHARD RD - WALSALL,2022-12-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,6.85
730789,RICHARD RD - WALSALL,2022-12-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,23.0
730789,RICHARD RD - WALSALL,2022-12-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
730789,RICHARD RD - WALSALL,2022-12-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
730789,RICHARD RD - WALSALL,2022-12-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
730789,RICHARD RD - WALSALL,2022-12-15T06:00:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-15T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.85
730789,RICHARD RD - WALSALL,2022-12-15T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.47
730789,RICHARD RD - WALSALL,2022-12-15T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.18
730789,RICHARD RD - WALSALL,2022-12-15T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.66
730789,RICHARD RD - WALSALL,2022-12-15T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,-1.41
730789,RICHARD RD - WALSALL,2022-12-15T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.49
730789,RICHARD RD - WALSALL,2022-12-15T05:50:00.000+00:00,feeder,03,N Current (RMS),A,6.3
730789,RICHARD RD - WALSALL,2022-12-15T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,8.7
730789,RICHARD RD - WALSALL,2022-12-15T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,9.7
730789,RICHARD RD - WALSALL,2022-12-15T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.7
730789,RICHARD RD - WALSALL,2022-12-15T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.17
730789,RICHARD RD - WALSALL,2022-12-15T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.15
730789,RICHARD RD - WALSALL,2022-12-15T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
730789,RICHARD RD - WALSALL,2022-12-15T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.31
730789,RICHARD RD - WALSALL,2022-12-15T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.32
730789,RICHARD RD - WALSALL,2022-12-15T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.81
730789,RICHARD RD - WALSALL,2022-12-15T05:50:00.000+00:00,feeder,02,N Current (RMS),A,6.3
730789,RICHARD RD - WALSALL,2022-12-15T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.4
730789,RICHARD RD - WALSALL,2022-12-15T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,5.9
730789,RICHARD RD - WALSALL,2022-12-15T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,9.2
730789,RICHARD RD - WALSALL,2022-12-15T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,8.08
730789,RICHARD RD - WALSALL,2022-12-15T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.41
730789,RICHARD RD - WALSALL,2022-12-15T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-7.2
730789,RICHARD RD - WALSALL,2022-12-15T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,-3.61
730789,RICHARD RD - WALSALL,2022-12-15T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,-2.48
730789,RICHARD RD - WALSALL,2022-12-15T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,-1.54
730789,RICHARD RD - WALSALL,2022-12-15T05:50:00.000+00:00,feeder,01,N Current (RMS),A,19.7
730789,RICHARD RD - WALSALL,2022-12-15T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,37.2
730789,RICHARD RD - WALSALL,2022-12-15T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,21.8
730789,RICHARD RD - WALSALL,2022-12-15T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,33.5
730789,RICHARD RD - WALSALL,2022-12-15T05:50:00.000+00:00,transformer,,Temperature,C,1.6
730789,RICHARD RD - WALSALL,2022-12-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
730789,RICHARD RD - WALSALL,2022-12-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
730789,RICHARD RD - WALSALL,2022-12-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
730789,RICHARD RD - WALSALL,2022-12-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
730789,RICHARD RD - WALSALL,2022-12-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
730789,RICHARD RD - WALSALL,2022-12-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
730789,RICHARD RD - WALSALL,2022-12-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.76
730789,RICHARD RD - WALSALL,2022-12-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
730789,RICHARD RD - WALSALL,2022-12-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
730789,RICHARD RD - WALSALL,2022-12-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.97
730789,RICHARD RD - WALSALL,2022-12-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.57
730789,RICHARD RD - WALSALL,2022-12-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,2.76
730789,RICHARD RD - WALSALL,2022-12-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,26.2
730789,RICHARD RD - WALSALL,2022-12-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
730789,RICHARD RD - WALSALL,2022-12-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
730789,RICHARD RD - WALSALL,2022-12-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
730789,RICHARD RD - WALSALL,2022-12-15T05:50:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-15T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.97
730789,RICHARD RD - WALSALL,2022-12-15T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
730789,RICHARD RD - WALSALL,2022-12-15T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.08
730789,RICHARD RD - WALSALL,2022-12-15T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.95
730789,RICHARD RD - WALSALL,2022-12-15T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,-1.35
730789,RICHARD RD - WALSALL,2022-12-15T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.06
730789,RICHARD RD - WALSALL,2022-12-15T05:40:00.000+00:00,feeder,03,N Current (RMS),A,10.0
730789,RICHARD RD - WALSALL,2022-12-15T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,9.5
730789,RICHARD RD - WALSALL,2022-12-15T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,8.9
730789,RICHARD RD - WALSALL,2022-12-15T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.9
730789,RICHARD RD - WALSALL,2022-12-15T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
730789,RICHARD RD - WALSALL,2022-12-15T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
730789,RICHARD RD - WALSALL,2022-12-15T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
730789,RICHARD RD - WALSALL,2022-12-15T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.8
730789,RICHARD RD - WALSALL,2022-12-15T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.18
730789,RICHARD RD - WALSALL,2022-12-15T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.88
730789,RICHARD RD - WALSALL,2022-12-15T05:40:00.000+00:00,feeder,02,N Current (RMS),A,5.6
730789,RICHARD RD - WALSALL,2022-12-15T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.4
730789,RICHARD RD - WALSALL,2022-12-15T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,5.4
730789,RICHARD RD - WALSALL,2022-12-15T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,9.3
730789,RICHARD RD - WALSALL,2022-12-15T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,7.99
730789,RICHARD RD - WALSALL,2022-12-15T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.75
730789,RICHARD RD - WALSALL,2022-12-15T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-7.12
730789,RICHARD RD - WALSALL,2022-12-15T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,-3.39
730789,RICHARD RD - WALSALL,2022-12-15T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,-2.46
730789,RICHARD RD - WALSALL,2022-12-15T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,-0.61
730789,RICHARD RD - WALSALL,2022-12-15T05:40:00.000+00:00,feeder,01,N Current (RMS),A,15.9
730789,RICHARD RD - WALSALL,2022-12-15T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,36.6
730789,RICHARD RD - WALSALL,2022-12-15T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,22.9
730789,RICHARD RD - WALSALL,2022-12-15T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,31.2
730789,RICHARD RD - WALSALL,2022-12-15T05:40:00.000+00:00,transformer,,Temperature,C,1.6
730789,RICHARD RD - WALSALL,2022-12-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
730789,RICHARD RD - WALSALL,2022-12-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
730789,RICHARD RD - WALSALL,2022-12-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
730789,RICHARD RD - WALSALL,2022-12-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
730789,RICHARD RD - WALSALL,2022-12-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
730789,RICHARD RD - WALSALL,2022-12-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
730789,RICHARD RD - WALSALL,2022-12-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.6
730789,RICHARD RD - WALSALL,2022-12-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
730789,RICHARD RD - WALSALL,2022-12-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
730789,RICHARD RD - WALSALL,2022-12-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.54
730789,RICHARD RD - WALSALL,2022-12-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.62
730789,RICHARD RD - WALSALL,2022-12-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,5.34
730789,RICHARD RD - WALSALL,2022-12-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,21.8
730789,RICHARD RD - WALSALL,2022-12-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
730789,RICHARD RD - WALSALL,2022-12-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
730789,RICHARD RD - WALSALL,2022-12-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
730789,RICHARD RD - WALSALL,2022-12-15T05:40:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-15T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.38
730789,RICHARD RD - WALSALL,2022-12-15T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.77
730789,RICHARD RD - WALSALL,2022-12-15T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
730789,RICHARD RD - WALSALL,2022-12-15T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.45
730789,RICHARD RD - WALSALL,2022-12-15T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,-1.72
730789,RICHARD RD - WALSALL,2022-12-15T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.59
730789,RICHARD RD - WALSALL,2022-12-15T05:30:00.000+00:00,feeder,03,N Current (RMS),A,9.5
730789,RICHARD RD - WALSALL,2022-12-15T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,6.5
730789,RICHARD RD - WALSALL,2022-12-15T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.6
730789,RICHARD RD - WALSALL,2022-12-15T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.4
730789,RICHARD RD - WALSALL,2022-12-15T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
730789,RICHARD RD - WALSALL,2022-12-15T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
730789,RICHARD RD - WALSALL,2022-12-15T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
730789,RICHARD RD - WALSALL,2022-12-15T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.11
730789,RICHARD RD - WALSALL,2022-12-15T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.2
730789,RICHARD RD - WALSALL,2022-12-15T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.61
730789,RICHARD RD - WALSALL,2022-12-15T05:30:00.000+00:00,feeder,02,N Current (RMS),A,5.9
730789,RICHARD RD - WALSALL,2022-12-15T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.5
730789,RICHARD RD - WALSALL,2022-12-15T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,5.4
730789,RICHARD RD - WALSALL,2022-12-15T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,8.4
730789,RICHARD RD - WALSALL,2022-12-15T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,7.83
730789,RICHARD RD - WALSALL,2022-12-15T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.68
730789,RICHARD RD - WALSALL,2022-12-15T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.96
730789,RICHARD RD - WALSALL,2022-12-15T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,-3.59
730789,RICHARD RD - WALSALL,2022-12-15T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,-2.99
730789,RICHARD RD - WALSALL,2022-12-15T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.53
730789,RICHARD RD - WALSALL,2022-12-15T05:30:00.000+00:00,feeder,01,N Current (RMS),A,16.5
730789,RICHARD RD - WALSALL,2022-12-15T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,36.3
730789,RICHARD RD - WALSALL,2022-12-15T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,28.1
730789,RICHARD RD - WALSALL,2022-12-15T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,30.3
730789,RICHARD RD - WALSALL,2022-12-15T05:30:00.000+00:00,transformer,,Temperature,C,1.7
730789,RICHARD RD - WALSALL,2022-12-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
730789,RICHARD RD - WALSALL,2022-12-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
730789,RICHARD RD - WALSALL,2022-12-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
730789,RICHARD RD - WALSALL,2022-12-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
730789,RICHARD RD - WALSALL,2022-12-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
730789,RICHARD RD - WALSALL,2022-12-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
730789,RICHARD RD - WALSALL,2022-12-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.89
730789,RICHARD RD - WALSALL,2022-12-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
730789,RICHARD RD - WALSALL,2022-12-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
730789,RICHARD RD - WALSALL,2022-12-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.92
730789,RICHARD RD - WALSALL,2022-12-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.51
730789,RICHARD RD - WALSALL,2022-12-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,4.67
730789,RICHARD RD - WALSALL,2022-12-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,21.2
730789,RICHARD RD - WALSALL,2022-12-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
730789,RICHARD RD - WALSALL,2022-12-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
730789,RICHARD RD - WALSALL,2022-12-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
730789,RICHARD RD - WALSALL,2022-12-15T05:30:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-15T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.04
730789,RICHARD RD - WALSALL,2022-12-15T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.18
730789,RICHARD RD - WALSALL,2022-12-15T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.27
730789,RICHARD RD - WALSALL,2022-12-15T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.88
730789,RICHARD RD - WALSALL,2022-12-15T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,-1.35
730789,RICHARD RD - WALSALL,2022-12-15T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.44
730789,RICHARD RD - WALSALL,2022-12-15T05:20:00.000+00:00,feeder,03,N Current (RMS),A,20.2
730789,RICHARD RD - WALSALL,2022-12-15T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,9.5
730789,RICHARD RD - WALSALL,2022-12-15T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,8.6
730789,RICHARD RD - WALSALL,2022-12-15T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,31.4
730789,RICHARD RD - WALSALL,2022-12-15T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
730789,RICHARD RD - WALSALL,2022-12-15T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
730789,RICHARD RD - WALSALL,2022-12-15T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
730789,RICHARD RD - WALSALL,2022-12-15T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.05
730789,RICHARD RD - WALSALL,2022-12-15T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.19
730789,RICHARD RD - WALSALL,2022-12-15T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.77
730789,RICHARD RD - WALSALL,2022-12-15T05:20:00.000+00:00,feeder,02,N Current (RMS),A,6.3
730789,RICHARD RD - WALSALL,2022-12-15T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.3
730789,RICHARD RD - WALSALL,2022-12-15T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,5.4
730789,RICHARD RD - WALSALL,2022-12-15T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,8.7
730789,RICHARD RD - WALSALL,2022-12-15T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,7.39
730789,RICHARD RD - WALSALL,2022-12-15T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.74
730789,RICHARD RD - WALSALL,2022-12-15T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.58
730789,RICHARD RD - WALSALL,2022-12-15T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,-3.61
730789,RICHARD RD - WALSALL,2022-12-15T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,-1.98
730789,RICHARD RD - WALSALL,2022-12-15T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,-2.7
730789,RICHARD RD - WALSALL,2022-12-15T05:20:00.000+00:00,feeder,01,N Current (RMS),A,20.5
730789,RICHARD RD - WALSALL,2022-12-15T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,34.5
730789,RICHARD RD - WALSALL,2022-12-15T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,19.5
730789,RICHARD RD - WALSALL,2022-12-15T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,31.1
730789,RICHARD RD - WALSALL,2022-12-15T05:20:00.000+00:00,transformer,,Temperature,C,1.8
730789,RICHARD RD - WALSALL,2022-12-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
730789,RICHARD RD - WALSALL,2022-12-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
730789,RICHARD RD - WALSALL,2022-12-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
730789,RICHARD RD - WALSALL,2022-12-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
730789,RICHARD RD - WALSALL,2022-12-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
730789,RICHARD RD - WALSALL,2022-12-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
730789,RICHARD RD - WALSALL,2022-12-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.03
730789,RICHARD RD - WALSALL,2022-12-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
730789,RICHARD RD - WALSALL,2022-12-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
730789,RICHARD RD - WALSALL,2022-12-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.44
730789,RICHARD RD - WALSALL,2022-12-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.15
730789,RICHARD RD - WALSALL,2022-12-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,6.51
730789,RICHARD RD - WALSALL,2022-12-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,22.7
730789,RICHARD RD - WALSALL,2022-12-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
730789,RICHARD RD - WALSALL,2022-12-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
730789,RICHARD RD - WALSALL,2022-12-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
730789,RICHARD RD - WALSALL,2022-12-15T05:20:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-15T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.83
730789,RICHARD RD - WALSALL,2022-12-15T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.37
730789,RICHARD RD - WALSALL,2022-12-15T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.22
730789,RICHARD RD - WALSALL,2022-12-15T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.78
730789,RICHARD RD - WALSALL,2022-12-15T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,-1.52
730789,RICHARD RD - WALSALL,2022-12-15T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.63
730789,RICHARD RD - WALSALL,2022-12-15T05:10:00.000+00:00,feeder,03,N Current (RMS),A,7.9
730789,RICHARD RD - WALSALL,2022-12-15T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,8.7
730789,RICHARD RD - WALSALL,2022-12-15T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,9.8
730789,RICHARD RD - WALSALL,2022-12-15T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.1
730789,RICHARD RD - WALSALL,2022-12-15T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
730789,RICHARD RD - WALSALL,2022-12-15T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
730789,RICHARD RD - WALSALL,2022-12-15T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
730789,RICHARD RD - WALSALL,2022-12-15T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.27
730789,RICHARD RD - WALSALL,2022-12-15T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.16
730789,RICHARD RD - WALSALL,2022-12-15T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.04
730789,RICHARD RD - WALSALL,2022-12-15T05:10:00.000+00:00,feeder,02,N Current (RMS),A,7.3
730789,RICHARD RD - WALSALL,2022-12-15T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.3
730789,RICHARD RD - WALSALL,2022-12-15T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,5.3
730789,RICHARD RD - WALSALL,2022-12-15T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,9.6
730789,RICHARD RD - WALSALL,2022-12-15T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,7.95
730789,RICHARD RD - WALSALL,2022-12-15T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.59
730789,RICHARD RD - WALSALL,2022-12-15T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-7.52
730789,RICHARD RD - WALSALL,2022-12-15T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,-4.24
730789,RICHARD RD - WALSALL,2022-12-15T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,-1.82
730789,RICHARD RD - WALSALL,2022-12-15T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.54
730789,RICHARD RD - WALSALL,2022-12-15T05:10:00.000+00:00,feeder,01,N Current (RMS),A,18.3
730789,RICHARD RD - WALSALL,2022-12-15T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,38.4
730789,RICHARD RD - WALSALL,2022-12-15T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,17.9
730789,RICHARD RD - WALSALL,2022-12-15T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,33.5
730789,RICHARD RD - WALSALL,2022-12-15T05:10:00.000+00:00,transformer,,Temperature,C,1.9
730789,RICHARD RD - WALSALL,2022-12-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
730789,RICHARD RD - WALSALL,2022-12-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
730789,RICHARD RD - WALSALL,2022-12-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
730789,RICHARD RD - WALSALL,2022-12-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
730789,RICHARD RD - WALSALL,2022-12-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
730789,RICHARD RD - WALSALL,2022-12-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
730789,RICHARD RD - WALSALL,2022-12-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.28
730789,RICHARD RD - WALSALL,2022-12-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
730789,RICHARD RD - WALSALL,2022-12-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
730789,RICHARD RD - WALSALL,2022-12-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.76
730789,RICHARD RD - WALSALL,2022-12-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.18
730789,RICHARD RD - WALSALL,2022-12-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,5.21
730789,RICHARD RD - WALSALL,2022-12-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,23.2
730789,RICHARD RD - WALSALL,2022-12-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
730789,RICHARD RD - WALSALL,2022-12-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
730789,RICHARD RD - WALSALL,2022-12-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
730789,RICHARD RD - WALSALL,2022-12-15T05:10:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-15T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.85
730789,RICHARD RD - WALSALL,2022-12-15T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.3
730789,RICHARD RD - WALSALL,2022-12-15T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.2
730789,RICHARD RD - WALSALL,2022-12-15T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.68
730789,RICHARD RD - WALSALL,2022-12-15T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,-1.49
730789,RICHARD RD - WALSALL,2022-12-15T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.31
730789,RICHARD RD - WALSALL,2022-12-15T05:00:00.000+00:00,feeder,03,N Current (RMS),A,10.2
730789,RICHARD RD - WALSALL,2022-12-15T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,8.6
730789,RICHARD RD - WALSALL,2022-12-15T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.5
730789,RICHARD RD - WALSALL,2022-12-15T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.4
730789,RICHARD RD - WALSALL,2022-12-15T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
730789,RICHARD RD - WALSALL,2022-12-15T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.1
730789,RICHARD RD - WALSALL,2022-12-15T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
730789,RICHARD RD - WALSALL,2022-12-15T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.82
730789,RICHARD RD - WALSALL,2022-12-15T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.2
730789,RICHARD RD - WALSALL,2022-12-15T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.7
730789,RICHARD RD - WALSALL,2022-12-15T05:00:00.000+00:00,feeder,02,N Current (RMS),A,8.5
730789,RICHARD RD - WALSALL,2022-12-15T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.8
730789,RICHARD RD - WALSALL,2022-12-15T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,5.4
730789,RICHARD RD - WALSALL,2022-12-15T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,8.4
730789,RICHARD RD - WALSALL,2022-12-15T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.76
730789,RICHARD RD - WALSALL,2022-12-15T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.64
730789,RICHARD RD - WALSALL,2022-12-15T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.3
730789,RICHARD RD - WALSALL,2022-12-15T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,-3.25
730789,RICHARD RD - WALSALL,2022-12-15T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,-1.95
730789,RICHARD RD - WALSALL,2022-12-15T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.22
730789,RICHARD RD - WALSALL,2022-12-15T05:00:00.000+00:00,feeder,01,N Current (RMS),A,14.2
730789,RICHARD RD - WALSALL,2022-12-15T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,31.4
730789,RICHARD RD - WALSALL,2022-12-15T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,18.1
730789,RICHARD RD - WALSALL,2022-12-15T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,27.3
730789,RICHARD RD - WALSALL,2022-12-15T05:00:00.000+00:00,transformer,,Temperature,C,2.0
730789,RICHARD RD - WALSALL,2022-12-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
730789,RICHARD RD - WALSALL,2022-12-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
730789,RICHARD RD - WALSALL,2022-12-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
730789,RICHARD RD - WALSALL,2022-12-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
730789,RICHARD RD - WALSALL,2022-12-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
730789,RICHARD RD - WALSALL,2022-12-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
730789,RICHARD RD - WALSALL,2022-12-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.23
730789,RICHARD RD - WALSALL,2022-12-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
730789,RICHARD RD - WALSALL,2022-12-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
730789,RICHARD RD - WALSALL,2022-12-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.1
730789,RICHARD RD - WALSALL,2022-12-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.24
730789,RICHARD RD - WALSALL,2022-12-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,4.78
730789,RICHARD RD - WALSALL,2022-12-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,21.2
730789,RICHARD RD - WALSALL,2022-12-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
730789,RICHARD RD - WALSALL,2022-12-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
730789,RICHARD RD - WALSALL,2022-12-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
730789,RICHARD RD - WALSALL,2022-12-15T05:00:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-15T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.01
730789,RICHARD RD - WALSALL,2022-12-15T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
730789,RICHARD RD - WALSALL,2022-12-15T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.19
730789,RICHARD RD - WALSALL,2022-12-15T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.75
730789,RICHARD RD - WALSALL,2022-12-15T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,-1.31
730789,RICHARD RD - WALSALL,2022-12-15T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.04
730789,RICHARD RD - WALSALL,2022-12-15T04:50:00.000+00:00,feeder,03,N Current (RMS),A,7.9
730789,RICHARD RD - WALSALL,2022-12-15T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,9.1
730789,RICHARD RD - WALSALL,2022-12-15T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,7.9
730789,RICHARD RD - WALSALL,2022-12-15T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.2
730789,RICHARD RD - WALSALL,2022-12-15T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
730789,RICHARD RD - WALSALL,2022-12-15T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.12
730789,RICHARD RD - WALSALL,2022-12-15T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
730789,RICHARD RD - WALSALL,2022-12-15T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.27
730789,RICHARD RD - WALSALL,2022-12-15T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.12
730789,RICHARD RD - WALSALL,2022-12-15T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.54
730789,RICHARD RD - WALSALL,2022-12-15T04:50:00.000+00:00,feeder,02,N Current (RMS),A,6.3
730789,RICHARD RD - WALSALL,2022-12-15T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.0
730789,RICHARD RD - WALSALL,2022-12-15T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,5.1
730789,RICHARD RD - WALSALL,2022-12-15T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,8.1
730789,RICHARD RD - WALSALL,2022-12-15T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.49
730789,RICHARD RD - WALSALL,2022-12-15T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.22
730789,RICHARD RD - WALSALL,2022-12-15T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.82
730789,RICHARD RD - WALSALL,2022-12-15T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,-2.75
730789,RICHARD RD - WALSALL,2022-12-15T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,-1.76
730789,RICHARD RD - WALSALL,2022-12-15T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,-2.21
730789,RICHARD RD - WALSALL,2022-12-15T04:50:00.000+00:00,feeder,01,N Current (RMS),A,17.5
730789,RICHARD RD - WALSALL,2022-12-15T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,29.6
730789,RICHARD RD - WALSALL,2022-12-15T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,16.4
730789,RICHARD RD - WALSALL,2022-12-15T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,27.5
730789,RICHARD RD - WALSALL,2022-12-15T04:50:00.000+00:00,transformer,,Temperature,C,2.1
730789,RICHARD RD - WALSALL,2022-12-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
730789,RICHARD RD - WALSALL,2022-12-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
730789,RICHARD RD - WALSALL,2022-12-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
730789,RICHARD RD - WALSALL,2022-12-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
730789,RICHARD RD - WALSALL,2022-12-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
730789,RICHARD RD - WALSALL,2022-12-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
730789,RICHARD RD - WALSALL,2022-12-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.08
730789,RICHARD RD - WALSALL,2022-12-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
730789,RICHARD RD - WALSALL,2022-12-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
730789,RICHARD RD - WALSALL,2022-12-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.23
730789,RICHARD RD - WALSALL,2022-12-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.95
730789,RICHARD RD - WALSALL,2022-12-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,2.37
730789,RICHARD RD - WALSALL,2022-12-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,21.4
730789,RICHARD RD - WALSALL,2022-12-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
730789,RICHARD RD - WALSALL,2022-12-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
730789,RICHARD RD - WALSALL,2022-12-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
730789,RICHARD RD - WALSALL,2022-12-15T04:50:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-15T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.49
730789,RICHARD RD - WALSALL,2022-12-15T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.49
730789,RICHARD RD - WALSALL,2022-12-15T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.25
730789,RICHARD RD - WALSALL,2022-12-15T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.34
730789,RICHARD RD - WALSALL,2022-12-15T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,-1.4
730789,RICHARD RD - WALSALL,2022-12-15T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.29
730789,RICHARD RD - WALSALL,2022-12-15T04:40:00.000+00:00,feeder,03,N Current (RMS),A,14.6
730789,RICHARD RD - WALSALL,2022-12-15T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,6.7
730789,RICHARD RD - WALSALL,2022-12-15T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.8
730789,RICHARD RD - WALSALL,2022-12-15T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,22.8
730789,RICHARD RD - WALSALL,2022-12-15T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
730789,RICHARD RD - WALSALL,2022-12-15T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
730789,RICHARD RD - WALSALL,2022-12-15T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
730789,RICHARD RD - WALSALL,2022-12-15T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.22
730789,RICHARD RD - WALSALL,2022-12-15T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.2
730789,RICHARD RD - WALSALL,2022-12-15T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.62
730789,RICHARD RD - WALSALL,2022-12-15T04:40:00.000+00:00,feeder,02,N Current (RMS),A,6.7
730789,RICHARD RD - WALSALL,2022-12-15T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.0
730789,RICHARD RD - WALSALL,2022-12-15T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,5.4
730789,RICHARD RD - WALSALL,2022-12-15T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,8.3
