Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730789,RICHARD RD - WALSALL,2022-12-15T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.49
730789,RICHARD RD - WALSALL,2022-12-15T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.27
730789,RICHARD RD - WALSALL,2022-12-15T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.68
730789,RICHARD RD - WALSALL,2022-12-15T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,-2.7
730789,RICHARD RD - WALSALL,2022-12-15T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,-1.56
730789,RICHARD RD - WALSALL,2022-12-15T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.6
730789,RICHARD RD - WALSALL,2022-12-15T04:40:00.000+00:00,feeder,01,N Current (RMS),A,13.4
730789,RICHARD RD - WALSALL,2022-12-15T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,29.6
730789,RICHARD RD - WALSALL,2022-12-15T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,16.2
730789,RICHARD RD - WALSALL,2022-12-15T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,25.5
730789,RICHARD RD - WALSALL,2022-12-15T04:40:00.000+00:00,transformer,,Temperature,C,2.2
730789,RICHARD RD - WALSALL,2022-12-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
730789,RICHARD RD - WALSALL,2022-12-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
730789,RICHARD RD - WALSALL,2022-12-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
730789,RICHARD RD - WALSALL,2022-12-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
730789,RICHARD RD - WALSALL,2022-12-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
730789,RICHARD RD - WALSALL,2022-12-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
730789,RICHARD RD - WALSALL,2022-12-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.67
730789,RICHARD RD - WALSALL,2022-12-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
730789,RICHARD RD - WALSALL,2022-12-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
730789,RICHARD RD - WALSALL,2022-12-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,0.18
730789,RICHARD RD - WALSALL,2022-12-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.77
730789,RICHARD RD - WALSALL,2022-12-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.51
730789,RICHARD RD - WALSALL,2022-12-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,22.0
730789,RICHARD RD - WALSALL,2022-12-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
730789,RICHARD RD - WALSALL,2022-12-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
730789,RICHARD RD - WALSALL,2022-12-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
730789,RICHARD RD - WALSALL,2022-12-15T04:40:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-15T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.02
730789,RICHARD RD - WALSALL,2022-12-15T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
730789,RICHARD RD - WALSALL,2022-12-15T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.21
730789,RICHARD RD - WALSALL,2022-12-15T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.76
730789,RICHARD RD - WALSALL,2022-12-15T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,-1.33
730789,RICHARD RD - WALSALL,2022-12-15T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.38
730789,RICHARD RD - WALSALL,2022-12-15T04:30:00.000+00:00,feeder,03,N Current (RMS),A,6.4
730789,RICHARD RD - WALSALL,2022-12-15T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,9.2
730789,RICHARD RD - WALSALL,2022-12-15T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,8.2
730789,RICHARD RD - WALSALL,2022-12-15T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.2
730789,RICHARD RD - WALSALL,2022-12-15T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
730789,RICHARD RD - WALSALL,2022-12-15T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
730789,RICHARD RD - WALSALL,2022-12-15T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
730789,RICHARD RD - WALSALL,2022-12-15T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.42
730789,RICHARD RD - WALSALL,2022-12-15T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.99
730789,RICHARD RD - WALSALL,2022-12-15T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.68
730789,RICHARD RD - WALSALL,2022-12-15T04:30:00.000+00:00,feeder,02,N Current (RMS),A,8.0
730789,RICHARD RD - WALSALL,2022-12-15T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.9
730789,RICHARD RD - WALSALL,2022-12-15T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,4.7
730789,RICHARD RD - WALSALL,2022-12-15T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,8.4
730789,RICHARD RD - WALSALL,2022-12-15T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.28
730789,RICHARD RD - WALSALL,2022-12-15T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.7
730789,RICHARD RD - WALSALL,2022-12-15T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.96
730789,RICHARD RD - WALSALL,2022-12-15T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,-3.02
730789,RICHARD RD - WALSALL,2022-12-15T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,-1.79
730789,RICHARD RD - WALSALL,2022-12-15T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.42
730789,RICHARD RD - WALSALL,2022-12-15T04:30:00.000+00:00,feeder,01,N Current (RMS),A,13.4
730789,RICHARD RD - WALSALL,2022-12-15T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,29.3
730789,RICHARD RD - WALSALL,2022-12-15T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,18.3
730789,RICHARD RD - WALSALL,2022-12-15T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,26.1
730789,RICHARD RD - WALSALL,2022-12-15T04:30:00.000+00:00,transformer,,Temperature,C,2.3
730789,RICHARD RD - WALSALL,2022-12-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
730789,RICHARD RD - WALSALL,2022-12-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
730789,RICHARD RD - WALSALL,2022-12-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
730789,RICHARD RD - WALSALL,2022-12-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
730789,RICHARD RD - WALSALL,2022-12-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
730789,RICHARD RD - WALSALL,2022-12-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
730789,RICHARD RD - WALSALL,2022-12-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.91
730789,RICHARD RD - WALSALL,2022-12-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
730789,RICHARD RD - WALSALL,2022-12-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
730789,RICHARD RD - WALSALL,2022-12-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.36
730789,RICHARD RD - WALSALL,2022-12-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.12
730789,RICHARD RD - WALSALL,2022-12-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,4.48
730789,RICHARD RD - WALSALL,2022-12-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,20.4
730789,RICHARD RD - WALSALL,2022-12-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
730789,RICHARD RD - WALSALL,2022-12-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
730789,RICHARD RD - WALSALL,2022-12-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
730789,RICHARD RD - WALSALL,2022-12-15T04:30:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-15T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.75
730789,RICHARD RD - WALSALL,2022-12-15T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.3
730789,RICHARD RD - WALSALL,2022-12-15T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.21
730789,RICHARD RD - WALSALL,2022-12-15T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.69
730789,RICHARD RD - WALSALL,2022-12-15T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,-1.44
730789,RICHARD RD - WALSALL,2022-12-15T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.23
730789,RICHARD RD - WALSALL,2022-12-15T04:20:00.000+00:00,feeder,03,N Current (RMS),A,10.0
730789,RICHARD RD - WALSALL,2022-12-15T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,8.3
730789,RICHARD RD - WALSALL,2022-12-15T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.4
730789,RICHARD RD - WALSALL,2022-12-15T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.1
730789,RICHARD RD - WALSALL,2022-12-15T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
730789,RICHARD RD - WALSALL,2022-12-15T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.2
730789,RICHARD RD - WALSALL,2022-12-15T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
730789,RICHARD RD - WALSALL,2022-12-15T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.88
730789,RICHARD RD - WALSALL,2022-12-15T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
730789,RICHARD RD - WALSALL,2022-12-15T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.95
730789,RICHARD RD - WALSALL,2022-12-15T04:20:00.000+00:00,feeder,02,N Current (RMS),A,6.9
730789,RICHARD RD - WALSALL,2022-12-15T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.7
730789,RICHARD RD - WALSALL,2022-12-15T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,4.7
730789,RICHARD RD - WALSALL,2022-12-15T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,9.4
730789,RICHARD RD - WALSALL,2022-12-15T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.16
730789,RICHARD RD - WALSALL,2022-12-15T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.92
730789,RICHARD RD - WALSALL,2022-12-15T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.63
730789,RICHARD RD - WALSALL,2022-12-15T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,-2.67
730789,RICHARD RD - WALSALL,2022-12-15T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,-1.82
730789,RICHARD RD - WALSALL,2022-12-15T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,-2.08
730789,RICHARD RD - WALSALL,2022-12-15T04:20:00.000+00:00,feeder,01,N Current (RMS),A,18.5
730789,RICHARD RD - WALSALL,2022-12-15T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,28.3
730789,RICHARD RD - WALSALL,2022-12-15T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,19.2
730789,RICHARD RD - WALSALL,2022-12-15T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,26.5
730789,RICHARD RD - WALSALL,2022-12-15T04:20:00.000+00:00,transformer,,Temperature,C,2.3
730789,RICHARD RD - WALSALL,2022-12-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
730789,RICHARD RD - WALSALL,2022-12-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
730789,RICHARD RD - WALSALL,2022-12-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
730789,RICHARD RD - WALSALL,2022-12-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
730789,RICHARD RD - WALSALL,2022-12-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
730789,RICHARD RD - WALSALL,2022-12-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
730789,RICHARD RD - WALSALL,2022-12-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.48
730789,RICHARD RD - WALSALL,2022-12-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
730789,RICHARD RD - WALSALL,2022-12-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
730789,RICHARD RD - WALSALL,2022-12-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.48
730789,RICHARD RD - WALSALL,2022-12-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.26
730789,RICHARD RD - WALSALL,2022-12-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,3.1
730789,RICHARD RD - WALSALL,2022-12-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,21.9
730789,RICHARD RD - WALSALL,2022-12-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
730789,RICHARD RD - WALSALL,2022-12-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
730789,RICHARD RD - WALSALL,2022-12-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
730789,RICHARD RD - WALSALL,2022-12-15T04:20:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-15T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.79
730789,RICHARD RD - WALSALL,2022-12-15T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.23
730789,RICHARD RD - WALSALL,2022-12-15T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.19
730789,RICHARD RD - WALSALL,2022-12-15T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.67
730789,RICHARD RD - WALSALL,2022-12-15T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,-1.36
730789,RICHARD RD - WALSALL,2022-12-15T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.79
730789,RICHARD RD - WALSALL,2022-12-15T04:10:00.000+00:00,feeder,03,N Current (RMS),A,6.8
730789,RICHARD RD - WALSALL,2022-12-15T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,8.3
730789,RICHARD RD - WALSALL,2022-12-15T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,8.9
730789,RICHARD RD - WALSALL,2022-12-15T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.2
730789,RICHARD RD - WALSALL,2022-12-15T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
730789,RICHARD RD - WALSALL,2022-12-15T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
730789,RICHARD RD - WALSALL,2022-12-15T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
730789,RICHARD RD - WALSALL,2022-12-15T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.87
730789,RICHARD RD - WALSALL,2022-12-15T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.09
730789,RICHARD RD - WALSALL,2022-12-15T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.85
730789,RICHARD RD - WALSALL,2022-12-15T04:10:00.000+00:00,feeder,02,N Current (RMS),A,6.6
730789,RICHARD RD - WALSALL,2022-12-15T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.6
730789,RICHARD RD - WALSALL,2022-12-15T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,5.0
730789,RICHARD RD - WALSALL,2022-12-15T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,9.0
730789,RICHARD RD - WALSALL,2022-12-15T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.6
730789,RICHARD RD - WALSALL,2022-12-15T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.06
730789,RICHARD RD - WALSALL,2022-12-15T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.65
730789,RICHARD RD - WALSALL,2022-12-15T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,-2.75
730789,RICHARD RD - WALSALL,2022-12-15T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,-1.52
730789,RICHARD RD - WALSALL,2022-12-15T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.98
730789,RICHARD RD - WALSALL,2022-12-15T04:10:00.000+00:00,feeder,01,N Current (RMS),A,13.6
730789,RICHARD RD - WALSALL,2022-12-15T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,30.0
730789,RICHARD RD - WALSALL,2022-12-15T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,19.0
730789,RICHARD RD - WALSALL,2022-12-15T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,25.7
730789,RICHARD RD - WALSALL,2022-12-15T04:10:00.000+00:00,transformer,,Temperature,C,2.3
730789,RICHARD RD - WALSALL,2022-12-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
730789,RICHARD RD - WALSALL,2022-12-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
730789,RICHARD RD - WALSALL,2022-12-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
730789,RICHARD RD - WALSALL,2022-12-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
730789,RICHARD RD - WALSALL,2022-12-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
730789,RICHARD RD - WALSALL,2022-12-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
730789,RICHARD RD - WALSALL,2022-12-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.88
730789,RICHARD RD - WALSALL,2022-12-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
730789,RICHARD RD - WALSALL,2022-12-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
730789,RICHARD RD - WALSALL,2022-12-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.54
730789,RICHARD RD - WALSALL,2022-12-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.79
730789,RICHARD RD - WALSALL,2022-12-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,5.62
730789,RICHARD RD - WALSALL,2022-12-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,19.6
730789,RICHARD RD - WALSALL,2022-12-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
730789,RICHARD RD - WALSALL,2022-12-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
730789,RICHARD RD - WALSALL,2022-12-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
730789,RICHARD RD - WALSALL,2022-12-15T04:10:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-15T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.11
730789,RICHARD RD - WALSALL,2022-12-15T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
730789,RICHARD RD - WALSALL,2022-12-15T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.25
730789,RICHARD RD - WALSALL,2022-12-15T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.93
730789,RICHARD RD - WALSALL,2022-12-15T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,-1.28
730789,RICHARD RD - WALSALL,2022-12-15T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.18
730789,RICHARD RD - WALSALL,2022-12-15T04:00:00.000+00:00,feeder,03,N Current (RMS),A,13.8
730789,RICHARD RD - WALSALL,2022-12-15T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,9.8
730789,RICHARD RD - WALSALL,2022-12-15T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,8.3
730789,RICHARD RD - WALSALL,2022-12-15T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,22.3
730789,RICHARD RD - WALSALL,2022-12-15T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
730789,RICHARD RD - WALSALL,2022-12-15T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
730789,RICHARD RD - WALSALL,2022-12-15T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
730789,RICHARD RD - WALSALL,2022-12-15T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.96
730789,RICHARD RD - WALSALL,2022-12-15T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.01
730789,RICHARD RD - WALSALL,2022-12-15T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.58
730789,RICHARD RD - WALSALL,2022-12-15T04:00:00.000+00:00,feeder,02,N Current (RMS),A,6.6
730789,RICHARD RD - WALSALL,2022-12-15T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.0
730789,RICHARD RD - WALSALL,2022-12-15T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,4.8
730789,RICHARD RD - WALSALL,2022-12-15T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,8.6
730789,RICHARD RD - WALSALL,2022-12-15T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,7.13
730789,RICHARD RD - WALSALL,2022-12-15T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.97
730789,RICHARD RD - WALSALL,2022-12-15T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.74
730789,RICHARD RD - WALSALL,2022-12-15T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,-3.11
730789,RICHARD RD - WALSALL,2022-12-15T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,-1.63
730789,RICHARD RD - WALSALL,2022-12-15T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.04
730789,RICHARD RD - WALSALL,2022-12-15T04:00:00.000+00:00,feeder,01,N Current (RMS),A,14.8
730789,RICHARD RD - WALSALL,2022-12-15T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,32.6
730789,RICHARD RD - WALSALL,2022-12-15T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,18.8
730789,RICHARD RD - WALSALL,2022-12-15T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,25.4
730789,RICHARD RD - WALSALL,2022-12-15T04:00:00.000+00:00,transformer,,Temperature,C,2.3
730789,RICHARD RD - WALSALL,2022-12-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
730789,RICHARD RD - WALSALL,2022-12-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
730789,RICHARD RD - WALSALL,2022-12-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
730789,RICHARD RD - WALSALL,2022-12-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
730789,RICHARD RD - WALSALL,2022-12-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
730789,RICHARD RD - WALSALL,2022-12-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
730789,RICHARD RD - WALSALL,2022-12-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.79
730789,RICHARD RD - WALSALL,2022-12-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
730789,RICHARD RD - WALSALL,2022-12-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
730789,RICHARD RD - WALSALL,2022-12-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.08
730789,RICHARD RD - WALSALL,2022-12-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.89
730789,RICHARD RD - WALSALL,2022-12-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.72
730789,RICHARD RD - WALSALL,2022-12-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,21.5
730789,RICHARD RD - WALSALL,2022-12-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
730789,RICHARD RD - WALSALL,2022-12-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
730789,RICHARD RD - WALSALL,2022-12-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
730789,RICHARD RD - WALSALL,2022-12-15T04:00:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-15T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.5
730789,RICHARD RD - WALSALL,2022-12-15T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.47
730789,RICHARD RD - WALSALL,2022-12-15T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
730789,RICHARD RD - WALSALL,2022-12-15T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.46
730789,RICHARD RD - WALSALL,2022-12-15T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,-1.51
730789,RICHARD RD - WALSALL,2022-12-15T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.39
730789,RICHARD RD - WALSALL,2022-12-15T03:50:00.000+00:00,feeder,03,N Current (RMS),A,6.2
730789,RICHARD RD - WALSALL,2022-12-15T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,6.8
730789,RICHARD RD - WALSALL,2022-12-15T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.0
730789,RICHARD RD - WALSALL,2022-12-15T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.2
730789,RICHARD RD - WALSALL,2022-12-15T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
730789,RICHARD RD - WALSALL,2022-12-15T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
730789,RICHARD RD - WALSALL,2022-12-15T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
730789,RICHARD RD - WALSALL,2022-12-15T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.93
730789,RICHARD RD - WALSALL,2022-12-15T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.07
730789,RICHARD RD - WALSALL,2022-12-15T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.51
730789,RICHARD RD - WALSALL,2022-12-15T03:50:00.000+00:00,feeder,02,N Current (RMS),A,6.2
730789,RICHARD RD - WALSALL,2022-12-15T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.7
730789,RICHARD RD - WALSALL,2022-12-15T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,5.0
730789,RICHARD RD - WALSALL,2022-12-15T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,8.1
730789,RICHARD RD - WALSALL,2022-12-15T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,8.17
730789,RICHARD RD - WALSALL,2022-12-15T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.05
730789,RICHARD RD - WALSALL,2022-12-15T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.8
730789,RICHARD RD - WALSALL,2022-12-15T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,-3.75
730789,RICHARD RD - WALSALL,2022-12-15T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,-1.93
730789,RICHARD RD - WALSALL,2022-12-15T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,-2.35
730789,RICHARD RD - WALSALL,2022-12-15T03:50:00.000+00:00,feeder,01,N Current (RMS),A,20.9
730789,RICHARD RD - WALSALL,2022-12-15T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,37.3
730789,RICHARD RD - WALSALL,2022-12-15T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,19.4
730789,RICHARD RD - WALSALL,2022-12-15T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,31.4
730789,RICHARD RD - WALSALL,2022-12-15T03:50:00.000+00:00,transformer,,Temperature,C,2.4
730789,RICHARD RD - WALSALL,2022-12-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
730789,RICHARD RD - WALSALL,2022-12-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
730789,RICHARD RD - WALSALL,2022-12-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
730789,RICHARD RD - WALSALL,2022-12-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
730789,RICHARD RD - WALSALL,2022-12-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
730789,RICHARD RD - WALSALL,2022-12-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
730789,RICHARD RD - WALSALL,2022-12-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.29
730789,RICHARD RD - WALSALL,2022-12-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
730789,RICHARD RD - WALSALL,2022-12-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
730789,RICHARD RD - WALSALL,2022-12-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.29
730789,RICHARD RD - WALSALL,2022-12-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.37
730789,RICHARD RD - WALSALL,2022-12-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,1.55
730789,RICHARD RD - WALSALL,2022-12-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,25.4
730789,RICHARD RD - WALSALL,2022-12-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
730789,RICHARD RD - WALSALL,2022-12-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
730789,RICHARD RD - WALSALL,2022-12-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
730789,RICHARD RD - WALSALL,2022-12-15T03:50:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-15T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.04
730789,RICHARD RD - WALSALL,2022-12-15T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.3
730789,RICHARD RD - WALSALL,2022-12-15T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730789,RICHARD RD - WALSALL,2022-12-15T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.77
730789,RICHARD RD - WALSALL,2022-12-15T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,-1.3
730789,RICHARD RD - WALSALL,2022-12-15T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.25
730789,RICHARD RD - WALSALL,2022-12-15T03:40:00.000+00:00,feeder,03,N Current (RMS),A,8.1
730789,RICHARD RD - WALSALL,2022-12-15T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,9.1
730789,RICHARD RD - WALSALL,2022-12-15T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,8.7
730789,RICHARD RD - WALSALL,2022-12-15T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.8
730789,RICHARD RD - WALSALL,2022-12-15T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.21
730789,RICHARD RD - WALSALL,2022-12-15T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
730789,RICHARD RD - WALSALL,2022-12-15T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
730789,RICHARD RD - WALSALL,2022-12-15T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.15
730789,RICHARD RD - WALSALL,2022-12-15T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.12
730789,RICHARD RD - WALSALL,2022-12-15T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.12
730789,RICHARD RD - WALSALL,2022-12-15T03:40:00.000+00:00,feeder,02,N Current (RMS),A,6.7
730789,RICHARD RD - WALSALL,2022-12-15T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.2
730789,RICHARD RD - WALSALL,2022-12-15T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,5.0
730789,RICHARD RD - WALSALL,2022-12-15T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.9
730789,RICHARD RD - WALSALL,2022-12-15T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,9.32
730789,RICHARD RD - WALSALL,2022-12-15T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.71
730789,RICHARD RD - WALSALL,2022-12-15T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-8.36
730789,RICHARD RD - WALSALL,2022-12-15T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,-4.72
730789,RICHARD RD - WALSALL,2022-12-15T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,-1.6
730789,RICHARD RD - WALSALL,2022-12-15T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,-0.87
730789,RICHARD RD - WALSALL,2022-12-15T03:40:00.000+00:00,feeder,01,N Current (RMS),A,22.4
730789,RICHARD RD - WALSALL,2022-12-15T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,42.7
730789,RICHARD RD - WALSALL,2022-12-15T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,17.5
730789,RICHARD RD - WALSALL,2022-12-15T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,35.7
730789,RICHARD RD - WALSALL,2022-12-15T03:40:00.000+00:00,transformer,,Temperature,C,2.4
730789,RICHARD RD - WALSALL,2022-12-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
730789,RICHARD RD - WALSALL,2022-12-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
730789,RICHARD RD - WALSALL,2022-12-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
730789,RICHARD RD - WALSALL,2022-12-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
730789,RICHARD RD - WALSALL,2022-12-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
730789,RICHARD RD - WALSALL,2022-12-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
730789,RICHARD RD - WALSALL,2022-12-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.15
730789,RICHARD RD - WALSALL,2022-12-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
730789,RICHARD RD - WALSALL,2022-12-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.31
730789,RICHARD RD - WALSALL,2022-12-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.35
730789,RICHARD RD - WALSALL,2022-12-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.78
730789,RICHARD RD - WALSALL,2022-12-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,4.5
730789,RICHARD RD - WALSALL,2022-12-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,27.0
730789,RICHARD RD - WALSALL,2022-12-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
730789,RICHARD RD - WALSALL,2022-12-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
730789,RICHARD RD - WALSALL,2022-12-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
730789,RICHARD RD - WALSALL,2022-12-15T03:40:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-15T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.6
730789,RICHARD RD - WALSALL,2022-12-15T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.49
730789,RICHARD RD - WALSALL,2022-12-15T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
730789,RICHARD RD - WALSALL,2022-12-15T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.46
730789,RICHARD RD - WALSALL,2022-12-15T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,-1.49
730789,RICHARD RD - WALSALL,2022-12-15T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.02
730789,RICHARD RD - WALSALL,2022-12-15T03:30:00.000+00:00,feeder,03,N Current (RMS),A,8.1
730789,RICHARD RD - WALSALL,2022-12-15T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,7.2
730789,RICHARD RD - WALSALL,2022-12-15T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,9.8
730789,RICHARD RD - WALSALL,2022-12-15T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.9
730789,RICHARD RD - WALSALL,2022-12-15T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
730789,RICHARD RD - WALSALL,2022-12-15T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
730789,RICHARD RD - WALSALL,2022-12-15T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
730789,RICHARD RD - WALSALL,2022-12-15T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.03
730789,RICHARD RD - WALSALL,2022-12-15T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.27
730789,RICHARD RD - WALSALL,2022-12-15T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.1
730789,RICHARD RD - WALSALL,2022-12-15T03:30:00.000+00:00,feeder,02,N Current (RMS),A,5.7
730789,RICHARD RD - WALSALL,2022-12-15T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.8
730789,RICHARD RD - WALSALL,2022-12-15T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,5.6
730789,RICHARD RD - WALSALL,2022-12-15T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,9.7
730789,RICHARD RD - WALSALL,2022-12-15T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,11.03
730789,RICHARD RD - WALSALL,2022-12-15T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.38
730789,RICHARD RD - WALSALL,2022-12-15T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-10.16
730789,RICHARD RD - WALSALL,2022-12-15T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,-5.81
730789,RICHARD RD - WALSALL,2022-12-15T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,-1.59
730789,RICHARD RD - WALSALL,2022-12-15T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,-2.52
730789,RICHARD RD - WALSALL,2022-12-15T03:30:00.000+00:00,feeder,01,N Current (RMS),A,29.8
730789,RICHARD RD - WALSALL,2022-12-15T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,50.8
730789,RICHARD RD - WALSALL,2022-12-15T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,16.4
730789,RICHARD RD - WALSALL,2022-12-15T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,43.7
730789,RICHARD RD - WALSALL,2022-12-15T03:30:00.000+00:00,transformer,,Temperature,C,2.5
730789,RICHARD RD - WALSALL,2022-12-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
730789,RICHARD RD - WALSALL,2022-12-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
730789,RICHARD RD - WALSALL,2022-12-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
730789,RICHARD RD - WALSALL,2022-12-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
730789,RICHARD RD - WALSALL,2022-12-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
730789,RICHARD RD - WALSALL,2022-12-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
730789,RICHARD RD - WALSALL,2022-12-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.32
730789,RICHARD RD - WALSALL,2022-12-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
730789,RICHARD RD - WALSALL,2022-12-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.97
730789,RICHARD RD - WALSALL,2022-12-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.24
730789,RICHARD RD - WALSALL,2022-12-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.82
730789,RICHARD RD - WALSALL,2022-12-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,2.61
730789,RICHARD RD - WALSALL,2022-12-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,30.9
730789,RICHARD RD - WALSALL,2022-12-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
730789,RICHARD RD - WALSALL,2022-12-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
730789,RICHARD RD - WALSALL,2022-12-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
730789,RICHARD RD - WALSALL,2022-12-15T03:30:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-15T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.7
730789,RICHARD RD - WALSALL,2022-12-15T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
730789,RICHARD RD - WALSALL,2022-12-15T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.22
730789,RICHARD RD - WALSALL,2022-12-15T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.4
730789,RICHARD RD - WALSALL,2022-12-15T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,-1.34
730789,RICHARD RD - WALSALL,2022-12-15T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.31
730789,RICHARD RD - WALSALL,2022-12-15T03:20:00.000+00:00,feeder,03,N Current (RMS),A,15.3
730789,RICHARD RD - WALSALL,2022-12-15T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,7.6
730789,RICHARD RD - WALSALL,2022-12-15T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,8.3
730789,RICHARD RD - WALSALL,2022-12-15T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.4
730789,RICHARD RD - WALSALL,2022-12-15T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.2
730789,RICHARD RD - WALSALL,2022-12-15T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
730789,RICHARD RD - WALSALL,2022-12-15T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
730789,RICHARD RD - WALSALL,2022-12-15T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.98
730789,RICHARD RD - WALSALL,2022-12-15T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.11
730789,RICHARD RD - WALSALL,2022-12-15T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.81
730789,RICHARD RD - WALSALL,2022-12-15T03:20:00.000+00:00,feeder,02,N Current (RMS),A,5.7
730789,RICHARD RD - WALSALL,2022-12-15T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.6
730789,RICHARD RD - WALSALL,2022-12-15T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,5.0
730789,RICHARD RD - WALSALL,2022-12-15T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,8.8
730789,RICHARD RD - WALSALL,2022-12-15T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,13.03
730789,RICHARD RD - WALSALL,2022-12-15T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.58
730789,RICHARD RD - WALSALL,2022-12-15T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-11.85
730789,RICHARD RD - WALSALL,2022-12-15T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,-6.7
730789,RICHARD RD - WALSALL,2022-12-15T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,-1.7
730789,RICHARD RD - WALSALL,2022-12-15T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,-3.44
730789,RICHARD RD - WALSALL,2022-12-15T03:20:00.000+00:00,feeder,01,N Current (RMS),A,35.8
730789,RICHARD RD - WALSALL,2022-12-15T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,59.6
730789,RICHARD RD - WALSALL,2022-12-15T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,17.4
730789,RICHARD RD - WALSALL,2022-12-15T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,51.2
730789,RICHARD RD - WALSALL,2022-12-15T03:20:00.000+00:00,transformer,,Temperature,C,2.6
730789,RICHARD RD - WALSALL,2022-12-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
730789,RICHARD RD - WALSALL,2022-12-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
730789,RICHARD RD - WALSALL,2022-12-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
730789,RICHARD RD - WALSALL,2022-12-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
730789,RICHARD RD - WALSALL,2022-12-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
730789,RICHARD RD - WALSALL,2022-12-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
730789,RICHARD RD - WALSALL,2022-12-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.53
730789,RICHARD RD - WALSALL,2022-12-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
730789,RICHARD RD - WALSALL,2022-12-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.46
730789,RICHARD RD - WALSALL,2022-12-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.11
730789,RICHARD RD - WALSALL,2022-12-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.92
730789,RICHARD RD - WALSALL,2022-12-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,3.68
730789,RICHARD RD - WALSALL,2022-12-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
730789,RICHARD RD - WALSALL,2022-12-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
730789,RICHARD RD - WALSALL,2022-12-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
730789,RICHARD RD - WALSALL,2022-12-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
730789,RICHARD RD - WALSALL,2022-12-15T03:20:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-15T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.96
730789,RICHARD RD - WALSALL,2022-12-15T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
730789,RICHARD RD - WALSALL,2022-12-15T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730789,RICHARD RD - WALSALL,2022-12-15T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.75
730789,RICHARD RD - WALSALL,2022-12-15T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,-1.39
730789,RICHARD RD - WALSALL,2022-12-15T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.22
730789,RICHARD RD - WALSALL,2022-12-15T03:10:00.000+00:00,feeder,03,N Current (RMS),A,6.6
730789,RICHARD RD - WALSALL,2022-12-15T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,8.8
730789,RICHARD RD - WALSALL,2022-12-15T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,8.2
730789,RICHARD RD - WALSALL,2022-12-15T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,9.4
730789,RICHARD RD - WALSALL,2022-12-15T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
730789,RICHARD RD - WALSALL,2022-12-15T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
730789,RICHARD RD - WALSALL,2022-12-15T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
730789,RICHARD RD - WALSALL,2022-12-15T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.2
730789,RICHARD RD - WALSALL,2022-12-15T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.18
730789,RICHARD RD - WALSALL,2022-12-15T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.66
730789,RICHARD RD - WALSALL,2022-12-15T03:10:00.000+00:00,feeder,02,N Current (RMS),A,5.8
730789,RICHARD RD - WALSALL,2022-12-15T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.5
730789,RICHARD RD - WALSALL,2022-12-15T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,5.3
730789,RICHARD RD - WALSALL,2022-12-15T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,8.3
730789,RICHARD RD - WALSALL,2022-12-15T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,13.04
730789,RICHARD RD - WALSALL,2022-12-15T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.72
730789,RICHARD RD - WALSALL,2022-12-15T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-11.88
730789,RICHARD RD - WALSALL,2022-12-15T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,-6.7
730789,RICHARD RD - WALSALL,2022-12-15T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,-1.99
730789,RICHARD RD - WALSALL,2022-12-15T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,-4.97
730789,RICHARD RD - WALSALL,2022-12-15T03:10:00.000+00:00,feeder,01,N Current (RMS),A,37.5
730789,RICHARD RD - WALSALL,2022-12-15T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,59.6
730789,RICHARD RD - WALSALL,2022-12-15T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,18.8
730789,RICHARD RD - WALSALL,2022-12-15T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,53.6
730789,RICHARD RD - WALSALL,2022-12-15T03:10:00.000+00:00,transformer,,Temperature,C,2.6
730789,RICHARD RD - WALSALL,2022-12-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
730789,RICHARD RD - WALSALL,2022-12-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
730789,RICHARD RD - WALSALL,2022-12-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
730789,RICHARD RD - WALSALL,2022-12-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
730789,RICHARD RD - WALSALL,2022-12-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
730789,RICHARD RD - WALSALL,2022-12-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
730789,RICHARD RD - WALSALL,2022-12-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.64
730789,RICHARD RD - WALSALL,2022-12-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
730789,RICHARD RD - WALSALL,2022-12-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.74
730789,RICHARD RD - WALSALL,2022-12-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.25
730789,RICHARD RD - WALSALL,2022-12-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.19
730789,RICHARD RD - WALSALL,2022-12-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.09
730789,RICHARD RD - WALSALL,2022-12-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
730789,RICHARD RD - WALSALL,2022-12-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
730789,RICHARD RD - WALSALL,2022-12-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
730789,RICHARD RD - WALSALL,2022-12-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
730789,RICHARD RD - WALSALL,2022-12-15T03:10:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-15T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.63
730789,RICHARD RD - WALSALL,2022-12-15T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.5
730789,RICHARD RD - WALSALL,2022-12-15T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
730789,RICHARD RD - WALSALL,2022-12-15T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.64
730789,RICHARD RD - WALSALL,2022-12-15T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,-1.66
730789,RICHARD RD - WALSALL,2022-12-15T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.04
730789,RICHARD RD - WALSALL,2022-12-15T03:00:00.000+00:00,feeder,03,N Current (RMS),A,10.2
730789,RICHARD RD - WALSALL,2022-12-15T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,7.6
730789,RICHARD RD - WALSALL,2022-12-15T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.3
730789,RICHARD RD - WALSALL,2022-12-15T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.2
730789,RICHARD RD - WALSALL,2022-12-15T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.23
730789,RICHARD RD - WALSALL,2022-12-15T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.21
730789,RICHARD RD - WALSALL,2022-12-15T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
730789,RICHARD RD - WALSALL,2022-12-15T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.12
730789,RICHARD RD - WALSALL,2022-12-15T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.39
730789,RICHARD RD - WALSALL,2022-12-15T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.75
730789,RICHARD RD - WALSALL,2022-12-15T03:00:00.000+00:00,feeder,02,N Current (RMS),A,5.7
730789,RICHARD RD - WALSALL,2022-12-15T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.2
730789,RICHARD RD - WALSALL,2022-12-15T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,6.2
730789,RICHARD RD - WALSALL,2022-12-15T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,8.7
730789,RICHARD RD - WALSALL,2022-12-15T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,12.01
730789,RICHARD RD - WALSALL,2022-12-15T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.54
730789,RICHARD RD - WALSALL,2022-12-15T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-10.81
730789,RICHARD RD - WALSALL,2022-12-15T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,-5.98
730789,RICHARD RD - WALSALL,2022-12-15T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,-1.82
730789,RICHARD RD - WALSALL,2022-12-15T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,-3.11
730789,RICHARD RD - WALSALL,2022-12-15T03:00:00.000+00:00,feeder,01,N Current (RMS),A,32.0
730789,RICHARD RD - WALSALL,2022-12-15T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,54.9
730789,RICHARD RD - WALSALL,2022-12-15T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,17.4
730789,RICHARD RD - WALSALL,2022-12-15T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,46.9
730789,RICHARD RD - WALSALL,2022-12-15T03:00:00.000+00:00,transformer,,Temperature,C,2.8
730789,RICHARD RD - WALSALL,2022-12-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
730789,RICHARD RD - WALSALL,2022-12-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
730789,RICHARD RD - WALSALL,2022-12-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
730789,RICHARD RD - WALSALL,2022-12-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
730789,RICHARD RD - WALSALL,2022-12-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
730789,RICHARD RD - WALSALL,2022-12-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
730789,RICHARD RD - WALSALL,2022-12-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.41
730789,RICHARD RD - WALSALL,2022-12-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
730789,RICHARD RD - WALSALL,2022-12-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.68
730789,RICHARD RD - WALSALL,2022-12-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.5
730789,RICHARD RD - WALSALL,2022-12-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.09
730789,RICHARD RD - WALSALL,2022-12-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,1.68
730789,RICHARD RD - WALSALL,2022-12-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,34.5
730789,RICHARD RD - WALSALL,2022-12-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
730789,RICHARD RD - WALSALL,2022-12-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
730789,RICHARD RD - WALSALL,2022-12-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
730789,RICHARD RD - WALSALL,2022-12-15T03:00:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-15T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.2
730789,RICHARD RD - WALSALL,2022-12-15T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
730789,RICHARD RD - WALSALL,2022-12-15T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
730789,RICHARD RD - WALSALL,2022-12-15T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,-1.08
730789,RICHARD RD - WALSALL,2022-12-15T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,-1.38
730789,RICHARD RD - WALSALL,2022-12-15T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.72
730789,RICHARD RD - WALSALL,2022-12-15T02:50:00.000+00:00,feeder,03,N Current (RMS),A,8.4
730789,RICHARD RD - WALSALL,2022-12-15T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,10.1
