Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730789,RICHARD RD - WALSALL,2022-12-15T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,8.2
730789,RICHARD RD - WALSALL,2022-12-15T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.7
730789,RICHARD RD - WALSALL,2022-12-15T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
730789,RICHARD RD - WALSALL,2022-12-15T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
730789,RICHARD RD - WALSALL,2022-12-15T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
730789,RICHARD RD - WALSALL,2022-12-15T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.23
730789,RICHARD RD - WALSALL,2022-12-15T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.23
730789,RICHARD RD - WALSALL,2022-12-15T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.57
730789,RICHARD RD - WALSALL,2022-12-15T02:50:00.000+00:00,feeder,02,N Current (RMS),A,5.9
730789,RICHARD RD - WALSALL,2022-12-15T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.7
730789,RICHARD RD - WALSALL,2022-12-15T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,5.4
730789,RICHARD RD - WALSALL,2022-12-15T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,8.2
730789,RICHARD RD - WALSALL,2022-12-15T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,12.52
730789,RICHARD RD - WALSALL,2022-12-15T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.55
730789,RICHARD RD - WALSALL,2022-12-15T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-11.21
730789,RICHARD RD - WALSALL,2022-12-15T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,-6.14
730789,RICHARD RD - WALSALL,2022-12-15T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,-1.84
730789,RICHARD RD - WALSALL,2022-12-15T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,-3.02
730789,RICHARD RD - WALSALL,2022-12-15T02:50:00.000+00:00,feeder,01,N Current (RMS),A,33.1
730789,RICHARD RD - WALSALL,2022-12-15T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,56.7
730789,RICHARD RD - WALSALL,2022-12-15T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,17.3
730789,RICHARD RD - WALSALL,2022-12-15T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,48.5
730789,RICHARD RD - WALSALL,2022-12-15T02:50:00.000+00:00,transformer,,Temperature,C,2.8
730789,RICHARD RD - WALSALL,2022-12-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
730789,RICHARD RD - WALSALL,2022-12-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
730789,RICHARD RD - WALSALL,2022-12-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
730789,RICHARD RD - WALSALL,2022-12-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
730789,RICHARD RD - WALSALL,2022-12-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
730789,RICHARD RD - WALSALL,2022-12-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
730789,RICHARD RD - WALSALL,2022-12-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.36
730789,RICHARD RD - WALSALL,2022-12-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
730789,RICHARD RD - WALSALL,2022-12-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.19
730789,RICHARD RD - WALSALL,2022-12-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.98
730789,RICHARD RD - WALSALL,2022-12-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.99
730789,RICHARD RD - WALSALL,2022-12-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,1.27
730789,RICHARD RD - WALSALL,2022-12-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,37.3
730789,RICHARD RD - WALSALL,2022-12-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
730789,RICHARD RD - WALSALL,2022-12-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
730789,RICHARD RD - WALSALL,2022-12-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
730789,RICHARD RD - WALSALL,2022-12-15T02:50:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-15T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.71
730789,RICHARD RD - WALSALL,2022-12-15T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.18
730789,RICHARD RD - WALSALL,2022-12-15T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.26
730789,RICHARD RD - WALSALL,2022-12-15T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.6
730789,RICHARD RD - WALSALL,2022-12-15T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,-1.4
730789,RICHARD RD - WALSALL,2022-12-15T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.02
730789,RICHARD RD - WALSALL,2022-12-15T02:40:00.000+00:00,feeder,03,N Current (RMS),A,14.4
730789,RICHARD RD - WALSALL,2022-12-15T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,7.8
730789,RICHARD RD - WALSALL,2022-12-15T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,8.8
730789,RICHARD RD - WALSALL,2022-12-15T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.2
730789,RICHARD RD - WALSALL,2022-12-15T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
730789,RICHARD RD - WALSALL,2022-12-15T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
730789,RICHARD RD - WALSALL,2022-12-15T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
730789,RICHARD RD - WALSALL,2022-12-15T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.03
730789,RICHARD RD - WALSALL,2022-12-15T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.21
730789,RICHARD RD - WALSALL,2022-12-15T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.77
730789,RICHARD RD - WALSALL,2022-12-15T02:40:00.000+00:00,feeder,02,N Current (RMS),A,5.7
730789,RICHARD RD - WALSALL,2022-12-15T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.9
730789,RICHARD RD - WALSALL,2022-12-15T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,5.4
730789,RICHARD RD - WALSALL,2022-12-15T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,8.7
730789,RICHARD RD - WALSALL,2022-12-15T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,13.78
730789,RICHARD RD - WALSALL,2022-12-15T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.66
730789,RICHARD RD - WALSALL,2022-12-15T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-13.18
730789,RICHARD RD - WALSALL,2022-12-15T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,-7.16
730789,RICHARD RD - WALSALL,2022-12-15T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,-1.85
730789,RICHARD RD - WALSALL,2022-12-15T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,-5.78
730789,RICHARD RD - WALSALL,2022-12-15T02:40:00.000+00:00,feeder,01,N Current (RMS),A,42.8
730789,RICHARD RD - WALSALL,2022-12-15T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,63.4
730789,RICHARD RD - WALSALL,2022-12-15T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,17.9
730789,RICHARD RD - WALSALL,2022-12-15T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,59.5
730789,RICHARD RD - WALSALL,2022-12-15T02:40:00.000+00:00,transformer,,Temperature,C,2.9
730789,RICHARD RD - WALSALL,2022-12-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
730789,RICHARD RD - WALSALL,2022-12-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
730789,RICHARD RD - WALSALL,2022-12-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
730789,RICHARD RD - WALSALL,2022-12-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
730789,RICHARD RD - WALSALL,2022-12-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
730789,RICHARD RD - WALSALL,2022-12-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
730789,RICHARD RD - WALSALL,2022-12-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.06
730789,RICHARD RD - WALSALL,2022-12-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
730789,RICHARD RD - WALSALL,2022-12-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.8
730789,RICHARD RD - WALSALL,2022-12-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.74
730789,RICHARD RD - WALSALL,2022-12-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.04
730789,RICHARD RD - WALSALL,2022-12-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,1.02
730789,RICHARD RD - WALSALL,2022-12-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
730789,RICHARD RD - WALSALL,2022-12-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
730789,RICHARD RD - WALSALL,2022-12-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
730789,RICHARD RD - WALSALL,2022-12-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
730789,RICHARD RD - WALSALL,2022-12-15T02:40:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-15T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.84
730789,RICHARD RD - WALSALL,2022-12-15T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.36
730789,RICHARD RD - WALSALL,2022-12-15T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.22
730789,RICHARD RD - WALSALL,2022-12-15T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.51
730789,RICHARD RD - WALSALL,2022-12-15T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,-1.4
730789,RICHARD RD - WALSALL,2022-12-15T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.3
730789,RICHARD RD - WALSALL,2022-12-15T02:30:00.000+00:00,feeder,03,N Current (RMS),A,5.8
730789,RICHARD RD - WALSALL,2022-12-15T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,8.1
730789,RICHARD RD - WALSALL,2022-12-15T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,9.3
730789,RICHARD RD - WALSALL,2022-12-15T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.7
730789,RICHARD RD - WALSALL,2022-12-15T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
730789,RICHARD RD - WALSALL,2022-12-15T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
730789,RICHARD RD - WALSALL,2022-12-15T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
730789,RICHARD RD - WALSALL,2022-12-15T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.14
730789,RICHARD RD - WALSALL,2022-12-15T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.25
730789,RICHARD RD - WALSALL,2022-12-15T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.29
730789,RICHARD RD - WALSALL,2022-12-15T02:30:00.000+00:00,feeder,02,N Current (RMS),A,6.5
730789,RICHARD RD - WALSALL,2022-12-15T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.5
730789,RICHARD RD - WALSALL,2022-12-15T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,5.5
730789,RICHARD RD - WALSALL,2022-12-15T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,10.4
730789,RICHARD RD - WALSALL,2022-12-15T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,13.2
730789,RICHARD RD - WALSALL,2022-12-15T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.55
730789,RICHARD RD - WALSALL,2022-12-15T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-12.54
730789,RICHARD RD - WALSALL,2022-12-15T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,-6.75
730789,RICHARD RD - WALSALL,2022-12-15T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,-1.82
730789,RICHARD RD - WALSALL,2022-12-15T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,-3.09
730789,RICHARD RD - WALSALL,2022-12-15T02:30:00.000+00:00,feeder,01,N Current (RMS),A,36.5
730789,RICHARD RD - WALSALL,2022-12-15T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,60.4
730789,RICHARD RD - WALSALL,2022-12-15T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,17.4
730789,RICHARD RD - WALSALL,2022-12-15T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,53.4
730789,RICHARD RD - WALSALL,2022-12-15T02:30:00.000+00:00,transformer,,Temperature,C,3.0
730789,RICHARD RD - WALSALL,2022-12-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
730789,RICHARD RD - WALSALL,2022-12-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
730789,RICHARD RD - WALSALL,2022-12-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
730789,RICHARD RD - WALSALL,2022-12-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
730789,RICHARD RD - WALSALL,2022-12-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
730789,RICHARD RD - WALSALL,2022-12-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
730789,RICHARD RD - WALSALL,2022-12-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.54
730789,RICHARD RD - WALSALL,2022-12-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
730789,RICHARD RD - WALSALL,2022-12-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.06
730789,RICHARD RD - WALSALL,2022-12-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.11
730789,RICHARD RD - WALSALL,2022-12-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.97
730789,RICHARD RD - WALSALL,2022-12-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,1.5
730789,RICHARD RD - WALSALL,2022-12-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
730789,RICHARD RD - WALSALL,2022-12-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
730789,RICHARD RD - WALSALL,2022-12-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
730789,RICHARD RD - WALSALL,2022-12-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
730789,RICHARD RD - WALSALL,2022-12-15T02:30:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-15T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.79
730789,RICHARD RD - WALSALL,2022-12-15T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
730789,RICHARD RD - WALSALL,2022-12-15T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
730789,RICHARD RD - WALSALL,2022-12-15T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.48
730789,RICHARD RD - WALSALL,2022-12-15T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,-1.36
730789,RICHARD RD - WALSALL,2022-12-15T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.07
730789,RICHARD RD - WALSALL,2022-12-15T02:20:00.000+00:00,feeder,03,N Current (RMS),A,8.5
730789,RICHARD RD - WALSALL,2022-12-15T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,8.0
730789,RICHARD RD - WALSALL,2022-12-15T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,8.2
730789,RICHARD RD - WALSALL,2022-12-15T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.1
730789,RICHARD RD - WALSALL,2022-12-15T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
730789,RICHARD RD - WALSALL,2022-12-15T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.12
730789,RICHARD RD - WALSALL,2022-12-15T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
730789,RICHARD RD - WALSALL,2022-12-15T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.25
730789,RICHARD RD - WALSALL,2022-12-15T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.19
730789,RICHARD RD - WALSALL,2022-12-15T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.04
730789,RICHARD RD - WALSALL,2022-12-15T02:20:00.000+00:00,feeder,02,N Current (RMS),A,6.4
730789,RICHARD RD - WALSALL,2022-12-15T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.8
730789,RICHARD RD - WALSALL,2022-12-15T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,5.3
730789,RICHARD RD - WALSALL,2022-12-15T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,9.6
730789,RICHARD RD - WALSALL,2022-12-15T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,12.27
730789,RICHARD RD - WALSALL,2022-12-15T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.28
730789,RICHARD RD - WALSALL,2022-12-15T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-11.78
730789,RICHARD RD - WALSALL,2022-12-15T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,-6.42
730789,RICHARD RD - WALSALL,2022-12-15T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,-1.87
730789,RICHARD RD - WALSALL,2022-12-15T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,-4.05
730789,RICHARD RD - WALSALL,2022-12-15T02:20:00.000+00:00,feeder,01,N Current (RMS),A,35.8
730789,RICHARD RD - WALSALL,2022-12-15T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,56.2
730789,RICHARD RD - WALSALL,2022-12-15T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,16.7
730789,RICHARD RD - WALSALL,2022-12-15T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,51.6
730789,RICHARD RD - WALSALL,2022-12-15T02:20:00.000+00:00,transformer,,Temperature,C,3.0
730789,RICHARD RD - WALSALL,2022-12-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
730789,RICHARD RD - WALSALL,2022-12-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
730789,RICHARD RD - WALSALL,2022-12-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
730789,RICHARD RD - WALSALL,2022-12-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
730789,RICHARD RD - WALSALL,2022-12-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
730789,RICHARD RD - WALSALL,2022-12-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
730789,RICHARD RD - WALSALL,2022-12-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.75
730789,RICHARD RD - WALSALL,2022-12-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
730789,RICHARD RD - WALSALL,2022-12-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.55
730789,RICHARD RD - WALSALL,2022-12-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.65
730789,RICHARD RD - WALSALL,2022-12-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.03
730789,RICHARD RD - WALSALL,2022-12-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,1.06
730789,RICHARD RD - WALSALL,2022-12-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,37.7
730789,RICHARD RD - WALSALL,2022-12-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
730789,RICHARD RD - WALSALL,2022-12-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
730789,RICHARD RD - WALSALL,2022-12-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
730789,RICHARD RD - WALSALL,2022-12-15T02:20:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-15T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.49
730789,RICHARD RD - WALSALL,2022-12-15T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.32
730789,RICHARD RD - WALSALL,2022-12-15T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
730789,RICHARD RD - WALSALL,2022-12-15T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.26
730789,RICHARD RD - WALSALL,2022-12-15T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,-1.56
730789,RICHARD RD - WALSALL,2022-12-15T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.79
730789,RICHARD RD - WALSALL,2022-12-15T02:10:00.000+00:00,feeder,03,N Current (RMS),A,7.4
730789,RICHARD RD - WALSALL,2022-12-15T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,6.8
730789,RICHARD RD - WALSALL,2022-12-15T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,9.7
730789,RICHARD RD - WALSALL,2022-12-15T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.0
730789,RICHARD RD - WALSALL,2022-12-15T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
730789,RICHARD RD - WALSALL,2022-12-15T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
730789,RICHARD RD - WALSALL,2022-12-15T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
730789,RICHARD RD - WALSALL,2022-12-15T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.01
730789,RICHARD RD - WALSALL,2022-12-15T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.13
730789,RICHARD RD - WALSALL,2022-12-15T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.79
730789,RICHARD RD - WALSALL,2022-12-15T02:10:00.000+00:00,feeder,02,N Current (RMS),A,5.6
730789,RICHARD RD - WALSALL,2022-12-15T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.8
730789,RICHARD RD - WALSALL,2022-12-15T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,5.0
730789,RICHARD RD - WALSALL,2022-12-15T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,8.6
730789,RICHARD RD - WALSALL,2022-12-15T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,13.33
730789,RICHARD RD - WALSALL,2022-12-15T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.72
730789,RICHARD RD - WALSALL,2022-12-15T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-12.78
730789,RICHARD RD - WALSALL,2022-12-15T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,-7.14
730789,RICHARD RD - WALSALL,2022-12-15T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,-1.98
730789,RICHARD RD - WALSALL,2022-12-15T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,-4.21
730789,RICHARD RD - WALSALL,2022-12-15T02:10:00.000+00:00,feeder,01,N Current (RMS),A,38.3
730789,RICHARD RD - WALSALL,2022-12-15T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,61.5
730789,RICHARD RD - WALSALL,2022-12-15T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,18.2
730789,RICHARD RD - WALSALL,2022-12-15T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,55.5
730789,RICHARD RD - WALSALL,2022-12-15T02:10:00.000+00:00,transformer,,Temperature,C,3.1
730789,RICHARD RD - WALSALL,2022-12-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
730789,RICHARD RD - WALSALL,2022-12-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
730789,RICHARD RD - WALSALL,2022-12-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
730789,RICHARD RD - WALSALL,2022-12-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
730789,RICHARD RD - WALSALL,2022-12-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
730789,RICHARD RD - WALSALL,2022-12-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
730789,RICHARD RD - WALSALL,2022-12-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.39
730789,RICHARD RD - WALSALL,2022-12-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
730789,RICHARD RD - WALSALL,2022-12-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.53
730789,RICHARD RD - WALSALL,2022-12-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.39
730789,RICHARD RD - WALSALL,2022-12-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.41
730789,RICHARD RD - WALSALL,2022-12-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,0.38
730789,RICHARD RD - WALSALL,2022-12-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,38.2
730789,RICHARD RD - WALSALL,2022-12-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
730789,RICHARD RD - WALSALL,2022-12-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
730789,RICHARD RD - WALSALL,2022-12-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
730789,RICHARD RD - WALSALL,2022-12-15T02:10:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-15T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.48
730789,RICHARD RD - WALSALL,2022-12-15T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
730789,RICHARD RD - WALSALL,2022-12-15T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.13
730789,RICHARD RD - WALSALL,2022-12-15T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.91
730789,RICHARD RD - WALSALL,2022-12-15T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,-1.33
730789,RICHARD RD - WALSALL,2022-12-15T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.13
730789,RICHARD RD - WALSALL,2022-12-15T02:00:00.000+00:00,feeder,03,N Current (RMS),A,16.4
730789,RICHARD RD - WALSALL,2022-12-15T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.5
730789,RICHARD RD - WALSALL,2022-12-15T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,8.1
730789,RICHARD RD - WALSALL,2022-12-15T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,25.6
730789,RICHARD RD - WALSALL,2022-12-15T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
730789,RICHARD RD - WALSALL,2022-12-15T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
730789,RICHARD RD - WALSALL,2022-12-15T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
730789,RICHARD RD - WALSALL,2022-12-15T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.9
730789,RICHARD RD - WALSALL,2022-12-15T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.21
730789,RICHARD RD - WALSALL,2022-12-15T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.05
730789,RICHARD RD - WALSALL,2022-12-15T02:00:00.000+00:00,feeder,02,N Current (RMS),A,5.7
730789,RICHARD RD - WALSALL,2022-12-15T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.4
730789,RICHARD RD - WALSALL,2022-12-15T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,5.4
730789,RICHARD RD - WALSALL,2022-12-15T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,9.6
730789,RICHARD RD - WALSALL,2022-12-15T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,11.46
730789,RICHARD RD - WALSALL,2022-12-15T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.56
730789,RICHARD RD - WALSALL,2022-12-15T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-10.66
730789,RICHARD RD - WALSALL,2022-12-15T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,-5.76
730789,RICHARD RD - WALSALL,2022-12-15T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,-1.87
730789,RICHARD RD - WALSALL,2022-12-15T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,-3.23
730789,RICHARD RD - WALSALL,2022-12-15T02:00:00.000+00:00,feeder,01,N Current (RMS),A,31.5
730789,RICHARD RD - WALSALL,2022-12-15T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,52.3
730789,RICHARD RD - WALSALL,2022-12-15T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,17.5
730789,RICHARD RD - WALSALL,2022-12-15T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,46.4
730789,RICHARD RD - WALSALL,2022-12-15T02:00:00.000+00:00,transformer,,Temperature,C,3.2
730789,RICHARD RD - WALSALL,2022-12-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
730789,RICHARD RD - WALSALL,2022-12-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
730789,RICHARD RD - WALSALL,2022-12-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
730789,RICHARD RD - WALSALL,2022-12-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
730789,RICHARD RD - WALSALL,2022-12-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
730789,RICHARD RD - WALSALL,2022-12-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
730789,RICHARD RD - WALSALL,2022-12-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.5
730789,RICHARD RD - WALSALL,2022-12-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
730789,RICHARD RD - WALSALL,2022-12-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.36
730789,RICHARD RD - WALSALL,2022-12-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.77
730789,RICHARD RD - WALSALL,2022-12-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.0
730789,RICHARD RD - WALSALL,2022-12-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,4.95
730789,RICHARD RD - WALSALL,2022-12-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,33.9
730789,RICHARD RD - WALSALL,2022-12-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
730789,RICHARD RD - WALSALL,2022-12-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
730789,RICHARD RD - WALSALL,2022-12-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
730789,RICHARD RD - WALSALL,2022-12-15T02:00:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-15T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.89
730789,RICHARD RD - WALSALL,2022-12-15T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.7
730789,RICHARD RD - WALSALL,2022-12-15T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.32
730789,RICHARD RD - WALSALL,2022-12-15T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.35
730789,RICHARD RD - WALSALL,2022-12-15T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,-1.57
730789,RICHARD RD - WALSALL,2022-12-15T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.75
730789,RICHARD RD - WALSALL,2022-12-15T01:50:00.000+00:00,feeder,03,N Current (RMS),A,9.4
730789,RICHARD RD - WALSALL,2022-12-15T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,8.3
730789,RICHARD RD - WALSALL,2022-12-15T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.7
730789,RICHARD RD - WALSALL,2022-12-15T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.3
730789,RICHARD RD - WALSALL,2022-12-15T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
730789,RICHARD RD - WALSALL,2022-12-15T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
730789,RICHARD RD - WALSALL,2022-12-15T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
730789,RICHARD RD - WALSALL,2022-12-15T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.1
730789,RICHARD RD - WALSALL,2022-12-15T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.22
730789,RICHARD RD - WALSALL,2022-12-15T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.61
730789,RICHARD RD - WALSALL,2022-12-15T01:50:00.000+00:00,feeder,02,N Current (RMS),A,5.8
730789,RICHARD RD - WALSALL,2022-12-15T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.4
730789,RICHARD RD - WALSALL,2022-12-15T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,5.4
730789,RICHARD RD - WALSALL,2022-12-15T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,8.2
730789,RICHARD RD - WALSALL,2022-12-15T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,12.81
730789,RICHARD RD - WALSALL,2022-12-15T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.81
730789,RICHARD RD - WALSALL,2022-12-15T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-11.97
730789,RICHARD RD - WALSALL,2022-12-15T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,-6.7
730789,RICHARD RD - WALSALL,2022-12-15T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,-1.83
730789,RICHARD RD - WALSALL,2022-12-15T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,-4.45
730789,RICHARD RD - WALSALL,2022-12-15T01:50:00.000+00:00,feeder,01,N Current (RMS),A,37.0
730789,RICHARD RD - WALSALL,2022-12-15T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,58.8
730789,RICHARD RD - WALSALL,2022-12-15T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,18.2
730789,RICHARD RD - WALSALL,2022-12-15T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,52.9
730789,RICHARD RD - WALSALL,2022-12-15T01:50:00.000+00:00,transformer,,Temperature,C,3.3
730789,RICHARD RD - WALSALL,2022-12-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
730789,RICHARD RD - WALSALL,2022-12-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
730789,RICHARD RD - WALSALL,2022-12-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
730789,RICHARD RD - WALSALL,2022-12-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
730789,RICHARD RD - WALSALL,2022-12-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
730789,RICHARD RD - WALSALL,2022-12-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
730789,RICHARD RD - WALSALL,2022-12-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.22
730789,RICHARD RD - WALSALL,2022-12-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
730789,RICHARD RD - WALSALL,2022-12-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.57
730789,RICHARD RD - WALSALL,2022-12-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.95
730789,RICHARD RD - WALSALL,2022-12-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.18
730789,RICHARD RD - WALSALL,2022-12-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,0.92
730789,RICHARD RD - WALSALL,2022-12-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
730789,RICHARD RD - WALSALL,2022-12-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
730789,RICHARD RD - WALSALL,2022-12-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
730789,RICHARD RD - WALSALL,2022-12-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
730789,RICHARD RD - WALSALL,2022-12-15T01:50:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-15T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.19
730789,RICHARD RD - WALSALL,2022-12-15T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.68
730789,RICHARD RD - WALSALL,2022-12-15T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.24
730789,RICHARD RD - WALSALL,2022-12-15T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.52
730789,RICHARD RD - WALSALL,2022-12-15T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,-2.12
730789,RICHARD RD - WALSALL,2022-12-15T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.8
730789,RICHARD RD - WALSALL,2022-12-15T01:40:00.000+00:00,feeder,03,N Current (RMS),A,10.3
730789,RICHARD RD - WALSALL,2022-12-15T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,9.5
730789,RICHARD RD - WALSALL,2022-12-15T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.2
730789,RICHARD RD - WALSALL,2022-12-15T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.8
730789,RICHARD RD - WALSALL,2022-12-15T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
730789,RICHARD RD - WALSALL,2022-12-15T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.1
730789,RICHARD RD - WALSALL,2022-12-15T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
730789,RICHARD RD - WALSALL,2022-12-15T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.42
730789,RICHARD RD - WALSALL,2022-12-15T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.01
730789,RICHARD RD - WALSALL,2022-12-15T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.69
730789,RICHARD RD - WALSALL,2022-12-15T01:40:00.000+00:00,feeder,02,N Current (RMS),A,6.7
730789,RICHARD RD - WALSALL,2022-12-15T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.5
730789,RICHARD RD - WALSALL,2022-12-15T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,4.7
730789,RICHARD RD - WALSALL,2022-12-15T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,8.3
730789,RICHARD RD - WALSALL,2022-12-15T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,12.56
730789,RICHARD RD - WALSALL,2022-12-15T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.94
730789,RICHARD RD - WALSALL,2022-12-15T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-11.89
730789,RICHARD RD - WALSALL,2022-12-15T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,-6.76
730789,RICHARD RD - WALSALL,2022-12-15T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,-1.98
730789,RICHARD RD - WALSALL,2022-12-15T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,-4.62
730789,RICHARD RD - WALSALL,2022-12-15T01:40:00.000+00:00,feeder,01,N Current (RMS),A,36.8
730789,RICHARD RD - WALSALL,2022-12-15T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,58.2
730789,RICHARD RD - WALSALL,2022-12-15T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,19.0
730789,RICHARD RD - WALSALL,2022-12-15T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,53.3
730789,RICHARD RD - WALSALL,2022-12-15T01:40:00.000+00:00,transformer,,Temperature,C,3.3
730789,RICHARD RD - WALSALL,2022-12-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
730789,RICHARD RD - WALSALL,2022-12-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
730789,RICHARD RD - WALSALL,2022-12-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
730789,RICHARD RD - WALSALL,2022-12-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
730789,RICHARD RD - WALSALL,2022-12-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
730789,RICHARD RD - WALSALL,2022-12-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
730789,RICHARD RD - WALSALL,2022-12-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.45
730789,RICHARD RD - WALSALL,2022-12-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
730789,RICHARD RD - WALSALL,2022-12-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.45
730789,RICHARD RD - WALSALL,2022-12-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.86
730789,RICHARD RD - WALSALL,2022-12-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.09
730789,RICHARD RD - WALSALL,2022-12-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,0.87
730789,RICHARD RD - WALSALL,2022-12-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,36.7
730789,RICHARD RD - WALSALL,2022-12-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
730789,RICHARD RD - WALSALL,2022-12-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
730789,RICHARD RD - WALSALL,2022-12-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
730789,RICHARD RD - WALSALL,2022-12-15T01:40:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-15T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.1
730789,RICHARD RD - WALSALL,2022-12-15T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.52
730789,RICHARD RD - WALSALL,2022-12-15T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
730789,RICHARD RD - WALSALL,2022-12-15T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.49
730789,RICHARD RD - WALSALL,2022-12-15T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,-1.87
730789,RICHARD RD - WALSALL,2022-12-15T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.92
730789,RICHARD RD - WALSALL,2022-12-15T01:30:00.000+00:00,feeder,03,N Current (RMS),A,8.4
730789,RICHARD RD - WALSALL,2022-12-15T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,9.2
730789,RICHARD RD - WALSALL,2022-12-15T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.9
730789,RICHARD RD - WALSALL,2022-12-15T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.6
730789,RICHARD RD - WALSALL,2022-12-15T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
730789,RICHARD RD - WALSALL,2022-12-15T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
730789,RICHARD RD - WALSALL,2022-12-15T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
730789,RICHARD RD - WALSALL,2022-12-15T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.24
730789,RICHARD RD - WALSALL,2022-12-15T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.54
730789,RICHARD RD - WALSALL,2022-12-15T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.99
730789,RICHARD RD - WALSALL,2022-12-15T01:30:00.000+00:00,feeder,02,N Current (RMS),A,8.7
730789,RICHARD RD - WALSALL,2022-12-15T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.8
730789,RICHARD RD - WALSALL,2022-12-15T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,7.8
730789,RICHARD RD - WALSALL,2022-12-15T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.6
730789,RICHARD RD - WALSALL,2022-12-15T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,13.28
730789,RICHARD RD - WALSALL,2022-12-15T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.75
730789,RICHARD RD - WALSALL,2022-12-15T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-12.46
730789,RICHARD RD - WALSALL,2022-12-15T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,-7.03
730789,RICHARD RD - WALSALL,2022-12-15T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,-1.85
730789,RICHARD RD - WALSALL,2022-12-15T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,-2.46
730789,RICHARD RD - WALSALL,2022-12-15T01:30:00.000+00:00,feeder,01,N Current (RMS),A,35.1
730789,RICHARD RD - WALSALL,2022-12-15T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,61.3
730789,RICHARD RD - WALSALL,2022-12-15T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,18.2
730789,RICHARD RD - WALSALL,2022-12-15T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,52.8
730789,RICHARD RD - WALSALL,2022-12-15T01:30:00.000+00:00,transformer,,Temperature,C,3.3
730789,RICHARD RD - WALSALL,2022-12-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
730789,RICHARD RD - WALSALL,2022-12-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
730789,RICHARD RD - WALSALL,2022-12-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
730789,RICHARD RD - WALSALL,2022-12-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
730789,RICHARD RD - WALSALL,2022-12-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
730789,RICHARD RD - WALSALL,2022-12-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
730789,RICHARD RD - WALSALL,2022-12-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.98
730789,RICHARD RD - WALSALL,2022-12-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
730789,RICHARD RD - WALSALL,2022-12-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.12
730789,RICHARD RD - WALSALL,2022-12-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.28
730789,RICHARD RD - WALSALL,2022-12-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.18
730789,RICHARD RD - WALSALL,2022-12-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,3.45
730789,RICHARD RD - WALSALL,2022-12-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,37.1
730789,RICHARD RD - WALSALL,2022-12-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
730789,RICHARD RD - WALSALL,2022-12-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
730789,RICHARD RD - WALSALL,2022-12-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
730789,RICHARD RD - WALSALL,2022-12-15T01:30:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-15T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.88
730789,RICHARD RD - WALSALL,2022-12-15T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.72
730789,RICHARD RD - WALSALL,2022-12-15T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.1
730789,RICHARD RD - WALSALL,2022-12-15T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.34
730789,RICHARD RD - WALSALL,2022-12-15T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,-1.42
730789,RICHARD RD - WALSALL,2022-12-15T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.12
730789,RICHARD RD - WALSALL,2022-12-15T01:20:00.000+00:00,feeder,03,N Current (RMS),A,13.3
730789,RICHARD RD - WALSALL,2022-12-15T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,8.3
730789,RICHARD RD - WALSALL,2022-12-15T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,10.4
730789,RICHARD RD - WALSALL,2022-12-15T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.7
730789,RICHARD RD - WALSALL,2022-12-15T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
730789,RICHARD RD - WALSALL,2022-12-15T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
730789,RICHARD RD - WALSALL,2022-12-15T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
730789,RICHARD RD - WALSALL,2022-12-15T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.44
730789,RICHARD RD - WALSALL,2022-12-15T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.16
730789,RICHARD RD - WALSALL,2022-12-15T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.93
730789,RICHARD RD - WALSALL,2022-12-15T01:20:00.000+00:00,feeder,02,N Current (RMS),A,6.6
730789,RICHARD RD - WALSALL,2022-12-15T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.5
730789,RICHARD RD - WALSALL,2022-12-15T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,5.3
730789,RICHARD RD - WALSALL,2022-12-15T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,9.8
730789,RICHARD RD - WALSALL,2022-12-15T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,12.61
730789,RICHARD RD - WALSALL,2022-12-15T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.42
730789,RICHARD RD - WALSALL,2022-12-15T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-11.99
730789,RICHARD RD - WALSALL,2022-12-15T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,-6.69
730789,RICHARD RD - WALSALL,2022-12-15T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,-1.8
730789,RICHARD RD - WALSALL,2022-12-15T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,-2.84
730789,RICHARD RD - WALSALL,2022-12-15T01:20:00.000+00:00,feeder,01,N Current (RMS),A,34.9
730789,RICHARD RD - WALSALL,2022-12-15T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,58.6
730789,RICHARD RD - WALSALL,2022-12-15T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,17.1
730789,RICHARD RD - WALSALL,2022-12-15T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,51.8
730789,RICHARD RD - WALSALL,2022-12-15T01:20:00.000+00:00,transformer,,Temperature,C,3.4
730789,RICHARD RD - WALSALL,2022-12-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
730789,RICHARD RD - WALSALL,2022-12-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
730789,RICHARD RD - WALSALL,2022-12-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
730789,RICHARD RD - WALSALL,2022-12-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
730789,RICHARD RD - WALSALL,2022-12-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
730789,RICHARD RD - WALSALL,2022-12-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
730789,RICHARD RD - WALSALL,2022-12-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.35
730789,RICHARD RD - WALSALL,2022-12-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
730789,RICHARD RD - WALSALL,2022-12-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.69
730789,RICHARD RD - WALSALL,2022-12-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.6
730789,RICHARD RD - WALSALL,2022-12-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.05
730789,RICHARD RD - WALSALL,2022-12-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,4.21
730789,RICHARD RD - WALSALL,2022-12-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,36.3
730789,RICHARD RD - WALSALL,2022-12-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
730789,RICHARD RD - WALSALL,2022-12-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
730789,RICHARD RD - WALSALL,2022-12-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
730789,RICHARD RD - WALSALL,2022-12-15T01:20:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-15T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.17
730789,RICHARD RD - WALSALL,2022-12-15T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.63
730789,RICHARD RD - WALSALL,2022-12-15T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
730789,RICHARD RD - WALSALL,2022-12-15T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.57
730789,RICHARD RD - WALSALL,2022-12-15T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,-2.09
730789,RICHARD RD - WALSALL,2022-12-15T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.38
730789,RICHARD RD - WALSALL,2022-12-15T01:10:00.000+00:00,feeder,03,N Current (RMS),A,9.0
730789,RICHARD RD - WALSALL,2022-12-15T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,9.5
730789,RICHARD RD - WALSALL,2022-12-15T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.6
730789,RICHARD RD - WALSALL,2022-12-15T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.1
730789,RICHARD RD - WALSALL,2022-12-15T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
730789,RICHARD RD - WALSALL,2022-12-15T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.19
730789,RICHARD RD - WALSALL,2022-12-15T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
730789,RICHARD RD - WALSALL,2022-12-15T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.45
730789,RICHARD RD - WALSALL,2022-12-15T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.36
730789,RICHARD RD - WALSALL,2022-12-15T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.62
730789,RICHARD RD - WALSALL,2022-12-15T01:10:00.000+00:00,feeder,02,N Current (RMS),A,6.0
730789,RICHARD RD - WALSALL,2022-12-15T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.8
730789,RICHARD RD - WALSALL,2022-12-15T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,6.1
730789,RICHARD RD - WALSALL,2022-12-15T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,8.1
730789,RICHARD RD - WALSALL,2022-12-15T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,12.95
730789,RICHARD RD - WALSALL,2022-12-15T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.53
730789,RICHARD RD - WALSALL,2022-12-15T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-12.03
730789,RICHARD RD - WALSALL,2022-12-15T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,-6.71
730789,RICHARD RD - WALSALL,2022-12-15T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,-1.92
730789,RICHARD RD - WALSALL,2022-12-15T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,-3.45
730789,RICHARD RD - WALSALL,2022-12-15T01:10:00.000+00:00,feeder,01,N Current (RMS),A,35.0
730789,RICHARD RD - WALSALL,2022-12-15T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,59.8
730789,RICHARD RD - WALSALL,2022-12-15T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,17.6
730789,RICHARD RD - WALSALL,2022-12-15T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,52.1
730789,RICHARD RD - WALSALL,2022-12-15T01:10:00.000+00:00,transformer,,Temperature,C,3.6
730789,RICHARD RD - WALSALL,2022-12-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
730789,RICHARD RD - WALSALL,2022-12-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
730789,RICHARD RD - WALSALL,2022-12-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
730789,RICHARD RD - WALSALL,2022-12-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
730789,RICHARD RD - WALSALL,2022-12-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
730789,RICHARD RD - WALSALL,2022-12-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
730789,RICHARD RD - WALSALL,2022-12-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.79
730789,RICHARD RD - WALSALL,2022-12-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
730789,RICHARD RD - WALSALL,2022-12-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.83
730789,RICHARD RD - WALSALL,2022-12-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.82
730789,RICHARD RD - WALSALL,2022-12-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.65
730789,RICHARD RD - WALSALL,2022-12-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,0.55
