Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730789,RICHARD RD - WALSALL,2022-12-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,39.1
730789,RICHARD RD - WALSALL,2022-12-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
730789,RICHARD RD - WALSALL,2022-12-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
730789,RICHARD RD - WALSALL,2022-12-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
730789,RICHARD RD - WALSALL,2022-12-15T01:10:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-15T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.72
730789,RICHARD RD - WALSALL,2022-12-15T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.31
730789,RICHARD RD - WALSALL,2022-12-15T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.23
730789,RICHARD RD - WALSALL,2022-12-15T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.38
730789,RICHARD RD - WALSALL,2022-12-15T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,-2.51
730789,RICHARD RD - WALSALL,2022-12-15T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.26
730789,RICHARD RD - WALSALL,2022-12-15T01:00:00.000+00:00,feeder,03,N Current (RMS),A,10.2
730789,RICHARD RD - WALSALL,2022-12-15T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,7.8
730789,RICHARD RD - WALSALL,2022-12-15T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.6
730789,RICHARD RD - WALSALL,2022-12-15T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.9
730789,RICHARD RD - WALSALL,2022-12-15T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
730789,RICHARD RD - WALSALL,2022-12-15T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
730789,RICHARD RD - WALSALL,2022-12-15T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
730789,RICHARD RD - WALSALL,2022-12-15T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.3
730789,RICHARD RD - WALSALL,2022-12-15T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.19
730789,RICHARD RD - WALSALL,2022-12-15T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.98
730789,RICHARD RD - WALSALL,2022-12-15T01:00:00.000+00:00,feeder,02,N Current (RMS),A,6.7
730789,RICHARD RD - WALSALL,2022-12-15T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.3
730789,RICHARD RD - WALSALL,2022-12-15T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,5.3
730789,RICHARD RD - WALSALL,2022-12-15T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,9.3
730789,RICHARD RD - WALSALL,2022-12-15T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,12.38
730789,RICHARD RD - WALSALL,2022-12-15T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.62
730789,RICHARD RD - WALSALL,2022-12-15T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-11.11
730789,RICHARD RD - WALSALL,2022-12-15T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,-6.21
730789,RICHARD RD - WALSALL,2022-12-15T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,-1.92
730789,RICHARD RD - WALSALL,2022-12-15T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,-3.18
730789,RICHARD RD - WALSALL,2022-12-15T01:00:00.000+00:00,feeder,01,N Current (RMS),A,32.1
730789,RICHARD RD - WALSALL,2022-12-15T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,56.8
730789,RICHARD RD - WALSALL,2022-12-15T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,17.9
730789,RICHARD RD - WALSALL,2022-12-15T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,48.3
730789,RICHARD RD - WALSALL,2022-12-15T01:00:00.000+00:00,transformer,,Temperature,C,3.6
730789,RICHARD RD - WALSALL,2022-12-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
730789,RICHARD RD - WALSALL,2022-12-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
730789,RICHARD RD - WALSALL,2022-12-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
730789,RICHARD RD - WALSALL,2022-12-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
730789,RICHARD RD - WALSALL,2022-12-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
730789,RICHARD RD - WALSALL,2022-12-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
730789,RICHARD RD - WALSALL,2022-12-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.68
730789,RICHARD RD - WALSALL,2022-12-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
730789,RICHARD RD - WALSALL,2022-12-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.59
730789,RICHARD RD - WALSALL,2022-12-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.29
730789,RICHARD RD - WALSALL,2022-12-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.24
730789,RICHARD RD - WALSALL,2022-12-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,2.06
730789,RICHARD RD - WALSALL,2022-12-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,31.3
730789,RICHARD RD - WALSALL,2022-12-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
730789,RICHARD RD - WALSALL,2022-12-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
730789,RICHARD RD - WALSALL,2022-12-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
730789,RICHARD RD - WALSALL,2022-12-15T01:00:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-15T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.2
730789,RICHARD RD - WALSALL,2022-12-15T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.01
730789,RICHARD RD - WALSALL,2022-12-15T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.22
730789,RICHARD RD - WALSALL,2022-12-15T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.71
730789,RICHARD RD - WALSALL,2022-12-15T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,-1.86
730789,RICHARD RD - WALSALL,2022-12-15T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.91
730789,RICHARD RD - WALSALL,2022-12-15T00:50:00.000+00:00,feeder,03,N Current (RMS),A,9.0
730789,RICHARD RD - WALSALL,2022-12-15T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,10.2
730789,RICHARD RD - WALSALL,2022-12-15T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.1
730789,RICHARD RD - WALSALL,2022-12-15T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.6
730789,RICHARD RD - WALSALL,2022-12-15T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
730789,RICHARD RD - WALSALL,2022-12-15T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.13
730789,RICHARD RD - WALSALL,2022-12-15T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
730789,RICHARD RD - WALSALL,2022-12-15T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.12
730789,RICHARD RD - WALSALL,2022-12-15T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.22
730789,RICHARD RD - WALSALL,2022-12-15T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.82
730789,RICHARD RD - WALSALL,2022-12-15T00:50:00.000+00:00,feeder,02,N Current (RMS),A,6.1
730789,RICHARD RD - WALSALL,2022-12-15T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.7
730789,RICHARD RD - WALSALL,2022-12-15T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,5.5
730789,RICHARD RD - WALSALL,2022-12-15T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,8.9
730789,RICHARD RD - WALSALL,2022-12-15T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,13.19
730789,RICHARD RD - WALSALL,2022-12-15T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.42
730789,RICHARD RD - WALSALL,2022-12-15T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-12.22
730789,RICHARD RD - WALSALL,2022-12-15T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,-6.96
730789,RICHARD RD - WALSALL,2022-12-15T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,-1.82
730789,RICHARD RD - WALSALL,2022-12-15T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,-6.11
730789,RICHARD RD - WALSALL,2022-12-15T00:50:00.000+00:00,feeder,01,N Current (RMS),A,40.7
730789,RICHARD RD - WALSALL,2022-12-15T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,61.4
730789,RICHARD RD - WALSALL,2022-12-15T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,17.2
730789,RICHARD RD - WALSALL,2022-12-15T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,57.3
730789,RICHARD RD - WALSALL,2022-12-15T00:50:00.000+00:00,transformer,,Temperature,C,3.7
730789,RICHARD RD - WALSALL,2022-12-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
730789,RICHARD RD - WALSALL,2022-12-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
730789,RICHARD RD - WALSALL,2022-12-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
730789,RICHARD RD - WALSALL,2022-12-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
730789,RICHARD RD - WALSALL,2022-12-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
730789,RICHARD RD - WALSALL,2022-12-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
730789,RICHARD RD - WALSALL,2022-12-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.85
730789,RICHARD RD - WALSALL,2022-12-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
730789,RICHARD RD - WALSALL,2022-12-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.79
730789,RICHARD RD - WALSALL,2022-12-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.55
730789,RICHARD RD - WALSALL,2022-12-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.47
730789,RICHARD RD - WALSALL,2022-12-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.38
730789,RICHARD RD - WALSALL,2022-12-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
730789,RICHARD RD - WALSALL,2022-12-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
730789,RICHARD RD - WALSALL,2022-12-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
730789,RICHARD RD - WALSALL,2022-12-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
730789,RICHARD RD - WALSALL,2022-12-15T00:50:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-15T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.32
730789,RICHARD RD - WALSALL,2022-12-15T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.83
730789,RICHARD RD - WALSALL,2022-12-15T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
730789,RICHARD RD - WALSALL,2022-12-15T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.74
730789,RICHARD RD - WALSALL,2022-12-15T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,-1.8
730789,RICHARD RD - WALSALL,2022-12-15T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.06
730789,RICHARD RD - WALSALL,2022-12-15T00:40:00.000+00:00,feeder,03,N Current (RMS),A,12.4
730789,RICHARD RD - WALSALL,2022-12-15T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,10.6
730789,RICHARD RD - WALSALL,2022-12-15T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.0
730789,RICHARD RD - WALSALL,2022-12-15T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.6
730789,RICHARD RD - WALSALL,2022-12-15T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
730789,RICHARD RD - WALSALL,2022-12-15T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
730789,RICHARD RD - WALSALL,2022-12-15T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
730789,RICHARD RD - WALSALL,2022-12-15T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.17
730789,RICHARD RD - WALSALL,2022-12-15T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.29
730789,RICHARD RD - WALSALL,2022-12-15T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.01
730789,RICHARD RD - WALSALL,2022-12-15T00:40:00.000+00:00,feeder,02,N Current (RMS),A,6.2
730789,RICHARD RD - WALSALL,2022-12-15T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.7
730789,RICHARD RD - WALSALL,2022-12-15T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,5.7
730789,RICHARD RD - WALSALL,2022-12-15T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,9.5
730789,RICHARD RD - WALSALL,2022-12-15T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,12.35
730789,RICHARD RD - WALSALL,2022-12-15T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.41
730789,RICHARD RD - WALSALL,2022-12-15T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-11.29
730789,RICHARD RD - WALSALL,2022-12-15T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,-6.25
730789,RICHARD RD - WALSALL,2022-12-15T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,-1.75
730789,RICHARD RD - WALSALL,2022-12-15T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,-2.06
730789,RICHARD RD - WALSALL,2022-12-15T00:40:00.000+00:00,feeder,01,N Current (RMS),A,31.9
730789,RICHARD RD - WALSALL,2022-12-15T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,57.1
730789,RICHARD RD - WALSALL,2022-12-15T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,17.1
730789,RICHARD RD - WALSALL,2022-12-15T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,48.4
730789,RICHARD RD - WALSALL,2022-12-15T00:40:00.000+00:00,transformer,,Temperature,C,3.7
730789,RICHARD RD - WALSALL,2022-12-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
730789,RICHARD RD - WALSALL,2022-12-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
730789,RICHARD RD - WALSALL,2022-12-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
730789,RICHARD RD - WALSALL,2022-12-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
730789,RICHARD RD - WALSALL,2022-12-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
730789,RICHARD RD - WALSALL,2022-12-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
730789,RICHARD RD - WALSALL,2022-12-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.22
730789,RICHARD RD - WALSALL,2022-12-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
730789,RICHARD RD - WALSALL,2022-12-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.92
730789,RICHARD RD - WALSALL,2022-12-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.81
730789,RICHARD RD - WALSALL,2022-12-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.26
730789,RICHARD RD - WALSALL,2022-12-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,5.01
730789,RICHARD RD - WALSALL,2022-12-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,34.5
730789,RICHARD RD - WALSALL,2022-12-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
730789,RICHARD RD - WALSALL,2022-12-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
730789,RICHARD RD - WALSALL,2022-12-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
730789,RICHARD RD - WALSALL,2022-12-15T00:40:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-15T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.15
730789,RICHARD RD - WALSALL,2022-12-15T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.18
730789,RICHARD RD - WALSALL,2022-12-15T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
730789,RICHARD RD - WALSALL,2022-12-15T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.58
730789,RICHARD RD - WALSALL,2022-12-15T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,-1.91
730789,RICHARD RD - WALSALL,2022-12-15T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.54
730789,RICHARD RD - WALSALL,2022-12-15T00:30:00.000+00:00,feeder,03,N Current (RMS),A,8.1
730789,RICHARD RD - WALSALL,2022-12-15T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,9.7
730789,RICHARD RD - WALSALL,2022-12-15T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.5
730789,RICHARD RD - WALSALL,2022-12-15T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.8
730789,RICHARD RD - WALSALL,2022-12-15T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
730789,RICHARD RD - WALSALL,2022-12-15T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
730789,RICHARD RD - WALSALL,2022-12-15T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
730789,RICHARD RD - WALSALL,2022-12-15T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.29
730789,RICHARD RD - WALSALL,2022-12-15T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.23
730789,RICHARD RD - WALSALL,2022-12-15T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.97
730789,RICHARD RD - WALSALL,2022-12-15T00:30:00.000+00:00,feeder,02,N Current (RMS),A,6.5
730789,RICHARD RD - WALSALL,2022-12-15T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.2
730789,RICHARD RD - WALSALL,2022-12-15T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,5.5
730789,RICHARD RD - WALSALL,2022-12-15T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,9.5
730789,RICHARD RD - WALSALL,2022-12-15T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,13.06
730789,RICHARD RD - WALSALL,2022-12-15T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.63
730789,RICHARD RD - WALSALL,2022-12-15T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-11.69
730789,RICHARD RD - WALSALL,2022-12-15T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,-6.47
730789,RICHARD RD - WALSALL,2022-12-15T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,-1.85
730789,RICHARD RD - WALSALL,2022-12-15T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,-3.35
730789,RICHARD RD - WALSALL,2022-12-15T00:30:00.000+00:00,feeder,01,N Current (RMS),A,34.1
730789,RICHARD RD - WALSALL,2022-12-15T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,60.0
730789,RICHARD RD - WALSALL,2022-12-15T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,17.9
730789,RICHARD RD - WALSALL,2022-12-15T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,51.1
730789,RICHARD RD - WALSALL,2022-12-15T00:30:00.000+00:00,transformer,,Temperature,C,3.8
730789,RICHARD RD - WALSALL,2022-12-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
730789,RICHARD RD - WALSALL,2022-12-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
730789,RICHARD RD - WALSALL,2022-12-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
730789,RICHARD RD - WALSALL,2022-12-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
730789,RICHARD RD - WALSALL,2022-12-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
730789,RICHARD RD - WALSALL,2022-12-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
730789,RICHARD RD - WALSALL,2022-12-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.84
730789,RICHARD RD - WALSALL,2022-12-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
730789,RICHARD RD - WALSALL,2022-12-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.46
730789,RICHARD RD - WALSALL,2022-12-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.76
730789,RICHARD RD - WALSALL,2022-12-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.53
730789,RICHARD RD - WALSALL,2022-12-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,1.16
730789,RICHARD RD - WALSALL,2022-12-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,37.9
730789,RICHARD RD - WALSALL,2022-12-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
730789,RICHARD RD - WALSALL,2022-12-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
730789,RICHARD RD - WALSALL,2022-12-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
730789,RICHARD RD - WALSALL,2022-12-15T00:30:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-15T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.7
730789,RICHARD RD - WALSALL,2022-12-15T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.17
730789,RICHARD RD - WALSALL,2022-12-15T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.08
730789,RICHARD RD - WALSALL,2022-12-15T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.84
730789,RICHARD RD - WALSALL,2022-12-15T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,-3.04
730789,RICHARD RD - WALSALL,2022-12-15T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.58
730789,RICHARD RD - WALSALL,2022-12-15T00:20:00.000+00:00,feeder,03,N Current (RMS),A,12.4
730789,RICHARD RD - WALSALL,2022-12-15T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.8
730789,RICHARD RD - WALSALL,2022-12-15T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.9
730789,RICHARD RD - WALSALL,2022-12-15T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.9
730789,RICHARD RD - WALSALL,2022-12-15T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
730789,RICHARD RD - WALSALL,2022-12-15T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.11
730789,RICHARD RD - WALSALL,2022-12-15T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
730789,RICHARD RD - WALSALL,2022-12-15T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.7
730789,RICHARD RD - WALSALL,2022-12-15T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.18
730789,RICHARD RD - WALSALL,2022-12-15T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.17
730789,RICHARD RD - WALSALL,2022-12-15T00:20:00.000+00:00,feeder,02,N Current (RMS),A,7.1
730789,RICHARD RD - WALSALL,2022-12-15T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.8
730789,RICHARD RD - WALSALL,2022-12-15T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,5.4
730789,RICHARD RD - WALSALL,2022-12-15T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,10.6
730789,RICHARD RD - WALSALL,2022-12-15T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,12.99
730789,RICHARD RD - WALSALL,2022-12-15T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.71
730789,RICHARD RD - WALSALL,2022-12-15T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-11.8
730789,RICHARD RD - WALSALL,2022-12-15T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,-6.49
730789,RICHARD RD - WALSALL,2022-12-15T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,-1.98
730789,RICHARD RD - WALSALL,2022-12-15T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,-4.02
730789,RICHARD RD - WALSALL,2022-12-15T00:20:00.000+00:00,feeder,01,N Current (RMS),A,35.2
730789,RICHARD RD - WALSALL,2022-12-15T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,59.7
730789,RICHARD RD - WALSALL,2022-12-15T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,18.3
730789,RICHARD RD - WALSALL,2022-12-15T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,52.8
730789,RICHARD RD - WALSALL,2022-12-15T00:20:00.000+00:00,transformer,,Temperature,C,4.0
730789,RICHARD RD - WALSALL,2022-12-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
730789,RICHARD RD - WALSALL,2022-12-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
730789,RICHARD RD - WALSALL,2022-12-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
730789,RICHARD RD - WALSALL,2022-12-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
730789,RICHARD RD - WALSALL,2022-12-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
730789,RICHARD RD - WALSALL,2022-12-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
730789,RICHARD RD - WALSALL,2022-12-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.36
730789,RICHARD RD - WALSALL,2022-12-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
730789,RICHARD RD - WALSALL,2022-12-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.71
730789,RICHARD RD - WALSALL,2022-12-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.63
730789,RICHARD RD - WALSALL,2022-12-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.84
730789,RICHARD RD - WALSALL,2022-12-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,1.73
730789,RICHARD RD - WALSALL,2022-12-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
730789,RICHARD RD - WALSALL,2022-12-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
730789,RICHARD RD - WALSALL,2022-12-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
730789,RICHARD RD - WALSALL,2022-12-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
730789,RICHARD RD - WALSALL,2022-12-15T00:20:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-15T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.11
730789,RICHARD RD - WALSALL,2022-12-15T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.33
730789,RICHARD RD - WALSALL,2022-12-15T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.22
730789,RICHARD RD - WALSALL,2022-12-15T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.6
730789,RICHARD RD - WALSALL,2022-12-15T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,-2.16
730789,RICHARD RD - WALSALL,2022-12-15T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.99
730789,RICHARD RD - WALSALL,2022-12-15T00:10:00.000+00:00,feeder,03,N Current (RMS),A,9.3
730789,RICHARD RD - WALSALL,2022-12-15T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,9.4
730789,RICHARD RD - WALSALL,2022-12-15T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.8
730789,RICHARD RD - WALSALL,2022-12-15T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.8
730789,RICHARD RD - WALSALL,2022-12-15T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
730789,RICHARD RD - WALSALL,2022-12-15T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
730789,RICHARD RD - WALSALL,2022-12-15T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
730789,RICHARD RD - WALSALL,2022-12-15T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.68
730789,RICHARD RD - WALSALL,2022-12-15T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.37
730789,RICHARD RD - WALSALL,2022-12-15T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.41
730789,RICHARD RD - WALSALL,2022-12-15T00:10:00.000+00:00,feeder,02,N Current (RMS),A,7.1
730789,RICHARD RD - WALSALL,2022-12-15T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.8
730789,RICHARD RD - WALSALL,2022-12-15T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,6.2
730789,RICHARD RD - WALSALL,2022-12-15T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.2
730789,RICHARD RD - WALSALL,2022-12-15T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,11.93
730789,RICHARD RD - WALSALL,2022-12-15T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.05
730789,RICHARD RD - WALSALL,2022-12-15T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-11.12
730789,RICHARD RD - WALSALL,2022-12-15T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,-6.13
730789,RICHARD RD - WALSALL,2022-12-15T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,-1.84
730789,RICHARD RD - WALSALL,2022-12-15T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,-3.09
730789,RICHARD RD - WALSALL,2022-12-15T00:10:00.000+00:00,feeder,01,N Current (RMS),A,31.5
730789,RICHARD RD - WALSALL,2022-12-15T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,55.2
730789,RICHARD RD - WALSALL,2022-12-15T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,19.2
730789,RICHARD RD - WALSALL,2022-12-15T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,48.3
730789,RICHARD RD - WALSALL,2022-12-15T00:10:00.000+00:00,transformer,,Temperature,C,4.0
730789,RICHARD RD - WALSALL,2022-12-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
730789,RICHARD RD - WALSALL,2022-12-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
730789,RICHARD RD - WALSALL,2022-12-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
730789,RICHARD RD - WALSALL,2022-12-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
730789,RICHARD RD - WALSALL,2022-12-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
730789,RICHARD RD - WALSALL,2022-12-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
730789,RICHARD RD - WALSALL,2022-12-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.66
730789,RICHARD RD - WALSALL,2022-12-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
730789,RICHARD RD - WALSALL,2022-12-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.8
730789,RICHARD RD - WALSALL,2022-12-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.05
730789,RICHARD RD - WALSALL,2022-12-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.62
730789,RICHARD RD - WALSALL,2022-12-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,2.32
730789,RICHARD RD - WALSALL,2022-12-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,33.9
730789,RICHARD RD - WALSALL,2022-12-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
730789,RICHARD RD - WALSALL,2022-12-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
730789,RICHARD RD - WALSALL,2022-12-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
730789,RICHARD RD - WALSALL,2022-12-15T00:10:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-15T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.04
730789,RICHARD RD - WALSALL,2022-12-15T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.79
730789,RICHARD RD - WALSALL,2022-12-15T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.29
730789,RICHARD RD - WALSALL,2022-12-15T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,-1.13
730789,RICHARD RD - WALSALL,2022-12-15T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,-1.88
730789,RICHARD RD - WALSALL,2022-12-15T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.22
730789,RICHARD RD - WALSALL,2022-12-15T00:00:00.000+00:00,feeder,03,N Current (RMS),A,12.3
730789,RICHARD RD - WALSALL,2022-12-15T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.4
730789,RICHARD RD - WALSALL,2022-12-15T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.5
730789,RICHARD RD - WALSALL,2022-12-15T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,22.0
730789,RICHARD RD - WALSALL,2022-12-15T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
730789,RICHARD RD - WALSALL,2022-12-15T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
730789,RICHARD RD - WALSALL,2022-12-15T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
730789,RICHARD RD - WALSALL,2022-12-15T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.83
730789,RICHARD RD - WALSALL,2022-12-15T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.45
730789,RICHARD RD - WALSALL,2022-12-15T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.25
730789,RICHARD RD - WALSALL,2022-12-15T00:00:00.000+00:00,feeder,02,N Current (RMS),A,7.3
730789,RICHARD RD - WALSALL,2022-12-15T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.3
730789,RICHARD RD - WALSALL,2022-12-15T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,6.8
730789,RICHARD RD - WALSALL,2022-12-15T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,10.5
730789,RICHARD RD - WALSALL,2022-12-15T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,12.89
730789,RICHARD RD - WALSALL,2022-12-15T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.53
730789,RICHARD RD - WALSALL,2022-12-15T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-11.55
730789,RICHARD RD - WALSALL,2022-12-15T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,-6.48
730789,RICHARD RD - WALSALL,2022-12-15T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,-1.83
730789,RICHARD RD - WALSALL,2022-12-15T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,-3.57
730789,RICHARD RD - WALSALL,2022-12-15T00:00:00.000+00:00,feeder,01,N Current (RMS),A,33.7
730789,RICHARD RD - WALSALL,2022-12-15T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,59.1
730789,RICHARD RD - WALSALL,2022-12-15T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,17.5
730789,RICHARD RD - WALSALL,2022-12-15T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,50.4
730789,RICHARD RD - WALSALL,2022-12-15T00:00:00.000+00:00,transformer,,Temperature,C,4.1
730789,RICHARD RD - WALSALL,2022-12-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
730789,RICHARD RD - WALSALL,2022-12-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
730789,RICHARD RD - WALSALL,2022-12-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
730789,RICHARD RD - WALSALL,2022-12-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
730789,RICHARD RD - WALSALL,2022-12-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
730789,RICHARD RD - WALSALL,2022-12-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
730789,RICHARD RD - WALSALL,2022-12-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.77
730789,RICHARD RD - WALSALL,2022-12-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
730789,RICHARD RD - WALSALL,2022-12-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.1
730789,RICHARD RD - WALSALL,2022-12-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.77
730789,RICHARD RD - WALSALL,2022-12-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.25
730789,RICHARD RD - WALSALL,2022-12-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,3.9
730789,RICHARD RD - WALSALL,2022-12-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,37.1
730789,RICHARD RD - WALSALL,2022-12-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
730789,RICHARD RD - WALSALL,2022-12-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
730789,RICHARD RD - WALSALL,2022-12-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
730789,RICHARD RD - WALSALL,2022-12-15T00:00:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-16T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.95
730789,RICHARD RD - WALSALL,2022-12-16T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.19
730789,RICHARD RD - WALSALL,2022-12-16T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
730789,RICHARD RD - WALSALL,2022-12-16T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.78
730789,RICHARD RD - WALSALL,2022-12-16T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,-2.09
730789,RICHARD RD - WALSALL,2022-12-16T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.56
730789,RICHARD RD - WALSALL,2022-12-16T23:50:00.000+00:00,feeder,03,N Current (RMS),A,7.7
730789,RICHARD RD - WALSALL,2022-12-16T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,9.2
730789,RICHARD RD - WALSALL,2022-12-16T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.5
730789,RICHARD RD - WALSALL,2022-12-16T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.1
730789,RICHARD RD - WALSALL,2022-12-16T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
730789,RICHARD RD - WALSALL,2022-12-16T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
730789,RICHARD RD - WALSALL,2022-12-16T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
730789,RICHARD RD - WALSALL,2022-12-16T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.21
730789,RICHARD RD - WALSALL,2022-12-16T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.66
730789,RICHARD RD - WALSALL,2022-12-16T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.7
730789,RICHARD RD - WALSALL,2022-12-16T23:50:00.000+00:00,feeder,02,N Current (RMS),A,10.9
730789,RICHARD RD - WALSALL,2022-12-16T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.9
730789,RICHARD RD - WALSALL,2022-12-16T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,7.3
730789,RICHARD RD - WALSALL,2022-12-16T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.0
730789,RICHARD RD - WALSALL,2022-12-16T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,7.64
730789,RICHARD RD - WALSALL,2022-12-16T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.15
730789,RICHARD RD - WALSALL,2022-12-16T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.74
730789,RICHARD RD - WALSALL,2022-12-16T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,-3.19
730789,RICHARD RD - WALSALL,2022-12-16T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,-3.03
730789,RICHARD RD - WALSALL,2022-12-16T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,-1.29
730789,RICHARD RD - WALSALL,2022-12-16T23:50:00.000+00:00,feeder,01,N Current (RMS),A,17.2
730789,RICHARD RD - WALSALL,2022-12-16T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,34.9
730789,RICHARD RD - WALSALL,2022-12-16T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,25.7
730789,RICHARD RD - WALSALL,2022-12-16T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,29.9
730789,RICHARD RD - WALSALL,2022-12-16T23:50:00.000+00:00,transformer,,Temperature,C,6.7
730789,RICHARD RD - WALSALL,2022-12-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
730789,RICHARD RD - WALSALL,2022-12-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
730789,RICHARD RD - WALSALL,2022-12-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
730789,RICHARD RD - WALSALL,2022-12-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
730789,RICHARD RD - WALSALL,2022-12-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
730789,RICHARD RD - WALSALL,2022-12-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
730789,RICHARD RD - WALSALL,2022-12-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.38
730789,RICHARD RD - WALSALL,2022-12-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
730789,RICHARD RD - WALSALL,2022-12-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
730789,RICHARD RD - WALSALL,2022-12-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,1.25
730789,RICHARD RD - WALSALL,2022-12-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.45
730789,RICHARD RD - WALSALL,2022-12-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,3.97
730789,RICHARD RD - WALSALL,2022-12-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,27.2
730789,RICHARD RD - WALSALL,2022-12-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
730789,RICHARD RD - WALSALL,2022-12-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
730789,RICHARD RD - WALSALL,2022-12-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
730789,RICHARD RD - WALSALL,2022-12-16T23:50:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-16T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.33
730789,RICHARD RD - WALSALL,2022-12-16T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.56
730789,RICHARD RD - WALSALL,2022-12-16T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
730789,RICHARD RD - WALSALL,2022-12-16T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.81
730789,RICHARD RD - WALSALL,2022-12-16T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,-2.36
730789,RICHARD RD - WALSALL,2022-12-16T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.93
730789,RICHARD RD - WALSALL,2022-12-16T23:40:00.000+00:00,feeder,03,N Current (RMS),A,9.0
730789,RICHARD RD - WALSALL,2022-12-16T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,10.7
730789,RICHARD RD - WALSALL,2022-12-16T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.1
730789,RICHARD RD - WALSALL,2022-12-16T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.2
730789,RICHARD RD - WALSALL,2022-12-16T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
730789,RICHARD RD - WALSALL,2022-12-16T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
730789,RICHARD RD - WALSALL,2022-12-16T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
730789,RICHARD RD - WALSALL,2022-12-16T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.85
730789,RICHARD RD - WALSALL,2022-12-16T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.56
730789,RICHARD RD - WALSALL,2022-12-16T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.24
730789,RICHARD RD - WALSALL,2022-12-16T23:40:00.000+00:00,feeder,02,N Current (RMS),A,10.5
730789,RICHARD RD - WALSALL,2022-12-16T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.5
730789,RICHARD RD - WALSALL,2022-12-16T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,7.0
730789,RICHARD RD - WALSALL,2022-12-16T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.9
730789,RICHARD RD - WALSALL,2022-12-16T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,8.82
730789,RICHARD RD - WALSALL,2022-12-16T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.32
730789,RICHARD RD - WALSALL,2022-12-16T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-8.25
730789,RICHARD RD - WALSALL,2022-12-16T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,-3.95
730789,RICHARD RD - WALSALL,2022-12-16T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,-3.87
730789,RICHARD RD - WALSALL,2022-12-16T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,-2.09
730789,RICHARD RD - WALSALL,2022-12-16T23:40:00.000+00:00,feeder,01,N Current (RMS),A,22.4
730789,RICHARD RD - WALSALL,2022-12-16T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,40.4
730789,RICHARD RD - WALSALL,2022-12-16T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,34.5
730789,RICHARD RD - WALSALL,2022-12-16T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,36.2
730789,RICHARD RD - WALSALL,2022-12-16T23:40:00.000+00:00,transformer,,Temperature,C,6.8
730789,RICHARD RD - WALSALL,2022-12-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
730789,RICHARD RD - WALSALL,2022-12-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
730789,RICHARD RD - WALSALL,2022-12-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
730789,RICHARD RD - WALSALL,2022-12-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
730789,RICHARD RD - WALSALL,2022-12-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
730789,RICHARD RD - WALSALL,2022-12-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
730789,RICHARD RD - WALSALL,2022-12-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.65
730789,RICHARD RD - WALSALL,2022-12-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.13
730789,RICHARD RD - WALSALL,2022-12-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.4
730789,RICHARD RD - WALSALL,2022-12-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,0.09
730789,RICHARD RD - WALSALL,2022-12-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.67
730789,RICHARD RD - WALSALL,2022-12-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,3.09
730789,RICHARD RD - WALSALL,2022-12-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,32.8
730789,RICHARD RD - WALSALL,2022-12-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
730789,RICHARD RD - WALSALL,2022-12-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
730789,RICHARD RD - WALSALL,2022-12-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
730789,RICHARD RD - WALSALL,2022-12-16T23:40:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-16T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.56
730789,RICHARD RD - WALSALL,2022-12-16T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.18
730789,RICHARD RD - WALSALL,2022-12-16T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.13
730789,RICHARD RD - WALSALL,2022-12-16T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.92
730789,RICHARD RD - WALSALL,2022-12-16T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,-2.14
730789,RICHARD RD - WALSALL,2022-12-16T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.8
730789,RICHARD RD - WALSALL,2022-12-16T23:30:00.000+00:00,feeder,03,N Current (RMS),A,7.6
730789,RICHARD RD - WALSALL,2022-12-16T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.6
730789,RICHARD RD - WALSALL,2022-12-16T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.4
730789,RICHARD RD - WALSALL,2022-12-16T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.1
730789,RICHARD RD - WALSALL,2022-12-16T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
730789,RICHARD RD - WALSALL,2022-12-16T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
730789,RICHARD RD - WALSALL,2022-12-16T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
730789,RICHARD RD - WALSALL,2022-12-16T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.66
730789,RICHARD RD - WALSALL,2022-12-16T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.7
730789,RICHARD RD - WALSALL,2022-12-16T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.49
730789,RICHARD RD - WALSALL,2022-12-16T23:30:00.000+00:00,feeder,02,N Current (RMS),A,9.8
730789,RICHARD RD - WALSALL,2022-12-16T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.9
730789,RICHARD RD - WALSALL,2022-12-16T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,7.5
730789,RICHARD RD - WALSALL,2022-12-16T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.8
730789,RICHARD RD - WALSALL,2022-12-16T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,9.03
730789,RICHARD RD - WALSALL,2022-12-16T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.29
730789,RICHARD RD - WALSALL,2022-12-16T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-8.41
730789,RICHARD RD - WALSALL,2022-12-16T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,-4.2
730789,RICHARD RD - WALSALL,2022-12-16T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,-3.43
730789,RICHARD RD - WALSALL,2022-12-16T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,-1.98
730789,RICHARD RD - WALSALL,2022-12-16T23:30:00.000+00:00,feeder,01,N Current (RMS),A,22.0
730789,RICHARD RD - WALSALL,2022-12-16T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,41.3
730789,RICHARD RD - WALSALL,2022-12-16T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,30.5
730789,RICHARD RD - WALSALL,2022-12-16T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,36.8
730789,RICHARD RD - WALSALL,2022-12-16T23:30:00.000+00:00,transformer,,Temperature,C,6.8
730789,RICHARD RD - WALSALL,2022-12-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
730789,RICHARD RD - WALSALL,2022-12-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
730789,RICHARD RD - WALSALL,2022-12-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
730789,RICHARD RD - WALSALL,2022-12-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
730789,RICHARD RD - WALSALL,2022-12-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
730789,RICHARD RD - WALSALL,2022-12-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
730789,RICHARD RD - WALSALL,2022-12-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.87
730789,RICHARD RD - WALSALL,2022-12-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.73
730789,RICHARD RD - WALSALL,2022-12-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.59
730789,RICHARD RD - WALSALL,2022-12-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.46
730789,RICHARD RD - WALSALL,2022-12-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.87
730789,RICHARD RD - WALSALL,2022-12-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,3.31
730789,RICHARD RD - WALSALL,2022-12-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,30.4
730789,RICHARD RD - WALSALL,2022-12-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
730789,RICHARD RD - WALSALL,2022-12-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
730789,RICHARD RD - WALSALL,2022-12-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
730789,RICHARD RD - WALSALL,2022-12-16T23:30:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-16T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.52
730789,RICHARD RD - WALSALL,2022-12-16T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.23
730789,RICHARD RD - WALSALL,2022-12-16T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.14
730789,RICHARD RD - WALSALL,2022-12-16T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.88
730789,RICHARD RD - WALSALL,2022-12-16T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,-2.1
730789,RICHARD RD - WALSALL,2022-12-16T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.01
730789,RICHARD RD - WALSALL,2022-12-16T23:20:00.000+00:00,feeder,03,N Current (RMS),A,11.3
730789,RICHARD RD - WALSALL,2022-12-16T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.8
730789,RICHARD RD - WALSALL,2022-12-16T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.4
730789,RICHARD RD - WALSALL,2022-12-16T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.3
730789,RICHARD RD - WALSALL,2022-12-16T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
730789,RICHARD RD - WALSALL,2022-12-16T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.36
730789,RICHARD RD - WALSALL,2022-12-16T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
730789,RICHARD RD - WALSALL,2022-12-16T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.24
730789,RICHARD RD - WALSALL,2022-12-16T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.72
730789,RICHARD RD - WALSALL,2022-12-16T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.8
730789,RICHARD RD - WALSALL,2022-12-16T23:20:00.000+00:00,feeder,02,N Current (RMS),A,11.7
730789,RICHARD RD - WALSALL,2022-12-16T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.5
730789,RICHARD RD - WALSALL,2022-12-16T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,7.6
730789,RICHARD RD - WALSALL,2022-12-16T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.9
730789,RICHARD RD - WALSALL,2022-12-16T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,8.28
730789,RICHARD RD - WALSALL,2022-12-16T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.98
730789,RICHARD RD - WALSALL,2022-12-16T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-7.8
730789,RICHARD RD - WALSALL,2022-12-16T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,-3.89
730789,RICHARD RD - WALSALL,2022-12-16T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,-3.88
730789,RICHARD RD - WALSALL,2022-12-16T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,-1.06
730789,RICHARD RD - WALSALL,2022-12-16T23:20:00.000+00:00,feeder,01,N Current (RMS),A,20.1
730789,RICHARD RD - WALSALL,2022-12-16T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,38.2
730789,RICHARD RD - WALSALL,2022-12-16T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,34.4
730789,RICHARD RD - WALSALL,2022-12-16T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,34.2
