Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730789,RICHARD RD - WALSALL,2022-12-16T23:20:00.000+00:00,transformer,,Temperature,C,6.9
730789,RICHARD RD - WALSALL,2022-12-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
730789,RICHARD RD - WALSALL,2022-12-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
730789,RICHARD RD - WALSALL,2022-12-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
730789,RICHARD RD - WALSALL,2022-12-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
730789,RICHARD RD - WALSALL,2022-12-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
730789,RICHARD RD - WALSALL,2022-12-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
730789,RICHARD RD - WALSALL,2022-12-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.23
730789,RICHARD RD - WALSALL,2022-12-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.56
730789,RICHARD RD - WALSALL,2022-12-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.61
730789,RICHARD RD - WALSALL,2022-12-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,0.46
730789,RICHARD RD - WALSALL,2022-12-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.26
730789,RICHARD RD - WALSALL,2022-12-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,6.76
730789,RICHARD RD - WALSALL,2022-12-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,28.3
730789,RICHARD RD - WALSALL,2022-12-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
730789,RICHARD RD - WALSALL,2022-12-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
730789,RICHARD RD - WALSALL,2022-12-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
730789,RICHARD RD - WALSALL,2022-12-16T23:20:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-16T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.88
730789,RICHARD RD - WALSALL,2022-12-16T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.56
730789,RICHARD RD - WALSALL,2022-12-16T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.1
730789,RICHARD RD - WALSALL,2022-12-16T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.96
730789,RICHARD RD - WALSALL,2022-12-16T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,-2.31
730789,RICHARD RD - WALSALL,2022-12-16T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.66
730789,RICHARD RD - WALSALL,2022-12-16T23:10:00.000+00:00,feeder,03,N Current (RMS),A,7.6
730789,RICHARD RD - WALSALL,2022-12-16T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.8
730789,RICHARD RD - WALSALL,2022-12-16T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.1
730789,RICHARD RD - WALSALL,2022-12-16T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.3
730789,RICHARD RD - WALSALL,2022-12-16T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
730789,RICHARD RD - WALSALL,2022-12-16T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.13
730789,RICHARD RD - WALSALL,2022-12-16T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
730789,RICHARD RD - WALSALL,2022-12-16T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.83
730789,RICHARD RD - WALSALL,2022-12-16T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.59
730789,RICHARD RD - WALSALL,2022-12-16T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.62
730789,RICHARD RD - WALSALL,2022-12-16T23:10:00.000+00:00,feeder,02,N Current (RMS),A,9.9
730789,RICHARD RD - WALSALL,2022-12-16T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.5
730789,RICHARD RD - WALSALL,2022-12-16T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,11.6
730789,RICHARD RD - WALSALL,2022-12-16T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.1
730789,RICHARD RD - WALSALL,2022-12-16T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,9.26
730789,RICHARD RD - WALSALL,2022-12-16T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-8.21
730789,RICHARD RD - WALSALL,2022-12-16T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-8.6
730789,RICHARD RD - WALSALL,2022-12-16T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,-4.21
730789,RICHARD RD - WALSALL,2022-12-16T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,-4.4
730789,RICHARD RD - WALSALL,2022-12-16T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.14
730789,RICHARD RD - WALSALL,2022-12-16T23:10:00.000+00:00,feeder,01,N Current (RMS),A,18.5
730789,RICHARD RD - WALSALL,2022-12-16T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,42.9
730789,RICHARD RD - WALSALL,2022-12-16T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,39.3
730789,RICHARD RD - WALSALL,2022-12-16T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,40.5
730789,RICHARD RD - WALSALL,2022-12-16T23:10:00.000+00:00,transformer,,Temperature,C,7.0
730789,RICHARD RD - WALSALL,2022-12-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
730789,RICHARD RD - WALSALL,2022-12-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
730789,RICHARD RD - WALSALL,2022-12-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
730789,RICHARD RD - WALSALL,2022-12-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
730789,RICHARD RD - WALSALL,2022-12-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
730789,RICHARD RD - WALSALL,2022-12-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
730789,RICHARD RD - WALSALL,2022-12-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.65
730789,RICHARD RD - WALSALL,2022-12-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.91
730789,RICHARD RD - WALSALL,2022-12-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.48
730789,RICHARD RD - WALSALL,2022-12-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.34
730789,RICHARD RD - WALSALL,2022-12-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.12
730789,RICHARD RD - WALSALL,2022-12-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,9.42
730789,RICHARD RD - WALSALL,2022-12-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,30.5
730789,RICHARD RD - WALSALL,2022-12-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
730789,RICHARD RD - WALSALL,2022-12-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
730789,RICHARD RD - WALSALL,2022-12-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
730789,RICHARD RD - WALSALL,2022-12-16T23:10:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-16T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.37
730789,RICHARD RD - WALSALL,2022-12-16T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.46
730789,RICHARD RD - WALSALL,2022-12-16T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.1
730789,RICHARD RD - WALSALL,2022-12-16T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.78
730789,RICHARD RD - WALSALL,2022-12-16T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,-1.96
730789,RICHARD RD - WALSALL,2022-12-16T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.13
730789,RICHARD RD - WALSALL,2022-12-16T23:00:00.000+00:00,feeder,03,N Current (RMS),A,7.9
730789,RICHARD RD - WALSALL,2022-12-16T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,10.9
730789,RICHARD RD - WALSALL,2022-12-16T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.7
730789,RICHARD RD - WALSALL,2022-12-16T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.9
730789,RICHARD RD - WALSALL,2022-12-16T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
730789,RICHARD RD - WALSALL,2022-12-16T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.39
730789,RICHARD RD - WALSALL,2022-12-16T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
730789,RICHARD RD - WALSALL,2022-12-16T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.49
730789,RICHARD RD - WALSALL,2022-12-16T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.86
730789,RICHARD RD - WALSALL,2022-12-16T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.31
730789,RICHARD RD - WALSALL,2022-12-16T23:00:00.000+00:00,feeder,02,N Current (RMS),A,12.6
730789,RICHARD RD - WALSALL,2022-12-16T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.3
730789,RICHARD RD - WALSALL,2022-12-16T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,8.3
730789,RICHARD RD - WALSALL,2022-12-16T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.4
730789,RICHARD RD - WALSALL,2022-12-16T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,9.65
730789,RICHARD RD - WALSALL,2022-12-16T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-10.22
730789,RICHARD RD - WALSALL,2022-12-16T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-9.05
730789,RICHARD RD - WALSALL,2022-12-16T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,-4.23
730789,RICHARD RD - WALSALL,2022-12-16T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,-5.22
730789,RICHARD RD - WALSALL,2022-12-16T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.98
730789,RICHARD RD - WALSALL,2022-12-16T23:00:00.000+00:00,feeder,01,N Current (RMS),A,23.0
730789,RICHARD RD - WALSALL,2022-12-16T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,44.2
730789,RICHARD RD - WALSALL,2022-12-16T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,47.5
730789,RICHARD RD - WALSALL,2022-12-16T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,44.4
730789,RICHARD RD - WALSALL,2022-12-16T23:00:00.000+00:00,transformer,,Temperature,C,7.0
730789,RICHARD RD - WALSALL,2022-12-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
730789,RICHARD RD - WALSALL,2022-12-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
730789,RICHARD RD - WALSALL,2022-12-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
730789,RICHARD RD - WALSALL,2022-12-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
730789,RICHARD RD - WALSALL,2022-12-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
730789,RICHARD RD - WALSALL,2022-12-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
730789,RICHARD RD - WALSALL,2022-12-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.54
730789,RICHARD RD - WALSALL,2022-12-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.07
730789,RICHARD RD - WALSALL,2022-12-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.04
730789,RICHARD RD - WALSALL,2022-12-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,0.47
730789,RICHARD RD - WALSALL,2022-12-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.32
730789,RICHARD RD - WALSALL,2022-12-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,8.43
730789,RICHARD RD - WALSALL,2022-12-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,36.1
730789,RICHARD RD - WALSALL,2022-12-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
730789,RICHARD RD - WALSALL,2022-12-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
730789,RICHARD RD - WALSALL,2022-12-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
730789,RICHARD RD - WALSALL,2022-12-16T23:00:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-16T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.25
730789,RICHARD RD - WALSALL,2022-12-16T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.51
730789,RICHARD RD - WALSALL,2022-12-16T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730789,RICHARD RD - WALSALL,2022-12-16T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.67
730789,RICHARD RD - WALSALL,2022-12-16T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,-2.04
730789,RICHARD RD - WALSALL,2022-12-16T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.13
730789,RICHARD RD - WALSALL,2022-12-16T22:50:00.000+00:00,feeder,03,N Current (RMS),A,8.4
730789,RICHARD RD - WALSALL,2022-12-16T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,10.1
730789,RICHARD RD - WALSALL,2022-12-16T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.1
730789,RICHARD RD - WALSALL,2022-12-16T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.9
730789,RICHARD RD - WALSALL,2022-12-16T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
730789,RICHARD RD - WALSALL,2022-12-16T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.13
730789,RICHARD RD - WALSALL,2022-12-16T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.05
730789,RICHARD RD - WALSALL,2022-12-16T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.92
730789,RICHARD RD - WALSALL,2022-12-16T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.18
730789,RICHARD RD - WALSALL,2022-12-16T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.96
730789,RICHARD RD - WALSALL,2022-12-16T22:50:00.000+00:00,feeder,02,N Current (RMS),A,17.9
730789,RICHARD RD - WALSALL,2022-12-16T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,33.1
730789,RICHARD RD - WALSALL,2022-12-16T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,9.5
730789,RICHARD RD - WALSALL,2022-12-16T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.6
730789,RICHARD RD - WALSALL,2022-12-16T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,9.92
730789,RICHARD RD - WALSALL,2022-12-16T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-10.61
730789,RICHARD RD - WALSALL,2022-12-16T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-9.33
730789,RICHARD RD - WALSALL,2022-12-16T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,-4.25
730789,RICHARD RD - WALSALL,2022-12-16T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,-5.52
730789,RICHARD RD - WALSALL,2022-12-16T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,-1.87
730789,RICHARD RD - WALSALL,2022-12-16T22:50:00.000+00:00,feeder,01,N Current (RMS),A,27.9
730789,RICHARD RD - WALSALL,2022-12-16T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,45.3
730789,RICHARD RD - WALSALL,2022-12-16T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,49.7
730789,RICHARD RD - WALSALL,2022-12-16T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,41.4
730789,RICHARD RD - WALSALL,2022-12-16T22:50:00.000+00:00,transformer,,Temperature,C,7.1
730789,RICHARD RD - WALSALL,2022-12-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
730789,RICHARD RD - WALSALL,2022-12-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
730789,RICHARD RD - WALSALL,2022-12-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
730789,RICHARD RD - WALSALL,2022-12-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
730789,RICHARD RD - WALSALL,2022-12-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
730789,RICHARD RD - WALSALL,2022-12-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
730789,RICHARD RD - WALSALL,2022-12-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.56
730789,RICHARD RD - WALSALL,2022-12-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.25
730789,RICHARD RD - WALSALL,2022-12-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.38
730789,RICHARD RD - WALSALL,2022-12-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,3.0
730789,RICHARD RD - WALSALL,2022-12-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.38
730789,RICHARD RD - WALSALL,2022-12-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,4.23
730789,RICHARD RD - WALSALL,2022-12-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
730789,RICHARD RD - WALSALL,2022-12-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
730789,RICHARD RD - WALSALL,2022-12-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
730789,RICHARD RD - WALSALL,2022-12-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
730789,RICHARD RD - WALSALL,2022-12-16T22:50:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-16T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.5
730789,RICHARD RD - WALSALL,2022-12-16T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.55
730789,RICHARD RD - WALSALL,2022-12-16T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
730789,RICHARD RD - WALSALL,2022-12-16T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.73
730789,RICHARD RD - WALSALL,2022-12-16T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,-2.75
730789,RICHARD RD - WALSALL,2022-12-16T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.18
730789,RICHARD RD - WALSALL,2022-12-16T22:40:00.000+00:00,feeder,03,N Current (RMS),A,11.6
730789,RICHARD RD - WALSALL,2022-12-16T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.1
730789,RICHARD RD - WALSALL,2022-12-16T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,19.1
730789,RICHARD RD - WALSALL,2022-12-16T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,22.1
730789,RICHARD RD - WALSALL,2022-12-16T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
730789,RICHARD RD - WALSALL,2022-12-16T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
730789,RICHARD RD - WALSALL,2022-12-16T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
730789,RICHARD RD - WALSALL,2022-12-16T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.66
730789,RICHARD RD - WALSALL,2022-12-16T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.44
730789,RICHARD RD - WALSALL,2022-12-16T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.75
730789,RICHARD RD - WALSALL,2022-12-16T22:40:00.000+00:00,feeder,02,N Current (RMS),A,17.1
730789,RICHARD RD - WALSALL,2022-12-16T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,32.5
730789,RICHARD RD - WALSALL,2022-12-16T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,10.5
730789,RICHARD RD - WALSALL,2022-12-16T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,17.0
730789,RICHARD RD - WALSALL,2022-12-16T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,9.45
730789,RICHARD RD - WALSALL,2022-12-16T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-8.85
730789,RICHARD RD - WALSALL,2022-12-16T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-8.79
730789,RICHARD RD - WALSALL,2022-12-16T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,-4.09
730789,RICHARD RD - WALSALL,2022-12-16T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,-4.99
730789,RICHARD RD - WALSALL,2022-12-16T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.36
730789,RICHARD RD - WALSALL,2022-12-16T22:40:00.000+00:00,feeder,01,N Current (RMS),A,20.3
730789,RICHARD RD - WALSALL,2022-12-16T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,43.5
730789,RICHARD RD - WALSALL,2022-12-16T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,43.1
730789,RICHARD RD - WALSALL,2022-12-16T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,39.0
730789,RICHARD RD - WALSALL,2022-12-16T22:40:00.000+00:00,transformer,,Temperature,C,7.1
730789,RICHARD RD - WALSALL,2022-12-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
730789,RICHARD RD - WALSALL,2022-12-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
730789,RICHARD RD - WALSALL,2022-12-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
730789,RICHARD RD - WALSALL,2022-12-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
730789,RICHARD RD - WALSALL,2022-12-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
730789,RICHARD RD - WALSALL,2022-12-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
730789,RICHARD RD - WALSALL,2022-12-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.48
730789,RICHARD RD - WALSALL,2022-12-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.45
730789,RICHARD RD - WALSALL,2022-12-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.64
730789,RICHARD RD - WALSALL,2022-12-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,2.84
730789,RICHARD RD - WALSALL,2022-12-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.3
730789,RICHARD RD - WALSALL,2022-12-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,9.29
730789,RICHARD RD - WALSALL,2022-12-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,37.1
730789,RICHARD RD - WALSALL,2022-12-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
730789,RICHARD RD - WALSALL,2022-12-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
730789,RICHARD RD - WALSALL,2022-12-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
730789,RICHARD RD - WALSALL,2022-12-16T22:40:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-16T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.51
730789,RICHARD RD - WALSALL,2022-12-16T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.65
730789,RICHARD RD - WALSALL,2022-12-16T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
730789,RICHARD RD - WALSALL,2022-12-16T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.82
730789,RICHARD RD - WALSALL,2022-12-16T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,-2.38
730789,RICHARD RD - WALSALL,2022-12-16T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.28
730789,RICHARD RD - WALSALL,2022-12-16T22:30:00.000+00:00,feeder,03,N Current (RMS),A,8.7
730789,RICHARD RD - WALSALL,2022-12-16T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.9
730789,RICHARD RD - WALSALL,2022-12-16T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.3
730789,RICHARD RD - WALSALL,2022-12-16T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.6
730789,RICHARD RD - WALSALL,2022-12-16T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
730789,RICHARD RD - WALSALL,2022-12-16T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
730789,RICHARD RD - WALSALL,2022-12-16T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
730789,RICHARD RD - WALSALL,2022-12-16T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.66
730789,RICHARD RD - WALSALL,2022-12-16T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.11
730789,RICHARD RD - WALSALL,2022-12-16T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.73
730789,RICHARD RD - WALSALL,2022-12-16T22:30:00.000+00:00,feeder,02,N Current (RMS),A,13.2
730789,RICHARD RD - WALSALL,2022-12-16T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,28.3
730789,RICHARD RD - WALSALL,2022-12-16T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.0
730789,RICHARD RD - WALSALL,2022-12-16T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.0
730789,RICHARD RD - WALSALL,2022-12-16T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,10.63
730789,RICHARD RD - WALSALL,2022-12-16T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-8.63
730789,RICHARD RD - WALSALL,2022-12-16T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-10.26
730789,RICHARD RD - WALSALL,2022-12-16T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,-5.15
730789,RICHARD RD - WALSALL,2022-12-16T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,-5.09
730789,RICHARD RD - WALSALL,2022-12-16T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.23
730789,RICHARD RD - WALSALL,2022-12-16T22:30:00.000+00:00,feeder,01,N Current (RMS),A,20.8
730789,RICHARD RD - WALSALL,2022-12-16T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,49.4
730789,RICHARD RD - WALSALL,2022-12-16T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,42.1
730789,RICHARD RD - WALSALL,2022-12-16T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,44.4
730789,RICHARD RD - WALSALL,2022-12-16T22:30:00.000+00:00,transformer,,Temperature,C,7.1
730789,RICHARD RD - WALSALL,2022-12-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
730789,RICHARD RD - WALSALL,2022-12-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
730789,RICHARD RD - WALSALL,2022-12-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
730789,RICHARD RD - WALSALL,2022-12-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
730789,RICHARD RD - WALSALL,2022-12-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
730789,RICHARD RD - WALSALL,2022-12-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
730789,RICHARD RD - WALSALL,2022-12-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.72
730789,RICHARD RD - WALSALL,2022-12-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.24
730789,RICHARD RD - WALSALL,2022-12-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.18
730789,RICHARD RD - WALSALL,2022-12-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,0.7
730789,RICHARD RD - WALSALL,2022-12-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.36
730789,RICHARD RD - WALSALL,2022-12-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,7.24
730789,RICHARD RD - WALSALL,2022-12-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,34.3
730789,RICHARD RD - WALSALL,2022-12-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
730789,RICHARD RD - WALSALL,2022-12-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
730789,RICHARD RD - WALSALL,2022-12-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
730789,RICHARD RD - WALSALL,2022-12-16T22:30:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-16T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.83
730789,RICHARD RD - WALSALL,2022-12-16T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.87
730789,RICHARD RD - WALSALL,2022-12-16T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
730789,RICHARD RD - WALSALL,2022-12-16T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.85
730789,RICHARD RD - WALSALL,2022-12-16T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,-2.49
730789,RICHARD RD - WALSALL,2022-12-16T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.9
730789,RICHARD RD - WALSALL,2022-12-16T22:20:00.000+00:00,feeder,03,N Current (RMS),A,10.9
730789,RICHARD RD - WALSALL,2022-12-16T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.7
730789,RICHARD RD - WALSALL,2022-12-16T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.3
730789,RICHARD RD - WALSALL,2022-12-16T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.3
730789,RICHARD RD - WALSALL,2022-12-16T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
730789,RICHARD RD - WALSALL,2022-12-16T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
730789,RICHARD RD - WALSALL,2022-12-16T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
730789,RICHARD RD - WALSALL,2022-12-16T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.3
730789,RICHARD RD - WALSALL,2022-12-16T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.23
730789,RICHARD RD - WALSALL,2022-12-16T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.05
730789,RICHARD RD - WALSALL,2022-12-16T22:20:00.000+00:00,feeder,02,N Current (RMS),A,12.8
730789,RICHARD RD - WALSALL,2022-12-16T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,26.7
730789,RICHARD RD - WALSALL,2022-12-16T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,13.8
730789,RICHARD RD - WALSALL,2022-12-16T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,25.8
730789,RICHARD RD - WALSALL,2022-12-16T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,12.28
730789,RICHARD RD - WALSALL,2022-12-16T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-10.0
730789,RICHARD RD - WALSALL,2022-12-16T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-11.66
730789,RICHARD RD - WALSALL,2022-12-16T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,-6.25
730789,RICHARD RD - WALSALL,2022-12-16T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,-5.87
730789,RICHARD RD - WALSALL,2022-12-16T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.26
730789,RICHARD RD - WALSALL,2022-12-16T22:20:00.000+00:00,feeder,01,N Current (RMS),A,23.1
730789,RICHARD RD - WALSALL,2022-12-16T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,57.2
730789,RICHARD RD - WALSALL,2022-12-16T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,49.0
730789,RICHARD RD - WALSALL,2022-12-16T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,49.8
730789,RICHARD RD - WALSALL,2022-12-16T22:20:00.000+00:00,transformer,,Temperature,C,7.2
730789,RICHARD RD - WALSALL,2022-12-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
730789,RICHARD RD - WALSALL,2022-12-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
730789,RICHARD RD - WALSALL,2022-12-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
730789,RICHARD RD - WALSALL,2022-12-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
730789,RICHARD RD - WALSALL,2022-12-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
730789,RICHARD RD - WALSALL,2022-12-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
730789,RICHARD RD - WALSALL,2022-12-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.49
730789,RICHARD RD - WALSALL,2022-12-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.19
730789,RICHARD RD - WALSALL,2022-12-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.45
730789,RICHARD RD - WALSALL,2022-12-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.8
730789,RICHARD RD - WALSALL,2022-12-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.13
730789,RICHARD RD - WALSALL,2022-12-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,9.69
730789,RICHARD RD - WALSALL,2022-12-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,34.3
730789,RICHARD RD - WALSALL,2022-12-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
730789,RICHARD RD - WALSALL,2022-12-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
730789,RICHARD RD - WALSALL,2022-12-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
730789,RICHARD RD - WALSALL,2022-12-16T22:20:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-16T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.72
730789,RICHARD RD - WALSALL,2022-12-16T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.22
730789,RICHARD RD - WALSALL,2022-12-16T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.14
730789,RICHARD RD - WALSALL,2022-12-16T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.75
730789,RICHARD RD - WALSALL,2022-12-16T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,-2.67
730789,RICHARD RD - WALSALL,2022-12-16T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.12
730789,RICHARD RD - WALSALL,2022-12-16T22:10:00.000+00:00,feeder,03,N Current (RMS),A,10.3
730789,RICHARD RD - WALSALL,2022-12-16T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.1
730789,RICHARD RD - WALSALL,2022-12-16T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.9
730789,RICHARD RD - WALSALL,2022-12-16T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,21.6
730789,RICHARD RD - WALSALL,2022-12-16T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
730789,RICHARD RD - WALSALL,2022-12-16T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.12
730789,RICHARD RD - WALSALL,2022-12-16T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
730789,RICHARD RD - WALSALL,2022-12-16T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.09
730789,RICHARD RD - WALSALL,2022-12-16T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.69
730789,RICHARD RD - WALSALL,2022-12-16T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.39
730789,RICHARD RD - WALSALL,2022-12-16T22:10:00.000+00:00,feeder,02,N Current (RMS),A,12.8
730789,RICHARD RD - WALSALL,2022-12-16T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.8
730789,RICHARD RD - WALSALL,2022-12-16T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.1
730789,RICHARD RD - WALSALL,2022-12-16T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,27.0
730789,RICHARD RD - WALSALL,2022-12-16T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,10.19
730789,RICHARD RD - WALSALL,2022-12-16T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-11.48
730789,RICHARD RD - WALSALL,2022-12-16T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-9.44
730789,RICHARD RD - WALSALL,2022-12-16T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,-4.87
730789,RICHARD RD - WALSALL,2022-12-16T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,-6.25
730789,RICHARD RD - WALSALL,2022-12-16T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.33
730789,RICHARD RD - WALSALL,2022-12-16T22:10:00.000+00:00,feeder,01,N Current (RMS),A,21.1
730789,RICHARD RD - WALSALL,2022-12-16T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,47.0
730789,RICHARD RD - WALSALL,2022-12-16T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,54.7
730789,RICHARD RD - WALSALL,2022-12-16T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,41.4
730789,RICHARD RD - WALSALL,2022-12-16T22:10:00.000+00:00,transformer,,Temperature,C,7.3
730789,RICHARD RD - WALSALL,2022-12-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
730789,RICHARD RD - WALSALL,2022-12-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
730789,RICHARD RD - WALSALL,2022-12-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
730789,RICHARD RD - WALSALL,2022-12-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
730789,RICHARD RD - WALSALL,2022-12-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
730789,RICHARD RD - WALSALL,2022-12-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
730789,RICHARD RD - WALSALL,2022-12-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.21
730789,RICHARD RD - WALSALL,2022-12-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.83
730789,RICHARD RD - WALSALL,2022-12-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.19
730789,RICHARD RD - WALSALL,2022-12-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,0.47
730789,RICHARD RD - WALSALL,2022-12-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.23
730789,RICHARD RD - WALSALL,2022-12-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,12.85
730789,RICHARD RD - WALSALL,2022-12-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,35.0
730789,RICHARD RD - WALSALL,2022-12-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
730789,RICHARD RD - WALSALL,2022-12-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
730789,RICHARD RD - WALSALL,2022-12-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
730789,RICHARD RD - WALSALL,2022-12-16T22:10:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-16T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.14
730789,RICHARD RD - WALSALL,2022-12-16T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.03
730789,RICHARD RD - WALSALL,2022-12-16T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.13
730789,RICHARD RD - WALSALL,2022-12-16T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,-1.04
730789,RICHARD RD - WALSALL,2022-12-16T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,-2.5
730789,RICHARD RD - WALSALL,2022-12-16T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.61
730789,RICHARD RD - WALSALL,2022-12-16T22:00:00.000+00:00,feeder,03,N Current (RMS),A,10.9
730789,RICHARD RD - WALSALL,2022-12-16T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.1
730789,RICHARD RD - WALSALL,2022-12-16T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.7
730789,RICHARD RD - WALSALL,2022-12-16T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,23.5
730789,RICHARD RD - WALSALL,2022-12-16T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
730789,RICHARD RD - WALSALL,2022-12-16T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.35
730789,RICHARD RD - WALSALL,2022-12-16T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
730789,RICHARD RD - WALSALL,2022-12-16T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.27
730789,RICHARD RD - WALSALL,2022-12-16T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.89
730789,RICHARD RD - WALSALL,2022-12-16T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.15
730789,RICHARD RD - WALSALL,2022-12-16T22:00:00.000+00:00,feeder,02,N Current (RMS),A,13.8
730789,RICHARD RD - WALSALL,2022-12-16T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.7
730789,RICHARD RD - WALSALL,2022-12-16T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.2
730789,RICHARD RD - WALSALL,2022-12-16T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,26.1
730789,RICHARD RD - WALSALL,2022-12-16T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,10.58
730789,RICHARD RD - WALSALL,2022-12-16T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-8.87
730789,RICHARD RD - WALSALL,2022-12-16T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-9.84
730789,RICHARD RD - WALSALL,2022-12-16T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,-4.86
730789,RICHARD RD - WALSALL,2022-12-16T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,-5.09
730789,RICHARD RD - WALSALL,2022-12-16T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.93
730789,RICHARD RD - WALSALL,2022-12-16T22:00:00.000+00:00,feeder,01,N Current (RMS),A,22.8
730789,RICHARD RD - WALSALL,2022-12-16T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,47.9
730789,RICHARD RD - WALSALL,2022-12-16T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,42.5
730789,RICHARD RD - WALSALL,2022-12-16T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,42.6
730789,RICHARD RD - WALSALL,2022-12-16T22:00:00.000+00:00,transformer,,Temperature,C,7.3
730789,RICHARD RD - WALSALL,2022-12-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
730789,RICHARD RD - WALSALL,2022-12-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
730789,RICHARD RD - WALSALL,2022-12-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
730789,RICHARD RD - WALSALL,2022-12-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
730789,RICHARD RD - WALSALL,2022-12-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
730789,RICHARD RD - WALSALL,2022-12-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
730789,RICHARD RD - WALSALL,2022-12-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.13
730789,RICHARD RD - WALSALL,2022-12-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.25
730789,RICHARD RD - WALSALL,2022-12-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.53
730789,RICHARD RD - WALSALL,2022-12-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,0.37
730789,RICHARD RD - WALSALL,2022-12-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.7
730789,RICHARD RD - WALSALL,2022-12-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,10.82
730789,RICHARD RD - WALSALL,2022-12-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,33.6
730789,RICHARD RD - WALSALL,2022-12-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
730789,RICHARD RD - WALSALL,2022-12-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
730789,RICHARD RD - WALSALL,2022-12-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
730789,RICHARD RD - WALSALL,2022-12-16T22:00:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-16T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.31
730789,RICHARD RD - WALSALL,2022-12-16T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.35
730789,RICHARD RD - WALSALL,2022-12-16T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.13
730789,RICHARD RD - WALSALL,2022-12-16T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,-1.14
730789,RICHARD RD - WALSALL,2022-12-16T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,-2.79
730789,RICHARD RD - WALSALL,2022-12-16T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.26
730789,RICHARD RD - WALSALL,2022-12-16T21:50:00.000+00:00,feeder,03,N Current (RMS),A,10.2
730789,RICHARD RD - WALSALL,2022-12-16T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.7
730789,RICHARD RD - WALSALL,2022-12-16T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.4
730789,RICHARD RD - WALSALL,2022-12-16T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.6
730789,RICHARD RD - WALSALL,2022-12-16T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
730789,RICHARD RD - WALSALL,2022-12-16T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
730789,RICHARD RD - WALSALL,2022-12-16T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
730789,RICHARD RD - WALSALL,2022-12-16T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
730789,RICHARD RD - WALSALL,2022-12-16T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.43
730789,RICHARD RD - WALSALL,2022-12-16T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.39
730789,RICHARD RD - WALSALL,2022-12-16T21:50:00.000+00:00,feeder,02,N Current (RMS),A,12.3
730789,RICHARD RD - WALSALL,2022-12-16T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,29.5
730789,RICHARD RD - WALSALL,2022-12-16T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.1
730789,RICHARD RD - WALSALL,2022-12-16T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,23.3
730789,RICHARD RD - WALSALL,2022-12-16T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,12.76
730789,RICHARD RD - WALSALL,2022-12-16T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-8.89
730789,RICHARD RD - WALSALL,2022-12-16T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-11.94
730789,RICHARD RD - WALSALL,2022-12-16T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,-6.12
730789,RICHARD RD - WALSALL,2022-12-16T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,-5.2
730789,RICHARD RD - WALSALL,2022-12-16T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,-0.27
730789,RICHARD RD - WALSALL,2022-12-16T21:50:00.000+00:00,feeder,01,N Current (RMS),A,25.0
730789,RICHARD RD - WALSALL,2022-12-16T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,58.7
730789,RICHARD RD - WALSALL,2022-12-16T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,42.7
730789,RICHARD RD - WALSALL,2022-12-16T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,51.6
730789,RICHARD RD - WALSALL,2022-12-16T21:50:00.000+00:00,transformer,,Temperature,C,7.4
730789,RICHARD RD - WALSALL,2022-12-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
730789,RICHARD RD - WALSALL,2022-12-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
730789,RICHARD RD - WALSALL,2022-12-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
730789,RICHARD RD - WALSALL,2022-12-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
730789,RICHARD RD - WALSALL,2022-12-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
730789,RICHARD RD - WALSALL,2022-12-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
730789,RICHARD RD - WALSALL,2022-12-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.57
730789,RICHARD RD - WALSALL,2022-12-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.41
730789,RICHARD RD - WALSALL,2022-12-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.84
730789,RICHARD RD - WALSALL,2022-12-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.26
730789,RICHARD RD - WALSALL,2022-12-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.56
730789,RICHARD RD - WALSALL,2022-12-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,9.38
730789,RICHARD RD - WALSALL,2022-12-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
730789,RICHARD RD - WALSALL,2022-12-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
730789,RICHARD RD - WALSALL,2022-12-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
730789,RICHARD RD - WALSALL,2022-12-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
730789,RICHARD RD - WALSALL,2022-12-16T21:50:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-16T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.94
730789,RICHARD RD - WALSALL,2022-12-16T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.15
730789,RICHARD RD - WALSALL,2022-12-16T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
730789,RICHARD RD - WALSALL,2022-12-16T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,-1.03
730789,RICHARD RD - WALSALL,2022-12-16T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,-3.12
730789,RICHARD RD - WALSALL,2022-12-16T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.46
730789,RICHARD RD - WALSALL,2022-12-16T21:40:00.000+00:00,feeder,03,N Current (RMS),A,10.5
730789,RICHARD RD - WALSALL,2022-12-16T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.3
730789,RICHARD RD - WALSALL,2022-12-16T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.7
730789,RICHARD RD - WALSALL,2022-12-16T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.2
730789,RICHARD RD - WALSALL,2022-12-16T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
730789,RICHARD RD - WALSALL,2022-12-16T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
730789,RICHARD RD - WALSALL,2022-12-16T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
730789,RICHARD RD - WALSALL,2022-12-16T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.22
730789,RICHARD RD - WALSALL,2022-12-16T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.23
730789,RICHARD RD - WALSALL,2022-12-16T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.77
730789,RICHARD RD - WALSALL,2022-12-16T21:40:00.000+00:00,feeder,02,N Current (RMS),A,15.2
730789,RICHARD RD - WALSALL,2022-12-16T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,30.4
730789,RICHARD RD - WALSALL,2022-12-16T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,14.2
730789,RICHARD RD - WALSALL,2022-12-16T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.9
730789,RICHARD RD - WALSALL,2022-12-16T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,12.72
730789,RICHARD RD - WALSALL,2022-12-16T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-11.76
730789,RICHARD RD - WALSALL,2022-12-16T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-11.92
730789,RICHARD RD - WALSALL,2022-12-16T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,-6.03
730789,RICHARD RD - WALSALL,2022-12-16T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,-6.81
730789,RICHARD RD - WALSALL,2022-12-16T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,-0.12
730789,RICHARD RD - WALSALL,2022-12-16T21:40:00.000+00:00,feeder,01,N Current (RMS),A,27.2
730789,RICHARD RD - WALSALL,2022-12-16T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,58.5
730789,RICHARD RD - WALSALL,2022-12-16T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,56.0
730789,RICHARD RD - WALSALL,2022-12-16T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,52.5
730789,RICHARD RD - WALSALL,2022-12-16T21:40:00.000+00:00,transformer,,Temperature,C,7.4
730789,RICHARD RD - WALSALL,2022-12-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
730789,RICHARD RD - WALSALL,2022-12-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
730789,RICHARD RD - WALSALL,2022-12-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
730789,RICHARD RD - WALSALL,2022-12-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
730789,RICHARD RD - WALSALL,2022-12-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
730789,RICHARD RD - WALSALL,2022-12-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
730789,RICHARD RD - WALSALL,2022-12-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.2
730789,RICHARD RD - WALSALL,2022-12-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.37
730789,RICHARD RD - WALSALL,2022-12-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.87
730789,RICHARD RD - WALSALL,2022-12-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,0.17
730789,RICHARD RD - WALSALL,2022-12-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.7
730789,RICHARD RD - WALSALL,2022-12-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,10.1
730789,RICHARD RD - WALSALL,2022-12-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,40.1
730789,RICHARD RD - WALSALL,2022-12-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
730789,RICHARD RD - WALSALL,2022-12-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
730789,RICHARD RD - WALSALL,2022-12-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
730789,RICHARD RD - WALSALL,2022-12-16T21:40:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-16T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.63
730789,RICHARD RD - WALSALL,2022-12-16T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.92
730789,RICHARD RD - WALSALL,2022-12-16T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.09
730789,RICHARD RD - WALSALL,2022-12-16T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,-1.58
730789,RICHARD RD - WALSALL,2022-12-16T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,-2.63
730789,RICHARD RD - WALSALL,2022-12-16T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.04
730789,RICHARD RD - WALSALL,2022-12-16T21:30:00.000+00:00,feeder,03,N Current (RMS),A,10.1
730789,RICHARD RD - WALSALL,2022-12-16T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.9
730789,RICHARD RD - WALSALL,2022-12-16T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.6
730789,RICHARD RD - WALSALL,2022-12-16T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.8
730789,RICHARD RD - WALSALL,2022-12-16T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
730789,RICHARD RD - WALSALL,2022-12-16T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
730789,RICHARD RD - WALSALL,2022-12-16T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
730789,RICHARD RD - WALSALL,2022-12-16T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.79
730789,RICHARD RD - WALSALL,2022-12-16T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.17
730789,RICHARD RD - WALSALL,2022-12-16T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.94
730789,RICHARD RD - WALSALL,2022-12-16T21:30:00.000+00:00,feeder,02,N Current (RMS),A,16.6
