Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730789,RICHARD RD - WALSALL,2022-12-16T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,32.5
730789,RICHARD RD - WALSALL,2022-12-16T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.7
730789,RICHARD RD - WALSALL,2022-12-16T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.2
730789,RICHARD RD - WALSALL,2022-12-16T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,12.94
730789,RICHARD RD - WALSALL,2022-12-16T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-9.52
730789,RICHARD RD - WALSALL,2022-12-16T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-12.29
730789,RICHARD RD - WALSALL,2022-12-16T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,-6.56
730789,RICHARD RD - WALSALL,2022-12-16T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,-5.45
730789,RICHARD RD - WALSALL,2022-12-16T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.85
730789,RICHARD RD - WALSALL,2022-12-16T21:30:00.000+00:00,feeder,01,N Current (RMS),A,22.5
730789,RICHARD RD - WALSALL,2022-12-16T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,59.7
730789,RICHARD RD - WALSALL,2022-12-16T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,45.5
730789,RICHARD RD - WALSALL,2022-12-16T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,54.2
730789,RICHARD RD - WALSALL,2022-12-16T21:30:00.000+00:00,transformer,,Temperature,C,7.4
730789,RICHARD RD - WALSALL,2022-12-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
730789,RICHARD RD - WALSALL,2022-12-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
730789,RICHARD RD - WALSALL,2022-12-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
730789,RICHARD RD - WALSALL,2022-12-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
730789,RICHARD RD - WALSALL,2022-12-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
730789,RICHARD RD - WALSALL,2022-12-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
730789,RICHARD RD - WALSALL,2022-12-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.22
730789,RICHARD RD - WALSALL,2022-12-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.68
730789,RICHARD RD - WALSALL,2022-12-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.01
730789,RICHARD RD - WALSALL,2022-12-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.35
730789,RICHARD RD - WALSALL,2022-12-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.9
730789,RICHARD RD - WALSALL,2022-12-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,13.83
730789,RICHARD RD - WALSALL,2022-12-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
730789,RICHARD RD - WALSALL,2022-12-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
730789,RICHARD RD - WALSALL,2022-12-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
730789,RICHARD RD - WALSALL,2022-12-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
730789,RICHARD RD - WALSALL,2022-12-16T21:30:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-16T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.31
730789,RICHARD RD - WALSALL,2022-12-16T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.32
730789,RICHARD RD - WALSALL,2022-12-16T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.22
730789,RICHARD RD - WALSALL,2022-12-16T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,-1.28
730789,RICHARD RD - WALSALL,2022-12-16T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,-2.72
730789,RICHARD RD - WALSALL,2022-12-16T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.85
730789,RICHARD RD - WALSALL,2022-12-16T21:20:00.000+00:00,feeder,03,N Current (RMS),A,12.8
730789,RICHARD RD - WALSALL,2022-12-16T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.3
730789,RICHARD RD - WALSALL,2022-12-16T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.2
730789,RICHARD RD - WALSALL,2022-12-16T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,24.7
730789,RICHARD RD - WALSALL,2022-12-16T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
730789,RICHARD RD - WALSALL,2022-12-16T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
730789,RICHARD RD - WALSALL,2022-12-16T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
730789,RICHARD RD - WALSALL,2022-12-16T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.64
730789,RICHARD RD - WALSALL,2022-12-16T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.17
730789,RICHARD RD - WALSALL,2022-12-16T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.65
730789,RICHARD RD - WALSALL,2022-12-16T21:20:00.000+00:00,feeder,02,N Current (RMS),A,18.4
730789,RICHARD RD - WALSALL,2022-12-16T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,40.6
730789,RICHARD RD - WALSALL,2022-12-16T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.6
730789,RICHARD RD - WALSALL,2022-12-16T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,33.7
730789,RICHARD RD - WALSALL,2022-12-16T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,15.81
730789,RICHARD RD - WALSALL,2022-12-16T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-8.65
730789,RICHARD RD - WALSALL,2022-12-16T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-14.54
730789,RICHARD RD - WALSALL,2022-12-16T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,-8.02
730789,RICHARD RD - WALSALL,2022-12-16T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,-4.96
730789,RICHARD RD - WALSALL,2022-12-16T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.28
730789,RICHARD RD - WALSALL,2022-12-16T21:20:00.000+00:00,feeder,01,N Current (RMS),A,30.4
730789,RICHARD RD - WALSALL,2022-12-16T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,73.9
730789,RICHARD RD - WALSALL,2022-12-16T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,41.9
730789,RICHARD RD - WALSALL,2022-12-16T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,62.8
730789,RICHARD RD - WALSALL,2022-12-16T21:20:00.000+00:00,transformer,,Temperature,C,7.3
730789,RICHARD RD - WALSALL,2022-12-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
730789,RICHARD RD - WALSALL,2022-12-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
730789,RICHARD RD - WALSALL,2022-12-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
730789,RICHARD RD - WALSALL,2022-12-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
730789,RICHARD RD - WALSALL,2022-12-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
730789,RICHARD RD - WALSALL,2022-12-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
730789,RICHARD RD - WALSALL,2022-12-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.75
730789,RICHARD RD - WALSALL,2022-12-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.24
730789,RICHARD RD - WALSALL,2022-12-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.15
730789,RICHARD RD - WALSALL,2022-12-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,0.35
730789,RICHARD RD - WALSALL,2022-12-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.5
730789,RICHARD RD - WALSALL,2022-12-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,14.78
730789,RICHARD RD - WALSALL,2022-12-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,39.3
730789,RICHARD RD - WALSALL,2022-12-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
730789,RICHARD RD - WALSALL,2022-12-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
730789,RICHARD RD - WALSALL,2022-12-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
730789,RICHARD RD - WALSALL,2022-12-16T21:20:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-16T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.64
730789,RICHARD RD - WALSALL,2022-12-16T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.04
730789,RICHARD RD - WALSALL,2022-12-16T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.09
730789,RICHARD RD - WALSALL,2022-12-16T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,-2.36
730789,RICHARD RD - WALSALL,2022-12-16T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,-2.66
730789,RICHARD RD - WALSALL,2022-12-16T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.02
730789,RICHARD RD - WALSALL,2022-12-16T21:10:00.000+00:00,feeder,03,N Current (RMS),A,11.6
730789,RICHARD RD - WALSALL,2022-12-16T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.0
730789,RICHARD RD - WALSALL,2022-12-16T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.3
730789,RICHARD RD - WALSALL,2022-12-16T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.5
730789,RICHARD RD - WALSALL,2022-12-16T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
730789,RICHARD RD - WALSALL,2022-12-16T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
730789,RICHARD RD - WALSALL,2022-12-16T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
730789,RICHARD RD - WALSALL,2022-12-16T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.23
730789,RICHARD RD - WALSALL,2022-12-16T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.77
730789,RICHARD RD - WALSALL,2022-12-16T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.7
730789,RICHARD RD - WALSALL,2022-12-16T21:10:00.000+00:00,feeder,02,N Current (RMS),A,12.7
730789,RICHARD RD - WALSALL,2022-12-16T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,30.7
730789,RICHARD RD - WALSALL,2022-12-16T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,20.5
730789,RICHARD RD - WALSALL,2022-12-16T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.8
730789,RICHARD RD - WALSALL,2022-12-16T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,14.31
730789,RICHARD RD - WALSALL,2022-12-16T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-8.84
730789,RICHARD RD - WALSALL,2022-12-16T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-13.0
730789,RICHARD RD - WALSALL,2022-12-16T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,-7.01
730789,RICHARD RD - WALSALL,2022-12-16T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,-5.36
730789,RICHARD RD - WALSALL,2022-12-16T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.29
730789,RICHARD RD - WALSALL,2022-12-16T21:10:00.000+00:00,feeder,01,N Current (RMS),A,27.0
730789,RICHARD RD - WALSALL,2022-12-16T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,67.0
730789,RICHARD RD - WALSALL,2022-12-16T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,43.9
730789,RICHARD RD - WALSALL,2022-12-16T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,56.7
730789,RICHARD RD - WALSALL,2022-12-16T21:10:00.000+00:00,transformer,,Temperature,C,7.2
730789,RICHARD RD - WALSALL,2022-12-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
730789,RICHARD RD - WALSALL,2022-12-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
730789,RICHARD RD - WALSALL,2022-12-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
730789,RICHARD RD - WALSALL,2022-12-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
730789,RICHARD RD - WALSALL,2022-12-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
730789,RICHARD RD - WALSALL,2022-12-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
730789,RICHARD RD - WALSALL,2022-12-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.6
730789,RICHARD RD - WALSALL,2022-12-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.04
730789,RICHARD RD - WALSALL,2022-12-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.82
730789,RICHARD RD - WALSALL,2022-12-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.14
730789,RICHARD RD - WALSALL,2022-12-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.25
730789,RICHARD RD - WALSALL,2022-12-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,10.02
730789,RICHARD RD - WALSALL,2022-12-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,42.3
730789,RICHARD RD - WALSALL,2022-12-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
730789,RICHARD RD - WALSALL,2022-12-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
730789,RICHARD RD - WALSALL,2022-12-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
730789,RICHARD RD - WALSALL,2022-12-16T21:10:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-16T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,5.96
730789,RICHARD RD - WALSALL,2022-12-16T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.61
730789,RICHARD RD - WALSALL,2022-12-16T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.1
730789,RICHARD RD - WALSALL,2022-12-16T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,-3.08
730789,RICHARD RD - WALSALL,2022-12-16T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,-2.91
730789,RICHARD RD - WALSALL,2022-12-16T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.46
730789,RICHARD RD - WALSALL,2022-12-16T21:00:00.000+00:00,feeder,03,N Current (RMS),A,15.3
730789,RICHARD RD - WALSALL,2022-12-16T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.6
730789,RICHARD RD - WALSALL,2022-12-16T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.7
730789,RICHARD RD - WALSALL,2022-12-16T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.6
730789,RICHARD RD - WALSALL,2022-12-16T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
730789,RICHARD RD - WALSALL,2022-12-16T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
730789,RICHARD RD - WALSALL,2022-12-16T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
730789,RICHARD RD - WALSALL,2022-12-16T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.51
730789,RICHARD RD - WALSALL,2022-12-16T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.12
730789,RICHARD RD - WALSALL,2022-12-16T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.11
730789,RICHARD RD - WALSALL,2022-12-16T21:00:00.000+00:00,feeder,02,N Current (RMS),A,13.1
730789,RICHARD RD - WALSALL,2022-12-16T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,28.0
730789,RICHARD RD - WALSALL,2022-12-16T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.7
730789,RICHARD RD - WALSALL,2022-12-16T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,26.6
730789,RICHARD RD - WALSALL,2022-12-16T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,12.09
730789,RICHARD RD - WALSALL,2022-12-16T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-10.23
730789,RICHARD RD - WALSALL,2022-12-16T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-10.5
730789,RICHARD RD - WALSALL,2022-12-16T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,-5.36
730789,RICHARD RD - WALSALL,2022-12-16T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,-5.99
730789,RICHARD RD - WALSALL,2022-12-16T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.35
730789,RICHARD RD - WALSALL,2022-12-16T21:00:00.000+00:00,feeder,01,N Current (RMS),A,20.1
730789,RICHARD RD - WALSALL,2022-12-16T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,55.8
730789,RICHARD RD - WALSALL,2022-12-16T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,50.2
730789,RICHARD RD - WALSALL,2022-12-16T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,49.2
730789,RICHARD RD - WALSALL,2022-12-16T21:00:00.000+00:00,transformer,,Temperature,C,7.1
730789,RICHARD RD - WALSALL,2022-12-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
730789,RICHARD RD - WALSALL,2022-12-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
730789,RICHARD RD - WALSALL,2022-12-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
730789,RICHARD RD - WALSALL,2022-12-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
730789,RICHARD RD - WALSALL,2022-12-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
730789,RICHARD RD - WALSALL,2022-12-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
730789,RICHARD RD - WALSALL,2022-12-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.62
730789,RICHARD RD - WALSALL,2022-12-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.0
730789,RICHARD RD - WALSALL,2022-12-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.22
730789,RICHARD RD - WALSALL,2022-12-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.92
730789,RICHARD RD - WALSALL,2022-12-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.77
730789,RICHARD RD - WALSALL,2022-12-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,12.93
730789,RICHARD RD - WALSALL,2022-12-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
730789,RICHARD RD - WALSALL,2022-12-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
730789,RICHARD RD - WALSALL,2022-12-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
730789,RICHARD RD - WALSALL,2022-12-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
730789,RICHARD RD - WALSALL,2022-12-16T21:00:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-16T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.88
730789,RICHARD RD - WALSALL,2022-12-16T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.82
730789,RICHARD RD - WALSALL,2022-12-16T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.12
730789,RICHARD RD - WALSALL,2022-12-16T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,-2.5
730789,RICHARD RD - WALSALL,2022-12-16T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,-2.32
730789,RICHARD RD - WALSALL,2022-12-16T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.28
730789,RICHARD RD - WALSALL,2022-12-16T20:50:00.000+00:00,feeder,03,N Current (RMS),A,12.7
730789,RICHARD RD - WALSALL,2022-12-16T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,23.2
730789,RICHARD RD - WALSALL,2022-12-16T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.2
730789,RICHARD RD - WALSALL,2022-12-16T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.5
730789,RICHARD RD - WALSALL,2022-12-16T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
730789,RICHARD RD - WALSALL,2022-12-16T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.11
730789,RICHARD RD - WALSALL,2022-12-16T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
730789,RICHARD RD - WALSALL,2022-12-16T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.97
730789,RICHARD RD - WALSALL,2022-12-16T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.87
730789,RICHARD RD - WALSALL,2022-12-16T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.31
730789,RICHARD RD - WALSALL,2022-12-16T20:50:00.000+00:00,feeder,02,N Current (RMS),A,13.0
730789,RICHARD RD - WALSALL,2022-12-16T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,29.8
730789,RICHARD RD - WALSALL,2022-12-16T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.2
730789,RICHARD RD - WALSALL,2022-12-16T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,27.0
730789,RICHARD RD - WALSALL,2022-12-16T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,14.63
730789,RICHARD RD - WALSALL,2022-12-16T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-14.78
730789,RICHARD RD - WALSALL,2022-12-16T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-13.55
730789,RICHARD RD - WALSALL,2022-12-16T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,-6.88
730789,RICHARD RD - WALSALL,2022-12-16T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,-8.42
730789,RICHARD RD - WALSALL,2022-12-16T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.03
730789,RICHARD RD - WALSALL,2022-12-16T20:50:00.000+00:00,feeder,01,N Current (RMS),A,24.5
730789,RICHARD RD - WALSALL,2022-12-16T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,67.2
730789,RICHARD RD - WALSALL,2022-12-16T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,70.6
730789,RICHARD RD - WALSALL,2022-12-16T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,59.5
730789,RICHARD RD - WALSALL,2022-12-16T20:50:00.000+00:00,transformer,,Temperature,C,7.0
730789,RICHARD RD - WALSALL,2022-12-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
730789,RICHARD RD - WALSALL,2022-12-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
730789,RICHARD RD - WALSALL,2022-12-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
730789,RICHARD RD - WALSALL,2022-12-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
730789,RICHARD RD - WALSALL,2022-12-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
730789,RICHARD RD - WALSALL,2022-12-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
730789,RICHARD RD - WALSALL,2022-12-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.68
730789,RICHARD RD - WALSALL,2022-12-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.71
730789,RICHARD RD - WALSALL,2022-12-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.14
730789,RICHARD RD - WALSALL,2022-12-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.41
730789,RICHARD RD - WALSALL,2022-12-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.87
730789,RICHARD RD - WALSALL,2022-12-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,12.62
730789,RICHARD RD - WALSALL,2022-12-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
730789,RICHARD RD - WALSALL,2022-12-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
730789,RICHARD RD - WALSALL,2022-12-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
730789,RICHARD RD - WALSALL,2022-12-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
730789,RICHARD RD - WALSALL,2022-12-16T20:50:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-16T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.66
730789,RICHARD RD - WALSALL,2022-12-16T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.7
730789,RICHARD RD - WALSALL,2022-12-16T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.18
730789,RICHARD RD - WALSALL,2022-12-16T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,-1.66
730789,RICHARD RD - WALSALL,2022-12-16T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,-2.22
730789,RICHARD RD - WALSALL,2022-12-16T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.95
730789,RICHARD RD - WALSALL,2022-12-16T20:40:00.000+00:00,feeder,03,N Current (RMS),A,11.3
730789,RICHARD RD - WALSALL,2022-12-16T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.1
730789,RICHARD RD - WALSALL,2022-12-16T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.6
730789,RICHARD RD - WALSALL,2022-12-16T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,25.1
730789,RICHARD RD - WALSALL,2022-12-16T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
730789,RICHARD RD - WALSALL,2022-12-16T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
730789,RICHARD RD - WALSALL,2022-12-16T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
730789,RICHARD RD - WALSALL,2022-12-16T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.27
730789,RICHARD RD - WALSALL,2022-12-16T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
730789,RICHARD RD - WALSALL,2022-12-16T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.66
730789,RICHARD RD - WALSALL,2022-12-16T20:40:00.000+00:00,feeder,02,N Current (RMS),A,15.2
730789,RICHARD RD - WALSALL,2022-12-16T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,30.8
730789,RICHARD RD - WALSALL,2022-12-16T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,17.1
730789,RICHARD RD - WALSALL,2022-12-16T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.1
730789,RICHARD RD - WALSALL,2022-12-16T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,15.99
730789,RICHARD RD - WALSALL,2022-12-16T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-14.75
730789,RICHARD RD - WALSALL,2022-12-16T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-15.03
730789,RICHARD RD - WALSALL,2022-12-16T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,-7.94
730789,RICHARD RD - WALSALL,2022-12-16T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,-8.19
730789,RICHARD RD - WALSALL,2022-12-16T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.51
730789,RICHARD RD - WALSALL,2022-12-16T20:40:00.000+00:00,feeder,01,N Current (RMS),A,24.0
730789,RICHARD RD - WALSALL,2022-12-16T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,73.8
730789,RICHARD RD - WALSALL,2022-12-16T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,69.9
730789,RICHARD RD - WALSALL,2022-12-16T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,65.4
730789,RICHARD RD - WALSALL,2022-12-16T20:40:00.000+00:00,transformer,,Temperature,C,6.9
730789,RICHARD RD - WALSALL,2022-12-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
730789,RICHARD RD - WALSALL,2022-12-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
730789,RICHARD RD - WALSALL,2022-12-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
730789,RICHARD RD - WALSALL,2022-12-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
730789,RICHARD RD - WALSALL,2022-12-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
730789,RICHARD RD - WALSALL,2022-12-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
730789,RICHARD RD - WALSALL,2022-12-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.8
730789,RICHARD RD - WALSALL,2022-12-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.41
730789,RICHARD RD - WALSALL,2022-12-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.5
730789,RICHARD RD - WALSALL,2022-12-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.33
730789,RICHARD RD - WALSALL,2022-12-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.4
730789,RICHARD RD - WALSALL,2022-12-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,15.12
730789,RICHARD RD - WALSALL,2022-12-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,37.3
730789,RICHARD RD - WALSALL,2022-12-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
730789,RICHARD RD - WALSALL,2022-12-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
730789,RICHARD RD - WALSALL,2022-12-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
730789,RICHARD RD - WALSALL,2022-12-16T20:40:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-16T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.34
730789,RICHARD RD - WALSALL,2022-12-16T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.57
730789,RICHARD RD - WALSALL,2022-12-16T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.16
730789,RICHARD RD - WALSALL,2022-12-16T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,-1.44
730789,RICHARD RD - WALSALL,2022-12-16T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,-2.15
730789,RICHARD RD - WALSALL,2022-12-16T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.09
730789,RICHARD RD - WALSALL,2022-12-16T20:30:00.000+00:00,feeder,03,N Current (RMS),A,8.8
730789,RICHARD RD - WALSALL,2022-12-16T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.5
730789,RICHARD RD - WALSALL,2022-12-16T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.1
730789,RICHARD RD - WALSALL,2022-12-16T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.8
730789,RICHARD RD - WALSALL,2022-12-16T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
730789,RICHARD RD - WALSALL,2022-12-16T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
730789,RICHARD RD - WALSALL,2022-12-16T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
730789,RICHARD RD - WALSALL,2022-12-16T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.87
730789,RICHARD RD - WALSALL,2022-12-16T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.31
730789,RICHARD RD - WALSALL,2022-12-16T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.63
730789,RICHARD RD - WALSALL,2022-12-16T20:30:00.000+00:00,feeder,02,N Current (RMS),A,14.4
730789,RICHARD RD - WALSALL,2022-12-16T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,29.2
730789,RICHARD RD - WALSALL,2022-12-16T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.8
730789,RICHARD RD - WALSALL,2022-12-16T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.4
730789,RICHARD RD - WALSALL,2022-12-16T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,11.31
730789,RICHARD RD - WALSALL,2022-12-16T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-13.92
730789,RICHARD RD - WALSALL,2022-12-16T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-10.59
730789,RICHARD RD - WALSALL,2022-12-16T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,-5.04
730789,RICHARD RD - WALSALL,2022-12-16T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,-7.36
730789,RICHARD RD - WALSALL,2022-12-16T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.58
730789,RICHARD RD - WALSALL,2022-12-16T20:30:00.000+00:00,feeder,01,N Current (RMS),A,28.4
730789,RICHARD RD - WALSALL,2022-12-16T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,51.7
730789,RICHARD RD - WALSALL,2022-12-16T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,65.6
730789,RICHARD RD - WALSALL,2022-12-16T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,46.9
730789,RICHARD RD - WALSALL,2022-12-16T20:30:00.000+00:00,transformer,,Temperature,C,6.8
730789,RICHARD RD - WALSALL,2022-12-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
730789,RICHARD RD - WALSALL,2022-12-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
730789,RICHARD RD - WALSALL,2022-12-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
730789,RICHARD RD - WALSALL,2022-12-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
730789,RICHARD RD - WALSALL,2022-12-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
730789,RICHARD RD - WALSALL,2022-12-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
730789,RICHARD RD - WALSALL,2022-12-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.78
730789,RICHARD RD - WALSALL,2022-12-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.52
730789,RICHARD RD - WALSALL,2022-12-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.31
730789,RICHARD RD - WALSALL,2022-12-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,0.38
730789,RICHARD RD - WALSALL,2022-12-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.21
730789,RICHARD RD - WALSALL,2022-12-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,11.3
730789,RICHARD RD - WALSALL,2022-12-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
730789,RICHARD RD - WALSALL,2022-12-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
730789,RICHARD RD - WALSALL,2022-12-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
730789,RICHARD RD - WALSALL,2022-12-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
730789,RICHARD RD - WALSALL,2022-12-16T20:30:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-16T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.25
730789,RICHARD RD - WALSALL,2022-12-16T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.06
730789,RICHARD RD - WALSALL,2022-12-16T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
730789,RICHARD RD - WALSALL,2022-12-16T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,-1.24
730789,RICHARD RD - WALSALL,2022-12-16T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,-2.48
730789,RICHARD RD - WALSALL,2022-12-16T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.48
730789,RICHARD RD - WALSALL,2022-12-16T20:20:00.000+00:00,feeder,03,N Current (RMS),A,9.4
730789,RICHARD RD - WALSALL,2022-12-16T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.0
730789,RICHARD RD - WALSALL,2022-12-16T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.4
730789,RICHARD RD - WALSALL,2022-12-16T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.5
730789,RICHARD RD - WALSALL,2022-12-16T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
730789,RICHARD RD - WALSALL,2022-12-16T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
730789,RICHARD RD - WALSALL,2022-12-16T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
730789,RICHARD RD - WALSALL,2022-12-16T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.43
730789,RICHARD RD - WALSALL,2022-12-16T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.84
730789,RICHARD RD - WALSALL,2022-12-16T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.23
730789,RICHARD RD - WALSALL,2022-12-16T20:20:00.000+00:00,feeder,02,N Current (RMS),A,18.1
730789,RICHARD RD - WALSALL,2022-12-16T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,35.5
730789,RICHARD RD - WALSALL,2022-12-16T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.8
730789,RICHARD RD - WALSALL,2022-12-16T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,35.9
730789,RICHARD RD - WALSALL,2022-12-16T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,11.96
730789,RICHARD RD - WALSALL,2022-12-16T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-10.46
730789,RICHARD RD - WALSALL,2022-12-16T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-11.36
730789,RICHARD RD - WALSALL,2022-12-16T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,-5.7
730789,RICHARD RD - WALSALL,2022-12-16T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,-5.56
730789,RICHARD RD - WALSALL,2022-12-16T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.51
730789,RICHARD RD - WALSALL,2022-12-16T20:20:00.000+00:00,feeder,01,N Current (RMS),A,24.3
730789,RICHARD RD - WALSALL,2022-12-16T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,55.4
730789,RICHARD RD - WALSALL,2022-12-16T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,49.6
730789,RICHARD RD - WALSALL,2022-12-16T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,50.2
730789,RICHARD RD - WALSALL,2022-12-16T20:20:00.000+00:00,transformer,,Temperature,C,6.8
730789,RICHARD RD - WALSALL,2022-12-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
730789,RICHARD RD - WALSALL,2022-12-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
730789,RICHARD RD - WALSALL,2022-12-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
730789,RICHARD RD - WALSALL,2022-12-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
730789,RICHARD RD - WALSALL,2022-12-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
730789,RICHARD RD - WALSALL,2022-12-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
730789,RICHARD RD - WALSALL,2022-12-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.45
730789,RICHARD RD - WALSALL,2022-12-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.45
730789,RICHARD RD - WALSALL,2022-12-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.12
730789,RICHARD RD - WALSALL,2022-12-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,1.49
730789,RICHARD RD - WALSALL,2022-12-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.19
730789,RICHARD RD - WALSALL,2022-12-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,12.22
730789,RICHARD RD - WALSALL,2022-12-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,40.5
730789,RICHARD RD - WALSALL,2022-12-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
730789,RICHARD RD - WALSALL,2022-12-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
730789,RICHARD RD - WALSALL,2022-12-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
730789,RICHARD RD - WALSALL,2022-12-16T20:20:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-16T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.8
730789,RICHARD RD - WALSALL,2022-12-16T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.55
730789,RICHARD RD - WALSALL,2022-12-16T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
730789,RICHARD RD - WALSALL,2022-12-16T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,-1.61
730789,RICHARD RD - WALSALL,2022-12-16T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,-2.22
730789,RICHARD RD - WALSALL,2022-12-16T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.16
730789,RICHARD RD - WALSALL,2022-12-16T20:10:00.000+00:00,feeder,03,N Current (RMS),A,9.6
730789,RICHARD RD - WALSALL,2022-12-16T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.6
730789,RICHARD RD - WALSALL,2022-12-16T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.1
730789,RICHARD RD - WALSALL,2022-12-16T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.1
730789,RICHARD RD - WALSALL,2022-12-16T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
730789,RICHARD RD - WALSALL,2022-12-16T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
730789,RICHARD RD - WALSALL,2022-12-16T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
730789,RICHARD RD - WALSALL,2022-12-16T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.49
730789,RICHARD RD - WALSALL,2022-12-16T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.63
730789,RICHARD RD - WALSALL,2022-12-16T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.78
730789,RICHARD RD - WALSALL,2022-12-16T20:10:00.000+00:00,feeder,02,N Current (RMS),A,15.2
730789,RICHARD RD - WALSALL,2022-12-16T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,35.9
730789,RICHARD RD - WALSALL,2022-12-16T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.2
730789,RICHARD RD - WALSALL,2022-12-16T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.7
730789,RICHARD RD - WALSALL,2022-12-16T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,12.07
730789,RICHARD RD - WALSALL,2022-12-16T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-10.96
730789,RICHARD RD - WALSALL,2022-12-16T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-11.53
730789,RICHARD RD - WALSALL,2022-12-16T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,-5.67
730789,RICHARD RD - WALSALL,2022-12-16T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,-5.93
730789,RICHARD RD - WALSALL,2022-12-16T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.4
730789,RICHARD RD - WALSALL,2022-12-16T20:10:00.000+00:00,feeder,01,N Current (RMS),A,21.7
730789,RICHARD RD - WALSALL,2022-12-16T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,55.7
730789,RICHARD RD - WALSALL,2022-12-16T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,52.4
730789,RICHARD RD - WALSALL,2022-12-16T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,50.3
730789,RICHARD RD - WALSALL,2022-12-16T20:10:00.000+00:00,transformer,,Temperature,C,6.8
730789,RICHARD RD - WALSALL,2022-12-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
730789,RICHARD RD - WALSALL,2022-12-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
730789,RICHARD RD - WALSALL,2022-12-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
730789,RICHARD RD - WALSALL,2022-12-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
730789,RICHARD RD - WALSALL,2022-12-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
730789,RICHARD RD - WALSALL,2022-12-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
730789,RICHARD RD - WALSALL,2022-12-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.08
730789,RICHARD RD - WALSALL,2022-12-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.44
730789,RICHARD RD - WALSALL,2022-12-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.53
730789,RICHARD RD - WALSALL,2022-12-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,1.21
730789,RICHARD RD - WALSALL,2022-12-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.51
730789,RICHARD RD - WALSALL,2022-12-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,12.34
730789,RICHARD RD - WALSALL,2022-12-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
730789,RICHARD RD - WALSALL,2022-12-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
730789,RICHARD RD - WALSALL,2022-12-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
730789,RICHARD RD - WALSALL,2022-12-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
730789,RICHARD RD - WALSALL,2022-12-16T20:10:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-16T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.4
730789,RICHARD RD - WALSALL,2022-12-16T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.57
730789,RICHARD RD - WALSALL,2022-12-16T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
730789,RICHARD RD - WALSALL,2022-12-16T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,-1.43
730789,RICHARD RD - WALSALL,2022-12-16T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,-2.15
730789,RICHARD RD - WALSALL,2022-12-16T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.92
730789,RICHARD RD - WALSALL,2022-12-16T20:00:00.000+00:00,feeder,03,N Current (RMS),A,11.9
730789,RICHARD RD - WALSALL,2022-12-16T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.9
730789,RICHARD RD - WALSALL,2022-12-16T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.2
730789,RICHARD RD - WALSALL,2022-12-16T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,25.2
730789,RICHARD RD - WALSALL,2022-12-16T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
730789,RICHARD RD - WALSALL,2022-12-16T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
730789,RICHARD RD - WALSALL,2022-12-16T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
730789,RICHARD RD - WALSALL,2022-12-16T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.13
730789,RICHARD RD - WALSALL,2022-12-16T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.49
730789,RICHARD RD - WALSALL,2022-12-16T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.26
730789,RICHARD RD - WALSALL,2022-12-16T20:00:00.000+00:00,feeder,02,N Current (RMS),A,17.6
730789,RICHARD RD - WALSALL,2022-12-16T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,38.7
730789,RICHARD RD - WALSALL,2022-12-16T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.9
730789,RICHARD RD - WALSALL,2022-12-16T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,27.0
730789,RICHARD RD - WALSALL,2022-12-16T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,11.57
730789,RICHARD RD - WALSALL,2022-12-16T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-10.29
730789,RICHARD RD - WALSALL,2022-12-16T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-11.0
730789,RICHARD RD - WALSALL,2022-12-16T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,-5.34
730789,RICHARD RD - WALSALL,2022-12-16T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,-5.83
730789,RICHARD RD - WALSALL,2022-12-16T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.16
730789,RICHARD RD - WALSALL,2022-12-16T20:00:00.000+00:00,feeder,01,N Current (RMS),A,22.3
730789,RICHARD RD - WALSALL,2022-12-16T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,53.5
730789,RICHARD RD - WALSALL,2022-12-16T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,50.2
730789,RICHARD RD - WALSALL,2022-12-16T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,48.6
730789,RICHARD RD - WALSALL,2022-12-16T20:00:00.000+00:00,transformer,,Temperature,C,6.8
730789,RICHARD RD - WALSALL,2022-12-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
730789,RICHARD RD - WALSALL,2022-12-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
730789,RICHARD RD - WALSALL,2022-12-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
730789,RICHARD RD - WALSALL,2022-12-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
730789,RICHARD RD - WALSALL,2022-12-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
730789,RICHARD RD - WALSALL,2022-12-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
730789,RICHARD RD - WALSALL,2022-12-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.28
730789,RICHARD RD - WALSALL,2022-12-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.75
730789,RICHARD RD - WALSALL,2022-12-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.99
730789,RICHARD RD - WALSALL,2022-12-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,2.36
730789,RICHARD RD - WALSALL,2022-12-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.5
730789,RICHARD RD - WALSALL,2022-12-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,13.34
730789,RICHARD RD - WALSALL,2022-12-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,37.7
730789,RICHARD RD - WALSALL,2022-12-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
730789,RICHARD RD - WALSALL,2022-12-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
730789,RICHARD RD - WALSALL,2022-12-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
730789,RICHARD RD - WALSALL,2022-12-16T20:00:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-16T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.87
730789,RICHARD RD - WALSALL,2022-12-16T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.57
730789,RICHARD RD - WALSALL,2022-12-16T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730789,RICHARD RD - WALSALL,2022-12-16T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,-2.32
730789,RICHARD RD - WALSALL,2022-12-16T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,-2.79
730789,RICHARD RD - WALSALL,2022-12-16T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.16
730789,RICHARD RD - WALSALL,2022-12-16T19:50:00.000+00:00,feeder,03,N Current (RMS),A,13.3
730789,RICHARD RD - WALSALL,2022-12-16T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,23.6
730789,RICHARD RD - WALSALL,2022-12-16T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.1
730789,RICHARD RD - WALSALL,2022-12-16T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.2
730789,RICHARD RD - WALSALL,2022-12-16T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
730789,RICHARD RD - WALSALL,2022-12-16T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.12
730789,RICHARD RD - WALSALL,2022-12-16T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
730789,RICHARD RD - WALSALL,2022-12-16T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.97
730789,RICHARD RD - WALSALL,2022-12-16T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.1
730789,RICHARD RD - WALSALL,2022-12-16T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.62
730789,RICHARD RD - WALSALL,2022-12-16T19:50:00.000+00:00,feeder,02,N Current (RMS),A,17.0
730789,RICHARD RD - WALSALL,2022-12-16T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,37.8
730789,RICHARD RD - WALSALL,2022-12-16T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.9
730789,RICHARD RD - WALSALL,2022-12-16T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.5
730789,RICHARD RD - WALSALL,2022-12-16T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,11.52
730789,RICHARD RD - WALSALL,2022-12-16T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-10.18
730789,RICHARD RD - WALSALL,2022-12-16T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-10.56
730789,RICHARD RD - WALSALL,2022-12-16T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,-5.19
730789,RICHARD RD - WALSALL,2022-12-16T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,-6.15
730789,RICHARD RD - WALSALL,2022-12-16T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,-0.91
730789,RICHARD RD - WALSALL,2022-12-16T19:50:00.000+00:00,feeder,01,N Current (RMS),A,26.2
730789,RICHARD RD - WALSALL,2022-12-16T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,54.1
730789,RICHARD RD - WALSALL,2022-12-16T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,49.7
730789,RICHARD RD - WALSALL,2022-12-16T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,48.1
730789,RICHARD RD - WALSALL,2022-12-16T19:50:00.000+00:00,transformer,,Temperature,C,6.7
730789,RICHARD RD - WALSALL,2022-12-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
730789,RICHARD RD - WALSALL,2022-12-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
730789,RICHARD RD - WALSALL,2022-12-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
730789,RICHARD RD - WALSALL,2022-12-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
730789,RICHARD RD - WALSALL,2022-12-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
730789,RICHARD RD - WALSALL,2022-12-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
730789,RICHARD RD - WALSALL,2022-12-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.85
730789,RICHARD RD - WALSALL,2022-12-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.88
730789,RICHARD RD - WALSALL,2022-12-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.68
730789,RICHARD RD - WALSALL,2022-12-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,1.46
730789,RICHARD RD - WALSALL,2022-12-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.84
730789,RICHARD RD - WALSALL,2022-12-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,9.87
730789,RICHARD RD - WALSALL,2022-12-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,44.1
730789,RICHARD RD - WALSALL,2022-12-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
730789,RICHARD RD - WALSALL,2022-12-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
730789,RICHARD RD - WALSALL,2022-12-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
730789,RICHARD RD - WALSALL,2022-12-16T19:50:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-16T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.26
730789,RICHARD RD - WALSALL,2022-12-16T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.47
730789,RICHARD RD - WALSALL,2022-12-16T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.17
730789,RICHARD RD - WALSALL,2022-12-16T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,-1.26
