Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730789,RICHARD RD - WALSALL,2022-12-16T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,-2.66
730789,RICHARD RD - WALSALL,2022-12-16T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.88
730789,RICHARD RD - WALSALL,2022-12-16T19:40:00.000+00:00,feeder,03,N Current (RMS),A,10.3
730789,RICHARD RD - WALSALL,2022-12-16T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,15.0
730789,RICHARD RD - WALSALL,2022-12-16T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.6
730789,RICHARD RD - WALSALL,2022-12-16T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.2
730789,RICHARD RD - WALSALL,2022-12-16T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
730789,RICHARD RD - WALSALL,2022-12-16T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
730789,RICHARD RD - WALSALL,2022-12-16T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
730789,RICHARD RD - WALSALL,2022-12-16T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.21
730789,RICHARD RD - WALSALL,2022-12-16T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.78
730789,RICHARD RD - WALSALL,2022-12-16T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.53
730789,RICHARD RD - WALSALL,2022-12-16T19:40:00.000+00:00,feeder,02,N Current (RMS),A,17.2
730789,RICHARD RD - WALSALL,2022-12-16T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,34.4
730789,RICHARD RD - WALSALL,2022-12-16T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.0
730789,RICHARD RD - WALSALL,2022-12-16T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,36.3
730789,RICHARD RD - WALSALL,2022-12-16T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,14.4
730789,RICHARD RD - WALSALL,2022-12-16T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.31
730789,RICHARD RD - WALSALL,2022-12-16T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-13.38
730789,RICHARD RD - WALSALL,2022-12-16T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,-7.16
730789,RICHARD RD - WALSALL,2022-12-16T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,-4.57
730789,RICHARD RD - WALSALL,2022-12-16T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,-0.34
730789,RICHARD RD - WALSALL,2022-12-16T19:40:00.000+00:00,feeder,01,N Current (RMS),A,29.3
730789,RICHARD RD - WALSALL,2022-12-16T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,66.8
730789,RICHARD RD - WALSALL,2022-12-16T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,36.6
730789,RICHARD RD - WALSALL,2022-12-16T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,57.9
730789,RICHARD RD - WALSALL,2022-12-16T19:40:00.000+00:00,transformer,,Temperature,C,6.7
730789,RICHARD RD - WALSALL,2022-12-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
730789,RICHARD RD - WALSALL,2022-12-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
730789,RICHARD RD - WALSALL,2022-12-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
730789,RICHARD RD - WALSALL,2022-12-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
730789,RICHARD RD - WALSALL,2022-12-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
730789,RICHARD RD - WALSALL,2022-12-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
730789,RICHARD RD - WALSALL,2022-12-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.35
730789,RICHARD RD - WALSALL,2022-12-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.73
730789,RICHARD RD - WALSALL,2022-12-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.36
730789,RICHARD RD - WALSALL,2022-12-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.21
730789,RICHARD RD - WALSALL,2022-12-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.45
730789,RICHARD RD - WALSALL,2022-12-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,12.08
730789,RICHARD RD - WALSALL,2022-12-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,38.9
730789,RICHARD RD - WALSALL,2022-12-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
730789,RICHARD RD - WALSALL,2022-12-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
730789,RICHARD RD - WALSALL,2022-12-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
730789,RICHARD RD - WALSALL,2022-12-16T19:40:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-16T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.01
730789,RICHARD RD - WALSALL,2022-12-16T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.52
730789,RICHARD RD - WALSALL,2022-12-16T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.23
730789,RICHARD RD - WALSALL,2022-12-16T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,-1.29
730789,RICHARD RD - WALSALL,2022-12-16T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,-2.65
730789,RICHARD RD - WALSALL,2022-12-16T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.84
730789,RICHARD RD - WALSALL,2022-12-16T19:30:00.000+00:00,feeder,03,N Current (RMS),A,11.2
730789,RICHARD RD - WALSALL,2022-12-16T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.2
730789,RICHARD RD - WALSALL,2022-12-16T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.8
730789,RICHARD RD - WALSALL,2022-12-16T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,25.2
730789,RICHARD RD - WALSALL,2022-12-16T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
730789,RICHARD RD - WALSALL,2022-12-16T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
730789,RICHARD RD - WALSALL,2022-12-16T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
730789,RICHARD RD - WALSALL,2022-12-16T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.38
730789,RICHARD RD - WALSALL,2022-12-16T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.08
730789,RICHARD RD - WALSALL,2022-12-16T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.28
730789,RICHARD RD - WALSALL,2022-12-16T19:30:00.000+00:00,feeder,02,N Current (RMS),A,18.6
730789,RICHARD RD - WALSALL,2022-12-16T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,35.1
730789,RICHARD RD - WALSALL,2022-12-16T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.6
730789,RICHARD RD - WALSALL,2022-12-16T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,39.5
730789,RICHARD RD - WALSALL,2022-12-16T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,13.29
730789,RICHARD RD - WALSALL,2022-12-16T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.94
730789,RICHARD RD - WALSALL,2022-12-16T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-11.94
730789,RICHARD RD - WALSALL,2022-12-16T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,-6.38
730789,RICHARD RD - WALSALL,2022-12-16T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,-4.68
730789,RICHARD RD - WALSALL,2022-12-16T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.91
730789,RICHARD RD - WALSALL,2022-12-16T19:30:00.000+00:00,feeder,01,N Current (RMS),A,24.5
730789,RICHARD RD - WALSALL,2022-12-16T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,61.6
730789,RICHARD RD - WALSALL,2022-12-16T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,39.2
730789,RICHARD RD - WALSALL,2022-12-16T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,53.0
730789,RICHARD RD - WALSALL,2022-12-16T19:30:00.000+00:00,transformer,,Temperature,C,6.7
730789,RICHARD RD - WALSALL,2022-12-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
730789,RICHARD RD - WALSALL,2022-12-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
730789,RICHARD RD - WALSALL,2022-12-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
730789,RICHARD RD - WALSALL,2022-12-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
730789,RICHARD RD - WALSALL,2022-12-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
730789,RICHARD RD - WALSALL,2022-12-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
730789,RICHARD RD - WALSALL,2022-12-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.0
730789,RICHARD RD - WALSALL,2022-12-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.43
730789,RICHARD RD - WALSALL,2022-12-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.75
730789,RICHARD RD - WALSALL,2022-12-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,0.7
730789,RICHARD RD - WALSALL,2022-12-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.25
730789,RICHARD RD - WALSALL,2022-12-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,16.03
730789,RICHARD RD - WALSALL,2022-12-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,38.1
730789,RICHARD RD - WALSALL,2022-12-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
730789,RICHARD RD - WALSALL,2022-12-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
730789,RICHARD RD - WALSALL,2022-12-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
730789,RICHARD RD - WALSALL,2022-12-16T19:30:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-16T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.79
730789,RICHARD RD - WALSALL,2022-12-16T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.5
730789,RICHARD RD - WALSALL,2022-12-16T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.21
730789,RICHARD RD - WALSALL,2022-12-16T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,-1.72
730789,RICHARD RD - WALSALL,2022-12-16T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,-2.69
730789,RICHARD RD - WALSALL,2022-12-16T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.92
730789,RICHARD RD - WALSALL,2022-12-16T19:20:00.000+00:00,feeder,03,N Current (RMS),A,10.6
730789,RICHARD RD - WALSALL,2022-12-16T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.6
730789,RICHARD RD - WALSALL,2022-12-16T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.6
730789,RICHARD RD - WALSALL,2022-12-16T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.0
730789,RICHARD RD - WALSALL,2022-12-16T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
730789,RICHARD RD - WALSALL,2022-12-16T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
730789,RICHARD RD - WALSALL,2022-12-16T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
730789,RICHARD RD - WALSALL,2022-12-16T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.16
730789,RICHARD RD - WALSALL,2022-12-16T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.13
730789,RICHARD RD - WALSALL,2022-12-16T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.54
730789,RICHARD RD - WALSALL,2022-12-16T19:20:00.000+00:00,feeder,02,N Current (RMS),A,16.5
730789,RICHARD RD - WALSALL,2022-12-16T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,38.3
730789,RICHARD RD - WALSALL,2022-12-16T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,25.8
730789,RICHARD RD - WALSALL,2022-12-16T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,40.5
730789,RICHARD RD - WALSALL,2022-12-16T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,12.18
730789,RICHARD RD - WALSALL,2022-12-16T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-8.67
730789,RICHARD RD - WALSALL,2022-12-16T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-10.75
730789,RICHARD RD - WALSALL,2022-12-16T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,-5.73
730789,RICHARD RD - WALSALL,2022-12-16T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,-4.28
730789,RICHARD RD - WALSALL,2022-12-16T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.02
730789,RICHARD RD - WALSALL,2022-12-16T19:20:00.000+00:00,feeder,01,N Current (RMS),A,24.5
730789,RICHARD RD - WALSALL,2022-12-16T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,56.0
730789,RICHARD RD - WALSALL,2022-12-16T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,41.1
730789,RICHARD RD - WALSALL,2022-12-16T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,53.1
730789,RICHARD RD - WALSALL,2022-12-16T19:20:00.000+00:00,transformer,,Temperature,C,6.7
730789,RICHARD RD - WALSALL,2022-12-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
730789,RICHARD RD - WALSALL,2022-12-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
730789,RICHARD RD - WALSALL,2022-12-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
730789,RICHARD RD - WALSALL,2022-12-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
730789,RICHARD RD - WALSALL,2022-12-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
730789,RICHARD RD - WALSALL,2022-12-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
730789,RICHARD RD - WALSALL,2022-12-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.71
730789,RICHARD RD - WALSALL,2022-12-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.25
730789,RICHARD RD - WALSALL,2022-12-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.65
730789,RICHARD RD - WALSALL,2022-12-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,1.71
730789,RICHARD RD - WALSALL,2022-12-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.84
730789,RICHARD RD - WALSALL,2022-12-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,20.48
730789,RICHARD RD - WALSALL,2022-12-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,43.7
730789,RICHARD RD - WALSALL,2022-12-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
730789,RICHARD RD - WALSALL,2022-12-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
730789,RICHARD RD - WALSALL,2022-12-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
730789,RICHARD RD - WALSALL,2022-12-16T19:20:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-16T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.46
730789,RICHARD RD - WALSALL,2022-12-16T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.31
730789,RICHARD RD - WALSALL,2022-12-16T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
730789,RICHARD RD - WALSALL,2022-12-16T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,-1.53
730789,RICHARD RD - WALSALL,2022-12-16T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,-2.54
730789,RICHARD RD - WALSALL,2022-12-16T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.85
730789,RICHARD RD - WALSALL,2022-12-16T19:10:00.000+00:00,feeder,03,N Current (RMS),A,10.2
730789,RICHARD RD - WALSALL,2022-12-16T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.0
730789,RICHARD RD - WALSALL,2022-12-16T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.7
730789,RICHARD RD - WALSALL,2022-12-16T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.9
730789,RICHARD RD - WALSALL,2022-12-16T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
730789,RICHARD RD - WALSALL,2022-12-16T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
730789,RICHARD RD - WALSALL,2022-12-16T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
730789,RICHARD RD - WALSALL,2022-12-16T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.69
730789,RICHARD RD - WALSALL,2022-12-16T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.21
730789,RICHARD RD - WALSALL,2022-12-16T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.1
730789,RICHARD RD - WALSALL,2022-12-16T19:10:00.000+00:00,feeder,02,N Current (RMS),A,18.0
730789,RICHARD RD - WALSALL,2022-12-16T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,40.3
730789,RICHARD RD - WALSALL,2022-12-16T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.8
730789,RICHARD RD - WALSALL,2022-12-16T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,42.9
730789,RICHARD RD - WALSALL,2022-12-16T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,14.11
730789,RICHARD RD - WALSALL,2022-12-16T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.44
730789,RICHARD RD - WALSALL,2022-12-16T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-13.25
730789,RICHARD RD - WALSALL,2022-12-16T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,-7.35
730789,RICHARD RD - WALSALL,2022-12-16T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,-4.77
730789,RICHARD RD - WALSALL,2022-12-16T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.41
730789,RICHARD RD - WALSALL,2022-12-16T19:10:00.000+00:00,feeder,01,N Current (RMS),A,27.3
730789,RICHARD RD - WALSALL,2022-12-16T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,66.1
730789,RICHARD RD - WALSALL,2022-12-16T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,37.8
730789,RICHARD RD - WALSALL,2022-12-16T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,57.8
730789,RICHARD RD - WALSALL,2022-12-16T19:10:00.000+00:00,transformer,,Temperature,C,6.6
730789,RICHARD RD - WALSALL,2022-12-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
730789,RICHARD RD - WALSALL,2022-12-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
730789,RICHARD RD - WALSALL,2022-12-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
730789,RICHARD RD - WALSALL,2022-12-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
730789,RICHARD RD - WALSALL,2022-12-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
730789,RICHARD RD - WALSALL,2022-12-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
730789,RICHARD RD - WALSALL,2022-12-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.14
730789,RICHARD RD - WALSALL,2022-12-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.67
730789,RICHARD RD - WALSALL,2022-12-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.0
730789,RICHARD RD - WALSALL,2022-12-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,0.81
730789,RICHARD RD - WALSALL,2022-12-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.11
730789,RICHARD RD - WALSALL,2022-12-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,16.36
730789,RICHARD RD - WALSALL,2022-12-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
730789,RICHARD RD - WALSALL,2022-12-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
730789,RICHARD RD - WALSALL,2022-12-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
730789,RICHARD RD - WALSALL,2022-12-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
730789,RICHARD RD - WALSALL,2022-12-16T19:10:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-16T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.64
730789,RICHARD RD - WALSALL,2022-12-16T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.23
730789,RICHARD RD - WALSALL,2022-12-16T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.07
730789,RICHARD RD - WALSALL,2022-12-16T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,-2.19
730789,RICHARD RD - WALSALL,2022-12-16T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,-2.58
730789,RICHARD RD - WALSALL,2022-12-16T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.87
730789,RICHARD RD - WALSALL,2022-12-16T19:00:00.000+00:00,feeder,03,N Current (RMS),A,11.5
730789,RICHARD RD - WALSALL,2022-12-16T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.2
730789,RICHARD RD - WALSALL,2022-12-16T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.5
730789,RICHARD RD - WALSALL,2022-12-16T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.4
730789,RICHARD RD - WALSALL,2022-12-16T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
730789,RICHARD RD - WALSALL,2022-12-16T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.18
730789,RICHARD RD - WALSALL,2022-12-16T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
730789,RICHARD RD - WALSALL,2022-12-16T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.79
730789,RICHARD RD - WALSALL,2022-12-16T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.48
730789,RICHARD RD - WALSALL,2022-12-16T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.0
730789,RICHARD RD - WALSALL,2022-12-16T19:00:00.000+00:00,feeder,02,N Current (RMS),A,22.8
730789,RICHARD RD - WALSALL,2022-12-16T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,41.3
730789,RICHARD RD - WALSALL,2022-12-16T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.4
730789,RICHARD RD - WALSALL,2022-12-16T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,50.2
730789,RICHARD RD - WALSALL,2022-12-16T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,18.71
730789,RICHARD RD - WALSALL,2022-12-16T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-8.65
730789,RICHARD RD - WALSALL,2022-12-16T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-17.92
730789,RICHARD RD - WALSALL,2022-12-16T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,-10.32
730789,RICHARD RD - WALSALL,2022-12-16T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,-5.62
730789,RICHARD RD - WALSALL,2022-12-16T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.71
730789,RICHARD RD - WALSALL,2022-12-16T19:00:00.000+00:00,feeder,01,N Current (RMS),A,37.6
730789,RICHARD RD - WALSALL,2022-12-16T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,88.7
730789,RICHARD RD - WALSALL,2022-12-16T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,43.9
730789,RICHARD RD - WALSALL,2022-12-16T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,76.2
730789,RICHARD RD - WALSALL,2022-12-16T19:00:00.000+00:00,transformer,,Temperature,C,6.6
730789,RICHARD RD - WALSALL,2022-12-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
730789,RICHARD RD - WALSALL,2022-12-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
730789,RICHARD RD - WALSALL,2022-12-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
730789,RICHARD RD - WALSALL,2022-12-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
730789,RICHARD RD - WALSALL,2022-12-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
730789,RICHARD RD - WALSALL,2022-12-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
730789,RICHARD RD - WALSALL,2022-12-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.18
730789,RICHARD RD - WALSALL,2022-12-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.7
730789,RICHARD RD - WALSALL,2022-12-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.35
730789,RICHARD RD - WALSALL,2022-12-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.72
730789,RICHARD RD - WALSALL,2022-12-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.73
730789,RICHARD RD - WALSALL,2022-12-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,17.58
730789,RICHARD RD - WALSALL,2022-12-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
730789,RICHARD RD - WALSALL,2022-12-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
730789,RICHARD RD - WALSALL,2022-12-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
730789,RICHARD RD - WALSALL,2022-12-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
730789,RICHARD RD - WALSALL,2022-12-16T19:00:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-16T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.19
730789,RICHARD RD - WALSALL,2022-12-16T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.5
730789,RICHARD RD - WALSALL,2022-12-16T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.1
730789,RICHARD RD - WALSALL,2022-12-16T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,-1.79
730789,RICHARD RD - WALSALL,2022-12-16T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,-2.54
730789,RICHARD RD - WALSALL,2022-12-16T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.69
730789,RICHARD RD - WALSALL,2022-12-16T18:50:00.000+00:00,feeder,03,N Current (RMS),A,30.5
730789,RICHARD RD - WALSALL,2022-12-16T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.5
730789,RICHARD RD - WALSALL,2022-12-16T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.3
730789,RICHARD RD - WALSALL,2022-12-16T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,52.5
730789,RICHARD RD - WALSALL,2022-12-16T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.2
730789,RICHARD RD - WALSALL,2022-12-16T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.18
730789,RICHARD RD - WALSALL,2022-12-16T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.33
730789,RICHARD RD - WALSALL,2022-12-16T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.24
730789,RICHARD RD - WALSALL,2022-12-16T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.32
730789,RICHARD RD - WALSALL,2022-12-16T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.9
730789,RICHARD RD - WALSALL,2022-12-16T18:50:00.000+00:00,feeder,02,N Current (RMS),A,21.9
730789,RICHARD RD - WALSALL,2022-12-16T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,42.8
730789,RICHARD RD - WALSALL,2022-12-16T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.5
730789,RICHARD RD - WALSALL,2022-12-16T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,41.6
730789,RICHARD RD - WALSALL,2022-12-16T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,16.74
730789,RICHARD RD - WALSALL,2022-12-16T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-8.71
730789,RICHARD RD - WALSALL,2022-12-16T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-16.45
730789,RICHARD RD - WALSALL,2022-12-16T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,-9.44
730789,RICHARD RD - WALSALL,2022-12-16T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,-5.44
730789,RICHARD RD - WALSALL,2022-12-16T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.48
730789,RICHARD RD - WALSALL,2022-12-16T18:50:00.000+00:00,feeder,01,N Current (RMS),A,34.6
730789,RICHARD RD - WALSALL,2022-12-16T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,81.0
730789,RICHARD RD - WALSALL,2022-12-16T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,43.1
730789,RICHARD RD - WALSALL,2022-12-16T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,72.0
730789,RICHARD RD - WALSALL,2022-12-16T18:50:00.000+00:00,transformer,,Temperature,C,6.5
730789,RICHARD RD - WALSALL,2022-12-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
730789,RICHARD RD - WALSALL,2022-12-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
730789,RICHARD RD - WALSALL,2022-12-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
730789,RICHARD RD - WALSALL,2022-12-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
730789,RICHARD RD - WALSALL,2022-12-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
730789,RICHARD RD - WALSALL,2022-12-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
730789,RICHARD RD - WALSALL,2022-12-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.73
730789,RICHARD RD - WALSALL,2022-12-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.03
730789,RICHARD RD - WALSALL,2022-12-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.67
730789,RICHARD RD - WALSALL,2022-12-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.99
730789,RICHARD RD - WALSALL,2022-12-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.67
730789,RICHARD RD - WALSALL,2022-12-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,24.06
730789,RICHARD RD - WALSALL,2022-12-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
730789,RICHARD RD - WALSALL,2022-12-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
730789,RICHARD RD - WALSALL,2022-12-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
730789,RICHARD RD - WALSALL,2022-12-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
730789,RICHARD RD - WALSALL,2022-12-16T18:50:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-16T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.62
730789,RICHARD RD - WALSALL,2022-12-16T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-5.46
730789,RICHARD RD - WALSALL,2022-12-16T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.18
730789,RICHARD RD - WALSALL,2022-12-16T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,-2.01
730789,RICHARD RD - WALSALL,2022-12-16T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,-3.72
730789,RICHARD RD - WALSALL,2022-12-16T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.03
730789,RICHARD RD - WALSALL,2022-12-16T18:40:00.000+00:00,feeder,03,N Current (RMS),A,26.2
730789,RICHARD RD - WALSALL,2022-12-16T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.4
730789,RICHARD RD - WALSALL,2022-12-16T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,31.9
730789,RICHARD RD - WALSALL,2022-12-16T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,39.4
730789,RICHARD RD - WALSALL,2022-12-16T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
730789,RICHARD RD - WALSALL,2022-12-16T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.54
730789,RICHARD RD - WALSALL,2022-12-16T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
730789,RICHARD RD - WALSALL,2022-12-16T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.57
730789,RICHARD RD - WALSALL,2022-12-16T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.35
730789,RICHARD RD - WALSALL,2022-12-16T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.57
730789,RICHARD RD - WALSALL,2022-12-16T18:40:00.000+00:00,feeder,02,N Current (RMS),A,19.6
730789,RICHARD RD - WALSALL,2022-12-16T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,43.5
730789,RICHARD RD - WALSALL,2022-12-16T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.9
730789,RICHARD RD - WALSALL,2022-12-16T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,44.9
730789,RICHARD RD - WALSALL,2022-12-16T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,12.11
730789,RICHARD RD - WALSALL,2022-12-16T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-10.49
730789,RICHARD RD - WALSALL,2022-12-16T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-11.63
730789,RICHARD RD - WALSALL,2022-12-16T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,-6.3
730789,RICHARD RD - WALSALL,2022-12-16T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,-6.0
730789,RICHARD RD - WALSALL,2022-12-16T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.74
730789,RICHARD RD - WALSALL,2022-12-16T18:40:00.000+00:00,feeder,01,N Current (RMS),A,19.4
730789,RICHARD RD - WALSALL,2022-12-16T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,56.2
730789,RICHARD RD - WALSALL,2022-12-16T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,50.4
730789,RICHARD RD - WALSALL,2022-12-16T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,51.2
730789,RICHARD RD - WALSALL,2022-12-16T18:40:00.000+00:00,transformer,,Temperature,C,6.5
730789,RICHARD RD - WALSALL,2022-12-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
730789,RICHARD RD - WALSALL,2022-12-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
730789,RICHARD RD - WALSALL,2022-12-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
730789,RICHARD RD - WALSALL,2022-12-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
730789,RICHARD RD - WALSALL,2022-12-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
730789,RICHARD RD - WALSALL,2022-12-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
730789,RICHARD RD - WALSALL,2022-12-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.37
730789,RICHARD RD - WALSALL,2022-12-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.41
730789,RICHARD RD - WALSALL,2022-12-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.88
730789,RICHARD RD - WALSALL,2022-12-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,2.26
730789,RICHARD RD - WALSALL,2022-12-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.37
730789,RICHARD RD - WALSALL,2022-12-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,22.34
730789,RICHARD RD - WALSALL,2022-12-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,43.7
730789,RICHARD RD - WALSALL,2022-12-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
730789,RICHARD RD - WALSALL,2022-12-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
730789,RICHARD RD - WALSALL,2022-12-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
730789,RICHARD RD - WALSALL,2022-12-16T18:40:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-16T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,5.75
730789,RICHARD RD - WALSALL,2022-12-16T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-10.3
730789,RICHARD RD - WALSALL,2022-12-16T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.2
730789,RICHARD RD - WALSALL,2022-12-16T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,-2.47
730789,RICHARD RD - WALSALL,2022-12-16T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,-6.54
730789,RICHARD RD - WALSALL,2022-12-16T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.14
730789,RICHARD RD - WALSALL,2022-12-16T18:30:00.000+00:00,feeder,03,N Current (RMS),A,37.0
730789,RICHARD RD - WALSALL,2022-12-16T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,26.4
730789,RICHARD RD - WALSALL,2022-12-16T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,51.8
730789,RICHARD RD - WALSALL,2022-12-16T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.1
730789,RICHARD RD - WALSALL,2022-12-16T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
730789,RICHARD RD - WALSALL,2022-12-16T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.51
730789,RICHARD RD - WALSALL,2022-12-16T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
730789,RICHARD RD - WALSALL,2022-12-16T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.9
730789,RICHARD RD - WALSALL,2022-12-16T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.8
730789,RICHARD RD - WALSALL,2022-12-16T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.28
730789,RICHARD RD - WALSALL,2022-12-16T18:30:00.000+00:00,feeder,02,N Current (RMS),A,21.0
730789,RICHARD RD - WALSALL,2022-12-16T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,45.0
730789,RICHARD RD - WALSALL,2022-12-16T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,28.7
730789,RICHARD RD - WALSALL,2022-12-16T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,48.3
730789,RICHARD RD - WALSALL,2022-12-16T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,12.73
730789,RICHARD RD - WALSALL,2022-12-16T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-12.47
730789,RICHARD RD - WALSALL,2022-12-16T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-11.66
730789,RICHARD RD - WALSALL,2022-12-16T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,-5.8
730789,RICHARD RD - WALSALL,2022-12-16T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,-6.98
730789,RICHARD RD - WALSALL,2022-12-16T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.04
730789,RICHARD RD - WALSALL,2022-12-16T18:30:00.000+00:00,feeder,01,N Current (RMS),A,20.0
730789,RICHARD RD - WALSALL,2022-12-16T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,57.5
730789,RICHARD RD - WALSALL,2022-12-16T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,59.1
730789,RICHARD RD - WALSALL,2022-12-16T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,53.3
730789,RICHARD RD - WALSALL,2022-12-16T18:30:00.000+00:00,transformer,,Temperature,C,6.4
730789,RICHARD RD - WALSALL,2022-12-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
730789,RICHARD RD - WALSALL,2022-12-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
730789,RICHARD RD - WALSALL,2022-12-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
730789,RICHARD RD - WALSALL,2022-12-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
730789,RICHARD RD - WALSALL,2022-12-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
730789,RICHARD RD - WALSALL,2022-12-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
730789,RICHARD RD - WALSALL,2022-12-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.3
730789,RICHARD RD - WALSALL,2022-12-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.27
730789,RICHARD RD - WALSALL,2022-12-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.03
730789,RICHARD RD - WALSALL,2022-12-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,2.64
730789,RICHARD RD - WALSALL,2022-12-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.72
730789,RICHARD RD - WALSALL,2022-12-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,18.47
730789,RICHARD RD - WALSALL,2022-12-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
730789,RICHARD RD - WALSALL,2022-12-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
730789,RICHARD RD - WALSALL,2022-12-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
730789,RICHARD RD - WALSALL,2022-12-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
730789,RICHARD RD - WALSALL,2022-12-16T18:30:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-16T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,5.63
730789,RICHARD RD - WALSALL,2022-12-16T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.25
730789,RICHARD RD - WALSALL,2022-12-16T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.34
730789,RICHARD RD - WALSALL,2022-12-16T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,-2.98
730789,RICHARD RD - WALSALL,2022-12-16T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,-3.31
730789,RICHARD RD - WALSALL,2022-12-16T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.85
730789,RICHARD RD - WALSALL,2022-12-16T18:20:00.000+00:00,feeder,03,N Current (RMS),A,21.2
730789,RICHARD RD - WALSALL,2022-12-16T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.6
730789,RICHARD RD - WALSALL,2022-12-16T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,29.1
730789,RICHARD RD - WALSALL,2022-12-16T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.4
730789,RICHARD RD - WALSALL,2022-12-16T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
730789,RICHARD RD - WALSALL,2022-12-16T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.52
730789,RICHARD RD - WALSALL,2022-12-16T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.15
730789,RICHARD RD - WALSALL,2022-12-16T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.69
730789,RICHARD RD - WALSALL,2022-12-16T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.37
730789,RICHARD RD - WALSALL,2022-12-16T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.42
730789,RICHARD RD - WALSALL,2022-12-16T18:20:00.000+00:00,feeder,02,N Current (RMS),A,14.9
730789,RICHARD RD - WALSALL,2022-12-16T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,40.2
730789,RICHARD RD - WALSALL,2022-12-16T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,39.4
730789,RICHARD RD - WALSALL,2022-12-16T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,43.1
730789,RICHARD RD - WALSALL,2022-12-16T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,12.31
730789,RICHARD RD - WALSALL,2022-12-16T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-13.17
730789,RICHARD RD - WALSALL,2022-12-16T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-11.62
730789,RICHARD RD - WALSALL,2022-12-16T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,-5.74
730789,RICHARD RD - WALSALL,2022-12-16T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,-7.51
730789,RICHARD RD - WALSALL,2022-12-16T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.26
730789,RICHARD RD - WALSALL,2022-12-16T18:20:00.000+00:00,feeder,01,N Current (RMS),A,20.4
730789,RICHARD RD - WALSALL,2022-12-16T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,56.2
730789,RICHARD RD - WALSALL,2022-12-16T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,62.2
730789,RICHARD RD - WALSALL,2022-12-16T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,54.3
730789,RICHARD RD - WALSALL,2022-12-16T18:20:00.000+00:00,transformer,,Temperature,C,6.4
730789,RICHARD RD - WALSALL,2022-12-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
730789,RICHARD RD - WALSALL,2022-12-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
730789,RICHARD RD - WALSALL,2022-12-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
730789,RICHARD RD - WALSALL,2022-12-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
730789,RICHARD RD - WALSALL,2022-12-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
730789,RICHARD RD - WALSALL,2022-12-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
730789,RICHARD RD - WALSALL,2022-12-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.59
730789,RICHARD RD - WALSALL,2022-12-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.9
730789,RICHARD RD - WALSALL,2022-12-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.13
730789,RICHARD RD - WALSALL,2022-12-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,0.97
730789,RICHARD RD - WALSALL,2022-12-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.44
730789,RICHARD RD - WALSALL,2022-12-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,19.53
730789,RICHARD RD - WALSALL,2022-12-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
730789,RICHARD RD - WALSALL,2022-12-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
730789,RICHARD RD - WALSALL,2022-12-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
730789,RICHARD RD - WALSALL,2022-12-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
730789,RICHARD RD - WALSALL,2022-12-16T18:20:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-16T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.89
730789,RICHARD RD - WALSALL,2022-12-16T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-7.9
730789,RICHARD RD - WALSALL,2022-12-16T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.21
730789,RICHARD RD - WALSALL,2022-12-16T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,-2.19
730789,RICHARD RD - WALSALL,2022-12-16T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,-5.23
730789,RICHARD RD - WALSALL,2022-12-16T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.55
730789,RICHARD RD - WALSALL,2022-12-16T18:10:00.000+00:00,feeder,03,N Current (RMS),A,30.6
730789,RICHARD RD - WALSALL,2022-12-16T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.8
730789,RICHARD RD - WALSALL,2022-12-16T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,44.1
730789,RICHARD RD - WALSALL,2022-12-16T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,23.9
730789,RICHARD RD - WALSALL,2022-12-16T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.2
730789,RICHARD RD - WALSALL,2022-12-16T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.25
730789,RICHARD RD - WALSALL,2022-12-16T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.25
730789,RICHARD RD - WALSALL,2022-12-16T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.01
730789,RICHARD RD - WALSALL,2022-12-16T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.83
730789,RICHARD RD - WALSALL,2022-12-16T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.99
730789,RICHARD RD - WALSALL,2022-12-16T18:10:00.000+00:00,feeder,02,N Current (RMS),A,22.9
730789,RICHARD RD - WALSALL,2022-12-16T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,45.6
730789,RICHARD RD - WALSALL,2022-12-16T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,32.6
730789,RICHARD RD - WALSALL,2022-12-16T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,58.1
730789,RICHARD RD - WALSALL,2022-12-16T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,12.19
730789,RICHARD RD - WALSALL,2022-12-16T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-11.71
730789,RICHARD RD - WALSALL,2022-12-16T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-11.81
730789,RICHARD RD - WALSALL,2022-12-16T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,-6.03
730789,RICHARD RD - WALSALL,2022-12-16T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,-6.4
730789,RICHARD RD - WALSALL,2022-12-16T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.35
730789,RICHARD RD - WALSALL,2022-12-16T18:10:00.000+00:00,feeder,01,N Current (RMS),A,19.1
730789,RICHARD RD - WALSALL,2022-12-16T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,56.5
730789,RICHARD RD - WALSALL,2022-12-16T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,55.1
730789,RICHARD RD - WALSALL,2022-12-16T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,54.5
730789,RICHARD RD - WALSALL,2022-12-16T18:10:00.000+00:00,transformer,,Temperature,C,6.3
730789,RICHARD RD - WALSALL,2022-12-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
730789,RICHARD RD - WALSALL,2022-12-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
730789,RICHARD RD - WALSALL,2022-12-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
730789,RICHARD RD - WALSALL,2022-12-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
730789,RICHARD RD - WALSALL,2022-12-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
730789,RICHARD RD - WALSALL,2022-12-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
730789,RICHARD RD - WALSALL,2022-12-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.89
730789,RICHARD RD - WALSALL,2022-12-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.36
730789,RICHARD RD - WALSALL,2022-12-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.35
730789,RICHARD RD - WALSALL,2022-12-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,2.79
730789,RICHARD RD - WALSALL,2022-12-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.8
730789,RICHARD RD - WALSALL,2022-12-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,23.89
730789,RICHARD RD - WALSALL,2022-12-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
730789,RICHARD RD - WALSALL,2022-12-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
730789,RICHARD RD - WALSALL,2022-12-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
730789,RICHARD RD - WALSALL,2022-12-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
730789,RICHARD RD - WALSALL,2022-12-16T18:10:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-16T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,7.52
730789,RICHARD RD - WALSALL,2022-12-16T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.25
730789,RICHARD RD - WALSALL,2022-12-16T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.31
730789,RICHARD RD - WALSALL,2022-12-16T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,-4.38
730789,RICHARD RD - WALSALL,2022-12-16T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,-2.02
730789,RICHARD RD - WALSALL,2022-12-16T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.96
730789,RICHARD RD - WALSALL,2022-12-16T18:00:00.000+00:00,feeder,03,N Current (RMS),A,22.6
730789,RICHARD RD - WALSALL,2022-12-16T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,36.1
730789,RICHARD RD - WALSALL,2022-12-16T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.4
730789,RICHARD RD - WALSALL,2022-12-16T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,30.2
730789,RICHARD RD - WALSALL,2022-12-16T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
730789,RICHARD RD - WALSALL,2022-12-16T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.26
730789,RICHARD RD - WALSALL,2022-12-16T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
730789,RICHARD RD - WALSALL,2022-12-16T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.33
730789,RICHARD RD - WALSALL,2022-12-16T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.51
730789,RICHARD RD - WALSALL,2022-12-16T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.58
730789,RICHARD RD - WALSALL,2022-12-16T18:00:00.000+00:00,feeder,02,N Current (RMS),A,17.0
730789,RICHARD RD - WALSALL,2022-12-16T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,42.9
730789,RICHARD RD - WALSALL,2022-12-16T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,31.6
730789,RICHARD RD - WALSALL,2022-12-16T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,44.3
730789,RICHARD RD - WALSALL,2022-12-16T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,12.16
730789,RICHARD RD - WALSALL,2022-12-16T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-13.27
730789,RICHARD RD - WALSALL,2022-12-16T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-11.67
730789,RICHARD RD - WALSALL,2022-12-16T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,-6.15
730789,RICHARD RD - WALSALL,2022-12-16T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,-7.06
730789,RICHARD RD - WALSALL,2022-12-16T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.08
730789,RICHARD RD - WALSALL,2022-12-16T18:00:00.000+00:00,feeder,01,N Current (RMS),A,23.5
730789,RICHARD RD - WALSALL,2022-12-16T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,57.6
730789,RICHARD RD - WALSALL,2022-12-16T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,61.8
730789,RICHARD RD - WALSALL,2022-12-16T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,52.1
730789,RICHARD RD - WALSALL,2022-12-16T18:00:00.000+00:00,transformer,,Temperature,C,6.3
730789,RICHARD RD - WALSALL,2022-12-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
730789,RICHARD RD - WALSALL,2022-12-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
730789,RICHARD RD - WALSALL,2022-12-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
730789,RICHARD RD - WALSALL,2022-12-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
730789,RICHARD RD - WALSALL,2022-12-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
730789,RICHARD RD - WALSALL,2022-12-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
730789,RICHARD RD - WALSALL,2022-12-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.51
730789,RICHARD RD - WALSALL,2022-12-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.26
