Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730789,RICHARD RD - WALSALL,2022-12-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.77
730789,RICHARD RD - WALSALL,2022-12-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.2
730789,RICHARD RD - WALSALL,2022-12-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.57
730789,RICHARD RD - WALSALL,2022-12-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,19.62
730789,RICHARD RD - WALSALL,2022-12-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,40.3
730789,RICHARD RD - WALSALL,2022-12-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
730789,RICHARD RD - WALSALL,2022-12-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
730789,RICHARD RD - WALSALL,2022-12-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
730789,RICHARD RD - WALSALL,2022-12-16T18:00:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-16T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.58
730789,RICHARD RD - WALSALL,2022-12-16T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.81
730789,RICHARD RD - WALSALL,2022-12-16T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
730789,RICHARD RD - WALSALL,2022-12-16T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,-2.55
730789,RICHARD RD - WALSALL,2022-12-16T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,-1.86
730789,RICHARD RD - WALSALL,2022-12-16T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.44
730789,RICHARD RD - WALSALL,2022-12-16T17:50:00.000+00:00,feeder,03,N Current (RMS),A,15.5
730789,RICHARD RD - WALSALL,2022-12-16T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,22.8
730789,RICHARD RD - WALSALL,2022-12-16T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,11.6
730789,RICHARD RD - WALSALL,2022-12-16T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.2
730789,RICHARD RD - WALSALL,2022-12-16T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
730789,RICHARD RD - WALSALL,2022-12-16T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
730789,RICHARD RD - WALSALL,2022-12-16T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
730789,RICHARD RD - WALSALL,2022-12-16T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.91
730789,RICHARD RD - WALSALL,2022-12-16T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.66
730789,RICHARD RD - WALSALL,2022-12-16T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.93
730789,RICHARD RD - WALSALL,2022-12-16T17:50:00.000+00:00,feeder,02,N Current (RMS),A,16.6
730789,RICHARD RD - WALSALL,2022-12-16T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,37.5
730789,RICHARD RD - WALSALL,2022-12-16T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.1
730789,RICHARD RD - WALSALL,2022-12-16T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,41.4
730789,RICHARD RD - WALSALL,2022-12-16T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,12.5
730789,RICHARD RD - WALSALL,2022-12-16T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-13.2
730789,RICHARD RD - WALSALL,2022-12-16T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-11.06
730789,RICHARD RD - WALSALL,2022-12-16T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,-6.03
730789,RICHARD RD - WALSALL,2022-12-16T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,-7.12
730789,RICHARD RD - WALSALL,2022-12-16T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.83
730789,RICHARD RD - WALSALL,2022-12-16T17:50:00.000+00:00,feeder,01,N Current (RMS),A,20.3
730789,RICHARD RD - WALSALL,2022-12-16T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,57.1
730789,RICHARD RD - WALSALL,2022-12-16T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,61.6
730789,RICHARD RD - WALSALL,2022-12-16T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,49.2
730789,RICHARD RD - WALSALL,2022-12-16T17:50:00.000+00:00,transformer,,Temperature,C,6.2
730789,RICHARD RD - WALSALL,2022-12-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
730789,RICHARD RD - WALSALL,2022-12-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
730789,RICHARD RD - WALSALL,2022-12-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
730789,RICHARD RD - WALSALL,2022-12-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
730789,RICHARD RD - WALSALL,2022-12-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
730789,RICHARD RD - WALSALL,2022-12-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
730789,RICHARD RD - WALSALL,2022-12-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.8
730789,RICHARD RD - WALSALL,2022-12-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.02
730789,RICHARD RD - WALSALL,2022-12-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.57
730789,RICHARD RD - WALSALL,2022-12-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,0.33
730789,RICHARD RD - WALSALL,2022-12-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.32
730789,RICHARD RD - WALSALL,2022-12-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,16.2
730789,RICHARD RD - WALSALL,2022-12-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
730789,RICHARD RD - WALSALL,2022-12-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
730789,RICHARD RD - WALSALL,2022-12-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
730789,RICHARD RD - WALSALL,2022-12-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
730789,RICHARD RD - WALSALL,2022-12-16T17:50:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-16T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,5.77
730789,RICHARD RD - WALSALL,2022-12-16T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.8
730789,RICHARD RD - WALSALL,2022-12-16T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
730789,RICHARD RD - WALSALL,2022-12-16T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,-3.64
730789,RICHARD RD - WALSALL,2022-12-16T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,-1.92
730789,RICHARD RD - WALSALL,2022-12-16T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.88
730789,RICHARD RD - WALSALL,2022-12-16T17:40:00.000+00:00,feeder,03,N Current (RMS),A,20.0
730789,RICHARD RD - WALSALL,2022-12-16T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,28.7
730789,RICHARD RD - WALSALL,2022-12-16T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,11.9
730789,RICHARD RD - WALSALL,2022-12-16T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.7
730789,RICHARD RD - WALSALL,2022-12-16T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
730789,RICHARD RD - WALSALL,2022-12-16T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
730789,RICHARD RD - WALSALL,2022-12-16T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
730789,RICHARD RD - WALSALL,2022-12-16T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.32
730789,RICHARD RD - WALSALL,2022-12-16T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.69
730789,RICHARD RD - WALSALL,2022-12-16T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.99
730789,RICHARD RD - WALSALL,2022-12-16T17:40:00.000+00:00,feeder,02,N Current (RMS),A,22.5
730789,RICHARD RD - WALSALL,2022-12-16T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,31.0
730789,RICHARD RD - WALSALL,2022-12-16T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.1
730789,RICHARD RD - WALSALL,2022-12-16T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,50.2
730789,RICHARD RD - WALSALL,2022-12-16T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,13.55
730789,RICHARD RD - WALSALL,2022-12-16T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-11.79
730789,RICHARD RD - WALSALL,2022-12-16T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-12.15
730789,RICHARD RD - WALSALL,2022-12-16T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,-7.11
730789,RICHARD RD - WALSALL,2022-12-16T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,-6.48
730789,RICHARD RD - WALSALL,2022-12-16T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,-0.66
730789,RICHARD RD - WALSALL,2022-12-16T17:40:00.000+00:00,feeder,01,N Current (RMS),A,25.9
730789,RICHARD RD - WALSALL,2022-12-16T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,62.9
730789,RICHARD RD - WALSALL,2022-12-16T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,55.8
730789,RICHARD RD - WALSALL,2022-12-16T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,52.2
730789,RICHARD RD - WALSALL,2022-12-16T17:40:00.000+00:00,transformer,,Temperature,C,6.1
730789,RICHARD RD - WALSALL,2022-12-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
730789,RICHARD RD - WALSALL,2022-12-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
730789,RICHARD RD - WALSALL,2022-12-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
730789,RICHARD RD - WALSALL,2022-12-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
730789,RICHARD RD - WALSALL,2022-12-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
730789,RICHARD RD - WALSALL,2022-12-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
730789,RICHARD RD - WALSALL,2022-12-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.85
730789,RICHARD RD - WALSALL,2022-12-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.47
730789,RICHARD RD - WALSALL,2022-12-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.1
730789,RICHARD RD - WALSALL,2022-12-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.44
730789,RICHARD RD - WALSALL,2022-12-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.71
730789,RICHARD RD - WALSALL,2022-12-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,16.22
730789,RICHARD RD - WALSALL,2022-12-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,41.5
730789,RICHARD RD - WALSALL,2022-12-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
730789,RICHARD RD - WALSALL,2022-12-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
730789,RICHARD RD - WALSALL,2022-12-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
730789,RICHARD RD - WALSALL,2022-12-16T17:40:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-16T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,5.57
730789,RICHARD RD - WALSALL,2022-12-16T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.76
730789,RICHARD RD - WALSALL,2022-12-16T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
730789,RICHARD RD - WALSALL,2022-12-16T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,-3.28
730789,RICHARD RD - WALSALL,2022-12-16T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,-1.91
730789,RICHARD RD - WALSALL,2022-12-16T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.81
730789,RICHARD RD - WALSALL,2022-12-16T17:30:00.000+00:00,feeder,03,N Current (RMS),A,19.9
730789,RICHARD RD - WALSALL,2022-12-16T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,27.5
730789,RICHARD RD - WALSALL,2022-12-16T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.7
730789,RICHARD RD - WALSALL,2022-12-16T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,24.6
730789,RICHARD RD - WALSALL,2022-12-16T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
730789,RICHARD RD - WALSALL,2022-12-16T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.28
730789,RICHARD RD - WALSALL,2022-12-16T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
730789,RICHARD RD - WALSALL,2022-12-16T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.64
730789,RICHARD RD - WALSALL,2022-12-16T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.98
730789,RICHARD RD - WALSALL,2022-12-16T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.25
730789,RICHARD RD - WALSALL,2022-12-16T17:30:00.000+00:00,feeder,02,N Current (RMS),A,17.3
730789,RICHARD RD - WALSALL,2022-12-16T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,36.2
730789,RICHARD RD - WALSALL,2022-12-16T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,42.4
730789,RICHARD RD - WALSALL,2022-12-16T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,39.1
730789,RICHARD RD - WALSALL,2022-12-16T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,14.3
730789,RICHARD RD - WALSALL,2022-12-16T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-10.71
730789,RICHARD RD - WALSALL,2022-12-16T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-14.0
730789,RICHARD RD - WALSALL,2022-12-16T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,-8.44
730789,RICHARD RD - WALSALL,2022-12-16T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,-5.83
730789,RICHARD RD - WALSALL,2022-12-16T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,-1.9
730789,RICHARD RD - WALSALL,2022-12-16T17:30:00.000+00:00,feeder,01,N Current (RMS),A,31.5
730789,RICHARD RD - WALSALL,2022-12-16T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,68.3
730789,RICHARD RD - WALSALL,2022-12-16T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,51.6
730789,RICHARD RD - WALSALL,2022-12-16T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,59.6
730789,RICHARD RD - WALSALL,2022-12-16T17:30:00.000+00:00,transformer,,Temperature,C,6.1
730789,RICHARD RD - WALSALL,2022-12-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
730789,RICHARD RD - WALSALL,2022-12-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
730789,RICHARD RD - WALSALL,2022-12-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
730789,RICHARD RD - WALSALL,2022-12-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
730789,RICHARD RD - WALSALL,2022-12-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
730789,RICHARD RD - WALSALL,2022-12-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
730789,RICHARD RD - WALSALL,2022-12-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.17
730789,RICHARD RD - WALSALL,2022-12-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.18
730789,RICHARD RD - WALSALL,2022-12-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.65
730789,RICHARD RD - WALSALL,2022-12-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.07
730789,RICHARD RD - WALSALL,2022-12-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,2.23
730789,RICHARD RD - WALSALL,2022-12-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,13.16
730789,RICHARD RD - WALSALL,2022-12-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
730789,RICHARD RD - WALSALL,2022-12-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
730789,RICHARD RD - WALSALL,2022-12-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
730789,RICHARD RD - WALSALL,2022-12-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
730789,RICHARD RD - WALSALL,2022-12-16T17:30:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-16T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,5.09
730789,RICHARD RD - WALSALL,2022-12-16T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.89
730789,RICHARD RD - WALSALL,2022-12-16T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.23
730789,RICHARD RD - WALSALL,2022-12-16T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,-3.02
730789,RICHARD RD - WALSALL,2022-12-16T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,-1.94
730789,RICHARD RD - WALSALL,2022-12-16T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.77
730789,RICHARD RD - WALSALL,2022-12-16T17:20:00.000+00:00,feeder,03,N Current (RMS),A,19.1
730789,RICHARD RD - WALSALL,2022-12-16T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,24.7
730789,RICHARD RD - WALSALL,2022-12-16T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.2
730789,RICHARD RD - WALSALL,2022-12-16T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,29.0
730789,RICHARD RD - WALSALL,2022-12-16T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
730789,RICHARD RD - WALSALL,2022-12-16T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.26
730789,RICHARD RD - WALSALL,2022-12-16T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
730789,RICHARD RD - WALSALL,2022-12-16T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.24
730789,RICHARD RD - WALSALL,2022-12-16T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.21
730789,RICHARD RD - WALSALL,2022-12-16T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.04
730789,RICHARD RD - WALSALL,2022-12-16T17:20:00.000+00:00,feeder,02,N Current (RMS),A,15.0
730789,RICHARD RD - WALSALL,2022-12-16T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,30.5
730789,RICHARD RD - WALSALL,2022-12-16T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,38.5
730789,RICHARD RD - WALSALL,2022-12-16T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.7
730789,RICHARD RD - WALSALL,2022-12-16T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,15.8
730789,RICHARD RD - WALSALL,2022-12-16T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-8.85
730789,RICHARD RD - WALSALL,2022-12-16T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-16.03
730789,RICHARD RD - WALSALL,2022-12-16T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,-9.38
730789,RICHARD RD - WALSALL,2022-12-16T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,-4.96
730789,RICHARD RD - WALSALL,2022-12-16T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,-3.28
730789,RICHARD RD - WALSALL,2022-12-16T17:20:00.000+00:00,feeder,01,N Current (RMS),A,39.0
730789,RICHARD RD - WALSALL,2022-12-16T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,75.9
730789,RICHARD RD - WALSALL,2022-12-16T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,42.4
730789,RICHARD RD - WALSALL,2022-12-16T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,68.9
730789,RICHARD RD - WALSALL,2022-12-16T17:20:00.000+00:00,transformer,,Temperature,C,6.0
730789,RICHARD RD - WALSALL,2022-12-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
730789,RICHARD RD - WALSALL,2022-12-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
730789,RICHARD RD - WALSALL,2022-12-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
730789,RICHARD RD - WALSALL,2022-12-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
730789,RICHARD RD - WALSALL,2022-12-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
730789,RICHARD RD - WALSALL,2022-12-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
730789,RICHARD RD - WALSALL,2022-12-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.37
730789,RICHARD RD - WALSALL,2022-12-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.48
730789,RICHARD RD - WALSALL,2022-12-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.22
730789,RICHARD RD - WALSALL,2022-12-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.15
730789,RICHARD RD - WALSALL,2022-12-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,2.3
730789,RICHARD RD - WALSALL,2022-12-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,10.52
730789,RICHARD RD - WALSALL,2022-12-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
730789,RICHARD RD - WALSALL,2022-12-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
730789,RICHARD RD - WALSALL,2022-12-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
730789,RICHARD RD - WALSALL,2022-12-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
730789,RICHARD RD - WALSALL,2022-12-16T17:20:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-16T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.51
730789,RICHARD RD - WALSALL,2022-12-16T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.75
730789,RICHARD RD - WALSALL,2022-12-16T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.08
730789,RICHARD RD - WALSALL,2022-12-16T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,-2.61
730789,RICHARD RD - WALSALL,2022-12-16T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,-1.89
730789,RICHARD RD - WALSALL,2022-12-16T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.81
730789,RICHARD RD - WALSALL,2022-12-16T17:10:00.000+00:00,feeder,03,N Current (RMS),A,14.7
730789,RICHARD RD - WALSALL,2022-12-16T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.4
730789,RICHARD RD - WALSALL,2022-12-16T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.7
730789,RICHARD RD - WALSALL,2022-12-16T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.5
730789,RICHARD RD - WALSALL,2022-12-16T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
730789,RICHARD RD - WALSALL,2022-12-16T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.64
730789,RICHARD RD - WALSALL,2022-12-16T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
730789,RICHARD RD - WALSALL,2022-12-16T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.74
730789,RICHARD RD - WALSALL,2022-12-16T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.76
730789,RICHARD RD - WALSALL,2022-12-16T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.33
730789,RICHARD RD - WALSALL,2022-12-16T17:10:00.000+00:00,feeder,02,N Current (RMS),A,14.6
730789,RICHARD RD - WALSALL,2022-12-16T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,32.5
730789,RICHARD RD - WALSALL,2022-12-16T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,36.8
730789,RICHARD RD - WALSALL,2022-12-16T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.6
730789,RICHARD RD - WALSALL,2022-12-16T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,16.93
730789,RICHARD RD - WALSALL,2022-12-16T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-8.74
730789,RICHARD RD - WALSALL,2022-12-16T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-15.98
730789,RICHARD RD - WALSALL,2022-12-16T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,-9.1
730789,RICHARD RD - WALSALL,2022-12-16T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,-5.09
730789,RICHARD RD - WALSALL,2022-12-16T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,-1.13
730789,RICHARD RD - WALSALL,2022-12-16T17:10:00.000+00:00,feeder,01,N Current (RMS),A,34.2
730789,RICHARD RD - WALSALL,2022-12-16T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,79.0
730789,RICHARD RD - WALSALL,2022-12-16T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,42.3
730789,RICHARD RD - WALSALL,2022-12-16T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,67.7
730789,RICHARD RD - WALSALL,2022-12-16T17:10:00.000+00:00,transformer,,Temperature,C,5.9
730789,RICHARD RD - WALSALL,2022-12-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
730789,RICHARD RD - WALSALL,2022-12-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
730789,RICHARD RD - WALSALL,2022-12-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
730789,RICHARD RD - WALSALL,2022-12-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
730789,RICHARD RD - WALSALL,2022-12-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
730789,RICHARD RD - WALSALL,2022-12-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
730789,RICHARD RD - WALSALL,2022-12-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.88
730789,RICHARD RD - WALSALL,2022-12-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.85
730789,RICHARD RD - WALSALL,2022-12-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.34
730789,RICHARD RD - WALSALL,2022-12-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.97
730789,RICHARD RD - WALSALL,2022-12-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,1.78
730789,RICHARD RD - WALSALL,2022-12-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,7.01
730789,RICHARD RD - WALSALL,2022-12-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,59.5
730789,RICHARD RD - WALSALL,2022-12-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
730789,RICHARD RD - WALSALL,2022-12-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
730789,RICHARD RD - WALSALL,2022-12-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
730789,RICHARD RD - WALSALL,2022-12-16T17:10:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-16T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.51
730789,RICHARD RD - WALSALL,2022-12-16T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.98
730789,RICHARD RD - WALSALL,2022-12-16T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.13
730789,RICHARD RD - WALSALL,2022-12-16T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,-2.02
730789,RICHARD RD - WALSALL,2022-12-16T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,-1.77
730789,RICHARD RD - WALSALL,2022-12-16T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.51
730789,RICHARD RD - WALSALL,2022-12-16T17:00:00.000+00:00,feeder,03,N Current (RMS),A,14.7
730789,RICHARD RD - WALSALL,2022-12-16T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.4
730789,RICHARD RD - WALSALL,2022-12-16T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,11.9
730789,RICHARD RD - WALSALL,2022-12-16T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.1
730789,RICHARD RD - WALSALL,2022-12-16T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
730789,RICHARD RD - WALSALL,2022-12-16T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.68
730789,RICHARD RD - WALSALL,2022-12-16T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
730789,RICHARD RD - WALSALL,2022-12-16T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.32
730789,RICHARD RD - WALSALL,2022-12-16T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.39
730789,RICHARD RD - WALSALL,2022-12-16T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.09
730789,RICHARD RD - WALSALL,2022-12-16T17:00:00.000+00:00,feeder,02,N Current (RMS),A,12.3
730789,RICHARD RD - WALSALL,2022-12-16T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,35.0
730789,RICHARD RD - WALSALL,2022-12-16T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.8
730789,RICHARD RD - WALSALL,2022-12-16T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,21.7
730789,RICHARD RD - WALSALL,2022-12-16T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,15.54
730789,RICHARD RD - WALSALL,2022-12-16T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-8.97
730789,RICHARD RD - WALSALL,2022-12-16T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-14.34
730789,RICHARD RD - WALSALL,2022-12-16T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,-8.25
730789,RICHARD RD - WALSALL,2022-12-16T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,-5.16
730789,RICHARD RD - WALSALL,2022-12-16T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.75
730789,RICHARD RD - WALSALL,2022-12-16T17:00:00.000+00:00,feeder,01,N Current (RMS),A,27.6
730789,RICHARD RD - WALSALL,2022-12-16T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,72.9
730789,RICHARD RD - WALSALL,2022-12-16T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,43.0
730789,RICHARD RD - WALSALL,2022-12-16T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,63.2
730789,RICHARD RD - WALSALL,2022-12-16T17:00:00.000+00:00,transformer,,Temperature,C,5.9
730789,RICHARD RD - WALSALL,2022-12-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
730789,RICHARD RD - WALSALL,2022-12-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
730789,RICHARD RD - WALSALL,2022-12-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
730789,RICHARD RD - WALSALL,2022-12-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
730789,RICHARD RD - WALSALL,2022-12-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
730789,RICHARD RD - WALSALL,2022-12-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
730789,RICHARD RD - WALSALL,2022-12-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.8
730789,RICHARD RD - WALSALL,2022-12-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.27
730789,RICHARD RD - WALSALL,2022-12-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.83
730789,RICHARD RD - WALSALL,2022-12-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.94
730789,RICHARD RD - WALSALL,2022-12-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.54
730789,RICHARD RD - WALSALL,2022-12-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,13.35
730789,RICHARD RD - WALSALL,2022-12-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,44.5
730789,RICHARD RD - WALSALL,2022-12-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
730789,RICHARD RD - WALSALL,2022-12-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
730789,RICHARD RD - WALSALL,2022-12-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
730789,RICHARD RD - WALSALL,2022-12-16T17:00:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-16T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.2
730789,RICHARD RD - WALSALL,2022-12-16T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.81
730789,RICHARD RD - WALSALL,2022-12-16T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.08
730789,RICHARD RD - WALSALL,2022-12-16T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,-2.5
730789,RICHARD RD - WALSALL,2022-12-16T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,-1.68
730789,RICHARD RD - WALSALL,2022-12-16T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.62
730789,RICHARD RD - WALSALL,2022-12-16T16:50:00.000+00:00,feeder,03,N Current (RMS),A,16.5
730789,RICHARD RD - WALSALL,2022-12-16T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.9
730789,RICHARD RD - WALSALL,2022-12-16T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,11.2
730789,RICHARD RD - WALSALL,2022-12-16T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,25.0
730789,RICHARD RD - WALSALL,2022-12-16T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
730789,RICHARD RD - WALSALL,2022-12-16T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.88
730789,RICHARD RD - WALSALL,2022-12-16T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
730789,RICHARD RD - WALSALL,2022-12-16T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.28
730789,RICHARD RD - WALSALL,2022-12-16T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.45
730789,RICHARD RD - WALSALL,2022-12-16T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.81
730789,RICHARD RD - WALSALL,2022-12-16T16:50:00.000+00:00,feeder,02,N Current (RMS),A,29.9
730789,RICHARD RD - WALSALL,2022-12-16T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,34.7
730789,RICHARD RD - WALSALL,2022-12-16T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,60.2
730789,RICHARD RD - WALSALL,2022-12-16T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.7
730789,RICHARD RD - WALSALL,2022-12-16T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,12.61
730789,RICHARD RD - WALSALL,2022-12-16T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-9.7
730789,RICHARD RD - WALSALL,2022-12-16T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-11.55
730789,RICHARD RD - WALSALL,2022-12-16T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,-6.45
730789,RICHARD RD - WALSALL,2022-12-16T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,-5.33
730789,RICHARD RD - WALSALL,2022-12-16T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.98
730789,RICHARD RD - WALSALL,2022-12-16T16:50:00.000+00:00,feeder,01,N Current (RMS),A,19.7
730789,RICHARD RD - WALSALL,2022-12-16T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,58.9
730789,RICHARD RD - WALSALL,2022-12-16T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,45.9
730789,RICHARD RD - WALSALL,2022-12-16T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,52.4
730789,RICHARD RD - WALSALL,2022-12-16T16:50:00.000+00:00,transformer,,Temperature,C,5.8
730789,RICHARD RD - WALSALL,2022-12-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
730789,RICHARD RD - WALSALL,2022-12-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
730789,RICHARD RD - WALSALL,2022-12-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
730789,RICHARD RD - WALSALL,2022-12-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
730789,RICHARD RD - WALSALL,2022-12-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
730789,RICHARD RD - WALSALL,2022-12-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
730789,RICHARD RD - WALSALL,2022-12-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.28
730789,RICHARD RD - WALSALL,2022-12-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.62
730789,RICHARD RD - WALSALL,2022-12-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
730789,RICHARD RD - WALSALL,2022-12-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.66
730789,RICHARD RD - WALSALL,2022-12-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,6.44
730789,RICHARD RD - WALSALL,2022-12-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,14.41
730789,RICHARD RD - WALSALL,2022-12-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,55.1
730789,RICHARD RD - WALSALL,2022-12-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
730789,RICHARD RD - WALSALL,2022-12-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
730789,RICHARD RD - WALSALL,2022-12-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
730789,RICHARD RD - WALSALL,2022-12-16T16:50:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-16T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,5.74
730789,RICHARD RD - WALSALL,2022-12-16T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.69
730789,RICHARD RD - WALSALL,2022-12-16T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
730789,RICHARD RD - WALSALL,2022-12-16T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,-3.47
730789,RICHARD RD - WALSALL,2022-12-16T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,-1.79
730789,RICHARD RD - WALSALL,2022-12-16T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.59
730789,RICHARD RD - WALSALL,2022-12-16T16:40:00.000+00:00,feeder,03,N Current (RMS),A,20.0
730789,RICHARD RD - WALSALL,2022-12-16T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,28.2
730789,RICHARD RD - WALSALL,2022-12-16T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,11.2
730789,RICHARD RD - WALSALL,2022-12-16T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,24.3
730789,RICHARD RD - WALSALL,2022-12-16T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
730789,RICHARD RD - WALSALL,2022-12-16T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.9
730789,RICHARD RD - WALSALL,2022-12-16T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
730789,RICHARD RD - WALSALL,2022-12-16T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.97
730789,RICHARD RD - WALSALL,2022-12-16T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.59
730789,RICHARD RD - WALSALL,2022-12-16T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
730789,RICHARD RD - WALSALL,2022-12-16T16:40:00.000+00:00,feeder,02,N Current (RMS),A,23.6
730789,RICHARD RD - WALSALL,2022-12-16T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,33.6
730789,RICHARD RD - WALSALL,2022-12-16T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,48.7
730789,RICHARD RD - WALSALL,2022-12-16T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.0
730789,RICHARD RD - WALSALL,2022-12-16T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,14.49
730789,RICHARD RD - WALSALL,2022-12-16T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-10.75
730789,RICHARD RD - WALSALL,2022-12-16T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-13.94
730789,RICHARD RD - WALSALL,2022-12-16T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,-8.01
730789,RICHARD RD - WALSALL,2022-12-16T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,-5.82
730789,RICHARD RD - WALSALL,2022-12-16T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.68
730789,RICHARD RD - WALSALL,2022-12-16T16:40:00.000+00:00,feeder,01,N Current (RMS),A,23.3
730789,RICHARD RD - WALSALL,2022-12-16T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,68.8
730789,RICHARD RD - WALSALL,2022-12-16T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,50.8
730789,RICHARD RD - WALSALL,2022-12-16T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,59.9
730789,RICHARD RD - WALSALL,2022-12-16T16:40:00.000+00:00,transformer,,Temperature,C,5.8
730789,RICHARD RD - WALSALL,2022-12-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
730789,RICHARD RD - WALSALL,2022-12-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
730789,RICHARD RD - WALSALL,2022-12-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
730789,RICHARD RD - WALSALL,2022-12-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
730789,RICHARD RD - WALSALL,2022-12-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
730789,RICHARD RD - WALSALL,2022-12-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
730789,RICHARD RD - WALSALL,2022-12-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.76
730789,RICHARD RD - WALSALL,2022-12-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.54
730789,RICHARD RD - WALSALL,2022-12-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.75
730789,RICHARD RD - WALSALL,2022-12-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.51
730789,RICHARD RD - WALSALL,2022-12-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,2.98
730789,RICHARD RD - WALSALL,2022-12-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,14.28
730789,RICHARD RD - WALSALL,2022-12-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,55.9
730789,RICHARD RD - WALSALL,2022-12-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
730789,RICHARD RD - WALSALL,2022-12-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
730789,RICHARD RD - WALSALL,2022-12-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
730789,RICHARD RD - WALSALL,2022-12-16T16:40:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-16T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,5.18
730789,RICHARD RD - WALSALL,2022-12-16T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.79
730789,RICHARD RD - WALSALL,2022-12-16T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
730789,RICHARD RD - WALSALL,2022-12-16T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,-3.2
730789,RICHARD RD - WALSALL,2022-12-16T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,-1.83
730789,RICHARD RD - WALSALL,2022-12-16T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.02
730789,RICHARD RD - WALSALL,2022-12-16T16:30:00.000+00:00,feeder,03,N Current (RMS),A,19.1
730789,RICHARD RD - WALSALL,2022-12-16T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,25.6
730789,RICHARD RD - WALSALL,2022-12-16T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.6
730789,RICHARD RD - WALSALL,2022-12-16T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,21.6
730789,RICHARD RD - WALSALL,2022-12-16T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.23
730789,RICHARD RD - WALSALL,2022-12-16T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.91
730789,RICHARD RD - WALSALL,2022-12-16T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
730789,RICHARD RD - WALSALL,2022-12-16T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.74
730789,RICHARD RD - WALSALL,2022-12-16T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.14
730789,RICHARD RD - WALSALL,2022-12-16T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.53
730789,RICHARD RD - WALSALL,2022-12-16T16:30:00.000+00:00,feeder,02,N Current (RMS),A,12.1
730789,RICHARD RD - WALSALL,2022-12-16T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,33.4
730789,RICHARD RD - WALSALL,2022-12-16T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.9
730789,RICHARD RD - WALSALL,2022-12-16T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.7
730789,RICHARD RD - WALSALL,2022-12-16T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,12.63
730789,RICHARD RD - WALSALL,2022-12-16T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-8.35
730789,RICHARD RD - WALSALL,2022-12-16T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-11.75
730789,RICHARD RD - WALSALL,2022-12-16T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,-6.62
730789,RICHARD RD - WALSALL,2022-12-16T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,-4.81
730789,RICHARD RD - WALSALL,2022-12-16T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.31
730789,RICHARD RD - WALSALL,2022-12-16T16:30:00.000+00:00,feeder,01,N Current (RMS),A,20.5
730789,RICHARD RD - WALSALL,2022-12-16T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,59.4
730789,RICHARD RD - WALSALL,2022-12-16T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,40.3
730789,RICHARD RD - WALSALL,2022-12-16T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,51.6
730789,RICHARD RD - WALSALL,2022-12-16T16:30:00.000+00:00,transformer,,Temperature,C,5.7
730789,RICHARD RD - WALSALL,2022-12-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
730789,RICHARD RD - WALSALL,2022-12-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
730789,RICHARD RD - WALSALL,2022-12-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
730789,RICHARD RD - WALSALL,2022-12-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
730789,RICHARD RD - WALSALL,2022-12-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
730789,RICHARD RD - WALSALL,2022-12-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
730789,RICHARD RD - WALSALL,2022-12-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.58
730789,RICHARD RD - WALSALL,2022-12-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.24
730789,RICHARD RD - WALSALL,2022-12-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.69
730789,RICHARD RD - WALSALL,2022-12-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.08
730789,RICHARD RD - WALSALL,2022-12-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.5
730789,RICHARD RD - WALSALL,2022-12-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,12.86
730789,RICHARD RD - WALSALL,2022-12-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
730789,RICHARD RD - WALSALL,2022-12-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
730789,RICHARD RD - WALSALL,2022-12-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
730789,RICHARD RD - WALSALL,2022-12-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
730789,RICHARD RD - WALSALL,2022-12-16T16:30:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-16T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,6.1
730789,RICHARD RD - WALSALL,2022-12-16T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.08
730789,RICHARD RD - WALSALL,2022-12-16T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
730789,RICHARD RD - WALSALL,2022-12-16T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,-3.72
730789,RICHARD RD - WALSALL,2022-12-16T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,-1.9
730789,RICHARD RD - WALSALL,2022-12-16T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.83
730789,RICHARD RD - WALSALL,2022-12-16T16:20:00.000+00:00,feeder,03,N Current (RMS),A,32.0
730789,RICHARD RD - WALSALL,2022-12-16T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.0
730789,RICHARD RD - WALSALL,2022-12-16T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.6
730789,RICHARD RD - WALSALL,2022-12-16T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,49.8
730789,RICHARD RD - WALSALL,2022-12-16T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
730789,RICHARD RD - WALSALL,2022-12-16T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.6
730789,RICHARD RD - WALSALL,2022-12-16T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.05
730789,RICHARD RD - WALSALL,2022-12-16T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.04
730789,RICHARD RD - WALSALL,2022-12-16T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.21
730789,RICHARD RD - WALSALL,2022-12-16T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.5
730789,RICHARD RD - WALSALL,2022-12-16T16:20:00.000+00:00,feeder,02,N Current (RMS),A,14.1
730789,RICHARD RD - WALSALL,2022-12-16T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.6
730789,RICHARD RD - WALSALL,2022-12-16T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,22.0
730789,RICHARD RD - WALSALL,2022-12-16T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,27.8
730789,RICHARD RD - WALSALL,2022-12-16T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,12.75
730789,RICHARD RD - WALSALL,2022-12-16T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.29
730789,RICHARD RD - WALSALL,2022-12-16T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-11.75
730789,RICHARD RD - WALSALL,2022-12-16T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,-6.71
730789,RICHARD RD - WALSALL,2022-12-16T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,-4.49
730789,RICHARD RD - WALSALL,2022-12-16T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.38
730789,RICHARD RD - WALSALL,2022-12-16T16:20:00.000+00:00,feeder,01,N Current (RMS),A,22.5
730789,RICHARD RD - WALSALL,2022-12-16T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,60.1
730789,RICHARD RD - WALSALL,2022-12-16T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,36.5
730789,RICHARD RD - WALSALL,2022-12-16T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,52.1
730789,RICHARD RD - WALSALL,2022-12-16T16:20:00.000+00:00,transformer,,Temperature,C,5.7
730789,RICHARD RD - WALSALL,2022-12-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
730789,RICHARD RD - WALSALL,2022-12-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
730789,RICHARD RD - WALSALL,2022-12-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
730789,RICHARD RD - WALSALL,2022-12-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
730789,RICHARD RD - WALSALL,2022-12-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
730789,RICHARD RD - WALSALL,2022-12-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
730789,RICHARD RD - WALSALL,2022-12-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.74
730789,RICHARD RD - WALSALL,2022-12-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.77
730789,RICHARD RD - WALSALL,2022-12-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.74
730789,RICHARD RD - WALSALL,2022-12-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.39
730789,RICHARD RD - WALSALL,2022-12-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.19
730789,RICHARD RD - WALSALL,2022-12-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,19.71
730789,RICHARD RD - WALSALL,2022-12-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,57.7
730789,RICHARD RD - WALSALL,2022-12-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
730789,RICHARD RD - WALSALL,2022-12-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
730789,RICHARD RD - WALSALL,2022-12-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
730789,RICHARD RD - WALSALL,2022-12-16T16:20:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-16T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.55
730789,RICHARD RD - WALSALL,2022-12-16T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.81
730789,RICHARD RD - WALSALL,2022-12-16T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
730789,RICHARD RD - WALSALL,2022-12-16T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,-2.69
730789,RICHARD RD - WALSALL,2022-12-16T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,-2.43
730789,RICHARD RD - WALSALL,2022-12-16T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.06
730789,RICHARD RD - WALSALL,2022-12-16T16:10:00.000+00:00,feeder,03,N Current (RMS),A,11.6
730789,RICHARD RD - WALSALL,2022-12-16T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.3
730789,RICHARD RD - WALSALL,2022-12-16T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.1
730789,RICHARD RD - WALSALL,2022-12-16T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.3
730789,RICHARD RD - WALSALL,2022-12-16T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
730789,RICHARD RD - WALSALL,2022-12-16T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.53
730789,RICHARD RD - WALSALL,2022-12-16T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
730789,RICHARD RD - WALSALL,2022-12-16T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.07
730789,RICHARD RD - WALSALL,2022-12-16T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.96
730789,RICHARD RD - WALSALL,2022-12-16T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.02
730789,RICHARD RD - WALSALL,2022-12-16T16:10:00.000+00:00,feeder,02,N Current (RMS),A,14.1
730789,RICHARD RD - WALSALL,2022-12-16T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.9
730789,RICHARD RD - WALSALL,2022-12-16T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.0
730789,RICHARD RD - WALSALL,2022-12-16T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,26.0
730789,RICHARD RD - WALSALL,2022-12-16T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,12.23
730789,RICHARD RD - WALSALL,2022-12-16T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.61
730789,RICHARD RD - WALSALL,2022-12-16T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-11.35
730789,RICHARD RD - WALSALL,2022-12-16T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,-6.44
730789,RICHARD RD - WALSALL,2022-12-16T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,-4.36
730789,RICHARD RD - WALSALL,2022-12-16T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.13
