Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730789,RICHARD RD - WALSALL,2022-12-16T16:10:00.000+00:00,feeder,01,N Current (RMS),A,23.9
730789,RICHARD RD - WALSALL,2022-12-16T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,58.0
730789,RICHARD RD - WALSALL,2022-12-16T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,34.1
730789,RICHARD RD - WALSALL,2022-12-16T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,50.1
730789,RICHARD RD - WALSALL,2022-12-16T16:10:00.000+00:00,transformer,,Temperature,C,5.7
730789,RICHARD RD - WALSALL,2022-12-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
730789,RICHARD RD - WALSALL,2022-12-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
730789,RICHARD RD - WALSALL,2022-12-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
730789,RICHARD RD - WALSALL,2022-12-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
730789,RICHARD RD - WALSALL,2022-12-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
730789,RICHARD RD - WALSALL,2022-12-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
730789,RICHARD RD - WALSALL,2022-12-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.48
730789,RICHARD RD - WALSALL,2022-12-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.9
730789,RICHARD RD - WALSALL,2022-12-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.47
730789,RICHARD RD - WALSALL,2022-12-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.06
730789,RICHARD RD - WALSALL,2022-12-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.83
730789,RICHARD RD - WALSALL,2022-12-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,11.21
730789,RICHARD RD - WALSALL,2022-12-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
730789,RICHARD RD - WALSALL,2022-12-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
730789,RICHARD RD - WALSALL,2022-12-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
730789,RICHARD RD - WALSALL,2022-12-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
730789,RICHARD RD - WALSALL,2022-12-16T16:10:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-16T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.56
730789,RICHARD RD - WALSALL,2022-12-16T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.1
730789,RICHARD RD - WALSALL,2022-12-16T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
730789,RICHARD RD - WALSALL,2022-12-16T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,-2.56
730789,RICHARD RD - WALSALL,2022-12-16T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,-2.51
730789,RICHARD RD - WALSALL,2022-12-16T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.66
730789,RICHARD RD - WALSALL,2022-12-16T16:00:00.000+00:00,feeder,03,N Current (RMS),A,12.2
730789,RICHARD RD - WALSALL,2022-12-16T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.1
730789,RICHARD RD - WALSALL,2022-12-16T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.1
730789,RICHARD RD - WALSALL,2022-12-16T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.6
730789,RICHARD RD - WALSALL,2022-12-16T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
730789,RICHARD RD - WALSALL,2022-12-16T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
730789,RICHARD RD - WALSALL,2022-12-16T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
730789,RICHARD RD - WALSALL,2022-12-16T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.12
730789,RICHARD RD - WALSALL,2022-12-16T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.21
730789,RICHARD RD - WALSALL,2022-12-16T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.09
730789,RICHARD RD - WALSALL,2022-12-16T16:00:00.000+00:00,feeder,02,N Current (RMS),A,13.9
730789,RICHARD RD - WALSALL,2022-12-16T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.8
730789,RICHARD RD - WALSALL,2022-12-16T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.5
730789,RICHARD RD - WALSALL,2022-12-16T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,26.4
730789,RICHARD RD - WALSALL,2022-12-16T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,13.35
730789,RICHARD RD - WALSALL,2022-12-16T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.02
730789,RICHARD RD - WALSALL,2022-12-16T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-12.5
730789,RICHARD RD - WALSALL,2022-12-16T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,-6.59
730789,RICHARD RD - WALSALL,2022-12-16T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,-3.7
730789,RICHARD RD - WALSALL,2022-12-16T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.63
730789,RICHARD RD - WALSALL,2022-12-16T16:00:00.000+00:00,feeder,01,N Current (RMS),A,30.9
730789,RICHARD RD - WALSALL,2022-12-16T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,62.7
730789,RICHARD RD - WALSALL,2022-12-16T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,27.3
730789,RICHARD RD - WALSALL,2022-12-16T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,55.0
730789,RICHARD RD - WALSALL,2022-12-16T16:00:00.000+00:00,transformer,,Temperature,C,5.7
730789,RICHARD RD - WALSALL,2022-12-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
730789,RICHARD RD - WALSALL,2022-12-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
730789,RICHARD RD - WALSALL,2022-12-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
730789,RICHARD RD - WALSALL,2022-12-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
730789,RICHARD RD - WALSALL,2022-12-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
730789,RICHARD RD - WALSALL,2022-12-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
730789,RICHARD RD - WALSALL,2022-12-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.3
730789,RICHARD RD - WALSALL,2022-12-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
730789,RICHARD RD - WALSALL,2022-12-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.78
730789,RICHARD RD - WALSALL,2022-12-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.02
730789,RICHARD RD - WALSALL,2022-12-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.0
730789,RICHARD RD - WALSALL,2022-12-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,13.38
730789,RICHARD RD - WALSALL,2022-12-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
730789,RICHARD RD - WALSALL,2022-12-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
730789,RICHARD RD - WALSALL,2022-12-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
730789,RICHARD RD - WALSALL,2022-12-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
730789,RICHARD RD - WALSALL,2022-12-16T16:00:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-16T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,5.93
730789,RICHARD RD - WALSALL,2022-12-16T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.75
730789,RICHARD RD - WALSALL,2022-12-16T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
730789,RICHARD RD - WALSALL,2022-12-16T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,-3.44
730789,RICHARD RD - WALSALL,2022-12-16T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,-1.74
730789,RICHARD RD - WALSALL,2022-12-16T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.18
730789,RICHARD RD - WALSALL,2022-12-16T15:50:00.000+00:00,feeder,03,N Current (RMS),A,18.1
730789,RICHARD RD - WALSALL,2022-12-16T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,28.3
730789,RICHARD RD - WALSALL,2022-12-16T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,11.3
730789,RICHARD RD - WALSALL,2022-12-16T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.9
730789,RICHARD RD - WALSALL,2022-12-16T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
730789,RICHARD RD - WALSALL,2022-12-16T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
730789,RICHARD RD - WALSALL,2022-12-16T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
730789,RICHARD RD - WALSALL,2022-12-16T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.54
730789,RICHARD RD - WALSALL,2022-12-16T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.29
730789,RICHARD RD - WALSALL,2022-12-16T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.12
730789,RICHARD RD - WALSALL,2022-12-16T15:50:00.000+00:00,feeder,02,N Current (RMS),A,15.4
730789,RICHARD RD - WALSALL,2022-12-16T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.2
730789,RICHARD RD - WALSALL,2022-12-16T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.3
730789,RICHARD RD - WALSALL,2022-12-16T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,26.5
730789,RICHARD RD - WALSALL,2022-12-16T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,12.03
730789,RICHARD RD - WALSALL,2022-12-16T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.59
730789,RICHARD RD - WALSALL,2022-12-16T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-11.5
730789,RICHARD RD - WALSALL,2022-12-16T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,-5.89
730789,RICHARD RD - WALSALL,2022-12-16T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,-3.46
730789,RICHARD RD - WALSALL,2022-12-16T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.12
730789,RICHARD RD - WALSALL,2022-12-16T15:50:00.000+00:00,feeder,01,N Current (RMS),A,27.0
730789,RICHARD RD - WALSALL,2022-12-16T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,55.7
730789,RICHARD RD - WALSALL,2022-12-16T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,25.1
730789,RICHARD RD - WALSALL,2022-12-16T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,49.4
730789,RICHARD RD - WALSALL,2022-12-16T15:50:00.000+00:00,transformer,,Temperature,C,5.7
730789,RICHARD RD - WALSALL,2022-12-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
730789,RICHARD RD - WALSALL,2022-12-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
730789,RICHARD RD - WALSALL,2022-12-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
730789,RICHARD RD - WALSALL,2022-12-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
730789,RICHARD RD - WALSALL,2022-12-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
730789,RICHARD RD - WALSALL,2022-12-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
730789,RICHARD RD - WALSALL,2022-12-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.07
730789,RICHARD RD - WALSALL,2022-12-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
730789,RICHARD RD - WALSALL,2022-12-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.97
730789,RICHARD RD - WALSALL,2022-12-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.79
730789,RICHARD RD - WALSALL,2022-12-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.92
730789,RICHARD RD - WALSALL,2022-12-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,8.41
730789,RICHARD RD - WALSALL,2022-12-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
730789,RICHARD RD - WALSALL,2022-12-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
730789,RICHARD RD - WALSALL,2022-12-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
730789,RICHARD RD - WALSALL,2022-12-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
730789,RICHARD RD - WALSALL,2022-12-16T15:50:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-16T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,5.89
730789,RICHARD RD - WALSALL,2022-12-16T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.8
730789,RICHARD RD - WALSALL,2022-12-16T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
730789,RICHARD RD - WALSALL,2022-12-16T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,-3.6
730789,RICHARD RD - WALSALL,2022-12-16T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,-1.86
730789,RICHARD RD - WALSALL,2022-12-16T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.67
730789,RICHARD RD - WALSALL,2022-12-16T15:40:00.000+00:00,feeder,03,N Current (RMS),A,18.9
730789,RICHARD RD - WALSALL,2022-12-16T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,28.7
730789,RICHARD RD - WALSALL,2022-12-16T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,11.7
730789,RICHARD RD - WALSALL,2022-12-16T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.5
730789,RICHARD RD - WALSALL,2022-12-16T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
730789,RICHARD RD - WALSALL,2022-12-16T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
730789,RICHARD RD - WALSALL,2022-12-16T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
730789,RICHARD RD - WALSALL,2022-12-16T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.8
730789,RICHARD RD - WALSALL,2022-12-16T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.1
730789,RICHARD RD - WALSALL,2022-12-16T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.51
730789,RICHARD RD - WALSALL,2022-12-16T15:40:00.000+00:00,feeder,02,N Current (RMS),A,18.1
730789,RICHARD RD - WALSALL,2022-12-16T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.4
730789,RICHARD RD - WALSALL,2022-12-16T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.2
730789,RICHARD RD - WALSALL,2022-12-16T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.0
730789,RICHARD RD - WALSALL,2022-12-16T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,13.62
730789,RICHARD RD - WALSALL,2022-12-16T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.4
730789,RICHARD RD - WALSALL,2022-12-16T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-12.96
730789,RICHARD RD - WALSALL,2022-12-16T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,-6.85
730789,RICHARD RD - WALSALL,2022-12-16T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,-3.48
730789,RICHARD RD - WALSALL,2022-12-16T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.98
730789,RICHARD RD - WALSALL,2022-12-16T15:40:00.000+00:00,feeder,01,N Current (RMS),A,32.4
730789,RICHARD RD - WALSALL,2022-12-16T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,63.9
730789,RICHARD RD - WALSALL,2022-12-16T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.6
730789,RICHARD RD - WALSALL,2022-12-16T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,57.1
730789,RICHARD RD - WALSALL,2022-12-16T15:40:00.000+00:00,transformer,,Temperature,C,5.6
730789,RICHARD RD - WALSALL,2022-12-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
730789,RICHARD RD - WALSALL,2022-12-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
730789,RICHARD RD - WALSALL,2022-12-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
730789,RICHARD RD - WALSALL,2022-12-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
730789,RICHARD RD - WALSALL,2022-12-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
730789,RICHARD RD - WALSALL,2022-12-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
730789,RICHARD RD - WALSALL,2022-12-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.52
730789,RICHARD RD - WALSALL,2022-12-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
730789,RICHARD RD - WALSALL,2022-12-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.27
730789,RICHARD RD - WALSALL,2022-12-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.65
730789,RICHARD RD - WALSALL,2022-12-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,0.76
730789,RICHARD RD - WALSALL,2022-12-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,12.16
730789,RICHARD RD - WALSALL,2022-12-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,63.0
730789,RICHARD RD - WALSALL,2022-12-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
730789,RICHARD RD - WALSALL,2022-12-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
730789,RICHARD RD - WALSALL,2022-12-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
730789,RICHARD RD - WALSALL,2022-12-16T15:40:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-16T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.26
730789,RICHARD RD - WALSALL,2022-12-16T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.45
730789,RICHARD RD - WALSALL,2022-12-16T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
730789,RICHARD RD - WALSALL,2022-12-16T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,-2.13
730789,RICHARD RD - WALSALL,2022-12-16T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,-1.67
730789,RICHARD RD - WALSALL,2022-12-16T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.4
730789,RICHARD RD - WALSALL,2022-12-16T15:30:00.000+00:00,feeder,03,N Current (RMS),A,16.0
730789,RICHARD RD - WALSALL,2022-12-16T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.2
730789,RICHARD RD - WALSALL,2022-12-16T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,10.3
730789,RICHARD RD - WALSALL,2022-12-16T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.5
730789,RICHARD RD - WALSALL,2022-12-16T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
730789,RICHARD RD - WALSALL,2022-12-16T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
730789,RICHARD RD - WALSALL,2022-12-16T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
730789,RICHARD RD - WALSALL,2022-12-16T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.17
730789,RICHARD RD - WALSALL,2022-12-16T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.19
730789,RICHARD RD - WALSALL,2022-12-16T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.27
730789,RICHARD RD - WALSALL,2022-12-16T15:30:00.000+00:00,feeder,02,N Current (RMS),A,15.6
730789,RICHARD RD - WALSALL,2022-12-16T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,32.1
730789,RICHARD RD - WALSALL,2022-12-16T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,34.9
730789,RICHARD RD - WALSALL,2022-12-16T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.0
730789,RICHARD RD - WALSALL,2022-12-16T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,13.26
730789,RICHARD RD - WALSALL,2022-12-16T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.16
730789,RICHARD RD - WALSALL,2022-12-16T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-13.11
730789,RICHARD RD - WALSALL,2022-12-16T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,-6.34
730789,RICHARD RD - WALSALL,2022-12-16T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,-3.54
730789,RICHARD RD - WALSALL,2022-12-16T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.94
730789,RICHARD RD - WALSALL,2022-12-16T15:30:00.000+00:00,feeder,01,N Current (RMS),A,31.5
730789,RICHARD RD - WALSALL,2022-12-16T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,61.5
730789,RICHARD RD - WALSALL,2022-12-16T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,24.2
730789,RICHARD RD - WALSALL,2022-12-16T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,55.8
730789,RICHARD RD - WALSALL,2022-12-16T15:30:00.000+00:00,transformer,,Temperature,C,5.6
730789,RICHARD RD - WALSALL,2022-12-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
730789,RICHARD RD - WALSALL,2022-12-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
730789,RICHARD RD - WALSALL,2022-12-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
730789,RICHARD RD - WALSALL,2022-12-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
730789,RICHARD RD - WALSALL,2022-12-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
730789,RICHARD RD - WALSALL,2022-12-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
730789,RICHARD RD - WALSALL,2022-12-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.72
730789,RICHARD RD - WALSALL,2022-12-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
730789,RICHARD RD - WALSALL,2022-12-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.35
730789,RICHARD RD - WALSALL,2022-12-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.3
730789,RICHARD RD - WALSALL,2022-12-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,2.98
730789,RICHARD RD - WALSALL,2022-12-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,9.6
730789,RICHARD RD - WALSALL,2022-12-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,55.9
730789,RICHARD RD - WALSALL,2022-12-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
730789,RICHARD RD - WALSALL,2022-12-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
730789,RICHARD RD - WALSALL,2022-12-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
730789,RICHARD RD - WALSALL,2022-12-16T15:30:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-16T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.99
730789,RICHARD RD - WALSALL,2022-12-16T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.91
730789,RICHARD RD - WALSALL,2022-12-16T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
730789,RICHARD RD - WALSALL,2022-12-16T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.52
730789,RICHARD RD - WALSALL,2022-12-16T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,-1.78
730789,RICHARD RD - WALSALL,2022-12-16T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.1
730789,RICHARD RD - WALSALL,2022-12-16T15:20:00.000+00:00,feeder,03,N Current (RMS),A,17.0
730789,RICHARD RD - WALSALL,2022-12-16T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,9.2
730789,RICHARD RD - WALSALL,2022-12-16T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.4
730789,RICHARD RD - WALSALL,2022-12-16T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,26.8
730789,RICHARD RD - WALSALL,2022-12-16T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
730789,RICHARD RD - WALSALL,2022-12-16T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
730789,RICHARD RD - WALSALL,2022-12-16T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
730789,RICHARD RD - WALSALL,2022-12-16T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.71
730789,RICHARD RD - WALSALL,2022-12-16T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.15
730789,RICHARD RD - WALSALL,2022-12-16T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.88
730789,RICHARD RD - WALSALL,2022-12-16T15:20:00.000+00:00,feeder,02,N Current (RMS),A,11.2
730789,RICHARD RD - WALSALL,2022-12-16T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,29.0
730789,RICHARD RD - WALSALL,2022-12-16T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.3
730789,RICHARD RD - WALSALL,2022-12-16T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,25.3
730789,RICHARD RD - WALSALL,2022-12-16T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,11.68
730789,RICHARD RD - WALSALL,2022-12-16T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.93
730789,RICHARD RD - WALSALL,2022-12-16T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-11.85
730789,RICHARD RD - WALSALL,2022-12-16T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,-5.64
730789,RICHARD RD - WALSALL,2022-12-16T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,-3.91
730789,RICHARD RD - WALSALL,2022-12-16T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.64
730789,RICHARD RD - WALSALL,2022-12-16T15:20:00.000+00:00,feeder,01,N Current (RMS),A,26.1
730789,RICHARD RD - WALSALL,2022-12-16T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,54.7
730789,RICHARD RD - WALSALL,2022-12-16T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,27.5
730789,RICHARD RD - WALSALL,2022-12-16T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,51.1
730789,RICHARD RD - WALSALL,2022-12-16T15:20:00.000+00:00,transformer,,Temperature,C,5.6
730789,RICHARD RD - WALSALL,2022-12-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
730789,RICHARD RD - WALSALL,2022-12-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
730789,RICHARD RD - WALSALL,2022-12-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
730789,RICHARD RD - WALSALL,2022-12-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
730789,RICHARD RD - WALSALL,2022-12-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
730789,RICHARD RD - WALSALL,2022-12-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
730789,RICHARD RD - WALSALL,2022-12-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.9
730789,RICHARD RD - WALSALL,2022-12-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
730789,RICHARD RD - WALSALL,2022-12-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.95
730789,RICHARD RD - WALSALL,2022-12-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,0.55
730789,RICHARD RD - WALSALL,2022-12-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,1.45
730789,RICHARD RD - WALSALL,2022-12-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,12.62
730789,RICHARD RD - WALSALL,2022-12-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
730789,RICHARD RD - WALSALL,2022-12-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
730789,RICHARD RD - WALSALL,2022-12-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
730789,RICHARD RD - WALSALL,2022-12-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
730789,RICHARD RD - WALSALL,2022-12-16T15:20:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-16T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.12
730789,RICHARD RD - WALSALL,2022-12-16T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.49
730789,RICHARD RD - WALSALL,2022-12-16T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
730789,RICHARD RD - WALSALL,2022-12-16T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.63
730789,RICHARD RD - WALSALL,2022-12-16T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,-1.62
730789,RICHARD RD - WALSALL,2022-12-16T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.34
730789,RICHARD RD - WALSALL,2022-12-16T15:10:00.000+00:00,feeder,03,N Current (RMS),A,10.0
730789,RICHARD RD - WALSALL,2022-12-16T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,9.7
730789,RICHARD RD - WALSALL,2022-12-16T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.3
730789,RICHARD RD - WALSALL,2022-12-16T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.2
730789,RICHARD RD - WALSALL,2022-12-16T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
730789,RICHARD RD - WALSALL,2022-12-16T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
730789,RICHARD RD - WALSALL,2022-12-16T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
730789,RICHARD RD - WALSALL,2022-12-16T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.55
730789,RICHARD RD - WALSALL,2022-12-16T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.63
730789,RICHARD RD - WALSALL,2022-12-16T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.61
730789,RICHARD RD - WALSALL,2022-12-16T15:10:00.000+00:00,feeder,02,N Current (RMS),A,11.5
730789,RICHARD RD - WALSALL,2022-12-16T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,31.9
730789,RICHARD RD - WALSALL,2022-12-16T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,28.1
730789,RICHARD RD - WALSALL,2022-12-16T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.6
730789,RICHARD RD - WALSALL,2022-12-16T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,11.42
730789,RICHARD RD - WALSALL,2022-12-16T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.36
730789,RICHARD RD - WALSALL,2022-12-16T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-11.51
730789,RICHARD RD - WALSALL,2022-12-16T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,-5.82
730789,RICHARD RD - WALSALL,2022-12-16T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,-3.69
730789,RICHARD RD - WALSALL,2022-12-16T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.56
730789,RICHARD RD - WALSALL,2022-12-16T15:10:00.000+00:00,feeder,01,N Current (RMS),A,24.9
730789,RICHARD RD - WALSALL,2022-12-16T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,53.8
730789,RICHARD RD - WALSALL,2022-12-16T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,28.2
730789,RICHARD RD - WALSALL,2022-12-16T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,49.4
730789,RICHARD RD - WALSALL,2022-12-16T15:10:00.000+00:00,transformer,,Temperature,C,5.6
730789,RICHARD RD - WALSALL,2022-12-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
730789,RICHARD RD - WALSALL,2022-12-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
730789,RICHARD RD - WALSALL,2022-12-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
730789,RICHARD RD - WALSALL,2022-12-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
730789,RICHARD RD - WALSALL,2022-12-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
730789,RICHARD RD - WALSALL,2022-12-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
730789,RICHARD RD - WALSALL,2022-12-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.67
730789,RICHARD RD - WALSALL,2022-12-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
730789,RICHARD RD - WALSALL,2022-12-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.66
730789,RICHARD RD - WALSALL,2022-12-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,1.1
730789,RICHARD RD - WALSALL,2022-12-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,1.32
730789,RICHARD RD - WALSALL,2022-12-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,8.51
730789,RICHARD RD - WALSALL,2022-12-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,37.1
730789,RICHARD RD - WALSALL,2022-12-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
730789,RICHARD RD - WALSALL,2022-12-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
730789,RICHARD RD - WALSALL,2022-12-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
730789,RICHARD RD - WALSALL,2022-12-16T15:10:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-16T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.31
730789,RICHARD RD - WALSALL,2022-12-16T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.46
730789,RICHARD RD - WALSALL,2022-12-16T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
730789,RICHARD RD - WALSALL,2022-12-16T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.79
730789,RICHARD RD - WALSALL,2022-12-16T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,-1.62
730789,RICHARD RD - WALSALL,2022-12-16T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.83
730789,RICHARD RD - WALSALL,2022-12-16T15:00:00.000+00:00,feeder,03,N Current (RMS),A,9.2
730789,RICHARD RD - WALSALL,2022-12-16T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,10.7
730789,RICHARD RD - WALSALL,2022-12-16T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.2
730789,RICHARD RD - WALSALL,2022-12-16T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.9
730789,RICHARD RD - WALSALL,2022-12-16T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.05
730789,RICHARD RD - WALSALL,2022-12-16T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.23
730789,RICHARD RD - WALSALL,2022-12-16T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
730789,RICHARD RD - WALSALL,2022-12-16T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.57
730789,RICHARD RD - WALSALL,2022-12-16T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.87
730789,RICHARD RD - WALSALL,2022-12-16T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.02
730789,RICHARD RD - WALSALL,2022-12-16T15:00:00.000+00:00,feeder,02,N Current (RMS),A,11.6
730789,RICHARD RD - WALSALL,2022-12-16T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,32.0
730789,RICHARD RD - WALSALL,2022-12-16T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.5
730789,RICHARD RD - WALSALL,2022-12-16T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.2
730789,RICHARD RD - WALSALL,2022-12-16T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,12.1
730789,RICHARD RD - WALSALL,2022-12-16T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.74
730789,RICHARD RD - WALSALL,2022-12-16T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-12.16
730789,RICHARD RD - WALSALL,2022-12-16T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,-6.24
730789,RICHARD RD - WALSALL,2022-12-16T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,-3.83
730789,RICHARD RD - WALSALL,2022-12-16T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.16
730789,RICHARD RD - WALSALL,2022-12-16T15:00:00.000+00:00,feeder,01,N Current (RMS),A,26.7
730789,RICHARD RD - WALSALL,2022-12-16T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,57.1
730789,RICHARD RD - WALSALL,2022-12-16T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,30.4
730789,RICHARD RD - WALSALL,2022-12-16T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,52.2
730789,RICHARD RD - WALSALL,2022-12-16T15:00:00.000+00:00,transformer,,Temperature,C,5.5
730789,RICHARD RD - WALSALL,2022-12-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
730789,RICHARD RD - WALSALL,2022-12-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
730789,RICHARD RD - WALSALL,2022-12-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
730789,RICHARD RD - WALSALL,2022-12-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
730789,RICHARD RD - WALSALL,2022-12-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
730789,RICHARD RD - WALSALL,2022-12-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
730789,RICHARD RD - WALSALL,2022-12-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.35
730789,RICHARD RD - WALSALL,2022-12-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
730789,RICHARD RD - WALSALL,2022-12-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.12
730789,RICHARD RD - WALSALL,2022-12-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,0.54
730789,RICHARD RD - WALSALL,2022-12-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,0.41
730789,RICHARD RD - WALSALL,2022-12-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,7.7
730789,RICHARD RD - WALSALL,2022-12-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,36.0
730789,RICHARD RD - WALSALL,2022-12-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
730789,RICHARD RD - WALSALL,2022-12-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
730789,RICHARD RD - WALSALL,2022-12-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
730789,RICHARD RD - WALSALL,2022-12-16T15:00:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-16T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,9.73
730789,RICHARD RD - WALSALL,2022-12-16T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.45
730789,RICHARD RD - WALSALL,2022-12-16T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
730789,RICHARD RD - WALSALL,2022-12-16T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,-5.5
730789,RICHARD RD - WALSALL,2022-12-16T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,-1.91
730789,RICHARD RD - WALSALL,2022-12-16T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.31
730789,RICHARD RD - WALSALL,2022-12-16T14:50:00.000+00:00,feeder,03,N Current (RMS),A,32.2
730789,RICHARD RD - WALSALL,2022-12-16T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,47.1
730789,RICHARD RD - WALSALL,2022-12-16T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,11.0
730789,RICHARD RD - WALSALL,2022-12-16T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.6
730789,RICHARD RD - WALSALL,2022-12-16T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.08
730789,RICHARD RD - WALSALL,2022-12-16T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.23
730789,RICHARD RD - WALSALL,2022-12-16T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
730789,RICHARD RD - WALSALL,2022-12-16T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.07
730789,RICHARD RD - WALSALL,2022-12-16T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.46
730789,RICHARD RD - WALSALL,2022-12-16T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.69
730789,RICHARD RD - WALSALL,2022-12-16T14:50:00.000+00:00,feeder,02,N Current (RMS),A,26.6
730789,RICHARD RD - WALSALL,2022-12-16T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.9
730789,RICHARD RD - WALSALL,2022-12-16T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,43.2
730789,RICHARD RD - WALSALL,2022-12-16T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.2
730789,RICHARD RD - WALSALL,2022-12-16T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,13.98
730789,RICHARD RD - WALSALL,2022-12-16T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.33
730789,RICHARD RD - WALSALL,2022-12-16T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-14.32
730789,RICHARD RD - WALSALL,2022-12-16T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,-7.4
730789,RICHARD RD - WALSALL,2022-12-16T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,-4.67
730789,RICHARD RD - WALSALL,2022-12-16T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,-0.37
730789,RICHARD RD - WALSALL,2022-12-16T14:50:00.000+00:00,feeder,01,N Current (RMS),A,31.6
730789,RICHARD RD - WALSALL,2022-12-16T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,66.2
730789,RICHARD RD - WALSALL,2022-12-16T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,38.0
730789,RICHARD RD - WALSALL,2022-12-16T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,61.0
730789,RICHARD RD - WALSALL,2022-12-16T14:50:00.000+00:00,transformer,,Temperature,C,5.5
730789,RICHARD RD - WALSALL,2022-12-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
730789,RICHARD RD - WALSALL,2022-12-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
730789,RICHARD RD - WALSALL,2022-12-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
730789,RICHARD RD - WALSALL,2022-12-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
730789,RICHARD RD - WALSALL,2022-12-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
730789,RICHARD RD - WALSALL,2022-12-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
730789,RICHARD RD - WALSALL,2022-12-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.62
730789,RICHARD RD - WALSALL,2022-12-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.55
730789,RICHARD RD - WALSALL,2022-12-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.88
730789,RICHARD RD - WALSALL,2022-12-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.83
730789,RICHARD RD - WALSALL,2022-12-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,2.88
730789,RICHARD RD - WALSALL,2022-12-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,6.63
730789,RICHARD RD - WALSALL,2022-12-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,81.7
730789,RICHARD RD - WALSALL,2022-12-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
730789,RICHARD RD - WALSALL,2022-12-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
730789,RICHARD RD - WALSALL,2022-12-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
730789,RICHARD RD - WALSALL,2022-12-16T14:50:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-16T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,5.09
730789,RICHARD RD - WALSALL,2022-12-16T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.72
730789,RICHARD RD - WALSALL,2022-12-16T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
730789,RICHARD RD - WALSALL,2022-12-16T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,-2.52
730789,RICHARD RD - WALSALL,2022-12-16T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,-1.7
730789,RICHARD RD - WALSALL,2022-12-16T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.47
730789,RICHARD RD - WALSALL,2022-12-16T14:40:00.000+00:00,feeder,03,N Current (RMS),A,20.4
730789,RICHARD RD - WALSALL,2022-12-16T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,29.1
730789,RICHARD RD - WALSALL,2022-12-16T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,11.1
730789,RICHARD RD - WALSALL,2022-12-16T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.8
730789,RICHARD RD - WALSALL,2022-12-16T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
730789,RICHARD RD - WALSALL,2022-12-16T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
730789,RICHARD RD - WALSALL,2022-12-16T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
730789,RICHARD RD - WALSALL,2022-12-16T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.57
730789,RICHARD RD - WALSALL,2022-12-16T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.62
730789,RICHARD RD - WALSALL,2022-12-16T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.51
730789,RICHARD RD - WALSALL,2022-12-16T14:40:00.000+00:00,feeder,02,N Current (RMS),A,21.1
730789,RICHARD RD - WALSALL,2022-12-16T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.1
730789,RICHARD RD - WALSALL,2022-12-16T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,31.9
730789,RICHARD RD - WALSALL,2022-12-16T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,24.4
730789,RICHARD RD - WALSALL,2022-12-16T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,13.49
730789,RICHARD RD - WALSALL,2022-12-16T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.63
730789,RICHARD RD - WALSALL,2022-12-16T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-14.13
730789,RICHARD RD - WALSALL,2022-12-16T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,-7.22
730789,RICHARD RD - WALSALL,2022-12-16T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,-3.71
730789,RICHARD RD - WALSALL,2022-12-16T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,-0.82
730789,RICHARD RD - WALSALL,2022-12-16T14:40:00.000+00:00,feeder,01,N Current (RMS),A,33.8
730789,RICHARD RD - WALSALL,2022-12-16T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,63.7
730789,RICHARD RD - WALSALL,2022-12-16T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,29.0
730789,RICHARD RD - WALSALL,2022-12-16T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,60.1
730789,RICHARD RD - WALSALL,2022-12-16T14:40:00.000+00:00,transformer,,Temperature,C,5.5
730789,RICHARD RD - WALSALL,2022-12-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
730789,RICHARD RD - WALSALL,2022-12-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
730789,RICHARD RD - WALSALL,2022-12-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
730789,RICHARD RD - WALSALL,2022-12-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
730789,RICHARD RD - WALSALL,2022-12-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
730789,RICHARD RD - WALSALL,2022-12-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
730789,RICHARD RD - WALSALL,2022-12-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.91
730789,RICHARD RD - WALSALL,2022-12-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
730789,RICHARD RD - WALSALL,2022-12-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.61
730789,RICHARD RD - WALSALL,2022-12-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.17
730789,RICHARD RD - WALSALL,2022-12-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,1.21
730789,RICHARD RD - WALSALL,2022-12-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,9.15
730789,RICHARD RD - WALSALL,2022-12-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,66.4
730789,RICHARD RD - WALSALL,2022-12-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
730789,RICHARD RD - WALSALL,2022-12-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
730789,RICHARD RD - WALSALL,2022-12-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
730789,RICHARD RD - WALSALL,2022-12-16T14:40:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-16T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.99
730789,RICHARD RD - WALSALL,2022-12-16T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.59
730789,RICHARD RD - WALSALL,2022-12-16T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
730789,RICHARD RD - WALSALL,2022-12-16T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.65
730789,RICHARD RD - WALSALL,2022-12-16T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,-1.62
730789,RICHARD RD - WALSALL,2022-12-16T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.43
730789,RICHARD RD - WALSALL,2022-12-16T14:30:00.000+00:00,feeder,03,N Current (RMS),A,7.5
730789,RICHARD RD - WALSALL,2022-12-16T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,9.2
730789,RICHARD RD - WALSALL,2022-12-16T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,10.6
730789,RICHARD RD - WALSALL,2022-12-16T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,7.1
730789,RICHARD RD - WALSALL,2022-12-16T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
730789,RICHARD RD - WALSALL,2022-12-16T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
730789,RICHARD RD - WALSALL,2022-12-16T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
730789,RICHARD RD - WALSALL,2022-12-16T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.19
730789,RICHARD RD - WALSALL,2022-12-16T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.23
730789,RICHARD RD - WALSALL,2022-12-16T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.78
730789,RICHARD RD - WALSALL,2022-12-16T14:30:00.000+00:00,feeder,02,N Current (RMS),A,15.1
730789,RICHARD RD - WALSALL,2022-12-16T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.5
730789,RICHARD RD - WALSALL,2022-12-16T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.4
730789,RICHARD RD - WALSALL,2022-12-16T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.4
730789,RICHARD RD - WALSALL,2022-12-16T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,12.36
730789,RICHARD RD - WALSALL,2022-12-16T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.94
730789,RICHARD RD - WALSALL,2022-12-16T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-13.07
730789,RICHARD RD - WALSALL,2022-12-16T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,-6.32
730789,RICHARD RD - WALSALL,2022-12-16T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,-4.6
730789,RICHARD RD - WALSALL,2022-12-16T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,-1.91
730789,RICHARD RD - WALSALL,2022-12-16T14:30:00.000+00:00,feeder,01,N Current (RMS),A,29.7
730789,RICHARD RD - WALSALL,2022-12-16T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,57.9
730789,RICHARD RD - WALSALL,2022-12-16T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,35.4
730789,RICHARD RD - WALSALL,2022-12-16T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,56.5
730789,RICHARD RD - WALSALL,2022-12-16T14:30:00.000+00:00,transformer,,Temperature,C,5.4
730789,RICHARD RD - WALSALL,2022-12-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
730789,RICHARD RD - WALSALL,2022-12-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
730789,RICHARD RD - WALSALL,2022-12-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
730789,RICHARD RD - WALSALL,2022-12-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
730789,RICHARD RD - WALSALL,2022-12-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
730789,RICHARD RD - WALSALL,2022-12-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
730789,RICHARD RD - WALSALL,2022-12-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.49
730789,RICHARD RD - WALSALL,2022-12-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.6
730789,RICHARD RD - WALSALL,2022-12-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.48
730789,RICHARD RD - WALSALL,2022-12-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.78
730789,RICHARD RD - WALSALL,2022-12-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,0.01
730789,RICHARD RD - WALSALL,2022-12-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,6.3
730789,RICHARD RD - WALSALL,2022-12-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,43.5
730789,RICHARD RD - WALSALL,2022-12-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
730789,RICHARD RD - WALSALL,2022-12-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
730789,RICHARD RD - WALSALL,2022-12-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
730789,RICHARD RD - WALSALL,2022-12-16T14:30:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-16T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.47
730789,RICHARD RD - WALSALL,2022-12-16T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.69
730789,RICHARD RD - WALSALL,2022-12-16T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
730789,RICHARD RD - WALSALL,2022-12-16T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,-1.02
730789,RICHARD RD - WALSALL,2022-12-16T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,-1.68
730789,RICHARD RD - WALSALL,2022-12-16T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.26
730789,RICHARD RD - WALSALL,2022-12-16T14:20:00.000+00:00,feeder,03,N Current (RMS),A,9.5
730789,RICHARD RD - WALSALL,2022-12-16T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.9
730789,RICHARD RD - WALSALL,2022-12-16T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.0
730789,RICHARD RD - WALSALL,2022-12-16T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.0
730789,RICHARD RD - WALSALL,2022-12-16T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
730789,RICHARD RD - WALSALL,2022-12-16T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.15
730789,RICHARD RD - WALSALL,2022-12-16T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
