Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730789,RICHARD RD - WALSALL,2022-12-16T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.73
730789,RICHARD RD - WALSALL,2022-12-16T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.83
730789,RICHARD RD - WALSALL,2022-12-16T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.09
730789,RICHARD RD - WALSALL,2022-12-16T14:20:00.000+00:00,feeder,02,N Current (RMS),A,13.3
730789,RICHARD RD - WALSALL,2022-12-16T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.8
730789,RICHARD RD - WALSALL,2022-12-16T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.5
730789,RICHARD RD - WALSALL,2022-12-16T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.2
730789,RICHARD RD - WALSALL,2022-12-16T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,12.85
730789,RICHARD RD - WALSALL,2022-12-16T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.68
730789,RICHARD RD - WALSALL,2022-12-16T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-13.62
730789,RICHARD RD - WALSALL,2022-12-16T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,-6.76
730789,RICHARD RD - WALSALL,2022-12-16T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,-3.41
730789,RICHARD RD - WALSALL,2022-12-16T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.36
730789,RICHARD RD - WALSALL,2022-12-16T14:20:00.000+00:00,feeder,01,N Current (RMS),A,34.4
730789,RICHARD RD - WALSALL,2022-12-16T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,61.3
730789,RICHARD RD - WALSALL,2022-12-16T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,25.8
730789,RICHARD RD - WALSALL,2022-12-16T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,58.2
730789,RICHARD RD - WALSALL,2022-12-16T14:20:00.000+00:00,transformer,,Temperature,C,5.4
730789,RICHARD RD - WALSALL,2022-12-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
730789,RICHARD RD - WALSALL,2022-12-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
730789,RICHARD RD - WALSALL,2022-12-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
730789,RICHARD RD - WALSALL,2022-12-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
730789,RICHARD RD - WALSALL,2022-12-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
730789,RICHARD RD - WALSALL,2022-12-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
730789,RICHARD RD - WALSALL,2022-12-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.52
730789,RICHARD RD - WALSALL,2022-12-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
730789,RICHARD RD - WALSALL,2022-12-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.75
730789,RICHARD RD - WALSALL,2022-12-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.06
730789,RICHARD RD - WALSALL,2022-12-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,0.74
730789,RICHARD RD - WALSALL,2022-12-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,7.99
730789,RICHARD RD - WALSALL,2022-12-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
730789,RICHARD RD - WALSALL,2022-12-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
730789,RICHARD RD - WALSALL,2022-12-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
730789,RICHARD RD - WALSALL,2022-12-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
730789,RICHARD RD - WALSALL,2022-12-16T14:20:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-16T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,5.46
730789,RICHARD RD - WALSALL,2022-12-16T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.63
730789,RICHARD RD - WALSALL,2022-12-16T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
730789,RICHARD RD - WALSALL,2022-12-16T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,-2.97
730789,RICHARD RD - WALSALL,2022-12-16T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,-1.8
730789,RICHARD RD - WALSALL,2022-12-16T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.82
730789,RICHARD RD - WALSALL,2022-12-16T14:10:00.000+00:00,feeder,03,N Current (RMS),A,20.0
730789,RICHARD RD - WALSALL,2022-12-16T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.5
730789,RICHARD RD - WALSALL,2022-12-16T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.1
730789,RICHARD RD - WALSALL,2022-12-16T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,8.7
730789,RICHARD RD - WALSALL,2022-12-16T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
730789,RICHARD RD - WALSALL,2022-12-16T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.23
730789,RICHARD RD - WALSALL,2022-12-16T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
730789,RICHARD RD - WALSALL,2022-12-16T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.47
730789,RICHARD RD - WALSALL,2022-12-16T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.3
730789,RICHARD RD - WALSALL,2022-12-16T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.34
730789,RICHARD RD - WALSALL,2022-12-16T14:10:00.000+00:00,feeder,02,N Current (RMS),A,14.9
730789,RICHARD RD - WALSALL,2022-12-16T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.8
730789,RICHARD RD - WALSALL,2022-12-16T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.8
730789,RICHARD RD - WALSALL,2022-12-16T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,27.8
730789,RICHARD RD - WALSALL,2022-12-16T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,14.48
730789,RICHARD RD - WALSALL,2022-12-16T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.35
730789,RICHARD RD - WALSALL,2022-12-16T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-14.7
730789,RICHARD RD - WALSALL,2022-12-16T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,-7.31
730789,RICHARD RD - WALSALL,2022-12-16T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,-4.31
730789,RICHARD RD - WALSALL,2022-12-16T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,-2.09
730789,RICHARD RD - WALSALL,2022-12-16T14:10:00.000+00:00,feeder,01,N Current (RMS),A,34.5
730789,RICHARD RD - WALSALL,2022-12-16T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,67.6
730789,RICHARD RD - WALSALL,2022-12-16T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,33.3
730789,RICHARD RD - WALSALL,2022-12-16T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,62.6
730789,RICHARD RD - WALSALL,2022-12-16T14:10:00.000+00:00,transformer,,Temperature,C,5.3
730789,RICHARD RD - WALSALL,2022-12-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
730789,RICHARD RD - WALSALL,2022-12-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
730789,RICHARD RD - WALSALL,2022-12-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
730789,RICHARD RD - WALSALL,2022-12-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
730789,RICHARD RD - WALSALL,2022-12-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
730789,RICHARD RD - WALSALL,2022-12-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
730789,RICHARD RD - WALSALL,2022-12-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.95
730789,RICHARD RD - WALSALL,2022-12-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
730789,RICHARD RD - WALSALL,2022-12-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.31
730789,RICHARD RD - WALSALL,2022-12-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.81
730789,RICHARD RD - WALSALL,2022-12-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,0.18
730789,RICHARD RD - WALSALL,2022-12-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,6.06
730789,RICHARD RD - WALSALL,2022-12-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,58.6
730789,RICHARD RD - WALSALL,2022-12-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
730789,RICHARD RD - WALSALL,2022-12-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
730789,RICHARD RD - WALSALL,2022-12-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
730789,RICHARD RD - WALSALL,2022-12-16T14:10:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-16T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,9.4
730789,RICHARD RD - WALSALL,2022-12-16T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.65
730789,RICHARD RD - WALSALL,2022-12-16T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
730789,RICHARD RD - WALSALL,2022-12-16T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,-5.44
730789,RICHARD RD - WALSALL,2022-12-16T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,-1.93
730789,RICHARD RD - WALSALL,2022-12-16T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.39
730789,RICHARD RD - WALSALL,2022-12-16T14:00:00.000+00:00,feeder,03,N Current (RMS),A,27.5
730789,RICHARD RD - WALSALL,2022-12-16T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,44.8
730789,RICHARD RD - WALSALL,2022-12-16T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,11.5
730789,RICHARD RD - WALSALL,2022-12-16T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.3
730789,RICHARD RD - WALSALL,2022-12-16T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
730789,RICHARD RD - WALSALL,2022-12-16T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.27
730789,RICHARD RD - WALSALL,2022-12-16T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
730789,RICHARD RD - WALSALL,2022-12-16T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.45
730789,RICHARD RD - WALSALL,2022-12-16T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.21
730789,RICHARD RD - WALSALL,2022-12-16T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.75
730789,RICHARD RD - WALSALL,2022-12-16T14:00:00.000+00:00,feeder,02,N Current (RMS),A,16.2
730789,RICHARD RD - WALSALL,2022-12-16T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,27.9
730789,RICHARD RD - WALSALL,2022-12-16T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,38.8
730789,RICHARD RD - WALSALL,2022-12-16T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,32.5
730789,RICHARD RD - WALSALL,2022-12-16T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,10.92
730789,RICHARD RD - WALSALL,2022-12-16T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.32
730789,RICHARD RD - WALSALL,2022-12-16T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-10.96
730789,RICHARD RD - WALSALL,2022-12-16T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,-5.18
730789,RICHARD RD - WALSALL,2022-12-16T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,-2.46
730789,RICHARD RD - WALSALL,2022-12-16T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,-1.56
730789,RICHARD RD - WALSALL,2022-12-16T14:00:00.000+00:00,feeder,01,N Current (RMS),A,28.8
730789,RICHARD RD - WALSALL,2022-12-16T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,50.3
730789,RICHARD RD - WALSALL,2022-12-16T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,18.4
730789,RICHARD RD - WALSALL,2022-12-16T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,46.8
730789,RICHARD RD - WALSALL,2022-12-16T14:00:00.000+00:00,transformer,,Temperature,C,5.2
730789,RICHARD RD - WALSALL,2022-12-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
730789,RICHARD RD - WALSALL,2022-12-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
730789,RICHARD RD - WALSALL,2022-12-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
730789,RICHARD RD - WALSALL,2022-12-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
730789,RICHARD RD - WALSALL,2022-12-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
730789,RICHARD RD - WALSALL,2022-12-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
730789,RICHARD RD - WALSALL,2022-12-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.3
730789,RICHARD RD - WALSALL,2022-12-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
730789,RICHARD RD - WALSALL,2022-12-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.77
730789,RICHARD RD - WALSALL,2022-12-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.18
730789,RICHARD RD - WALSALL,2022-12-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,4.83
730789,RICHARD RD - WALSALL,2022-12-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,10.58
730789,RICHARD RD - WALSALL,2022-12-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,68.3
730789,RICHARD RD - WALSALL,2022-12-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
730789,RICHARD RD - WALSALL,2022-12-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
730789,RICHARD RD - WALSALL,2022-12-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
730789,RICHARD RD - WALSALL,2022-12-16T14:00:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-16T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.26
730789,RICHARD RD - WALSALL,2022-12-16T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.57
730789,RICHARD RD - WALSALL,2022-12-16T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
730789,RICHARD RD - WALSALL,2022-12-16T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,-2.2
730789,RICHARD RD - WALSALL,2022-12-16T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,-1.77
730789,RICHARD RD - WALSALL,2022-12-16T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.55
730789,RICHARD RD - WALSALL,2022-12-16T13:50:00.000+00:00,feeder,03,N Current (RMS),A,15.6
730789,RICHARD RD - WALSALL,2022-12-16T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,24.4
730789,RICHARD RD - WALSALL,2022-12-16T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.8
730789,RICHARD RD - WALSALL,2022-12-16T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,7.1
730789,RICHARD RD - WALSALL,2022-12-16T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
730789,RICHARD RD - WALSALL,2022-12-16T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
730789,RICHARD RD - WALSALL,2022-12-16T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
730789,RICHARD RD - WALSALL,2022-12-16T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.73
730789,RICHARD RD - WALSALL,2022-12-16T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.66
730789,RICHARD RD - WALSALL,2022-12-16T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.2
730789,RICHARD RD - WALSALL,2022-12-16T13:50:00.000+00:00,feeder,02,N Current (RMS),A,11.8
730789,RICHARD RD - WALSALL,2022-12-16T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,29.3
730789,RICHARD RD - WALSALL,2022-12-16T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.8
730789,RICHARD RD - WALSALL,2022-12-16T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.1
730789,RICHARD RD - WALSALL,2022-12-16T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,9.97
730789,RICHARD RD - WALSALL,2022-12-16T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.13
730789,RICHARD RD - WALSALL,2022-12-16T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-9.47
730789,RICHARD RD - WALSALL,2022-12-16T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,-4.22
730789,RICHARD RD - WALSALL,2022-12-16T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,-3.86
730789,RICHARD RD - WALSALL,2022-12-16T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.59
730789,RICHARD RD - WALSALL,2022-12-16T13:50:00.000+00:00,feeder,01,N Current (RMS),A,19.9
730789,RICHARD RD - WALSALL,2022-12-16T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,45.4
730789,RICHARD RD - WALSALL,2022-12-16T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,30.9
730789,RICHARD RD - WALSALL,2022-12-16T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,41.6
730789,RICHARD RD - WALSALL,2022-12-16T13:50:00.000+00:00,transformer,,Temperature,C,5.1
730789,RICHARD RD - WALSALL,2022-12-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
730789,RICHARD RD - WALSALL,2022-12-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
730789,RICHARD RD - WALSALL,2022-12-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
730789,RICHARD RD - WALSALL,2022-12-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
730789,RICHARD RD - WALSALL,2022-12-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
730789,RICHARD RD - WALSALL,2022-12-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
730789,RICHARD RD - WALSALL,2022-12-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.44
730789,RICHARD RD - WALSALL,2022-12-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
730789,RICHARD RD - WALSALL,2022-12-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.25
730789,RICHARD RD - WALSALL,2022-12-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,0.31
730789,RICHARD RD - WALSALL,2022-12-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,1.02
730789,RICHARD RD - WALSALL,2022-12-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,9.34
730789,RICHARD RD - WALSALL,2022-12-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,38.3
730789,RICHARD RD - WALSALL,2022-12-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
730789,RICHARD RD - WALSALL,2022-12-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
730789,RICHARD RD - WALSALL,2022-12-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
730789,RICHARD RD - WALSALL,2022-12-16T13:50:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-16T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.61
730789,RICHARD RD - WALSALL,2022-12-16T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.65
730789,RICHARD RD - WALSALL,2022-12-16T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.13
730789,RICHARD RD - WALSALL,2022-12-16T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,-1.95
730789,RICHARD RD - WALSALL,2022-12-16T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,-1.67
730789,RICHARD RD - WALSALL,2022-12-16T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.01
730789,RICHARD RD - WALSALL,2022-12-16T13:40:00.000+00:00,feeder,03,N Current (RMS),A,12.5
730789,RICHARD RD - WALSALL,2022-12-16T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.9
730789,RICHARD RD - WALSALL,2022-12-16T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,10.8
730789,RICHARD RD - WALSALL,2022-12-16T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.2
730789,RICHARD RD - WALSALL,2022-12-16T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
730789,RICHARD RD - WALSALL,2022-12-16T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
730789,RICHARD RD - WALSALL,2022-12-16T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
730789,RICHARD RD - WALSALL,2022-12-16T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.48
730789,RICHARD RD - WALSALL,2022-12-16T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.48
730789,RICHARD RD - WALSALL,2022-12-16T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.13
730789,RICHARD RD - WALSALL,2022-12-16T13:40:00.000+00:00,feeder,02,N Current (RMS),A,13.1
730789,RICHARD RD - WALSALL,2022-12-16T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.9
730789,RICHARD RD - WALSALL,2022-12-16T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.9
730789,RICHARD RD - WALSALL,2022-12-16T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.1
730789,RICHARD RD - WALSALL,2022-12-16T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,9.08
730789,RICHARD RD - WALSALL,2022-12-16T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.16
730789,RICHARD RD - WALSALL,2022-12-16T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-9.07
730789,RICHARD RD - WALSALL,2022-12-16T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,-3.86
730789,RICHARD RD - WALSALL,2022-12-16T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,-3.63
730789,RICHARD RD - WALSALL,2022-12-16T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.57
730789,RICHARD RD - WALSALL,2022-12-16T13:40:00.000+00:00,feeder,01,N Current (RMS),A,19.2
730789,RICHARD RD - WALSALL,2022-12-16T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,41.2
730789,RICHARD RD - WALSALL,2022-12-16T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,27.0
730789,RICHARD RD - WALSALL,2022-12-16T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,39.7
730789,RICHARD RD - WALSALL,2022-12-16T13:40:00.000+00:00,transformer,,Temperature,C,5.1
730789,RICHARD RD - WALSALL,2022-12-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
730789,RICHARD RD - WALSALL,2022-12-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
730789,RICHARD RD - WALSALL,2022-12-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
730789,RICHARD RD - WALSALL,2022-12-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
730789,RICHARD RD - WALSALL,2022-12-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
730789,RICHARD RD - WALSALL,2022-12-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
730789,RICHARD RD - WALSALL,2022-12-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.97
730789,RICHARD RD - WALSALL,2022-12-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
730789,RICHARD RD - WALSALL,2022-12-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.96
730789,RICHARD RD - WALSALL,2022-12-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.34
730789,RICHARD RD - WALSALL,2022-12-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,1.18
730789,RICHARD RD - WALSALL,2022-12-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,10.71
730789,RICHARD RD - WALSALL,2022-12-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,37.2
730789,RICHARD RD - WALSALL,2022-12-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
730789,RICHARD RD - WALSALL,2022-12-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
730789,RICHARD RD - WALSALL,2022-12-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
730789,RICHARD RD - WALSALL,2022-12-16T13:40:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-16T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.43
730789,RICHARD RD - WALSALL,2022-12-16T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.91
730789,RICHARD RD - WALSALL,2022-12-16T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
730789,RICHARD RD - WALSALL,2022-12-16T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,-1.65
730789,RICHARD RD - WALSALL,2022-12-16T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,-1.71
730789,RICHARD RD - WALSALL,2022-12-16T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.35
730789,RICHARD RD - WALSALL,2022-12-16T13:30:00.000+00:00,feeder,03,N Current (RMS),A,12.6
730789,RICHARD RD - WALSALL,2022-12-16T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.4
730789,RICHARD RD - WALSALL,2022-12-16T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.5
730789,RICHARD RD - WALSALL,2022-12-16T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,19.6
730789,RICHARD RD - WALSALL,2022-12-16T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
730789,RICHARD RD - WALSALL,2022-12-16T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
730789,RICHARD RD - WALSALL,2022-12-16T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
730789,RICHARD RD - WALSALL,2022-12-16T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.4
730789,RICHARD RD - WALSALL,2022-12-16T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.27
730789,RICHARD RD - WALSALL,2022-12-16T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.59
730789,RICHARD RD - WALSALL,2022-12-16T13:30:00.000+00:00,feeder,02,N Current (RMS),A,19.3
730789,RICHARD RD - WALSALL,2022-12-16T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.1
730789,RICHARD RD - WALSALL,2022-12-16T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.9
730789,RICHARD RD - WALSALL,2022-12-16T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,40.1
730789,RICHARD RD - WALSALL,2022-12-16T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,9.57
730789,RICHARD RD - WALSALL,2022-12-16T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.42
730789,RICHARD RD - WALSALL,2022-12-16T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-9.33
730789,RICHARD RD - WALSALL,2022-12-16T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,-4.15
730789,RICHARD RD - WALSALL,2022-12-16T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,-4.21
730789,RICHARD RD - WALSALL,2022-12-16T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.39
730789,RICHARD RD - WALSALL,2022-12-16T13:30:00.000+00:00,feeder,01,N Current (RMS),A,17.8
730789,RICHARD RD - WALSALL,2022-12-16T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,43.8
730789,RICHARD RD - WALSALL,2022-12-16T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,32.3
730789,RICHARD RD - WALSALL,2022-12-16T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,40.3
730789,RICHARD RD - WALSALL,2022-12-16T13:30:00.000+00:00,transformer,,Temperature,C,5.0
730789,RICHARD RD - WALSALL,2022-12-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
730789,RICHARD RD - WALSALL,2022-12-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
730789,RICHARD RD - WALSALL,2022-12-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
730789,RICHARD RD - WALSALL,2022-12-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
730789,RICHARD RD - WALSALL,2022-12-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
730789,RICHARD RD - WALSALL,2022-12-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
730789,RICHARD RD - WALSALL,2022-12-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.53
730789,RICHARD RD - WALSALL,2022-12-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.33
730789,RICHARD RD - WALSALL,2022-12-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.09
730789,RICHARD RD - WALSALL,2022-12-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.4
730789,RICHARD RD - WALSALL,2022-12-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,0.35
730789,RICHARD RD - WALSALL,2022-12-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,14.34
730789,RICHARD RD - WALSALL,2022-12-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
730789,RICHARD RD - WALSALL,2022-12-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
730789,RICHARD RD - WALSALL,2022-12-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
730789,RICHARD RD - WALSALL,2022-12-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
730789,RICHARD RD - WALSALL,2022-12-16T13:30:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-16T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,8.25
730789,RICHARD RD - WALSALL,2022-12-16T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.25
730789,RICHARD RD - WALSALL,2022-12-16T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
730789,RICHARD RD - WALSALL,2022-12-16T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,-4.69
730789,RICHARD RD - WALSALL,2022-12-16T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,-2.31
730789,RICHARD RD - WALSALL,2022-12-16T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.03
730789,RICHARD RD - WALSALL,2022-12-16T13:20:00.000+00:00,feeder,03,N Current (RMS),A,26.0
730789,RICHARD RD - WALSALL,2022-12-16T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,41.9
730789,RICHARD RD - WALSALL,2022-12-16T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.5
730789,RICHARD RD - WALSALL,2022-12-16T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.7
730789,RICHARD RD - WALSALL,2022-12-16T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
730789,RICHARD RD - WALSALL,2022-12-16T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
730789,RICHARD RD - WALSALL,2022-12-16T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
730789,RICHARD RD - WALSALL,2022-12-16T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.2
730789,RICHARD RD - WALSALL,2022-12-16T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.84
730789,RICHARD RD - WALSALL,2022-12-16T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.11
730789,RICHARD RD - WALSALL,2022-12-16T13:20:00.000+00:00,feeder,02,N Current (RMS),A,17.5
730789,RICHARD RD - WALSALL,2022-12-16T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,27.1
730789,RICHARD RD - WALSALL,2022-12-16T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.9
730789,RICHARD RD - WALSALL,2022-12-16T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,38.3
730789,RICHARD RD - WALSALL,2022-12-16T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,10.9
730789,RICHARD RD - WALSALL,2022-12-16T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.89
730789,RICHARD RD - WALSALL,2022-12-16T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-10.51
730789,RICHARD RD - WALSALL,2022-12-16T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,-5.01
730789,RICHARD RD - WALSALL,2022-12-16T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,-3.32
730789,RICHARD RD - WALSALL,2022-12-16T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.74
730789,RICHARD RD - WALSALL,2022-12-16T13:20:00.000+00:00,feeder,01,N Current (RMS),A,23.7
730789,RICHARD RD - WALSALL,2022-12-16T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,49.7
730789,RICHARD RD - WALSALL,2022-12-16T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,25.4
730789,RICHARD RD - WALSALL,2022-12-16T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,45.4
730789,RICHARD RD - WALSALL,2022-12-16T13:20:00.000+00:00,transformer,,Temperature,C,4.9
730789,RICHARD RD - WALSALL,2022-12-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
730789,RICHARD RD - WALSALL,2022-12-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
730789,RICHARD RD - WALSALL,2022-12-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
730789,RICHARD RD - WALSALL,2022-12-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
730789,RICHARD RD - WALSALL,2022-12-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
730789,RICHARD RD - WALSALL,2022-12-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
730789,RICHARD RD - WALSALL,2022-12-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.62
730789,RICHARD RD - WALSALL,2022-12-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
730789,RICHARD RD - WALSALL,2022-12-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.55
730789,RICHARD RD - WALSALL,2022-12-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.49
730789,RICHARD RD - WALSALL,2022-12-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,0.2
730789,RICHARD RD - WALSALL,2022-12-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,14.88
730789,RICHARD RD - WALSALL,2022-12-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
730789,RICHARD RD - WALSALL,2022-12-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
730789,RICHARD RD - WALSALL,2022-12-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
730789,RICHARD RD - WALSALL,2022-12-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
730789,RICHARD RD - WALSALL,2022-12-16T13:20:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-16T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,9.37
730789,RICHARD RD - WALSALL,2022-12-16T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.09
730789,RICHARD RD - WALSALL,2022-12-16T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
730789,RICHARD RD - WALSALL,2022-12-16T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,-5.53
730789,RICHARD RD - WALSALL,2022-12-16T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,-2.31
730789,RICHARD RD - WALSALL,2022-12-16T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.29
730789,RICHARD RD - WALSALL,2022-12-16T13:10:00.000+00:00,feeder,03,N Current (RMS),A,34.3
730789,RICHARD RD - WALSALL,2022-12-16T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,49.2
730789,RICHARD RD - WALSALL,2022-12-16T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.8
730789,RICHARD RD - WALSALL,2022-12-16T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,6.4
730789,RICHARD RD - WALSALL,2022-12-16T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
730789,RICHARD RD - WALSALL,2022-12-16T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
730789,RICHARD RD - WALSALL,2022-12-16T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
730789,RICHARD RD - WALSALL,2022-12-16T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.52
730789,RICHARD RD - WALSALL,2022-12-16T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.12
730789,RICHARD RD - WALSALL,2022-12-16T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.82
730789,RICHARD RD - WALSALL,2022-12-16T13:10:00.000+00:00,feeder,02,N Current (RMS),A,15.2
730789,RICHARD RD - WALSALL,2022-12-16T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,31.7
730789,RICHARD RD - WALSALL,2022-12-16T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,33.7
730789,RICHARD RD - WALSALL,2022-12-16T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.5
730789,RICHARD RD - WALSALL,2022-12-16T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,9.9
730789,RICHARD RD - WALSALL,2022-12-16T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.41
730789,RICHARD RD - WALSALL,2022-12-16T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-9.28
730789,RICHARD RD - WALSALL,2022-12-16T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,-3.9
730789,RICHARD RD - WALSALL,2022-12-16T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,-3.9
730789,RICHARD RD - WALSALL,2022-12-16T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.38
730789,RICHARD RD - WALSALL,2022-12-16T13:10:00.000+00:00,feeder,01,N Current (RMS),A,21.8
730789,RICHARD RD - WALSALL,2022-12-16T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,44.9
730789,RICHARD RD - WALSALL,2022-12-16T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,32.9
730789,RICHARD RD - WALSALL,2022-12-16T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,41.9
730789,RICHARD RD - WALSALL,2022-12-16T13:10:00.000+00:00,transformer,,Temperature,C,4.8
730789,RICHARD RD - WALSALL,2022-12-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
730789,RICHARD RD - WALSALL,2022-12-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
730789,RICHARD RD - WALSALL,2022-12-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
730789,RICHARD RD - WALSALL,2022-12-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
730789,RICHARD RD - WALSALL,2022-12-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
730789,RICHARD RD - WALSALL,2022-12-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
730789,RICHARD RD - WALSALL,2022-12-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.62
730789,RICHARD RD - WALSALL,2022-12-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
730789,RICHARD RD - WALSALL,2022-12-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.92
730789,RICHARD RD - WALSALL,2022-12-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.92
730789,RICHARD RD - WALSALL,2022-12-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,1.91
730789,RICHARD RD - WALSALL,2022-12-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,6.49
730789,RICHARD RD - WALSALL,2022-12-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,64.2
730789,RICHARD RD - WALSALL,2022-12-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
730789,RICHARD RD - WALSALL,2022-12-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
730789,RICHARD RD - WALSALL,2022-12-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
730789,RICHARD RD - WALSALL,2022-12-16T13:10:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-16T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.85
730789,RICHARD RD - WALSALL,2022-12-16T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
730789,RICHARD RD - WALSALL,2022-12-16T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
730789,RICHARD RD - WALSALL,2022-12-16T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,-2.27
730789,RICHARD RD - WALSALL,2022-12-16T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,-1.04
730789,RICHARD RD - WALSALL,2022-12-16T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.03
730789,RICHARD RD - WALSALL,2022-12-16T13:00:00.000+00:00,feeder,03,N Current (RMS),A,14.2
730789,RICHARD RD - WALSALL,2022-12-16T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.1
730789,RICHARD RD - WALSALL,2022-12-16T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,5.0
730789,RICHARD RD - WALSALL,2022-12-16T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.7
730789,RICHARD RD - WALSALL,2022-12-16T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
730789,RICHARD RD - WALSALL,2022-12-16T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
730789,RICHARD RD - WALSALL,2022-12-16T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
730789,RICHARD RD - WALSALL,2022-12-16T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.33
730789,RICHARD RD - WALSALL,2022-12-16T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.69
730789,RICHARD RD - WALSALL,2022-12-16T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.5
730789,RICHARD RD - WALSALL,2022-12-16T13:00:00.000+00:00,feeder,02,N Current (RMS),A,11.6
730789,RICHARD RD - WALSALL,2022-12-16T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.9
730789,RICHARD RD - WALSALL,2022-12-16T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.6
730789,RICHARD RD - WALSALL,2022-12-16T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.8
730789,RICHARD RD - WALSALL,2022-12-16T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,10.68
730789,RICHARD RD - WALSALL,2022-12-16T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.07
730789,RICHARD RD - WALSALL,2022-12-16T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-9.34
730789,RICHARD RD - WALSALL,2022-12-16T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,-4.5
730789,RICHARD RD - WALSALL,2022-12-16T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,-3.02
730789,RICHARD RD - WALSALL,2022-12-16T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.94
730789,RICHARD RD - WALSALL,2022-12-16T13:00:00.000+00:00,feeder,01,N Current (RMS),A,26.9
730789,RICHARD RD - WALSALL,2022-12-16T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,47.9
730789,RICHARD RD - WALSALL,2022-12-16T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,25.0
730789,RICHARD RD - WALSALL,2022-12-16T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,49.0
730789,RICHARD RD - WALSALL,2022-12-16T13:00:00.000+00:00,transformer,,Temperature,C,4.8
730789,RICHARD RD - WALSALL,2022-12-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
730789,RICHARD RD - WALSALL,2022-12-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
730789,RICHARD RD - WALSALL,2022-12-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
730789,RICHARD RD - WALSALL,2022-12-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
730789,RICHARD RD - WALSALL,2022-12-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
730789,RICHARD RD - WALSALL,2022-12-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
730789,RICHARD RD - WALSALL,2022-12-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.68
730789,RICHARD RD - WALSALL,2022-12-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
730789,RICHARD RD - WALSALL,2022-12-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.13
730789,RICHARD RD - WALSALL,2022-12-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.45
730789,RICHARD RD - WALSALL,2022-12-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,1.62
730789,RICHARD RD - WALSALL,2022-12-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,12.47
730789,RICHARD RD - WALSALL,2022-12-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,45.3
730789,RICHARD RD - WALSALL,2022-12-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
730789,RICHARD RD - WALSALL,2022-12-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
730789,RICHARD RD - WALSALL,2022-12-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
730789,RICHARD RD - WALSALL,2022-12-16T13:00:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-16T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.54
730789,RICHARD RD - WALSALL,2022-12-16T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
730789,RICHARD RD - WALSALL,2022-12-16T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
730789,RICHARD RD - WALSALL,2022-12-16T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,-2.03
730789,RICHARD RD - WALSALL,2022-12-16T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,-1.01
730789,RICHARD RD - WALSALL,2022-12-16T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.37
730789,RICHARD RD - WALSALL,2022-12-16T12:50:00.000+00:00,feeder,03,N Current (RMS),A,12.9
730789,RICHARD RD - WALSALL,2022-12-16T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.6
730789,RICHARD RD - WALSALL,2022-12-16T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,4.9
730789,RICHARD RD - WALSALL,2022-12-16T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.8
730789,RICHARD RD - WALSALL,2022-12-16T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
730789,RICHARD RD - WALSALL,2022-12-16T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.11
730789,RICHARD RD - WALSALL,2022-12-16T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
730789,RICHARD RD - WALSALL,2022-12-16T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.91
730789,RICHARD RD - WALSALL,2022-12-16T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.93
730789,RICHARD RD - WALSALL,2022-12-16T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.28
730789,RICHARD RD - WALSALL,2022-12-16T12:50:00.000+00:00,feeder,02,N Current (RMS),A,11.2
730789,RICHARD RD - WALSALL,2022-12-16T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.5
730789,RICHARD RD - WALSALL,2022-12-16T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.8
730789,RICHARD RD - WALSALL,2022-12-16T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.7
730789,RICHARD RD - WALSALL,2022-12-16T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,10.25
730789,RICHARD RD - WALSALL,2022-12-16T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.31
730789,RICHARD RD - WALSALL,2022-12-16T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-9.41
730789,RICHARD RD - WALSALL,2022-12-16T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,-4.35
730789,RICHARD RD - WALSALL,2022-12-16T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,-2.87
730789,RICHARD RD - WALSALL,2022-12-16T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.21
730789,RICHARD RD - WALSALL,2022-12-16T12:50:00.000+00:00,feeder,01,N Current (RMS),A,28.4
730789,RICHARD RD - WALSALL,2022-12-16T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,46.5
730789,RICHARD RD - WALSALL,2022-12-16T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,25.7
730789,RICHARD RD - WALSALL,2022-12-16T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,51.2
730789,RICHARD RD - WALSALL,2022-12-16T12:50:00.000+00:00,transformer,,Temperature,C,4.7
730789,RICHARD RD - WALSALL,2022-12-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
730789,RICHARD RD - WALSALL,2022-12-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
730789,RICHARD RD - WALSALL,2022-12-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
730789,RICHARD RD - WALSALL,2022-12-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
730789,RICHARD RD - WALSALL,2022-12-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
730789,RICHARD RD - WALSALL,2022-12-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
730789,RICHARD RD - WALSALL,2022-12-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.0
730789,RICHARD RD - WALSALL,2022-12-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
730789,RICHARD RD - WALSALL,2022-12-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.86
730789,RICHARD RD - WALSALL,2022-12-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.47
730789,RICHARD RD - WALSALL,2022-12-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,2.05
730789,RICHARD RD - WALSALL,2022-12-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,13.86
730789,RICHARD RD - WALSALL,2022-12-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
730789,RICHARD RD - WALSALL,2022-12-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
730789,RICHARD RD - WALSALL,2022-12-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
730789,RICHARD RD - WALSALL,2022-12-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
730789,RICHARD RD - WALSALL,2022-12-16T12:50:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-16T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,5.08
730789,RICHARD RD - WALSALL,2022-12-16T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
730789,RICHARD RD - WALSALL,2022-12-16T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.1
730789,RICHARD RD - WALSALL,2022-12-16T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,-2.88
730789,RICHARD RD - WALSALL,2022-12-16T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,-1.07
730789,RICHARD RD - WALSALL,2022-12-16T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.35
730789,RICHARD RD - WALSALL,2022-12-16T12:40:00.000+00:00,feeder,03,N Current (RMS),A,19.1
730789,RICHARD RD - WALSALL,2022-12-16T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,25.2
730789,RICHARD RD - WALSALL,2022-12-16T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,5.2
730789,RICHARD RD - WALSALL,2022-12-16T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.0
730789,RICHARD RD - WALSALL,2022-12-16T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
730789,RICHARD RD - WALSALL,2022-12-16T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.21
730789,RICHARD RD - WALSALL,2022-12-16T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
730789,RICHARD RD - WALSALL,2022-12-16T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.91
730789,RICHARD RD - WALSALL,2022-12-16T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.38
730789,RICHARD RD - WALSALL,2022-12-16T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.31
730789,RICHARD RD - WALSALL,2022-12-16T12:40:00.000+00:00,feeder,02,N Current (RMS),A,11.7
730789,RICHARD RD - WALSALL,2022-12-16T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,33.4
730789,RICHARD RD - WALSALL,2022-12-16T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.2
730789,RICHARD RD - WALSALL,2022-12-16T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.7
730789,RICHARD RD - WALSALL,2022-12-16T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,9.96
730789,RICHARD RD - WALSALL,2022-12-16T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.97
730789,RICHARD RD - WALSALL,2022-12-16T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-9.49
730789,RICHARD RD - WALSALL,2022-12-16T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,-4.44
730789,RICHARD RD - WALSALL,2022-12-16T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,-3.12
730789,RICHARD RD - WALSALL,2022-12-16T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.11
730789,RICHARD RD - WALSALL,2022-12-16T12:40:00.000+00:00,feeder,01,N Current (RMS),A,21.9
730789,RICHARD RD - WALSALL,2022-12-16T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,45.5
730789,RICHARD RD - WALSALL,2022-12-16T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.7
730789,RICHARD RD - WALSALL,2022-12-16T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,42.1
730789,RICHARD RD - WALSALL,2022-12-16T12:40:00.000+00:00,transformer,,Temperature,C,4.6
730789,RICHARD RD - WALSALL,2022-12-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
730789,RICHARD RD - WALSALL,2022-12-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
730789,RICHARD RD - WALSALL,2022-12-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
730789,RICHARD RD - WALSALL,2022-12-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
730789,RICHARD RD - WALSALL,2022-12-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
730789,RICHARD RD - WALSALL,2022-12-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
730789,RICHARD RD - WALSALL,2022-12-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.38
730789,RICHARD RD - WALSALL,2022-12-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
730789,RICHARD RD - WALSALL,2022-12-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.91
730789,RICHARD RD - WALSALL,2022-12-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,0.59
730789,RICHARD RD - WALSALL,2022-12-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,2.19
730789,RICHARD RD - WALSALL,2022-12-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,11.77
730789,RICHARD RD - WALSALL,2022-12-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,40.1
730789,RICHARD RD - WALSALL,2022-12-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
730789,RICHARD RD - WALSALL,2022-12-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
730789,RICHARD RD - WALSALL,2022-12-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
730789,RICHARD RD - WALSALL,2022-12-16T12:40:00.000+00:00,device,,,,0.003
