Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730789,RICHARD RD - WALSALL,2022-12-16T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,6.79
730789,RICHARD RD - WALSALL,2022-12-16T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
730789,RICHARD RD - WALSALL,2022-12-16T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.12
730789,RICHARD RD - WALSALL,2022-12-16T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,-3.96
730789,RICHARD RD - WALSALL,2022-12-16T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,-1.12
730789,RICHARD RD - WALSALL,2022-12-16T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.44
730789,RICHARD RD - WALSALL,2022-12-16T12:30:00.000+00:00,feeder,03,N Current (RMS),A,24.4
730789,RICHARD RD - WALSALL,2022-12-16T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,33.5
730789,RICHARD RD - WALSALL,2022-12-16T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,5.5
730789,RICHARD RD - WALSALL,2022-12-16T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,6.9
730789,RICHARD RD - WALSALL,2022-12-16T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
730789,RICHARD RD - WALSALL,2022-12-16T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.13
730789,RICHARD RD - WALSALL,2022-12-16T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.39
730789,RICHARD RD - WALSALL,2022-12-16T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.08
730789,RICHARD RD - WALSALL,2022-12-16T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.34
730789,RICHARD RD - WALSALL,2022-12-16T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.25
730789,RICHARD RD - WALSALL,2022-12-16T12:30:00.000+00:00,feeder,02,N Current (RMS),A,17.2
730789,RICHARD RD - WALSALL,2022-12-16T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,41.6
730789,RICHARD RD - WALSALL,2022-12-16T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.9
730789,RICHARD RD - WALSALL,2022-12-16T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,31.1
730789,RICHARD RD - WALSALL,2022-12-16T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,9.8
730789,RICHARD RD - WALSALL,2022-12-16T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.77
730789,RICHARD RD - WALSALL,2022-12-16T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-9.72
730789,RICHARD RD - WALSALL,2022-12-16T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,-4.84
730789,RICHARD RD - WALSALL,2022-12-16T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,-2.95
730789,RICHARD RD - WALSALL,2022-12-16T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.26
730789,RICHARD RD - WALSALL,2022-12-16T12:30:00.000+00:00,feeder,01,N Current (RMS),A,22.1
730789,RICHARD RD - WALSALL,2022-12-16T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,45.6
730789,RICHARD RD - WALSALL,2022-12-16T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,23.7
730789,RICHARD RD - WALSALL,2022-12-16T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,41.7
730789,RICHARD RD - WALSALL,2022-12-16T12:30:00.000+00:00,transformer,,Temperature,C,4.4
730789,RICHARD RD - WALSALL,2022-12-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
730789,RICHARD RD - WALSALL,2022-12-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
730789,RICHARD RD - WALSALL,2022-12-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
730789,RICHARD RD - WALSALL,2022-12-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
730789,RICHARD RD - WALSALL,2022-12-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
730789,RICHARD RD - WALSALL,2022-12-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
730789,RICHARD RD - WALSALL,2022-12-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.97
730789,RICHARD RD - WALSALL,2022-12-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
730789,RICHARD RD - WALSALL,2022-12-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.99
730789,RICHARD RD - WALSALL,2022-12-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,1.28
730789,RICHARD RD - WALSALL,2022-12-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,1.27
730789,RICHARD RD - WALSALL,2022-12-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,8.43
730789,RICHARD RD - WALSALL,2022-12-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,40.5
730789,RICHARD RD - WALSALL,2022-12-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
730789,RICHARD RD - WALSALL,2022-12-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
730789,RICHARD RD - WALSALL,2022-12-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
730789,RICHARD RD - WALSALL,2022-12-16T12:30:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-16T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,5.01
730789,RICHARD RD - WALSALL,2022-12-16T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
730789,RICHARD RD - WALSALL,2022-12-16T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.35
730789,RICHARD RD - WALSALL,2022-12-16T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,-3.03
730789,RICHARD RD - WALSALL,2022-12-16T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,-1.45
730789,RICHARD RD - WALSALL,2022-12-16T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.66
730789,RICHARD RD - WALSALL,2022-12-16T12:20:00.000+00:00,feeder,03,N Current (RMS),A,20.4
730789,RICHARD RD - WALSALL,2022-12-16T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,24.5
730789,RICHARD RD - WALSALL,2022-12-16T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,6.7
730789,RICHARD RD - WALSALL,2022-12-16T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,23.1
730789,RICHARD RD - WALSALL,2022-12-16T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
730789,RICHARD RD - WALSALL,2022-12-16T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
730789,RICHARD RD - WALSALL,2022-12-16T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
730789,RICHARD RD - WALSALL,2022-12-16T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.95
730789,RICHARD RD - WALSALL,2022-12-16T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.33
730789,RICHARD RD - WALSALL,2022-12-16T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.94
730789,RICHARD RD - WALSALL,2022-12-16T12:20:00.000+00:00,feeder,02,N Current (RMS),A,14.3
730789,RICHARD RD - WALSALL,2022-12-16T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,30.5
730789,RICHARD RD - WALSALL,2022-12-16T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.4
730789,RICHARD RD - WALSALL,2022-12-16T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.6
730789,RICHARD RD - WALSALL,2022-12-16T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,9.71
730789,RICHARD RD - WALSALL,2022-12-16T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.31
730789,RICHARD RD - WALSALL,2022-12-16T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-9.17
730789,RICHARD RD - WALSALL,2022-12-16T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,-4.4
730789,RICHARD RD - WALSALL,2022-12-16T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,-2.68
730789,RICHARD RD - WALSALL,2022-12-16T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.01
730789,RICHARD RD - WALSALL,2022-12-16T12:20:00.000+00:00,feeder,01,N Current (RMS),A,21.0
730789,RICHARD RD - WALSALL,2022-12-16T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,44.3
730789,RICHARD RD - WALSALL,2022-12-16T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,22.1
730789,RICHARD RD - WALSALL,2022-12-16T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,39.2
730789,RICHARD RD - WALSALL,2022-12-16T12:20:00.000+00:00,transformer,,Temperature,C,4.3
730789,RICHARD RD - WALSALL,2022-12-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
730789,RICHARD RD - WALSALL,2022-12-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
730789,RICHARD RD - WALSALL,2022-12-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
730789,RICHARD RD - WALSALL,2022-12-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
730789,RICHARD RD - WALSALL,2022-12-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
730789,RICHARD RD - WALSALL,2022-12-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
730789,RICHARD RD - WALSALL,2022-12-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.07
730789,RICHARD RD - WALSALL,2022-12-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
730789,RICHARD RD - WALSALL,2022-12-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.63
730789,RICHARD RD - WALSALL,2022-12-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.48
730789,RICHARD RD - WALSALL,2022-12-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,1.19
730789,RICHARD RD - WALSALL,2022-12-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,9.59
730789,RICHARD RD - WALSALL,2022-12-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,42.3
730789,RICHARD RD - WALSALL,2022-12-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
730789,RICHARD RD - WALSALL,2022-12-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
730789,RICHARD RD - WALSALL,2022-12-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
730789,RICHARD RD - WALSALL,2022-12-16T12:20:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-16T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.39
730789,RICHARD RD - WALSALL,2022-12-16T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
730789,RICHARD RD - WALSALL,2022-12-16T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.13
730789,RICHARD RD - WALSALL,2022-12-16T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,-2.94
730789,RICHARD RD - WALSALL,2022-12-16T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,-1.49
730789,RICHARD RD - WALSALL,2022-12-16T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.58
730789,RICHARD RD - WALSALL,2022-12-16T12:10:00.000+00:00,feeder,03,N Current (RMS),A,18.4
730789,RICHARD RD - WALSALL,2022-12-16T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.6
730789,RICHARD RD - WALSALL,2022-12-16T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,6.8
730789,RICHARD RD - WALSALL,2022-12-16T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,19.4
730789,RICHARD RD - WALSALL,2022-12-16T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
730789,RICHARD RD - WALSALL,2022-12-16T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.26
730789,RICHARD RD - WALSALL,2022-12-16T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
730789,RICHARD RD - WALSALL,2022-12-16T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.87
730789,RICHARD RD - WALSALL,2022-12-16T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.4
730789,RICHARD RD - WALSALL,2022-12-16T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.14
730789,RICHARD RD - WALSALL,2022-12-16T12:10:00.000+00:00,feeder,02,N Current (RMS),A,11.4
730789,RICHARD RD - WALSALL,2022-12-16T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.4
730789,RICHARD RD - WALSALL,2022-12-16T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.6
730789,RICHARD RD - WALSALL,2022-12-16T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.2
730789,RICHARD RD - WALSALL,2022-12-16T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,12.16
730789,RICHARD RD - WALSALL,2022-12-16T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.5
730789,RICHARD RD - WALSALL,2022-12-16T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-11.48
730789,RICHARD RD - WALSALL,2022-12-16T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,-5.51
730789,RICHARD RD - WALSALL,2022-12-16T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,-2.54
730789,RICHARD RD - WALSALL,2022-12-16T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,-1.84
730789,RICHARD RD - WALSALL,2022-12-16T12:10:00.000+00:00,feeder,01,N Current (RMS),A,29.6
730789,RICHARD RD - WALSALL,2022-12-16T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,55.1
730789,RICHARD RD - WALSALL,2022-12-16T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,19.1
730789,RICHARD RD - WALSALL,2022-12-16T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,48.8
730789,RICHARD RD - WALSALL,2022-12-16T12:10:00.000+00:00,transformer,,Temperature,C,4.2
730789,RICHARD RD - WALSALL,2022-12-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
730789,RICHARD RD - WALSALL,2022-12-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
730789,RICHARD RD - WALSALL,2022-12-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
730789,RICHARD RD - WALSALL,2022-12-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
730789,RICHARD RD - WALSALL,2022-12-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
730789,RICHARD RD - WALSALL,2022-12-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
730789,RICHARD RD - WALSALL,2022-12-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.88
730789,RICHARD RD - WALSALL,2022-12-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
730789,RICHARD RD - WALSALL,2022-12-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.29
730789,RICHARD RD - WALSALL,2022-12-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.58
730789,RICHARD RD - WALSALL,2022-12-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,1.37
730789,RICHARD RD - WALSALL,2022-12-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,6.89
730789,RICHARD RD - WALSALL,2022-12-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
730789,RICHARD RD - WALSALL,2022-12-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
730789,RICHARD RD - WALSALL,2022-12-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
730789,RICHARD RD - WALSALL,2022-12-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
730789,RICHARD RD - WALSALL,2022-12-16T12:10:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-16T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.99
730789,RICHARD RD - WALSALL,2022-12-16T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
730789,RICHARD RD - WALSALL,2022-12-16T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
730789,RICHARD RD - WALSALL,2022-12-16T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,-1.71
730789,RICHARD RD - WALSALL,2022-12-16T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,-1.08
730789,RICHARD RD - WALSALL,2022-12-16T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.07
730789,RICHARD RD - WALSALL,2022-12-16T12:00:00.000+00:00,feeder,03,N Current (RMS),A,16.3
730789,RICHARD RD - WALSALL,2022-12-16T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.1
730789,RICHARD RD - WALSALL,2022-12-16T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,5.4
730789,RICHARD RD - WALSALL,2022-12-16T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.1
730789,RICHARD RD - WALSALL,2022-12-16T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
730789,RICHARD RD - WALSALL,2022-12-16T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.18
730789,RICHARD RD - WALSALL,2022-12-16T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
730789,RICHARD RD - WALSALL,2022-12-16T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.52
730789,RICHARD RD - WALSALL,2022-12-16T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.36
730789,RICHARD RD - WALSALL,2022-12-16T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.43
730789,RICHARD RD - WALSALL,2022-12-16T12:00:00.000+00:00,feeder,02,N Current (RMS),A,16.1
730789,RICHARD RD - WALSALL,2022-12-16T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,29.7
730789,RICHARD RD - WALSALL,2022-12-16T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.1
730789,RICHARD RD - WALSALL,2022-12-16T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.9
730789,RICHARD RD - WALSALL,2022-12-16T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,14.32
730789,RICHARD RD - WALSALL,2022-12-16T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.24
730789,RICHARD RD - WALSALL,2022-12-16T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-13.99
730789,RICHARD RD - WALSALL,2022-12-16T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,-7.07
730789,RICHARD RD - WALSALL,2022-12-16T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,-2.6
730789,RICHARD RD - WALSALL,2022-12-16T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,-3.68
730789,RICHARD RD - WALSALL,2022-12-16T12:00:00.000+00:00,feeder,01,N Current (RMS),A,38.8
730789,RICHARD RD - WALSALL,2022-12-16T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,65.8
730789,RICHARD RD - WALSALL,2022-12-16T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,18.5
730789,RICHARD RD - WALSALL,2022-12-16T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,60.1
730789,RICHARD RD - WALSALL,2022-12-16T12:00:00.000+00:00,transformer,,Temperature,C,4.1
730789,RICHARD RD - WALSALL,2022-12-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
730789,RICHARD RD - WALSALL,2022-12-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
730789,RICHARD RD - WALSALL,2022-12-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
730789,RICHARD RD - WALSALL,2022-12-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
730789,RICHARD RD - WALSALL,2022-12-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
730789,RICHARD RD - WALSALL,2022-12-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
730789,RICHARD RD - WALSALL,2022-12-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.63
730789,RICHARD RD - WALSALL,2022-12-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
730789,RICHARD RD - WALSALL,2022-12-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.22
730789,RICHARD RD - WALSALL,2022-12-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.26
730789,RICHARD RD - WALSALL,2022-12-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,3.68
730789,RICHARD RD - WALSALL,2022-12-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,4.82
730789,RICHARD RD - WALSALL,2022-12-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
730789,RICHARD RD - WALSALL,2022-12-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
730789,RICHARD RD - WALSALL,2022-12-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
730789,RICHARD RD - WALSALL,2022-12-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
730789,RICHARD RD - WALSALL,2022-12-16T12:00:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-16T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.0
730789,RICHARD RD - WALSALL,2022-12-16T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
730789,RICHARD RD - WALSALL,2022-12-16T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
730789,RICHARD RD - WALSALL,2022-12-16T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,-2.53
730789,RICHARD RD - WALSALL,2022-12-16T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,-1.31
730789,RICHARD RD - WALSALL,2022-12-16T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.65
730789,RICHARD RD - WALSALL,2022-12-16T11:50:00.000+00:00,feeder,03,N Current (RMS),A,15.0
730789,RICHARD RD - WALSALL,2022-12-16T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.6
730789,RICHARD RD - WALSALL,2022-12-16T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,7.4
730789,RICHARD RD - WALSALL,2022-12-16T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,8.1
730789,RICHARD RD - WALSALL,2022-12-16T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
730789,RICHARD RD - WALSALL,2022-12-16T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
730789,RICHARD RD - WALSALL,2022-12-16T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
730789,RICHARD RD - WALSALL,2022-12-16T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.85
730789,RICHARD RD - WALSALL,2022-12-16T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.21
730789,RICHARD RD - WALSALL,2022-12-16T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.14
730789,RICHARD RD - WALSALL,2022-12-16T11:50:00.000+00:00,feeder,02,N Current (RMS),A,13.7
730789,RICHARD RD - WALSALL,2022-12-16T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,36.5
730789,RICHARD RD - WALSALL,2022-12-16T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,30.3
730789,RICHARD RD - WALSALL,2022-12-16T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.6
730789,RICHARD RD - WALSALL,2022-12-16T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,13.99
730789,RICHARD RD - WALSALL,2022-12-16T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.25
730789,RICHARD RD - WALSALL,2022-12-16T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-13.79
730789,RICHARD RD - WALSALL,2022-12-16T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,-6.78
730789,RICHARD RD - WALSALL,2022-12-16T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,-2.51
730789,RICHARD RD - WALSALL,2022-12-16T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,-1.88
730789,RICHARD RD - WALSALL,2022-12-16T11:50:00.000+00:00,feeder,01,N Current (RMS),A,37.8
730789,RICHARD RD - WALSALL,2022-12-16T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,64.3
730789,RICHARD RD - WALSALL,2022-12-16T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,18.4
730789,RICHARD RD - WALSALL,2022-12-16T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,58.5
730789,RICHARD RD - WALSALL,2022-12-16T11:50:00.000+00:00,transformer,,Temperature,C,3.9
730789,RICHARD RD - WALSALL,2022-12-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
730789,RICHARD RD - WALSALL,2022-12-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
730789,RICHARD RD - WALSALL,2022-12-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
730789,RICHARD RD - WALSALL,2022-12-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
730789,RICHARD RD - WALSALL,2022-12-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
730789,RICHARD RD - WALSALL,2022-12-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
730789,RICHARD RD - WALSALL,2022-12-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.35
730789,RICHARD RD - WALSALL,2022-12-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
730789,RICHARD RD - WALSALL,2022-12-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.12
730789,RICHARD RD - WALSALL,2022-12-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.46
730789,RICHARD RD - WALSALL,2022-12-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,3.38
730789,RICHARD RD - WALSALL,2022-12-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,3.9
730789,RICHARD RD - WALSALL,2022-12-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,57.9
730789,RICHARD RD - WALSALL,2022-12-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
730789,RICHARD RD - WALSALL,2022-12-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
730789,RICHARD RD - WALSALL,2022-12-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
730789,RICHARD RD - WALSALL,2022-12-16T11:50:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-16T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.74
730789,RICHARD RD - WALSALL,2022-12-16T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.24
730789,RICHARD RD - WALSALL,2022-12-16T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.15
730789,RICHARD RD - WALSALL,2022-12-16T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,-2.43
730789,RICHARD RD - WALSALL,2022-12-16T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,-1.46
730789,RICHARD RD - WALSALL,2022-12-16T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.66
730789,RICHARD RD - WALSALL,2022-12-16T11:40:00.000+00:00,feeder,03,N Current (RMS),A,14.3
730789,RICHARD RD - WALSALL,2022-12-16T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.8
730789,RICHARD RD - WALSALL,2022-12-16T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,8.9
730789,RICHARD RD - WALSALL,2022-12-16T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.7
730789,RICHARD RD - WALSALL,2022-12-16T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
730789,RICHARD RD - WALSALL,2022-12-16T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.15
730789,RICHARD RD - WALSALL,2022-12-16T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
730789,RICHARD RD - WALSALL,2022-12-16T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.44
730789,RICHARD RD - WALSALL,2022-12-16T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.46
730789,RICHARD RD - WALSALL,2022-12-16T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.11
730789,RICHARD RD - WALSALL,2022-12-16T11:40:00.000+00:00,feeder,02,N Current (RMS),A,13.7
730789,RICHARD RD - WALSALL,2022-12-16T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,28.3
730789,RICHARD RD - WALSALL,2022-12-16T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.4
730789,RICHARD RD - WALSALL,2022-12-16T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.1
730789,RICHARD RD - WALSALL,2022-12-16T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,14.71
730789,RICHARD RD - WALSALL,2022-12-16T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.62
730789,RICHARD RD - WALSALL,2022-12-16T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-14.53
730789,RICHARD RD - WALSALL,2022-12-16T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,-7.36
730789,RICHARD RD - WALSALL,2022-12-16T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,-3.12
730789,RICHARD RD - WALSALL,2022-12-16T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,-1.35
730789,RICHARD RD - WALSALL,2022-12-16T11:40:00.000+00:00,feeder,01,N Current (RMS),A,36.4
730789,RICHARD RD - WALSALL,2022-12-16T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,67.8
730789,RICHARD RD - WALSALL,2022-12-16T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.9
730789,RICHARD RD - WALSALL,2022-12-16T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,60.9
730789,RICHARD RD - WALSALL,2022-12-16T11:40:00.000+00:00,transformer,,Temperature,C,3.7
730789,RICHARD RD - WALSALL,2022-12-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
730789,RICHARD RD - WALSALL,2022-12-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
730789,RICHARD RD - WALSALL,2022-12-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
730789,RICHARD RD - WALSALL,2022-12-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
730789,RICHARD RD - WALSALL,2022-12-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
730789,RICHARD RD - WALSALL,2022-12-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
730789,RICHARD RD - WALSALL,2022-12-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.93
730789,RICHARD RD - WALSALL,2022-12-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
730789,RICHARD RD - WALSALL,2022-12-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.27
730789,RICHARD RD - WALSALL,2022-12-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.34
730789,RICHARD RD - WALSALL,2022-12-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,0.88
730789,RICHARD RD - WALSALL,2022-12-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,6.41
730789,RICHARD RD - WALSALL,2022-12-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,52.9
730789,RICHARD RD - WALSALL,2022-12-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
730789,RICHARD RD - WALSALL,2022-12-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
730789,RICHARD RD - WALSALL,2022-12-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
730789,RICHARD RD - WALSALL,2022-12-16T11:40:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-16T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.54
730789,RICHARD RD - WALSALL,2022-12-16T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
730789,RICHARD RD - WALSALL,2022-12-16T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.18
730789,RICHARD RD - WALSALL,2022-12-16T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,-2.29
730789,RICHARD RD - WALSALL,2022-12-16T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,-1.21
730789,RICHARD RD - WALSALL,2022-12-16T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.4
730789,RICHARD RD - WALSALL,2022-12-16T11:30:00.000+00:00,feeder,03,N Current (RMS),A,13.6
730789,RICHARD RD - WALSALL,2022-12-16T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.7
730789,RICHARD RD - WALSALL,2022-12-16T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,7.6
730789,RICHARD RD - WALSALL,2022-12-16T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.2
730789,RICHARD RD - WALSALL,2022-12-16T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
730789,RICHARD RD - WALSALL,2022-12-16T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.25
730789,RICHARD RD - WALSALL,2022-12-16T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
730789,RICHARD RD - WALSALL,2022-12-16T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.61
730789,RICHARD RD - WALSALL,2022-12-16T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.03
730789,RICHARD RD - WALSALL,2022-12-16T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.11
730789,RICHARD RD - WALSALL,2022-12-16T11:30:00.000+00:00,feeder,02,N Current (RMS),A,13.9
730789,RICHARD RD - WALSALL,2022-12-16T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.2
730789,RICHARD RD - WALSALL,2022-12-16T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.4
730789,RICHARD RD - WALSALL,2022-12-16T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,22.1
730789,RICHARD RD - WALSALL,2022-12-16T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,12.62
730789,RICHARD RD - WALSALL,2022-12-16T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.4
730789,RICHARD RD - WALSALL,2022-12-16T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-11.75
730789,RICHARD RD - WALSALL,2022-12-16T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,-5.7
730789,RICHARD RD - WALSALL,2022-12-16T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,-3.09
730789,RICHARD RD - WALSALL,2022-12-16T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.83
730789,RICHARD RD - WALSALL,2022-12-16T11:30:00.000+00:00,feeder,01,N Current (RMS),A,27.3
730789,RICHARD RD - WALSALL,2022-12-16T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,57.4
730789,RICHARD RD - WALSALL,2022-12-16T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,26.6
730789,RICHARD RD - WALSALL,2022-12-16T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,50.3
730789,RICHARD RD - WALSALL,2022-12-16T11:30:00.000+00:00,transformer,,Temperature,C,3.6
730789,RICHARD RD - WALSALL,2022-12-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
730789,RICHARD RD - WALSALL,2022-12-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
730789,RICHARD RD - WALSALL,2022-12-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
730789,RICHARD RD - WALSALL,2022-12-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
730789,RICHARD RD - WALSALL,2022-12-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
730789,RICHARD RD - WALSALL,2022-12-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
730789,RICHARD RD - WALSALL,2022-12-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.62
730789,RICHARD RD - WALSALL,2022-12-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
730789,RICHARD RD - WALSALL,2022-12-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.27
730789,RICHARD RD - WALSALL,2022-12-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.38
730789,RICHARD RD - WALSALL,2022-12-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,1.73
730789,RICHARD RD - WALSALL,2022-12-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,9.34
730789,RICHARD RD - WALSALL,2022-12-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
730789,RICHARD RD - WALSALL,2022-12-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
730789,RICHARD RD - WALSALL,2022-12-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
730789,RICHARD RD - WALSALL,2022-12-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
730789,RICHARD RD - WALSALL,2022-12-16T11:30:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-16T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,5.17
730789,RICHARD RD - WALSALL,2022-12-16T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-5.46
730789,RICHARD RD - WALSALL,2022-12-16T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
730789,RICHARD RD - WALSALL,2022-12-16T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,-3.02
730789,RICHARD RD - WALSALL,2022-12-16T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,-3.8
730789,RICHARD RD - WALSALL,2022-12-16T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.48
730789,RICHARD RD - WALSALL,2022-12-16T11:20:00.000+00:00,feeder,03,N Current (RMS),A,21.1
730789,RICHARD RD - WALSALL,2022-12-16T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.4
730789,RICHARD RD - WALSALL,2022-12-16T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,35.2
730789,RICHARD RD - WALSALL,2022-12-16T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,23.5
730789,RICHARD RD - WALSALL,2022-12-16T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
730789,RICHARD RD - WALSALL,2022-12-16T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.29
730789,RICHARD RD - WALSALL,2022-12-16T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
730789,RICHARD RD - WALSALL,2022-12-16T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.78
730789,RICHARD RD - WALSALL,2022-12-16T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.07
730789,RICHARD RD - WALSALL,2022-12-16T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.03
730789,RICHARD RD - WALSALL,2022-12-16T11:20:00.000+00:00,feeder,02,N Current (RMS),A,13.2
730789,RICHARD RD - WALSALL,2022-12-16T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,28.8
730789,RICHARD RD - WALSALL,2022-12-16T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,29.3
730789,RICHARD RD - WALSALL,2022-12-16T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.3
730789,RICHARD RD - WALSALL,2022-12-16T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,15.24
730789,RICHARD RD - WALSALL,2022-12-16T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.68
730789,RICHARD RD - WALSALL,2022-12-16T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-14.76
730789,RICHARD RD - WALSALL,2022-12-16T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,-7.15
730789,RICHARD RD - WALSALL,2022-12-16T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,-4.39
730789,RICHARD RD - WALSALL,2022-12-16T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,-1.45
730789,RICHARD RD - WALSALL,2022-12-16T11:20:00.000+00:00,feeder,01,N Current (RMS),A,34.7
730789,RICHARD RD - WALSALL,2022-12-16T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,70.1
730789,RICHARD RD - WALSALL,2022-12-16T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,37.2
730789,RICHARD RD - WALSALL,2022-12-16T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,63.0
730789,RICHARD RD - WALSALL,2022-12-16T11:20:00.000+00:00,transformer,,Temperature,C,3.5
730789,RICHARD RD - WALSALL,2022-12-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
730789,RICHARD RD - WALSALL,2022-12-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
730789,RICHARD RD - WALSALL,2022-12-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
730789,RICHARD RD - WALSALL,2022-12-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
730789,RICHARD RD - WALSALL,2022-12-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
730789,RICHARD RD - WALSALL,2022-12-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
730789,RICHARD RD - WALSALL,2022-12-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.89
730789,RICHARD RD - WALSALL,2022-12-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.85
730789,RICHARD RD - WALSALL,2022-12-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.84
730789,RICHARD RD - WALSALL,2022-12-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.4
730789,RICHARD RD - WALSALL,2022-12-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.12
730789,RICHARD RD - WALSALL,2022-12-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,8.06
730789,RICHARD RD - WALSALL,2022-12-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
730789,RICHARD RD - WALSALL,2022-12-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
730789,RICHARD RD - WALSALL,2022-12-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
730789,RICHARD RD - WALSALL,2022-12-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
730789,RICHARD RD - WALSALL,2022-12-16T11:20:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-16T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.97
730789,RICHARD RD - WALSALL,2022-12-16T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-5.7
730789,RICHARD RD - WALSALL,2022-12-16T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
730789,RICHARD RD - WALSALL,2022-12-16T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,-2.11
730789,RICHARD RD - WALSALL,2022-12-16T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,-3.77
730789,RICHARD RD - WALSALL,2022-12-16T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.29
730789,RICHARD RD - WALSALL,2022-12-16T11:10:00.000+00:00,feeder,03,N Current (RMS),A,25.9
730789,RICHARD RD - WALSALL,2022-12-16T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.3
730789,RICHARD RD - WALSALL,2022-12-16T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,34.8
730789,RICHARD RD - WALSALL,2022-12-16T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,6.6
730789,RICHARD RD - WALSALL,2022-12-16T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
730789,RICHARD RD - WALSALL,2022-12-16T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
730789,RICHARD RD - WALSALL,2022-12-16T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
730789,RICHARD RD - WALSALL,2022-12-16T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.25
730789,RICHARD RD - WALSALL,2022-12-16T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.84
730789,RICHARD RD - WALSALL,2022-12-16T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.55
730789,RICHARD RD - WALSALL,2022-12-16T11:10:00.000+00:00,feeder,02,N Current (RMS),A,17.1
730789,RICHARD RD - WALSALL,2022-12-16T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.4
730789,RICHARD RD - WALSALL,2022-12-16T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,32.4
730789,RICHARD RD - WALSALL,2022-12-16T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,25.9
730789,RICHARD RD - WALSALL,2022-12-16T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,14.3
730789,RICHARD RD - WALSALL,2022-12-16T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-9.4
730789,RICHARD RD - WALSALL,2022-12-16T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-14.02
730789,RICHARD RD - WALSALL,2022-12-16T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,-6.45
730789,RICHARD RD - WALSALL,2022-12-16T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,-5.33
730789,RICHARD RD - WALSALL,2022-12-16T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,-1.69
730789,RICHARD RD - WALSALL,2022-12-16T11:10:00.000+00:00,feeder,01,N Current (RMS),A,31.0
730789,RICHARD RD - WALSALL,2022-12-16T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,64.8
730789,RICHARD RD - WALSALL,2022-12-16T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,45.0
730789,RICHARD RD - WALSALL,2022-12-16T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,59.3
730789,RICHARD RD - WALSALL,2022-12-16T11:10:00.000+00:00,transformer,,Temperature,C,3.3
730789,RICHARD RD - WALSALL,2022-12-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
730789,RICHARD RD - WALSALL,2022-12-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
730789,RICHARD RD - WALSALL,2022-12-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
730789,RICHARD RD - WALSALL,2022-12-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
730789,RICHARD RD - WALSALL,2022-12-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
730789,RICHARD RD - WALSALL,2022-12-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
730789,RICHARD RD - WALSALL,2022-12-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.7
730789,RICHARD RD - WALSALL,2022-12-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.95
730789,RICHARD RD - WALSALL,2022-12-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.24
730789,RICHARD RD - WALSALL,2022-12-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.31
730789,RICHARD RD - WALSALL,2022-12-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.25
730789,RICHARD RD - WALSALL,2022-12-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,5.14
730789,RICHARD RD - WALSALL,2022-12-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,55.3
730789,RICHARD RD - WALSALL,2022-12-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
730789,RICHARD RD - WALSALL,2022-12-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
730789,RICHARD RD - WALSALL,2022-12-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
730789,RICHARD RD - WALSALL,2022-12-16T11:10:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-16T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.81
730789,RICHARD RD - WALSALL,2022-12-16T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.57
730789,RICHARD RD - WALSALL,2022-12-16T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
730789,RICHARD RD - WALSALL,2022-12-16T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,-1.14
730789,RICHARD RD - WALSALL,2022-12-16T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,-2.53
730789,RICHARD RD - WALSALL,2022-12-16T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.04
730789,RICHARD RD - WALSALL,2022-12-16T11:00:00.000+00:00,feeder,03,N Current (RMS),A,12.7
730789,RICHARD RD - WALSALL,2022-12-16T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.9
730789,RICHARD RD - WALSALL,2022-12-16T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.8
730789,RICHARD RD - WALSALL,2022-12-16T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.1
730789,RICHARD RD - WALSALL,2022-12-16T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
730789,RICHARD RD - WALSALL,2022-12-16T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.24
730789,RICHARD RD - WALSALL,2022-12-16T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
730789,RICHARD RD - WALSALL,2022-12-16T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.62
730789,RICHARD RD - WALSALL,2022-12-16T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.4
730789,RICHARD RD - WALSALL,2022-12-16T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.16
730789,RICHARD RD - WALSALL,2022-12-16T11:00:00.000+00:00,feeder,02,N Current (RMS),A,20.8
730789,RICHARD RD - WALSALL,2022-12-16T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.8
730789,RICHARD RD - WALSALL,2022-12-16T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,35.4
730789,RICHARD RD - WALSALL,2022-12-16T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,18.4
730789,RICHARD RD - WALSALL,2022-12-16T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,14.67
730789,RICHARD RD - WALSALL,2022-12-16T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.47
730789,RICHARD RD - WALSALL,2022-12-16T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-14.22
730789,RICHARD RD - WALSALL,2022-12-16T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,-6.97
730789,RICHARD RD - WALSALL,2022-12-16T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,-4.21
730789,RICHARD RD - WALSALL,2022-12-16T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.65
730789,RICHARD RD - WALSALL,2022-12-16T11:00:00.000+00:00,feeder,01,N Current (RMS),A,30.9
730789,RICHARD RD - WALSALL,2022-12-16T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,66.9
730789,RICHARD RD - WALSALL,2022-12-16T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,36.5
730789,RICHARD RD - WALSALL,2022-12-16T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,60.7
730789,RICHARD RD - WALSALL,2022-12-16T11:00:00.000+00:00,transformer,,Temperature,C,3.2
730789,RICHARD RD - WALSALL,2022-12-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
730789,RICHARD RD - WALSALL,2022-12-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
730789,RICHARD RD - WALSALL,2022-12-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
730789,RICHARD RD - WALSALL,2022-12-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
730789,RICHARD RD - WALSALL,2022-12-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
730789,RICHARD RD - WALSALL,2022-12-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
730789,RICHARD RD - WALSALL,2022-12-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.89
730789,RICHARD RD - WALSALL,2022-12-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.8
730789,RICHARD RD - WALSALL,2022-12-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.46
730789,RICHARD RD - WALSALL,2022-12-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.48
730789,RICHARD RD - WALSALL,2022-12-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,1.66
730789,RICHARD RD - WALSALL,2022-12-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,7.85
730789,RICHARD RD - WALSALL,2022-12-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,53.5
730789,RICHARD RD - WALSALL,2022-12-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
730789,RICHARD RD - WALSALL,2022-12-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
730789,RICHARD RD - WALSALL,2022-12-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
730789,RICHARD RD - WALSALL,2022-12-16T11:00:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-16T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.34
730789,RICHARD RD - WALSALL,2022-12-16T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.05
730789,RICHARD RD - WALSALL,2022-12-16T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.13
730789,RICHARD RD - WALSALL,2022-12-16T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.9
730789,RICHARD RD - WALSALL,2022-12-16T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,-1.81
730789,RICHARD RD - WALSALL,2022-12-16T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.1
730789,RICHARD RD - WALSALL,2022-12-16T10:50:00.000+00:00,feeder,03,N Current (RMS),A,7.3
730789,RICHARD RD - WALSALL,2022-12-16T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,10.8
730789,RICHARD RD - WALSALL,2022-12-16T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,11.4
730789,RICHARD RD - WALSALL,2022-12-16T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.0
730789,RICHARD RD - WALSALL,2022-12-16T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
730789,RICHARD RD - WALSALL,2022-12-16T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.46
730789,RICHARD RD - WALSALL,2022-12-16T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
730789,RICHARD RD - WALSALL,2022-12-16T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.97
730789,RICHARD RD - WALSALL,2022-12-16T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.79
730789,RICHARD RD - WALSALL,2022-12-16T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.06
730789,RICHARD RD - WALSALL,2022-12-16T10:50:00.000+00:00,feeder,02,N Current (RMS),A,13.2
730789,RICHARD RD - WALSALL,2022-12-16T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.3
730789,RICHARD RD - WALSALL,2022-12-16T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.0
730789,RICHARD RD - WALSALL,2022-12-16T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.9
730789,RICHARD RD - WALSALL,2022-12-16T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,13.13
730789,RICHARD RD - WALSALL,2022-12-16T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.36
730789,RICHARD RD - WALSALL,2022-12-16T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-13.42
730789,RICHARD RD - WALSALL,2022-12-16T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,-6.77
730789,RICHARD RD - WALSALL,2022-12-16T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,-3.53
730789,RICHARD RD - WALSALL,2022-12-16T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,-1.04
730789,RICHARD RD - WALSALL,2022-12-16T10:50:00.000+00:00,feeder,01,N Current (RMS),A,32.3
730789,RICHARD RD - WALSALL,2022-12-16T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,61.8
730789,RICHARD RD - WALSALL,2022-12-16T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,27.8
730789,RICHARD RD - WALSALL,2022-12-16T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,57.0
730789,RICHARD RD - WALSALL,2022-12-16T10:50:00.000+00:00,transformer,,Temperature,C,3.1
730789,RICHARD RD - WALSALL,2022-12-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
730789,RICHARD RD - WALSALL,2022-12-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
730789,RICHARD RD - WALSALL,2022-12-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
730789,RICHARD RD - WALSALL,2022-12-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
