Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730789,RICHARD RD - WALSALL,2022-12-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
730789,RICHARD RD - WALSALL,2022-12-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
730789,RICHARD RD - WALSALL,2022-12-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.94
730789,RICHARD RD - WALSALL,2022-12-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
730789,RICHARD RD - WALSALL,2022-12-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.4
730789,RICHARD RD - WALSALL,2022-12-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.7
730789,RICHARD RD - WALSALL,2022-12-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,0.45
730789,RICHARD RD - WALSALL,2022-12-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,5.12
730789,RICHARD RD - WALSALL,2022-12-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,47.7
730789,RICHARD RD - WALSALL,2022-12-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
730789,RICHARD RD - WALSALL,2022-12-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
730789,RICHARD RD - WALSALL,2022-12-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
730789,RICHARD RD - WALSALL,2022-12-16T10:50:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-16T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.81
730789,RICHARD RD - WALSALL,2022-12-16T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.6
730789,RICHARD RD - WALSALL,2022-12-16T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.12
730789,RICHARD RD - WALSALL,2022-12-16T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.51
730789,RICHARD RD - WALSALL,2022-12-16T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,-1.52
730789,RICHARD RD - WALSALL,2022-12-16T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.41
730789,RICHARD RD - WALSALL,2022-12-16T10:40:00.000+00:00,feeder,03,N Current (RMS),A,11.2
730789,RICHARD RD - WALSALL,2022-12-16T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,8.5
730789,RICHARD RD - WALSALL,2022-12-16T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.7
730789,RICHARD RD - WALSALL,2022-12-16T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.5
730789,RICHARD RD - WALSALL,2022-12-16T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
730789,RICHARD RD - WALSALL,2022-12-16T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.42
730789,RICHARD RD - WALSALL,2022-12-16T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
730789,RICHARD RD - WALSALL,2022-12-16T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.16
730789,RICHARD RD - WALSALL,2022-12-16T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.8
730789,RICHARD RD - WALSALL,2022-12-16T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.56
730789,RICHARD RD - WALSALL,2022-12-16T10:40:00.000+00:00,feeder,02,N Current (RMS),A,12.7
730789,RICHARD RD - WALSALL,2022-12-16T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.4
730789,RICHARD RD - WALSALL,2022-12-16T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.1
730789,RICHARD RD - WALSALL,2022-12-16T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.1
730789,RICHARD RD - WALSALL,2022-12-16T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,12.75
730789,RICHARD RD - WALSALL,2022-12-16T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.62
730789,RICHARD RD - WALSALL,2022-12-16T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-12.71
730789,RICHARD RD - WALSALL,2022-12-16T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,-6.65
730789,RICHARD RD - WALSALL,2022-12-16T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,-3.46
730789,RICHARD RD - WALSALL,2022-12-16T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,-0.63
730789,RICHARD RD - WALSALL,2022-12-16T10:40:00.000+00:00,feeder,01,N Current (RMS),A,29.6
730789,RICHARD RD - WALSALL,2022-12-16T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,60.0
730789,RICHARD RD - WALSALL,2022-12-16T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,28.7
730789,RICHARD RD - WALSALL,2022-12-16T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,53.8
730789,RICHARD RD - WALSALL,2022-12-16T10:40:00.000+00:00,transformer,,Temperature,C,2.9
730789,RICHARD RD - WALSALL,2022-12-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
730789,RICHARD RD - WALSALL,2022-12-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
730789,RICHARD RD - WALSALL,2022-12-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
730789,RICHARD RD - WALSALL,2022-12-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
730789,RICHARD RD - WALSALL,2022-12-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
730789,RICHARD RD - WALSALL,2022-12-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
730789,RICHARD RD - WALSALL,2022-12-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.98
730789,RICHARD RD - WALSALL,2022-12-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
730789,RICHARD RD - WALSALL,2022-12-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.39
730789,RICHARD RD - WALSALL,2022-12-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.0
730789,RICHARD RD - WALSALL,2022-12-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,0.82
730789,RICHARD RD - WALSALL,2022-12-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,7.34
730789,RICHARD RD - WALSALL,2022-12-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
730789,RICHARD RD - WALSALL,2022-12-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
730789,RICHARD RD - WALSALL,2022-12-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
730789,RICHARD RD - WALSALL,2022-12-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
730789,RICHARD RD - WALSALL,2022-12-16T10:40:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-16T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.15
730789,RICHARD RD - WALSALL,2022-12-16T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
730789,RICHARD RD - WALSALL,2022-12-16T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
730789,RICHARD RD - WALSALL,2022-12-16T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.81
730789,RICHARD RD - WALSALL,2022-12-16T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,-1.05
730789,RICHARD RD - WALSALL,2022-12-16T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.03
730789,RICHARD RD - WALSALL,2022-12-16T10:30:00.000+00:00,feeder,03,N Current (RMS),A,9.4
730789,RICHARD RD - WALSALL,2022-12-16T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,10.0
730789,RICHARD RD - WALSALL,2022-12-16T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,5.7
730789,RICHARD RD - WALSALL,2022-12-16T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.9
730789,RICHARD RD - WALSALL,2022-12-16T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
730789,RICHARD RD - WALSALL,2022-12-16T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.38
730789,RICHARD RD - WALSALL,2022-12-16T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
730789,RICHARD RD - WALSALL,2022-12-16T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.42
730789,RICHARD RD - WALSALL,2022-12-16T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.65
730789,RICHARD RD - WALSALL,2022-12-16T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.25
730789,RICHARD RD - WALSALL,2022-12-16T10:30:00.000+00:00,feeder,02,N Current (RMS),A,15.9
730789,RICHARD RD - WALSALL,2022-12-16T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.0
730789,RICHARD RD - WALSALL,2022-12-16T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,28.0
730789,RICHARD RD - WALSALL,2022-12-16T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.0
730789,RICHARD RD - WALSALL,2022-12-16T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,14.7
730789,RICHARD RD - WALSALL,2022-12-16T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.38
730789,RICHARD RD - WALSALL,2022-12-16T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-14.06
730789,RICHARD RD - WALSALL,2022-12-16T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,-7.56
730789,RICHARD RD - WALSALL,2022-12-16T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,-4.31
730789,RICHARD RD - WALSALL,2022-12-16T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.16
730789,RICHARD RD - WALSALL,2022-12-16T10:30:00.000+00:00,feeder,01,N Current (RMS),A,31.9
730789,RICHARD RD - WALSALL,2022-12-16T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,69.7
730789,RICHARD RD - WALSALL,2022-12-16T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,36.0
730789,RICHARD RD - WALSALL,2022-12-16T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,60.6
730789,RICHARD RD - WALSALL,2022-12-16T10:30:00.000+00:00,transformer,,Temperature,C,2.7
730789,RICHARD RD - WALSALL,2022-12-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
730789,RICHARD RD - WALSALL,2022-12-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
730789,RICHARD RD - WALSALL,2022-12-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
730789,RICHARD RD - WALSALL,2022-12-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
730789,RICHARD RD - WALSALL,2022-12-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
730789,RICHARD RD - WALSALL,2022-12-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
730789,RICHARD RD - WALSALL,2022-12-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.2
730789,RICHARD RD - WALSALL,2022-12-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
730789,RICHARD RD - WALSALL,2022-12-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.75
730789,RICHARD RD - WALSALL,2022-12-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.95
730789,RICHARD RD - WALSALL,2022-12-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,1.29
730789,RICHARD RD - WALSALL,2022-12-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,7.12
730789,RICHARD RD - WALSALL,2022-12-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
730789,RICHARD RD - WALSALL,2022-12-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
730789,RICHARD RD - WALSALL,2022-12-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
730789,RICHARD RD - WALSALL,2022-12-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
730789,RICHARD RD - WALSALL,2022-12-16T10:30:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-16T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.31
730789,RICHARD RD - WALSALL,2022-12-16T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
730789,RICHARD RD - WALSALL,2022-12-16T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
730789,RICHARD RD - WALSALL,2022-12-16T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,-1.05
730789,RICHARD RD - WALSALL,2022-12-16T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,-1.1
730789,RICHARD RD - WALSALL,2022-12-16T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.31
730789,RICHARD RD - WALSALL,2022-12-16T10:20:00.000+00:00,feeder,03,N Current (RMS),A,10.3
730789,RICHARD RD - WALSALL,2022-12-16T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.5
730789,RICHARD RD - WALSALL,2022-12-16T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,6.0
730789,RICHARD RD - WALSALL,2022-12-16T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.9
730789,RICHARD RD - WALSALL,2022-12-16T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
730789,RICHARD RD - WALSALL,2022-12-16T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
730789,RICHARD RD - WALSALL,2022-12-16T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
730789,RICHARD RD - WALSALL,2022-12-16T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.43
730789,RICHARD RD - WALSALL,2022-12-16T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.35
730789,RICHARD RD - WALSALL,2022-12-16T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.47
730789,RICHARD RD - WALSALL,2022-12-16T10:20:00.000+00:00,feeder,02,N Current (RMS),A,12.6
730789,RICHARD RD - WALSALL,2022-12-16T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,27.1
730789,RICHARD RD - WALSALL,2022-12-16T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.4
730789,RICHARD RD - WALSALL,2022-12-16T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.8
730789,RICHARD RD - WALSALL,2022-12-16T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,26.25
730789,RICHARD RD - WALSALL,2022-12-16T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.92
730789,RICHARD RD - WALSALL,2022-12-16T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-26.23
730789,RICHARD RD - WALSALL,2022-12-16T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,-15.39
730789,RICHARD RD - WALSALL,2022-12-16T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,-4.26
730789,RICHARD RD - WALSALL,2022-12-16T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,-6.64
730789,RICHARD RD - WALSALL,2022-12-16T10:20:00.000+00:00,feeder,01,N Current (RMS),A,72.3
730789,RICHARD RD - WALSALL,2022-12-16T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,124.7
730789,RICHARD RD - WALSALL,2022-12-16T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,34.3
730789,RICHARD RD - WALSALL,2022-12-16T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,111.0
730789,RICHARD RD - WALSALL,2022-12-16T10:20:00.000+00:00,transformer,,Temperature,C,2.5
730789,RICHARD RD - WALSALL,2022-12-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
730789,RICHARD RD - WALSALL,2022-12-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
730789,RICHARD RD - WALSALL,2022-12-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
730789,RICHARD RD - WALSALL,2022-12-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
730789,RICHARD RD - WALSALL,2022-12-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
730789,RICHARD RD - WALSALL,2022-12-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
730789,RICHARD RD - WALSALL,2022-12-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.12
730789,RICHARD RD - WALSALL,2022-12-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
730789,RICHARD RD - WALSALL,2022-12-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-27.16
730789,RICHARD RD - WALSALL,2022-12-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.01
730789,RICHARD RD - WALSALL,2022-12-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
730789,RICHARD RD - WALSALL,2022-12-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,0.14
730789,RICHARD RD - WALSALL,2022-12-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,85.8
730789,RICHARD RD - WALSALL,2022-12-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
730789,RICHARD RD - WALSALL,2022-12-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
730789,RICHARD RD - WALSALL,2022-12-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
730789,RICHARD RD - WALSALL,2022-12-16T10:20:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-16T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.33
730789,RICHARD RD - WALSALL,2022-12-16T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
730789,RICHARD RD - WALSALL,2022-12-16T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
730789,RICHARD RD - WALSALL,2022-12-16T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,-1.01
730789,RICHARD RD - WALSALL,2022-12-16T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,-1.08
730789,RICHARD RD - WALSALL,2022-12-16T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.96
730789,RICHARD RD - WALSALL,2022-12-16T10:10:00.000+00:00,feeder,03,N Current (RMS),A,9.6
730789,RICHARD RD - WALSALL,2022-12-16T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.4
730789,RICHARD RD - WALSALL,2022-12-16T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,5.8
730789,RICHARD RD - WALSALL,2022-12-16T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,9.5
730789,RICHARD RD - WALSALL,2022-12-16T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.2
730789,RICHARD RD - WALSALL,2022-12-16T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
730789,RICHARD RD - WALSALL,2022-12-16T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
730789,RICHARD RD - WALSALL,2022-12-16T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.01
730789,RICHARD RD - WALSALL,2022-12-16T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.92
730789,RICHARD RD - WALSALL,2022-12-16T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.96
730789,RICHARD RD - WALSALL,2022-12-16T10:10:00.000+00:00,feeder,02,N Current (RMS),A,11.6
730789,RICHARD RD - WALSALL,2022-12-16T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,33.1
730789,RICHARD RD - WALSALL,2022-12-16T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.0
730789,RICHARD RD - WALSALL,2022-12-16T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.4
730789,RICHARD RD - WALSALL,2022-12-16T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,24.0
730789,RICHARD RD - WALSALL,2022-12-16T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.99
730789,RICHARD RD - WALSALL,2022-12-16T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-24.0
730789,RICHARD RD - WALSALL,2022-12-16T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,-13.84
730789,RICHARD RD - WALSALL,2022-12-16T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,-3.07
730789,RICHARD RD - WALSALL,2022-12-16T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,-5.83
730789,RICHARD RD - WALSALL,2022-12-16T10:10:00.000+00:00,feeder,01,N Current (RMS),A,70.4
730789,RICHARD RD - WALSALL,2022-12-16T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,115.5
730789,RICHARD RD - WALSALL,2022-12-16T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,25.5
730789,RICHARD RD - WALSALL,2022-12-16T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,103.0
730789,RICHARD RD - WALSALL,2022-12-16T10:10:00.000+00:00,transformer,,Temperature,C,2.3
730789,RICHARD RD - WALSALL,2022-12-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
730789,RICHARD RD - WALSALL,2022-12-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
730789,RICHARD RD - WALSALL,2022-12-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
730789,RICHARD RD - WALSALL,2022-12-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
730789,RICHARD RD - WALSALL,2022-12-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
730789,RICHARD RD - WALSALL,2022-12-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
730789,RICHARD RD - WALSALL,2022-12-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.12
730789,RICHARD RD - WALSALL,2022-12-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
730789,RICHARD RD - WALSALL,2022-12-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-25.27
730789,RICHARD RD - WALSALL,2022-12-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.84
730789,RICHARD RD - WALSALL,2022-12-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.23
730789,RICHARD RD - WALSALL,2022-12-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,1.08
730789,RICHARD RD - WALSALL,2022-12-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,77.2
730789,RICHARD RD - WALSALL,2022-12-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
730789,RICHARD RD - WALSALL,2022-12-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
730789,RICHARD RD - WALSALL,2022-12-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
730789,RICHARD RD - WALSALL,2022-12-16T10:10:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-16T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.88
730789,RICHARD RD - WALSALL,2022-12-16T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
730789,RICHARD RD - WALSALL,2022-12-16T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
730789,RICHARD RD - WALSALL,2022-12-16T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,-1.31
730789,RICHARD RD - WALSALL,2022-12-16T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,-1.06
730789,RICHARD RD - WALSALL,2022-12-16T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.3
730789,RICHARD RD - WALSALL,2022-12-16T10:00:00.000+00:00,feeder,03,N Current (RMS),A,13.6
730789,RICHARD RD - WALSALL,2022-12-16T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.9
730789,RICHARD RD - WALSALL,2022-12-16T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,5.8
730789,RICHARD RD - WALSALL,2022-12-16T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.0
730789,RICHARD RD - WALSALL,2022-12-16T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
730789,RICHARD RD - WALSALL,2022-12-16T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
730789,RICHARD RD - WALSALL,2022-12-16T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
730789,RICHARD RD - WALSALL,2022-12-16T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.06
730789,RICHARD RD - WALSALL,2022-12-16T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.2
730789,RICHARD RD - WALSALL,2022-12-16T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.9
730789,RICHARD RD - WALSALL,2022-12-16T10:00:00.000+00:00,feeder,02,N Current (RMS),A,14.3
730789,RICHARD RD - WALSALL,2022-12-16T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.4
730789,RICHARD RD - WALSALL,2022-12-16T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.0
730789,RICHARD RD - WALSALL,2022-12-16T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.8
730789,RICHARD RD - WALSALL,2022-12-16T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,16.25
730789,RICHARD RD - WALSALL,2022-12-16T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.09
730789,RICHARD RD - WALSALL,2022-12-16T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-15.8
730789,RICHARD RD - WALSALL,2022-12-16T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,-8.48
730789,RICHARD RD - WALSALL,2022-12-16T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,-3.31
730789,RICHARD RD - WALSALL,2022-12-16T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,-3.04
730789,RICHARD RD - WALSALL,2022-12-16T10:00:00.000+00:00,feeder,01,N Current (RMS),A,41.5
730789,RICHARD RD - WALSALL,2022-12-16T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,75.8
730789,RICHARD RD - WALSALL,2022-12-16T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,30.0
730789,RICHARD RD - WALSALL,2022-12-16T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,67.9
730789,RICHARD RD - WALSALL,2022-12-16T10:00:00.000+00:00,transformer,,Temperature,C,2.2
730789,RICHARD RD - WALSALL,2022-12-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
730789,RICHARD RD - WALSALL,2022-12-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
730789,RICHARD RD - WALSALL,2022-12-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
730789,RICHARD RD - WALSALL,2022-12-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
730789,RICHARD RD - WALSALL,2022-12-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
730789,RICHARD RD - WALSALL,2022-12-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
730789,RICHARD RD - WALSALL,2022-12-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.61
730789,RICHARD RD - WALSALL,2022-12-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
730789,RICHARD RD - WALSALL,2022-12-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.03
730789,RICHARD RD - WALSALL,2022-12-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.74
730789,RICHARD RD - WALSALL,2022-12-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.18
730789,RICHARD RD - WALSALL,2022-12-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,8.16
730789,RICHARD RD - WALSALL,2022-12-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,51.1
730789,RICHARD RD - WALSALL,2022-12-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
730789,RICHARD RD - WALSALL,2022-12-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
730789,RICHARD RD - WALSALL,2022-12-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
730789,RICHARD RD - WALSALL,2022-12-16T10:00:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-16T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.25
730789,RICHARD RD - WALSALL,2022-12-16T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
730789,RICHARD RD - WALSALL,2022-12-16T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.17
730789,RICHARD RD - WALSALL,2022-12-16T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,-1.02
730789,RICHARD RD - WALSALL,2022-12-16T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,-1.1
730789,RICHARD RD - WALSALL,2022-12-16T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.41
730789,RICHARD RD - WALSALL,2022-12-16T09:50:00.000+00:00,feeder,03,N Current (RMS),A,8.5
730789,RICHARD RD - WALSALL,2022-12-16T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,10.9
730789,RICHARD RD - WALSALL,2022-12-16T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,6.2
730789,RICHARD RD - WALSALL,2022-12-16T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,7.0
730789,RICHARD RD - WALSALL,2022-12-16T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
730789,RICHARD RD - WALSALL,2022-12-16T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
730789,RICHARD RD - WALSALL,2022-12-16T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
730789,RICHARD RD - WALSALL,2022-12-16T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.69
730789,RICHARD RD - WALSALL,2022-12-16T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.24
730789,RICHARD RD - WALSALL,2022-12-16T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.62
730789,RICHARD RD - WALSALL,2022-12-16T09:50:00.000+00:00,feeder,02,N Current (RMS),A,17.1
730789,RICHARD RD - WALSALL,2022-12-16T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.0
730789,RICHARD RD - WALSALL,2022-12-16T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.9
730789,RICHARD RD - WALSALL,2022-12-16T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,31.9
730789,RICHARD RD - WALSALL,2022-12-16T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,14.66
730789,RICHARD RD - WALSALL,2022-12-16T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.77
730789,RICHARD RD - WALSALL,2022-12-16T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-13.87
730789,RICHARD RD - WALSALL,2022-12-16T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,-7.35
730789,RICHARD RD - WALSALL,2022-12-16T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,-3.74
730789,RICHARD RD - WALSALL,2022-12-16T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.89
730789,RICHARD RD - WALSALL,2022-12-16T09:50:00.000+00:00,feeder,01,N Current (RMS),A,31.3
730789,RICHARD RD - WALSALL,2022-12-16T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,68.1
730789,RICHARD RD - WALSALL,2022-12-16T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,32.8
730789,RICHARD RD - WALSALL,2022-12-16T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,59.9
730789,RICHARD RD - WALSALL,2022-12-16T09:50:00.000+00:00,transformer,,Temperature,C,2.1
730789,RICHARD RD - WALSALL,2022-12-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
730789,RICHARD RD - WALSALL,2022-12-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
730789,RICHARD RD - WALSALL,2022-12-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
730789,RICHARD RD - WALSALL,2022-12-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
730789,RICHARD RD - WALSALL,2022-12-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
730789,RICHARD RD - WALSALL,2022-12-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
730789,RICHARD RD - WALSALL,2022-12-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.28
730789,RICHARD RD - WALSALL,2022-12-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
730789,RICHARD RD - WALSALL,2022-12-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.97
730789,RICHARD RD - WALSALL,2022-12-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.68
730789,RICHARD RD - WALSALL,2022-12-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,1.4
730789,RICHARD RD - WALSALL,2022-12-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,10.92
730789,RICHARD RD - WALSALL,2022-12-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
730789,RICHARD RD - WALSALL,2022-12-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
730789,RICHARD RD - WALSALL,2022-12-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
730789,RICHARD RD - WALSALL,2022-12-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
730789,RICHARD RD - WALSALL,2022-12-16T09:50:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-16T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.81
730789,RICHARD RD - WALSALL,2022-12-16T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
730789,RICHARD RD - WALSALL,2022-12-16T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
730789,RICHARD RD - WALSALL,2022-12-16T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,-1.25
730789,RICHARD RD - WALSALL,2022-12-16T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,-1.13
730789,RICHARD RD - WALSALL,2022-12-16T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.44
730789,RICHARD RD - WALSALL,2022-12-16T09:40:00.000+00:00,feeder,03,N Current (RMS),A,10.4
730789,RICHARD RD - WALSALL,2022-12-16T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.2
730789,RICHARD RD - WALSALL,2022-12-16T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,6.5
730789,RICHARD RD - WALSALL,2022-12-16T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.5
730789,RICHARD RD - WALSALL,2022-12-16T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
730789,RICHARD RD - WALSALL,2022-12-16T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
730789,RICHARD RD - WALSALL,2022-12-16T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
730789,RICHARD RD - WALSALL,2022-12-16T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.78
730789,RICHARD RD - WALSALL,2022-12-16T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.26
730789,RICHARD RD - WALSALL,2022-12-16T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.23
730789,RICHARD RD - WALSALL,2022-12-16T09:40:00.000+00:00,feeder,02,N Current (RMS),A,18.6
730789,RICHARD RD - WALSALL,2022-12-16T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.5
730789,RICHARD RD - WALSALL,2022-12-16T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.7
730789,RICHARD RD - WALSALL,2022-12-16T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,34.4
730789,RICHARD RD - WALSALL,2022-12-16T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,12.7
730789,RICHARD RD - WALSALL,2022-12-16T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-8.75
730789,RICHARD RD - WALSALL,2022-12-16T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-11.72
730789,RICHARD RD - WALSALL,2022-12-16T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,-5.66
730789,RICHARD RD - WALSALL,2022-12-16T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,-4.55
730789,RICHARD RD - WALSALL,2022-12-16T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,-1.23
730789,RICHARD RD - WALSALL,2022-12-16T09:40:00.000+00:00,feeder,01,N Current (RMS),A,25.2
730789,RICHARD RD - WALSALL,2022-12-16T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,57.5
730789,RICHARD RD - WALSALL,2022-12-16T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,41.3
730789,RICHARD RD - WALSALL,2022-12-16T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,49.9
730789,RICHARD RD - WALSALL,2022-12-16T09:40:00.000+00:00,transformer,,Temperature,C,2.0
730789,RICHARD RD - WALSALL,2022-12-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
730789,RICHARD RD - WALSALL,2022-12-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
730789,RICHARD RD - WALSALL,2022-12-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
730789,RICHARD RD - WALSALL,2022-12-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
730789,RICHARD RD - WALSALL,2022-12-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
730789,RICHARD RD - WALSALL,2022-12-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
730789,RICHARD RD - WALSALL,2022-12-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.84
730789,RICHARD RD - WALSALL,2022-12-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.88
730789,RICHARD RD - WALSALL,2022-12-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.61
730789,RICHARD RD - WALSALL,2022-12-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.14
730789,RICHARD RD - WALSALL,2022-12-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,0.58
730789,RICHARD RD - WALSALL,2022-12-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,9.44
730789,RICHARD RD - WALSALL,2022-12-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,41.5
730789,RICHARD RD - WALSALL,2022-12-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
730789,RICHARD RD - WALSALL,2022-12-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
730789,RICHARD RD - WALSALL,2022-12-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
730789,RICHARD RD - WALSALL,2022-12-16T09:40:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-16T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.88
730789,RICHARD RD - WALSALL,2022-12-16T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
730789,RICHARD RD - WALSALL,2022-12-16T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
730789,RICHARD RD - WALSALL,2022-12-16T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.51
730789,RICHARD RD - WALSALL,2022-12-16T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,-1.41
730789,RICHARD RD - WALSALL,2022-12-16T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.72
730789,RICHARD RD - WALSALL,2022-12-16T09:30:00.000+00:00,feeder,03,N Current (RMS),A,8.4
730789,RICHARD RD - WALSALL,2022-12-16T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,8.7
730789,RICHARD RD - WALSALL,2022-12-16T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,7.9
730789,RICHARD RD - WALSALL,2022-12-16T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.0
730789,RICHARD RD - WALSALL,2022-12-16T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
730789,RICHARD RD - WALSALL,2022-12-16T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
730789,RICHARD RD - WALSALL,2022-12-16T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.24
730789,RICHARD RD - WALSALL,2022-12-16T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.25
730789,RICHARD RD - WALSALL,2022-12-16T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.26
730789,RICHARD RD - WALSALL,2022-12-16T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.07
730789,RICHARD RD - WALSALL,2022-12-16T09:30:00.000+00:00,feeder,02,N Current (RMS),A,15.5
730789,RICHARD RD - WALSALL,2022-12-16T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.2
730789,RICHARD RD - WALSALL,2022-12-16T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.1
730789,RICHARD RD - WALSALL,2022-12-16T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,37.4
730789,RICHARD RD - WALSALL,2022-12-16T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,14.86
730789,RICHARD RD - WALSALL,2022-12-16T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-10.38
730789,RICHARD RD - WALSALL,2022-12-16T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-13.78
730789,RICHARD RD - WALSALL,2022-12-16T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,-6.89
730789,RICHARD RD - WALSALL,2022-12-16T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,-5.77
730789,RICHARD RD - WALSALL,2022-12-16T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.64
730789,RICHARD RD - WALSALL,2022-12-16T09:30:00.000+00:00,feeder,01,N Current (RMS),A,27.7
730789,RICHARD RD - WALSALL,2022-12-16T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,67.7
730789,RICHARD RD - WALSALL,2022-12-16T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,50.2
730789,RICHARD RD - WALSALL,2022-12-16T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,58.1
730789,RICHARD RD - WALSALL,2022-12-16T09:30:00.000+00:00,transformer,,Temperature,C,1.9
730789,RICHARD RD - WALSALL,2022-12-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
730789,RICHARD RD - WALSALL,2022-12-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
730789,RICHARD RD - WALSALL,2022-12-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
730789,RICHARD RD - WALSALL,2022-12-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
730789,RICHARD RD - WALSALL,2022-12-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
730789,RICHARD RD - WALSALL,2022-12-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
730789,RICHARD RD - WALSALL,2022-12-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.11
730789,RICHARD RD - WALSALL,2022-12-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.74
730789,RICHARD RD - WALSALL,2022-12-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.08
730789,RICHARD RD - WALSALL,2022-12-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.14
730789,RICHARD RD - WALSALL,2022-12-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.92
730789,RICHARD RD - WALSALL,2022-12-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,11.16
730789,RICHARD RD - WALSALL,2022-12-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,33.9
730789,RICHARD RD - WALSALL,2022-12-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
730789,RICHARD RD - WALSALL,2022-12-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
730789,RICHARD RD - WALSALL,2022-12-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
730789,RICHARD RD - WALSALL,2022-12-16T09:30:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-16T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.94
730789,RICHARD RD - WALSALL,2022-12-16T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.81
730789,RICHARD RD - WALSALL,2022-12-16T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.29
730789,RICHARD RD - WALSALL,2022-12-16T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.5
730789,RICHARD RD - WALSALL,2022-12-16T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,-1.83
730789,RICHARD RD - WALSALL,2022-12-16T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.38
730789,RICHARD RD - WALSALL,2022-12-16T09:20:00.000+00:00,feeder,03,N Current (RMS),A,25.6
730789,RICHARD RD - WALSALL,2022-12-16T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,9.0
730789,RICHARD RD - WALSALL,2022-12-16T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.1
730789,RICHARD RD - WALSALL,2022-12-16T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,39.4
730789,RICHARD RD - WALSALL,2022-12-16T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
730789,RICHARD RD - WALSALL,2022-12-16T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.38
730789,RICHARD RD - WALSALL,2022-12-16T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.25
730789,RICHARD RD - WALSALL,2022-12-16T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.17
730789,RICHARD RD - WALSALL,2022-12-16T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.23
730789,RICHARD RD - WALSALL,2022-12-16T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.53
730789,RICHARD RD - WALSALL,2022-12-16T09:20:00.000+00:00,feeder,02,N Current (RMS),A,30.5
730789,RICHARD RD - WALSALL,2022-12-16T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.8
730789,RICHARD RD - WALSALL,2022-12-16T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,50.0
730789,RICHARD RD - WALSALL,2022-12-16T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,35.7
730789,RICHARD RD - WALSALL,2022-12-16T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,17.56
730789,RICHARD RD - WALSALL,2022-12-16T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-9.12
730789,RICHARD RD - WALSALL,2022-12-16T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-16.55
730789,RICHARD RD - WALSALL,2022-12-16T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,-8.67
730789,RICHARD RD - WALSALL,2022-12-16T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,-5.19
730789,RICHARD RD - WALSALL,2022-12-16T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.16
730789,RICHARD RD - WALSALL,2022-12-16T09:20:00.000+00:00,feeder,01,N Current (RMS),A,37.9
730789,RICHARD RD - WALSALL,2022-12-16T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,84.0
730789,RICHARD RD - WALSALL,2022-12-16T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,44.1
730789,RICHARD RD - WALSALL,2022-12-16T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,74.7
730789,RICHARD RD - WALSALL,2022-12-16T09:20:00.000+00:00,transformer,,Temperature,C,1.8
730789,RICHARD RD - WALSALL,2022-12-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
730789,RICHARD RD - WALSALL,2022-12-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
730789,RICHARD RD - WALSALL,2022-12-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
730789,RICHARD RD - WALSALL,2022-12-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
730789,RICHARD RD - WALSALL,2022-12-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
730789,RICHARD RD - WALSALL,2022-12-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
730789,RICHARD RD - WALSALL,2022-12-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.68
730789,RICHARD RD - WALSALL,2022-12-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.54
730789,RICHARD RD - WALSALL,2022-12-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.5
730789,RICHARD RD - WALSALL,2022-12-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.99
730789,RICHARD RD - WALSALL,2022-12-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,4.21
730789,RICHARD RD - WALSALL,2022-12-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,20.08
730789,RICHARD RD - WALSALL,2022-12-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,66.7
730789,RICHARD RD - WALSALL,2022-12-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
730789,RICHARD RD - WALSALL,2022-12-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
730789,RICHARD RD - WALSALL,2022-12-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
730789,RICHARD RD - WALSALL,2022-12-16T09:20:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-16T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.19
730789,RICHARD RD - WALSALL,2022-12-16T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.81
730789,RICHARD RD - WALSALL,2022-12-16T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.09
730789,RICHARD RD - WALSALL,2022-12-16T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,-1.74
730789,RICHARD RD - WALSALL,2022-12-16T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,-1.95
730789,RICHARD RD - WALSALL,2022-12-16T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.39
730789,RICHARD RD - WALSALL,2022-12-16T09:10:00.000+00:00,feeder,03,N Current (RMS),A,14.9
730789,RICHARD RD - WALSALL,2022-12-16T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.5
730789,RICHARD RD - WALSALL,2022-12-16T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.5
730789,RICHARD RD - WALSALL,2022-12-16T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,26.8
730789,RICHARD RD - WALSALL,2022-12-16T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
730789,RICHARD RD - WALSALL,2022-12-16T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.59
730789,RICHARD RD - WALSALL,2022-12-16T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
730789,RICHARD RD - WALSALL,2022-12-16T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.4
730789,RICHARD RD - WALSALL,2022-12-16T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.43
730789,RICHARD RD - WALSALL,2022-12-16T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.56
730789,RICHARD RD - WALSALL,2022-12-16T09:10:00.000+00:00,feeder,02,N Current (RMS),A,22.0
730789,RICHARD RD - WALSALL,2022-12-16T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.1
730789,RICHARD RD - WALSALL,2022-12-16T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.8
730789,RICHARD RD - WALSALL,2022-12-16T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,35.9
730789,RICHARD RD - WALSALL,2022-12-16T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,11.95
730789,RICHARD RD - WALSALL,2022-12-16T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.67
730789,RICHARD RD - WALSALL,2022-12-16T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-10.73
730789,RICHARD RD - WALSALL,2022-12-16T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,-5.09
730789,RICHARD RD - WALSALL,2022-12-16T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,-4.59
730789,RICHARD RD - WALSALL,2022-12-16T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.19
730789,RICHARD RD - WALSALL,2022-12-16T09:10:00.000+00:00,feeder,01,N Current (RMS),A,29.0
730789,RICHARD RD - WALSALL,2022-12-16T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,54.7
730789,RICHARD RD - WALSALL,2022-12-16T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,34.1
730789,RICHARD RD - WALSALL,2022-12-16T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,56.7
730789,RICHARD RD - WALSALL,2022-12-16T09:10:00.000+00:00,transformer,,Temperature,C,1.8
730789,RICHARD RD - WALSALL,2022-12-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
730789,RICHARD RD - WALSALL,2022-12-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
730789,RICHARD RD - WALSALL,2022-12-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
730789,RICHARD RD - WALSALL,2022-12-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
730789,RICHARD RD - WALSALL,2022-12-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
730789,RICHARD RD - WALSALL,2022-12-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
730789,RICHARD RD - WALSALL,2022-12-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.52
730789,RICHARD RD - WALSALL,2022-12-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
730789,RICHARD RD - WALSALL,2022-12-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.15
730789,RICHARD RD - WALSALL,2022-12-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.43
730789,RICHARD RD - WALSALL,2022-12-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.11
730789,RICHARD RD - WALSALL,2022-12-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,22.14
730789,RICHARD RD - WALSALL,2022-12-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
730789,RICHARD RD - WALSALL,2022-12-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
730789,RICHARD RD - WALSALL,2022-12-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
730789,RICHARD RD - WALSALL,2022-12-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
730789,RICHARD RD - WALSALL,2022-12-16T09:10:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-16T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.91
730789,RICHARD RD - WALSALL,2022-12-16T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.46
730789,RICHARD RD - WALSALL,2022-12-16T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
730789,RICHARD RD - WALSALL,2022-12-16T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,-1.18
730789,RICHARD RD - WALSALL,2022-12-16T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,-1.72
730789,RICHARD RD - WALSALL,2022-12-16T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.45
730789,RICHARD RD - WALSALL,2022-12-16T09:00:00.000+00:00,feeder,03,N Current (RMS),A,10.9
730789,RICHARD RD - WALSALL,2022-12-16T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.1
730789,RICHARD RD - WALSALL,2022-12-16T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.8
730789,RICHARD RD - WALSALL,2022-12-16T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.9
730789,RICHARD RD - WALSALL,2022-12-16T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
730789,RICHARD RD - WALSALL,2022-12-16T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.34
730789,RICHARD RD - WALSALL,2022-12-16T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
730789,RICHARD RD - WALSALL,2022-12-16T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.18
730789,RICHARD RD - WALSALL,2022-12-16T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.2
730789,RICHARD RD - WALSALL,2022-12-16T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.91
730789,RICHARD RD - WALSALL,2022-12-16T09:00:00.000+00:00,feeder,02,N Current (RMS),A,16.5
730789,RICHARD RD - WALSALL,2022-12-16T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.7
730789,RICHARD RD - WALSALL,2022-12-16T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.8
730789,RICHARD RD - WALSALL,2022-12-16T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,26.1
730789,RICHARD RD - WALSALL,2022-12-16T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,11.87
730789,RICHARD RD - WALSALL,2022-12-16T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-8.12
