Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730789,RICHARD RD - WALSALL,2022-12-16T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-10.82
730789,RICHARD RD - WALSALL,2022-12-16T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,-4.5
730789,RICHARD RD - WALSALL,2022-12-16T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,-5.44
730789,RICHARD RD - WALSALL,2022-12-16T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.59
730789,RICHARD RD - WALSALL,2022-12-16T09:00:00.000+00:00,feeder,01,N Current (RMS),A,21.5
730789,RICHARD RD - WALSALL,2022-12-16T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,54.2
730789,RICHARD RD - WALSALL,2022-12-16T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,41.6
730789,RICHARD RD - WALSALL,2022-12-16T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,49.7
730789,RICHARD RD - WALSALL,2022-12-16T09:00:00.000+00:00,transformer,,Temperature,C,1.7
730789,RICHARD RD - WALSALL,2022-12-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
730789,RICHARD RD - WALSALL,2022-12-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
730789,RICHARD RD - WALSALL,2022-12-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
730789,RICHARD RD - WALSALL,2022-12-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
730789,RICHARD RD - WALSALL,2022-12-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
730789,RICHARD RD - WALSALL,2022-12-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
730789,RICHARD RD - WALSALL,2022-12-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.08
730789,RICHARD RD - WALSALL,2022-12-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.24
730789,RICHARD RD - WALSALL,2022-12-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.98
730789,RICHARD RD - WALSALL,2022-12-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.5
730789,RICHARD RD - WALSALL,2022-12-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.96
730789,RICHARD RD - WALSALL,2022-12-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,12.96
730789,RICHARD RD - WALSALL,2022-12-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
730789,RICHARD RD - WALSALL,2022-12-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
730789,RICHARD RD - WALSALL,2022-12-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
730789,RICHARD RD - WALSALL,2022-12-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
730789,RICHARD RD - WALSALL,2022-12-16T09:00:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-16T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.34
730789,RICHARD RD - WALSALL,2022-12-16T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.29
730789,RICHARD RD - WALSALL,2022-12-16T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.15
730789,RICHARD RD - WALSALL,2022-12-16T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.79
730789,RICHARD RD - WALSALL,2022-12-16T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,-2.35
730789,RICHARD RD - WALSALL,2022-12-16T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.26
730789,RICHARD RD - WALSALL,2022-12-16T08:50:00.000+00:00,feeder,03,N Current (RMS),A,10.2
730789,RICHARD RD - WALSALL,2022-12-16T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,10.6
730789,RICHARD RD - WALSALL,2022-12-16T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.2
730789,RICHARD RD - WALSALL,2022-12-16T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.5
730789,RICHARD RD - WALSALL,2022-12-16T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
730789,RICHARD RD - WALSALL,2022-12-16T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
730789,RICHARD RD - WALSALL,2022-12-16T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
730789,RICHARD RD - WALSALL,2022-12-16T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.82
730789,RICHARD RD - WALSALL,2022-12-16T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.09
730789,RICHARD RD - WALSALL,2022-12-16T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.79
730789,RICHARD RD - WALSALL,2022-12-16T08:50:00.000+00:00,feeder,02,N Current (RMS),A,12.2
730789,RICHARD RD - WALSALL,2022-12-16T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.7
730789,RICHARD RD - WALSALL,2022-12-16T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.5
730789,RICHARD RD - WALSALL,2022-12-16T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.0
730789,RICHARD RD - WALSALL,2022-12-16T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,11.31
730789,RICHARD RD - WALSALL,2022-12-16T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-9.3
730789,RICHARD RD - WALSALL,2022-12-16T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-10.15
730789,RICHARD RD - WALSALL,2022-12-16T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,-4.02
730789,RICHARD RD - WALSALL,2022-12-16T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,-6.02
730789,RICHARD RD - WALSALL,2022-12-16T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.92
730789,RICHARD RD - WALSALL,2022-12-16T08:50:00.000+00:00,feeder,01,N Current (RMS),A,16.3
730789,RICHARD RD - WALSALL,2022-12-16T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,49.8
730789,RICHARD RD - WALSALL,2022-12-16T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,47.1
730789,RICHARD RD - WALSALL,2022-12-16T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,45.2
730789,RICHARD RD - WALSALL,2022-12-16T08:50:00.000+00:00,transformer,,Temperature,C,1.6
730789,RICHARD RD - WALSALL,2022-12-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
730789,RICHARD RD - WALSALL,2022-12-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
730789,RICHARD RD - WALSALL,2022-12-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
730789,RICHARD RD - WALSALL,2022-12-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
730789,RICHARD RD - WALSALL,2022-12-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
730789,RICHARD RD - WALSALL,2022-12-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
730789,RICHARD RD - WALSALL,2022-12-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.06
730789,RICHARD RD - WALSALL,2022-12-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.47
730789,RICHARD RD - WALSALL,2022-12-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.32
730789,RICHARD RD - WALSALL,2022-12-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.99
730789,RICHARD RD - WALSALL,2022-12-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.27
730789,RICHARD RD - WALSALL,2022-12-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,11.97
730789,RICHARD RD - WALSALL,2022-12-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,30.5
730789,RICHARD RD - WALSALL,2022-12-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
730789,RICHARD RD - WALSALL,2022-12-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
730789,RICHARD RD - WALSALL,2022-12-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
730789,RICHARD RD - WALSALL,2022-12-16T08:50:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-16T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.34
730789,RICHARD RD - WALSALL,2022-12-16T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.08
730789,RICHARD RD - WALSALL,2022-12-16T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
730789,RICHARD RD - WALSALL,2022-12-16T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,-1.09
730789,RICHARD RD - WALSALL,2022-12-16T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,-3.37
730789,RICHARD RD - WALSALL,2022-12-16T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.34
730789,RICHARD RD - WALSALL,2022-12-16T08:40:00.000+00:00,feeder,03,N Current (RMS),A,13.6
730789,RICHARD RD - WALSALL,2022-12-16T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,15.0
730789,RICHARD RD - WALSALL,2022-12-16T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.0
730789,RICHARD RD - WALSALL,2022-12-16T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,26.9
730789,RICHARD RD - WALSALL,2022-12-16T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
730789,RICHARD RD - WALSALL,2022-12-16T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
730789,RICHARD RD - WALSALL,2022-12-16T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
730789,RICHARD RD - WALSALL,2022-12-16T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.4
730789,RICHARD RD - WALSALL,2022-12-16T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.73
730789,RICHARD RD - WALSALL,2022-12-16T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.31
730789,RICHARD RD - WALSALL,2022-12-16T08:40:00.000+00:00,feeder,02,N Current (RMS),A,11.6
730789,RICHARD RD - WALSALL,2022-12-16T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.3
730789,RICHARD RD - WALSALL,2022-12-16T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,11.6
730789,RICHARD RD - WALSALL,2022-12-16T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.0
730789,RICHARD RD - WALSALL,2022-12-16T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,11.72
730789,RICHARD RD - WALSALL,2022-12-16T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-10.41
730789,RICHARD RD - WALSALL,2022-12-16T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-10.83
730789,RICHARD RD - WALSALL,2022-12-16T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,-4.5
730789,RICHARD RD - WALSALL,2022-12-16T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,-6.29
730789,RICHARD RD - WALSALL,2022-12-16T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.04
730789,RICHARD RD - WALSALL,2022-12-16T08:40:00.000+00:00,feeder,01,N Current (RMS),A,18.6
730789,RICHARD RD - WALSALL,2022-12-16T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,52.4
730789,RICHARD RD - WALSALL,2022-12-16T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,51.6
730789,RICHARD RD - WALSALL,2022-12-16T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,47.0
730789,RICHARD RD - WALSALL,2022-12-16T08:40:00.000+00:00,transformer,,Temperature,C,1.6
730789,RICHARD RD - WALSALL,2022-12-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
730789,RICHARD RD - WALSALL,2022-12-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
730789,RICHARD RD - WALSALL,2022-12-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
730789,RICHARD RD - WALSALL,2022-12-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
730789,RICHARD RD - WALSALL,2022-12-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
730789,RICHARD RD - WALSALL,2022-12-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
730789,RICHARD RD - WALSALL,2022-12-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.54
730789,RICHARD RD - WALSALL,2022-12-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.47
730789,RICHARD RD - WALSALL,2022-12-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.53
730789,RICHARD RD - WALSALL,2022-12-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.19
730789,RICHARD RD - WALSALL,2022-12-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.93
730789,RICHARD RD - WALSALL,2022-12-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,13.69
730789,RICHARD RD - WALSALL,2022-12-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,29.7
730789,RICHARD RD - WALSALL,2022-12-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
730789,RICHARD RD - WALSALL,2022-12-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
730789,RICHARD RD - WALSALL,2022-12-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
730789,RICHARD RD - WALSALL,2022-12-16T08:40:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-16T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.73
730789,RICHARD RD - WALSALL,2022-12-16T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.68
730789,RICHARD RD - WALSALL,2022-12-16T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
730789,RICHARD RD - WALSALL,2022-12-16T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,-1.43
730789,RICHARD RD - WALSALL,2022-12-16T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,-3.19
730789,RICHARD RD - WALSALL,2022-12-16T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.71
730789,RICHARD RD - WALSALL,2022-12-16T08:30:00.000+00:00,feeder,03,N Current (RMS),A,11.1
730789,RICHARD RD - WALSALL,2022-12-16T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.9
730789,RICHARD RD - WALSALL,2022-12-16T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.4
730789,RICHARD RD - WALSALL,2022-12-16T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.5
730789,RICHARD RD - WALSALL,2022-12-16T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
730789,RICHARD RD - WALSALL,2022-12-16T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
730789,RICHARD RD - WALSALL,2022-12-16T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
730789,RICHARD RD - WALSALL,2022-12-16T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.37
730789,RICHARD RD - WALSALL,2022-12-16T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.76
730789,RICHARD RD - WALSALL,2022-12-16T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.53
730789,RICHARD RD - WALSALL,2022-12-16T08:30:00.000+00:00,feeder,02,N Current (RMS),A,11.8
730789,RICHARD RD - WALSALL,2022-12-16T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.9
730789,RICHARD RD - WALSALL,2022-12-16T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,20.3
730789,RICHARD RD - WALSALL,2022-12-16T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.0
730789,RICHARD RD - WALSALL,2022-12-16T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,10.23
730789,RICHARD RD - WALSALL,2022-12-16T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-8.16
730789,RICHARD RD - WALSALL,2022-12-16T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-9.66
730789,RICHARD RD - WALSALL,2022-12-16T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,-4.16
730789,RICHARD RD - WALSALL,2022-12-16T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,-4.91
730789,RICHARD RD - WALSALL,2022-12-16T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.74
730789,RICHARD RD - WALSALL,2022-12-16T08:30:00.000+00:00,feeder,01,N Current (RMS),A,17.5
730789,RICHARD RD - WALSALL,2022-12-16T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,46.3
730789,RICHARD RD - WALSALL,2022-12-16T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,40.3
730789,RICHARD RD - WALSALL,2022-12-16T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,42.4
730789,RICHARD RD - WALSALL,2022-12-16T08:30:00.000+00:00,transformer,,Temperature,C,1.6
730789,RICHARD RD - WALSALL,2022-12-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
730789,RICHARD RD - WALSALL,2022-12-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
730789,RICHARD RD - WALSALL,2022-12-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
730789,RICHARD RD - WALSALL,2022-12-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
730789,RICHARD RD - WALSALL,2022-12-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
730789,RICHARD RD - WALSALL,2022-12-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
730789,RICHARD RD - WALSALL,2022-12-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.43
730789,RICHARD RD - WALSALL,2022-12-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.72
730789,RICHARD RD - WALSALL,2022-12-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.52
730789,RICHARD RD - WALSALL,2022-12-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.22
730789,RICHARD RD - WALSALL,2022-12-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.34
730789,RICHARD RD - WALSALL,2022-12-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,11.98
730789,RICHARD RD - WALSALL,2022-12-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,30.6
730789,RICHARD RD - WALSALL,2022-12-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
730789,RICHARD RD - WALSALL,2022-12-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
730789,RICHARD RD - WALSALL,2022-12-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
730789,RICHARD RD - WALSALL,2022-12-16T08:30:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-16T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.07
730789,RICHARD RD - WALSALL,2022-12-16T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.07
730789,RICHARD RD - WALSALL,2022-12-16T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.13
730789,RICHARD RD - WALSALL,2022-12-16T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,-1.06
730789,RICHARD RD - WALSALL,2022-12-16T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,-3.35
730789,RICHARD RD - WALSALL,2022-12-16T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.34
730789,RICHARD RD - WALSALL,2022-12-16T08:20:00.000+00:00,feeder,03,N Current (RMS),A,15.0
730789,RICHARD RD - WALSALL,2022-12-16T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.8
730789,RICHARD RD - WALSALL,2022-12-16T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,22.0
730789,RICHARD RD - WALSALL,2022-12-16T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,26.8
730789,RICHARD RD - WALSALL,2022-12-16T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
730789,RICHARD RD - WALSALL,2022-12-16T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
730789,RICHARD RD - WALSALL,2022-12-16T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
730789,RICHARD RD - WALSALL,2022-12-16T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.26
730789,RICHARD RD - WALSALL,2022-12-16T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.99
730789,RICHARD RD - WALSALL,2022-12-16T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.8
730789,RICHARD RD - WALSALL,2022-12-16T08:20:00.000+00:00,feeder,02,N Current (RMS),A,16.5
730789,RICHARD RD - WALSALL,2022-12-16T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,26.9
730789,RICHARD RD - WALSALL,2022-12-16T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,13.0
730789,RICHARD RD - WALSALL,2022-12-16T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,30.5
730789,RICHARD RD - WALSALL,2022-12-16T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,12.21
730789,RICHARD RD - WALSALL,2022-12-16T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-10.44
730789,RICHARD RD - WALSALL,2022-12-16T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-11.14
730789,RICHARD RD - WALSALL,2022-12-16T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,-5.09
730789,RICHARD RD - WALSALL,2022-12-16T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,-6.15
730789,RICHARD RD - WALSALL,2022-12-16T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.13
730789,RICHARD RD - WALSALL,2022-12-16T08:20:00.000+00:00,feeder,01,N Current (RMS),A,17.2
730789,RICHARD RD - WALSALL,2022-12-16T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,55.4
730789,RICHARD RD - WALSALL,2022-12-16T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,50.3
730789,RICHARD RD - WALSALL,2022-12-16T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,48.7
730789,RICHARD RD - WALSALL,2022-12-16T08:20:00.000+00:00,transformer,,Temperature,C,1.6
730789,RICHARD RD - WALSALL,2022-12-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
730789,RICHARD RD - WALSALL,2022-12-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
730789,RICHARD RD - WALSALL,2022-12-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
730789,RICHARD RD - WALSALL,2022-12-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
730789,RICHARD RD - WALSALL,2022-12-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
730789,RICHARD RD - WALSALL,2022-12-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
730789,RICHARD RD - WALSALL,2022-12-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.75
730789,RICHARD RD - WALSALL,2022-12-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.58
730789,RICHARD RD - WALSALL,2022-12-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.81
730789,RICHARD RD - WALSALL,2022-12-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,0.12
730789,RICHARD RD - WALSALL,2022-12-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.51
730789,RICHARD RD - WALSALL,2022-12-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,15.27
730789,RICHARD RD - WALSALL,2022-12-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,30.1
730789,RICHARD RD - WALSALL,2022-12-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
730789,RICHARD RD - WALSALL,2022-12-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
730789,RICHARD RD - WALSALL,2022-12-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
730789,RICHARD RD - WALSALL,2022-12-16T08:20:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-16T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.98
730789,RICHARD RD - WALSALL,2022-12-16T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.27
730789,RICHARD RD - WALSALL,2022-12-16T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
730789,RICHARD RD - WALSALL,2022-12-16T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.85
730789,RICHARD RD - WALSALL,2022-12-16T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,-2.3
730789,RICHARD RD - WALSALL,2022-12-16T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.2
730789,RICHARD RD - WALSALL,2022-12-16T08:10:00.000+00:00,feeder,03,N Current (RMS),A,16.8
730789,RICHARD RD - WALSALL,2022-12-16T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,10.1
730789,RICHARD RD - WALSALL,2022-12-16T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.8
730789,RICHARD RD - WALSALL,2022-12-16T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,25.7
730789,RICHARD RD - WALSALL,2022-12-16T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
730789,RICHARD RD - WALSALL,2022-12-16T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
730789,RICHARD RD - WALSALL,2022-12-16T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.08
730789,RICHARD RD - WALSALL,2022-12-16T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.11
730789,RICHARD RD - WALSALL,2022-12-16T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.74
730789,RICHARD RD - WALSALL,2022-12-16T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.78
730789,RICHARD RD - WALSALL,2022-12-16T08:10:00.000+00:00,feeder,02,N Current (RMS),A,11.9
730789,RICHARD RD - WALSALL,2022-12-16T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,30.2
730789,RICHARD RD - WALSALL,2022-12-16T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.0
730789,RICHARD RD - WALSALL,2022-12-16T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.2
730789,RICHARD RD - WALSALL,2022-12-16T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,10.1
730789,RICHARD RD - WALSALL,2022-12-16T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.81
730789,RICHARD RD - WALSALL,2022-12-16T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-8.95
730789,RICHARD RD - WALSALL,2022-12-16T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,-3.89
730789,RICHARD RD - WALSALL,2022-12-16T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,-3.86
730789,RICHARD RD - WALSALL,2022-12-16T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.88
730789,RICHARD RD - WALSALL,2022-12-16T08:10:00.000+00:00,feeder,01,N Current (RMS),A,18.9
730789,RICHARD RD - WALSALL,2022-12-16T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,45.6
730789,RICHARD RD - WALSALL,2022-12-16T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,30.8
730789,RICHARD RD - WALSALL,2022-12-16T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,40.4
730789,RICHARD RD - WALSALL,2022-12-16T08:10:00.000+00:00,transformer,,Temperature,C,1.6
730789,RICHARD RD - WALSALL,2022-12-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
730789,RICHARD RD - WALSALL,2022-12-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
730789,RICHARD RD - WALSALL,2022-12-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
730789,RICHARD RD - WALSALL,2022-12-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
730789,RICHARD RD - WALSALL,2022-12-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
730789,RICHARD RD - WALSALL,2022-12-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
730789,RICHARD RD - WALSALL,2022-12-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.59
730789,RICHARD RD - WALSALL,2022-12-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
730789,RICHARD RD - WALSALL,2022-12-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.12
730789,RICHARD RD - WALSALL,2022-12-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,2.37
730789,RICHARD RD - WALSALL,2022-12-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.41
730789,RICHARD RD - WALSALL,2022-12-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,12.86
730789,RICHARD RD - WALSALL,2022-12-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,30.9
730789,RICHARD RD - WALSALL,2022-12-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
730789,RICHARD RD - WALSALL,2022-12-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
730789,RICHARD RD - WALSALL,2022-12-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
730789,RICHARD RD - WALSALL,2022-12-16T08:10:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-16T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.3
730789,RICHARD RD - WALSALL,2022-12-16T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.82
730789,RICHARD RD - WALSALL,2022-12-16T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
730789,RICHARD RD - WALSALL,2022-12-16T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,-1.63
730789,RICHARD RD - WALSALL,2022-12-16T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,-1.92
730789,RICHARD RD - WALSALL,2022-12-16T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.47
730789,RICHARD RD - WALSALL,2022-12-16T08:00:00.000+00:00,feeder,03,N Current (RMS),A,21.7
730789,RICHARD RD - WALSALL,2022-12-16T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.1
730789,RICHARD RD - WALSALL,2022-12-16T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,11.9
730789,RICHARD RD - WALSALL,2022-12-16T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,35.3
730789,RICHARD RD - WALSALL,2022-12-16T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
730789,RICHARD RD - WALSALL,2022-12-16T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
730789,RICHARD RD - WALSALL,2022-12-16T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
730789,RICHARD RD - WALSALL,2022-12-16T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.96
730789,RICHARD RD - WALSALL,2022-12-16T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.98
730789,RICHARD RD - WALSALL,2022-12-16T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.41
730789,RICHARD RD - WALSALL,2022-12-16T08:00:00.000+00:00,feeder,02,N Current (RMS),A,20.1
730789,RICHARD RD - WALSALL,2022-12-16T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,37.7
730789,RICHARD RD - WALSALL,2022-12-16T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,13.6
730789,RICHARD RD - WALSALL,2022-12-16T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.7
730789,RICHARD RD - WALSALL,2022-12-16T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,9.78
730789,RICHARD RD - WALSALL,2022-12-16T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.11
730789,RICHARD RD - WALSALL,2022-12-16T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-8.84
730789,RICHARD RD - WALSALL,2022-12-16T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,-3.68
730789,RICHARD RD - WALSALL,2022-12-16T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,-4.14
730789,RICHARD RD - WALSALL,2022-12-16T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.12
730789,RICHARD RD - WALSALL,2022-12-16T08:00:00.000+00:00,feeder,01,N Current (RMS),A,18.9
730789,RICHARD RD - WALSALL,2022-12-16T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,44.1
730789,RICHARD RD - WALSALL,2022-12-16T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,31.5
730789,RICHARD RD - WALSALL,2022-12-16T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,39.2
730789,RICHARD RD - WALSALL,2022-12-16T08:00:00.000+00:00,transformer,,Temperature,C,1.6
730789,RICHARD RD - WALSALL,2022-12-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
730789,RICHARD RD - WALSALL,2022-12-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
730789,RICHARD RD - WALSALL,2022-12-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
730789,RICHARD RD - WALSALL,2022-12-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
730789,RICHARD RD - WALSALL,2022-12-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
730789,RICHARD RD - WALSALL,2022-12-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
730789,RICHARD RD - WALSALL,2022-12-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.62
730789,RICHARD RD - WALSALL,2022-12-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
730789,RICHARD RD - WALSALL,2022-12-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.48
730789,RICHARD RD - WALSALL,2022-12-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,3.64
730789,RICHARD RD - WALSALL,2022-12-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.07
730789,RICHARD RD - WALSALL,2022-12-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
730789,RICHARD RD - WALSALL,2022-12-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,31.3
730789,RICHARD RD - WALSALL,2022-12-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
730789,RICHARD RD - WALSALL,2022-12-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
730789,RICHARD RD - WALSALL,2022-12-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
730789,RICHARD RD - WALSALL,2022-12-16T08:00:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-16T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.16
730789,RICHARD RD - WALSALL,2022-12-16T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.65
730789,RICHARD RD - WALSALL,2022-12-16T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
730789,RICHARD RD - WALSALL,2022-12-16T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,-1.62
730789,RICHARD RD - WALSALL,2022-12-16T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,-1.53
730789,RICHARD RD - WALSALL,2022-12-16T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.57
730789,RICHARD RD - WALSALL,2022-12-16T07:50:00.000+00:00,feeder,03,N Current (RMS),A,11.3
730789,RICHARD RD - WALSALL,2022-12-16T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,15.7
730789,RICHARD RD - WALSALL,2022-12-16T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.1
730789,RICHARD RD - WALSALL,2022-12-16T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.3
730789,RICHARD RD - WALSALL,2022-12-16T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
730789,RICHARD RD - WALSALL,2022-12-16T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
730789,RICHARD RD - WALSALL,2022-12-16T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
730789,RICHARD RD - WALSALL,2022-12-16T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.9
730789,RICHARD RD - WALSALL,2022-12-16T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.04
730789,RICHARD RD - WALSALL,2022-12-16T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.38
730789,RICHARD RD - WALSALL,2022-12-16T07:50:00.000+00:00,feeder,02,N Current (RMS),A,24.9
730789,RICHARD RD - WALSALL,2022-12-16T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,41.7
730789,RICHARD RD - WALSALL,2022-12-16T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,8.9
730789,RICHARD RD - WALSALL,2022-12-16T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,19.6
730789,RICHARD RD - WALSALL,2022-12-16T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,7.69
730789,RICHARD RD - WALSALL,2022-12-16T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.23
730789,RICHARD RD - WALSALL,2022-12-16T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.91
730789,RICHARD RD - WALSALL,2022-12-16T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,-2.45
730789,RICHARD RD - WALSALL,2022-12-16T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,-4.17
730789,RICHARD RD - WALSALL,2022-12-16T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.99
730789,RICHARD RD - WALSALL,2022-12-16T07:50:00.000+00:00,feeder,01,N Current (RMS),A,15.6
730789,RICHARD RD - WALSALL,2022-12-16T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,34.2
730789,RICHARD RD - WALSALL,2022-12-16T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,31.9
730789,RICHARD RD - WALSALL,2022-12-16T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,35.8
730789,RICHARD RD - WALSALL,2022-12-16T07:50:00.000+00:00,transformer,,Temperature,C,1.6
730789,RICHARD RD - WALSALL,2022-12-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
730789,RICHARD RD - WALSALL,2022-12-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
730789,RICHARD RD - WALSALL,2022-12-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
730789,RICHARD RD - WALSALL,2022-12-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
730789,RICHARD RD - WALSALL,2022-12-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
730789,RICHARD RD - WALSALL,2022-12-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
730789,RICHARD RD - WALSALL,2022-12-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.57
730789,RICHARD RD - WALSALL,2022-12-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
730789,RICHARD RD - WALSALL,2022-12-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
730789,RICHARD RD - WALSALL,2022-12-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,5.83
730789,RICHARD RD - WALSALL,2022-12-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.66
730789,RICHARD RD - WALSALL,2022-12-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,11.94
730789,RICHARD RD - WALSALL,2022-12-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,34.3
730789,RICHARD RD - WALSALL,2022-12-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
730789,RICHARD RD - WALSALL,2022-12-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
730789,RICHARD RD - WALSALL,2022-12-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
730789,RICHARD RD - WALSALL,2022-12-16T07:50:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-16T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.43
730789,RICHARD RD - WALSALL,2022-12-16T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.57
730789,RICHARD RD - WALSALL,2022-12-16T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730789,RICHARD RD - WALSALL,2022-12-16T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,-1.15
730789,RICHARD RD - WALSALL,2022-12-16T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,-1.48
730789,RICHARD RD - WALSALL,2022-12-16T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.17
730789,RICHARD RD - WALSALL,2022-12-16T07:40:00.000+00:00,feeder,03,N Current (RMS),A,11.4
730789,RICHARD RD - WALSALL,2022-12-16T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.7
730789,RICHARD RD - WALSALL,2022-12-16T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.9
730789,RICHARD RD - WALSALL,2022-12-16T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.4
730789,RICHARD RD - WALSALL,2022-12-16T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
730789,RICHARD RD - WALSALL,2022-12-16T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
730789,RICHARD RD - WALSALL,2022-12-16T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
730789,RICHARD RD - WALSALL,2022-12-16T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.34
730789,RICHARD RD - WALSALL,2022-12-16T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.35
730789,RICHARD RD - WALSALL,2022-12-16T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.2
730789,RICHARD RD - WALSALL,2022-12-16T07:40:00.000+00:00,feeder,02,N Current (RMS),A,20.3
730789,RICHARD RD - WALSALL,2022-12-16T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,34.6
730789,RICHARD RD - WALSALL,2022-12-16T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,10.4
730789,RICHARD RD - WALSALL,2022-12-16T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.4
730789,RICHARD RD - WALSALL,2022-12-16T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,9.12
730789,RICHARD RD - WALSALL,2022-12-16T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-9.91
730789,RICHARD RD - WALSALL,2022-12-16T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-8.06
730789,RICHARD RD - WALSALL,2022-12-16T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,-3.11
730789,RICHARD RD - WALSALL,2022-12-16T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,-5.97
730789,RICHARD RD - WALSALL,2022-12-16T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.01
730789,RICHARD RD - WALSALL,2022-12-16T07:40:00.000+00:00,feeder,01,N Current (RMS),A,23.7
730789,RICHARD RD - WALSALL,2022-12-16T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,40.7
730789,RICHARD RD - WALSALL,2022-12-16T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,50.0
730789,RICHARD RD - WALSALL,2022-12-16T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,36.2
730789,RICHARD RD - WALSALL,2022-12-16T07:40:00.000+00:00,transformer,,Temperature,C,1.6
730789,RICHARD RD - WALSALL,2022-12-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
730789,RICHARD RD - WALSALL,2022-12-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
730789,RICHARD RD - WALSALL,2022-12-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
730789,RICHARD RD - WALSALL,2022-12-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
730789,RICHARD RD - WALSALL,2022-12-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
730789,RICHARD RD - WALSALL,2022-12-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
730789,RICHARD RD - WALSALL,2022-12-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.39
730789,RICHARD RD - WALSALL,2022-12-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.52
730789,RICHARD RD - WALSALL,2022-12-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
730789,RICHARD RD - WALSALL,2022-12-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,4.08
730789,RICHARD RD - WALSALL,2022-12-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.1
730789,RICHARD RD - WALSALL,2022-12-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,7.38
730789,RICHARD RD - WALSALL,2022-12-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,39.2
730789,RICHARD RD - WALSALL,2022-12-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
730789,RICHARD RD - WALSALL,2022-12-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
730789,RICHARD RD - WALSALL,2022-12-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
730789,RICHARD RD - WALSALL,2022-12-16T07:40:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-16T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.5
730789,RICHARD RD - WALSALL,2022-12-16T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.17
730789,RICHARD RD - WALSALL,2022-12-16T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.24
730789,RICHARD RD - WALSALL,2022-12-16T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,-1.23
730789,RICHARD RD - WALSALL,2022-12-16T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,-1.84
730789,RICHARD RD - WALSALL,2022-12-16T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.62
730789,RICHARD RD - WALSALL,2022-12-16T07:30:00.000+00:00,feeder,03,N Current (RMS),A,10.3
730789,RICHARD RD - WALSALL,2022-12-16T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.0
730789,RICHARD RD - WALSALL,2022-12-16T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.0
730789,RICHARD RD - WALSALL,2022-12-16T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,19.5
730789,RICHARD RD - WALSALL,2022-12-16T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.05
730789,RICHARD RD - WALSALL,2022-12-16T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
730789,RICHARD RD - WALSALL,2022-12-16T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
730789,RICHARD RD - WALSALL,2022-12-16T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.95
730789,RICHARD RD - WALSALL,2022-12-16T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.26
730789,RICHARD RD - WALSALL,2022-12-16T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.01
730789,RICHARD RD - WALSALL,2022-12-16T07:30:00.000+00:00,feeder,02,N Current (RMS),A,15.9
730789,RICHARD RD - WALSALL,2022-12-16T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,29.3
730789,RICHARD RD - WALSALL,2022-12-16T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,9.6
730789,RICHARD RD - WALSALL,2022-12-16T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.0
730789,RICHARD RD - WALSALL,2022-12-16T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,9.74
730789,RICHARD RD - WALSALL,2022-12-16T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-10.24
730789,RICHARD RD - WALSALL,2022-12-16T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-8.63
730789,RICHARD RD - WALSALL,2022-12-16T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,-4.15
730789,RICHARD RD - WALSALL,2022-12-16T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,-5.76
730789,RICHARD RD - WALSALL,2022-12-16T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.33
730789,RICHARD RD - WALSALL,2022-12-16T07:30:00.000+00:00,feeder,01,N Current (RMS),A,21.8
730789,RICHARD RD - WALSALL,2022-12-16T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,44.7
730789,RICHARD RD - WALSALL,2022-12-16T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,49.0
730789,RICHARD RD - WALSALL,2022-12-16T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,38.0
730789,RICHARD RD - WALSALL,2022-12-16T07:30:00.000+00:00,transformer,,Temperature,C,1.6
730789,RICHARD RD - WALSALL,2022-12-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
730789,RICHARD RD - WALSALL,2022-12-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
730789,RICHARD RD - WALSALL,2022-12-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
730789,RICHARD RD - WALSALL,2022-12-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
730789,RICHARD RD - WALSALL,2022-12-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
730789,RICHARD RD - WALSALL,2022-12-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
730789,RICHARD RD - WALSALL,2022-12-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.28
730789,RICHARD RD - WALSALL,2022-12-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.29
730789,RICHARD RD - WALSALL,2022-12-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.03
730789,RICHARD RD - WALSALL,2022-12-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,1.57
730789,RICHARD RD - WALSALL,2022-12-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.33
730789,RICHARD RD - WALSALL,2022-12-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,7.96
730789,RICHARD RD - WALSALL,2022-12-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,34.8
730789,RICHARD RD - WALSALL,2022-12-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
730789,RICHARD RD - WALSALL,2022-12-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
730789,RICHARD RD - WALSALL,2022-12-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
730789,RICHARD RD - WALSALL,2022-12-16T07:30:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-16T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,5.0
730789,RICHARD RD - WALSALL,2022-12-16T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.4
730789,RICHARD RD - WALSALL,2022-12-16T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.11
730789,RICHARD RD - WALSALL,2022-12-16T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,-2.58
730789,RICHARD RD - WALSALL,2022-12-16T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,-1.5
730789,RICHARD RD - WALSALL,2022-12-16T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.51
730789,RICHARD RD - WALSALL,2022-12-16T07:20:00.000+00:00,feeder,03,N Current (RMS),A,20.8
730789,RICHARD RD - WALSALL,2022-12-16T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,27.5
730789,RICHARD RD - WALSALL,2022-12-16T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.3
730789,RICHARD RD - WALSALL,2022-12-16T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,27.3
730789,RICHARD RD - WALSALL,2022-12-16T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
730789,RICHARD RD - WALSALL,2022-12-16T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
730789,RICHARD RD - WALSALL,2022-12-16T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
730789,RICHARD RD - WALSALL,2022-12-16T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.58
730789,RICHARD RD - WALSALL,2022-12-16T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.85
730789,RICHARD RD - WALSALL,2022-12-16T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.63
730789,RICHARD RD - WALSALL,2022-12-16T07:20:00.000+00:00,feeder,02,N Current (RMS),A,21.7
730789,RICHARD RD - WALSALL,2022-12-16T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,35.8
730789,RICHARD RD - WALSALL,2022-12-16T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,25.6
730789,RICHARD RD - WALSALL,2022-12-16T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.7
730789,RICHARD RD - WALSALL,2022-12-16T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,11.31
730789,RICHARD RD - WALSALL,2022-12-16T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-10.29
730789,RICHARD RD - WALSALL,2022-12-16T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-10.0
730789,RICHARD RD - WALSALL,2022-12-16T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,-5.39
730789,RICHARD RD - WALSALL,2022-12-16T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,-5.77
730789,RICHARD RD - WALSALL,2022-12-16T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.22
730789,RICHARD RD - WALSALL,2022-12-16T07:20:00.000+00:00,feeder,01,N Current (RMS),A,20.6
730789,RICHARD RD - WALSALL,2022-12-16T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,53.5
730789,RICHARD RD - WALSALL,2022-12-16T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,49.1
730789,RICHARD RD - WALSALL,2022-12-16T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,46.2
730789,RICHARD RD - WALSALL,2022-12-16T07:20:00.000+00:00,transformer,,Temperature,C,1.6
730789,RICHARD RD - WALSALL,2022-12-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
730789,RICHARD RD - WALSALL,2022-12-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
730789,RICHARD RD - WALSALL,2022-12-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
730789,RICHARD RD - WALSALL,2022-12-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
730789,RICHARD RD - WALSALL,2022-12-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
730789,RICHARD RD - WALSALL,2022-12-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
730789,RICHARD RD - WALSALL,2022-12-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.15
730789,RICHARD RD - WALSALL,2022-12-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.72
730789,RICHARD RD - WALSALL,2022-12-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.76
730789,RICHARD RD - WALSALL,2022-12-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,0.6
730789,RICHARD RD - WALSALL,2022-12-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.41
730789,RICHARD RD - WALSALL,2022-12-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,11.36
730789,RICHARD RD - WALSALL,2022-12-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,42.5
730789,RICHARD RD - WALSALL,2022-12-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
730789,RICHARD RD - WALSALL,2022-12-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
730789,RICHARD RD - WALSALL,2022-12-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
730789,RICHARD RD - WALSALL,2022-12-16T07:20:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-16T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,11.65
730789,RICHARD RD - WALSALL,2022-12-16T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.01
730789,RICHARD RD - WALSALL,2022-12-16T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
730789,RICHARD RD - WALSALL,2022-12-16T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,-6.51
730789,RICHARD RD - WALSALL,2022-12-16T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,-2.07
730789,RICHARD RD - WALSALL,2022-12-16T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.53
730789,RICHARD RD - WALSALL,2022-12-16T07:10:00.000+00:00,feeder,03,N Current (RMS),A,34.7
730789,RICHARD RD - WALSALL,2022-12-16T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,54.4
730789,RICHARD RD - WALSALL,2022-12-16T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.8
