Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730789,RICHARD RD - WALSALL,2022-12-16T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,19.7
730789,RICHARD RD - WALSALL,2022-12-16T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
730789,RICHARD RD - WALSALL,2022-12-16T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
730789,RICHARD RD - WALSALL,2022-12-16T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
730789,RICHARD RD - WALSALL,2022-12-16T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.7
730789,RICHARD RD - WALSALL,2022-12-16T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.53
730789,RICHARD RD - WALSALL,2022-12-16T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.79
730789,RICHARD RD - WALSALL,2022-12-16T07:10:00.000+00:00,feeder,02,N Current (RMS),A,28.0
730789,RICHARD RD - WALSALL,2022-12-16T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,49.4
730789,RICHARD RD - WALSALL,2022-12-16T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.5
730789,RICHARD RD - WALSALL,2022-12-16T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.4
730789,RICHARD RD - WALSALL,2022-12-16T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,9.98
730789,RICHARD RD - WALSALL,2022-12-16T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-10.79
730789,RICHARD RD - WALSALL,2022-12-16T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-9.04
730789,RICHARD RD - WALSALL,2022-12-16T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,-4.7
730789,RICHARD RD - WALSALL,2022-12-16T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,-6.0
730789,RICHARD RD - WALSALL,2022-12-16T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.45
730789,RICHARD RD - WALSALL,2022-12-16T07:10:00.000+00:00,feeder,01,N Current (RMS),A,22.8
730789,RICHARD RD - WALSALL,2022-12-16T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,45.8
730789,RICHARD RD - WALSALL,2022-12-16T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,51.1
730789,RICHARD RD - WALSALL,2022-12-16T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,39.1
730789,RICHARD RD - WALSALL,2022-12-16T07:10:00.000+00:00,transformer,,Temperature,C,1.6
730789,RICHARD RD - WALSALL,2022-12-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
730789,RICHARD RD - WALSALL,2022-12-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
730789,RICHARD RD - WALSALL,2022-12-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
730789,RICHARD RD - WALSALL,2022-12-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
730789,RICHARD RD - WALSALL,2022-12-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
730789,RICHARD RD - WALSALL,2022-12-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
730789,RICHARD RD - WALSALL,2022-12-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.5
730789,RICHARD RD - WALSALL,2022-12-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.79
730789,RICHARD RD - WALSALL,2022-12-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.39
730789,RICHARD RD - WALSALL,2022-12-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,0.48
730789,RICHARD RD - WALSALL,2022-12-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.55
730789,RICHARD RD - WALSALL,2022-12-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,6.87
730789,RICHARD RD - WALSALL,2022-12-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,62.2
730789,RICHARD RD - WALSALL,2022-12-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
730789,RICHARD RD - WALSALL,2022-12-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
730789,RICHARD RD - WALSALL,2022-12-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
730789,RICHARD RD - WALSALL,2022-12-16T07:10:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-16T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,10.35
730789,RICHARD RD - WALSALL,2022-12-16T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.28
730789,RICHARD RD - WALSALL,2022-12-16T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
730789,RICHARD RD - WALSALL,2022-12-16T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,-5.63
730789,RICHARD RD - WALSALL,2022-12-16T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,-2.08
730789,RICHARD RD - WALSALL,2022-12-16T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.08
730789,RICHARD RD - WALSALL,2022-12-16T07:00:00.000+00:00,feeder,03,N Current (RMS),A,29.1
730789,RICHARD RD - WALSALL,2022-12-16T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,48.1
730789,RICHARD RD - WALSALL,2022-12-16T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.1
730789,RICHARD RD - WALSALL,2022-12-16T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.6
730789,RICHARD RD - WALSALL,2022-12-16T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.05
730789,RICHARD RD - WALSALL,2022-12-16T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
730789,RICHARD RD - WALSALL,2022-12-16T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
730789,RICHARD RD - WALSALL,2022-12-16T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.74
730789,RICHARD RD - WALSALL,2022-12-16T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.82
730789,RICHARD RD - WALSALL,2022-12-16T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.41
730789,RICHARD RD - WALSALL,2022-12-16T07:00:00.000+00:00,feeder,02,N Current (RMS),A,20.5
730789,RICHARD RD - WALSALL,2022-12-16T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,34.6
730789,RICHARD RD - WALSALL,2022-12-16T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,7.9
730789,RICHARD RD - WALSALL,2022-12-16T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.9
730789,RICHARD RD - WALSALL,2022-12-16T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,9.0
730789,RICHARD RD - WALSALL,2022-12-16T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.09
730789,RICHARD RD - WALSALL,2022-12-16T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-8.39
730789,RICHARD RD - WALSALL,2022-12-16T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,-4.72
730789,RICHARD RD - WALSALL,2022-12-16T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,-3.77
730789,RICHARD RD - WALSALL,2022-12-16T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.71
730789,RICHARD RD - WALSALL,2022-12-16T07:00:00.000+00:00,feeder,01,N Current (RMS),A,15.7
730789,RICHARD RD - WALSALL,2022-12-16T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,42.3
730789,RICHARD RD - WALSALL,2022-12-16T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,34.1
730789,RICHARD RD - WALSALL,2022-12-16T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,38.4
730789,RICHARD RD - WALSALL,2022-12-16T07:00:00.000+00:00,transformer,,Temperature,C,1.6
730789,RICHARD RD - WALSALL,2022-12-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
730789,RICHARD RD - WALSALL,2022-12-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
730789,RICHARD RD - WALSALL,2022-12-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
730789,RICHARD RD - WALSALL,2022-12-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
730789,RICHARD RD - WALSALL,2022-12-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
730789,RICHARD RD - WALSALL,2022-12-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
730789,RICHARD RD - WALSALL,2022-12-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.4
730789,RICHARD RD - WALSALL,2022-12-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.43
730789,RICHARD RD - WALSALL,2022-12-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.63
730789,RICHARD RD - WALSALL,2022-12-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.62
730789,RICHARD RD - WALSALL,2022-12-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.03
730789,RICHARD RD - WALSALL,2022-12-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,10.19
730789,RICHARD RD - WALSALL,2022-12-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
730789,RICHARD RD - WALSALL,2022-12-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
730789,RICHARD RD - WALSALL,2022-12-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
730789,RICHARD RD - WALSALL,2022-12-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
730789,RICHARD RD - WALSALL,2022-12-16T07:00:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-16T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,8.35
730789,RICHARD RD - WALSALL,2022-12-16T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.81
730789,RICHARD RD - WALSALL,2022-12-16T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
730789,RICHARD RD - WALSALL,2022-12-16T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,-4.5
730789,RICHARD RD - WALSALL,2022-12-16T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,-2.15
730789,RICHARD RD - WALSALL,2022-12-16T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.13
730789,RICHARD RD - WALSALL,2022-12-16T06:50:00.000+00:00,feeder,03,N Current (RMS),A,23.1
730789,RICHARD RD - WALSALL,2022-12-16T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,40.9
730789,RICHARD RD - WALSALL,2022-12-16T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.4
730789,RICHARD RD - WALSALL,2022-12-16T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,21.4
730789,RICHARD RD - WALSALL,2022-12-16T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
730789,RICHARD RD - WALSALL,2022-12-16T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.11
730789,RICHARD RD - WALSALL,2022-12-16T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
730789,RICHARD RD - WALSALL,2022-12-16T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.06
730789,RICHARD RD - WALSALL,2022-12-16T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.3
730789,RICHARD RD - WALSALL,2022-12-16T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.38
730789,RICHARD RD - WALSALL,2022-12-16T06:50:00.000+00:00,feeder,02,N Current (RMS),A,8.2
730789,RICHARD RD - WALSALL,2022-12-16T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.3
730789,RICHARD RD - WALSALL,2022-12-16T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,5.8
730789,RICHARD RD - WALSALL,2022-12-16T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,11.5
730789,RICHARD RD - WALSALL,2022-12-16T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,8.84
730789,RICHARD RD - WALSALL,2022-12-16T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.71
730789,RICHARD RD - WALSALL,2022-12-16T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-8.6
730789,RICHARD RD - WALSALL,2022-12-16T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,-4.65
730789,RICHARD RD - WALSALL,2022-12-16T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,-3.05
730789,RICHARD RD - WALSALL,2022-12-16T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,-1.34
730789,RICHARD RD - WALSALL,2022-12-16T06:50:00.000+00:00,feeder,01,N Current (RMS),A,19.9
730789,RICHARD RD - WALSALL,2022-12-16T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,41.7
730789,RICHARD RD - WALSALL,2022-12-16T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,27.7
730789,RICHARD RD - WALSALL,2022-12-16T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,37.3
730789,RICHARD RD - WALSALL,2022-12-16T06:50:00.000+00:00,transformer,,Temperature,C,1.7
730789,RICHARD RD - WALSALL,2022-12-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
730789,RICHARD RD - WALSALL,2022-12-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
730789,RICHARD RD - WALSALL,2022-12-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
730789,RICHARD RD - WALSALL,2022-12-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
730789,RICHARD RD - WALSALL,2022-12-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
730789,RICHARD RD - WALSALL,2022-12-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
730789,RICHARD RD - WALSALL,2022-12-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.02
730789,RICHARD RD - WALSALL,2022-12-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.63
730789,RICHARD RD - WALSALL,2022-12-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.72
730789,RICHARD RD - WALSALL,2022-12-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.09
730789,RICHARD RD - WALSALL,2022-12-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.9
730789,RICHARD RD - WALSALL,2022-12-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,6.16
730789,RICHARD RD - WALSALL,2022-12-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,39.7
730789,RICHARD RD - WALSALL,2022-12-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
730789,RICHARD RD - WALSALL,2022-12-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
730789,RICHARD RD - WALSALL,2022-12-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
730789,RICHARD RD - WALSALL,2022-12-16T06:50:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-16T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.83
730789,RICHARD RD - WALSALL,2022-12-16T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.1
730789,RICHARD RD - WALSALL,2022-12-16T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.12
730789,RICHARD RD - WALSALL,2022-12-16T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,-1.17
730789,RICHARD RD - WALSALL,2022-12-16T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,-1.59
730789,RICHARD RD - WALSALL,2022-12-16T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.92
730789,RICHARD RD - WALSALL,2022-12-16T06:40:00.000+00:00,feeder,03,N Current (RMS),A,12.8
730789,RICHARD RD - WALSALL,2022-12-16T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.5
730789,RICHARD RD - WALSALL,2022-12-16T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,11.9
730789,RICHARD RD - WALSALL,2022-12-16T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,25.0
730789,RICHARD RD - WALSALL,2022-12-16T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
730789,RICHARD RD - WALSALL,2022-12-16T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
730789,RICHARD RD - WALSALL,2022-12-16T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
730789,RICHARD RD - WALSALL,2022-12-16T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.01
730789,RICHARD RD - WALSALL,2022-12-16T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.37
730789,RICHARD RD - WALSALL,2022-12-16T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.47
730789,RICHARD RD - WALSALL,2022-12-16T06:40:00.000+00:00,feeder,02,N Current (RMS),A,8.7
730789,RICHARD RD - WALSALL,2022-12-16T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.1
730789,RICHARD RD - WALSALL,2022-12-16T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,6.0
730789,RICHARD RD - WALSALL,2022-12-16T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.4
730789,RICHARD RD - WALSALL,2022-12-16T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,7.57
730789,RICHARD RD - WALSALL,2022-12-16T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.66
730789,RICHARD RD - WALSALL,2022-12-16T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.81
730789,RICHARD RD - WALSALL,2022-12-16T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,-3.4
730789,RICHARD RD - WALSALL,2022-12-16T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,-3.41
730789,RICHARD RD - WALSALL,2022-12-16T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.26
730789,RICHARD RD - WALSALL,2022-12-16T06:40:00.000+00:00,feeder,01,N Current (RMS),A,13.7
730789,RICHARD RD - WALSALL,2022-12-16T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,34.1
730789,RICHARD RD - WALSALL,2022-12-16T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,31.7
730789,RICHARD RD - WALSALL,2022-12-16T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,31.9
730789,RICHARD RD - WALSALL,2022-12-16T06:40:00.000+00:00,transformer,,Temperature,C,1.8
730789,RICHARD RD - WALSALL,2022-12-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
730789,RICHARD RD - WALSALL,2022-12-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
730789,RICHARD RD - WALSALL,2022-12-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
730789,RICHARD RD - WALSALL,2022-12-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
730789,RICHARD RD - WALSALL,2022-12-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
730789,RICHARD RD - WALSALL,2022-12-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
730789,RICHARD RD - WALSALL,2022-12-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.14
730789,RICHARD RD - WALSALL,2022-12-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.69
730789,RICHARD RD - WALSALL,2022-12-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
730789,RICHARD RD - WALSALL,2022-12-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.56
730789,RICHARD RD - WALSALL,2022-12-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.63
730789,RICHARD RD - WALSALL,2022-12-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,10.64
730789,RICHARD RD - WALSALL,2022-12-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,25.3
730789,RICHARD RD - WALSALL,2022-12-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
730789,RICHARD RD - WALSALL,2022-12-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
730789,RICHARD RD - WALSALL,2022-12-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
730789,RICHARD RD - WALSALL,2022-12-16T06:40:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-16T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.76
730789,RICHARD RD - WALSALL,2022-12-16T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.18
730789,RICHARD RD - WALSALL,2022-12-16T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.16
730789,RICHARD RD - WALSALL,2022-12-16T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.35
730789,RICHARD RD - WALSALL,2022-12-16T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,-1.8
730789,RICHARD RD - WALSALL,2022-12-16T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.9
730789,RICHARD RD - WALSALL,2022-12-16T06:30:00.000+00:00,feeder,03,N Current (RMS),A,8.5
730789,RICHARD RD - WALSALL,2022-12-16T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,8.0
730789,RICHARD RD - WALSALL,2022-12-16T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.8
730789,RICHARD RD - WALSALL,2022-12-16T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.3
730789,RICHARD RD - WALSALL,2022-12-16T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
730789,RICHARD RD - WALSALL,2022-12-16T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
730789,RICHARD RD - WALSALL,2022-12-16T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
730789,RICHARD RD - WALSALL,2022-12-16T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.35
730789,RICHARD RD - WALSALL,2022-12-16T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.3
730789,RICHARD RD - WALSALL,2022-12-16T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.6
730789,RICHARD RD - WALSALL,2022-12-16T06:30:00.000+00:00,feeder,02,N Current (RMS),A,9.5
730789,RICHARD RD - WALSALL,2022-12-16T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.8
730789,RICHARD RD - WALSALL,2022-12-16T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,5.8
730789,RICHARD RD - WALSALL,2022-12-16T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.0
730789,RICHARD RD - WALSALL,2022-12-16T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,7.35
730789,RICHARD RD - WALSALL,2022-12-16T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.29
730789,RICHARD RD - WALSALL,2022-12-16T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.72
730789,RICHARD RD - WALSALL,2022-12-16T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,-3.62
730789,RICHARD RD - WALSALL,2022-12-16T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,-2.56
730789,RICHARD RD - WALSALL,2022-12-16T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.26
730789,RICHARD RD - WALSALL,2022-12-16T06:30:00.000+00:00,feeder,01,N Current (RMS),A,14.9
730789,RICHARD RD - WALSALL,2022-12-16T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,34.0
730789,RICHARD RD - WALSALL,2022-12-16T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,24.9
730789,RICHARD RD - WALSALL,2022-12-16T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,29.6
730789,RICHARD RD - WALSALL,2022-12-16T06:30:00.000+00:00,transformer,,Temperature,C,1.8
730789,RICHARD RD - WALSALL,2022-12-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
730789,RICHARD RD - WALSALL,2022-12-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
730789,RICHARD RD - WALSALL,2022-12-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
730789,RICHARD RD - WALSALL,2022-12-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
730789,RICHARD RD - WALSALL,2022-12-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
730789,RICHARD RD - WALSALL,2022-12-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
730789,RICHARD RD - WALSALL,2022-12-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.99
730789,RICHARD RD - WALSALL,2022-12-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
730789,RICHARD RD - WALSALL,2022-12-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
730789,RICHARD RD - WALSALL,2022-12-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,0.39
730789,RICHARD RD - WALSALL,2022-12-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.06
730789,RICHARD RD - WALSALL,2022-12-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,5.76
730789,RICHARD RD - WALSALL,2022-12-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,25.1
730789,RICHARD RD - WALSALL,2022-12-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
730789,RICHARD RD - WALSALL,2022-12-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
730789,RICHARD RD - WALSALL,2022-12-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
730789,RICHARD RD - WALSALL,2022-12-16T06:30:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-16T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.18
730789,RICHARD RD - WALSALL,2022-12-16T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.73
730789,RICHARD RD - WALSALL,2022-12-16T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730789,RICHARD RD - WALSALL,2022-12-16T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.68
730789,RICHARD RD - WALSALL,2022-12-16T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,-1.69
730789,RICHARD RD - WALSALL,2022-12-16T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.62
730789,RICHARD RD - WALSALL,2022-12-16T06:20:00.000+00:00,feeder,03,N Current (RMS),A,9.8
730789,RICHARD RD - WALSALL,2022-12-16T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,9.8
730789,RICHARD RD - WALSALL,2022-12-16T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.0
730789,RICHARD RD - WALSALL,2022-12-16T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.6
730789,RICHARD RD - WALSALL,2022-12-16T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
730789,RICHARD RD - WALSALL,2022-12-16T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
730789,RICHARD RD - WALSALL,2022-12-16T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
730789,RICHARD RD - WALSALL,2022-12-16T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.79
730789,RICHARD RD - WALSALL,2022-12-16T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.32
730789,RICHARD RD - WALSALL,2022-12-16T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.16
730789,RICHARD RD - WALSALL,2022-12-16T06:20:00.000+00:00,feeder,02,N Current (RMS),A,12.6
730789,RICHARD RD - WALSALL,2022-12-16T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.3
730789,RICHARD RD - WALSALL,2022-12-16T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,5.9
730789,RICHARD RD - WALSALL,2022-12-16T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.3
730789,RICHARD RD - WALSALL,2022-12-16T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.99
730789,RICHARD RD - WALSALL,2022-12-16T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.01
730789,RICHARD RD - WALSALL,2022-12-16T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.98
730789,RICHARD RD - WALSALL,2022-12-16T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,-3.12
730789,RICHARD RD - WALSALL,2022-12-16T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,-2.56
730789,RICHARD RD - WALSALL,2022-12-16T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.35
730789,RICHARD RD - WALSALL,2022-12-16T06:20:00.000+00:00,feeder,01,N Current (RMS),A,11.0
730789,RICHARD RD - WALSALL,2022-12-16T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,32.1
730789,RICHARD RD - WALSALL,2022-12-16T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,24.0
730789,RICHARD RD - WALSALL,2022-12-16T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,28.4
730789,RICHARD RD - WALSALL,2022-12-16T06:20:00.000+00:00,transformer,,Temperature,C,1.9
730789,RICHARD RD - WALSALL,2022-12-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
730789,RICHARD RD - WALSALL,2022-12-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
730789,RICHARD RD - WALSALL,2022-12-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
730789,RICHARD RD - WALSALL,2022-12-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
730789,RICHARD RD - WALSALL,2022-12-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
730789,RICHARD RD - WALSALL,2022-12-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
730789,RICHARD RD - WALSALL,2022-12-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.08
730789,RICHARD RD - WALSALL,2022-12-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
730789,RICHARD RD - WALSALL,2022-12-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
730789,RICHARD RD - WALSALL,2022-12-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
730789,RICHARD RD - WALSALL,2022-12-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.92
730789,RICHARD RD - WALSALL,2022-12-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,10.14
730789,RICHARD RD - WALSALL,2022-12-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,24.5
730789,RICHARD RD - WALSALL,2022-12-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
730789,RICHARD RD - WALSALL,2022-12-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
730789,RICHARD RD - WALSALL,2022-12-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
730789,RICHARD RD - WALSALL,2022-12-16T06:20:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-16T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.63
730789,RICHARD RD - WALSALL,2022-12-16T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.61
730789,RICHARD RD - WALSALL,2022-12-16T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
730789,RICHARD RD - WALSALL,2022-12-16T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.35
730789,RICHARD RD - WALSALL,2022-12-16T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,-1.58
730789,RICHARD RD - WALSALL,2022-12-16T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.35
730789,RICHARD RD - WALSALL,2022-12-16T06:10:00.000+00:00,feeder,03,N Current (RMS),A,8.3
730789,RICHARD RD - WALSALL,2022-12-16T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,7.5
730789,RICHARD RD - WALSALL,2022-12-16T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.4
730789,RICHARD RD - WALSALL,2022-12-16T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.6
730789,RICHARD RD - WALSALL,2022-12-16T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
730789,RICHARD RD - WALSALL,2022-12-16T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
730789,RICHARD RD - WALSALL,2022-12-16T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
730789,RICHARD RD - WALSALL,2022-12-16T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.02
730789,RICHARD RD - WALSALL,2022-12-16T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.23
730789,RICHARD RD - WALSALL,2022-12-16T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.32
730789,RICHARD RD - WALSALL,2022-12-16T06:10:00.000+00:00,feeder,02,N Current (RMS),A,9.2
730789,RICHARD RD - WALSALL,2022-12-16T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.4
730789,RICHARD RD - WALSALL,2022-12-16T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,5.6
730789,RICHARD RD - WALSALL,2022-12-16T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.0
730789,RICHARD RD - WALSALL,2022-12-16T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.29
730789,RICHARD RD - WALSALL,2022-12-16T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.7
730789,RICHARD RD - WALSALL,2022-12-16T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.12
730789,RICHARD RD - WALSALL,2022-12-16T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,-2.57
730789,RICHARD RD - WALSALL,2022-12-16T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,-2.63
730789,RICHARD RD - WALSALL,2022-12-16T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.15
730789,RICHARD RD - WALSALL,2022-12-16T06:10:00.000+00:00,feeder,01,N Current (RMS),A,11.0
730789,RICHARD RD - WALSALL,2022-12-16T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,29.2
730789,RICHARD RD - WALSALL,2022-12-16T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,23.2
730789,RICHARD RD - WALSALL,2022-12-16T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,25.6
730789,RICHARD RD - WALSALL,2022-12-16T06:10:00.000+00:00,transformer,,Temperature,C,1.9
730789,RICHARD RD - WALSALL,2022-12-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
730789,RICHARD RD - WALSALL,2022-12-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
730789,RICHARD RD - WALSALL,2022-12-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
730789,RICHARD RD - WALSALL,2022-12-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
730789,RICHARD RD - WALSALL,2022-12-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
730789,RICHARD RD - WALSALL,2022-12-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
730789,RICHARD RD - WALSALL,2022-12-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.9
730789,RICHARD RD - WALSALL,2022-12-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
730789,RICHARD RD - WALSALL,2022-12-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
730789,RICHARD RD - WALSALL,2022-12-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,1.1
730789,RICHARD RD - WALSALL,2022-12-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.98
730789,RICHARD RD - WALSALL,2022-12-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,7.83
730789,RICHARD RD - WALSALL,2022-12-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,23.4
730789,RICHARD RD - WALSALL,2022-12-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
730789,RICHARD RD - WALSALL,2022-12-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
730789,RICHARD RD - WALSALL,2022-12-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
730789,RICHARD RD - WALSALL,2022-12-16T06:10:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-16T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.91
730789,RICHARD RD - WALSALL,2022-12-16T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.56
730789,RICHARD RD - WALSALL,2022-12-16T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
730789,RICHARD RD - WALSALL,2022-12-16T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.48
730789,RICHARD RD - WALSALL,2022-12-16T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,-1.55
730789,RICHARD RD - WALSALL,2022-12-16T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.45
730789,RICHARD RD - WALSALL,2022-12-16T06:00:00.000+00:00,feeder,03,N Current (RMS),A,13.6
730789,RICHARD RD - WALSALL,2022-12-16T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,8.5
730789,RICHARD RD - WALSALL,2022-12-16T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.2
730789,RICHARD RD - WALSALL,2022-12-16T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,23.5
730789,RICHARD RD - WALSALL,2022-12-16T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
730789,RICHARD RD - WALSALL,2022-12-16T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
730789,RICHARD RD - WALSALL,2022-12-16T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
730789,RICHARD RD - WALSALL,2022-12-16T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.73
730789,RICHARD RD - WALSALL,2022-12-16T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.22
730789,RICHARD RD - WALSALL,2022-12-16T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.15
730789,RICHARD RD - WALSALL,2022-12-16T06:00:00.000+00:00,feeder,02,N Current (RMS),A,8.1
730789,RICHARD RD - WALSALL,2022-12-16T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.2
730789,RICHARD RD - WALSALL,2022-12-16T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,5.5
730789,RICHARD RD - WALSALL,2022-12-16T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,10.5
730789,RICHARD RD - WALSALL,2022-12-16T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.65
730789,RICHARD RD - WALSALL,2022-12-16T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.82
730789,RICHARD RD - WALSALL,2022-12-16T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.69
730789,RICHARD RD - WALSALL,2022-12-16T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,-2.83
730789,RICHARD RD - WALSALL,2022-12-16T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,-2.83
730789,RICHARD RD - WALSALL,2022-12-16T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.58
730789,RICHARD RD - WALSALL,2022-12-16T06:00:00.000+00:00,feeder,01,N Current (RMS),A,12.2
730789,RICHARD RD - WALSALL,2022-12-16T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,30.7
730789,RICHARD RD - WALSALL,2022-12-16T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,24.0
730789,RICHARD RD - WALSALL,2022-12-16T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,25.8
730789,RICHARD RD - WALSALL,2022-12-16T06:00:00.000+00:00,transformer,,Temperature,C,2.0
730789,RICHARD RD - WALSALL,2022-12-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
730789,RICHARD RD - WALSALL,2022-12-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
730789,RICHARD RD - WALSALL,2022-12-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
730789,RICHARD RD - WALSALL,2022-12-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
730789,RICHARD RD - WALSALL,2022-12-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
730789,RICHARD RD - WALSALL,2022-12-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
730789,RICHARD RD - WALSALL,2022-12-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.39
730789,RICHARD RD - WALSALL,2022-12-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
730789,RICHARD RD - WALSALL,2022-12-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
730789,RICHARD RD - WALSALL,2022-12-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,0.42
730789,RICHARD RD - WALSALL,2022-12-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.16
730789,RICHARD RD - WALSALL,2022-12-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,8.18
730789,RICHARD RD - WALSALL,2022-12-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,23.0
730789,RICHARD RD - WALSALL,2022-12-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
730789,RICHARD RD - WALSALL,2022-12-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
730789,RICHARD RD - WALSALL,2022-12-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
730789,RICHARD RD - WALSALL,2022-12-16T06:00:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-16T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.78
730789,RICHARD RD - WALSALL,2022-12-16T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.19
730789,RICHARD RD - WALSALL,2022-12-16T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.16
730789,RICHARD RD - WALSALL,2022-12-16T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.35
730789,RICHARD RD - WALSALL,2022-12-16T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,-1.96
730789,RICHARD RD - WALSALL,2022-12-16T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.5
730789,RICHARD RD - WALSALL,2022-12-16T05:50:00.000+00:00,feeder,03,N Current (RMS),A,9.7
730789,RICHARD RD - WALSALL,2022-12-16T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,8.0
730789,RICHARD RD - WALSALL,2022-12-16T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.5
730789,RICHARD RD - WALSALL,2022-12-16T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.7
730789,RICHARD RD - WALSALL,2022-12-16T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
730789,RICHARD RD - WALSALL,2022-12-16T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
730789,RICHARD RD - WALSALL,2022-12-16T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
730789,RICHARD RD - WALSALL,2022-12-16T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.93
730789,RICHARD RD - WALSALL,2022-12-16T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.3
730789,RICHARD RD - WALSALL,2022-12-16T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.95
730789,RICHARD RD - WALSALL,2022-12-16T05:50:00.000+00:00,feeder,02,N Current (RMS),A,8.8
730789,RICHARD RD - WALSALL,2022-12-16T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.5
730789,RICHARD RD - WALSALL,2022-12-16T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,5.8
730789,RICHARD RD - WALSALL,2022-12-16T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,9.7
730789,RICHARD RD - WALSALL,2022-12-16T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.49
730789,RICHARD RD - WALSALL,2022-12-16T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.78
730789,RICHARD RD - WALSALL,2022-12-16T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.62
730789,RICHARD RD - WALSALL,2022-12-16T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,-2.58
730789,RICHARD RD - WALSALL,2022-12-16T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,-2.49
730789,RICHARD RD - WALSALL,2022-12-16T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.75
730789,RICHARD RD - WALSALL,2022-12-16T05:50:00.000+00:00,feeder,01,N Current (RMS),A,12.4
730789,RICHARD RD - WALSALL,2022-12-16T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,29.6
730789,RICHARD RD - WALSALL,2022-12-16T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,23.3
730789,RICHARD RD - WALSALL,2022-12-16T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,25.7
730789,RICHARD RD - WALSALL,2022-12-16T05:50:00.000+00:00,transformer,,Temperature,C,2.0
730789,RICHARD RD - WALSALL,2022-12-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
730789,RICHARD RD - WALSALL,2022-12-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
730789,RICHARD RD - WALSALL,2022-12-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
730789,RICHARD RD - WALSALL,2022-12-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
730789,RICHARD RD - WALSALL,2022-12-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
730789,RICHARD RD - WALSALL,2022-12-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
730789,RICHARD RD - WALSALL,2022-12-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.12
730789,RICHARD RD - WALSALL,2022-12-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
730789,RICHARD RD - WALSALL,2022-12-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
730789,RICHARD RD - WALSALL,2022-12-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,1.0
730789,RICHARD RD - WALSALL,2022-12-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.15
730789,RICHARD RD - WALSALL,2022-12-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,5.2
730789,RICHARD RD - WALSALL,2022-12-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,23.0
730789,RICHARD RD - WALSALL,2022-12-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
730789,RICHARD RD - WALSALL,2022-12-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
730789,RICHARD RD - WALSALL,2022-12-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
730789,RICHARD RD - WALSALL,2022-12-16T05:50:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-16T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.65
730789,RICHARD RD - WALSALL,2022-12-16T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
730789,RICHARD RD - WALSALL,2022-12-16T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.25
730789,RICHARD RD - WALSALL,2022-12-16T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.29
730789,RICHARD RD - WALSALL,2022-12-16T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,-1.25
730789,RICHARD RD - WALSALL,2022-12-16T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.53
730789,RICHARD RD - WALSALL,2022-12-16T05:40:00.000+00:00,feeder,03,N Current (RMS),A,9.2
730789,RICHARD RD - WALSALL,2022-12-16T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,7.5
730789,RICHARD RD - WALSALL,2022-12-16T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,8.4
730789,RICHARD RD - WALSALL,2022-12-16T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.2
730789,RICHARD RD - WALSALL,2022-12-16T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
730789,RICHARD RD - WALSALL,2022-12-16T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
730789,RICHARD RD - WALSALL,2022-12-16T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
730789,RICHARD RD - WALSALL,2022-12-16T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.12
730789,RICHARD RD - WALSALL,2022-12-16T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.18
730789,RICHARD RD - WALSALL,2022-12-16T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.7
730789,RICHARD RD - WALSALL,2022-12-16T05:40:00.000+00:00,feeder,02,N Current (RMS),A,6.3
730789,RICHARD RD - WALSALL,2022-12-16T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.4
730789,RICHARD RD - WALSALL,2022-12-16T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,5.5
730789,RICHARD RD - WALSALL,2022-12-16T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,8.5
730789,RICHARD RD - WALSALL,2022-12-16T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.7
730789,RICHARD RD - WALSALL,2022-12-16T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.76
730789,RICHARD RD - WALSALL,2022-12-16T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.75
730789,RICHARD RD - WALSALL,2022-12-16T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,-2.97
730789,RICHARD RD - WALSALL,2022-12-16T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,-2.46
730789,RICHARD RD - WALSALL,2022-12-16T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.99
730789,RICHARD RD - WALSALL,2022-12-16T05:40:00.000+00:00,feeder,01,N Current (RMS),A,10.7
730789,RICHARD RD - WALSALL,2022-12-16T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,31.0
730789,RICHARD RD - WALSALL,2022-12-16T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.1
730789,RICHARD RD - WALSALL,2022-12-16T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.0
730789,RICHARD RD - WALSALL,2022-12-16T05:40:00.000+00:00,transformer,,Temperature,C,2.1
730789,RICHARD RD - WALSALL,2022-12-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
730789,RICHARD RD - WALSALL,2022-12-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
730789,RICHARD RD - WALSALL,2022-12-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
730789,RICHARD RD - WALSALL,2022-12-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
730789,RICHARD RD - WALSALL,2022-12-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
730789,RICHARD RD - WALSALL,2022-12-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
730789,RICHARD RD - WALSALL,2022-12-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.11
730789,RICHARD RD - WALSALL,2022-12-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
730789,RICHARD RD - WALSALL,2022-12-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
730789,RICHARD RD - WALSALL,2022-12-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.14
730789,RICHARD RD - WALSALL,2022-12-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.53
730789,RICHARD RD - WALSALL,2022-12-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,7.22
730789,RICHARD RD - WALSALL,2022-12-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,20.0
730789,RICHARD RD - WALSALL,2022-12-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
730789,RICHARD RD - WALSALL,2022-12-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
730789,RICHARD RD - WALSALL,2022-12-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
730789,RICHARD RD - WALSALL,2022-12-16T05:40:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-16T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.07
730789,RICHARD RD - WALSALL,2022-12-16T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.55
730789,RICHARD RD - WALSALL,2022-12-16T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.12
730789,RICHARD RD - WALSALL,2022-12-16T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.52
730789,RICHARD RD - WALSALL,2022-12-16T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,-1.46
730789,RICHARD RD - WALSALL,2022-12-16T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.06
730789,RICHARD RD - WALSALL,2022-12-16T05:30:00.000+00:00,feeder,03,N Current (RMS),A,6.9
730789,RICHARD RD - WALSALL,2022-12-16T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,9.2
730789,RICHARD RD - WALSALL,2022-12-16T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,10.1
730789,RICHARD RD - WALSALL,2022-12-16T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.2
730789,RICHARD RD - WALSALL,2022-12-16T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
730789,RICHARD RD - WALSALL,2022-12-16T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
730789,RICHARD RD - WALSALL,2022-12-16T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
730789,RICHARD RD - WALSALL,2022-12-16T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.15
730789,RICHARD RD - WALSALL,2022-12-16T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.16
730789,RICHARD RD - WALSALL,2022-12-16T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.56
730789,RICHARD RD - WALSALL,2022-12-16T05:30:00.000+00:00,feeder,02,N Current (RMS),A,6.2
730789,RICHARD RD - WALSALL,2022-12-16T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.5
730789,RICHARD RD - WALSALL,2022-12-16T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,5.4
730789,RICHARD RD - WALSALL,2022-12-16T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,8.0
730789,RICHARD RD - WALSALL,2022-12-16T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.65
730789,RICHARD RD - WALSALL,2022-12-16T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.5
730789,RICHARD RD - WALSALL,2022-12-16T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.11
730789,RICHARD RD - WALSALL,2022-12-16T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,-3.41
730789,RICHARD RD - WALSALL,2022-12-16T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,-2.47
730789,RICHARD RD - WALSALL,2022-12-16T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.88
730789,RICHARD RD - WALSALL,2022-12-16T05:30:00.000+00:00,feeder,01,N Current (RMS),A,11.7
730789,RICHARD RD - WALSALL,2022-12-16T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,31.6
730789,RICHARD RD - WALSALL,2022-12-16T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,22.3
730789,RICHARD RD - WALSALL,2022-12-16T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,28.3
730789,RICHARD RD - WALSALL,2022-12-16T05:30:00.000+00:00,transformer,,Temperature,C,2.2
730789,RICHARD RD - WALSALL,2022-12-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
730789,RICHARD RD - WALSALL,2022-12-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
730789,RICHARD RD - WALSALL,2022-12-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
730789,RICHARD RD - WALSALL,2022-12-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
730789,RICHARD RD - WALSALL,2022-12-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
730789,RICHARD RD - WALSALL,2022-12-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
730789,RICHARD RD - WALSALL,2022-12-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.69
730789,RICHARD RD - WALSALL,2022-12-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
730789,RICHARD RD - WALSALL,2022-12-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
730789,RICHARD RD - WALSALL,2022-12-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.77
730789,RICHARD RD - WALSALL,2022-12-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.77
730789,RICHARD RD - WALSALL,2022-12-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,6.51
730789,RICHARD RD - WALSALL,2022-12-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,18.8
730789,RICHARD RD - WALSALL,2022-12-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
