Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730789,RICHARD RD - WALSALL,2022-12-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
730789,RICHARD RD - WALSALL,2022-12-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
730789,RICHARD RD - WALSALL,2022-12-16T05:30:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-16T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.54
730789,RICHARD RD - WALSALL,2022-12-16T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
730789,RICHARD RD - WALSALL,2022-12-16T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
730789,RICHARD RD - WALSALL,2022-12-16T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.27
730789,RICHARD RD - WALSALL,2022-12-16T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,-1.26
730789,RICHARD RD - WALSALL,2022-12-16T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.4
730789,RICHARD RD - WALSALL,2022-12-16T05:20:00.000+00:00,feeder,03,N Current (RMS),A,15.3
730789,RICHARD RD - WALSALL,2022-12-16T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,7.0
730789,RICHARD RD - WALSALL,2022-12-16T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,8.0
730789,RICHARD RD - WALSALL,2022-12-16T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,23.2
730789,RICHARD RD - WALSALL,2022-12-16T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
730789,RICHARD RD - WALSALL,2022-12-16T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
730789,RICHARD RD - WALSALL,2022-12-16T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
730789,RICHARD RD - WALSALL,2022-12-16T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.09
730789,RICHARD RD - WALSALL,2022-12-16T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.2
730789,RICHARD RD - WALSALL,2022-12-16T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.25
730789,RICHARD RD - WALSALL,2022-12-16T05:20:00.000+00:00,feeder,02,N Current (RMS),A,6.1
730789,RICHARD RD - WALSALL,2022-12-16T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.4
730789,RICHARD RD - WALSALL,2022-12-16T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,5.4
730789,RICHARD RD - WALSALL,2022-12-16T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,10.2
730789,RICHARD RD - WALSALL,2022-12-16T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.61
730789,RICHARD RD - WALSALL,2022-12-16T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.94
730789,RICHARD RD - WALSALL,2022-12-16T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.07
730789,RICHARD RD - WALSALL,2022-12-16T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,-3.4
730789,RICHARD RD - WALSALL,2022-12-16T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,-2.0
730789,RICHARD RD - WALSALL,2022-12-16T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.54
730789,RICHARD RD - WALSALL,2022-12-16T05:20:00.000+00:00,feeder,01,N Current (RMS),A,14.1
730789,RICHARD RD - WALSALL,2022-12-16T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,31.3
730789,RICHARD RD - WALSALL,2022-12-16T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,19.3
730789,RICHARD RD - WALSALL,2022-12-16T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.2
730789,RICHARD RD - WALSALL,2022-12-16T05:20:00.000+00:00,transformer,,Temperature,C,2.3
730789,RICHARD RD - WALSALL,2022-12-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
730789,RICHARD RD - WALSALL,2022-12-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
730789,RICHARD RD - WALSALL,2022-12-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
730789,RICHARD RD - WALSALL,2022-12-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
730789,RICHARD RD - WALSALL,2022-12-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
730789,RICHARD RD - WALSALL,2022-12-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
730789,RICHARD RD - WALSALL,2022-12-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
730789,RICHARD RD - WALSALL,2022-12-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
730789,RICHARD RD - WALSALL,2022-12-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
730789,RICHARD RD - WALSALL,2022-12-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.59
730789,RICHARD RD - WALSALL,2022-12-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.07
730789,RICHARD RD - WALSALL,2022-12-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.19
730789,RICHARD RD - WALSALL,2022-12-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,22.6
730789,RICHARD RD - WALSALL,2022-12-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
730789,RICHARD RD - WALSALL,2022-12-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
730789,RICHARD RD - WALSALL,2022-12-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
730789,RICHARD RD - WALSALL,2022-12-16T05:20:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-16T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.9
730789,RICHARD RD - WALSALL,2022-12-16T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
730789,RICHARD RD - WALSALL,2022-12-16T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
730789,RICHARD RD - WALSALL,2022-12-16T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.56
730789,RICHARD RD - WALSALL,2022-12-16T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,-1.44
730789,RICHARD RD - WALSALL,2022-12-16T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.38
730789,RICHARD RD - WALSALL,2022-12-16T05:10:00.000+00:00,feeder,03,N Current (RMS),A,6.5
730789,RICHARD RD - WALSALL,2022-12-16T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,8.6
730789,RICHARD RD - WALSALL,2022-12-16T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,9.2
730789,RICHARD RD - WALSALL,2022-12-16T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.1
730789,RICHARD RD - WALSALL,2022-12-16T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
730789,RICHARD RD - WALSALL,2022-12-16T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
730789,RICHARD RD - WALSALL,2022-12-16T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
730789,RICHARD RD - WALSALL,2022-12-16T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.56
730789,RICHARD RD - WALSALL,2022-12-16T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.64
730789,RICHARD RD - WALSALL,2022-12-16T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.11
730789,RICHARD RD - WALSALL,2022-12-16T05:10:00.000+00:00,feeder,02,N Current (RMS),A,8.4
730789,RICHARD RD - WALSALL,2022-12-16T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.0
730789,RICHARD RD - WALSALL,2022-12-16T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,8.2
730789,RICHARD RD - WALSALL,2022-12-16T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,9.8
730789,RICHARD RD - WALSALL,2022-12-16T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.96
730789,RICHARD RD - WALSALL,2022-12-16T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.92
730789,RICHARD RD - WALSALL,2022-12-16T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.12
730789,RICHARD RD - WALSALL,2022-12-16T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,-2.78
730789,RICHARD RD - WALSALL,2022-12-16T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,-1.76
730789,RICHARD RD - WALSALL,2022-12-16T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.42
730789,RICHARD RD - WALSALL,2022-12-16T05:10:00.000+00:00,feeder,01,N Current (RMS),A,12.8
730789,RICHARD RD - WALSALL,2022-12-16T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,27.8
730789,RICHARD RD - WALSALL,2022-12-16T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,18.8
730789,RICHARD RD - WALSALL,2022-12-16T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,23.5
730789,RICHARD RD - WALSALL,2022-12-16T05:10:00.000+00:00,transformer,,Temperature,C,2.4
730789,RICHARD RD - WALSALL,2022-12-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
730789,RICHARD RD - WALSALL,2022-12-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
730789,RICHARD RD - WALSALL,2022-12-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
730789,RICHARD RD - WALSALL,2022-12-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
730789,RICHARD RD - WALSALL,2022-12-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
730789,RICHARD RD - WALSALL,2022-12-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
730789,RICHARD RD - WALSALL,2022-12-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.5
730789,RICHARD RD - WALSALL,2022-12-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
730789,RICHARD RD - WALSALL,2022-12-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
730789,RICHARD RD - WALSALL,2022-12-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,0.22
730789,RICHARD RD - WALSALL,2022-12-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.55
730789,RICHARD RD - WALSALL,2022-12-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,4.91
730789,RICHARD RD - WALSALL,2022-12-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,20.6
730789,RICHARD RD - WALSALL,2022-12-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
730789,RICHARD RD - WALSALL,2022-12-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
730789,RICHARD RD - WALSALL,2022-12-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
730789,RICHARD RD - WALSALL,2022-12-16T05:10:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-16T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.63
730789,RICHARD RD - WALSALL,2022-12-16T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
730789,RICHARD RD - WALSALL,2022-12-16T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
730789,RICHARD RD - WALSALL,2022-12-16T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.43
730789,RICHARD RD - WALSALL,2022-12-16T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,-1.41
730789,RICHARD RD - WALSALL,2022-12-16T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.24
730789,RICHARD RD - WALSALL,2022-12-16T05:00:00.000+00:00,feeder,03,N Current (RMS),A,10.1
730789,RICHARD RD - WALSALL,2022-12-16T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,7.4
730789,RICHARD RD - WALSALL,2022-12-16T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.2
730789,RICHARD RD - WALSALL,2022-12-16T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.0
730789,RICHARD RD - WALSALL,2022-12-16T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
730789,RICHARD RD - WALSALL,2022-12-16T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
730789,RICHARD RD - WALSALL,2022-12-16T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
730789,RICHARD RD - WALSALL,2022-12-16T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.97
730789,RICHARD RD - WALSALL,2022-12-16T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.16
730789,RICHARD RD - WALSALL,2022-12-16T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.77
730789,RICHARD RD - WALSALL,2022-12-16T05:00:00.000+00:00,feeder,02,N Current (RMS),A,6.1
730789,RICHARD RD - WALSALL,2022-12-16T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.8
730789,RICHARD RD - WALSALL,2022-12-16T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,5.3
730789,RICHARD RD - WALSALL,2022-12-16T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,8.8
730789,RICHARD RD - WALSALL,2022-12-16T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.71
730789,RICHARD RD - WALSALL,2022-12-16T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.54
730789,RICHARD RD - WALSALL,2022-12-16T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.99
730789,RICHARD RD - WALSALL,2022-12-16T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,-3.24
730789,RICHARD RD - WALSALL,2022-12-16T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,-1.8
730789,RICHARD RD - WALSALL,2022-12-16T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.73
730789,RICHARD RD - WALSALL,2022-12-16T05:00:00.000+00:00,feeder,01,N Current (RMS),A,13.6
730789,RICHARD RD - WALSALL,2022-12-16T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,31.2
730789,RICHARD RD - WALSALL,2022-12-16T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,17.7
730789,RICHARD RD - WALSALL,2022-12-16T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,27.5
730789,RICHARD RD - WALSALL,2022-12-16T05:00:00.000+00:00,transformer,,Temperature,C,2.4
730789,RICHARD RD - WALSALL,2022-12-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
730789,RICHARD RD - WALSALL,2022-12-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
730789,RICHARD RD - WALSALL,2022-12-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
730789,RICHARD RD - WALSALL,2022-12-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
730789,RICHARD RD - WALSALL,2022-12-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
730789,RICHARD RD - WALSALL,2022-12-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
730789,RICHARD RD - WALSALL,2022-12-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.99
730789,RICHARD RD - WALSALL,2022-12-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
730789,RICHARD RD - WALSALL,2022-12-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
730789,RICHARD RD - WALSALL,2022-12-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.71
730789,RICHARD RD - WALSALL,2022-12-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.05
730789,RICHARD RD - WALSALL,2022-12-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,6.74
730789,RICHARD RD - WALSALL,2022-12-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,22.3
730789,RICHARD RD - WALSALL,2022-12-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
730789,RICHARD RD - WALSALL,2022-12-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
730789,RICHARD RD - WALSALL,2022-12-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
730789,RICHARD RD - WALSALL,2022-12-16T05:00:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-16T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.56
730789,RICHARD RD - WALSALL,2022-12-16T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
730789,RICHARD RD - WALSALL,2022-12-16T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.18
730789,RICHARD RD - WALSALL,2022-12-16T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.61
730789,RICHARD RD - WALSALL,2022-12-16T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,-1.3
730789,RICHARD RD - WALSALL,2022-12-16T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.96
730789,RICHARD RD - WALSALL,2022-12-16T04:50:00.000+00:00,feeder,03,N Current (RMS),A,8.3
730789,RICHARD RD - WALSALL,2022-12-16T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,7.4
730789,RICHARD RD - WALSALL,2022-12-16T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,8.0
730789,RICHARD RD - WALSALL,2022-12-16T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.8
730789,RICHARD RD - WALSALL,2022-12-16T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
730789,RICHARD RD - WALSALL,2022-12-16T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
730789,RICHARD RD - WALSALL,2022-12-16T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
730789,RICHARD RD - WALSALL,2022-12-16T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.9
730789,RICHARD RD - WALSALL,2022-12-16T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.06
730789,RICHARD RD - WALSALL,2022-12-16T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.72
730789,RICHARD RD - WALSALL,2022-12-16T04:50:00.000+00:00,feeder,02,N Current (RMS),A,6.2
730789,RICHARD RD - WALSALL,2022-12-16T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.5
730789,RICHARD RD - WALSALL,2022-12-16T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,5.0
730789,RICHARD RD - WALSALL,2022-12-16T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,8.5
730789,RICHARD RD - WALSALL,2022-12-16T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.52
730789,RICHARD RD - WALSALL,2022-12-16T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.85
730789,RICHARD RD - WALSALL,2022-12-16T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.07
730789,RICHARD RD - WALSALL,2022-12-16T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,-2.79
730789,RICHARD RD - WALSALL,2022-12-16T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,-1.79
730789,RICHARD RD - WALSALL,2022-12-16T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,-1.06
730789,RICHARD RD - WALSALL,2022-12-16T04:50:00.000+00:00,feeder,01,N Current (RMS),A,16.4
730789,RICHARD RD - WALSALL,2022-12-16T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,29.8
730789,RICHARD RD - WALSALL,2022-12-16T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,18.7
730789,RICHARD RD - WALSALL,2022-12-16T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,26.9
730789,RICHARD RD - WALSALL,2022-12-16T04:50:00.000+00:00,transformer,,Temperature,C,2.5
730789,RICHARD RD - WALSALL,2022-12-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
730789,RICHARD RD - WALSALL,2022-12-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
730789,RICHARD RD - WALSALL,2022-12-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
730789,RICHARD RD - WALSALL,2022-12-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
730789,RICHARD RD - WALSALL,2022-12-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
730789,RICHARD RD - WALSALL,2022-12-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
730789,RICHARD RD - WALSALL,2022-12-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.69
730789,RICHARD RD - WALSALL,2022-12-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
730789,RICHARD RD - WALSALL,2022-12-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
730789,RICHARD RD - WALSALL,2022-12-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.5
730789,RICHARD RD - WALSALL,2022-12-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.04
730789,RICHARD RD - WALSALL,2022-12-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,3.62
730789,RICHARD RD - WALSALL,2022-12-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,21.0
730789,RICHARD RD - WALSALL,2022-12-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
730789,RICHARD RD - WALSALL,2022-12-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
730789,RICHARD RD - WALSALL,2022-12-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
730789,RICHARD RD - WALSALL,2022-12-16T04:50:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-16T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.12
730789,RICHARD RD - WALSALL,2022-12-16T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.59
730789,RICHARD RD - WALSALL,2022-12-16T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.19
730789,RICHARD RD - WALSALL,2022-12-16T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.89
730789,RICHARD RD - WALSALL,2022-12-16T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,-1.51
730789,RICHARD RD - WALSALL,2022-12-16T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.34
730789,RICHARD RD - WALSALL,2022-12-16T04:40:00.000+00:00,feeder,03,N Current (RMS),A,13.7
730789,RICHARD RD - WALSALL,2022-12-16T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,9.7
730789,RICHARD RD - WALSALL,2022-12-16T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,10.2
730789,RICHARD RD - WALSALL,2022-12-16T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,22.8
730789,RICHARD RD - WALSALL,2022-12-16T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
730789,RICHARD RD - WALSALL,2022-12-16T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.13
730789,RICHARD RD - WALSALL,2022-12-16T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
730789,RICHARD RD - WALSALL,2022-12-16T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.96
730789,RICHARD RD - WALSALL,2022-12-16T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.25
730789,RICHARD RD - WALSALL,2022-12-16T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.59
730789,RICHARD RD - WALSALL,2022-12-16T04:40:00.000+00:00,feeder,02,N Current (RMS),A,6.0
730789,RICHARD RD - WALSALL,2022-12-16T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.8
730789,RICHARD RD - WALSALL,2022-12-16T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,5.6
730789,RICHARD RD - WALSALL,2022-12-16T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,8.1
730789,RICHARD RD - WALSALL,2022-12-16T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.28
730789,RICHARD RD - WALSALL,2022-12-16T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
730789,RICHARD RD - WALSALL,2022-12-16T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.5
730789,RICHARD RD - WALSALL,2022-12-16T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,-2.48
730789,RICHARD RD - WALSALL,2022-12-16T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,-2.54
730789,RICHARD RD - WALSALL,2022-12-16T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.07
730789,RICHARD RD - WALSALL,2022-12-16T04:40:00.000+00:00,feeder,01,N Current (RMS),A,11.5
730789,RICHARD RD - WALSALL,2022-12-16T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,28.4
730789,RICHARD RD - WALSALL,2022-12-16T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.6
730789,RICHARD RD - WALSALL,2022-12-16T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,26.1
730789,RICHARD RD - WALSALL,2022-12-16T04:40:00.000+00:00,transformer,,Temperature,C,2.6
730789,RICHARD RD - WALSALL,2022-12-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
730789,RICHARD RD - WALSALL,2022-12-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
730789,RICHARD RD - WALSALL,2022-12-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
730789,RICHARD RD - WALSALL,2022-12-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
730789,RICHARD RD - WALSALL,2022-12-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
730789,RICHARD RD - WALSALL,2022-12-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
730789,RICHARD RD - WALSALL,2022-12-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.92
730789,RICHARD RD - WALSALL,2022-12-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
730789,RICHARD RD - WALSALL,2022-12-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
730789,RICHARD RD - WALSALL,2022-12-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.41
730789,RICHARD RD - WALSALL,2022-12-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.8
730789,RICHARD RD - WALSALL,2022-12-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.99
730789,RICHARD RD - WALSALL,2022-12-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,22.9
730789,RICHARD RD - WALSALL,2022-12-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
730789,RICHARD RD - WALSALL,2022-12-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
730789,RICHARD RD - WALSALL,2022-12-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
730789,RICHARD RD - WALSALL,2022-12-16T04:40:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-16T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.62
730789,RICHARD RD - WALSALL,2022-12-16T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.46
730789,RICHARD RD - WALSALL,2022-12-16T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
730789,RICHARD RD - WALSALL,2022-12-16T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.53
730789,RICHARD RD - WALSALL,2022-12-16T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,-1.86
730789,RICHARD RD - WALSALL,2022-12-16T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.34
730789,RICHARD RD - WALSALL,2022-12-16T04:30:00.000+00:00,feeder,03,N Current (RMS),A,8.6
730789,RICHARD RD - WALSALL,2022-12-16T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,7.4
730789,RICHARD RD - WALSALL,2022-12-16T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.8
730789,RICHARD RD - WALSALL,2022-12-16T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.0
730789,RICHARD RD - WALSALL,2022-12-16T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
730789,RICHARD RD - WALSALL,2022-12-16T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
730789,RICHARD RD - WALSALL,2022-12-16T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
730789,RICHARD RD - WALSALL,2022-12-16T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.06
730789,RICHARD RD - WALSALL,2022-12-16T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.16
730789,RICHARD RD - WALSALL,2022-12-16T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.74
730789,RICHARD RD - WALSALL,2022-12-16T04:30:00.000+00:00,feeder,02,N Current (RMS),A,6.3
730789,RICHARD RD - WALSALL,2022-12-16T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.3
730789,RICHARD RD - WALSALL,2022-12-16T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,5.2
730789,RICHARD RD - WALSALL,2022-12-16T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,8.6
730789,RICHARD RD - WALSALL,2022-12-16T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.4
730789,RICHARD RD - WALSALL,2022-12-16T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.56
730789,RICHARD RD - WALSALL,2022-12-16T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.57
730789,RICHARD RD - WALSALL,2022-12-16T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,-2.52
730789,RICHARD RD - WALSALL,2022-12-16T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,-1.81
730789,RICHARD RD - WALSALL,2022-12-16T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.6
730789,RICHARD RD - WALSALL,2022-12-16T04:30:00.000+00:00,feeder,01,N Current (RMS),A,12.5
730789,RICHARD RD - WALSALL,2022-12-16T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,28.9
730789,RICHARD RD - WALSALL,2022-12-16T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,17.6
730789,RICHARD RD - WALSALL,2022-12-16T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,25.8
730789,RICHARD RD - WALSALL,2022-12-16T04:30:00.000+00:00,transformer,,Temperature,C,2.6
730789,RICHARD RD - WALSALL,2022-12-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
730789,RICHARD RD - WALSALL,2022-12-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
730789,RICHARD RD - WALSALL,2022-12-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
730789,RICHARD RD - WALSALL,2022-12-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
730789,RICHARD RD - WALSALL,2022-12-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
730789,RICHARD RD - WALSALL,2022-12-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
730789,RICHARD RD - WALSALL,2022-12-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.61
730789,RICHARD RD - WALSALL,2022-12-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
730789,RICHARD RD - WALSALL,2022-12-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
730789,RICHARD RD - WALSALL,2022-12-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
730789,RICHARD RD - WALSALL,2022-12-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.5
730789,RICHARD RD - WALSALL,2022-12-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.68
730789,RICHARD RD - WALSALL,2022-12-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,20.2
730789,RICHARD RD - WALSALL,2022-12-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
730789,RICHARD RD - WALSALL,2022-12-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
730789,RICHARD RD - WALSALL,2022-12-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
730789,RICHARD RD - WALSALL,2022-12-16T04:30:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-16T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.03
730789,RICHARD RD - WALSALL,2022-12-16T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.57
730789,RICHARD RD - WALSALL,2022-12-16T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
730789,RICHARD RD - WALSALL,2022-12-16T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.64
730789,RICHARD RD - WALSALL,2022-12-16T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,-2.59
730789,RICHARD RD - WALSALL,2022-12-16T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.05
730789,RICHARD RD - WALSALL,2022-12-16T04:20:00.000+00:00,feeder,03,N Current (RMS),A,10.1
730789,RICHARD RD - WALSALL,2022-12-16T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,9.1
730789,RICHARD RD - WALSALL,2022-12-16T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.5
730789,RICHARD RD - WALSALL,2022-12-16T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.2
730789,RICHARD RD - WALSALL,2022-12-16T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
730789,RICHARD RD - WALSALL,2022-12-16T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
730789,RICHARD RD - WALSALL,2022-12-16T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
730789,RICHARD RD - WALSALL,2022-12-16T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.94
730789,RICHARD RD - WALSALL,2022-12-16T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.15
730789,RICHARD RD - WALSALL,2022-12-16T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.76
730789,RICHARD RD - WALSALL,2022-12-16T04:20:00.000+00:00,feeder,02,N Current (RMS),A,6.3
730789,RICHARD RD - WALSALL,2022-12-16T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.8
730789,RICHARD RD - WALSALL,2022-12-16T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,5.1
730789,RICHARD RD - WALSALL,2022-12-16T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,8.9
730789,RICHARD RD - WALSALL,2022-12-16T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.97
730789,RICHARD RD - WALSALL,2022-12-16T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.74
730789,RICHARD RD - WALSALL,2022-12-16T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.17
730789,RICHARD RD - WALSALL,2022-12-16T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,-2.36
730789,RICHARD RD - WALSALL,2022-12-16T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,-2.13
730789,RICHARD RD - WALSALL,2022-12-16T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.62
730789,RICHARD RD - WALSALL,2022-12-16T04:20:00.000+00:00,feeder,01,N Current (RMS),A,12.8
730789,RICHARD RD - WALSALL,2022-12-16T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,27.4
730789,RICHARD RD - WALSALL,2022-12-16T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,19.3
730789,RICHARD RD - WALSALL,2022-12-16T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,23.5
730789,RICHARD RD - WALSALL,2022-12-16T04:20:00.000+00:00,transformer,,Temperature,C,2.8
730789,RICHARD RD - WALSALL,2022-12-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
730789,RICHARD RD - WALSALL,2022-12-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
730789,RICHARD RD - WALSALL,2022-12-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
730789,RICHARD RD - WALSALL,2022-12-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
730789,RICHARD RD - WALSALL,2022-12-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
730789,RICHARD RD - WALSALL,2022-12-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
730789,RICHARD RD - WALSALL,2022-12-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.55
730789,RICHARD RD - WALSALL,2022-12-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
730789,RICHARD RD - WALSALL,2022-12-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
730789,RICHARD RD - WALSALL,2022-12-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.06
730789,RICHARD RD - WALSALL,2022-12-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.56
730789,RICHARD RD - WALSALL,2022-12-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.43
730789,RICHARD RD - WALSALL,2022-12-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,20.7
730789,RICHARD RD - WALSALL,2022-12-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
730789,RICHARD RD - WALSALL,2022-12-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
730789,RICHARD RD - WALSALL,2022-12-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
730789,RICHARD RD - WALSALL,2022-12-16T04:20:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-16T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.77
730789,RICHARD RD - WALSALL,2022-12-16T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.34
730789,RICHARD RD - WALSALL,2022-12-16T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
730789,RICHARD RD - WALSALL,2022-12-16T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.31
730789,RICHARD RD - WALSALL,2022-12-16T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,-2.54
730789,RICHARD RD - WALSALL,2022-12-16T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.89
730789,RICHARD RD - WALSALL,2022-12-16T04:10:00.000+00:00,feeder,03,N Current (RMS),A,9.4
730789,RICHARD RD - WALSALL,2022-12-16T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,7.8
730789,RICHARD RD - WALSALL,2022-12-16T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.7
730789,RICHARD RD - WALSALL,2022-12-16T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.6
730789,RICHARD RD - WALSALL,2022-12-16T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
730789,RICHARD RD - WALSALL,2022-12-16T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.14
730789,RICHARD RD - WALSALL,2022-12-16T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
730789,RICHARD RD - WALSALL,2022-12-16T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.8
730789,RICHARD RD - WALSALL,2022-12-16T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.32
730789,RICHARD RD - WALSALL,2022-12-16T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.76
730789,RICHARD RD - WALSALL,2022-12-16T04:10:00.000+00:00,feeder,02,N Current (RMS),A,5.9
730789,RICHARD RD - WALSALL,2022-12-16T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.3
730789,RICHARD RD - WALSALL,2022-12-16T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,5.8
730789,RICHARD RD - WALSALL,2022-12-16T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,9.0
730789,RICHARD RD - WALSALL,2022-12-16T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.16
730789,RICHARD RD - WALSALL,2022-12-16T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.33
730789,RICHARD RD - WALSALL,2022-12-16T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.27
730789,RICHARD RD - WALSALL,2022-12-16T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,-2.62
730789,RICHARD RD - WALSALL,2022-12-16T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,-2.04
730789,RICHARD RD - WALSALL,2022-12-16T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.66
730789,RICHARD RD - WALSALL,2022-12-16T04:10:00.000+00:00,feeder,01,N Current (RMS),A,14.3
730789,RICHARD RD - WALSALL,2022-12-16T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,28.3
730789,RICHARD RD - WALSALL,2022-12-16T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,17.5
730789,RICHARD RD - WALSALL,2022-12-16T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,23.9
730789,RICHARD RD - WALSALL,2022-12-16T04:10:00.000+00:00,transformer,,Temperature,C,2.8
730789,RICHARD RD - WALSALL,2022-12-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
730789,RICHARD RD - WALSALL,2022-12-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
730789,RICHARD RD - WALSALL,2022-12-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
730789,RICHARD RD - WALSALL,2022-12-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
730789,RICHARD RD - WALSALL,2022-12-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
730789,RICHARD RD - WALSALL,2022-12-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
730789,RICHARD RD - WALSALL,2022-12-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.47
730789,RICHARD RD - WALSALL,2022-12-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
730789,RICHARD RD - WALSALL,2022-12-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
730789,RICHARD RD - WALSALL,2022-12-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.12
730789,RICHARD RD - WALSALL,2022-12-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.27
730789,RICHARD RD - WALSALL,2022-12-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,3.99
730789,RICHARD RD - WALSALL,2022-12-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,20.5
730789,RICHARD RD - WALSALL,2022-12-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
730789,RICHARD RD - WALSALL,2022-12-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
730789,RICHARD RD - WALSALL,2022-12-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
730789,RICHARD RD - WALSALL,2022-12-16T04:10:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-16T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.66
730789,RICHARD RD - WALSALL,2022-12-16T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.37
730789,RICHARD RD - WALSALL,2022-12-16T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.21
730789,RICHARD RD - WALSALL,2022-12-16T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.24
730789,RICHARD RD - WALSALL,2022-12-16T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,-2.52
730789,RICHARD RD - WALSALL,2022-12-16T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.28
730789,RICHARD RD - WALSALL,2022-12-16T04:00:00.000+00:00,feeder,03,N Current (RMS),A,13.3
730789,RICHARD RD - WALSALL,2022-12-16T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,7.4
730789,RICHARD RD - WALSALL,2022-12-16T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.7
730789,RICHARD RD - WALSALL,2022-12-16T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,22.5
730789,RICHARD RD - WALSALL,2022-12-16T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
730789,RICHARD RD - WALSALL,2022-12-16T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
730789,RICHARD RD - WALSALL,2022-12-16T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
730789,RICHARD RD - WALSALL,2022-12-16T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.09
730789,RICHARD RD - WALSALL,2022-12-16T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.4
730789,RICHARD RD - WALSALL,2022-12-16T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.88
730789,RICHARD RD - WALSALL,2022-12-16T04:00:00.000+00:00,feeder,02,N Current (RMS),A,6.0
730789,RICHARD RD - WALSALL,2022-12-16T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.4
730789,RICHARD RD - WALSALL,2022-12-16T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,6.1
730789,RICHARD RD - WALSALL,2022-12-16T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,9.1
730789,RICHARD RD - WALSALL,2022-12-16T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.83
730789,RICHARD RD - WALSALL,2022-12-16T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.88
730789,RICHARD RD - WALSALL,2022-12-16T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.88
730789,RICHARD RD - WALSALL,2022-12-16T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,-2.98
730789,RICHARD RD - WALSALL,2022-12-16T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,-1.96
730789,RICHARD RD - WALSALL,2022-12-16T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.85
730789,RICHARD RD - WALSALL,2022-12-16T04:00:00.000+00:00,feeder,01,N Current (RMS),A,14.2
730789,RICHARD RD - WALSALL,2022-12-16T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,31.1
730789,RICHARD RD - WALSALL,2022-12-16T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,19.1
730789,RICHARD RD - WALSALL,2022-12-16T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,26.7
730789,RICHARD RD - WALSALL,2022-12-16T04:00:00.000+00:00,transformer,,Temperature,C,2.9
730789,RICHARD RD - WALSALL,2022-12-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
730789,RICHARD RD - WALSALL,2022-12-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
730789,RICHARD RD - WALSALL,2022-12-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
730789,RICHARD RD - WALSALL,2022-12-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
730789,RICHARD RD - WALSALL,2022-12-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
730789,RICHARD RD - WALSALL,2022-12-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
730789,RICHARD RD - WALSALL,2022-12-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.1
730789,RICHARD RD - WALSALL,2022-12-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
730789,RICHARD RD - WALSALL,2022-12-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
730789,RICHARD RD - WALSALL,2022-12-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.12
730789,RICHARD RD - WALSALL,2022-12-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.08
730789,RICHARD RD - WALSALL,2022-12-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
730789,RICHARD RD - WALSALL,2022-12-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,21.4
730789,RICHARD RD - WALSALL,2022-12-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
730789,RICHARD RD - WALSALL,2022-12-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
730789,RICHARD RD - WALSALL,2022-12-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
730789,RICHARD RD - WALSALL,2022-12-16T04:00:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-16T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.09
730789,RICHARD RD - WALSALL,2022-12-16T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.45
730789,RICHARD RD - WALSALL,2022-12-16T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.2
730789,RICHARD RD - WALSALL,2022-12-16T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.49
730789,RICHARD RD - WALSALL,2022-12-16T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,-2.66
730789,RICHARD RD - WALSALL,2022-12-16T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.46
730789,RICHARD RD - WALSALL,2022-12-16T03:50:00.000+00:00,feeder,03,N Current (RMS),A,9.3
730789,RICHARD RD - WALSALL,2022-12-16T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,9.1
730789,RICHARD RD - WALSALL,2022-12-16T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.3
730789,RICHARD RD - WALSALL,2022-12-16T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.4
730789,RICHARD RD - WALSALL,2022-12-16T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
730789,RICHARD RD - WALSALL,2022-12-16T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
730789,RICHARD RD - WALSALL,2022-12-16T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
730789,RICHARD RD - WALSALL,2022-12-16T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.9
730789,RICHARD RD - WALSALL,2022-12-16T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.42
730789,RICHARD RD - WALSALL,2022-12-16T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.85
730789,RICHARD RD - WALSALL,2022-12-16T03:50:00.000+00:00,feeder,02,N Current (RMS),A,5.4
730789,RICHARD RD - WALSALL,2022-12-16T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.4
730789,RICHARD RD - WALSALL,2022-12-16T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,6.1
730789,RICHARD RD - WALSALL,2022-12-16T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,8.9
730789,RICHARD RD - WALSALL,2022-12-16T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,7.45
730789,RICHARD RD - WALSALL,2022-12-16T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.42
730789,RICHARD RD - WALSALL,2022-12-16T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.32
730789,RICHARD RD - WALSALL,2022-12-16T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,-3.5
730789,RICHARD RD - WALSALL,2022-12-16T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,-2.66
730789,RICHARD RD - WALSALL,2022-12-16T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.56
730789,RICHARD RD - WALSALL,2022-12-16T03:50:00.000+00:00,feeder,01,N Current (RMS),A,13.5
730789,RICHARD RD - WALSALL,2022-12-16T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,34.6
730789,RICHARD RD - WALSALL,2022-12-16T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,26.1
730789,RICHARD RD - WALSALL,2022-12-16T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,30.2
730789,RICHARD RD - WALSALL,2022-12-16T03:50:00.000+00:00,transformer,,Temperature,C,3.0
730789,RICHARD RD - WALSALL,2022-12-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
730789,RICHARD RD - WALSALL,2022-12-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
730789,RICHARD RD - WALSALL,2022-12-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
730789,RICHARD RD - WALSALL,2022-12-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
730789,RICHARD RD - WALSALL,2022-12-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
730789,RICHARD RD - WALSALL,2022-12-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
730789,RICHARD RD - WALSALL,2022-12-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.39
730789,RICHARD RD - WALSALL,2022-12-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.82
730789,RICHARD RD - WALSALL,2022-12-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
730789,RICHARD RD - WALSALL,2022-12-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.08
730789,RICHARD RD - WALSALL,2022-12-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.9
730789,RICHARD RD - WALSALL,2022-12-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.87
730789,RICHARD RD - WALSALL,2022-12-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,20.8
730789,RICHARD RD - WALSALL,2022-12-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
730789,RICHARD RD - WALSALL,2022-12-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
730789,RICHARD RD - WALSALL,2022-12-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
730789,RICHARD RD - WALSALL,2022-12-16T03:50:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-16T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.89
730789,RICHARD RD - WALSALL,2022-12-16T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.29
730789,RICHARD RD - WALSALL,2022-12-16T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.07
730789,RICHARD RD - WALSALL,2022-12-16T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.76
730789,RICHARD RD - WALSALL,2022-12-16T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,-2.45
730789,RICHARD RD - WALSALL,2022-12-16T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.15
730789,RICHARD RD - WALSALL,2022-12-16T03:40:00.000+00:00,feeder,03,N Current (RMS),A,9.3
730789,RICHARD RD - WALSALL,2022-12-16T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,9.5
730789,RICHARD RD - WALSALL,2022-12-16T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.2
730789,RICHARD RD - WALSALL,2022-12-16T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.5
730789,RICHARD RD - WALSALL,2022-12-16T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.21
730789,RICHARD RD - WALSALL,2022-12-16T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.2
730789,RICHARD RD - WALSALL,2022-12-16T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
730789,RICHARD RD - WALSALL,2022-12-16T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.76
730789,RICHARD RD - WALSALL,2022-12-16T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.41
730789,RICHARD RD - WALSALL,2022-12-16T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.85
730789,RICHARD RD - WALSALL,2022-12-16T03:40:00.000+00:00,feeder,02,N Current (RMS),A,5.4
730789,RICHARD RD - WALSALL,2022-12-16T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,11.9
730789,RICHARD RD - WALSALL,2022-12-16T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,6.2
730789,RICHARD RD - WALSALL,2022-12-16T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,9.0
730789,RICHARD RD - WALSALL,2022-12-16T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.67
730789,RICHARD RD - WALSALL,2022-12-16T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.93
730789,RICHARD RD - WALSALL,2022-12-16T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.15
730789,RICHARD RD - WALSALL,2022-12-16T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,-3.44
730789,RICHARD RD - WALSALL,2022-12-16T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,-3.09
730789,RICHARD RD - WALSALL,2022-12-16T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.38
730789,RICHARD RD - WALSALL,2022-12-16T03:40:00.000+00:00,feeder,01,N Current (RMS),A,13.0
730789,RICHARD RD - WALSALL,2022-12-16T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,31.6
730789,RICHARD RD - WALSALL,2022-12-16T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,27.9
730789,RICHARD RD - WALSALL,2022-12-16T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,28.4
730789,RICHARD RD - WALSALL,2022-12-16T03:40:00.000+00:00,transformer,,Temperature,C,3.1
730789,RICHARD RD - WALSALL,2022-12-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
730789,RICHARD RD - WALSALL,2022-12-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
