Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730789,RICHARD RD - WALSALL,2022-12-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
730789,RICHARD RD - WALSALL,2022-12-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
730789,RICHARD RD - WALSALL,2022-12-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
730789,RICHARD RD - WALSALL,2022-12-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
730789,RICHARD RD - WALSALL,2022-12-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.35
730789,RICHARD RD - WALSALL,2022-12-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.03
730789,RICHARD RD - WALSALL,2022-12-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
730789,RICHARD RD - WALSALL,2022-12-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.43
730789,RICHARD RD - WALSALL,2022-12-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.13
730789,RICHARD RD - WALSALL,2022-12-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.37
730789,RICHARD RD - WALSALL,2022-12-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,22.5
730789,RICHARD RD - WALSALL,2022-12-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
730789,RICHARD RD - WALSALL,2022-12-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
730789,RICHARD RD - WALSALL,2022-12-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
730789,RICHARD RD - WALSALL,2022-12-16T03:40:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-16T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.39
730789,RICHARD RD - WALSALL,2022-12-16T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.8
730789,RICHARD RD - WALSALL,2022-12-16T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
730789,RICHARD RD - WALSALL,2022-12-16T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.87
730789,RICHARD RD - WALSALL,2022-12-16T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,-2.78
730789,RICHARD RD - WALSALL,2022-12-16T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.8
730789,RICHARD RD - WALSALL,2022-12-16T03:30:00.000+00:00,feeder,03,N Current (RMS),A,8.9
730789,RICHARD RD - WALSALL,2022-12-16T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,10.9
730789,RICHARD RD - WALSALL,2022-12-16T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.7
730789,RICHARD RD - WALSALL,2022-12-16T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.2
730789,RICHARD RD - WALSALL,2022-12-16T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
730789,RICHARD RD - WALSALL,2022-12-16T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.36
730789,RICHARD RD - WALSALL,2022-12-16T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
730789,RICHARD RD - WALSALL,2022-12-16T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.88
730789,RICHARD RD - WALSALL,2022-12-16T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.53
730789,RICHARD RD - WALSALL,2022-12-16T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.61
730789,RICHARD RD - WALSALL,2022-12-16T03:30:00.000+00:00,feeder,02,N Current (RMS),A,5.4
730789,RICHARD RD - WALSALL,2022-12-16T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.5
730789,RICHARD RD - WALSALL,2022-12-16T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,6.7
730789,RICHARD RD - WALSALL,2022-12-16T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,8.3
730789,RICHARD RD - WALSALL,2022-12-16T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.33
730789,RICHARD RD - WALSALL,2022-12-16T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.46
730789,RICHARD RD - WALSALL,2022-12-16T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.49
730789,RICHARD RD - WALSALL,2022-12-16T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,-2.57
730789,RICHARD RD - WALSALL,2022-12-16T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,-2.38
730789,RICHARD RD - WALSALL,2022-12-16T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.01
730789,RICHARD RD - WALSALL,2022-12-16T03:30:00.000+00:00,feeder,01,N Current (RMS),A,14.4
730789,RICHARD RD - WALSALL,2022-12-16T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,29.4
730789,RICHARD RD - WALSALL,2022-12-16T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,22.2
730789,RICHARD RD - WALSALL,2022-12-16T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,26.2
730789,RICHARD RD - WALSALL,2022-12-16T03:30:00.000+00:00,transformer,,Temperature,C,3.2
730789,RICHARD RD - WALSALL,2022-12-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
730789,RICHARD RD - WALSALL,2022-12-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
730789,RICHARD RD - WALSALL,2022-12-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
730789,RICHARD RD - WALSALL,2022-12-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
730789,RICHARD RD - WALSALL,2022-12-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
730789,RICHARD RD - WALSALL,2022-12-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
730789,RICHARD RD - WALSALL,2022-12-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.37
730789,RICHARD RD - WALSALL,2022-12-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
730789,RICHARD RD - WALSALL,2022-12-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
730789,RICHARD RD - WALSALL,2022-12-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.56
730789,RICHARD RD - WALSALL,2022-12-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.63
730789,RICHARD RD - WALSALL,2022-12-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,5.42
730789,RICHARD RD - WALSALL,2022-12-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,22.1
730789,RICHARD RD - WALSALL,2022-12-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
730789,RICHARD RD - WALSALL,2022-12-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
730789,RICHARD RD - WALSALL,2022-12-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
730789,RICHARD RD - WALSALL,2022-12-16T03:30:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-16T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.76
730789,RICHARD RD - WALSALL,2022-12-16T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.23
730789,RICHARD RD - WALSALL,2022-12-16T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
730789,RICHARD RD - WALSALL,2022-12-16T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.4
730789,RICHARD RD - WALSALL,2022-12-16T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,-2.53
730789,RICHARD RD - WALSALL,2022-12-16T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.2
730789,RICHARD RD - WALSALL,2022-12-16T03:20:00.000+00:00,feeder,03,N Current (RMS),A,12.5
730789,RICHARD RD - WALSALL,2022-12-16T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,7.8
730789,RICHARD RD - WALSALL,2022-12-16T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.2
730789,RICHARD RD - WALSALL,2022-12-16T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.1
730789,RICHARD RD - WALSALL,2022-12-16T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
730789,RICHARD RD - WALSALL,2022-12-16T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.28
730789,RICHARD RD - WALSALL,2022-12-16T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
730789,RICHARD RD - WALSALL,2022-12-16T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.05
730789,RICHARD RD - WALSALL,2022-12-16T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.54
730789,RICHARD RD - WALSALL,2022-12-16T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.58
730789,RICHARD RD - WALSALL,2022-12-16T03:20:00.000+00:00,feeder,02,N Current (RMS),A,5.8
730789,RICHARD RD - WALSALL,2022-12-16T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.3
730789,RICHARD RD - WALSALL,2022-12-16T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,6.7
730789,RICHARD RD - WALSALL,2022-12-16T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,8.1
730789,RICHARD RD - WALSALL,2022-12-16T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.84
730789,RICHARD RD - WALSALL,2022-12-16T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.29
730789,RICHARD RD - WALSALL,2022-12-16T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.69
730789,RICHARD RD - WALSALL,2022-12-16T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,-2.63
730789,RICHARD RD - WALSALL,2022-12-16T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,-2.79
730789,RICHARD RD - WALSALL,2022-12-16T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,-1.4
730789,RICHARD RD - WALSALL,2022-12-16T03:20:00.000+00:00,feeder,01,N Current (RMS),A,18.5
730789,RICHARD RD - WALSALL,2022-12-16T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,31.2
730789,RICHARD RD - WALSALL,2022-12-16T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,25.9
730789,RICHARD RD - WALSALL,2022-12-16T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,26.0
730789,RICHARD RD - WALSALL,2022-12-16T03:20:00.000+00:00,transformer,,Temperature,C,3.3
730789,RICHARD RD - WALSALL,2022-12-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
730789,RICHARD RD - WALSALL,2022-12-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
730789,RICHARD RD - WALSALL,2022-12-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
730789,RICHARD RD - WALSALL,2022-12-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
730789,RICHARD RD - WALSALL,2022-12-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
730789,RICHARD RD - WALSALL,2022-12-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
730789,RICHARD RD - WALSALL,2022-12-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.26
730789,RICHARD RD - WALSALL,2022-12-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.24
730789,RICHARD RD - WALSALL,2022-12-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
730789,RICHARD RD - WALSALL,2022-12-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,0.02
730789,RICHARD RD - WALSALL,2022-12-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.78
730789,RICHARD RD - WALSALL,2022-12-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,5.38
730789,RICHARD RD - WALSALL,2022-12-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,22.7
730789,RICHARD RD - WALSALL,2022-12-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
730789,RICHARD RD - WALSALL,2022-12-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
730789,RICHARD RD - WALSALL,2022-12-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
730789,RICHARD RD - WALSALL,2022-12-16T03:20:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-16T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.82
730789,RICHARD RD - WALSALL,2022-12-16T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.26
730789,RICHARD RD - WALSALL,2022-12-16T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
730789,RICHARD RD - WALSALL,2022-12-16T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.46
730789,RICHARD RD - WALSALL,2022-12-16T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,-2.59
730789,RICHARD RD - WALSALL,2022-12-16T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.85
730789,RICHARD RD - WALSALL,2022-12-16T03:10:00.000+00:00,feeder,03,N Current (RMS),A,8.9
730789,RICHARD RD - WALSALL,2022-12-16T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,8.1
730789,RICHARD RD - WALSALL,2022-12-16T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.5
730789,RICHARD RD - WALSALL,2022-12-16T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.9
730789,RICHARD RD - WALSALL,2022-12-16T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
730789,RICHARD RD - WALSALL,2022-12-16T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
730789,RICHARD RD - WALSALL,2022-12-16T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
730789,RICHARD RD - WALSALL,2022-12-16T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.05
730789,RICHARD RD - WALSALL,2022-12-16T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.44
730789,RICHARD RD - WALSALL,2022-12-16T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.01
730789,RICHARD RD - WALSALL,2022-12-16T03:10:00.000+00:00,feeder,02,N Current (RMS),A,6.0
730789,RICHARD RD - WALSALL,2022-12-16T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.0
730789,RICHARD RD - WALSALL,2022-12-16T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,6.2
730789,RICHARD RD - WALSALL,2022-12-16T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,9.4
730789,RICHARD RD - WALSALL,2022-12-16T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,7.35
730789,RICHARD RD - WALSALL,2022-12-16T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.9
730789,RICHARD RD - WALSALL,2022-12-16T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.25
730789,RICHARD RD - WALSALL,2022-12-16T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,-2.94
730789,RICHARD RD - WALSALL,2022-12-16T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,-2.97
730789,RICHARD RD - WALSALL,2022-12-16T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.05
730789,RICHARD RD - WALSALL,2022-12-16T03:10:00.000+00:00,feeder,01,N Current (RMS),A,16.5
730789,RICHARD RD - WALSALL,2022-12-16T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,33.4
730789,RICHARD RD - WALSALL,2022-12-16T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,27.8
730789,RICHARD RD - WALSALL,2022-12-16T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,28.4
730789,RICHARD RD - WALSALL,2022-12-16T03:10:00.000+00:00,transformer,,Temperature,C,3.3
730789,RICHARD RD - WALSALL,2022-12-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
730789,RICHARD RD - WALSALL,2022-12-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
730789,RICHARD RD - WALSALL,2022-12-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
730789,RICHARD RD - WALSALL,2022-12-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
730789,RICHARD RD - WALSALL,2022-12-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
730789,RICHARD RD - WALSALL,2022-12-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
730789,RICHARD RD - WALSALL,2022-12-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.99
730789,RICHARD RD - WALSALL,2022-12-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.19
730789,RICHARD RD - WALSALL,2022-12-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
730789,RICHARD RD - WALSALL,2022-12-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.36
730789,RICHARD RD - WALSALL,2022-12-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.11
730789,RICHARD RD - WALSALL,2022-12-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,4.81
730789,RICHARD RD - WALSALL,2022-12-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,24.5
730789,RICHARD RD - WALSALL,2022-12-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
730789,RICHARD RD - WALSALL,2022-12-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
730789,RICHARD RD - WALSALL,2022-12-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
730789,RICHARD RD - WALSALL,2022-12-16T03:10:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-16T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.98
730789,RICHARD RD - WALSALL,2022-12-16T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.53
730789,RICHARD RD - WALSALL,2022-12-16T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.19
730789,RICHARD RD - WALSALL,2022-12-16T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.22
730789,RICHARD RD - WALSALL,2022-12-16T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,-2.74
730789,RICHARD RD - WALSALL,2022-12-16T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.68
730789,RICHARD RD - WALSALL,2022-12-16T03:00:00.000+00:00,feeder,03,N Current (RMS),A,12.0
730789,RICHARD RD - WALSALL,2022-12-16T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,8.5
730789,RICHARD RD - WALSALL,2022-12-16T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.8
730789,RICHARD RD - WALSALL,2022-12-16T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.6
730789,RICHARD RD - WALSALL,2022-12-16T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
730789,RICHARD RD - WALSALL,2022-12-16T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
730789,RICHARD RD - WALSALL,2022-12-16T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
730789,RICHARD RD - WALSALL,2022-12-16T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.23
730789,RICHARD RD - WALSALL,2022-12-16T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.4
730789,RICHARD RD - WALSALL,2022-12-16T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.79
730789,RICHARD RD - WALSALL,2022-12-16T03:00:00.000+00:00,feeder,02,N Current (RMS),A,5.9
730789,RICHARD RD - WALSALL,2022-12-16T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.6
730789,RICHARD RD - WALSALL,2022-12-16T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,6.1
730789,RICHARD RD - WALSALL,2022-12-16T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,8.8
730789,RICHARD RD - WALSALL,2022-12-16T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,8.71
730789,RICHARD RD - WALSALL,2022-12-16T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.82
730789,RICHARD RD - WALSALL,2022-12-16T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-8.04
730789,RICHARD RD - WALSALL,2022-12-16T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,-4.18
730789,RICHARD RD - WALSALL,2022-12-16T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,-2.11
730789,RICHARD RD - WALSALL,2022-12-16T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,-1.94
730789,RICHARD RD - WALSALL,2022-12-16T03:00:00.000+00:00,feeder,01,N Current (RMS),A,22.1
730789,RICHARD RD - WALSALL,2022-12-16T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,39.9
730789,RICHARD RD - WALSALL,2022-12-16T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,19.3
730789,RICHARD RD - WALSALL,2022-12-16T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,34.7
730789,RICHARD RD - WALSALL,2022-12-16T03:00:00.000+00:00,transformer,,Temperature,C,3.4
730789,RICHARD RD - WALSALL,2022-12-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
730789,RICHARD RD - WALSALL,2022-12-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
730789,RICHARD RD - WALSALL,2022-12-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
730789,RICHARD RD - WALSALL,2022-12-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
730789,RICHARD RD - WALSALL,2022-12-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
730789,RICHARD RD - WALSALL,2022-12-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
730789,RICHARD RD - WALSALL,2022-12-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.63
730789,RICHARD RD - WALSALL,2022-12-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
730789,RICHARD RD - WALSALL,2022-12-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
730789,RICHARD RD - WALSALL,2022-12-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.16
730789,RICHARD RD - WALSALL,2022-12-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.45
730789,RICHARD RD - WALSALL,2022-12-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,3.53
730789,RICHARD RD - WALSALL,2022-12-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,24.6
730789,RICHARD RD - WALSALL,2022-12-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
730789,RICHARD RD - WALSALL,2022-12-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
730789,RICHARD RD - WALSALL,2022-12-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
730789,RICHARD RD - WALSALL,2022-12-16T03:00:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-16T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.57
730789,RICHARD RD - WALSALL,2022-12-16T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.22
730789,RICHARD RD - WALSALL,2022-12-16T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.14
730789,RICHARD RD - WALSALL,2022-12-16T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.09
730789,RICHARD RD - WALSALL,2022-12-16T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,-2.45
730789,RICHARD RD - WALSALL,2022-12-16T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.86
730789,RICHARD RD - WALSALL,2022-12-16T02:50:00.000+00:00,feeder,03,N Current (RMS),A,10.4
730789,RICHARD RD - WALSALL,2022-12-16T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,7.0
730789,RICHARD RD - WALSALL,2022-12-16T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.0
730789,RICHARD RD - WALSALL,2022-12-16T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.3
730789,RICHARD RD - WALSALL,2022-12-16T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
730789,RICHARD RD - WALSALL,2022-12-16T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
730789,RICHARD RD - WALSALL,2022-12-16T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
730789,RICHARD RD - WALSALL,2022-12-16T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.07
730789,RICHARD RD - WALSALL,2022-12-16T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.09
730789,RICHARD RD - WALSALL,2022-12-16T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.74
730789,RICHARD RD - WALSALL,2022-12-16T02:50:00.000+00:00,feeder,02,N Current (RMS),A,6.5
730789,RICHARD RD - WALSALL,2022-12-16T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.1
730789,RICHARD RD - WALSALL,2022-12-16T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,5.0
730789,RICHARD RD - WALSALL,2022-12-16T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,8.8
730789,RICHARD RD - WALSALL,2022-12-16T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.9
730789,RICHARD RD - WALSALL,2022-12-16T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.06
730789,RICHARD RD - WALSALL,2022-12-16T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.12
730789,RICHARD RD - WALSALL,2022-12-16T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,-3.03
730789,RICHARD RD - WALSALL,2022-12-16T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,-2.37
730789,RICHARD RD - WALSALL,2022-12-16T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.43
730789,RICHARD RD - WALSALL,2022-12-16T02:50:00.000+00:00,feeder,01,N Current (RMS),A,16.1
730789,RICHARD RD - WALSALL,2022-12-16T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,32.0
730789,RICHARD RD - WALSALL,2022-12-16T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,21.1
730789,RICHARD RD - WALSALL,2022-12-16T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,28.4
730789,RICHARD RD - WALSALL,2022-12-16T02:50:00.000+00:00,transformer,,Temperature,C,3.5
730789,RICHARD RD - WALSALL,2022-12-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
730789,RICHARD RD - WALSALL,2022-12-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
730789,RICHARD RD - WALSALL,2022-12-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
730789,RICHARD RD - WALSALL,2022-12-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
730789,RICHARD RD - WALSALL,2022-12-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
730789,RICHARD RD - WALSALL,2022-12-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
730789,RICHARD RD - WALSALL,2022-12-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.38
730789,RICHARD RD - WALSALL,2022-12-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
730789,RICHARD RD - WALSALL,2022-12-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
730789,RICHARD RD - WALSALL,2022-12-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.04
730789,RICHARD RD - WALSALL,2022-12-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.73
730789,RICHARD RD - WALSALL,2022-12-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,5.03
730789,RICHARD RD - WALSALL,2022-12-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,23.2
730789,RICHARD RD - WALSALL,2022-12-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
730789,RICHARD RD - WALSALL,2022-12-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
730789,RICHARD RD - WALSALL,2022-12-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
730789,RICHARD RD - WALSALL,2022-12-16T02:50:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-16T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.07
730789,RICHARD RD - WALSALL,2022-12-16T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.6
730789,RICHARD RD - WALSALL,2022-12-16T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
730789,RICHARD RD - WALSALL,2022-12-16T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.28
730789,RICHARD RD - WALSALL,2022-12-16T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,-2.65
730789,RICHARD RD - WALSALL,2022-12-16T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.97
730789,RICHARD RD - WALSALL,2022-12-16T02:40:00.000+00:00,feeder,03,N Current (RMS),A,12.5
730789,RICHARD RD - WALSALL,2022-12-16T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,9.0
730789,RICHARD RD - WALSALL,2022-12-16T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.8
730789,RICHARD RD - WALSALL,2022-12-16T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.1
730789,RICHARD RD - WALSALL,2022-12-16T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
730789,RICHARD RD - WALSALL,2022-12-16T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
730789,RICHARD RD - WALSALL,2022-12-16T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
730789,RICHARD RD - WALSALL,2022-12-16T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.11
730789,RICHARD RD - WALSALL,2022-12-16T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.13
730789,RICHARD RD - WALSALL,2022-12-16T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.51
730789,RICHARD RD - WALSALL,2022-12-16T02:40:00.000+00:00,feeder,02,N Current (RMS),A,6.5
730789,RICHARD RD - WALSALL,2022-12-16T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.5
730789,RICHARD RD - WALSALL,2022-12-16T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,5.1
730789,RICHARD RD - WALSALL,2022-12-16T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,8.1
730789,RICHARD RD - WALSALL,2022-12-16T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.64
730789,RICHARD RD - WALSALL,2022-12-16T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.97
730789,RICHARD RD - WALSALL,2022-12-16T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.15
730789,RICHARD RD - WALSALL,2022-12-16T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,-3.2
730789,RICHARD RD - WALSALL,2022-12-16T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,-2.07
730789,RICHARD RD - WALSALL,2022-12-16T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.32
730789,RICHARD RD - WALSALL,2022-12-16T02:40:00.000+00:00,feeder,01,N Current (RMS),A,14.0
730789,RICHARD RD - WALSALL,2022-12-16T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,30.9
730789,RICHARD RD - WALSALL,2022-12-16T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,20.0
730789,RICHARD RD - WALSALL,2022-12-16T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,28.6
730789,RICHARD RD - WALSALL,2022-12-16T02:40:00.000+00:00,transformer,,Temperature,C,3.6
730789,RICHARD RD - WALSALL,2022-12-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
730789,RICHARD RD - WALSALL,2022-12-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
730789,RICHARD RD - WALSALL,2022-12-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
730789,RICHARD RD - WALSALL,2022-12-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
730789,RICHARD RD - WALSALL,2022-12-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
730789,RICHARD RD - WALSALL,2022-12-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
730789,RICHARD RD - WALSALL,2022-12-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.45
730789,RICHARD RD - WALSALL,2022-12-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
730789,RICHARD RD - WALSALL,2022-12-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
730789,RICHARD RD - WALSALL,2022-12-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.37
730789,RICHARD RD - WALSALL,2022-12-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.59
730789,RICHARD RD - WALSALL,2022-12-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.8
730789,RICHARD RD - WALSALL,2022-12-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,21.3
730789,RICHARD RD - WALSALL,2022-12-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
730789,RICHARD RD - WALSALL,2022-12-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
730789,RICHARD RD - WALSALL,2022-12-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
730789,RICHARD RD - WALSALL,2022-12-16T02:40:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-16T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.68
730789,RICHARD RD - WALSALL,2022-12-16T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.2
730789,RICHARD RD - WALSALL,2022-12-16T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
730789,RICHARD RD - WALSALL,2022-12-16T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.12
730789,RICHARD RD - WALSALL,2022-12-16T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,-2.55
730789,RICHARD RD - WALSALL,2022-12-16T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.27
730789,RICHARD RD - WALSALL,2022-12-16T02:30:00.000+00:00,feeder,03,N Current (RMS),A,9.9
730789,RICHARD RD - WALSALL,2022-12-16T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,7.6
730789,RICHARD RD - WALSALL,2022-12-16T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.2
730789,RICHARD RD - WALSALL,2022-12-16T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.7
730789,RICHARD RD - WALSALL,2022-12-16T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
730789,RICHARD RD - WALSALL,2022-12-16T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
730789,RICHARD RD - WALSALL,2022-12-16T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
730789,RICHARD RD - WALSALL,2022-12-16T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.06
730789,RICHARD RD - WALSALL,2022-12-16T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.1
730789,RICHARD RD - WALSALL,2022-12-16T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.74
730789,RICHARD RD - WALSALL,2022-12-16T02:30:00.000+00:00,feeder,02,N Current (RMS),A,6.9
730789,RICHARD RD - WALSALL,2022-12-16T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.4
730789,RICHARD RD - WALSALL,2022-12-16T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,5.0
730789,RICHARD RD - WALSALL,2022-12-16T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,8.6
730789,RICHARD RD - WALSALL,2022-12-16T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.19
730789,RICHARD RD - WALSALL,2022-12-16T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.66
730789,RICHARD RD - WALSALL,2022-12-16T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.68
730789,RICHARD RD - WALSALL,2022-12-16T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,-2.76
730789,RICHARD RD - WALSALL,2022-12-16T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,-1.87
730789,RICHARD RD - WALSALL,2022-12-16T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.73
730789,RICHARD RD - WALSALL,2022-12-16T02:30:00.000+00:00,feeder,01,N Current (RMS),A,13.3
730789,RICHARD RD - WALSALL,2022-12-16T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,28.4
730789,RICHARD RD - WALSALL,2022-12-16T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,18.0
730789,RICHARD RD - WALSALL,2022-12-16T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,26.2
730789,RICHARD RD - WALSALL,2022-12-16T02:30:00.000+00:00,transformer,,Temperature,C,3.7
730789,RICHARD RD - WALSALL,2022-12-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
730789,RICHARD RD - WALSALL,2022-12-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
730789,RICHARD RD - WALSALL,2022-12-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
730789,RICHARD RD - WALSALL,2022-12-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
730789,RICHARD RD - WALSALL,2022-12-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
730789,RICHARD RD - WALSALL,2022-12-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
730789,RICHARD RD - WALSALL,2022-12-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.49
730789,RICHARD RD - WALSALL,2022-12-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
730789,RICHARD RD - WALSALL,2022-12-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
730789,RICHARD RD - WALSALL,2022-12-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,0.18
730789,RICHARD RD - WALSALL,2022-12-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.33
730789,RICHARD RD - WALSALL,2022-12-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,5.74
730789,RICHARD RD - WALSALL,2022-12-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,20.0
730789,RICHARD RD - WALSALL,2022-12-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
730789,RICHARD RD - WALSALL,2022-12-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
730789,RICHARD RD - WALSALL,2022-12-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
730789,RICHARD RD - WALSALL,2022-12-16T02:30:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-16T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.75
730789,RICHARD RD - WALSALL,2022-12-16T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.35
730789,RICHARD RD - WALSALL,2022-12-16T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
730789,RICHARD RD - WALSALL,2022-12-16T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.23
730789,RICHARD RD - WALSALL,2022-12-16T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,-2.63
730789,RICHARD RD - WALSALL,2022-12-16T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.99
730789,RICHARD RD - WALSALL,2022-12-16T02:20:00.000+00:00,feeder,03,N Current (RMS),A,10.8
730789,RICHARD RD - WALSALL,2022-12-16T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,7.7
730789,RICHARD RD - WALSALL,2022-12-16T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.9
730789,RICHARD RD - WALSALL,2022-12-16T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.9
730789,RICHARD RD - WALSALL,2022-12-16T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
730789,RICHARD RD - WALSALL,2022-12-16T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.21
730789,RICHARD RD - WALSALL,2022-12-16T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
730789,RICHARD RD - WALSALL,2022-12-16T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.54
730789,RICHARD RD - WALSALL,2022-12-16T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.1
730789,RICHARD RD - WALSALL,2022-12-16T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.67
730789,RICHARD RD - WALSALL,2022-12-16T02:20:00.000+00:00,feeder,02,N Current (RMS),A,7.3
730789,RICHARD RD - WALSALL,2022-12-16T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.1
730789,RICHARD RD - WALSALL,2022-12-16T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,5.1
730789,RICHARD RD - WALSALL,2022-12-16T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,8.6
730789,RICHARD RD - WALSALL,2022-12-16T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,7.37
730789,RICHARD RD - WALSALL,2022-12-16T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.47
730789,RICHARD RD - WALSALL,2022-12-16T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-7.13
730789,RICHARD RD - WALSALL,2022-12-16T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,-3.57
730789,RICHARD RD - WALSALL,2022-12-16T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,-1.82
730789,RICHARD RD - WALSALL,2022-12-16T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,-1.43
730789,RICHARD RD - WALSALL,2022-12-16T02:20:00.000+00:00,feeder,01,N Current (RMS),A,20.2
730789,RICHARD RD - WALSALL,2022-12-16T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,34.4
730789,RICHARD RD - WALSALL,2022-12-16T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,17.2
730789,RICHARD RD - WALSALL,2022-12-16T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,31.2
730789,RICHARD RD - WALSALL,2022-12-16T02:20:00.000+00:00,transformer,,Temperature,C,3.8
730789,RICHARD RD - WALSALL,2022-12-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
730789,RICHARD RD - WALSALL,2022-12-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
730789,RICHARD RD - WALSALL,2022-12-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
730789,RICHARD RD - WALSALL,2022-12-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
730789,RICHARD RD - WALSALL,2022-12-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
730789,RICHARD RD - WALSALL,2022-12-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
730789,RICHARD RD - WALSALL,2022-12-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.83
730789,RICHARD RD - WALSALL,2022-12-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
730789,RICHARD RD - WALSALL,2022-12-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
730789,RICHARD RD - WALSALL,2022-12-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.27
730789,RICHARD RD - WALSALL,2022-12-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.35
730789,RICHARD RD - WALSALL,2022-12-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,3.23
730789,RICHARD RD - WALSALL,2022-12-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,23.5
730789,RICHARD RD - WALSALL,2022-12-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
730789,RICHARD RD - WALSALL,2022-12-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
730789,RICHARD RD - WALSALL,2022-12-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
730789,RICHARD RD - WALSALL,2022-12-16T02:20:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-16T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.92
730789,RICHARD RD - WALSALL,2022-12-16T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.55
730789,RICHARD RD - WALSALL,2022-12-16T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.17
730789,RICHARD RD - WALSALL,2022-12-16T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.38
730789,RICHARD RD - WALSALL,2022-12-16T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,-2.67
730789,RICHARD RD - WALSALL,2022-12-16T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.68
730789,RICHARD RD - WALSALL,2022-12-16T02:10:00.000+00:00,feeder,03,N Current (RMS),A,10.5
730789,RICHARD RD - WALSALL,2022-12-16T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,8.3
730789,RICHARD RD - WALSALL,2022-12-16T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.7
730789,RICHARD RD - WALSALL,2022-12-16T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.5
730789,RICHARD RD - WALSALL,2022-12-16T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
730789,RICHARD RD - WALSALL,2022-12-16T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
730789,RICHARD RD - WALSALL,2022-12-16T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
730789,RICHARD RD - WALSALL,2022-12-16T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.36
730789,RICHARD RD - WALSALL,2022-12-16T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.14
730789,RICHARD RD - WALSALL,2022-12-16T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.49
730789,RICHARD RD - WALSALL,2022-12-16T02:10:00.000+00:00,feeder,02,N Current (RMS),A,7.2
730789,RICHARD RD - WALSALL,2022-12-16T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.3
730789,RICHARD RD - WALSALL,2022-12-16T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,5.2
730789,RICHARD RD - WALSALL,2022-12-16T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,8.0
730789,RICHARD RD - WALSALL,2022-12-16T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.33
730789,RICHARD RD - WALSALL,2022-12-16T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.5
730789,RICHARD RD - WALSALL,2022-12-16T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.65
730789,RICHARD RD - WALSALL,2022-12-16T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,-2.84
730789,RICHARD RD - WALSALL,2022-12-16T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,-1.74
730789,RICHARD RD - WALSALL,2022-12-16T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.19
730789,RICHARD RD - WALSALL,2022-12-16T02:10:00.000+00:00,feeder,01,N Current (RMS),A,14.9
730789,RICHARD RD - WALSALL,2022-12-16T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,28.9
730789,RICHARD RD - WALSALL,2022-12-16T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,17.3
730789,RICHARD RD - WALSALL,2022-12-16T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,25.4
730789,RICHARD RD - WALSALL,2022-12-16T02:10:00.000+00:00,transformer,,Temperature,C,3.9
730789,RICHARD RD - WALSALL,2022-12-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
730789,RICHARD RD - WALSALL,2022-12-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
730789,RICHARD RD - WALSALL,2022-12-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
730789,RICHARD RD - WALSALL,2022-12-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
730789,RICHARD RD - WALSALL,2022-12-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
730789,RICHARD RD - WALSALL,2022-12-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
730789,RICHARD RD - WALSALL,2022-12-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.93
730789,RICHARD RD - WALSALL,2022-12-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
730789,RICHARD RD - WALSALL,2022-12-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
730789,RICHARD RD - WALSALL,2022-12-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,0.15
730789,RICHARD RD - WALSALL,2022-12-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.27
730789,RICHARD RD - WALSALL,2022-12-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,4.36
730789,RICHARD RD - WALSALL,2022-12-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,22.1
730789,RICHARD RD - WALSALL,2022-12-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
730789,RICHARD RD - WALSALL,2022-12-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
730789,RICHARD RD - WALSALL,2022-12-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
730789,RICHARD RD - WALSALL,2022-12-16T02:10:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-16T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.62
730789,RICHARD RD - WALSALL,2022-12-16T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.47
730789,RICHARD RD - WALSALL,2022-12-16T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.22
730789,RICHARD RD - WALSALL,2022-12-16T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.24
730789,RICHARD RD - WALSALL,2022-12-16T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,-2.39
730789,RICHARD RD - WALSALL,2022-12-16T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.06
730789,RICHARD RD - WALSALL,2022-12-16T02:00:00.000+00:00,feeder,03,N Current (RMS),A,12.5
730789,RICHARD RD - WALSALL,2022-12-16T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,7.0
730789,RICHARD RD - WALSALL,2022-12-16T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.6
730789,RICHARD RD - WALSALL,2022-12-16T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.5
730789,RICHARD RD - WALSALL,2022-12-16T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
730789,RICHARD RD - WALSALL,2022-12-16T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
730789,RICHARD RD - WALSALL,2022-12-16T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
730789,RICHARD RD - WALSALL,2022-12-16T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.17
730789,RICHARD RD - WALSALL,2022-12-16T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.11
730789,RICHARD RD - WALSALL,2022-12-16T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.94
730789,RICHARD RD - WALSALL,2022-12-16T02:00:00.000+00:00,feeder,02,N Current (RMS),A,7.4
730789,RICHARD RD - WALSALL,2022-12-16T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.7
730789,RICHARD RD - WALSALL,2022-12-16T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,5.1
730789,RICHARD RD - WALSALL,2022-12-16T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,9.3
730789,RICHARD RD - WALSALL,2022-12-16T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.97
730789,RICHARD RD - WALSALL,2022-12-16T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.68
730789,RICHARD RD - WALSALL,2022-12-16T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.16
730789,RICHARD RD - WALSALL,2022-12-16T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,-2.74
730789,RICHARD RD - WALSALL,2022-12-16T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,-1.83
730789,RICHARD RD - WALSALL,2022-12-16T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.17
730789,RICHARD RD - WALSALL,2022-12-16T02:00:00.000+00:00,feeder,01,N Current (RMS),A,12.8
730789,RICHARD RD - WALSALL,2022-12-16T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,28.0
730789,RICHARD RD - WALSALL,2022-12-16T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,18.1
730789,RICHARD RD - WALSALL,2022-12-16T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,25.2
730789,RICHARD RD - WALSALL,2022-12-16T02:00:00.000+00:00,transformer,,Temperature,C,4.0
730789,RICHARD RD - WALSALL,2022-12-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
730789,RICHARD RD - WALSALL,2022-12-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
730789,RICHARD RD - WALSALL,2022-12-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
730789,RICHARD RD - WALSALL,2022-12-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
730789,RICHARD RD - WALSALL,2022-12-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
730789,RICHARD RD - WALSALL,2022-12-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
730789,RICHARD RD - WALSALL,2022-12-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.18
730789,RICHARD RD - WALSALL,2022-12-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
730789,RICHARD RD - WALSALL,2022-12-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
730789,RICHARD RD - WALSALL,2022-12-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,0.19
730789,RICHARD RD - WALSALL,2022-12-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.11
730789,RICHARD RD - WALSALL,2022-12-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.17
730789,RICHARD RD - WALSALL,2022-12-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,22.2
730789,RICHARD RD - WALSALL,2022-12-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
730789,RICHARD RD - WALSALL,2022-12-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
730789,RICHARD RD - WALSALL,2022-12-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
730789,RICHARD RD - WALSALL,2022-12-16T02:00:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-16T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.16
730789,RICHARD RD - WALSALL,2022-12-16T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.75
730789,RICHARD RD - WALSALL,2022-12-16T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
730789,RICHARD RD - WALSALL,2022-12-16T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.5
730789,RICHARD RD - WALSALL,2022-12-16T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,-2.71
730789,RICHARD RD - WALSALL,2022-12-16T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.29
730789,RICHARD RD - WALSALL,2022-12-16T01:50:00.000+00:00,feeder,03,N Current (RMS),A,10.8
730789,RICHARD RD - WALSALL,2022-12-16T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,9.3
730789,RICHARD RD - WALSALL,2022-12-16T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.4
730789,RICHARD RD - WALSALL,2022-12-16T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,9.8
730789,RICHARD RD - WALSALL,2022-12-16T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
730789,RICHARD RD - WALSALL,2022-12-16T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
730789,RICHARD RD - WALSALL,2022-12-16T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
730789,RICHARD RD - WALSALL,2022-12-16T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.02
730789,RICHARD RD - WALSALL,2022-12-16T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.07
730789,RICHARD RD - WALSALL,2022-12-16T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.93
730789,RICHARD RD - WALSALL,2022-12-16T01:50:00.000+00:00,feeder,02,N Current (RMS),A,7.2
730789,RICHARD RD - WALSALL,2022-12-16T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.2
730789,RICHARD RD - WALSALL,2022-12-16T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,4.9
730789,RICHARD RD - WALSALL,2022-12-16T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,9.0
730789,RICHARD RD - WALSALL,2022-12-16T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.43
